"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"213592",2019-11-26 06:51:00,1.56009,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.3,0.57771,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213593",2019-11-26 06:52:00,2.12363,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.3,0.5544,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213594",2019-11-26 06:53:00,2.13032,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.4,0.56385,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213595",2019-11-26 06:54:00,2.49696,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.4,0.57834,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213596",2019-11-26 06:55:00,2.54733,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.4,0.5481,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213597",2019-11-26 06:56:00,2.55077,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.5,0.56574,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213598",2019-11-26 06:57:00,2.76955,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.4,0.5229,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213599",2019-11-26 06:58:00,2.94703,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.3,0.55251,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213600",2019-11-26 06:59:00,3.10082,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.2,0.55251,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213601",2019-11-26 07:00:00,3.08271,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6,0.5355,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213602",2019-11-26 07:01:00,3.14116,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,5.9,0.53487,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213603",2019-11-26 07:02:00,3.16753,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,5.9,0.54054,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213604",2019-11-26 07:03:00,3.02745,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,5.8,0.54054,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213605",2019-11-26 07:04:00,3.15205,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,5.8,0.53676,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213606",2019-11-26 07:05:00,3.00911,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,5.9,0.7371,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213607",2019-11-26 07:06:00,2.93465,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,5.6,0.77553,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213608",2019-11-26 07:07:00,2.76765,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,5.8,0.76545,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213609",2019-11-26 07:08:00,2.61698,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,5.8,0.67977,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213610",2019-11-26 07:09:00,2.53255,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,5.8,0.63063,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213611",2019-11-26 07:10:00,2.4464,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,5.9,0.53487,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213612",2019-11-26 07:11:00,2.39836,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,5.6,0.5355,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213613",2019-11-26 07:12:00,2.80652,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,5.5,0.55251,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213614",2019-11-26 07:13:00,2.36391,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,5.4,0.62244,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213615",2019-11-26 07:14:00,2.2178,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,5.4,0.54117,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213616",2019-11-26 07:15:00,2.36275,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,5.4,0.54621,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213617",2019-11-26 07:16:00,2.4618,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,5.5,0.54117,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213618",2019-11-26 07:17:00,2.19454,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,5.6,0.54621,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213619",2019-11-26 07:18:00,2.66221,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,5.6,0.55251,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213620",2019-11-26 07:19:00,2.33801,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,5.6,0.54684,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213621",2019-11-26 07:20:00,2.4227,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,5.7,0.67284,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213622",2019-11-26 07:21:00,2.49739,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,5.9,1.98387,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213623",2019-11-26 07:22:00,2.4507,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.2,0.57834,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213624",2019-11-26 07:23:00,2.60453,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.2,0.57771,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213625",2019-11-26 07:24:00,2.76913,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.2,0.56574,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213626",2019-11-26 07:25:00,2.93141,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.2,0.57141,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213627",2019-11-26 07:26:00,2.89808,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.2,0.56574,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213628",2019-11-26 07:27:00,3.05433,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.3,0.56007,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213629",2019-11-26 07:28:00,3.08838,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.4,0.56574,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213630",2019-11-26 07:29:00,3.08267,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.5,0.55377,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213631",2019-11-26 07:30:00,3.11156,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.6,0.56196,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213632",2019-11-26 07:31:00,3.16101,9,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.5,0.567,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213633",2019-11-26 07:32:00,3.2635,11,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.5,0.55881,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213634",2019-11-26 07:33:00,3.02127,11,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.6,0.55881,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213635",2019-11-26 07:34:00,3.08711,11,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.7,0.54495,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213636",2019-11-26 07:35:00,3.03265,11,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.6,0.55566,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213637",2019-11-26 07:36:00,2.77875,12,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.4,0.55629,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213638",2019-11-26 07:37:00,2.66134,12,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.2,0.5481,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213639",2019-11-26 07:38:00,2.28684,12,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6,0.55314,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213640",2019-11-26 07:39:00,2.46588,12,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6,0.55377,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213641",2019-11-26 07:40:00,2.09856,13,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.1,0.55377,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213642",2019-11-26 07:41:00,2.3058,12,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.3,0.55944,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213643",2019-11-26 07:42:00,2.30177,13,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.3,0.53424,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213644",2019-11-26 07:43:00,2.01213,13,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.3,0.52542,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213645",2019-11-26 07:44:00,2.25003,14,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.3,0.52857,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213646",2019-11-26 07:45:00,2.46779,14,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.4,0.52857,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213647",2019-11-26 07:46:00,2.27414,15,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.5,0.5418,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213648",2019-11-26 07:47:00,2.42079,16,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.5,0.52857,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213649",2019-11-26 07:48:00,2.48136,16,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.5,0.66087,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213650",2019-11-26 07:49:00,2.2928,17,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.5,0.6489,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213651",2019-11-26 07:50:00,2.33321,16,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.4,0.55944,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213652",2019-11-26 07:51:00,2.40942,18,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.4,0.54684,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213653",2019-11-26 07:52:00,2.52409,19,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.4,0.66717,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213654",2019-11-26 07:53:00,2.72888,19,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.3,0.53487,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213655",2019-11-26 07:54:00,2.7525,20,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.3,0.52794,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213656",2019-11-26 07:55:00,2.84207,20,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.2,0.52227,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213657",2019-11-26 07:56:00,2.83446,22,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.2,0.63,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213658",2019-11-26 07:57:00,2.96272,22,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.2,0.50904,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213659",2019-11-26 07:58:00,3.1833,24,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.2,0.49203,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213660",2019-11-26 07:59:00,2.827,24,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.2,0.48951,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213661",2019-11-26 08:00:00,2.95827,28,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.2,0.47124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213662",2019-11-26 08:01:00,2.94243,28,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.2,0.50463,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213663",2019-11-26 08:02:00,2.94296,29,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.2,0.46494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213664",2019-11-26 08:03:00,2.95445,30,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23.5,22.5,23,6.3,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213665",2019-11-26 08:04:00,2.8629,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.3,0.45171,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213666",2019-11-26 08:05:00,2.65051,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.3,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213667",2019-11-26 08:06:00,2.89791,33,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.3,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213668",2019-11-26 08:07:00,2.84675,34,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.3,0.41832,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213669",2019-11-26 08:08:00,2.54642,34,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.3,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213670",2019-11-26 08:09:00,2.51373,35,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.2,0.4095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213671",2019-11-26 08:10:00,2.33021,33,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.2,0.43281,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213672",2019-11-26 08:11:00,2.37804,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.1,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213673",2019-11-26 08:12:00,2.36221,33,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.1,0.4221,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213674",2019-11-26 08:13:00,2.27322,34,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.2,0.41643,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213675",2019-11-26 08:14:00,2.32724,36,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.2,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213676",2019-11-26 08:15:00,2.30421,38,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.3,0.38997,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213677",2019-11-26 08:16:00,2.30019,42,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.3,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213678",2019-11-26 08:17:00,2.27888,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.36351,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"213679",2019-11-26 08:18:00,2.33531,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,2.00781,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213680",2019-11-26 08:19:00,2.09659,47,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.6111,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213681",2019-11-26 08:20:00,2.29888,47,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.60984,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213682",2019-11-26 08:21:00,2.3304,47,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.5,0.46494,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213683",2019-11-26 08:22:00,2.43395,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.5,0.44604,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213684",2019-11-26 08:23:00,2.54097,52,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.32067,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213685",2019-11-26 08:24:00,2.66022,54,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.315,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213686",2019-11-26 08:25:00,2.54449,56,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.3,0.32004,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213687",2019-11-26 08:26:00,2.41969,54,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.2,0.315,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213688",2019-11-26 08:27:00,2.68869,53,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.2,0.32067,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213689",2019-11-26 08:28:00,3.43971,51,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.2,0.2961,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213690",2019-11-26 08:29:00,2.90081,49,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.2,0.32067,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213691",2019-11-26 08:30:00,2.87892,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.2,0.45675,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213692",2019-11-26 08:31:00,2.81098,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.2,0.4914,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213693",2019-11-26 08:32:00,2.68832,49,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.2,0.42462,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213694",2019-11-26 08:33:00,2.80026,49,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.2,0.32634,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213695",2019-11-26 08:34:00,2.69603,51,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.2,0.31815,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213696",2019-11-26 08:35:00,2.73169,53,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.2,0.31626,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213697",2019-11-26 08:36:00,2.7526,58,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.2,0.4221,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213698",2019-11-26 08:37:00,2.57847,62,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.3,0.34083,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213699",2019-11-26 08:38:00,2.25215,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.3,0.24948,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213700",2019-11-26 08:39:00,2.56994,65,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.25074,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213701",2019-11-26 08:40:00,2.27683,68,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.20664,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213702",2019-11-26 08:41:00,2.24717,72,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.20034,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213703",2019-11-26 08:42:00,2.3167,75,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.18837,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213704",2019-11-26 08:43:00,1.6291,75,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.17577,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213705",2019-11-26 08:44:00,2.1158,76,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.19467,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213706",2019-11-26 08:45:00,2.51585,77,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.4,0.16443,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213707",2019-11-26 08:46:00,1.96876,77,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.5,0.26775,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213708",2019-11-26 08:47:00,2.22694,77,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.7,0.16506,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"213709",2019-11-26 08:48:00,2.17462,78,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,6.9,0.18144,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213710",2019-11-26 08:49:00,2.20394,78,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,7.1,0.1764,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213711",2019-11-26 08:50:00,2.22372,76,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,7.3,0.17577,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213712",2019-11-26 08:51:00,2.24327,75,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,7.4,0.18144,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213713",2019-11-26 08:52:00,2.26118,75,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,7.5,0.18207,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213714",2019-11-26 08:53:00,2.50321,73,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,7.6,0.19404,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213715",2019-11-26 08:54:00,2.43202,72,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,7.7,0.32823,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213716",2019-11-26 08:55:00,2.69083,72,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,7.8,0.18837,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"213717",2019-11-26 08:56:00,2.6455,73,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,22.5,23,7.8,0.20664,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"213718",2019-11-26 08:57:00,2.65367,75,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,22.5,23,7.9,0.18837,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"213719",2019-11-26 08:58:00,2.77946,75,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,22.5,23,7.9,0.18207,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213720",2019-11-26 08:59:00,2.79764,74,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,22.5,23,7.8,0.21294,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213721",2019-11-26 09:00:00,2.78456,74,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,22.5,23,7.7,0.21294,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213722",2019-11-26 09:01:00,2.72282,74,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,22.5,23,7.7,0.36477,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213723",2019-11-26 09:02:00,2.96691,73,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,22.5,23,7.6,0.22302,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213724",2019-11-26 09:03:00,2.95556,73,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,22.5,23,7.5,0.33957,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213725",2019-11-26 09:04:00,2.87449,75,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,22.5,23,7.5,0.2079,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213726",2019-11-26 09:05:00,2.68633,76,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,22.5,23,7.4,0.20097,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213727",2019-11-26 09:06:00,2.75615,77,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,22.5,23,7.3,0.19593,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213728",2019-11-26 09:07:00,2.91393,77,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,22.5,23,7.3,0.20475,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213729",2019-11-26 09:08:00,2.89791,74,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,22.5,23,7.4,0.20979,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213730",2019-11-26 09:09:00,2.85909,71,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,22.5,23,7.5,0.22869,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213731",2019-11-26 09:10:00,2.61928,68,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,22.5,23,7.6,0.23877,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213732",2019-11-26 09:11:00,2.51226,66,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,22.5,23,7.7,0.24759,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213733",2019-11-26 09:12:00,2.80221,65,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,22.5,23,7.8,0.24948,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213734",2019-11-26 09:13:00,2.19419,67,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,22.5,23,7.9,0.24003,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213735",2019-11-26 09:14:00,2.12026,65,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,22.5,23,8,0.39249,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213736",2019-11-26 09:15:00,2.51556,64,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,22.5,23,8.1,0.25767,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213737",2019-11-26 09:16:00,2.2402,64,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,22.5,23,8.2,0.49014,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213738",2019-11-26 09:17:00,2.19841,66,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,22.5,23,8.3,0.50778,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213739",2019-11-26 09:18:00,2.04664,68,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23.5,22.5,23,8.4,0.48006,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213740",2019-11-26 09:19:00,2.40551,69,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.4,0.40131,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213741",2019-11-26 09:20:00,2.09314,71,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.4,0.42714,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213742",2019-11-26 09:21:00,2.02779,73,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.3,0.18333,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213743",2019-11-26 09:22:00,1.72689,73,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.1,0.18837,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213744",2019-11-26 09:23:00,2.00362,74,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,7.9,0.18144,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213745",2019-11-26 09:24:00,1.93393,76,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,7.8,0.20601,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213746",2019-11-26 09:25:00,1.90731,80,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,7.7,0.30996,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213747",2019-11-26 09:26:00,2.01944,81,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,7.6,0.16632,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213748",2019-11-26 09:27:00,1.79194,85,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,7.6,0.14364,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213749",2019-11-26 09:28:00,1.79697,91,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,7.5,0.12537,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213750",2019-11-26 09:29:00,1.75492,95,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,7.4,0.2079,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213751",2019-11-26 09:30:00,1.74793,99,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,7.3,0.2205,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213752",2019-11-26 09:31:00,2.21797,105,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,7.2,0.10521,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213753",2019-11-26 09:32:00,2.10565,108,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,7.1,0.15498,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213754",2019-11-26 09:33:00,2.29742,110,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,7.1,0.16632,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213755",2019-11-26 09:34:00,2.21493,111,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,7,0.20349,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213756",2019-11-26 09:35:00,2.42373,114,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,7.1,0.18711,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213757",2019-11-26 09:36:00,2.47101,118,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,7.2,0.00315,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213758",2019-11-26 09:37:00,2.48263,127,0,24,22,22,22,30,27,27,0,6.04,23,22,22,22,23.5,22.5,23,7.4,0.19467,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213759",2019-11-26 09:38:00,2.47694,134,0,24,22,22,22,30,27,27,0,7.24516129032258,23,22,22,22,23.5,22.5,23,7.6,0.16317,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213760",2019-11-26 09:39:00,2.32096,144,0,24,22,22,22,30,27,27,0,4.515,23,22,22,22,23.5,22.5,23,7.8,0.07875,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213761",2019-11-26 09:40:00,2.71489,157,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,7.8,-0.07623,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213762",2019-11-26 09:41:00,2.40165,172,0,24,22,22,22,30,27,27,0,4.14783333333333,23,22,22,22,23.5,22.5,23,7.7,-0.02079,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213763",2019-11-26 09:42:00,2.17335,188,0,24,22,22,22,30,27,27,0,6.24770491803279,23,22,22,22,23.5,22.5,23,7.5,-0.09576,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213764",2019-11-26 09:43:00,2.14197,194,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,7.4,-0.21609,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213765",2019-11-26 09:44:00,1.63225,192,0,24,22,22,22,30,27,27,0,2.94868852459016,23,22,22,22,23.5,22.5,23,7.3,-0.0945,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213766",2019-11-26 09:45:00,2.00191,184,0,24,22,22,22,30,27,27,0,0.00266666666666667,23,22,22,22,23.5,22.5,23,7.4,-0.17136,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213767",2019-11-26 09:46:00,1.99418,178,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,7.6,0.02394,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213768",2019-11-26 09:47:00,1.52357,176,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,7.8,-0.13986,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213769",2019-11-26 09:48:00,1.77321,175,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.2,-0.18459,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213770",2019-11-26 09:49:00,1.89545,169,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.5,-0.26775,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213771",2019-11-26 09:50:00,1.89731,168,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,8.8,-0.26145,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213772",2019-11-26 09:51:00,1.87499,171,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9,-0.27657,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213773",2019-11-26 09:52:00,1.91203,173,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.1,-0.29106,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213774",2019-11-26 09:53:00,1.6994,175,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9,-0.29988,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213775",2019-11-26 09:54:00,1.84534,171,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9,-0.26271,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213776",2019-11-26 09:55:00,1.83661,164,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.1,-0.24003,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213777",2019-11-26 09:56:00,1.85742,159,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.2,-0.21042,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213778",2019-11-26 09:57:00,1.81967,157,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.4,-0.2205,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213779",2019-11-26 09:58:00,1.84107,154,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.6,-0.19656,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213780",2019-11-26 09:59:00,1.81201,151,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.9,-0.17892,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213781",2019-11-26 10:00:00,1.46538,148,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10,-0.32067,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213782",2019-11-26 10:01:00,2.11616,148,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.1,-0.20286,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213783",2019-11-26 10:02:00,1.97263,149,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.1,-0.31626,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213784",2019-11-26 10:03:00,2.06182,149,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10,-0.33579,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213785",2019-11-26 10:04:00,2.2411,151,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10,-0.3528,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213786",2019-11-26 10:05:00,2.25737,152,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10,-0.35343,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213787",2019-11-26 10:06:00,2.29799,152,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10,-0.34713,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213788",2019-11-26 10:07:00,2.36569,156,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.9,-0.37233,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213789",2019-11-26 10:08:00,2.30234,160,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,9.9,-0.37863,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213790",2019-11-26 10:09:00,2.27678,162,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,10,-0.41706,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213791",2019-11-26 10:10:00,2.32489,165,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,10.1,-0.42588,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213792",2019-11-26 10:11:00,2.29605,164,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,10,-0.41643,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213793",2019-11-26 10:12:00,2.17818,163,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,10,-0.4221,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213794",2019-11-26 10:13:00,1.73799,162,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10,-0.29106,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213795",2019-11-26 10:14:00,2.04775,163,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.1,-0.15813,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213796",2019-11-26 10:15:00,1.90781,164,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.3,-0.12033,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213797",2019-11-26 10:16:00,1.9106,160,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.3,-0.14427,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213798",2019-11-26 10:17:00,1.90247,161,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.2,-0.23373,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213799",2019-11-26 10:18:00,1.84885,162,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.1,-0.4032,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213800",2019-11-26 10:19:00,1.77367,162,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.1,-0.26586,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213801",2019-11-26 10:20:00,1.83711,165,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.2,-0.41643,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213802",2019-11-26 10:21:00,1.78654,178,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,10.4,-0.47565,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213803",2019-11-26 10:22:00,1.63047,189,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,10.3,-0.52983,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213804",2019-11-26 10:23:00,2.11443,212,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,9.7,-0.59409,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213805",2019-11-26 10:24:00,1.76612,224,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,10,-0.65583,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213806",2019-11-26 10:25:00,1.79652,235,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,10.3,-0.6678,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"213807",2019-11-26 10:26:00,1.78201,223,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,10.4,-0.65079,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213808",2019-11-26 10:27:00,1.92231,241,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,10.5,-0.75033,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213809",2019-11-26 10:28:00,1.79533,263,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,10.6,-0.83916,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213810",2019-11-26 10:29:00,1.7605,287,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,10.9,-0.95256,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213811",2019-11-26 10:30:00,1.8258,325,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.1,-1.09242,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213812",2019-11-26 10:31:00,1.98911,345,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23.5,22.5,23,11.3,-1.18251,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213813",2019-11-26 10:32:00,1.83016,324,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,22.5,23,11.5,-1.1466,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213814",2019-11-26 10:33:00,2.02646,324,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,22.5,23,11.6,-1.16109,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213815",2019-11-26 10:34:00,2.16972,343,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,22.5,23,11.7,-1.32678,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213816",2019-11-26 10:35:00,2.1574,375,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,12.1,-1.52838,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"213817",2019-11-26 10:36:00,2.19703,429,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,12.1,-1.73439,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213818",2019-11-26 10:37:00,2.197,436,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,22.5,23,12.2,-1.59138,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213819",2019-11-26 10:38:00,2.21596,425,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,11.7,-1.50633,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213820",2019-11-26 10:39:00,2.22442,457,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,11.8,-1.38663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213821",2019-11-26 10:40:00,2.13458,342,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,11.7,-1.14282,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213822",2019-11-26 10:41:00,2.28019,349,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,11.8,-1.1466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213823",2019-11-26 10:42:00,2.15872,327,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,12.2,-1.21023,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213824",2019-11-26 10:43:00,2.02234,355,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,12.4,-1.3167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213825",2019-11-26 10:44:00,1.88281,403,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,13,-1.05903,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213826",2019-11-26 10:45:00,1.86884,427,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,12.5,-1.00233,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213827",2019-11-26 10:46:00,1.83797,414,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,12.3,-0.94689,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213828",2019-11-26 10:47:00,1.74719,405,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23,13.1,-0.91539,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213829",2019-11-26 10:48:00,1.76619,420,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,13.3,-1.0017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213830",2019-11-26 10:49:00,1.65801,407,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,13.8,-0.9639,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213831",2019-11-26 10:50:00,1.73718,414,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23,14,-0.96453,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213832",2019-11-26 10:51:00,1.71394,417,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.6,-0.94563,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213833",2019-11-26 10:52:00,1.90767,418,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.1,-0.91476,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213834",2019-11-26 10:53:00,1.72324,408,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.6,-0.87255,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213835",2019-11-26 10:54:00,2.10644,394,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,11.8,-0.8379,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213836",2019-11-26 10:55:00,1.68665,405,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,11.8,-0.88389,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213837",2019-11-26 10:56:00,1.86467,422,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.6,-0.95823,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213838",2019-11-26 10:57:00,1.66834,433,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13,-1.00611,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213839",2019-11-26 10:58:00,1.71422,416,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.4,-0.9513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213840",2019-11-26 10:59:00,1.76879,377,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.2,-0.84294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213841",2019-11-26 11:00:00,1.70424,369,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.7,-0.83286,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213842",2019-11-26 11:01:00,1.86048,354,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14,-0.80703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213843",2019-11-26 11:02:00,1.69245,358,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.1,-0.3906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213844",2019-11-26 11:03:00,3.842,331,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14.3,-0.00189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213845",2019-11-26 11:04:00,2.07925,311,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,14,0.12852,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213846",2019-11-26 11:05:00,2.61641,285,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.2,0.18774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213847",2019-11-26 11:06:00,3.30298,285,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.5,0.08694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213848",2019-11-26 11:07:00,3.57488,289,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.6,0.04284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213849",2019-11-26 11:08:00,3.78083,276,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12,-0.00818999,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213850",2019-11-26 11:09:00,3.71377,259,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12,0.01197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213851",2019-11-26 11:10:00,3.80488,258,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.2,0.01764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213852",2019-11-26 11:11:00,3.96028,257,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.4,0.01701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213853",2019-11-26 11:12:00,4.01513,253,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.2,-0.000630001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213854",2019-11-26 11:13:00,4.1046,264,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,11.8,-0.01953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213855",2019-11-26 11:14:00,4.13305,268,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12,-0.00755999,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213856",2019-11-26 11:15:00,4.31061,271,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,11.9,-0.02079,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213857",2019-11-26 11:16:00,4.17852,270,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.1,-0.00755999,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213858",2019-11-26 11:17:00,4.12877,268,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.5,-0.02583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213859",2019-11-26 11:18:00,4.15778,272,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.6,-0.02016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213860",2019-11-26 11:19:00,4.20074,276,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.7,-0.05103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213861",2019-11-26 11:20:00,4.32287,287,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.8,-0.07875,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213862",2019-11-26 11:21:00,4.50189,291,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.8,-0.10143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213863",2019-11-26 11:22:00,4.63635,296,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.1,-0.10206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213864",2019-11-26 11:23:00,4.16964,302,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.2,-0.13293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213865",2019-11-26 11:24:00,3.7971,308,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.5,-0.13419,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213866",2019-11-26 11:25:00,3.47711,305,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,11.8,-0.14553,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213867",2019-11-26 11:26:00,3.22071,306,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12,-0.13986,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213868",2019-11-26 11:27:00,3.28825,304,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.7,-0.13356,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213869",2019-11-26 11:28:00,3.5429,314,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.2,-0.16065,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213870",2019-11-26 11:29:00,3.88611,316,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.4,-0.16506,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213871",2019-11-26 11:30:00,4.00336,312,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.8,-0.03087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213872",2019-11-26 11:31:00,4.17054,316,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,11.6,-0.15813,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213873",2019-11-26 11:32:00,4.31413,313,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,11.1,-0.1386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213874",2019-11-26 11:33:00,4.64102,311,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,11.3,-0.1449,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213875",2019-11-26 11:34:00,4.21669,319,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12,-0.15876,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213876",2019-11-26 11:35:00,4.12895,308,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.2,-0.1323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213877",2019-11-26 11:36:00,3.93589,290,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.3,-0.06363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213878",2019-11-26 11:37:00,4.32254,290,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.1,-0.03339,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213879",2019-11-26 11:38:00,3.71922,270,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12,0.00818999,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213880",2019-11-26 11:39:00,4.0011,301,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,11.7,-0.09009,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213881",2019-11-26 11:40:00,3.93501,308,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,11.2,-0.11529,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213882",2019-11-26 11:41:00,3.89066,325,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,11.4,-0.17577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213883",2019-11-26 11:42:00,3.78676,330,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,11.7,-0.189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213884",2019-11-26 11:43:00,3.89251,342,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.2,-0.21483,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213885",2019-11-26 11:44:00,3.8761,346,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.2,-0.17766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213886",2019-11-26 11:45:00,3.88451,337,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.3,0.07245,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213887",2019-11-26 11:46:00,3.89757,337,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.3,0.08883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213888",2019-11-26 11:47:00,3.88499,340,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.6,0.06993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213889",2019-11-26 11:48:00,3.97896,341,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.4,-0.06048,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213890",2019-11-26 11:49:00,4.19202,348,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,11.8,-0.24633,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213891",2019-11-26 11:50:00,3.70897,353,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12,-0.25893,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213892",2019-11-26 11:51:00,3.58504,360,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.6,-0.26334,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213893",2019-11-26 11:52:00,3.52543,352,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13,-0.25326,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213894",2019-11-26 11:53:00,3.58319,353,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.6,-0.25893,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213895",2019-11-26 11:54:00,3.71758,346,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12.5,-0.252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213896",2019-11-26 11:55:00,3.42997,332,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13,-0.18963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213897",2019-11-26 11:56:00,3.70781,319,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.1,-0.17703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213898",2019-11-26 11:57:00,3.98255,314,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,13.3,-0.15876,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213899",2019-11-26 11:58:00,4.2314,316,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,12,-0.17829,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213900",2019-11-26 11:59:00,4.415,321,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,11.4,-0.19089,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213901",2019-11-26 12:00:00,4.29265,329,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.3,-0.19719,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213902",2019-11-26 12:01:00,3.96305,321,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11,-0.82593,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213903",2019-11-26 12:02:00,2.45788,324,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.1,-0.83916,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213904",2019-11-26 12:03:00,2.60807,318,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.2,-0.79947,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213905",2019-11-26 12:04:00,2.12457,311,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.4,-0.78939,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213906",2019-11-26 12:05:00,1.59454,309,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.2,-0.78246,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213907",2019-11-26 12:06:00,1.26493,312,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.4,-0.78939,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213908",2019-11-26 12:07:00,1.10175,310,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.6,-0.77364,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213909",2019-11-26 12:08:00,0.987748,305,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.9,-0.75789,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213910",2019-11-26 12:09:00,0.722065,300,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.9,-0.756,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
