"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"213911",2019-11-26 12:10:00,0.967329,299,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.9,-0.75033,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213912",2019-11-26 12:11:00,0.856811,300,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.8,-0.75978,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213913",2019-11-26 12:12:00,0.827089,305,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.4,-0.76545,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213914",2019-11-26 12:13:00,0.835046,314,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.6,-0.77679,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213915",2019-11-26 12:14:00,0.655402,323,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.7,-0.81396,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213916",2019-11-26 12:15:00,0.768855,332,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.1,-0.84105,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213917",2019-11-26 12:16:00,0.676152,345,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.4,-0.86373,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213918",2019-11-26 12:17:00,0.740188,339,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12,-0.82026,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213919",2019-11-26 12:18:00,0.679761,331,3.375,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.6,2.65671,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213920",2019-11-26 12:19:00,0.755869,326,3.4,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.4,2.76444,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213921",2019-11-26 12:20:00,0.782052,323,3.396,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.4,2.68191,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213922",2019-11-26 12:21:00,0.770565,324,3.358,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.4,2.80224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213923",2019-11-26 12:22:00,0.884585,325,3.348,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.7,3.09141,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213924",2019-11-26 12:23:00,1.22278,328,3.298,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.1,1.89504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213925",2019-11-26 12:24:00,1.14542,345,0.058,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.8,-0.56259,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213926",2019-11-26 12:25:00,1.42107,346,0.065,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.8,-0.6993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213927",2019-11-26 12:26:00,1.58755,362,0.065,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.1,-0.94626,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213928",2019-11-26 12:27:00,1.72602,386,0.065,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.1,-1.00233,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213929",2019-11-26 12:28:00,1.77618,398,0.065,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.1,-1.05399,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,1
"213930",2019-11-26 12:29:00,1.9193,387,2.304,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.8,-1.02753,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"213931",2019-11-26 12:30:00,1.64205,406,3.307,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.7,2.24784,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"213932",2019-11-26 12:31:00,1.85071,432,0.065,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.2,-1.1655,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"213933",2019-11-26 12:32:00,1.87754,434,3.313,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.7,2.18988,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"213934",2019-11-26 12:33:00,1.82807,367,0.065,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.4,-0.91161,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"213935",2019-11-26 12:34:00,1.82091,340,2.295,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.1,-0.93744,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"213936",2019-11-26 12:35:00,1.63809,301,0.065,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.5,-0.68859,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"213937",2019-11-26 12:36:00,1.38648,273,3.298,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.2,-0.60543,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"213938",2019-11-26 12:37:00,1.31253,266,0.104,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.4,-0.59409,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"213939",2019-11-26 12:38:00,0.77673,265,0.069,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.4,-0.59976,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"213940",2019-11-26 12:39:00,0.92292,263,0.069,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.6,-0.6048,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"213941",2019-11-26 12:40:00,0.897802,261,0.069,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.4,-0.6237,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"213942",2019-11-26 12:41:00,0.850848,260,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.4,-0.67473,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"213943",2019-11-26 12:42:00,0.856782,262,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.7,-0.67788,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"213944",2019-11-26 12:43:00,0.827626,262,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12,-0.63126,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"213945",2019-11-26 12:44:00,0.76162,265,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12,-0.69993,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"213946",2019-11-26 12:45:00,0.70295,272,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.1,-0.69426,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"213947",2019-11-26 12:46:00,0.604739,279,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12,-0.7434,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"213948",2019-11-26 12:47:00,0.805484,289,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.8,-0.7812,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"213949",2019-11-26 12:48:00,0.814299,294,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.9,-0.78246,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213950",2019-11-26 12:49:00,0.819816,308,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.9,-0.8316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213951",2019-11-26 12:50:00,0.645418,329,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.1,-0.91224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213952",2019-11-26 12:51:00,0.800082,316,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.5,-0.82026,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213953",2019-11-26 12:52:00,0.912254,272,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.3,-0.67536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213954",2019-11-26 12:53:00,1.13629,263,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.3,-0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213955",2019-11-26 12:54:00,0.890009,257,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.9,-0.61425,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213956",2019-11-26 12:55:00,1.16943,255,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.9,-0.5985,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213957",2019-11-26 12:56:00,1.76224,252,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.9,-0.59346,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213958",2019-11-26 12:57:00,1.83718,251,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,11.9,-0.59283,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213959",2019-11-26 12:58:00,1.81045,253,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.2,-0.30933,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"213960",2019-11-26 12:59:00,1.81748,253,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12,-0.29799,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"213961",2019-11-26 13:00:00,1.79264,255,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,12.3,-0.32823,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"213962",2019-11-26 13:01:00,1.76682,254,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.5,-0.3717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"213963",2019-11-26 13:02:00,1.86532,254,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.4,-0.60606,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"213964",2019-11-26 13:03:00,1.83389,251,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.7,-0.59598,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"213965",2019-11-26 13:04:00,1.6339,250,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,12.1,-0.567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"213966",2019-11-26 13:05:00,1.69669,245,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,12.4,-0.56889,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"213967",2019-11-26 13:06:00,1.21948,240,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,12.2,-0.54999,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"213968",2019-11-26 13:07:00,1.10797,234,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.8,-0.51849,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"213969",2019-11-26 13:08:00,0.954338,229,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.6,-0.49896,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"213970",2019-11-26 13:09:00,0.941456,223,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,12,-0.4662,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"213971",2019-11-26 13:10:00,0.732091,217,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,12.2,-0.44793,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"213972",2019-11-26 13:11:00,0.888772,214,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,12,-0.441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"213973",2019-11-26 13:12:00,0.856879,211,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.4,-0.42903,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"213974",2019-11-26 13:13:00,0.829497,210,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.6,-0.42273,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"213975",2019-11-26 13:14:00,0.78746,208,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.9,-0.42273,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"213976",2019-11-26 13:15:00,0.770779,206,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,12.2,-0.39816,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"213977",2019-11-26 13:16:00,0.84475,201,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.9,-0.37107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"213978",2019-11-26 13:17:00,1.01874,193,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.5,-0.33516,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"213979",2019-11-26 13:18:00,0.750107,186,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.6,-0.25956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213980",2019-11-26 13:19:00,0.762843,179,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11,-0.2394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213981",2019-11-26 13:20:00,0.761806,172,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,10.8,-0.21483,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213982",2019-11-26 13:21:00,0.74805,167,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.5,-0.189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213983",2019-11-26 13:22:00,0.979498,162,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.3,-0.16569,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213984",2019-11-26 13:23:00,1.01079,159,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.4,-0.13356,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213985",2019-11-26 13:24:00,0.874438,158,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.4,-0.03276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213986",2019-11-26 13:25:00,1.28298,159,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.2,-0.17703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213987",2019-11-26 13:26:00,1.56623,162,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.2,-0.19593,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213988",2019-11-26 13:27:00,1.68466,167,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.2,-0.22176,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"213989",2019-11-26 13:28:00,1.71895,172,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.4,-0.26523,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213990",2019-11-26 13:29:00,1.81928,176,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.4,-0.24696,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213991",2019-11-26 13:30:00,1.91988,177,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.2,-0.28665,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213992",2019-11-26 13:31:00,1.68766,177,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.3,-0.28728,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213993",2019-11-26 13:32:00,1.82111,177,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,10.7,-0.28413,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213994",2019-11-26 13:33:00,1.88943,177,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,10.8,-0.28413,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213995",2019-11-26 13:34:00,1.91288,180,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.4,-0.29673,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213996",2019-11-26 13:35:00,1.58634,185,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.6,-0.33138,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213997",2019-11-26 13:36:00,1.25779,192,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.4,-0.21546,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213998",2019-11-26 13:37:00,1.10705,199,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.1,-0.10269,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"213999",2019-11-26 13:38:00,1.03668,208,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.2,-0.1386,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214000",2019-11-26 13:39:00,0.930565,215,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.3,-0.20538,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214001",2019-11-26 13:40:00,1.01686,223,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.4,-0.32949,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214002",2019-11-26 13:41:00,0.944335,228,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.2,-0.54243,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214003",2019-11-26 13:42:00,0.876822,235,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.5,-0.57078,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214004",2019-11-26 13:43:00,0.852714,240,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,11.7,-0.59787,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214005",2019-11-26 13:44:00,1.14533,243,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,11.2,-0.60921,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214006",2019-11-26 13:45:00,0.803457,247,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,10.8,-0.62496,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214007",2019-11-26 13:46:00,0.78778,250,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,11,-0.64071,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214008",2019-11-26 13:47:00,0.802773,259,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,10.8,-0.70056,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214009",2019-11-26 13:48:00,0.8111,259,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,11.1,-0.64323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214010",2019-11-26 13:49:00,0.80051,260,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,11.1,-0.51723,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214011",2019-11-26 13:50:00,0.802417,256,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,11,-0.63189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214012",2019-11-26 13:51:00,0.864269,254,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,11,-0.63063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214013",2019-11-26 13:52:00,1.12609,255,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,11.1,-0.63063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214014",2019-11-26 13:53:00,1.02631,254,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,11.4,-0.62748,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214015",2019-11-26 13:54:00,1.07742,251,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,23.5,11.7,-0.61803,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214016",2019-11-26 13:55:00,1.40031,247,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,24,12.1,-0.60039,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214017",2019-11-26 13:56:00,1.65259,244,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,24,12.3,-0.58149,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214018",2019-11-26 13:57:00,1.82674,241,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,24,12.5,-0.56259,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214019",2019-11-26 13:58:00,2.08402,237,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,24,12.4,-0.56196,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214020",2019-11-26 13:59:00,1.868,236,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,24,12.2,-0.56448,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214021",2019-11-26 14:00:00,1.88686,236,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,24,12.1,-0.55818,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214022",2019-11-26 14:01:00,1.94645,238,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,24,12,-0.56826,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214023",2019-11-26 14:02:00,1.9426,231,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,24,11.9,-0.53613,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214024",2019-11-26 14:03:00,1.86425,228,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,24,11.8,-0.52227,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214025",2019-11-26 14:04:00,1.42996,225,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,24,11.7,-0.50841,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214026",2019-11-26 14:05:00,1.59375,223,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,24,11.5,-0.47439,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214027",2019-11-26 14:06:00,1.19371,224,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,23.5,23.5,24,11.4,-0.47565,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214028",2019-11-26 14:07:00,1.04886,224,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.6,-0.4725,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214029",2019-11-26 14:08:00,0.965724,219,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.9,-0.44793,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214030",2019-11-26 14:09:00,0.957896,215,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.1,-0.42966,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214031",2019-11-26 14:10:00,0.88138,210,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,-0.41013,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214032",2019-11-26 14:11:00,0.962995,210,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.7,-0.29043,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214033",2019-11-26 14:12:00,0.913993,217,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.4,-0.43596,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214034",2019-11-26 14:13:00,0.940935,212,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.2,-0.41013,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214035",2019-11-26 14:14:00,0.895279,219,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.3,-0.43092,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214036",2019-11-26 14:15:00,0.769581,227,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.1,-0.35595,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214037",2019-11-26 14:16:00,0.882058,235,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.6,-0.2331,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214038",2019-11-26 14:17:00,0.748356,242,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.8,-0.2457,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214039",2019-11-26 14:18:00,0.916498,238,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.9,-0.20286,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214040",2019-11-26 14:19:00,0.721637,238,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.8,-0.35406,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214041",2019-11-26 14:20:00,0.855757,224,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,-0.42966,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214042",2019-11-26 14:21:00,0.890656,209,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,-0.34776,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214043",2019-11-26 14:22:00,1.17962,193,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12.2,-0.28602,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214044",2019-11-26 14:23:00,0.947229,179,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,-0.19719,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214045",2019-11-26 14:24:00,1.00927,166,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.9,-0.15876,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214046",2019-11-26 14:25:00,1.03429,161,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.9,-0.13356,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214047",2019-11-26 14:26:00,1.596,157,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,-0.13923,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214048",2019-11-26 14:27:00,1.71995,157,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.9,-0.13671,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214049",2019-11-26 14:28:00,1.79866,159,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.8,-0.16506,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214050",2019-11-26 14:29:00,1.86371,169,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.7,-0.14553,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214051",2019-11-26 14:30:00,1.8645,157,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.7,-0.11466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214052",2019-11-26 14:31:00,1.85388,145,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.6,-0.07245,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214053",2019-11-26 14:32:00,1.53468,144,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.6,-0.05796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214054",2019-11-26 14:33:00,1.74346,147,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.7,-0.07623,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214055",2019-11-26 14:34:00,1.81427,183,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.8,-0.12033,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214056",2019-11-26 14:35:00,1.56885,239,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,-0.12726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214057",2019-11-26 14:36:00,1.26411,196,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,-0.10773,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214058",2019-11-26 14:37:00,1.09524,189,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,-0.09576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214059",2019-11-26 14:38:00,1.00297,161,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.9,-0.10206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214060",2019-11-26 14:39:00,1.29045,229,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.9,-0.13986,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214061",2019-11-26 14:40:00,0.920843,222,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.9,-0.126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214062",2019-11-26 14:41:00,0.885238,224,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.9,-0.08001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214063",2019-11-26 14:42:00,0.860374,230,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.9,-0.07056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214064",2019-11-26 14:43:00,1.06059,161,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.9,-0.02646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214065",2019-11-26 14:44:00,0.79813,273,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.9,-0.11403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214066",2019-11-26 14:45:00,0.675026,293,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.9,-0.10836,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214067",2019-11-26 14:46:00,0.784762,284,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.8,-0.1134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214068",2019-11-26 14:47:00,0.787721,300,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.9,-0.10773,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214069",2019-11-26 14:48:00,0.801773,286,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.9,-0.07119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214070",2019-11-26 14:49:00,0.811829,299,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,-0.09513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214071",2019-11-26 14:50:00,0.783072,285,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,-0.09576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214072",2019-11-26 14:51:00,0.804832,273,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,-0.0945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214073",2019-11-26 14:52:00,1.28046,267,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.9,0.25704,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214074",2019-11-26 14:53:00,0.91362,257,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.9,0.35154,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214075",2019-11-26 14:54:00,1.08199,262,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214076",2019-11-26 14:55:00,1.39034,248,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,0.18144,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214077",2019-11-26 14:56:00,1.62863,250,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,0.13041,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214078",2019-11-26 14:57:00,1.72052,245,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,-0.01386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214079",2019-11-26 14:58:00,1.6922,217,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,-0.0189,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214080",2019-11-26 14:59:00,2.05336,213,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,-0.02583,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214081",2019-11-26 15:00:00,1.82789,205,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,0.00567001,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214082",2019-11-26 15:01:00,1.80589,153,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,0.03087,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214083",2019-11-26 15:02:00,1.8106,167,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,0.0441,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214084",2019-11-26 15:03:00,1.73991,153,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,12,0.07434,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214085",2019-11-26 15:04:00,1.83195,144,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.9,0.08694,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214086",2019-11-26 15:05:00,1.5117,149,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.9,0.05481,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214087",2019-11-26 15:06:00,1.2923,151,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.8,0.02331,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214088",2019-11-26 15:07:00,1.06737,151,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.8,0.0126,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214089",2019-11-26 15:08:00,0.998803,160,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.7,0.1134,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214090",2019-11-26 15:09:00,0.963326,153,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.7,0.00567,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214091",2019-11-26 15:10:00,0.983348,156,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.8,0.0126,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214092",2019-11-26 15:11:00,0.884529,148,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.7,0.00567,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214093",2019-11-26 15:12:00,0.707519,157,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.8,-0.01386,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214094",2019-11-26 15:13:00,0.758548,160,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.8,-0.00693,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214095",2019-11-26 15:14:00,0.669433,175,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.8,0.00567,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214096",2019-11-26 15:15:00,0.551365,185,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.7,-0.12222,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214097",2019-11-26 15:16:00,0.783772,177,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.7,0.04347,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214098",2019-11-26 15:17:00,0.807395,161,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.7,-0.05166,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214099",2019-11-26 15:18:00,0.773991,140,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.7,0.01827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214100",2019-11-26 15:19:00,1.052,140,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.7,0.03654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214101",2019-11-26 15:20:00,0.805129,127,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.8,0.08694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214102",2019-11-26 15:21:00,0.813564,112,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.8,0.13104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214103",2019-11-26 15:22:00,1.18605,104,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.8,0.1386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214104",2019-11-26 15:23:00,0.880982,106,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.8,0.11655,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214105",2019-11-26 15:24:00,1.08634,115,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.8,0.11529,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214106",2019-11-26 15:25:00,1.22172,113,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.8,0.20664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214107",2019-11-26 15:26:00,1.65353,116,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.8,0.1071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214108",2019-11-26 15:27:00,1.76521,118,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.8,0.10017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214109",2019-11-26 15:28:00,1.80031,116,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.9,0.08757,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214110",2019-11-26 15:29:00,1.86479,113,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.9,0.23814,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214111",2019-11-26 15:30:00,1.87282,112,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.8,0.40257,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214112",2019-11-26 15:31:00,1.9087,111,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.9,0.57771,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214113",2019-11-26 15:32:00,2.01418,108,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,12,0.43974,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214114",2019-11-26 15:33:00,1.81478,96,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,12.1,0.37737,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214115",2019-11-26 15:34:00,1.55831,94,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,12.2,0.32445,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214116",2019-11-26 15:35:00,1.28044,98,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,12.3,0.19467,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214117",2019-11-26 15:36:00,1.15089,88,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,12.5,0.21609,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214118",2019-11-26 15:37:00,1.05785,86,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,12.7,0.25704,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214119",2019-11-26 15:38:00,0.927741,94,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,12.8,0.23247,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214120",2019-11-26 15:39:00,0.934798,92,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,12.8,0.24444,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214121",2019-11-26 15:40:00,0.857389,90,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,12.9,0.25074,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214122",2019-11-26 15:41:00,0.665179,94,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,12.9,0.252,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214123",2019-11-26 15:42:00,0.893036,102,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,12.9,0.23877,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214124",2019-11-26 15:43:00,0.765783,97,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,12.8,0.27531,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214125",2019-11-26 15:44:00,0.757358,65,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,12.7,0.33453,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214126",2019-11-26 15:45:00,0.788213,62,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,12.6,0.35217,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214127",2019-11-26 15:46:00,0.799747,74,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,12.4,0.33894,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214128",2019-11-26 15:47:00,0.735183,82,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,12.3,0.35721,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214129",2019-11-26 15:48:00,0.731752,91,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,12.2,0.36792,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214130",2019-11-26 15:49:00,0.734383,88,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,12.1,0.37422,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214131",2019-11-26 15:50:00,0.717994,66,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,12.1,0.38997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214132",2019-11-26 15:51:00,0.726116,61,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,12,0.39816,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214133",2019-11-26 15:52:00,1.26588,68,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.9,0.38871,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214134",2019-11-26 15:53:00,0.952717,80,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.8,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214135",2019-11-26 15:54:00,1.01554,76,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.7,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214136",2019-11-26 15:55:00,1.40825,80,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.7,0.4095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214137",2019-11-26 15:56:00,1.63012,74,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.7,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214138",2019-11-26 15:57:00,1.72556,61,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.7,0.42084,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1,1
"214139",2019-11-26 15:58:00,1.78633,46,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.7,0.44037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"214140",2019-11-26 15:59:00,1.70443,43,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.6,0.48384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"214141",2019-11-26 16:00:00,1.66036,40,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.5,0.84987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"214142",2019-11-26 16:01:00,1.78966,36,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.4,0.7497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"214143",2019-11-26 16:02:00,1.68118,35,0,24,22,22,22,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,11.2,0.70749,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"214144",2019-11-26 16:03:00,1.68858,32,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.1,0.69174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"214145",2019-11-26 16:04:00,1.94553,30,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,11.1,0.68607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"214146",2019-11-26 16:05:00,1.40612,30,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.9,0.69741,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"214147",2019-11-26 16:06:00,1.36228,30,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.8,0.6867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"214148",2019-11-26 16:07:00,1.00156,29,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.6,0.68481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"214149",2019-11-26 16:08:00,0.680682,29,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.5,0.67914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"214150",2019-11-26 16:09:00,0.941718,29,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.3,0.6741,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"214151",2019-11-26 16:10:00,0.823213,29,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.2,0.693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"214152",2019-11-26 16:11:00,0.837128,29,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.2,0.68166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"214153",2019-11-26 16:12:00,0.784097,29,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.2,0.80514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"214154",2019-11-26 16:13:00,0.855041,29,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.2,0.67599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"214155",2019-11-26 16:14:00,0.748433,28,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10.1,0.95634,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"214156",2019-11-26 16:15:00,0.753402,27,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,10,0.96957,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"214157",2019-11-26 16:16:00,0.744298,27,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,9.9,0.97524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"214158",2019-11-26 16:17:00,0.749661,26,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,9.8,0.90027,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"214159",2019-11-26 16:18:00,0.726641,24,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,9.7,0.71001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214160",2019-11-26 16:19:00,0.721056,24,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,9.7,0.71631,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214161",2019-11-26 16:20:00,0.71386,24,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.7,0.7056,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214162",2019-11-26 16:21:00,0.750382,24,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.7,0.72387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214163",2019-11-26 16:22:00,1.08261,24,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.6,0.72387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214164",2019-11-26 16:23:00,0.854005,21,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.6,0.71757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214165",2019-11-26 16:24:00,1.14,20,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.6,0.72324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214166",2019-11-26 16:25:00,1.46454,20,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.5,0.72954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214167",2019-11-26 16:26:00,1.09568,20,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.5,0.73521,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214168",2019-11-26 16:27:00,1.74713,19,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.5,0.72324,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,0,0,0
"214169",2019-11-26 16:28:00,1.86935,19,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.5,0.72639,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214170",2019-11-26 16:29:00,1.79025,19,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.5,0.72765,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214171",2019-11-26 16:30:00,1.8748,18,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.5,0.71757,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214172",2019-11-26 16:31:00,1.80681,17,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.6,0.71757,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214173",2019-11-26 16:32:00,1.72911,16,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.6,0.86247,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214174",2019-11-26 16:33:00,1.98055,16,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.6,0.74277,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214175",2019-11-26 16:34:00,1.66625,16,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.6,0.73584,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214176",2019-11-26 16:35:00,1.32643,15,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.5,0.73017,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214177",2019-11-26 16:36:00,1.08589,14,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.5,0.73017,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214178",2019-11-26 16:37:00,1.00096,15,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.4,0.74844,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214179",2019-11-26 16:38:00,0.931783,13,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.4,0.75474,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214180",2019-11-26 16:39:00,1.02407,13,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.4,0.756,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214181",2019-11-26 16:40:00,0.751425,13,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.3,0.74907,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214182",2019-11-26 16:41:00,0.812188,12,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.2,0.75411,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214183",2019-11-26 16:42:00,0.795922,12,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.2,0.74907,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214184",2019-11-26 16:43:00,0.709046,11,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.1,0.77301,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214185",2019-11-26 16:44:00,0.720774,11,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.2,0.76167,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214186",2019-11-26 16:45:00,0.734048,10,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.2,0.73584,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214187",2019-11-26 16:46:00,0.646112,11,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.3,0.73584,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214188",2019-11-26 16:47:00,0.921878,10,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.2,0.76041,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214189",2019-11-26 16:48:00,0.746201,9,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.2,0.76104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214190",2019-11-26 16:49:00,0.729922,8,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.2,0.76734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214191",2019-11-26 16:50:00,0.705391,7,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.2,0.76167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214192",2019-11-26 16:51:00,0.781446,7,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.2,0.74844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214193",2019-11-26 16:52:00,1.10693,9,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.3,0.75411,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214194",2019-11-26 16:53:00,0.753348,10,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.3,0.74844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214195",2019-11-26 16:54:00,1.0653,11,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.1,0.7623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214196",2019-11-26 16:55:00,1.65086,11,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.1,0.88137,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214197",2019-11-26 16:56:00,1.96589,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.1,0.74907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214198",2019-11-26 16:57:00,1.82595,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9,0.73521,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214199",2019-11-26 16:58:00,1.85497,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,8.9,0.73521,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214200",2019-11-26 16:59:00,1.89618,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,8.9,0.91602,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214201",2019-11-26 17:00:00,2.15954,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9,1.02753,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214202",2019-11-26 17:01:00,1.84222,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9.1,1.0206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214203",2019-11-26 17:02:00,1.71857,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,9,0.93177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214204",2019-11-26 17:03:00,1.84916,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,8.9,1.10187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214205",2019-11-26 17:04:00,1.20768,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,8.9,1.13463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214206",2019-11-26 17:05:00,0.887431,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,8.8,1.14975,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214207",2019-11-26 17:06:00,0.736306,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,8.8,1.11573,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214208",2019-11-26 17:07:00,0.574436,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.8,1.53027,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214209",2019-11-26 17:08:00,0.621552,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.8,1.53027,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214210",2019-11-26 17:09:00,0.650572,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.9,1.55484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214211",2019-11-26 17:10:00,0.623359,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,9.1,1.65564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214212",2019-11-26 17:11:00,0.591433,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,9.2,1.65627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214213",2019-11-26 17:12:00,0.522713,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,9.2,1.75644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214214",2019-11-26 17:13:00,0.417993,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,9,1.6254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214215",2019-11-26 17:14:00,0.461665,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.8,1.65564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214216",2019-11-26 17:15:00,0.525231,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.8,1.67328,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214217",2019-11-26 17:16:00,0.495545,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.9,1.66887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214218",2019-11-26 17:17:00,0.492618,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,9,1.66887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214219",2019-11-26 17:18:00,0.498438,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,9,1.65627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214220",2019-11-26 17:19:00,0.459244,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.8,1.66194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214221",2019-11-26 17:20:00,0.555998,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.7,1.6443,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
