"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"214222",2019-11-26 17:21:00,0.479137,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.6,1.68651,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214223",2019-11-26 17:22:00,0.49094,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.5,1.66257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214224",2019-11-26 17:23:00,0.542602,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.6,1.67391,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214225",2019-11-26 17:24:00,0.571326,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.4,1.67517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214226",2019-11-26 17:25:00,0.532024,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.5,1.67517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214227",2019-11-26 17:26:00,0.580759,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.6,1.68525,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214228",2019-11-26 17:27:00,0.52132,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.7,1.69659,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214229",2019-11-26 17:28:00,0.599983,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.7,1.81944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214230",2019-11-26 17:29:00,0.568382,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.8,1.68273,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214231",2019-11-26 17:30:00,0.809369,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.8,1.68147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214232",2019-11-26 17:31:00,0.646631,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.8,1.6821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214233",2019-11-26 17:32:00,0.705483,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.9,1.69344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214234",2019-11-26 17:33:00,0.636842,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.6,1.69407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214235",2019-11-26 17:34:00,0.711211,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.4,1.6821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214236",2019-11-26 17:35:00,0.618595,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.2,1.64997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214237",2019-11-26 17:36:00,0.617203,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.3,1.6443,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214238",2019-11-26 17:37:00,0.601534,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.3,1.65564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214239",2019-11-26 17:38:00,0.636019,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.4,1.6569,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214240",2019-11-26 17:39:00,0.640031,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.3,1.66257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214241",2019-11-26 17:40:00,0.630678,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.3,1.65501,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214242",2019-11-26 17:41:00,0.600408,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8,1.64367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214243",2019-11-26 17:42:00,0.636252,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8,1.64493,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214244",2019-11-26 17:43:00,0.636638,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8,1.66194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214245",2019-11-26 17:44:00,0.644206,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8,1.65186,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214246",2019-11-26 17:45:00,0.622067,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8,1.65564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214247",2019-11-26 17:46:00,0.637211,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.1,1.64367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214248",2019-11-26 17:47:00,0.578088,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.1,1.64871,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214249",2019-11-26 17:48:00,0.633157,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.2,1.63737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214250",2019-11-26 17:49:00,0.449853,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.1,1.67391,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214251",2019-11-26 17:50:00,0.626846,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.2,1.65123,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214252",2019-11-26 17:51:00,0.615012,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.4,1.65501,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214253",2019-11-26 17:52:00,0.676422,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.4,1.63863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214254",2019-11-26 17:53:00,0.617802,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.2,1.64052,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214255",2019-11-26 17:54:00,0.522882,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.3,1.64304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214256",2019-11-26 17:55:00,0.633207,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.2,1.64997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214257",2019-11-26 17:56:00,0.701551,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,8.1,1.64997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214258",2019-11-26 17:57:00,0.594539,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.7,1.79613,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214259",2019-11-26 17:58:00,0.583267,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.7,1.90512,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214260",2019-11-26 17:59:00,0.530673,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.5,1.90008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214261",2019-11-26 18:00:00,0.528033,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.6,1.83456,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214262",2019-11-26 18:01:00,0.637686,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.9,1.77534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214263",2019-11-26 18:02:00,0.518318,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.8,1.64997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214264",2019-11-26 18:03:00,0.543146,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.7,1.62477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214265",2019-11-26 18:04:00,0.471091,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.7,1.63107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214266",2019-11-26 18:05:00,0.558067,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.7,1.62792,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214267",2019-11-26 18:06:00,0.539153,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.6,1.65879,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214268",2019-11-26 18:07:00,0.564615,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.5,1.6317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214269",2019-11-26 18:08:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.4,1.64367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214270",2019-11-26 18:09:00,0.545953,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.3,1.6254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214271",2019-11-26 18:10:00,0.557856,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.3,1.63422,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214272",2019-11-26 18:11:00,0.569253,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.2,1.63359,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214273",2019-11-26 18:12:00,0.551915,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.3,1.65501,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214274",2019-11-26 18:13:00,0.5368,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.2,1.6695,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214275",2019-11-26 18:14:00,0.603413,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.2,1.6254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214276",2019-11-26 18:15:00,0.474293,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.3,1.63737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214277",2019-11-26 18:16:00,0.588053,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.5,1.64304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214278",2019-11-26 18:17:00,0.625685,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.5,1.64304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214279",2019-11-26 18:18:00,0.629323,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.6,1.63737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214280",2019-11-26 18:19:00,0.841438,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.6,1.64304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214281",2019-11-26 18:20:00,0.62071,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.7,1.64304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214282",2019-11-26 18:21:00,0.569433,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.7,1.63737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214283",2019-11-26 18:22:00,0.613392,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.7,1.63737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214284",2019-11-26 18:23:00,0.903834,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.6,1.6317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214285",2019-11-26 18:24:00,0.653004,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.5,1.61784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214286",2019-11-26 18:25:00,0.650232,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,24,23.5,24,7.3,1.6065,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214287",2019-11-26 18:26:00,0.634405,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,7.2,1.61343,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214288",2019-11-26 18:27:00,0.625189,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,7.1,1.61154,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214289",2019-11-26 18:28:00,0.642284,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.9,1.61784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214290",2019-11-26 18:29:00,0.628505,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.8,1.6065,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214291",2019-11-26 18:30:00,0.641237,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.7,1.62351,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214292",2019-11-26 18:31:00,0.599369,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.7,1.62351,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214293",2019-11-26 18:32:00,0.57986,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.6,1.6128,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214294",2019-11-26 18:33:00,0.595349,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.7,1.62351,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214295",2019-11-26 18:34:00,0.75411,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.6,1.62351,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214296",2019-11-26 18:35:00,0.559219,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.5,1.6065,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214297",2019-11-26 18:36:00,0.549469,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.6,1.61217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214298",2019-11-26 18:37:00,0.535609,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.6,1.61784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214299",2019-11-26 18:38:00,0.526451,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.6,1.6065,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214300",2019-11-26 18:39:00,0.529019,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.8,1.61217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214301",2019-11-26 18:40:00,0.53169,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.8,1.60587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214302",2019-11-26 18:41:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.8,1.61154,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214303",2019-11-26 18:42:00,0.45858,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.7,1.60839,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214304",2019-11-26 18:43:00,0.49468,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.8,1.60902,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214305",2019-11-26 18:44:00,0.549718,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.8,1.6065,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214306",2019-11-26 18:45:00,0.531108,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.8,1.60587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214307",2019-11-26 18:46:00,0.497521,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.8,1.60587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214308",2019-11-26 18:47:00,0.563706,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.9,1.6002,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214309",2019-11-26 18:48:00,0.518294,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,7,1.60587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214310",2019-11-26 18:49:00,0.60909,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,7.1,1.61721,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214311",2019-11-26 18:50:00,0.592981,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,7.1,1.61154,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214312",2019-11-26 18:51:00,0.623584,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,7.1,1.61154,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214313",2019-11-26 18:52:00,0.605856,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,7.2,1.60587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214314",2019-11-26 18:53:00,0.588008,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,7.2,1.60776,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214315",2019-11-26 18:54:00,0.606544,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,7.1,1.61721,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214316",2019-11-26 18:55:00,0.536361,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.8,1.60587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214317",2019-11-26 18:56:00,0.607402,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.7,1.60587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214318",2019-11-26 18:57:00,0.612126,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.8,1.63611,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214319",2019-11-26 18:58:00,0.594178,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,7,1.85913,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214320",2019-11-26 18:59:00,0.619585,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,7,1.88685,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214321",2019-11-26 19:00:00,0.615702,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,7,1.8585,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214322",2019-11-26 19:01:00,0.646637,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,7.1,1.76337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214323",2019-11-26 19:02:00,0.493248,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,7.1,1.61721,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214324",2019-11-26 19:03:00,0.591047,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,7.1,1.60587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214325",2019-11-26 19:04:00,0.619403,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,7,1.6002,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214326",2019-11-26 19:05:00,0.61742,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,7.1,1.59957,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214327",2019-11-26 19:06:00,0.60544,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,7.1,1.60083,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214328",2019-11-26 19:07:00,0.624904,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,7,1.62351,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214329",2019-11-26 19:08:00,0.642241,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.8,1.63044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214330",2019-11-26 19:09:00,0.843464,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.8,1.62792,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214331",2019-11-26 19:10:00,0.613019,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.8,1.62666,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214332",2019-11-26 19:11:00,0.594467,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.8,1.62225,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214333",2019-11-26 19:12:00,0.610592,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.8,1.63611,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214334",2019-11-26 19:13:00,0.657999,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.8,1.63611,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214335",2019-11-26 19:14:00,0.582118,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.8,3.27348,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214336",2019-11-26 19:15:00,0.664827,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.8,1.80747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214337",2019-11-26 19:16:00,0.458802,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.7,1.8018,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214338",2019-11-26 19:17:00,0.618201,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.8,1.85157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214339",2019-11-26 19:18:00,0.388391,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.7,1.81944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214340",2019-11-26 19:19:00,0.540277,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.8,1.8018,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214341",2019-11-26 19:20:00,0.550104,0,0,24,22,22,22,30,27,27,0,0,24,22,23,22.5,23.5,23.5,24,6.8,1.7892,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214342",2019-11-26 19:21:00,0.54576,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,6.8,1.7955,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214343",2019-11-26 19:22:00,0.627908,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,6.8,1.81944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214344",2019-11-26 19:23:00,0.558933,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,6.9,1.79487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214345",2019-11-26 19:24:00,0.536354,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,6.7,1.81944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214346",2019-11-26 19:25:00,0.515935,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,6.5,1.80747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214347",2019-11-26 19:26:00,0.545313,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,6.4,1.88874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214348",2019-11-26 19:27:00,0.566497,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,6.4,1.79613,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214349",2019-11-26 19:28:00,0.55453,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,6.4,1.81125,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214350",2019-11-26 19:29:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,6.2,1.80684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214351",2019-11-26 19:30:00,0.551624,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,6.3,1.79487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214352",2019-11-26 19:31:00,0.553747,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,6.3,1.81881,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214353",2019-11-26 19:32:00,0.559354,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,6.4,1.78857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214354",2019-11-26 19:33:00,0.574847,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,6.6,1.75707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214355",2019-11-26 19:34:00,0.5806,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,6.7,1.73187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214356",2019-11-26 19:35:00,0.704937,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,6.9,1.35765,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214357",2019-11-26 19:36:00,0.578221,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,24,6.9,1.2348,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"214358",2019-11-26 19:37:00,0.555074,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,7,1.27197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214359",2019-11-26 19:38:00,0.5331,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,7,1.27449,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214360",2019-11-26 19:39:00,0.503223,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,7.1,1.2852,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214361",2019-11-26 19:40:00,0.479847,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,7,1.26693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214362",2019-11-26 19:41:00,0.430583,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,7.1,1.26567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214363",2019-11-26 19:42:00,1.09581,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.8,1.26567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214364",2019-11-26 19:43:00,0.971207,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.6,1.19952,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214365",2019-11-26 19:44:00,1.1377,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.6,1.31859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214366",2019-11-26 19:45:00,1.69674,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.6,1.19007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214367",2019-11-26 19:46:00,2.37922,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.6,1.31985,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214368",2019-11-26 19:47:00,2.73393,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.6,1.1781,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214369",2019-11-26 19:48:00,2.67083,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.7,1.18314,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214370",2019-11-26 19:49:00,2.82134,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.8,1.17747,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214371",2019-11-26 19:50:00,2.58391,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.9,1.17747,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214372",2019-11-26 19:51:00,2.40023,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.9,1.1718,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214373",2019-11-26 19:52:00,2.63649,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,7,1.1718,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214374",2019-11-26 19:53:00,1.80973,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,7.1,1.1718,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214375",2019-11-26 19:54:00,1.52752,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,7,1.17747,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214376",2019-11-26 19:55:00,1.32808,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.8,1.1655,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214377",2019-11-26 19:56:00,1.25442,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.6,1.17243,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214378",2019-11-26 19:57:00,1.07251,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.5,1.1718,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214379",2019-11-26 19:58:00,1.02872,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.5,1.17684,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214380",2019-11-26 19:59:00,0.981241,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.5,1.17117,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214381",2019-11-26 20:00:00,0.889298,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.4,1.16802,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214382",2019-11-26 20:01:00,0.847322,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.4,1.25874,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214383",2019-11-26 20:02:00,0.77504,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.4,1.40994,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214384",2019-11-26 20:03:00,0.782735,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.4,1.4364,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214385",2019-11-26 20:04:00,0.799512,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.5,1.36962,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214386",2019-11-26 20:05:00,0.786629,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.5,1.28394,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214387",2019-11-26 20:06:00,0.786139,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.3,1.20897,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214388",2019-11-26 20:07:00,0.608188,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.3,1.18377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214389",2019-11-26 20:08:00,0.736375,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.3,1.1655,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214390",2019-11-26 20:09:00,0.455264,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.4,1.29402,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214391",2019-11-26 20:10:00,0.742734,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.3,1.17054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214392",2019-11-26 20:11:00,1.36785,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.2,1.16424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214393",2019-11-26 20:12:00,0.997391,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,6.2,1.16424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214394",2019-11-26 20:13:00,1.24199,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.2,1.15857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214395",2019-11-26 20:14:00,1.59349,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.2,1.15857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214396",2019-11-26 20:15:00,1.89606,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.4,1.29087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214397",2019-11-26 20:16:00,1.93252,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.5,1.14597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214398",2019-11-26 20:17:00,2.204,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.4,1.14471,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214399",2019-11-26 20:18:00,2.30251,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.3,1.15164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214400",2019-11-26 20:19:00,2.32575,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.2,1.15101,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214401",2019-11-26 20:20:00,2.29028,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.5,1.15164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214402",2019-11-26 20:21:00,2.21538,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.5,1.1403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214403",2019-11-26 20:22:00,2.18894,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.4,1.14597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214404",2019-11-26 20:23:00,2.15626,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.4,1.14597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214405",2019-11-26 20:24:00,1.70446,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.6,1.15164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214406",2019-11-26 20:25:00,1.43821,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.8,1.1403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214407",2019-11-26 20:26:00,1.29019,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.7,1.13967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214408",2019-11-26 20:27:00,1.17167,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.8,1.1403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214409",2019-11-26 20:28:00,1.13122,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.8,1.14408,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214410",2019-11-26 20:29:00,1.47547,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.8,1.1403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214411",2019-11-26 20:30:00,1.20918,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.9,1.1403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214412",2019-11-26 20:31:00,0.972401,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.7,1.14597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214413",2019-11-26 20:32:00,0.924969,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.6,1.2726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214414",2019-11-26 20:33:00,0.881853,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.3,1.14345,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214415",2019-11-26 20:34:00,0.95644,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.4,1.14723,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214416",2019-11-26 20:35:00,0.895444,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.5,1.14219,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214417",2019-11-26 20:36:00,0.867246,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.4,1.15857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"214418",2019-11-26 20:37:00,0.874092,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.2,1.16046,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214419",2019-11-26 20:38:00,1.02521,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.2,1.28457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214420",2019-11-26 20:39:00,0.905725,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.1,1.15857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214421",2019-11-26 20:40:00,0.846458,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.1,1.16424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214422",2019-11-26 20:41:00,1.33574,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.2,1.15227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214423",2019-11-26 20:42:00,1.08281,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.3,1.15794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214424",2019-11-26 20:43:00,1.37529,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.3,1.15794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214425",2019-11-26 20:44:00,1.71762,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.2,1.15038,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214426",2019-11-26 20:45:00,1.92664,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.2,1.15794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214427",2019-11-26 20:46:00,2.38505,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.2,1.13904,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214428",2019-11-26 20:47:00,2.11209,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.4,1.13337,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214429",2019-11-26 20:48:00,2.199,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.6,1.134,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214430",2019-11-26 20:49:00,1.9788,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.5,1.13967,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214431",2019-11-26 20:50:00,2.2801,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.5,1.13967,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214432",2019-11-26 20:51:00,2.17961,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.6,1.13904,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214433",2019-11-26 20:52:00,2.13788,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.6,1.15857,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214434",2019-11-26 20:53:00,1.93838,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.6,1.1655,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214435",2019-11-26 20:54:00,1.59063,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.6,1.15983,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214436",2019-11-26 20:55:00,1.36486,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.5,1.1592,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214437",2019-11-26 20:56:00,1.15807,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.5,1.16613,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214438",2019-11-26 20:57:00,1.32571,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.6,1.1592,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214439",2019-11-26 20:58:00,1.07742,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.6,1.1592,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214440",2019-11-26 20:59:00,1.02229,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.5,1.16487,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214441",2019-11-26 21:00:00,0.932637,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.5,1.16109,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214442",2019-11-26 21:01:00,0.874135,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.6,1.16235,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214443",2019-11-26 21:02:00,0.84796,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.6,1.1592,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214444",2019-11-26 21:03:00,1.09165,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.5,1.16487,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214445",2019-11-26 21:04:00,0.845033,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.6,1.1592,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214446",2019-11-26 21:05:00,0.581815,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.6,1.16487,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"214447",2019-11-26 21:06:00,0.902731,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.6,1.19448,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214448",2019-11-26 21:07:00,0.842467,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.4,1.19196,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214449",2019-11-26 21:08:00,0.755441,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.5,1.1718,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214450",2019-11-26 21:09:00,0.775291,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.3,1.26441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214451",2019-11-26 21:10:00,1.16481,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.2,1.41939,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214452",2019-11-26 21:11:00,1.21512,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.2,1.42695,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214453",2019-11-26 21:12:00,1.01845,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.1,1.38096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214454",2019-11-26 21:13:00,1.29233,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.9,1.41435,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214455",2019-11-26 21:14:00,1.64594,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.9,1.18314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214456",2019-11-26 21:15:00,1.89261,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.9,1.1592,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214457",2019-11-26 21:16:00,2.07484,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.9,1.17054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214458",2019-11-26 21:17:00,2.13837,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6,1.16991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214459",2019-11-26 21:18:00,2.18559,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6,1.17117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214460",2019-11-26 21:19:00,2.2091,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6,1.16865,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214461",2019-11-26 21:20:00,2.19124,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6,1.17054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214462",2019-11-26 21:21:00,2.20649,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.1,1.16487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214463",2019-11-26 21:22:00,2.22065,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6,1.1592,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214464",2019-11-26 21:23:00,2.17248,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.9,1.1592,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214465",2019-11-26 21:24:00,2.15111,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6,1.1592,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214466",2019-11-26 21:25:00,2.21572,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.1,1.15605,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214467",2019-11-26 21:26:00,2.12818,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.3,1.15227,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214468",2019-11-26 21:27:00,2.0314,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.5,1.21212,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214469",2019-11-26 21:28:00,1.86305,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.5,1.2159,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214470",2019-11-26 21:29:00,1.56658,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.5,1.2159,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214471",2019-11-26 21:30:00,1.12745,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.4,1.22094,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214472",2019-11-26 21:31:00,1.10788,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6,1.21464,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214473",2019-11-26 21:32:00,1.12606,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.8,1.21842,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214474",2019-11-26 21:33:00,1.11158,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.8,1.21338,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214475",2019-11-26 21:34:00,0.928781,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.7,1.21149,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214476",2019-11-26 21:35:00,0.778644,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.7,1.21401,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214477",2019-11-26 21:36:00,0.875262,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.8,1.21086,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214478",2019-11-26 21:37:00,0.720368,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.9,1.21464,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214479",2019-11-26 21:38:00,0.811249,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6,1.2096,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214480",2019-11-26 21:39:00,0.910611,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6,0.98847,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214481",2019-11-26 21:40:00,0.916183,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6,0.98406,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214482",2019-11-26 21:41:00,0.772046,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6,0.98847,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"214483",2019-11-26 21:42:00,0.79454,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6,1.01367,1,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1
"214484",2019-11-26 21:43:00,0.763163,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6,1.01808,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214485",2019-11-26 21:44:00,0.929964,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6,1.008,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214486",2019-11-26 21:45:00,0.72506,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6,1.008,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214487",2019-11-26 21:46:00,0.926274,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6,1.01367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214488",2019-11-26 21:47:00,1.16078,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.9,1.00737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214489",2019-11-26 21:48:00,1.00014,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.1,1.00674,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214490",2019-11-26 21:49:00,1.22591,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.8,1.1844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214491",2019-11-26 21:50:00,1.59104,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6,1.02627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214492",2019-11-26 21:51:00,1.33251,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.1,2.48283,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214493",2019-11-26 21:52:00,1.94743,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.1,2.44377,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"214494",2019-11-26 21:53:00,2.09018,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.9,1.07037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"214495",2019-11-26 21:54:00,2.09967,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.8,1.05021,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"214496",2019-11-26 21:55:00,2.12138,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.9,1.05021,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"214497",2019-11-26 21:56:00,2.10263,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6,0.9954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"214498",2019-11-26 21:57:00,1.9955,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.1,1.02627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"214499",2019-11-26 21:58:00,2.12837,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.1,1.09116,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"214500",2019-11-26 21:59:00,1.92913,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.2,1.08864,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"214501",2019-11-26 22:00:00,1.57826,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.4,0.96075,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"214502",2019-11-26 22:01:00,1.32083,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.3,0.95445,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"214503",2019-11-26 22:02:00,1.32339,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6,0.95697,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"214504",2019-11-26 22:03:00,1.08492,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.7,0.95886,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"214505",2019-11-26 22:04:00,1.14384,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.8,1.04517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"214506",2019-11-26 22:05:00,0.841578,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.7,0.95697,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"214507",2019-11-26 22:06:00,0.904429,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.7,0.9576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"214508",2019-11-26 22:07:00,0.878541,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.7,0.95697,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"214509",2019-11-26 22:08:00,0.834033,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.8,0.96264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"214510",2019-11-26 22:09:00,0.939091,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.8,0.95067,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"214511",2019-11-26 22:10:00,0.846614,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.8,0.96201,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"214512",2019-11-26 22:11:00,0.817542,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.8,0.95634,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"214513",2019-11-26 22:12:00,0.93783,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.6,0.97272,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214514",2019-11-26 22:13:00,0.660821,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.7,0.98217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214515",2019-11-26 22:14:00,0.863966,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.5,0.98091,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214516",2019-11-26 22:15:00,0.773123,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.5,0.96957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214517",2019-11-26 22:16:00,1.04105,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.4,0.98154,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214518",2019-11-26 22:17:00,1.13815,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.4,0.9639,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214519",2019-11-26 22:18:00,1.05508,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.5,0.96894,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214520",2019-11-26 22:19:00,1.36376,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.6,1.08927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214521",2019-11-26 22:20:00,1.67702,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.5,1.20771,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214522",2019-11-26 22:21:00,2.09625,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.4,1.21527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214523",2019-11-26 22:22:00,2.02416,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.3,1.13904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214524",2019-11-26 22:23:00,2.07972,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.3,1.08675,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214525",2019-11-26 22:24:00,1.52287,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.4,0.97398,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214526",2019-11-26 22:25:00,2.23005,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.7,0.97209,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214527",2019-11-26 22:26:00,2.15811,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6,1.00107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214528",2019-11-26 22:27:00,2.15825,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.2,0.99099,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214529",2019-11-26 22:28:00,2.14601,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.2,0.98847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214530",2019-11-26 22:29:00,2.13873,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,6.1,1.00611,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214531",2019-11-26 22:30:00,2.16355,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.9,0.9891,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214532",2019-11-26 22:31:00,2.27416,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.7,0.99477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214533",2019-11-26 22:32:00,2.08579,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.9,0.9891,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214534",2019-11-26 22:33:00,2.04671,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.9,0.9891,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214535",2019-11-26 22:34:00,2.1051,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.6,0.99477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214536",2019-11-26 22:35:00,1.92806,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.4,0.99477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214537",2019-11-26 22:36:00,1.77721,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.3,0.99729,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214538",2019-11-26 22:37:00,1.87414,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.4,0.99729,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214539",2019-11-26 22:38:00,1.65324,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.4,0.99666,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214540",2019-11-26 22:39:00,1.87915,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.6,0.9954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214541",2019-11-26 22:40:00,2.20053,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.6,1.00044,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214542",2019-11-26 22:41:00,1.85899,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.6,0.99792,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
