"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"214543",2019-11-26 22:42:00,1.73439,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.7,1.00044,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214544",2019-11-26 22:43:00,1.73661,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.8,1.00044,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214545",2019-11-26 22:44:00,1.74053,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.7,1.00107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214546",2019-11-26 22:45:00,1.95975,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.7,1.01367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214547",2019-11-26 22:46:00,1.72614,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.8,1.01745,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214548",2019-11-26 22:47:00,1.69393,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.7,1.00863,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214549",2019-11-26 22:48:00,1.80293,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.7,1.01997,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214550",2019-11-26 22:49:00,1.73748,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.6,1.00737,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214551",2019-11-26 22:50:00,1.68154,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.7,1.13904,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214552",2019-11-26 22:51:00,2.25695,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.7,1.00233,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214553",2019-11-26 22:52:00,2.21866,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.8,1.00674,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214554",2019-11-26 22:53:00,2.16394,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.8,1.008,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214555",2019-11-26 22:54:00,2.28072,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.9,1.008,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214556",2019-11-26 22:55:00,2.5504,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,6.1,0.99477,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214557",2019-11-26 22:56:00,2.64842,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.6,1.0017,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214558",2019-11-26 22:57:00,2.69747,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.3,1.0017,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214559",2019-11-26 22:58:00,2.81036,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.3,0.99981,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214560",2019-11-26 22:59:00,2.91377,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.2,1.0017,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214561",2019-11-26 23:00:00,2.58175,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.2,0.99414,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214562",2019-11-26 23:01:00,2.51619,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.4,0.9891,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214563",2019-11-26 23:02:00,2.4004,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.4,0.99477,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214564",2019-11-26 23:03:00,2.09871,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.4,0.98721,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214565",2019-11-26 23:04:00,2.13786,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.3,0.99477,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214566",2019-11-26 23:05:00,2.05539,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.3,0.98847,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214567",2019-11-26 23:06:00,1.88529,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.5,0.99477,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214568",2019-11-26 23:07:00,1.95417,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.4,0.98847,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214569",2019-11-26 23:08:00,2.01058,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.2,0.98847,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214570",2019-11-26 23:09:00,1.88776,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.2,0.99351,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214571",2019-11-26 23:10:00,1.79271,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.3,0.99414,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214572",2019-11-26 23:11:00,1.88556,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.5,0.99351,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214573",2019-11-26 23:12:00,1.78061,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.6,0.99981,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214574",2019-11-26 23:13:00,1.83324,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.7,0.99414,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214575",2019-11-26 23:14:00,1.84731,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.6,0.99162,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214576",2019-11-26 23:15:00,1.58327,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.5,0.99729,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214577",2019-11-26 23:16:00,1.84123,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.4,1.00044,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214578",2019-11-26 23:17:00,1.87018,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.4,1.00611,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214579",2019-11-26 23:18:00,1.86828,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.2,1.00044,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214580",2019-11-26 23:19:00,1.7999,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.1,1.00107,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214581",2019-11-26 23:20:00,2.10834,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.1,0.9954,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214582",2019-11-26 23:21:00,2.14224,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.1,0.99792,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214583",2019-11-26 23:22:00,1.86738,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.1,0.99792,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214584",2019-11-26 23:23:00,2.08523,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.2,0.99729,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214585",2019-11-26 23:24:00,2.2519,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.4,0.99981,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214586",2019-11-26 23:25:00,2.25788,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.1,0.99414,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214587",2019-11-26 23:26:00,2.45996,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.2,0.99351,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214588",2019-11-26 23:27:00,2.27212,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5,0.99288,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214589",2019-11-26 23:28:00,2.25823,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5,0.9954,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214590",2019-11-26 23:29:00,2.2538,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.2,1.00044,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214591",2019-11-26 23:30:00,2.37053,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.1,0.99729,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214592",2019-11-26 23:31:00,2.24103,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5,0.98847,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214593",2019-11-26 23:32:00,2.22999,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.1,0.9954,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214594",2019-11-26 23:33:00,2.05323,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.3,0.99477,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214595",2019-11-26 23:34:00,2.09976,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.3,1.00107,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214596",2019-11-26 23:35:00,1.90658,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.4,0.97524,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214597",2019-11-26 23:36:00,1.88687,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.2,1.05714,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214598",2019-11-26 23:37:00,1.89134,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.2,1.20834,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214599",2019-11-26 23:38:00,1.82149,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.2,1.2033,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214600",2019-11-26 23:39:00,2.16599,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.2,1.17684,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214601",2019-11-26 23:40:00,1.82728,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.4,1.09746,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214602",2019-11-26 23:41:00,1.77209,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.4,0.97839,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214603",2019-11-26 23:42:00,1.78204,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.5,0.97524,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214604",2019-11-26 23:43:00,1.79846,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,24,5.5,0.9702,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214605",2019-11-26 23:44:00,1.80537,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.6,0.97461,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214606",2019-11-26 23:45:00,1.79158,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.3,0.97587,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214607",2019-11-26 23:46:00,2.06465,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.2,0.98154,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214608",2019-11-26 23:47:00,1.809,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.2,0.98028,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214609",2019-11-26 23:48:00,1.80686,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.1,0.9702,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214610",2019-11-26 23:49:00,1.77565,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.1,0.98217,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214611",2019-11-26 23:50:00,2.18131,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.2,0.97713,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214612",2019-11-26 23:51:00,1.95225,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.4,0.97083,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214613",2019-11-26 23:52:00,1.98241,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.2,0.97965,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214614",2019-11-26 23:53:00,2.00682,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.2,0.97776,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214615",2019-11-26 23:54:00,2.06862,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.1,0.9828,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214616",2019-11-26 23:55:00,2.27803,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.3,0.97524,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214617",2019-11-26 23:56:00,2.04657,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.2,0.97587,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214618",2019-11-26 23:57:00,2.17028,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.2,0.97587,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214619",2019-11-26 23:58:00,2.11997,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.3,0.96327,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214620",2019-11-26 23:59:00,2.21361,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.2,0.9765,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214621",2019-11-27 00:00:00,2.13929,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.2,0.97461,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214622",2019-11-27 00:01:00,2.17574,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.1,0.97461,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214623",2019-11-27 00:02:00,2.17195,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.2,1.05777,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214624",2019-11-27 00:03:00,2.15145,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.2,1.20897,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214625",2019-11-27 00:04:00,2.14921,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.6,0.40131,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214626",2019-11-27 00:05:00,2.14693,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.8,0.40824,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214627",2019-11-27 00:06:00,2.26039,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.8,0.45234,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214628",2019-11-27 00:07:00,1.90933,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.7,0.45486,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214629",2019-11-27 00:08:00,1.90494,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.6,0.45297,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214630",2019-11-27 00:09:00,1.8197,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.6,0.47187,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214631",2019-11-27 00:10:00,1.90344,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,0.50274,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214632",2019-11-27 00:11:00,1.81148,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.9,0.49707,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214633",2019-11-27 00:12:00,1.86213,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.9,0.4914,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214634",2019-11-27 00:13:00,1.87026,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.9,0.49644,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214635",2019-11-27 00:14:00,1.7673,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.1,0.49644,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214636",2019-11-27 00:15:00,1.70871,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.1,0.50274,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214637",2019-11-27 00:16:00,1.71838,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.3,0.4977,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214638",2019-11-27 00:17:00,1.69793,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,0.50274,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214639",2019-11-27 00:18:00,1.69941,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,0.50274,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214640",2019-11-27 00:19:00,1.65035,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,0.50022,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214641",2019-11-27 00:20:00,2.01835,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.1,0.49644,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214642",2019-11-27 00:21:00,1.76237,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.2,0.56637,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214643",2019-11-27 00:22:00,1.74744,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.2,0.48447,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214644",2019-11-27 00:23:00,1.96,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.2,0.6804,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214645",2019-11-27 00:24:00,2.03118,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.4,0.59535,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214646",2019-11-27 00:25:00,2.07668,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.2,0.58653,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"214647",2019-11-27 00:26:00,2.01272,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.2,0.5859,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"214648",2019-11-27 00:27:00,1.98535,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.3,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"214649",2019-11-27 00:28:00,1.85514,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.4,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"214650",2019-11-27 00:29:00,1.76865,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.4,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"214651",2019-11-27 00:30:00,1.68501,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.2,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"214652",2019-11-27 00:31:00,1.56005,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.1,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"214653",2019-11-27 00:32:00,1.65209,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.3,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"214654",2019-11-27 00:33:00,1.53702,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.4,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"214655",2019-11-27 00:34:00,2.05259,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.3,0.43155,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"214656",2019-11-27 00:35:00,1.30501,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,0.42273,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"214657",2019-11-27 00:36:00,1.68762,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.2,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"214658",2019-11-27 00:37:00,1.89926,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.2,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"214659",2019-11-27 00:38:00,1.72763,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,0.42273,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"214660",2019-11-27 00:39:00,1.91337,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,4.9,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"214661",2019-11-27 00:40:00,1.67246,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"214662",2019-11-27 00:41:00,1.80438,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.1,0.42651,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"214663",2019-11-27 00:42:00,2.62608,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.2,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"214664",2019-11-27 00:43:00,2.95726,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.4,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"214665",2019-11-27 00:44:00,3.20091,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.3,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"214666",2019-11-27 00:45:00,2.90533,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.1,0.43281,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214667",2019-11-27 00:46:00,2.76677,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5,0.41895,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214668",2019-11-27 00:47:00,2.22031,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,24,5.2,0.42084,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214669",2019-11-27 00:48:00,1.91081,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,5.2,0.42714,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214670",2019-11-27 00:49:00,1.87185,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,5.2,0.42714,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214671",2019-11-27 00:50:00,2.00113,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,5.3,0.55755,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214672",2019-11-27 00:51:00,1.71295,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,5.4,0.43344,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214673",2019-11-27 00:52:00,2.01662,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,5,0.43344,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214674",2019-11-27 00:53:00,1.53548,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,5,0.42777,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214675",2019-11-27 00:54:00,1.75234,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,5,0.42651,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214676",2019-11-27 00:55:00,1.79401,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,5.1,0.41769,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214677",2019-11-27 00:56:00,1.88287,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,5.1,0.42651,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214678",2019-11-27 00:57:00,2.03757,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,5.1,0.43407,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214679",2019-11-27 00:58:00,1.9288,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,5.2,0.65961,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214680",2019-11-27 00:59:00,2.32781,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,5.2,0.68733,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214681",2019-11-27 01:00:00,2.03581,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,5.1,0.66843,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214682",2019-11-27 01:01:00,1.67961,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,5.3,0.57141,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214683",2019-11-27 01:02:00,1.78664,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,5.2,0.4158,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214684",2019-11-27 01:03:00,2.02856,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,5.1,0.42147,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214685",2019-11-27 01:04:00,2.0812,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,5.2,0.41454,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214686",2019-11-27 01:05:00,2.01945,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,5.4,0.41454,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214687",2019-11-27 01:06:00,2.39579,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,5.4,0.41454,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214688",2019-11-27 01:07:00,1.92644,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,5.4,0.41454,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214689",2019-11-27 01:08:00,1.87164,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,5.5,0.40887,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214690",2019-11-27 01:09:00,1.80529,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,5.5,0.41454,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214691",2019-11-27 01:10:00,1.81929,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.6,0.40887,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214692",2019-11-27 01:11:00,1.72854,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.5,0.42021,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214693",2019-11-27 01:12:00,1.73264,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.4,0.41706,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214694",2019-11-27 01:13:00,1.70103,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.4,0.40887,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214695",2019-11-27 01:14:00,1.70019,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.5,0.3906,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214696",2019-11-27 01:15:00,1.71791,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.4,0.40131,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214697",2019-11-27 01:16:00,1.70737,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.6,0.39123,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214698",2019-11-27 01:17:00,1.72523,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.6,0.3906,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214699",2019-11-27 01:18:00,1.70914,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.5,0.40194,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214700",2019-11-27 01:19:00,1.70436,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.5,0.39627,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214701",2019-11-27 01:20:00,1.95317,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.2,0.40131,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214702",2019-11-27 01:21:00,1.67545,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5,0.3906,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214703",2019-11-27 01:22:00,1.75357,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5,0.39627,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214704",2019-11-27 01:23:00,1.89643,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.2,0.39627,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214705",2019-11-27 01:24:00,2.00007,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.2,0.38493,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214706",2019-11-27 01:25:00,2.02808,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.3,0.3843,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214707",2019-11-27 01:26:00,2.18664,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.1,0.38997,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214708",2019-11-27 01:27:00,2.05514,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5,0.38997,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214709",2019-11-27 01:28:00,2.04549,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5,0.5166,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214710",2019-11-27 01:29:00,2.18089,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.2,0.38934,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214711",2019-11-27 01:30:00,2.05918,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.5,0.38619,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214712",2019-11-27 01:31:00,2.03053,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.6,0.3906,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214713",2019-11-27 01:32:00,2.01252,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.7,0.38997,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214714",2019-11-27 01:33:00,2.3633,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.1,0.39564,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214715",2019-11-27 01:34:00,1.97208,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5,0.38997,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214716",2019-11-27 01:35:00,1.99774,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5,0.39627,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214717",2019-11-27 01:36:00,1.99325,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.4,0.52227,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214718",2019-11-27 01:37:00,1.93884,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.2,0.39627,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214719",2019-11-27 01:38:00,1.8828,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.1,0.39627,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214720",2019-11-27 01:39:00,2.1219,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5,0.39627,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214721",2019-11-27 01:40:00,1.78902,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.2,0.3906,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214722",2019-11-27 01:41:00,1.76663,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.2,0.3843,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214723",2019-11-27 01:42:00,1.80324,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5,0.38367,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214724",2019-11-27 01:43:00,1.77666,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,4.8,0.3843,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214725",2019-11-27 01:44:00,1.74259,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5,0.39627,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214726",2019-11-27 01:45:00,1.73335,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5,0.40194,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214727",2019-11-27 01:46:00,1.99645,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5,0.39249,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214728",2019-11-27 01:47:00,2.37248,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.1,0.39501,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214729",2019-11-27 01:48:00,2.20526,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.1,0.40194,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214730",2019-11-27 01:49:00,2.20217,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.1,0.38997,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214731",2019-11-27 01:50:00,2.1906,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.1,0.39186,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214732",2019-11-27 01:51:00,1.98258,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.2,0.3906,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214733",2019-11-27 01:52:00,1.89087,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.2,0.39627,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214734",2019-11-27 01:53:00,1.82641,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.2,0.38934,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"214735",2019-11-27 01:54:00,2.32396,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5,0.39186,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214736",2019-11-27 01:55:00,1.79719,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5,0.3843,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214737",2019-11-27 01:56:00,1.78467,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5,0.38997,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214738",2019-11-27 01:57:00,1.82176,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5,0.39249,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"214739",2019-11-27 01:58:00,1.86014,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5,0.4095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214740",2019-11-27 01:59:00,1.8991,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.1,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214741",2019-11-27 02:00:00,2.1309,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,5.1,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214742",2019-11-27 02:01:00,2.03067,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,5,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214743",2019-11-27 02:02:00,2.00588,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,5.1,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214744",2019-11-27 02:03:00,1.95355,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,5.1,0.41328,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214745",2019-11-27 02:04:00,2.16633,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,5.1,0.41139,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214746",2019-11-27 02:05:00,2.01743,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,5.2,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214747",2019-11-27 02:06:00,1.90145,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,5,0.41391,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214748",2019-11-27 02:07:00,1.8448,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,5,0.41328,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214749",2019-11-27 02:08:00,1.76058,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,5,0.41139,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214750",2019-11-27 02:09:00,1.75344,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,5.1,0.41391,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214751",2019-11-27 02:10:00,1.67303,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.2,0.42651,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214752",2019-11-27 02:11:00,1.78547,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.3,0.42147,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214753",2019-11-27 02:12:00,1.74771,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.2,0.4158,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214754",2019-11-27 02:13:00,1.73718,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.3,0.41517,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214755",2019-11-27 02:14:00,1.81541,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.4,0.42147,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214756",2019-11-27 02:15:00,1.60219,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.3,0.4158,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214757",2019-11-27 02:16:00,2.33561,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5,0.41517,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214758",2019-11-27 02:17:00,1.92347,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.1,0.4095,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214759",2019-11-27 02:18:00,2.22912,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.2,0.41832,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214760",2019-11-27 02:19:00,2.60128,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,4.9,0.4221,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214761",2019-11-27 02:20:00,3.0884,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,4.9,0.46872,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214762",2019-11-27 02:21:00,3.05038,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5,0.64197,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214763",2019-11-27 02:22:00,3.19126,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.2,0.64827,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214764",2019-11-27 02:23:00,3.15545,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.1,0.61047,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214765",2019-11-27 02:24:00,3.01379,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.2,0.5481,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214766",2019-11-27 02:25:00,3.06335,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,4.9,0.40824,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214767",2019-11-27 02:26:00,3.06029,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5,0.40824,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214768",2019-11-27 02:27:00,2.78705,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.2,0.40257,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214769",2019-11-27 02:28:00,2.5902,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.2,0.4032,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214770",2019-11-27 02:29:00,2.45878,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.1,0.4032,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214771",2019-11-27 02:30:00,2.26867,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.2,0.40005,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214772",2019-11-27 02:31:00,2.25934,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.2,0.40824,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214773",2019-11-27 02:32:00,2.27801,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.2,0.4032,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214774",2019-11-27 02:33:00,2.19374,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.2,0.40761,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214775",2019-11-27 02:34:00,2.15153,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.2,0.40257,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214776",2019-11-27 02:35:00,2.18199,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.1,0.3969,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214777",2019-11-27 02:36:00,2.13029,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5,0.40257,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214778",2019-11-27 02:37:00,2.14099,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.1,0.40257,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214779",2019-11-27 02:38:00,2.14847,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5,0.40257,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214780",2019-11-27 02:39:00,2.13805,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.2,0.41517,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214781",2019-11-27 02:40:00,2.08047,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.3,0.40887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214782",2019-11-27 02:41:00,2.1843,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.3,0.40887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214783",2019-11-27 02:42:00,2.10043,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.3,0.40761,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214784",2019-11-27 02:43:00,2.16756,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.4,0.50337,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214785",2019-11-27 02:44:00,2.10851,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.2,0.41454,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214786",2019-11-27 02:45:00,2.44528,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.2,0.40824,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214787",2019-11-27 02:46:00,2.28176,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.3,0.41139,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214788",2019-11-27 02:47:00,2.44714,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.3,0.49896,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214789",2019-11-27 02:48:00,2.35287,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.3,0.40257,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214790",2019-11-27 02:49:00,3.1347,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.5,0.40194,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214791",2019-11-27 02:50:00,2.91116,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.4,0.39816,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214792",2019-11-27 02:51:00,2.89934,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5,0.39627,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214793",2019-11-27 02:52:00,3.13288,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5,0.3969,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214794",2019-11-27 02:53:00,2.86977,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,4.9,0.40131,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214795",2019-11-27 02:54:00,2.67979,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5,0.39627,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214796",2019-11-27 02:55:00,2.77921,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5,0.40005,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214797",2019-11-27 02:56:00,2.78587,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.2,0.40068,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214798",2019-11-27 02:57:00,3.19692,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.2,0.40194,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214799",2019-11-27 02:58:00,2.79564,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.2,0.378,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214800",2019-11-27 02:59:00,2.54691,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.2,0.38304,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214801",2019-11-27 03:00:00,2.3497,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.1,0.38304,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214802",2019-11-27 03:01:00,2.07649,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5,0.378,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214803",2019-11-27 03:02:00,2.2221,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5,0.38052,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214804",2019-11-27 03:03:00,2.20431,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5,0.38367,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214805",2019-11-27 03:04:00,2.1403,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5,0.378,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214806",2019-11-27 03:05:00,2.06826,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.1,0.378,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214807",2019-11-27 03:06:00,2.09972,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.2,0.37863,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214808",2019-11-27 03:07:00,1.87649,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.2,0.38367,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214809",2019-11-27 03:08:00,2.1288,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.1,0.37989,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214810",2019-11-27 03:09:00,2.02994,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.1,0.38997,1,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214811",2019-11-27 03:10:00,2.01599,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.2,0.38934,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214812",2019-11-27 03:11:00,2.02263,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.1,0.3843,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214813",2019-11-27 03:12:00,1.91924,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,4.9,0.3843,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214814",2019-11-27 03:13:00,2.00902,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5,0.3843,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214815",2019-11-27 03:14:00,2.17524,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.2,0.38997,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214816",2019-11-27 03:15:00,2.36067,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.4,0.3843,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214817",2019-11-27 03:16:00,3.00429,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.5,0.38367,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214818",2019-11-27 03:17:00,2.61608,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.5,0.3843,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214819",2019-11-27 03:18:00,2.69135,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.5,0.38367,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214820",2019-11-27 03:19:00,2.94478,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.6,0.38619,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214821",2019-11-27 03:20:00,2.77335,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.5,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214822",2019-11-27 03:21:00,2.74675,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.6,0.38241,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214823",2019-11-27 03:22:00,2.87133,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.7,0.38241,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214824",2019-11-27 03:23:00,2.64213,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.4,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214825",2019-11-27 03:24:00,2.81636,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,24,5.3,0.378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214826",2019-11-27 03:25:00,2.69217,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,5.1,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214827",2019-11-27 03:26:00,2.68076,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,5,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214828",2019-11-27 03:27:00,2.72986,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,5,0.3717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214829",2019-11-27 03:28:00,2.53578,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,5,0.3717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214830",2019-11-27 03:29:00,2.33437,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,5.4,0.3717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214831",2019-11-27 03:30:00,2.23974,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,5.2,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214832",2019-11-27 03:31:00,2.21366,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,5.2,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214833",2019-11-27 03:32:00,2.1673,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,5.2,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214834",2019-11-27 03:33:00,2.22133,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,5,0.3717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214835",2019-11-27 03:34:00,2.19292,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,5,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214836",2019-11-27 03:35:00,2.26017,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,5,0.3717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214837",2019-11-27 03:36:00,2.06211,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,4.9,0.37422,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214838",2019-11-27 03:37:00,2.14273,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,4.8,0.3717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214839",2019-11-27 03:38:00,2.1416,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,4.9,0.36855,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214840",2019-11-27 03:39:00,2.08354,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,5,0.38682,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214841",2019-11-27 03:40:00,2.11334,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,5.1,0.38052,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214842",2019-11-27 03:41:00,2.31989,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,4.8,0.378,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214843",2019-11-27 03:42:00,1.82752,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,4.9,0.38934,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214844",2019-11-27 03:43:00,1.98413,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,4.9,0.37926,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214845",2019-11-27 03:44:00,1.98199,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,4.8,0.38052,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214846",2019-11-27 03:45:00,2.21277,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,5,0.59724,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214847",2019-11-27 03:46:00,2.14974,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,5.1,0.63504,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214848",2019-11-27 03:47:00,2.4094,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,5.1,0.61047,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214849",2019-11-27 03:48:00,2.65587,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,5,0.52794,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214850",2019-11-27 03:49:00,2.69298,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,4.9,0.64764,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214851",2019-11-27 03:50:00,2.51441,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,4.8,0.4032,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214852",2019-11-27 03:51:00,2.61412,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,4.7,0.40257,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214853",2019-11-27 03:52:00,2.7532,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,4.9,0.40446,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214854",2019-11-27 03:53:00,2.74994,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,4.9,0.40824,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214855",2019-11-27 03:54:00,2.69357,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,4.9,0.40257,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214856",2019-11-27 03:55:00,2.30733,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,4.9,0.40257,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214857",2019-11-27 03:56:00,2.66751,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,4.8,0.39816,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214858",2019-11-27 03:57:00,2.76431,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,5.2,0.40257,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214859",2019-11-27 03:58:00,2.72593,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,5.1,0.40824,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214860",2019-11-27 03:59:00,2.38817,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,4.9,0.40257,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214861",2019-11-27 04:00:00,2.28511,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,5,0.40194,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214862",2019-11-27 04:01:00,2.25487,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,5.5,0.40257,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214863",2019-11-27 04:02:00,2.27205,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.6,0.53424,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214864",2019-11-27 04:03:00,2.10041,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.6,0.40068,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214865",2019-11-27 04:04:00,2.08859,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.7,0.40824,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214866",2019-11-27 04:05:00,2.15009,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.5,0.40257,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214867",2019-11-27 04:06:00,2.08896,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.6,0.40887,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
