"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"214868",2019-11-27 04:07:00,2.1029,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.6,0.40761,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214869",2019-11-27 04:08:00,2.18584,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.4,0.40194,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214870",2019-11-27 04:09:00,2.11959,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.7,0.43281,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214871",2019-11-27 04:10:00,2.11167,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,0.4032,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214872",2019-11-27 04:11:00,2.08514,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.41454,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214873",2019-11-27 04:12:00,2.03131,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.40887,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214874",2019-11-27 04:13:00,1.62027,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.9,0.40824,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214875",2019-11-27 04:14:00,2.23119,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.6,0.40257,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214876",2019-11-27 04:15:00,1.81877,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.5,0.39627,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214877",2019-11-27 04:16:00,2.32706,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.4,0.40194,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214878",2019-11-27 04:17:00,2.45539,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.3,0.4032,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214879",2019-11-27 04:18:00,2.69972,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.1,0.40194,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214880",2019-11-27 04:19:00,2.72108,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.1,0.39249,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214881",2019-11-27 04:20:00,2.8036,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.3,0.39564,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214882",2019-11-27 04:21:00,2.79349,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.2,0.41454,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214883",2019-11-27 04:22:00,2.91018,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.3,0.53487,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214884",2019-11-27 04:23:00,2.78179,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.2,0.40194,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214885",2019-11-27 04:24:00,2.63094,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.2,0.40194,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214886",2019-11-27 04:25:00,2.61587,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.2,0.38997,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214887",2019-11-27 04:26:00,2.48194,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.2,0.4158,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214888",2019-11-27 04:27:00,2.47235,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.3,0.4032,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214889",2019-11-27 04:28:00,2.38652,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.2,0.39564,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214890",2019-11-27 04:29:00,2.21457,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.1,0.4032,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214891",2019-11-27 04:30:00,2.20973,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5,0.40446,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214892",2019-11-27 04:31:00,2.24691,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5,0.39627,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214893",2019-11-27 04:32:00,2.2823,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.1,0.42714,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214894",2019-11-27 04:33:00,2.16916,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.1,0.40446,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214895",2019-11-27 04:34:00,2.21695,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.3,0.39627,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214896",2019-11-27 04:35:00,2.40809,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.3,0.39627,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214897",2019-11-27 04:36:00,2.39957,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.5,0.3906,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214898",2019-11-27 04:37:00,2.08744,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.6,0.52731,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214899",2019-11-27 04:38:00,2.12222,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.6,0.3906,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214900",2019-11-27 04:39:00,2.07512,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,0.40257,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214901",2019-11-27 04:40:00,2.12843,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,0.40194,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214902",2019-11-27 04:41:00,2.07844,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.9,0.41454,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214903",2019-11-27 04:42:00,2.00094,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.40572,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214904",2019-11-27 04:43:00,2.18963,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.40635,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214905",2019-11-27 04:44:00,2.51502,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,0.4032,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214906",2019-11-27 04:45:00,2.32931,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.6,0.41454,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214907",2019-11-27 04:46:00,2.04906,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.4,0.40572,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214908",2019-11-27 04:47:00,2.22477,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.5,0.4032,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214909",2019-11-27 04:48:00,2.46014,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.7,0.40887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214910",2019-11-27 04:49:00,2.58294,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214911",2019-11-27 04:50:00,2.60928,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.9,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214912",2019-11-27 04:51:00,2.70908,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214913",2019-11-27 04:52:00,2.44713,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,0.378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214914",2019-11-27 04:53:00,2.72899,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.4,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214915",2019-11-27 04:54:00,2.74446,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.4,0.504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214916",2019-11-27 04:55:00,3.01921,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.5,0.378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214917",2019-11-27 04:56:00,2.311,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214918",2019-11-27 04:57:00,2.5814,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,0.378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214919",2019-11-27 04:58:00,2.32649,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214920",2019-11-27 04:59:00,2.23588,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214921",2019-11-27 05:00:00,2.25078,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.6,0.76797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214922",2019-11-27 05:01:00,2.13153,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,0.66402,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214923",2019-11-27 05:02:00,2.07079,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.5,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214924",2019-11-27 05:03:00,1.84623,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.5,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214925",2019-11-27 05:04:00,2.59829,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.4,0.71127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214926",2019-11-27 05:05:00,2.09504,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.5,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214927",2019-11-27 05:06:00,2.07412,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.5,0.8001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214928",2019-11-27 05:07:00,2.14491,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.5,0.8379,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214929",2019-11-27 05:08:00,2.04297,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.7,0.83601,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"214930",2019-11-27 05:09:00,2.46878,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.3,0.72324,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214931",2019-11-27 05:10:00,2.04929,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.4,0.69237,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214932",2019-11-27 05:11:00,2.06709,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.6,0.60291,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214933",2019-11-27 05:12:00,2.11422,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.6,0.55944,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214934",2019-11-27 05:13:00,2.06743,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.7,0.5481,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214935",2019-11-27 05:14:00,2.25097,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.5,0.55377,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214936",2019-11-27 05:15:00,2.23109,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.6,0.55377,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214937",2019-11-27 05:16:00,2.35972,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.7,0.55314,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214938",2019-11-27 05:17:00,2.49144,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,0.66339,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214939",2019-11-27 05:18:00,2.60396,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.54243,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214940",2019-11-27 05:19:00,2.6587,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.54684,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214941",2019-11-27 05:20:00,2.65077,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.54054,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214942",2019-11-27 05:21:00,2.7914,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.54117,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214943",2019-11-27 05:22:00,2.86703,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.54117,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214944",2019-11-27 05:23:00,2.70852,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.3,0.54117,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214945",2019-11-27 05:24:00,2.71697,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.54117,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214946",2019-11-27 05:25:00,2.56302,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,0.54054,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214947",2019-11-27 05:26:00,2.42999,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,0.53487,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214948",2019-11-27 05:27:00,2.46594,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,0.54054,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214949",2019-11-27 05:28:00,2.19051,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,0.53487,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214950",2019-11-27 05:29:00,2.52966,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.6,0.53739,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214951",2019-11-27 05:30:00,2.0538,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,0.52794,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214952",2019-11-27 05:31:00,1.53444,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,0.53487,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214953",2019-11-27 05:32:00,2.37533,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.9,0.5292,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214954",2019-11-27 05:33:00,2.04697,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,0.53235,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214955",2019-11-27 05:34:00,1.75974,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.9,0.52605,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214956",2019-11-27 05:35:00,2.07697,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.9,0.53487,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214957",2019-11-27 05:36:00,2.33306,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.9,0.52857,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214958",2019-11-27 05:37:00,2.09948,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.53361,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214959",2019-11-27 05:38:00,2.19069,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.52857,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"214960",2019-11-27 05:39:00,2.2762,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.6,0.54306,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214961",2019-11-27 05:40:00,2.13709,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.6,0.53865,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214962",2019-11-27 05:41:00,2.17051,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,0.5292,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214963",2019-11-27 05:42:00,2.17406,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.55377,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214964",2019-11-27 05:43:00,2.22338,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.55377,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214965",2019-11-27 05:44:00,2.35859,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.9,0.55377,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214966",2019-11-27 05:45:00,2.20247,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,0.6804,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214967",2019-11-27 05:46:00,2.1038,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.7,0.55314,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214968",2019-11-27 05:47:00,2.17147,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.56511,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214969",2019-11-27 05:48:00,2.33398,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.3,0.54747,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214970",2019-11-27 05:49:00,2.43572,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.56511,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214971",2019-11-27 05:50:00,2.62325,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,0.67788,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214972",2019-11-27 05:51:00,2.543,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,0.56637,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214973",2019-11-27 05:52:00,2.58959,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.3,0.5607,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214974",2019-11-27 05:53:00,2.57718,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.55377,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214975",2019-11-27 05:54:00,2.54449,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.67914,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214976",2019-11-27 05:55:00,2.53749,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,0.5481,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214977",2019-11-27 05:56:00,2.63345,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,0.6993,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214978",2019-11-27 05:57:00,2.5431,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.5481,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214979",2019-11-27 05:58:00,2.4428,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.8,0.55881,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214980",2019-11-27 05:59:00,2.27474,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.8,0.56007,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214981",2019-11-27 06:00:00,2.13983,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.8,0.56007,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214982",2019-11-27 06:01:00,2.11451,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.7,0.5481,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214983",2019-11-27 06:02:00,2.10762,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.9,0.55377,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214984",2019-11-27 06:03:00,1.86938,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.7,0.57267,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214985",2019-11-27 06:04:00,1.93964,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,0.5481,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214986",2019-11-27 06:05:00,1.56917,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,0.5481,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214987",2019-11-27 06:06:00,1.59248,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.8,0.5418,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214988",2019-11-27 06:07:00,1.80767,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,0.55377,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214989",2019-11-27 06:08:00,1.87072,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.9,0.55944,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"214990",2019-11-27 06:09:00,1.98717,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,0.68544,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214991",2019-11-27 06:10:00,1.8594,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.54747,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214992",2019-11-27 06:11:00,2.04425,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,0.55314,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214993",2019-11-27 06:12:00,2.04541,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.8,0.55944,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214994",2019-11-27 06:13:00,2.2108,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.8,0.55251,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214995",2019-11-27 06:14:00,2.27804,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.9,0.67914,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214996",2019-11-27 06:15:00,2.31041,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.8,0.55062,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214997",2019-11-27 06:16:00,2.38149,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.54558,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214998",2019-11-27 06:17:00,2.48927,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.3,0.55314,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"214999",2019-11-27 06:18:00,2.61537,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.3,0.54684,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"215000",2019-11-27 06:19:00,2.6317,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.3,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"215001",2019-11-27 06:20:00,2.63523,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"215002",2019-11-27 06:21:00,2.6491,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"215003",2019-11-27 06:22:00,2.6147,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.7,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"215004",2019-11-27 06:23:00,2.57433,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"215005",2019-11-27 06:24:00,2.42186,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,0.77994,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"215006",2019-11-27 06:25:00,2.25543,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.8064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"215007",2019-11-27 06:26:00,2.44829,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.78687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"215008",2019-11-27 06:27:00,2.33987,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.70434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"215009",2019-11-27 06:28:00,2.28637,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"215010",2019-11-27 06:29:00,2.28805,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"215011",2019-11-27 06:30:00,2.37624,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"215012",2019-11-27 06:31:00,2.1871,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"215013",2019-11-27 06:32:00,2.23807,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,1.11573,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"215014",2019-11-27 06:33:00,3.3697,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.3,1.0143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"215015",2019-11-27 06:34:00,1.90708,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,1.05336,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"215016",2019-11-27 06:35:00,2.80385,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,1.08297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"215017",2019-11-27 06:36:00,2.68714,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.3,1.09557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"215018",2019-11-27 06:37:00,3.30671,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,1.11384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"215019",2019-11-27 06:38:00,3.53974,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,1.1214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"215020",2019-11-27 06:39:00,3.6039,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.3,1.11888,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"215021",2019-11-27 06:40:00,3.62566,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,1.10754,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"215022",2019-11-27 06:41:00,3.76712,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.5,1.08423,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"215023",2019-11-27 06:42:00,3.78636,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.6,1.09431,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"215024",2019-11-27 06:43:00,4.08705,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,1.10439,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"215025",2019-11-27 06:44:00,4.27229,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.3,1.11384,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"215026",2019-11-27 06:45:00,4.31292,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,1.11951,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"215027",2019-11-27 06:46:00,4.26148,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,1.2474,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"215028",2019-11-27 06:47:00,4.38593,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,1.1088,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"215029",2019-11-27 06:48:00,4.47306,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,1.1088,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"215030",2019-11-27 06:49:00,4.41143,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.5,1.11447,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"215031",2019-11-27 06:50:00,4.51768,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.5,1.11447,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"215032",2019-11-27 06:51:00,4.52837,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,23,23.5,5.4,1.12644,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"215033",2019-11-27 06:52:00,4.53419,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,23,23.5,5.5,2.23587,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"215034",2019-11-27 06:53:00,4.41082,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,23,23.5,5.7,1.12707,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"215035",2019-11-27 06:54:00,4.51699,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,23,23.5,5.8,1.12707,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"215036",2019-11-27 06:55:00,4.45699,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,1.12707,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"215037",2019-11-27 06:56:00,4.45072,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,1.13904,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"215038",2019-11-27 06:57:00,4.8326,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.9,1.12707,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"215039",2019-11-27 06:58:00,4.20449,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,1.13337,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"215040",2019-11-27 06:59:00,4.09648,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.9,1.13589,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"215041",2019-11-27 07:00:00,4.05431,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,1.12896,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215042",2019-11-27 07:01:00,3.91612,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,1.25433,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215043",2019-11-27 07:02:00,3.81727,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.7,1.13715,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215044",2019-11-27 07:03:00,3.86458,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.6,1.1466,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215045",2019-11-27 07:04:00,3.74668,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,23,23.5,5.6,1.29654,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215046",2019-11-27 07:05:00,3.97324,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,23,23.5,5.6,1.1403,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215047",2019-11-27 07:06:00,4.05106,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,23,23.5,5.6,1.13778,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215048",2019-11-27 07:07:00,4.14838,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,23,23.5,5.8,1.14093,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215049",2019-11-27 07:08:00,4.16308,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.7,1.1466,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215050",2019-11-27 07:09:00,4.15642,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.6,1.15857,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215051",2019-11-27 07:10:00,4.14677,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.7,1.15164,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215052",2019-11-27 07:11:00,2.68582,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.6,0.62937,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215053",2019-11-27 07:12:00,2.85182,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.6,0.50904,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215054",2019-11-27 07:13:00,2.51687,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.7,0.50904,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215055",2019-11-27 07:14:00,2.19053,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.6,0.50211,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215056",2019-11-27 07:15:00,1.92941,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.6,0.50211,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215057",2019-11-27 07:16:00,1.81779,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.6,0.50967,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215058",2019-11-27 07:17:00,1.94187,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.7,0.52731,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215059",2019-11-27 07:18:00,1.72242,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.7,0.51723,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215060",2019-11-27 07:19:00,1.70977,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.8,0.6111,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215061",2019-11-27 07:20:00,1.70813,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,5.9,0.50337,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215062",2019-11-27 07:21:00,1.70245,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.5229,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215063",2019-11-27 07:22:00,1.94537,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.50715,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215064",2019-11-27 07:23:00,1.7429,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.50652,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215065",2019-11-27 07:24:00,1.43059,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.51219,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215066",2019-11-27 07:25:00,1.73477,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.504,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215067",2019-11-27 07:26:00,1.76826,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.51912,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215068",2019-11-27 07:27:00,1.52667,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.2,0.52164,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215069",2019-11-27 07:28:00,1.63658,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.3,0.52101,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215070",2019-11-27 07:29:00,1.64043,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.49707,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215071",2019-11-27 07:30:00,1.62609,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.3,0.50967,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215072",2019-11-27 07:31:00,1.9714,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215073",2019-11-27 07:32:00,1.63395,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.3,0.50526,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215074",2019-11-27 07:33:00,1.68981,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.4,0.51786,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215075",2019-11-27 07:34:00,1.82118,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6,0.52227,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215076",2019-11-27 07:35:00,1.70481,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6,0.5355,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215077",2019-11-27 07:36:00,1.78516,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6.2,0.55944,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215078",2019-11-27 07:37:00,1.71334,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6.4,0.54243,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215079",2019-11-27 07:38:00,1.7394,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6.4,0.56511,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215080",2019-11-27 07:39:00,1.58562,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6.3,1.97757,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215081",2019-11-27 07:40:00,2.31604,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6.5,0.81081,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215082",2019-11-27 07:41:00,2.16106,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6.4,0.83601,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215083",2019-11-27 07:42:00,2.1886,11,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6.7,0.8001,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215084",2019-11-27 07:43:00,2.41143,11,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6.9,0.693,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215085",2019-11-27 07:44:00,2.91459,10,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7,0.54117,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215086",2019-11-27 07:45:00,2.42504,11,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7,0.53487,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215087",2019-11-27 07:46:00,2.65686,12,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,23,23.5,6.7,0.53487,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215088",2019-11-27 07:47:00,2.60554,11,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,23,23.5,6.5,0.54999,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215089",2019-11-27 07:48:00,2.64094,9,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,23,23.5,6.3,0.54117,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215090",2019-11-27 07:49:00,2.51073,11,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,23,23.5,6.3,0.5355,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215091",2019-11-27 07:50:00,2.31186,9,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,23,23.5,6.1,0.52353,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215092",2019-11-27 07:51:00,2.13471,10,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,23,23.5,6.1,0.55062,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215093",2019-11-27 07:52:00,2.04646,9,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6.3,0.5292,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215094",2019-11-27 07:53:00,2.06668,9,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6.2,0.54054,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215095",2019-11-27 07:54:00,2.04369,8,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6.2,0.52416,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215096",2019-11-27 07:55:00,1.91275,8,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6.2,0.53172,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215097",2019-11-27 07:56:00,1.95782,7,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6.1,0.53235,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215098",2019-11-27 07:57:00,1.92433,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.53865,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215099",2019-11-27 07:58:00,1.9788,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6.1,0.53172,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215100",2019-11-27 07:59:00,1.79644,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.54495,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215101",2019-11-27 08:00:00,1.48308,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.52479,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215102",2019-11-27 08:01:00,1.46984,10,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6,0.54621,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215103",2019-11-27 08:02:00,1.77672,9,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23.5,6,0.52227,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215104",2019-11-27 08:03:00,1.80838,10,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23.5,6,0.53235,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215105",2019-11-27 08:04:00,1.73444,11,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23.5,6,0.53991,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215106",2019-11-27 08:05:00,1.63001,11,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,23.5,6,0.55251,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215107",2019-11-27 08:06:00,1.71755,11,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6,0.52794,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215108",2019-11-27 08:07:00,1.77769,11,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6,0.5166,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215109",2019-11-27 08:08:00,1.79969,11,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6,0.5229,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215110",2019-11-27 08:09:00,2.27141,11,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,6.1,0.54621,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215111",2019-11-27 08:10:00,2.19055,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,6,0.53676,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215112",2019-11-27 08:11:00,2.23652,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,6,0.54054,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215113",2019-11-27 08:12:00,2.64433,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,6.1,0.6804,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215114",2019-11-27 08:13:00,2.50685,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,6.1,0.52857,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215115",2019-11-27 08:14:00,2.51455,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,6.1,0.52794,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215116",2019-11-27 08:15:00,2.48101,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,6.1,0.52227,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215117",2019-11-27 08:16:00,2.5882,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,6.2,0.53991,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215118",2019-11-27 08:17:00,2.2296,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,6.3,0.51849,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215119",2019-11-27 08:18:00,1.95873,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,6.4,0.52542,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215120",2019-11-27 08:19:00,2.11678,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,6.5,0.57582,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215121",2019-11-27 08:20:00,2.0637,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,6.6,0.53487,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215122",2019-11-27 08:21:00,2.25761,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,6.8,0.55251,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215123",2019-11-27 08:22:00,1.97689,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,6.9,0.51093,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215124",2019-11-27 08:23:00,1.97203,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,7,0.53424,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215125",2019-11-27 08:24:00,1.97179,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,7.1,0.52794,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215126",2019-11-27 08:25:00,2.16656,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,7.2,0.504,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215127",2019-11-27 08:26:00,1.85396,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,7.3,0.54621,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215128",2019-11-27 08:27:00,1.8628,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,7.4,0.50589,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215129",2019-11-27 08:28:00,1.84431,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23.5,7.5,0.51219,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215130",2019-11-27 08:29:00,1.87978,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23.5,7.6,0.63756,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215131",2019-11-27 08:30:00,1.91759,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23.5,7.7,0.60543,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215132",2019-11-27 08:31:00,1.66263,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23.5,7.8,0.61677,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215133",2019-11-27 08:32:00,1.85575,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,7.8,0.6174,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215134",2019-11-27 08:33:00,1.94994,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,7.9,0.6111,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215135",2019-11-27 08:34:00,1.95466,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,7.9,0.54054,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215136",2019-11-27 08:35:00,1.93913,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.54684,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215137",2019-11-27 08:36:00,1.8627,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.62307,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215138",2019-11-27 08:37:00,1.82757,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.63441,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215139",2019-11-27 08:38:00,1.52142,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.51597,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215140",2019-11-27 08:39:00,1.84517,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.55881,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215141",2019-11-27 08:40:00,1.85358,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.1,0.55818,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215142",2019-11-27 08:41:00,1.71111,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.1,0.52731,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215143",2019-11-27 08:42:00,1.91499,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.1,0.52101,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215144",2019-11-27 08:43:00,1.99947,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.1,0.50589,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215145",2019-11-27 08:44:00,2.15885,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.1,0.51471,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215146",2019-11-27 08:45:00,2.22952,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.1,0.4725,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215147",2019-11-27 08:46:00,2.1561,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.47187,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215148",2019-11-27 08:47:00,2.38745,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.47691,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215149",2019-11-27 08:48:00,2.22405,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.59157,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215150",2019-11-27 08:49:00,2.22967,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.45297,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215151",2019-11-27 08:50:00,2.18531,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.44982,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215152",2019-11-27 08:51:00,2.1902,26,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.42966,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215153",2019-11-27 08:52:00,2.39911,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.42714,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215154",2019-11-27 08:53:00,2.14154,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.3,0.41517,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215155",2019-11-27 08:54:00,2.02125,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.3,0.41454,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215156",2019-11-27 08:55:00,2.06316,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.3,0.41832,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215157",2019-11-27 08:56:00,1.93358,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.4,0.41013,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215158",2019-11-27 08:57:00,1.91284,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.4,0.42021,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215159",2019-11-27 08:58:00,1.85912,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.4,0.40887,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215160",2019-11-27 08:59:00,1.58321,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.3,0.41958,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215161",2019-11-27 09:00:00,1.8311,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.3,0.42021,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215162",2019-11-27 09:01:00,1.80058,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.3,0.42021,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215163",2019-11-27 09:02:00,1.80112,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.42714,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215164",2019-11-27 09:03:00,1.85286,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.42084,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215165",2019-11-27 09:04:00,1.84167,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.47565,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215166",2019-11-27 09:05:00,1.93312,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.67914,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215167",2019-11-27 09:06:00,2.04012,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.73017,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215168",2019-11-27 09:07:00,1.75852,26,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.71127,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215169",2019-11-27 09:08:00,1.78688,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.59724,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215170",2019-11-27 09:09:00,2.17864,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.44604,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215171",2019-11-27 09:10:00,1.93009,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.45171,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215172",2019-11-27 09:11:00,2.10477,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.44037,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215173",2019-11-27 09:12:00,2.26297,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.44478,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215174",2019-11-27 09:13:00,2.01509,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.5418,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215175",2019-11-27 09:14:00,2.22548,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.44604,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"215176",2019-11-27 09:15:00,2.01043,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.57204,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"215177",2019-11-27 09:16:00,2.16988,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.44667,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"215178",2019-11-27 09:17:00,2.15188,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.45864,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"215179",2019-11-27 09:18:00,2.16791,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.45297,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"215180",2019-11-27 09:19:00,2.37407,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.45297,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"215181",2019-11-27 09:20:00,2.12709,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.45234,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"215182",2019-11-27 09:21:00,2.06759,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.2,0.45864,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"215183",2019-11-27 09:22:00,1.95582,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.1,0.57204,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"215184",2019-11-27 09:23:00,1.94438,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.1,0.45864,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"215185",2019-11-27 09:24:00,1.97204,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"215186",2019-11-27 09:25:00,1.90981,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.46494,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"215187",2019-11-27 09:26:00,1.8134,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"215188",2019-11-27 09:27:00,1.88941,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.49077,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"215189",2019-11-27 09:28:00,1.78576,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.48447,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"215190",2019-11-27 09:29:00,1.84778,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.48447,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"215191",2019-11-27 09:30:00,1.82981,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.48321,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"215192",2019-11-27 09:31:00,1.7917,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"215193",2019-11-27 09:32:00,1.61058,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.47187,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"215194",2019-11-27 09:33:00,1.78758,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.4725,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"215195",2019-11-27 09:34:00,1.79524,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.47124,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
