"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"215196",2019-11-27 09:35:00,1.76158,26,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.1,0.45927,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215197",2019-11-27 09:36:00,1.7638,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.1,0.46557,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215198",2019-11-27 09:37:00,1.73624,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8.1,0.47061,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215199",2019-11-27 09:38:00,1.87679,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.45864,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215200",2019-11-27 09:39:00,1.50413,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.45864,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215201",2019-11-27 09:40:00,2.00564,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.44667,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215202",2019-11-27 09:41:00,1.90002,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.46494,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215203",2019-11-27 09:42:00,2.07322,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.41958,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215204",2019-11-27 09:43:00,2.15163,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.39564,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215205",2019-11-27 09:44:00,2.70105,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.41139,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215206",2019-11-27 09:45:00,2.12915,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.41769,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215207",2019-11-27 09:46:00,1.95903,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,7.9,0.44604,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215208",2019-11-27 09:47:00,2.24072,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,7.9,0.45297,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215209",2019-11-27 09:48:00,2.53348,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,7.9,0.45234,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215210",2019-11-27 09:49:00,2.51307,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,7.9,0.44667,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215211",2019-11-27 09:50:00,2.24916,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,7.9,0.4347,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215212",2019-11-27 09:51:00,2.0988,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,7.9,0.42966,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215213",2019-11-27 09:52:00,2.0534,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,7.9,0.40824,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215214",2019-11-27 09:53:00,2.04696,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,7.9,0.39627,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215215",2019-11-27 09:54:00,1.94214,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,7.9,0.68607,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215216",2019-11-27 09:55:00,1.86577,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,7.9,0.67914,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215217",2019-11-27 09:56:00,1.75343,38,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23.5,8,0.67914,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215218",2019-11-27 09:57:00,1.81394,39,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23.5,8,0.67284,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215219",2019-11-27 09:58:00,1.81002,39,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23.5,8,0.66717,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215220",2019-11-27 09:59:00,1.80883,38,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23.5,8,0.66717,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215221",2019-11-27 10:00:00,1.74018,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.53361,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215222",2019-11-27 10:01:00,1.87206,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.54495,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215223",2019-11-27 10:02:00,1.83819,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.67977,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215224",2019-11-27 10:03:00,1.80995,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.80577,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215225",2019-11-27 10:04:00,1.80263,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.7875,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215226",2019-11-27 10:05:00,1.83043,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.79947,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215227",2019-11-27 10:06:00,1.82307,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.78687,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215228",2019-11-27 10:07:00,1.62561,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,8,0.77175,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215229",2019-11-27 10:08:00,1.92595,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,7.9,0.21924,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215230",2019-11-27 10:09:00,1.89885,49,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,7.8,0.16947,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215231",2019-11-27 10:10:00,1.7934,53,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,7.9,0.14301,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215232",2019-11-27 10:11:00,1.92227,58,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,7.9,0.26775,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215233",2019-11-27 10:12:00,2.05918,61,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.8,0.0945,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215234",2019-11-27 10:13:00,1.91533,67,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.9,0.06174,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215235",2019-11-27 10:14:00,2.29541,76,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.8,-0.000630001,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215236",2019-11-27 10:15:00,2.05622,88,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.8,-0.06048,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215237",2019-11-27 10:16:00,2.1518,98,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.8,-0.11466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215238",2019-11-27 10:17:00,2.16911,106,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.9,-0.14616,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215239",2019-11-27 10:18:00,2.13889,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.8,-0.01953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215240",2019-11-27 10:19:00,2.20027,109,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.8,-0.12159,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215241",2019-11-27 10:20:00,2.27032,102,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.8,-0.09765,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215242",2019-11-27 10:21:00,2.17989,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.9,0.2079,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215243",2019-11-27 10:22:00,2.02344,91,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.8,0.23877,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215244",2019-11-27 10:23:00,1.91333,90,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.9,0.24507,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215245",2019-11-27 10:24:00,1.88906,88,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.9,0.15372,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215246",2019-11-27 10:25:00,1.70305,85,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.9,-0.0126,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215247",2019-11-27 10:26:00,1.82852,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.9,0.01764,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215248",2019-11-27 10:27:00,2.06732,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,0.01071,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215249",2019-11-27 10:28:00,1.85509,77,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,0.01575,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215250",2019-11-27 10:29:00,1.97537,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,0.01071,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215251",2019-11-27 10:30:00,1.93017,84,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,-0.0252,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215252",2019-11-27 10:31:00,1.90667,92,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.9,-0.07245,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215253",2019-11-27 10:32:00,1.7224,104,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,-0.1386,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215254",2019-11-27 10:33:00,1.73896,114,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,-0.05166,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215255",2019-11-27 10:34:00,1.83264,124,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,-0.2331,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215256",2019-11-27 10:35:00,1.73956,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.2,-0.25578,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215257",2019-11-27 10:36:00,1.54206,129,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.2,-0.26838,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215258",2019-11-27 10:37:00,2.06634,130,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.3,-0.27216,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215259",2019-11-27 10:38:00,1.7447,133,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.3,-0.2772,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215260",2019-11-27 10:39:00,1.74631,135,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.3,-0.27783,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215261",2019-11-27 10:40:00,1.73576,141,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.3,-0.33516,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215262",2019-11-27 10:41:00,1.91641,149,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.4,-0.3843,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215263",2019-11-27 10:42:00,1.7381,161,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.3,-0.38808,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215264",2019-11-27 10:43:00,1.7638,171,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.4,-0.43407,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215265",2019-11-27 10:44:00,1.73239,179,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.4,-0.46179,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215266",2019-11-27 10:45:00,1.82428,182,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.5,-0.46746,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215267",2019-11-27 10:46:00,1.84683,180,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.6,-0.4599,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215268",2019-11-27 10:47:00,1.50947,176,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.7,-0.42966,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215269",2019-11-27 10:48:00,1.46902,177,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,8.8,-0.44856,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215270",2019-11-27 10:49:00,1.79534,180,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,8.8,-0.33453,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215271",2019-11-27 10:50:00,1.78002,189,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,8.9,-0.31878,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215272",2019-11-27 10:51:00,1.78052,193,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,8.9,-0.5229,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215273",2019-11-27 10:52:00,1.74379,199,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,8.9,-0.54495,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215274",2019-11-27 10:53:00,1.81708,204,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,8.9,-0.30366,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215275",2019-11-27 10:54:00,1.76272,211,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9,-0.18333,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215276",2019-11-27 10:55:00,1.78254,217,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.1,-0.35343,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215277",2019-11-27 10:56:00,1.76727,224,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.2,-0.4599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215278",2019-11-27 10:57:00,1.748,234,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.2,-0.7245,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215279",2019-11-27 10:58:00,1.77624,244,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.2,-0.7812,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215280",2019-11-27 10:59:00,1.65935,261,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.3,-0.86121,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215281",2019-11-27 11:00:00,1.82628,360,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.4,-0.73458,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215282",2019-11-27 11:01:00,1.54062,354,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.4,-1.07793,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215283",2019-11-27 11:02:00,1.68817,350,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.5,-1.1214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215284",2019-11-27 11:03:00,2.02164,332,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.6,-1.07226,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215285",2019-11-27 11:04:00,1.55198,314,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.5,-1.02816,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215286",2019-11-27 11:05:00,1.78083,315,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.5,-1.05903,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215287",2019-11-27 11:06:00,1.86624,333,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.5,-1.12833,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215288",2019-11-27 11:07:00,1.81508,339,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.5,-1.15416,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215289",2019-11-27 11:08:00,1.82766,331,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.7,-0.88641,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215290",2019-11-27 11:09:00,1.80492,338,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.7,-1.20393,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215291",2019-11-27 11:10:00,1.92094,377,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.7,-1.19826,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215292",2019-11-27 11:11:00,1.91938,335,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.7,-0.88263,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215293",2019-11-27 11:12:00,1.80379,341,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.7,-0.64575,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215294",2019-11-27 11:13:00,1.79253,380,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.7,-1.06659,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215295",2019-11-27 11:14:00,1.68949,353,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.9,-1.0647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215296",2019-11-27 11:15:00,1.48028,424,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.9,-1.27323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215297",2019-11-27 11:16:00,1.6792,438,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.9,-1.17243,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215298",2019-11-27 11:17:00,1.8201,337,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,10.1,-1.008,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215299",2019-11-27 11:18:00,1.59434,387,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,10.1,-0.80766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215300",2019-11-27 11:19:00,1.67996,260,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,10,-0.56133,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215301",2019-11-27 11:20:00,1.66338,241,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.9,-0.72891,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215302",2019-11-27 11:21:00,1.69841,241,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.8,-0.69993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215303",2019-11-27 11:22:00,1.73979,246,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.6,-0.72702,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215304",2019-11-27 11:23:00,1.73138,269,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.7,-0.80703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215305",2019-11-27 11:24:00,1.70772,297,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.8,-0.90153,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215306",2019-11-27 11:25:00,2.03003,311,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.7,-0.99729,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215307",2019-11-27 11:26:00,1.72332,299,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.8,-0.93366,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215308",2019-11-27 11:27:00,1.73455,272,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.9,-0.80766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215309",2019-11-27 11:28:00,1.69305,255,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.9,-0.7119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215310",2019-11-27 11:29:00,1.66953,236,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,10.1,-0.64386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215311",2019-11-27 11:30:00,1.73861,221,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.8,-0.59409,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215312",2019-11-27 11:31:00,1.69773,217,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.9,-0.58716,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215313",2019-11-27 11:32:00,1.69394,223,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.9,-0.61551,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215314",2019-11-27 11:33:00,1.71607,235,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.9,-0.7056,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215315",2019-11-27 11:34:00,1.70341,261,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.9,-0.75033,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215316",2019-11-27 11:35:00,1.63185,275,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,10,-0.80766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215317",2019-11-27 11:36:00,1.59476,328,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,10.4,-0.92169,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215318",2019-11-27 11:37:00,1.69699,289,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,10.7,-0.76293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215319",2019-11-27 11:38:00,1.67453,244,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,10.2,-0.51723,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215320",2019-11-27 11:39:00,1.67346,228,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,10.1,-0.6048,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215321",2019-11-27 11:40:00,1.63797,213,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,10,-0.55125,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215322",2019-11-27 11:41:00,1.6368,208,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,10.1,-0.40446,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215323",2019-11-27 11:42:00,1.66604,200,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,10.1,-0.19089,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215324",2019-11-27 11:43:00,1.66834,193,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,10,-0.17073,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215325",2019-11-27 11:44:00,1.67127,190,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,10,-0.23814,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215326",2019-11-27 11:45:00,1.73312,188,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,9.9,-0.30933,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215327",2019-11-27 11:46:00,1.7284,189,0,24,22,22,22,30,27,27,0,5.94,23.5,22,22,22.5,23,23,23.5,10,-0.32256,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215328",2019-11-27 11:47:00,1.70782,188,0,24,22,22,22,30,27,27,0,5.9,23.5,22,22,22.5,23,23,23.5,10,-0.32823,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215329",2019-11-27 11:48:00,1.7595,191,0,24,22,22,22,30,27,27,0,7.00610169491525,23.5,22,22,22.5,23,23,23.5,10.2,-0.32886,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215330",2019-11-27 11:49:00,1.6803,198,0,24,22,22,22,30,27,27,0,7.07883333333333,23.5,22,22,22.5,23,23,23.5,10.3,-0.32949,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215331",2019-11-27 11:50:00,1.69708,211,0,24,22,22,22,30,27,27,0,4.33213114754098,23.5,22,22,22.5,23,23,23.5,10.8,-0.49896,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215332",2019-11-27 11:51:00,1.68119,228,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,11.1,-0.57393,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215333",2019-11-27 11:52:00,1.70647,237,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,11.2,-0.61236,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215334",2019-11-27 11:53:00,1.69358,245,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,11.6,-0.67599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215335",2019-11-27 11:54:00,1.70819,247,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,11.8,-0.69363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215336",2019-11-27 11:55:00,1.69295,247,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,11,-0.73206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215337",2019-11-27 11:56:00,1.72962,274,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,11.1,-0.76482,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215338",2019-11-27 11:57:00,1.6885,298,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,10.7,-0.88389,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215339",2019-11-27 11:58:00,1.69088,287,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,10.9,-1.134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215340",2019-11-27 11:59:00,1.63767,701,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,11.2,-1.31292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215341",2019-11-27 12:00:00,1.78882,693,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,11.2,-1.58256,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215342",2019-11-27 12:01:00,1.81053,668,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,11.2,-1.07856,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215343",2019-11-27 12:02:00,1.79723,430,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,10.9,-1.12329,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215344",2019-11-27 12:03:00,1.66133,392,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,10.8,-0.88956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215345",2019-11-27 12:04:00,1.70572,305,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,10.8,-1.0773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215346",2019-11-27 12:05:00,1.70673,550,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,10.8,-1.39923,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215347",2019-11-27 12:06:00,1.70725,486,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11,-1.4679,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215348",2019-11-27 12:07:00,1.61476,500,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,10.5,-1.5435,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215349",2019-11-27 12:08:00,1.56717,567,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.1,-1.55169,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215350",2019-11-27 12:09:00,1.23669,566,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.1,-1.52334,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215351",2019-11-27 12:10:00,1.4505,574,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11,-1.3482,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215352",2019-11-27 12:11:00,1.59482,582,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.6,-1.55106,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215353",2019-11-27 12:12:00,1.60056,580,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.6,-1.36206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215354",2019-11-27 12:13:00,1.61679,582,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.5,-1.46853,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215355",2019-11-27 12:14:00,1.62922,581,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.2,-1.45089,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215356",2019-11-27 12:15:00,1.62198,582,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.9,-1.449,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215357",2019-11-27 12:16:00,1.83774,568,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.5,-1.39923,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215358",2019-11-27 12:17:00,1.84701,574,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.3,-1.34316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215359",2019-11-27 12:18:00,1.80496,570,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.4,-1.30536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215360",2019-11-27 12:19:00,1.67829,572,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.3,-1.20456,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215361",2019-11-27 12:20:00,1.67121,565,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,13,-1.66446,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215362",2019-11-27 12:21:00,1.8195,558,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,13,-1.64556,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215363",2019-11-27 12:22:00,1.59955,524,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,13.5,-1.59579,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215364",2019-11-27 12:23:00,1.74403,546,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,14.3,-1.50696,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215365",2019-11-27 12:24:00,1.60982,482,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,13.9,-1.41939,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215366",2019-11-27 12:25:00,1.68528,531,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,13.8,-1.59453,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215367",2019-11-27 12:26:00,1.38834,544,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,13.8,-1.61406,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215368",2019-11-27 12:27:00,1.70558,549,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,13.2,-1.63359,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215369",2019-11-27 12:28:00,1.71782,470,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.5,-1.16298,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215370",2019-11-27 12:29:00,1.75436,585,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.9,-1.7829,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215371",2019-11-27 12:30:00,1.92844,421,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.2,-1.4994,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215372",2019-11-27 12:31:00,1.73533,504,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.9,-1.16109,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215373",2019-11-27 12:32:00,1.5481,444,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.7,-0.96516,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215374",2019-11-27 12:33:00,1.93028,565,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.8,-1.41939,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215375",2019-11-27 12:34:00,1.75614,539,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12,-1.19889,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215376",2019-11-27 12:35:00,1.75331,468,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.5,-1.3797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215377",2019-11-27 12:36:00,1.66964,304,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.4,-1.3986,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215378",2019-11-27 12:37:00,1.78871,511,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.6,-1.46034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215379",2019-11-27 12:38:00,1.68823,371,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.6,-1.18503,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215380",2019-11-27 12:39:00,1.66123,429,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.7,-1.31859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215381",2019-11-27 12:40:00,1.58492,513,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.6,-1.50633,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215382",2019-11-27 12:41:00,1.57837,433,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.8,-1.27323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215383",2019-11-27 12:42:00,1.59019,451,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12,-1.50066,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215384",2019-11-27 12:43:00,1.58962,559,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12,-1.63359,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215385",2019-11-27 12:44:00,1.58055,532,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.2,-1.60083,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215386",2019-11-27 12:45:00,1.60224,505,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,13.2,-1.61406,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215387",2019-11-27 12:46:00,1.59493,540,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,13.2,-1.8081,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215388",2019-11-27 12:47:00,1.60677,512,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.5,-1.53783,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215389",2019-11-27 12:48:00,1.587,432,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.1,-1.43703,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215390",2019-11-27 12:49:00,1.60252,510,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.1,-1.66383,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215391",2019-11-27 12:50:00,1.39649,538,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.3,-1.81566,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215392",2019-11-27 12:51:00,1.57592,494,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.6,-1.638,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215393",2019-11-27 12:52:00,1.60569,409,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.7,-1.36206,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215394",2019-11-27 12:53:00,1.53279,297,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,13,-0.87129,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215395",2019-11-27 12:54:00,1.56741,265,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.9,-0.62496,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215396",2019-11-27 12:55:00,1.56128,188,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.8,-0.6867,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215397",2019-11-27 12:56:00,1.32375,299,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.6,-0.90846,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215398",2019-11-27 12:57:00,1.18731,318,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.4,-0.78309,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215399",2019-11-27 12:58:00,1.10549,193,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.7,-0.48573,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215400",2019-11-27 12:59:00,1.04315,208,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.1,-0.53046,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215401",2019-11-27 13:00:00,0.973879,146,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.1,-0.33012,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215402",2019-11-27 13:01:00,0.976168,147,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.8,-0.33516,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215403",2019-11-27 13:02:00,0.882649,150,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.6,-0.3591,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215404",2019-11-27 13:03:00,0.93265,154,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.5,-0.39123,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215405",2019-11-27 13:04:00,1.01619,162,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.4,-0.40509,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215406",2019-11-27 13:05:00,0.612868,170,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.4,-0.46053,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215407",2019-11-27 13:06:00,1.02446,175,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.3,-0.48006,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215408",2019-11-27 13:07:00,1.01712,178,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.4,-0.46809,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215409",2019-11-27 13:08:00,0.865008,182,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.8,-0.4977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215410",2019-11-27 13:09:00,0.97276,184,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.2,-0.50463,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215411",2019-11-27 13:10:00,0.882113,185,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12,-0.51156,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215412",2019-11-27 13:11:00,1.08883,188,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.8,-0.37548,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215413",2019-11-27 13:12:00,1.05691,191,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.6,-0.51723,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215414",2019-11-27 13:13:00,1.22371,192,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.8,-0.52983,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215415",2019-11-27 13:14:00,1.38145,198,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.7,-0.55566,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215416",2019-11-27 13:15:00,1.61068,201,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.6,-0.57393,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215417",2019-11-27 13:16:00,1.77598,206,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.7,-0.59472,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215418",2019-11-27 13:17:00,1.886,212,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.6,-0.66969,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215419",2019-11-27 13:18:00,1.95105,206,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.5,-0.29421,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215420",2019-11-27 13:19:00,1.89617,199,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.7,-0.23499,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215421",2019-11-27 13:20:00,1.99039,193,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.8,-0.22869,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215422",2019-11-27 13:21:00,2.01001,187,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.8,-0.32256,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215423",2019-11-27 13:22:00,1.9511,193,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.8,-0.53676,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215424",2019-11-27 13:23:00,1.96591,194,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.4,-0.46746,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215425",2019-11-27 13:24:00,2.00419,180,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.5,-0.4284,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215426",2019-11-27 13:25:00,1.31581,176,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.2,-0.40509,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215427",2019-11-27 13:26:00,1.19227,168,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.4,-0.35406,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215428",2019-11-27 13:27:00,1.0693,159,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.7,-0.32886,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215429",2019-11-27 13:28:00,1.00364,203,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.8,-0.55251,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215430",2019-11-27 13:29:00,0.96927,329,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.5,-1.05462,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215431",2019-11-27 13:30:00,0.913054,234,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.5,-0.63189,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215432",2019-11-27 13:31:00,0.897376,214,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.8,-0.57393,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215433",2019-11-27 13:32:00,0.86807,198,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.6,-0.54243,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215434",2019-11-27 13:33:00,0.845791,335,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.6,-1.05399,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215435",2019-11-27 13:34:00,0.840691,216,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.7,-0.58401,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215436",2019-11-27 13:35:00,0.845155,211,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.5,-0.57708,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215437",2019-11-27 13:36:00,0.86408,257,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12,-0.79884,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215438",2019-11-27 13:37:00,0.787613,437,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.4,-1.07226,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215439",2019-11-27 13:38:00,0.726948,242,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.6,-0.55062,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215440",2019-11-27 13:39:00,0.764674,191,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.5,-0.43155,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215441",2019-11-27 13:40:00,0.75259,180,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,13,-0.39123,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215442",2019-11-27 13:41:00,0.909033,177,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,13.2,-0.27909,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215443",2019-11-27 13:42:00,1.06398,131,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,13.1,-0.19593,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215444",2019-11-27 13:43:00,1.11422,140,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,13,-0.18774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215445",2019-11-27 13:44:00,1.45489,145,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,13.2,-0.31563,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215446",2019-11-27 13:45:00,1.59765,179,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,13.1,-0.32949,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215447",2019-11-27 13:46:00,1.79353,169,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,13,-0.00189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215448",2019-11-27 13:47:00,1.87238,159,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.9,-0.01323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215449",2019-11-27 13:48:00,1.96764,134,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,13,0.09387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215450",2019-11-27 13:49:00,1.986,129,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.6,0.01764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215451",2019-11-27 13:50:00,2.07773,134,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.8,-0.2268,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215452",2019-11-27 13:51:00,2.04577,121,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.2,-0.07119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215453",2019-11-27 13:52:00,2.03152,100,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12,-0.0567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215454",2019-11-27 13:53:00,1.90698,119,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12,-0.12096,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215455",2019-11-27 13:54:00,1.56406,106,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.2,-0.09387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215456",2019-11-27 13:55:00,1.28244,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.5,0.01197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215457",2019-11-27 13:56:00,1.20253,76,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.6,0.03465,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215458",2019-11-27 13:57:00,1.10481,63,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.7,0.11844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215459",2019-11-27 13:58:00,1.16201,72,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.5,0.07434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215460",2019-11-27 13:59:00,1.04518,65,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.1,0.14364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215461",2019-11-27 14:00:00,1.00373,61,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.4,0.1323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215462",2019-11-27 14:01:00,0.944558,70,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.1,0.0756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215463",2019-11-27 14:02:00,0.931668,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.7,-0.01323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215464",2019-11-27 14:03:00,0.922705,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.7,-0.20853,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215465",2019-11-27 14:04:00,0.93945,95,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.8,-0.01449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215466",2019-11-27 14:05:00,0.82741,63,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.2,0.13419,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215467",2019-11-27 14:06:00,1.0262,65,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.2,0.08757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215468",2019-11-27 14:07:00,1.01805,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.8,-0.00693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215469",2019-11-27 14:08:00,0.982606,124,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.7,-0.19593,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215470",2019-11-27 14:09:00,0.848422,157,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.7,-0.37233,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215471",2019-11-27 14:10:00,0.9843,136,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.6,-0.26649,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215472",2019-11-27 14:11:00,1.14514,118,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.3,-0.18333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215473",2019-11-27 14:12:00,1.08694,106,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.4,-0.1512,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215474",2019-11-27 14:13:00,1.16723,181,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.6,-0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215475",2019-11-27 14:14:00,1.5241,105,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.6,-0.13356,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215476",2019-11-27 14:15:00,1.81152,101,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.4,-0.10836,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215477",2019-11-27 14:16:00,1.87617,91,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.3,-0.06741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215478",2019-11-27 14:17:00,1.9772,91,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.3,-0.07686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"215479",2019-11-27 14:18:00,1.99188,101,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.6,-0.10773,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"215480",2019-11-27 14:19:00,1.7976,120,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.5,-0.22554,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"215481",2019-11-27 14:20:00,2.16005,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.6,-0.51093,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"215482",2019-11-27 14:21:00,2.12738,178,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.7,-0.41769,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"215483",2019-11-27 14:22:00,2.05398,126,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.7,-0.17766,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"215484",2019-11-27 14:23:00,1.68976,97,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.7,-0.0945,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"215485",2019-11-27 14:24:00,1.38923,98,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.6,-0.1953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"215486",2019-11-27 14:25:00,1.39666,125,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.6,-0.2142,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"215487",2019-11-27 14:26:00,1.00148,119,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.6,-0.2142,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"215488",2019-11-27 14:27:00,1.02295,113,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.5,-0.1764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"215489",2019-11-27 14:28:00,0.982495,126,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.5,-0.189,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"215490",2019-11-27 14:29:00,0.924156,122,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.4,-0.22554,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"215491",2019-11-27 14:30:00,0.843354,164,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.4,-0.05733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"215492",2019-11-27 14:31:00,0.86168,225,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.3,-0.12726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"215493",2019-11-27 14:32:00,0.625936,267,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.4,-0.12096,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"215494",2019-11-27 14:33:00,0.68107,170,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.4,-0.2331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"215495",2019-11-27 14:34:00,0.462545,352,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.4,-0.32823,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"215496",2019-11-27 14:35:00,0.908844,374,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.4,-0.45486,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"215497",2019-11-27 14:36:00,0.832885,389,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.4,-0.39816,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"215498",2019-11-27 14:37:00,0.847441,245,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.4,-0.29925,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215499",2019-11-27 14:38:00,0.840597,236,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.5,-0.441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215500",2019-11-27 14:39:00,0.892822,420,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.5,-0.39753,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215501",2019-11-27 14:40:00,0.853357,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.5,-0.21483,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215502",2019-11-27 14:41:00,1.28272,126,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.5,-0.18333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215503",2019-11-27 14:42:00,1.17056,129,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.5,-0.23877,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215504",2019-11-27 14:43:00,1.03563,167,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.5,-0.2709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215505",2019-11-27 14:44:00,1.44633,282,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.7,-0.3654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215506",2019-11-27 14:45:00,1.68923,247,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,11.8,-0.33768,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215507",2019-11-27 14:46:00,2.00471,182,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12,-0.2079,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215508",2019-11-27 14:47:00,1.9634,385,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.1,-0.49833,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215509",2019-11-27 14:48:00,1.991,314,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23.5,12.2,-0.52353,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215510",2019-11-27 14:49:00,2.02584,401,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.2,-0.46746,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215511",2019-11-27 14:50:00,2.02464,358,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.2,-0.30996,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
