"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"215512",2019-11-27 14:51:00,2.01464,303,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.3,-0.17766,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215513",2019-11-27 14:52:00,1.4445,107,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.3,-0.10773,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215514",2019-11-27 14:53:00,1.81488,148,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.3,-0.13923,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215515",2019-11-27 14:54:00,1.52706,301,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.2,-0.20223,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215516",2019-11-27 14:55:00,1.25268,132,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.2,-0.19719,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215517",2019-11-27 14:56:00,1.11417,118,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.2,-0.15687,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215518",2019-11-27 14:57:00,1.04898,277,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.3,-0.21798,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215519",2019-11-27 14:58:00,0.99834,280,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.3,-0.21546,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215520",2019-11-27 14:59:00,1.05884,279,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.3,-0.1764,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215521",2019-11-27 15:00:00,0.86054,248,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.3,-0.1575,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215522",2019-11-27 15:01:00,0.904732,237,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.4,-0.1197,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215523",2019-11-27 15:02:00,1.01146,216,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.4,-0.10773,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215524",2019-11-27 15:03:00,0.824108,130,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.4,1.13337,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215525",2019-11-27 15:04:00,0.81622,262,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.4,-0.13986,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215526",2019-11-27 15:05:00,0.853495,289,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.4,-0.28035,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215527",2019-11-27 15:06:00,0.838168,266,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.4,-0.41895,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215528",2019-11-27 15:07:00,0.777808,235,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.5,0.05544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215529",2019-11-27 15:08:00,0.743051,92,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.7,-0.01323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215530",2019-11-27 15:09:00,0.74149,85,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.7,0.02457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215531",2019-11-27 15:10:00,0.940618,82,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.8,0.04788,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215532",2019-11-27 15:11:00,1.25288,81,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.7,0.04284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215533",2019-11-27 15:12:00,0.962072,84,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.7,0.03654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215534",2019-11-27 15:13:00,1.36337,81,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.6,0.04914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215535",2019-11-27 15:14:00,1.55108,73,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.5,0.1134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215536",2019-11-27 15:15:00,1.76501,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.3,0.34524,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215537",2019-11-27 15:16:00,1.88265,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.2,0.35847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215538",2019-11-27 15:17:00,2.01939,90,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.2,0.2709,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215539",2019-11-27 15:18:00,2.04372,81,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12.1,0.18207,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215540",2019-11-27 15:19:00,2.28169,75,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12,0.05544,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215541",2019-11-27 15:20:00,2.17798,91,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12,-0.03906,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215542",2019-11-27 15:21:00,2.09518,203,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,11.9,-0.32004,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215543",2019-11-27 15:22:00,1.99865,241,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,11.9,-0.48573,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215544",2019-11-27 15:23:00,1.7079,189,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,11.9,-0.35532,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215545",2019-11-27 15:24:00,1.38838,133,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,11.9,-0.12789,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215546",2019-11-27 15:25:00,1.23172,149,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,11.9,-0.17136,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215547",2019-11-27 15:26:00,1.21913,152,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,11.9,-0.21483,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215548",2019-11-27 15:27:00,1.00848,136,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12,-0.17199,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215549",2019-11-27 15:28:00,1.11252,192,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23,23,24,12,-0.24444,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215550",2019-11-27 15:29:00,1.03459,216,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12,-0.25389,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215551",2019-11-27 15:30:00,0.955399,121,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12,-0.17703,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215552",2019-11-27 15:31:00,0.927366,89,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12,0.01701,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215553",2019-11-27 15:32:00,0.939856,92,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12.1,0.0693,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215554",2019-11-27 15:33:00,0.737018,147,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12.2,-0.00126,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215555",2019-11-27 15:34:00,0.856053,176,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12.4,-0.189,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215556",2019-11-27 15:35:00,0.870409,192,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12.6,-0.20223,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215557",2019-11-27 15:36:00,0.910212,171,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12.7,-0.09576,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215558",2019-11-27 15:37:00,0.861751,134,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12.7,-0.04473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215559",2019-11-27 15:38:00,0.879648,203,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12.8,-0.17136,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215560",2019-11-27 15:39:00,0.85712,182,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12.9,-0.00693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215561",2019-11-27 15:40:00,0.966837,156,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12.9,0.10017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215562",2019-11-27 15:41:00,1.28685,121,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12.8,0.14364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215563",2019-11-27 15:42:00,1.07933,108,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12.8,0.15624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215564",2019-11-27 15:43:00,1.38373,125,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12.9,0.18522,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215565",2019-11-27 15:44:00,1.77568,124,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12.8,0.1764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215566",2019-11-27 15:45:00,1.84736,133,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12.9,0.17514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215567",2019-11-27 15:46:00,1.96973,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,13,0.1512,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215568",2019-11-27 15:47:00,1.85562,135,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12.9,0.14994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215569",2019-11-27 15:48:00,2.12162,101,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12.9,0.13167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215570",2019-11-27 15:49:00,2.10598,75,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,13,0.11277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215571",2019-11-27 15:50:00,2.14841,77,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,13,0.1449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215572",2019-11-27 15:51:00,2.04979,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,13,0.18207,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215573",2019-11-27 15:52:00,1.86325,54,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,13.1,0.18837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215574",2019-11-27 15:53:00,1.72857,58,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,13.1,0.1827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215575",2019-11-27 15:54:00,1.38821,53,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,13.1,0.20601,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215576",2019-11-27 15:55:00,1.22748,53,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,13.2,0.17577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215577",2019-11-27 15:56:00,1.16746,62,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,13.2,0.15687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215578",2019-11-27 15:57:00,1.07158,67,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,13.2,0.36351,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215579",2019-11-27 15:58:00,0.990733,86,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,13.2,0.47187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215580",2019-11-27 15:59:00,1.00409,57,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,13.2,0.62244,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215581",2019-11-27 16:00:00,0.982289,49,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,13.2,0.7938,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215582",2019-11-27 16:01:00,1.0358,60,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,13.2,0.59787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215583",2019-11-27 16:02:00,0.843997,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,13.2,0.53676,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215584",2019-11-27 16:03:00,0.830783,88,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,13.2,0.34587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215585",2019-11-27 16:04:00,0.83572,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,13.1,0.33327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215586",2019-11-27 16:05:00,0.829854,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12.9,0.33894,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215587",2019-11-27 16:06:00,0.834956,61,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12.9,0.37107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,0
"215588",2019-11-27 16:07:00,0.85268,49,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12.9,0.3591,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215589",2019-11-27 16:08:00,0.830048,47,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12.8,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215590",2019-11-27 16:09:00,0.848724,43,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12.7,0.39501,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215591",2019-11-27 16:10:00,0.851853,42,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12.6,0.42651,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215592",2019-11-27 16:11:00,1.08815,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12.4,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215593",2019-11-27 16:12:00,0.936437,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12.1,0.4158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215594",2019-11-27 16:13:00,1.2638,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12,0.41076,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215595",2019-11-27 16:14:00,1.71444,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,12,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215596",2019-11-27 16:15:00,1.83984,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.9,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215597",2019-11-27 16:16:00,1.47353,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.8,0.42777,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1
"215598",2019-11-27 16:17:00,1.7827,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.8,0.42147,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215599",2019-11-27 16:18:00,1.70997,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.8,0.40887,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215600",2019-11-27 16:19:00,1.71568,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.8,0.41769,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215601",2019-11-27 16:20:00,1.70753,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.8,0.45234,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215602",2019-11-27 16:21:00,1.83526,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.8,0.45234,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215603",2019-11-27 16:22:00,1.63635,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.7,0.4536,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215604",2019-11-27 16:23:00,1.60164,26,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.7,0.44982,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215605",2019-11-27 16:24:00,1.5628,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.7,0.47187,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215606",2019-11-27 16:25:00,1.39899,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.8,0.47817,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215607",2019-11-27 16:26:00,1.32302,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.8,0.50589,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215608",2019-11-27 16:27:00,1.2252,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.7,0.50841,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215609",2019-11-27 16:28:00,1.30453,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.7,0.50274,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215610",2019-11-27 16:29:00,1.03075,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.7,0.49581,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215611",2019-11-27 16:30:00,0.968815,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.6,0.49644,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215612",2019-11-27 16:31:00,0.921961,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.6,0.49707,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215613",2019-11-27 16:32:00,0.917832,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.6,0.51345,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215614",2019-11-27 16:33:00,0.88915,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.6,0.51282,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215615",2019-11-27 16:34:00,0.723576,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.7,0.50337,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215616",2019-11-27 16:35:00,0.929857,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.6,0.50904,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215617",2019-11-27 16:36:00,0.832611,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.6,0.54621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215618",2019-11-27 16:37:00,0.857082,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.6,0.69741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215619",2019-11-27 16:38:00,0.791355,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.5,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215620",2019-11-27 16:39:00,0.516204,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.3,0.5544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215621",2019-11-27 16:40:00,0.89445,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.4,0.54369,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215622",2019-11-27 16:41:00,1.35337,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.5,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215623",2019-11-27 16:42:00,0.968984,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.4,0.54621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215624",2019-11-27 16:43:00,1.05335,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.5,0.86184,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215625",2019-11-27 16:44:00,1.41799,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.4,0.88767,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215626",2019-11-27 16:45:00,1.66318,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.4,0.84735,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215627",2019-11-27 16:46:00,1.81265,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.3,0.72009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215628",2019-11-27 16:47:00,1.92735,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.4,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215629",2019-11-27 16:48:00,1.9769,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.3,0.57204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215630",2019-11-27 16:49:00,1.98177,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.4,0.57141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215631",2019-11-27 16:50:00,1.94246,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.3,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215632",2019-11-27 16:51:00,1.84147,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.2,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215633",2019-11-27 16:52:00,1.82778,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.3,0.567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215634",2019-11-27 16:53:00,1.80993,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.3,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215635",2019-11-27 16:54:00,1.81884,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.2,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215636",2019-11-27 16:55:00,1.65233,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.2,0.57204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215637",2019-11-27 16:56:00,1.31883,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.1,0.56133,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215638",2019-11-27 16:57:00,1.19944,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.1,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215639",2019-11-27 16:58:00,1.11738,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215640",2019-11-27 16:59:00,1.07131,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11,0.567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215641",2019-11-27 17:00:00,1.02372,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11,0.57771,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215642",2019-11-27 17:01:00,1.13065,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.1,0.56511,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215643",2019-11-27 17:02:00,1.03573,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.2,0.5544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215644",2019-11-27 17:03:00,0.965653,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.1,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215645",2019-11-27 17:04:00,0.986496,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.1,0.54747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215646",2019-11-27 17:05:00,0.849736,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.2,0.54306,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215647",2019-11-27 17:06:00,0.74852,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.2,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215648",2019-11-27 17:07:00,0.812002,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.2,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215649",2019-11-27 17:08:00,0.843906,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.2,0.5481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215650",2019-11-27 17:09:00,0.820834,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215651",2019-11-27 17:10:00,1.01149,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.2,0.91791,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215652",2019-11-27 17:11:00,1.57296,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.1,0.91791,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215653",2019-11-27 17:12:00,1.55773,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.1,1.29717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215654",2019-11-27 17:13:00,1.75685,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11,1.72494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215655",2019-11-27 17:14:00,1.96834,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.1,1.72494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215656",2019-11-27 17:15:00,2.12903,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11.1,1.7388,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215657",2019-11-27 17:16:00,2.15063,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,11,1.28457,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215658",2019-11-27 17:17:00,2.15951,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11.1,1.27764,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215659",2019-11-27 17:18:00,2.18861,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11.1,1.26945,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215660",2019-11-27 17:19:00,2.18336,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11.2,1.2852,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215661",2019-11-27 17:20:00,2.14908,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11.1,1.26567,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215662",2019-11-27 17:21:00,2.06615,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11.1,1.28331,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215663",2019-11-27 17:22:00,1.82174,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11.2,1.28394,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215664",2019-11-27 17:23:00,1.62595,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11.1,1.26567,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215665",2019-11-27 17:24:00,1.37587,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11.1,1.26567,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215666",2019-11-27 17:25:00,1.22292,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,1.26756,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215667",2019-11-27 17:26:00,1.12761,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11.1,1.27197,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215668",2019-11-27 17:27:00,1.09664,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11.1,1.27197,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215669",2019-11-27 17:28:00,0.920029,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11.1,1.26,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215670",2019-11-27 17:29:00,1.10589,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,1.26441,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215671",2019-11-27 17:30:00,0.945707,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,1.26567,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215672",2019-11-27 17:31:00,0.90388,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11.1,1.27197,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215673",2019-11-27 17:32:00,0.873153,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11.2,1.30977,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215674",2019-11-27 17:33:00,1.03107,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,1.56177,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215675",2019-11-27 17:34:00,0.846411,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,1.5624,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215676",2019-11-27 17:35:00,0.753169,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,1.6632,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"215677",2019-11-27 17:36:00,0.850668,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,1.45404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215678",2019-11-27 17:37:00,0.993113,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,1.29339,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215679",2019-11-27 17:38:00,0.651019,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.9,1.29024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215680",2019-11-27 17:39:00,0.806513,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.9,1.28394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215681",2019-11-27 17:40:00,1.13398,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.8,1.2663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215682",2019-11-27 17:41:00,1.13678,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.8,1.27638,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215683",2019-11-27 17:42:00,0.893443,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.9,1.43829,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215684",2019-11-27 17:43:00,1.44816,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11.1,1.27827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215685",2019-11-27 17:44:00,1.68589,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11.1,1.27827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215686",2019-11-27 17:45:00,1.87045,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,1.2663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215687",2019-11-27 17:46:00,2.05018,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11.1,1.2348,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215688",2019-11-27 17:47:00,2.04321,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11.2,1.22472,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215689",2019-11-27 17:48:00,2.5007,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,1.18314,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215690",2019-11-27 17:49:00,2.15409,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.8,0.50841,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215691",2019-11-27 17:50:00,2.02486,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,0.4914,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215692",2019-11-27 17:51:00,1.87734,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,0.49455,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215693",2019-11-27 17:52:00,1.88637,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.9,0.4851,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215694",2019-11-27 17:53:00,1.76569,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.8,0.5103,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215695",2019-11-27 17:54:00,1.45595,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.8,0.51345,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215696",2019-11-27 17:55:00,0.906471,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.8,0.49707,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215697",2019-11-27 17:56:00,1.31488,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.9,0.49896,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215698",2019-11-27 17:57:00,1.03226,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.9,0.48447,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215699",2019-11-27 17:58:00,0.991699,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.8,0.51471,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215700",2019-11-27 17:59:00,0.941005,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.8,0.50337,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215701",2019-11-27 18:00:00,0.809346,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.8,0.51156,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215702",2019-11-27 18:01:00,0.846943,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.8,0.4788,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215703",2019-11-27 18:02:00,0.898995,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.9,0.49707,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215704",2019-11-27 18:03:00,0.806526,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,0.50022,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215705",2019-11-27 18:04:00,0.860622,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,0.51786,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215706",2019-11-27 18:05:00,0.521421,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,0.50085,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"215707",2019-11-27 18:06:00,0.792551,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,0.65331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215708",2019-11-27 18:07:00,0.722292,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215709",2019-11-27 18:08:00,0.804986,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,0.63315,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215710",2019-11-27 18:09:00,0.783885,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11.1,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215711",2019-11-27 18:10:00,1.2221,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215712",2019-11-27 18:11:00,1.05878,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215713",2019-11-27 18:12:00,1.07447,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,0.52038,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215714",2019-11-27 18:13:00,1.40181,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,0.49266,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215715",2019-11-27 18:14:00,1.51478,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11.2,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215716",2019-11-27 18:15:00,1.6558,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11.2,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215717",2019-11-27 18:16:00,1.99413,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11.1,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215718",2019-11-27 18:17:00,2.11402,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11.2,0.4788,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215719",2019-11-27 18:18:00,2.28928,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,0.50841,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215720",2019-11-27 18:19:00,2.34402,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.9,0.4788,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215721",2019-11-27 18:20:00,2.25162,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.8,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215722",2019-11-27 18:21:00,2.10939,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.8,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215723",2019-11-27 18:22:00,1.776,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.7,0.4914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215724",2019-11-27 18:23:00,1.49837,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.6,0.48195,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215725",2019-11-27 18:24:00,1.3337,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,10.5,0.78939,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215726",2019-11-27 18:25:00,1.18727,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,10.6,0.82341,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215727",2019-11-27 18:26:00,1.08994,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,10.7,0.79947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215728",2019-11-27 18:27:00,1.06278,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,10.6,0.69237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215729",2019-11-27 18:28:00,1.01317,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.4,0.4914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215730",2019-11-27 18:29:00,0.965774,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.5,0.48006,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215731",2019-11-27 18:30:00,1.06976,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.4,0.51471,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215732",2019-11-27 18:31:00,0.891483,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.5,0.4977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215733",2019-11-27 18:32:00,0.79731,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.4,0.4914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215734",2019-11-27 18:33:00,0.815959,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.2,0.50463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215735",2019-11-27 18:34:00,0.92331,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.1,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215736",2019-11-27 18:35:00,0.851118,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10,0.61929,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"215737",2019-11-27 18:36:00,1.03603,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.9,0.79884,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215738",2019-11-27 18:37:00,0.672562,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.8,0.83034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215739",2019-11-27 18:38:00,0.965142,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.7,0.83034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215740",2019-11-27 18:39:00,0.692838,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.6,0.8064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215741",2019-11-27 18:40:00,1.27922,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.6,0.81585,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215742",2019-11-27 18:41:00,1.07305,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.6,0.8883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215743",2019-11-27 18:42:00,1.17665,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.6,0.90594,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215744",2019-11-27 18:43:00,1.46894,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.7,0.83664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215745",2019-11-27 18:44:00,1.70654,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.7,0.82341,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215746",2019-11-27 18:45:00,1.88209,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.6,0.8064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215747",2019-11-27 18:46:00,1.97814,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.6,0.79254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215748",2019-11-27 18:47:00,2.07645,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10,0.82971,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215749",2019-11-27 18:48:00,2.03599,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.8,0.81144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215750",2019-11-27 18:49:00,2.02624,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.7,0.81648,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215751",2019-11-27 18:50:00,2.0935,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.9,0.81144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215752",2019-11-27 18:51:00,1.93651,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.9,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215753",2019-11-27 18:52:00,1.88447,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215754",2019-11-27 18:53:00,1.70223,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.9,0.81396,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215755",2019-11-27 18:54:00,1.39797,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.9,0.8001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215756",2019-11-27 18:55:00,1.32655,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.1,0.79947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215757",2019-11-27 18:56:00,1.19734,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.1,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215758",2019-11-27 18:57:00,0.98126,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.2,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215759",2019-11-27 18:58:00,1.05251,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.4,0.79254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215760",2019-11-27 18:59:00,1.01484,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.3,0.8064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215761",2019-11-27 19:00:00,0.971079,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.5,0.79947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215762",2019-11-27 19:01:00,0.949421,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.2,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215763",2019-11-27 19:02:00,0.904118,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.3,0.7749,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215764",2019-11-27 19:03:00,0.950014,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.5,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215765",2019-11-27 19:04:00,0.929824,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.5,0.77364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215766",2019-11-27 19:05:00,0.862625,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.5,0.64386,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215767",2019-11-27 19:06:00,0.823223,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.5,0.65016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215768",2019-11-27 19:07:00,0.815819,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.6,0.75348,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215769",2019-11-27 19:08:00,1.24329,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.6,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215770",2019-11-27 19:09:00,0.801294,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.5,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215771",2019-11-27 19:10:00,0.883404,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.6,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215772",2019-11-27 19:11:00,0.87809,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.6,0.64449,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215773",2019-11-27 19:12:00,1.02061,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.6,0.63693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215774",2019-11-27 19:13:00,1.35219,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.4,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215775",2019-11-27 19:14:00,1.59148,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10.2,0.77301,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215776",2019-11-27 19:15:00,1.91512,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,10,0.63441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215777",2019-11-27 19:16:00,2.21475,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.5,0.66087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215778",2019-11-27 19:17:00,2.36959,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.5,0.63567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215779",2019-11-27 19:18:00,2.37117,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.6,0.6237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215780",2019-11-27 19:19:00,2.45875,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.7,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215781",2019-11-27 19:20:00,2.43242,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.4,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215782",2019-11-27 19:21:00,2.27414,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.5,0.6489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215783",2019-11-27 19:22:00,2.14304,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.6,0.83601,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215784",2019-11-27 19:23:00,2,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.6,0.92358,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215785",2019-11-27 19:24:00,1.71507,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.6,0.90657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215786",2019-11-27 19:25:00,1.89487,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.6,0.82404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215787",2019-11-27 19:26:00,1.90168,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.3,0.75663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215788",2019-11-27 19:27:00,1.81104,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.3,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215789",2019-11-27 19:28:00,1.79005,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.4,0.63567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215790",2019-11-27 19:29:00,1.80511,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.4,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215791",2019-11-27 19:30:00,1.77292,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.3,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215792",2019-11-27 19:31:00,1.97641,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.5,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215793",2019-11-27 19:32:00,1.71488,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.6,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215794",2019-11-27 19:33:00,1.74283,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.5,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215795",2019-11-27 19:34:00,1.70158,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.5,0.62118,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215796",2019-11-27 19:35:00,1.70837,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.3,0.6048,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215797",2019-11-27 19:36:00,1.69828,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.3,0.60102,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215798",2019-11-27 19:37:00,1.65435,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.2,0.60543,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215799",2019-11-27 19:38:00,1.72277,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.2,0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215800",2019-11-27 19:39:00,1.68661,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.6,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215801",2019-11-27 19:40:00,1.69964,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.6,0.60354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215802",2019-11-27 19:41:00,1.71222,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.5,0.6048,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215803",2019-11-27 19:42:00,1.72905,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.6,0.60921,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215804",2019-11-27 19:43:00,1.71574,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.7,0.64071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215805",2019-11-27 19:44:00,1.47369,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.7,0.61173,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215806",2019-11-27 19:45:00,1.87845,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.6,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215807",2019-11-27 19:46:00,1.70097,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.7,0.60354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215808",2019-11-27 19:47:00,1.71263,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.8,0.60984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215809",2019-11-27 19:48:00,1.71578,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.7,0.60858,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215810",2019-11-27 19:49:00,1.6271,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.8,0.61362,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215811",2019-11-27 19:50:00,1.63287,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.8,0.60732,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215812",2019-11-27 19:51:00,1.64144,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.7,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215813",2019-11-27 19:52:00,1.51952,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.6,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215814",2019-11-27 19:53:00,1.62726,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.5,0.60921,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215815",2019-11-27 19:54:00,1.62745,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.4,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215816",2019-11-27 19:55:00,1.65012,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.5,0.61362,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215817",2019-11-27 19:56:00,1.6626,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.7,1.04139,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215818",2019-11-27 19:57:00,2.64428,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.6,1.09494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215819",2019-11-27 19:58:00,2.50437,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.6,1.11195,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215820",2019-11-27 19:59:00,2.36,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.6,1.14471,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215821",2019-11-27 20:00:00,3.16681,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.6,1.1529,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215822",2019-11-27 20:01:00,3.232,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.6,1.16046,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215823",2019-11-27 20:02:00,3.50344,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.5,1.16424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215824",2019-11-27 20:03:00,3.71045,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.5,1.17558,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215825",2019-11-27 20:04:00,3.68369,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.5,1.23984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215826",2019-11-27 20:05:00,3.70543,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.5,1.17747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215827",2019-11-27 20:06:00,3.74247,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.3,1.16424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215828",2019-11-27 20:07:00,3.92388,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.3,1.15857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215829",2019-11-27 20:08:00,3.87837,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.2,1.16739,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
