"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"215830",2019-11-27 20:09:00,3.92628,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.4,1.17747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215831",2019-11-27 20:10:00,3.94224,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.4,1.18944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215832",2019-11-27 20:11:00,3.89788,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,24,9.5,1.17432,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215833",2019-11-27 20:12:00,4.17444,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.5,1.17369,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215834",2019-11-27 20:13:00,3.9553,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.4,1.20204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215835",2019-11-27 20:14:00,3.89763,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.4,1.2348,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215836",2019-11-27 20:15:00,3.91908,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.5,1.23543,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215837",2019-11-27 20:16:00,3.87459,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.5,1.22976,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215838",2019-11-27 20:17:00,3.87112,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.6,1.2159,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215839",2019-11-27 20:18:00,3.85103,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,1.22157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215840",2019-11-27 20:19:00,3.50241,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,1.2222,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215841",2019-11-27 20:20:00,3.67448,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,1.23984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215842",2019-11-27 20:21:00,3.77534,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.6,1.24299,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215843",2019-11-27 20:22:00,3.52122,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.6,1.23354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215844",2019-11-27 20:23:00,3.92752,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.6,1.30158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215845",2019-11-27 20:24:00,4.29215,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,1.51137,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215846",2019-11-27 20:25:00,4.46561,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,1.53594,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215847",2019-11-27 20:26:00,4.16022,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,1.4994,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215848",2019-11-27 20:27:00,3.56238,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,1.40553,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215849",2019-11-27 20:28:00,3.51923,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.8,1.24173,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215850",2019-11-27 20:29:00,3.57361,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.8,1.24551,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215851",2019-11-27 20:30:00,3.69294,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.9,1.24551,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215852",2019-11-27 20:31:00,3.67598,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,1.27701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215853",2019-11-27 20:32:00,3.63158,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.9,1.51452,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215854",2019-11-27 20:33:00,3.74035,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,1.53405,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215855",2019-11-27 20:34:00,3.73183,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.9,1.51767,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215856",2019-11-27 20:35:00,3.69794,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10,1.51641,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215857",2019-11-27 20:36:00,3.68026,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.1,1.50822,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215858",2019-11-27 20:37:00,3.73448,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.1,1.53279,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215859",2019-11-27 20:38:00,3.68658,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.1,1.91457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215860",2019-11-27 20:39:00,3.9783,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.1,1.91457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215861",2019-11-27 20:40:00,3.76321,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.1,2.33919,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215862",2019-11-27 20:41:00,3.84825,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.1,2.34927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215863",2019-11-27 20:42:00,3.69219,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10.1,2.35368,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215864",2019-11-27 20:43:00,3.68815,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,1.94544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215865",2019-11-27 20:44:00,2.70531,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,0.98721,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215866",2019-11-27 20:45:00,2.84314,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.95067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215867",2019-11-27 20:46:00,2.78771,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,0.95634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215868",2019-11-27 20:47:00,2.41283,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,0.95382,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215869",2019-11-27 20:48:00,2.08806,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.95886,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215870",2019-11-27 20:49:00,1.76929,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,0.95634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215871",2019-11-27 20:50:00,1.62156,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,0.95634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215872",2019-11-27 20:51:00,1.5754,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,0.95193,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215873",2019-11-27 20:52:00,1.57834,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.93807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215874",2019-11-27 20:53:00,1.49296,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.94185,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215875",2019-11-27 20:54:00,1.49325,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,0.93933,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215876",2019-11-27 20:55:00,1.45693,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,0.94374,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215877",2019-11-27 20:56:00,1.44273,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.93807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215878",2019-11-27 20:57:00,1.36244,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.9,0.93177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215879",2019-11-27 20:58:00,1.34395,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,0.93744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215880",2019-11-27 20:59:00,1.27768,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,0.9324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215881",2019-11-27 21:00:00,1.38681,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.9,0.93807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215882",2019-11-27 21:01:00,1.15159,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.9,0.9324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215883",2019-11-27 21:02:00,1.09819,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,0.93177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215884",2019-11-27 21:03:00,1.01785,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,0.93618,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215885",2019-11-27 21:04:00,0.953293,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,0.93177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215886",2019-11-27 21:05:00,0.980239,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.8,0.9261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215887",2019-11-27 21:06:00,1.00099,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.9,0.93114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215888",2019-11-27 21:07:00,0.713563,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.8,0.93744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215889",2019-11-27 21:08:00,0.913747,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.8,0.92862,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215890",2019-11-27 21:09:00,0.892693,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,0.92547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215891",2019-11-27 21:10:00,0.831929,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.6,0.90657,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215892",2019-11-27 21:11:00,0.821767,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,0.91791,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"215893",2019-11-27 21:12:00,0.826207,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.8,0.9324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215894",2019-11-27 21:13:00,0.966609,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,1.0647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215895",2019-11-27 21:14:00,0.864831,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,0.93114,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215896",2019-11-27 21:15:00,0.828684,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,0.93114,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215897",2019-11-27 21:16:00,1.21157,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.6,0.92295,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215898",2019-11-27 21:17:00,1.00174,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.6,0.92484,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215899",2019-11-27 21:18:00,1.2473,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.5,0.91854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215900",2019-11-27 21:19:00,1.47919,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.6,0.92484,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215901",2019-11-27 21:20:00,1.48896,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.5,0.92295,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215902",2019-11-27 21:21:00,2.0304,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.5,0.91917,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215903",2019-11-27 21:22:00,1.69203,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.4,1.06281,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215904",2019-11-27 21:23:00,1.61497,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.5,1.20897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215905",2019-11-27 21:24:00,1.60557,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.5,1.22787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215906",2019-11-27 21:25:00,1.86767,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.5,1.1466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215907",2019-11-27 21:26:00,1.98421,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.3,1.071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215908",2019-11-27 21:27:00,2.32148,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.2,0.92484,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215909",2019-11-27 21:28:00,2.22118,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.3,0.9135,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215910",2019-11-27 21:29:00,2.19637,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.3,0.92484,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215911",2019-11-27 21:30:00,2.03778,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.3,0.91854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215912",2019-11-27 21:31:00,1.98211,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.4,0.9198,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215913",2019-11-27 21:32:00,1.7075,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.4,1.04706,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215914",2019-11-27 21:33:00,1.86918,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.4,0.91854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215915",2019-11-27 21:34:00,1.99255,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.4,0.91854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215916",2019-11-27 21:35:00,1.76116,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.4,1.03257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215917",2019-11-27 21:36:00,2.08091,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.4,0.90972,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215918",2019-11-27 21:37:00,1.88608,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.3,0.91476,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215919",2019-11-27 21:38:00,1.59552,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.4,0.91791,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215920",2019-11-27 21:39:00,1.60074,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.3,0.91791,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215921",2019-11-27 21:40:00,1.58486,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.4,0.91224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215922",2019-11-27 21:41:00,1.59267,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.3,0.91854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215923",2019-11-27 21:42:00,1.59155,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.3,0.91917,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215924",2019-11-27 21:43:00,1.60126,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.3,0.91854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215925",2019-11-27 21:44:00,1.59851,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.3,0.91224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215926",2019-11-27 21:45:00,1.60039,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,9.4,0.91224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215927",2019-11-27 21:46:00,1.55877,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,9.3,0.91161,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215928",2019-11-27 21:47:00,1.58666,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,9.3,0.91791,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215929",2019-11-27 21:48:00,1.65913,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,9.3,0.90657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215930",2019-11-27 21:49:00,1.59235,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,9.2,0.91287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215931",2019-11-27 21:50:00,1.58136,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,9.3,0.91287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215932",2019-11-27 21:51:00,1.57079,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,9.4,0.9072,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215933",2019-11-27 21:52:00,1.59253,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,9.3,1.03383,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215934",2019-11-27 21:53:00,1.60329,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,9.3,0.9135,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215935",2019-11-27 21:54:00,1.41713,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,9.3,1.04706,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215936",2019-11-27 21:55:00,1.48041,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.3,0.92547,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215937",2019-11-27 21:56:00,1.61621,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.3,0.92484,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215938",2019-11-27 21:57:00,1.616,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.4,0.91917,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215939",2019-11-27 21:58:00,1.60252,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.4,1.0773,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215940",2019-11-27 21:59:00,1.57135,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.5,0.95067,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215941",2019-11-27 22:00:00,1.59071,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.5,0.81648,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215942",2019-11-27 22:01:00,2.05218,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.5,0.82089,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215943",2019-11-27 22:02:00,2.2232,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.5,0.81711,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215944",2019-11-27 22:03:00,2.16388,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.5,0.82404,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215945",2019-11-27 22:04:00,2.4094,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.5,0.81207,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215946",2019-11-27 22:05:00,2.5691,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.5,0.82404,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215947",2019-11-27 22:06:00,2.65587,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.5,0.81207,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215948",2019-11-27 22:07:00,2.50009,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.5,0.8127,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215949",2019-11-27 22:08:00,2.79675,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.5,0.81648,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215950",2019-11-27 22:09:00,2.51441,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.5,0.81144,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215951",2019-11-27 22:10:00,2.16221,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.6,0.83727,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"215952",2019-11-27 22:11:00,2.3639,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.5,0.81144,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"215953",2019-11-27 22:12:00,2.23455,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.5,0.80514,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"215954",2019-11-27 22:13:00,2.48536,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.5,0.80451,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"215955",2019-11-27 22:14:00,1.93934,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.7,0.80514,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"215956",2019-11-27 22:15:00,1.9384,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.6,0.79317,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"215957",2019-11-27 22:16:00,1.87397,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.7,0.80451,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"215958",2019-11-27 22:17:00,1.74685,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.8,0.79254,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"215959",2019-11-27 22:18:00,1.64648,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.7,0.79821,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"215960",2019-11-27 22:19:00,1.41642,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.7,0.80451,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"215961",2019-11-27 22:20:00,1.31819,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.8,0.79254,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"215962",2019-11-27 22:21:00,1.24173,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.7,0.79821,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"215963",2019-11-27 22:22:00,1.09183,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.7,0.79254,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"215964",2019-11-27 22:23:00,1.1216,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.8,0.79191,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"215965",2019-11-27 22:24:00,1.07269,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.8,0.81081,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"215966",2019-11-27 22:25:00,1.05185,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.8,1.04013,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"215967",2019-11-27 22:26:00,1.0467,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.8,1.1088,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"215968",2019-11-27 22:27:00,0.987762,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.9,1.09494,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"215969",2019-11-27 22:28:00,0.821102,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.9,1.00674,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"215970",2019-11-27 22:29:00,0.782301,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.9,0.94311,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"215971",2019-11-27 22:30:00,1.437,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.9,0.79947,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"215972",2019-11-27 22:31:00,0.87004,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.9,0.81837,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215973",2019-11-27 22:32:00,1.05836,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.8,0.82467,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215974",2019-11-27 22:33:00,1.43406,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.8,0.81207,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215975",2019-11-27 22:34:00,1.42157,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.9,0.81207,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215976",2019-11-27 22:35:00,1.74282,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.8,0.81774,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215977",2019-11-27 22:36:00,1.56724,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.9,0.81081,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215978",2019-11-27 22:37:00,1.78456,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.9,0.80577,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215979",2019-11-27 22:38:00,1.94884,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.9,0.80514,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215980",2019-11-27 22:39:00,2.09134,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.9,0.80577,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215981",2019-11-27 22:40:00,2.16046,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.9,0.79947,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215982",2019-11-27 22:41:00,2.16344,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.9,0.80577,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215983",2019-11-27 22:42:00,2.05301,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,9.9,0.80577,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215984",2019-11-27 22:43:00,2.12649,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,22,23.5,23.5,23.5,10,0.80388,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215985",2019-11-27 22:44:00,2.1462,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,9.9,0.80451,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215986",2019-11-27 22:45:00,2.16332,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,9.9,0.80451,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215987",2019-11-27 22:46:00,2.11269,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10,0.80514,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215988",2019-11-27 22:47:00,2.25338,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.1,0.80451,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215989",2019-11-27 22:48:00,2.11331,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.1,0.79884,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215990",2019-11-27 22:49:00,2.11544,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.1,0.80451,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215991",2019-11-27 22:50:00,2.25703,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.1,0.79884,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215992",2019-11-27 22:51:00,1.85517,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.1,0.79884,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215993",2019-11-27 22:52:00,2.47185,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.2,0.80451,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215994",2019-11-27 22:53:00,1.8796,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.3,0.79884,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"215995",2019-11-27 22:54:00,1.7908,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.3,0.81144,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215996",2019-11-27 22:55:00,1.76821,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.3,0.79254,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215997",2019-11-27 22:56:00,1.78343,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.4,0.7938,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215998",2019-11-27 22:57:00,1.82061,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.5,0.79191,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"215999",2019-11-27 22:58:00,1.74224,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.5,0.79191,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216000",2019-11-27 22:59:00,1.99555,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.5,0.78435,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216001",2019-11-27 23:00:00,1.94705,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.4,0.79821,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216002",2019-11-27 23:01:00,1.81552,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.5,0.79191,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216003",2019-11-27 23:02:00,1.96213,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.6,0.78624,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216004",2019-11-27 23:03:00,1.44655,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.6,0.79191,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216005",2019-11-27 23:04:00,1.94965,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.6,0.78561,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216006",2019-11-27 23:05:00,2.03417,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.6,0.78057,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216007",2019-11-27 23:06:00,2.02243,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.7,0.78561,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216008",2019-11-27 23:07:00,2.04619,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.6,0.79191,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216009",2019-11-27 23:08:00,2.03788,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.6,0.79128,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216010",2019-11-27 23:09:00,2.05913,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.6,0.78561,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216011",2019-11-27 23:10:00,2.26133,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.6,0.78561,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216012",2019-11-27 23:11:00,2.02132,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.7,0.79191,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216013",2019-11-27 23:12:00,2.02846,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.6,0.78624,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216014",2019-11-27 23:13:00,2.02439,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.78561,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216015",2019-11-27 23:14:00,2.00132,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.7,0.79191,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216016",2019-11-27 23:15:00,1.99049,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.6,0.78057,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216017",2019-11-27 23:16:00,2.19435,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.7,0.78624,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216018",2019-11-27 23:17:00,1.88116,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.7,0.77427,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216019",2019-11-27 23:18:00,1.90106,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.78624,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216020",2019-11-27 23:19:00,1.90724,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.9072,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216021",2019-11-27 23:20:00,1.81289,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.78561,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216022",2019-11-27 23:21:00,1.37818,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.78561,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216023",2019-11-27 23:22:00,1.62703,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,11,0.78561,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216024",2019-11-27 23:23:00,1.78369,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.78057,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216025",2019-11-27 23:24:00,1.76351,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.79254,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216026",2019-11-27 23:25:00,1.76643,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,1.08927,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216027",2019-11-27 23:26:00,1.68634,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.6,1.12392,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216028",2019-11-27 23:27:00,1.68856,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.7,1.1151,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216029",2019-11-27 23:28:00,1.68284,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.99414,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216030",2019-11-27 23:29:00,2.01497,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.78687,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216031",2019-11-27 23:30:00,1.87823,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.7,0.78687,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216032",2019-11-27 23:31:00,1.61201,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.7,0.78624,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216033",2019-11-27 23:32:00,1.7043,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.78624,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216034",2019-11-27 23:33:00,1.81185,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.7812,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216035",2019-11-27 23:34:00,2.00039,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.89397,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216036",2019-11-27 23:35:00,2.09168,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.9,0.89712,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216037",2019-11-27 23:36:00,2.05036,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.95886,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216038",2019-11-27 23:37:00,2.15772,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.95067,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216039",2019-11-27 23:38:00,2.00905,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.95634,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216040",2019-11-27 23:39:00,2.00486,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.95067,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216041",2019-11-27 23:40:00,2.01828,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.945,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216042",2019-11-27 23:41:00,1.98909,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.7,0.95634,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216043",2019-11-27 23:42:00,1.98612,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.95697,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216044",2019-11-27 23:43:00,1.66787,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.97587,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216045",2019-11-27 23:44:00,1.97719,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.9,0.98154,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216046",2019-11-27 23:45:00,1.93028,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.9702,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216047",2019-11-27 23:46:00,1.84956,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.9,0.97713,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216048",2019-11-27 23:47:00,1.83352,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.9,0.9765,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216049",2019-11-27 23:48:00,1.7462,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.9,0.97524,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216050",2019-11-27 23:49:00,1.76082,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.9,0.97713,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216051",2019-11-27 23:50:00,1.66688,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,11,0.97965,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216052",2019-11-27 23:51:00,1.77117,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.9,0.9828,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216053",2019-11-27 23:52:00,1.73641,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.98217,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216054",2019-11-27 23:53:00,1.39855,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.98343,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216055",2019-11-27 23:54:00,1.65462,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.99036,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216056",2019-11-27 23:55:00,1.65988,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.9,0.98784,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216057",2019-11-27 23:56:00,1.65976,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.98847,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216058",2019-11-27 23:57:00,1.8323,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.98406,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216059",2019-11-27 23:58:00,1.63278,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.98343,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216060",2019-11-27 23:59:00,1.90878,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.7,0.98847,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216061",2019-11-28 00:00:00,1.78996,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.6,0.98784,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216062",2019-11-28 00:01:00,1.63714,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.98154,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216063",2019-11-28 00:02:00,1.78332,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.98217,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216064",2019-11-28 00:03:00,2.05195,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.7,0.9828,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216065",2019-11-28 00:04:00,1.77498,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.97776,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216066",2019-11-28 00:05:00,1.78107,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.7,0.92862,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216067",2019-11-28 00:06:00,1.86653,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.8,0.93114,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216068",2019-11-28 00:07:00,1.94366,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.8,0.93744,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"216069",2019-11-28 00:08:00,2.40701,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.9,0.92988,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"216070",2019-11-28 00:09:00,2.30511,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.7,0.92484,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"216071",2019-11-28 00:10:00,2.2639,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.6,0.91791,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"216072",2019-11-28 00:11:00,1.71188,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.6,0.91224,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"216073",2019-11-28 00:12:00,2.08894,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.7,0.90972,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"216074",2019-11-28 00:13:00,2.08854,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.6,0.91224,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"216075",2019-11-28 00:14:00,2.20862,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.6,0.91791,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"216076",2019-11-28 00:15:00,2.37385,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.5,0.90783,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"216077",2019-11-28 00:16:00,2.24326,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.6,0.90783,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"216078",2019-11-28 00:17:00,2.22826,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.6,0.90594,0,0,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1
"216079",2019-11-28 00:18:00,2.25531,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.6,1.03194,0,0,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1
"216080",2019-11-28 00:19:00,2.35216,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.6,0.90594,0,0,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1
"216081",2019-11-28 00:20:00,2.38822,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.6,1.19007,0,0,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1
"216082",2019-11-28 00:21:00,2.31405,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.7,1.22283,0,0,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1
"216083",2019-11-28 00:22:00,2.18474,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.5,1.19133,0,0,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1
"216084",2019-11-28 00:23:00,2.30848,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.5,1.09053,0,0,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1
"216085",2019-11-28 00:24:00,2.11324,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.6,0.94437,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"216086",2019-11-28 00:25:00,2.17925,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.6,0.79947,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"216087",2019-11-28 00:26:00,1.95279,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.7,0.7875,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"216088",2019-11-28 00:27:00,1.80514,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.6,0.79947,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"216089",2019-11-28 00:28:00,1.83041,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.5,0.79884,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"216090",2019-11-28 00:29:00,1.8608,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.6,0.79884,0,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"216091",2019-11-28 00:30:00,1.55588,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.6,0.93177,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"216092",2019-11-28 00:31:00,1.7611,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.5,0.80199,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"216093",2019-11-28 00:32:00,1.60071,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.5,0.41958,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"216094",2019-11-28 00:33:00,1.64647,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.5,0.47313,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"216095",2019-11-28 00:34:00,1.87399,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.6,0.47187,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"216096",2019-11-28 00:35:00,1.79922,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.6,1.88937,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"216097",2019-11-28 00:36:00,1.74386,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.5,1.88181,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216098",2019-11-28 00:37:00,1.94701,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.5,0.45234,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216099",2019-11-28 00:38:00,2.03119,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.6,0.53487,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216100",2019-11-28 00:39:00,2.25144,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.5,0.56007,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216101",2019-11-28 00:40:00,2.14277,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.5,0.40257,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"216102",2019-11-28 00:41:00,2.18199,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.5,0.40824,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"216103",2019-11-28 00:42:00,2.57566,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.4,0.378,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"216104",2019-11-28 00:43:00,2.78799,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.3,0.38304,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"216105",2019-11-28 00:44:00,2.83618,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.5,0.37737,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"216106",2019-11-28 00:45:00,2.71215,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.4,0.38871,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"216107",2019-11-28 00:46:00,2.73495,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.4,0.38304,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"216108",2019-11-28 00:47:00,2.72999,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.3,0.37737,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"216109",2019-11-28 00:48:00,2.65114,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.4,0.37233,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"216110",2019-11-28 00:49:00,2.6582,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.4,0.38304,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"216111",2019-11-28 00:50:00,2.60293,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.6,0.38871,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"216112",2019-11-28 00:51:00,2.33684,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.4,0.55314,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"216113",2019-11-28 00:52:00,2.25799,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.4,0.52164,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"216114",2019-11-28 00:53:00,2.18797,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.4,0.38241,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"216115",2019-11-28 00:54:00,1.83766,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.4,0.38241,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"216116",2019-11-28 00:55:00,1.64942,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.4,0.38871,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"216117",2019-11-28 00:56:00,1.48788,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.4,0.37737,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"216118",2019-11-28 00:57:00,1.45907,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.3,0.38115,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"216119",2019-11-28 00:58:00,1.41223,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.3,0.3717,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"216120",2019-11-28 00:59:00,1.41967,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.3,0.37674,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"216121",2019-11-28 01:00:00,1.35664,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.4,0.41391,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216122",2019-11-28 01:01:00,1.42921,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.1,0.3906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216123",2019-11-28 01:02:00,1.47497,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.2,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216124",2019-11-28 01:03:00,1.47025,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.3,0.39312,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216125",2019-11-28 01:04:00,1.77604,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.3,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216126",2019-11-28 01:05:00,1.44553,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.3,0.38997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216127",2019-11-28 01:06:00,1.54234,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.1,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216128",2019-11-28 01:07:00,1.71786,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.2,0.59913,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216129",2019-11-28 01:08:00,1.93718,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.2,0.50589,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216130",2019-11-28 01:09:00,2.34129,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,23.5,10.3,0.48258,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216131",2019-11-28 01:10:00,2.36184,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,23.5,10.2,0.58464,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216132",2019-11-28 01:11:00,2.41563,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,23.5,10.1,0.58464,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216133",2019-11-28 01:12:00,2.60235,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,23.5,10.1,0.58464,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216134",2019-11-28 01:13:00,2.61776,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,23.5,10.1,0.6048,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216135",2019-11-28 01:14:00,2.94073,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.2,2.0916,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216136",2019-11-28 01:15:00,2.71374,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.2,0.72954,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216137",2019-11-28 01:16:00,2.79994,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.1,1.05147,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216138",2019-11-28 01:17:00,2.81605,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.2,0.96831,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216139",2019-11-28 01:18:00,3.12336,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.3,0.9072,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216140",2019-11-28 01:19:00,2.77112,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.3,0.79254,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216141",2019-11-28 01:20:00,2.89682,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.4,0.64197,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216142",2019-11-28 01:21:00,2.89301,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.4,0.66969,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216143",2019-11-28 01:22:00,2.80076,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23.5,23.5,10.3,0.65457,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
