"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"216144",2019-11-28 01:23:00,2.75799,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,23.5,10.3,0.63315,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216145",2019-11-28 01:24:00,2.68582,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,23.5,10.2,0.63567,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216146",2019-11-28 01:25:00,2.65089,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,23.5,10.3,0.63945,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216147",2019-11-28 01:26:00,2.50664,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,23.5,10.3,0.63693,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216148",2019-11-28 01:27:00,2.32481,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,23.5,10.5,0.64134,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216149",2019-11-28 01:28:00,2.28982,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,23.5,10.3,0.64134,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216150",2019-11-28 01:29:00,2.38514,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,23.5,10.4,0.64134,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216151",2019-11-28 01:30:00,2.10895,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,23.5,10.3,0.63567,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216152",2019-11-28 01:31:00,2.07317,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,23.5,10.4,0.63567,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216153",2019-11-28 01:32:00,2.0623,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,23.5,10.4,0.63441,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216154",2019-11-28 01:33:00,1.96711,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23.5,10.4,0.71064,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216155",2019-11-28 01:34:00,2.26984,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23.5,10.4,0.64197,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216156",2019-11-28 01:35:00,2.0558,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23.5,10.4,0.67158,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216157",2019-11-28 01:36:00,2.08978,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23.5,10.4,0.64197,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216158",2019-11-28 01:37:00,2.32375,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23.5,10.5,0.6489,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216159",2019-11-28 01:38:00,2.0082,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23.5,10.6,0.65394,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216160",2019-11-28 01:39:00,1.9857,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23.5,10.6,0.64701,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216161",2019-11-28 01:40:00,1.94044,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23.5,10.5,0.64827,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216162",2019-11-28 01:41:00,1.76749,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23.5,10.6,0.64764,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216163",2019-11-28 01:42:00,1.58592,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23.5,10.6,0.65268,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216164",2019-11-28 01:43:00,1.5231,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23.5,10.6,0.64764,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216165",2019-11-28 01:44:00,1.81905,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23,23.5,10.6,0.64764,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216166",2019-11-28 01:45:00,2.13724,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,10.6,0.6363,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216167",2019-11-28 01:46:00,2.86325,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,10.6,0.76797,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216168",2019-11-28 01:47:00,3.08699,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,10.6,0.64197,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216169",2019-11-28 01:48:00,3.39083,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,10.6,0.6363,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216170",2019-11-28 01:49:00,2.68366,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,10.7,0.64764,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216171",2019-11-28 01:50:00,2.40391,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.6,0.6615,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216172",2019-11-28 01:51:00,3.01442,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.7,0.64197,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216173",2019-11-28 01:52:00,2.63965,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.6,0.6363,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216174",2019-11-28 01:53:00,2.58415,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.7,0.64764,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216175",2019-11-28 01:54:00,2.46932,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.8,0.64071,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216176",2019-11-28 01:55:00,2.28597,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.7,0.64701,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216177",2019-11-28 01:56:00,2.20014,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.6,0.64764,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216178",2019-11-28 01:57:00,2.18159,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.7,0.65331,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216179",2019-11-28 01:58:00,2.11625,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.6,0.65394,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216180",2019-11-28 01:59:00,2.09163,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.7,0.60417,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216181",2019-11-28 02:00:00,2.11226,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.7,0.60984,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216182",2019-11-28 02:01:00,2.10765,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.7,0.60984,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216183",2019-11-28 02:02:00,2.01119,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.7,0.73584,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216184",2019-11-28 02:03:00,2.03587,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.8,0.61362,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216185",2019-11-28 02:04:00,1.98235,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.8,0.6048,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216186",2019-11-28 02:05:00,2.00711,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.7,0.60984,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216187",2019-11-28 02:06:00,2.01226,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.7,0.61551,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216188",2019-11-28 02:07:00,2.00049,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.7,0.75474,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216189",2019-11-28 02:08:00,1.96362,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.7,0.60984,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216190",2019-11-28 02:09:00,1.89133,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.8,0.60984,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216191",2019-11-28 02:10:00,1.85457,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.7,0.6048,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216192",2019-11-28 02:11:00,2.03717,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.8,0.60921,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216193",2019-11-28 02:12:00,2.0345,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.8,0.61047,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216194",2019-11-28 02:13:00,2.03948,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.8,0.61551,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216195",2019-11-28 02:14:00,2.07835,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.7,0.60984,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216196",2019-11-28 02:15:00,2.23397,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.6,0.6048,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216197",2019-11-28 02:16:00,2.43067,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.7,0.59031,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216198",2019-11-28 02:17:00,2.50173,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.6,0.57897,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216199",2019-11-28 02:18:00,2.50022,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.6,0.84987,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216200",2019-11-28 02:19:00,2.49478,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.6,0.89019,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216201",2019-11-28 02:20:00,2.57301,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.7,0.89397,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216202",2019-11-28 02:21:00,2.57317,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.6,0.79254,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216203",2019-11-28 02:22:00,2.48208,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.5,0.72891,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216204",2019-11-28 02:23:00,2.5141,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.4,0.58779,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216205",2019-11-28 02:24:00,2.48358,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.5,0.57834,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216206",2019-11-28 02:25:00,2.32826,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.5,0.57834,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216207",2019-11-28 02:26:00,2.2843,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.6,0.57834,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216208",2019-11-28 02:27:00,2.3728,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.6,0.57834,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216209",2019-11-28 02:28:00,2.09567,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.7,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216210",2019-11-28 02:29:00,1.99454,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.7,0.60417,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216211",2019-11-28 02:30:00,2.39232,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.5,0.60039,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216212",2019-11-28 02:31:00,2.01569,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.5,0.60354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216213",2019-11-28 02:32:00,1.91543,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.6,0.60921,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216214",2019-11-28 02:33:00,1.95871,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.6,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216215",2019-11-28 02:34:00,1.91138,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.4,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216216",2019-11-28 02:35:00,2.00425,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.5,0.60354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216217",2019-11-28 02:36:00,1.90026,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.5,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216218",2019-11-28 02:37:00,1.89973,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.5,0.62244,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216219",2019-11-28 02:38:00,1.92742,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.6,0.61614,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216220",2019-11-28 02:39:00,1.89557,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.4,0.60984,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216221",2019-11-28 02:40:00,1.91889,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.4,0.6048,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216222",2019-11-28 02:41:00,2.00291,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.61047,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216223",2019-11-28 02:42:00,2.0859,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.61047,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216224",2019-11-28 02:43:00,2.01395,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.4,0.61614,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216225",2019-11-28 02:44:00,2.17126,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.4,0.61614,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216226",2019-11-28 02:45:00,2.29451,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.61677,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216227",2019-11-28 02:46:00,2.09594,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.6048,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216228",2019-11-28 02:47:00,2.39239,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.60921,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216229",2019-11-28 02:48:00,2.41302,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.4,0.60354,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216230",2019-11-28 02:49:00,2.46724,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.60984,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216231",2019-11-28 02:50:00,2.45395,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.60984,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216232",2019-11-28 02:51:00,2.42508,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.4,0.60984,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216233",2019-11-28 02:52:00,2.55142,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.5985,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216234",2019-11-28 02:53:00,2.16625,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.57897,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216235",2019-11-28 02:54:00,2.32461,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.58464,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216236",2019-11-28 02:55:00,2.24363,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.57267,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216237",2019-11-28 02:56:00,2.19631,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.57834,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216238",2019-11-28 02:57:00,2.20904,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.57834,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216239",2019-11-28 02:58:00,2.2249,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,2.07081,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216240",2019-11-28 02:59:00,2.13012,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.75537,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216241",2019-11-28 03:00:00,2.36236,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.62181,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216242",2019-11-28 03:01:00,1.77701,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.70371,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216243",2019-11-28 03:02:00,1.95092,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.50274,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216244",2019-11-28 03:03:00,1.9875,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.50904,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216245",2019-11-28 03:04:00,1.89123,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.51471,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216246",2019-11-28 03:05:00,2.12015,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.50337,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216247",2019-11-28 03:06:00,1.87003,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.51093,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216248",2019-11-28 03:07:00,1.89942,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.5103,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216249",2019-11-28 03:08:00,1.86966,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.51471,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216250",2019-11-28 03:09:00,1.7225,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.50904,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216251",2019-11-28 03:10:00,1.86636,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.51219,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216252",2019-11-28 03:11:00,2.11522,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.51471,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216253",2019-11-28 03:12:00,1.96501,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.51471,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216254",2019-11-28 03:13:00,1.94992,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.50652,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216255",2019-11-28 03:14:00,2.05215,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.50463,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216256",2019-11-28 03:15:00,2.07848,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.75411,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216257",2019-11-28 03:16:00,2.16253,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.81144,1,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216258",2019-11-28 03:17:00,2.29961,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.81144,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216259",2019-11-28 03:18:00,2.3676,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,0.70371,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216260",2019-11-28 03:19:00,2.34072,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,0.64764,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216261",2019-11-28 03:20:00,2.41452,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.9,0.50337,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216262",2019-11-28 03:21:00,2.4406,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,0.49707,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216263",2019-11-28 03:22:00,2.3885,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.50274,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216264",2019-11-28 03:23:00,2.36029,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.49707,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216265",2019-11-28 03:24:00,2.30286,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.50211,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216266",2019-11-28 03:25:00,2.2559,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.49959,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216267",2019-11-28 03:26:00,2.12733,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.49707,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216268",2019-11-28 03:27:00,1.94695,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.50211,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216269",2019-11-28 03:28:00,2.24798,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.49077,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216270",2019-11-28 03:29:00,2.03976,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.49707,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216271",2019-11-28 03:30:00,1.91168,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.49644,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216272",2019-11-28 03:31:00,1.9259,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.49203,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216273",2019-11-28 03:32:00,1.92169,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.49644,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216274",2019-11-28 03:33:00,1.91499,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.49392,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216275",2019-11-28 03:34:00,1.90855,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.49518,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216276",2019-11-28 03:35:00,1.86351,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.49644,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"216277",2019-11-28 03:36:00,1.84051,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.50463,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216278",2019-11-28 03:37:00,1.84052,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.48447,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216279",2019-11-28 03:38:00,1.86422,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.48951,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216280",2019-11-28 03:39:00,1.83916,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.48951,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216281",2019-11-28 03:40:00,1.7463,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.47817,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216282",2019-11-28 03:41:00,1.90469,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.48384,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216283",2019-11-28 03:42:00,1.97781,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.47817,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216284",2019-11-28 03:43:00,1.88212,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,0.48447,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216285",2019-11-28 03:44:00,1.90435,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.48132,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216286",2019-11-28 03:45:00,2.00835,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.47817,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216287",2019-11-28 03:46:00,2.01812,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.47754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216288",2019-11-28 03:47:00,2.04281,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.47187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216289",2019-11-28 03:48:00,2.13037,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.47187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216290",2019-11-28 03:49:00,1.92138,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.47187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216291",2019-11-28 03:50:00,2.46644,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.47754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216292",2019-11-28 03:51:00,2.8332,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216293",2019-11-28 03:52:00,2.68675,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216294",2019-11-28 03:53:00,2.57084,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216295",2019-11-28 03:54:00,2.59595,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216296",2019-11-28 03:55:00,2.20654,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216297",2019-11-28 03:56:00,2.17941,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.50841,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216298",2019-11-28 03:57:00,2.06928,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216299",2019-11-28 03:58:00,1.99305,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216300",2019-11-28 03:59:00,1.93967,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.50211,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216301",2019-11-28 04:00:00,1.95317,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216302",2019-11-28 04:01:00,1.85322,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.9,0.49455,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216303",2019-11-28 04:02:00,1.81364,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216304",2019-11-28 04:03:00,1.52895,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216305",2019-11-28 04:04:00,1.79829,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216306",2019-11-28 04:05:00,1.82394,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"216307",2019-11-28 04:06:00,1.82022,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.51534,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216308",2019-11-28 04:07:00,1.82301,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.50337,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216309",2019-11-28 04:08:00,1.84559,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.50274,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216310",2019-11-28 04:09:00,1.79903,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.50589,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216311",2019-11-28 04:10:00,1.76636,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.50967,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216312",2019-11-28 04:11:00,1.96442,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.50589,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216313",2019-11-28 04:12:00,1.90333,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.50085,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216314",2019-11-28 04:13:00,1.91134,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.48132,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216315",2019-11-28 04:14:00,2.08628,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.48006,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216316",2019-11-28 04:15:00,2.14915,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.64953,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"216317",2019-11-28 04:16:00,2.16555,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,0.77301,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216318",2019-11-28 04:17:00,2.28387,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.76671,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216319",2019-11-28 04:18:00,2.37056,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.69111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216320",2019-11-28 04:19:00,2.1259,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.61992,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216321",2019-11-28 04:20:00,2.27555,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.4725,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216322",2019-11-28 04:21:00,2.31143,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216323",2019-11-28 04:22:00,2.29285,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216324",2019-11-28 04:23:00,2.42954,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216325",2019-11-28 04:24:00,2.23482,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.49077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216326",2019-11-28 04:25:00,2.03234,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.48447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216327",2019-11-28 04:26:00,1.85102,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216328",2019-11-28 04:27:00,1.7192,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.49581,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216329",2019-11-28 04:28:00,1.65685,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216330",2019-11-28 04:29:00,1.6526,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216331",2019-11-28 04:30:00,1.65234,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.49959,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216332",2019-11-28 04:31:00,1.62165,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.48825,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216333",2019-11-28 04:32:00,1.63436,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.48384,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216334",2019-11-28 04:33:00,1.60293,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.48321,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216335",2019-11-28 04:34:00,1.5953,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.48951,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216336",2019-11-28 04:35:00,1.63429,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.48384,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216337",2019-11-28 04:36:00,1.53678,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.47943,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216338",2019-11-28 04:37:00,1.51472,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.48384,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216339",2019-11-28 04:38:00,1.47452,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.48384,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216340",2019-11-28 04:39:00,1.49892,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.47817,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216341",2019-11-28 04:40:00,1.48933,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.48321,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216342",2019-11-28 04:41:00,1.55497,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.4725,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216343",2019-11-28 04:42:00,1.73928,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.48384,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216344",2019-11-28 04:43:00,1.50178,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.47817,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216345",2019-11-28 04:44:00,1.4868,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.48321,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216346",2019-11-28 04:45:00,1.37808,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.48321,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216347",2019-11-28 04:46:00,1.68627,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.4788,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216348",2019-11-28 04:47:00,1.49493,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.48951,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216349",2019-11-28 04:48:00,1.501,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.47754,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216350",2019-11-28 04:49:00,1.72631,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.48447,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216351",2019-11-28 04:50:00,1.32904,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.48384,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216352",2019-11-28 04:51:00,1.62544,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.49014,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216353",2019-11-28 04:52:00,1.6352,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.48384,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216354",2019-11-28 04:53:00,1.77228,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.49392,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216355",2019-11-28 04:54:00,1.56989,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.49707,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216356",2019-11-28 04:55:00,1.56817,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.49392,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216357",2019-11-28 04:56:00,1.54158,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.48951,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216358",2019-11-28 04:57:00,1.51195,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.46494,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216359",2019-11-28 04:58:00,1.6176,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.46494,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216360",2019-11-28 04:59:00,1.56949,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.3,0.6174,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216361",2019-11-28 05:00:00,1.56897,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,1.26945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216362",2019-11-28 05:01:00,1.51129,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.74907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216363",2019-11-28 05:02:00,1.45902,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.6804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216364",2019-11-28 05:03:00,1.28617,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.2,0.6678,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216365",2019-11-28 05:04:00,1.19223,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216366",2019-11-28 05:05:00,1.04506,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216367",2019-11-28 05:06:00,0.97534,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216368",2019-11-28 05:07:00,0.94252,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.64071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216369",2019-11-28 05:08:00,1.14631,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,0.63567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216370",2019-11-28 05:09:00,1.76535,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,0.64071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216371",2019-11-28 05:10:00,2.21521,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.9,0.64071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216372",2019-11-28 05:11:00,2.94394,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.9,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216373",2019-11-28 05:12:00,2.4529,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,0.63252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216374",2019-11-28 05:13:00,2.13735,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.9,0.63189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216375",2019-11-28 05:14:00,1.71802,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.8,0.63945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216376",2019-11-28 05:15:00,1.65826,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.9,0.93114,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216377",2019-11-28 05:16:00,1.63298,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.8,0.94815,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216378",2019-11-28 05:17:00,1.56926,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.8,0.93933,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216379",2019-11-28 05:18:00,1.54746,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.8,0.84924,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216380",2019-11-28 05:19:00,1.836,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,0.66465,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216381",2019-11-28 05:20:00,1.50869,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.8,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216382",2019-11-28 05:21:00,1.65153,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.9,1.89567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216383",2019-11-28 05:22:00,1.47133,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.8,0.65709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216384",2019-11-28 05:23:00,1.50538,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.8,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216385",2019-11-28 05:24:00,1.74753,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.8,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216386",2019-11-28 05:25:00,1.46608,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,0.64323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216387",2019-11-28 05:26:00,1.47605,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,0.64638,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216388",2019-11-28 05:27:00,1.497,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216389",2019-11-28 05:28:00,1.47925,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216390",2019-11-28 05:29:00,1.46586,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216391",2019-11-28 05:30:00,1.45842,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216392",2019-11-28 05:31:00,1.46229,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216393",2019-11-28 05:32:00,1.51339,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216394",2019-11-28 05:33:00,1.48711,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216395",2019-11-28 05:34:00,1.50057,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,0.63819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216396",2019-11-28 05:35:00,1.47785,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,0.64071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216397",2019-11-28 05:36:00,1.52384,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216398",2019-11-28 05:37:00,1.49755,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216399",2019-11-28 05:38:00,1.52972,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216400",2019-11-28 05:39:00,1.5151,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216401",2019-11-28 05:40:00,1.61007,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216402",2019-11-28 05:41:00,1.5658,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216403",2019-11-28 05:42:00,1.39479,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.6,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216404",2019-11-28 05:43:00,1.58411,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,0.60417,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216405",2019-11-28 05:44:00,1.67575,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,0.76734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216406",2019-11-28 05:45:00,1.57786,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,0.63126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216407",2019-11-28 05:46:00,1.67451,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.6,0.77427,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216408",2019-11-28 05:47:00,1.69629,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.6,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216409",2019-11-28 05:48:00,1.61483,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216410",2019-11-28 05:49:00,1.59837,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.6,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216411",2019-11-28 05:50:00,1.61042,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.6,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216412",2019-11-28 05:51:00,1.65763,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.6,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216413",2019-11-28 05:52:00,1.61721,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.6,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216414",2019-11-28 05:53:00,1.58493,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.6,0.63945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216415",2019-11-28 05:54:00,1.47832,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.5,0.63,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216416",2019-11-28 05:55:00,1.5693,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.5,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216417",2019-11-28 05:56:00,1.5821,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.6,0.63441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216418",2019-11-28 05:57:00,1.60489,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.5,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216419",2019-11-28 05:58:00,1.58016,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.5,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216420",2019-11-28 05:59:00,1.46106,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.5,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216421",2019-11-28 06:00:00,1.4561,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.5,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216422",2019-11-28 06:01:00,1.45364,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.5,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216423",2019-11-28 06:02:00,1.44794,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.5,0.62181,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216424",2019-11-28 06:03:00,1.46987,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.5,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216425",2019-11-28 06:04:00,1.46139,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.5,0.62811,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216426",2019-11-28 06:05:00,1.47107,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.5,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216427",2019-11-28 06:06:00,1.47353,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.5,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216428",2019-11-28 06:07:00,1.44978,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.62811,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216429",2019-11-28 06:08:00,1.50089,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.61803,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216430",2019-11-28 06:09:00,1.49469,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216431",2019-11-28 06:10:00,1.51261,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216432",2019-11-28 06:11:00,1.49159,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216433",2019-11-28 06:12:00,1.53958,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.7,0.75474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216434",2019-11-28 06:13:00,1.4726,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.91161,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216435",2019-11-28 06:14:00,1.53671,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.95697,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216436",2019-11-28 06:15:00,1.50625,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.90279,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216437",2019-11-28 06:16:00,1.7343,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.79947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216438",2019-11-28 06:17:00,1.66701,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216439",2019-11-28 06:18:00,1.64016,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216440",2019-11-28 06:19:00,1.5965,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216441",2019-11-28 06:20:00,1.58078,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216442",2019-11-28 06:21:00,1.36663,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216443",2019-11-28 06:22:00,1.60744,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.59661,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216444",2019-11-28 06:23:00,1.61799,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.59661,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216445",2019-11-28 06:24:00,1.61453,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216446",2019-11-28 06:25:00,1.59054,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.59409,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216447",2019-11-28 06:26:00,1.5991,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.59031,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216448",2019-11-28 06:27:00,1.59464,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.59661,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216449",2019-11-28 06:28:00,1.64869,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.59661,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216450",2019-11-28 06:29:00,1.61613,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.7,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216451",2019-11-28 06:30:00,1.57409,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.58905,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216452",2019-11-28 06:31:00,1.58222,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216453",2019-11-28 06:32:00,1.54384,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.59661,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216454",2019-11-28 06:33:00,1.55082,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.59661,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216455",2019-11-28 06:34:00,1.54923,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216456",2019-11-28 06:35:00,1.56506,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.7,0.59661,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216457",2019-11-28 06:36:00,1.55422,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216458",2019-11-28 06:37:00,1.5784,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216459",2019-11-28 06:38:00,1.56732,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.59094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216460",2019-11-28 06:39:00,1.53254,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.7,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216461",2019-11-28 06:40:00,1.57763,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.7,0.5922,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216462",2019-11-28 06:41:00,1.55099,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.7,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
