"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"216463",2019-11-28 06:42:00,1.578,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.7,0.5922,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216464",2019-11-28 06:43:00,1.54867,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.7,0.60228,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216465",2019-11-28 06:44:00,1.56397,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.7,0.59598,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216466",2019-11-28 06:45:00,1.57103,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.7,0.72198,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216467",2019-11-28 06:46:00,1.54612,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.7,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216468",2019-11-28 06:47:00,1.89978,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216469",2019-11-28 06:48:00,1.57649,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.7,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216470",2019-11-28 06:49:00,1.53238,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.59661,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216471",2019-11-28 06:50:00,1.72193,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.7,0.61929,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216472",2019-11-28 06:51:00,1.56122,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.62181,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216473",2019-11-28 06:52:00,1.60546,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216474",2019-11-28 06:53:00,1.57762,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.62181,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216475",2019-11-28 06:54:00,1.53509,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216476",2019-11-28 06:55:00,1.59209,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.62181,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216477",2019-11-28 06:56:00,1.54297,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216478",2019-11-28 06:57:00,1.5861,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.62433,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216479",2019-11-28 06:58:00,1.59119,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216480",2019-11-28 06:59:00,1.57744,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.62181,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216481",2019-11-28 07:00:00,1.5497,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.61992,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216482",2019-11-28 07:01:00,1.59333,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.7,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216483",2019-11-28 07:02:00,1.59671,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.7,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216484",2019-11-28 07:03:00,1.54801,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216485",2019-11-28 07:04:00,1.55456,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.63567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216486",2019-11-28 07:05:00,1.52103,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216487",2019-11-28 07:06:00,1.56828,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216488",2019-11-28 07:07:00,1.5794,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216489",2019-11-28 07:08:00,1.54768,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216490",2019-11-28 07:09:00,1.55602,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216491",2019-11-28 07:10:00,1.53895,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216492",2019-11-28 07:11:00,1.58809,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.72387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216493",2019-11-28 07:12:00,1.57443,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.6237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216494",2019-11-28 07:13:00,1.52788,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216495",2019-11-28 07:14:00,1.5652,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.4,0.80514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216496",2019-11-28 07:15:00,1.57412,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,2.35557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216497",2019-11-28 07:16:00,1.55496,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.93681,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216498",2019-11-28 07:17:00,1.50772,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.84861,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216499",2019-11-28 07:18:00,1.8093,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.76104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216500",2019-11-28 07:19:00,1.55399,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216501",2019-11-28 07:20:00,1.57421,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.6237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216502",2019-11-28 07:21:00,1.31694,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216503",2019-11-28 07:22:00,1.75847,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216504",2019-11-28 07:23:00,1.55296,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216505",2019-11-28 07:24:00,1.58027,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.62748,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216506",2019-11-28 07:25:00,1.54392,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.62433,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216507",2019-11-28 07:26:00,1.575,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216508",2019-11-28 07:27:00,1.56674,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216509",2019-11-28 07:28:00,1.59507,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.62433,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216510",2019-11-28 07:29:00,1.53773,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.7,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216511",2019-11-28 07:30:00,1.56056,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.62055,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216512",2019-11-28 07:31:00,1.56872,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216513",2019-11-28 07:32:00,1.56381,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216514",2019-11-28 07:33:00,1.74928,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216515",2019-11-28 07:34:00,1.57341,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.7,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216516",2019-11-28 07:35:00,1.55174,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216517",2019-11-28 07:36:00,1.56611,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.61362,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216518",2019-11-28 07:37:00,1.56146,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.61362,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216519",2019-11-28 07:38:00,1.56098,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.6111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216520",2019-11-28 07:39:00,1.7069,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216521",2019-11-28 07:40:00,1.57199,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216522",2019-11-28 07:41:00,1.54456,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.62181,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216523",2019-11-28 07:42:00,1.57935,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.61299,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216524",2019-11-28 07:43:00,1.56156,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.73521,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216525",2019-11-28 07:44:00,1.56475,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.60984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216526",2019-11-28 07:45:00,1.54697,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216527",2019-11-28 07:46:00,1.59117,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.60543,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216528",2019-11-28 07:47:00,1.56396,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.60417,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216529",2019-11-28 07:48:00,1.50704,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.60984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216530",2019-11-28 07:49:00,1.57603,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.60354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216531",2019-11-28 07:50:00,1.57829,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.61425,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216532",2019-11-28 07:51:00,1.55117,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.60795,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216533",2019-11-28 07:52:00,1.5668,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.7,0.59031,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216534",2019-11-28 07:53:00,1.52257,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216535",2019-11-28 07:54:00,1.54945,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.59283,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216536",2019-11-28 07:55:00,1.53884,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.59094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216537",2019-11-28 07:56:00,1.56481,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216538",2019-11-28 07:57:00,1.54654,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.57897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216539",2019-11-28 07:58:00,1.577,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.57582,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216540",2019-11-28 07:59:00,1.51458,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216541",2019-11-28 08:00:00,1.52236,18,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.6,0.57897,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216542",2019-11-28 08:01:00,1.53359,19,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.6,0.57834,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216543",2019-11-28 08:02:00,1.51096,21,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.6,0.56574,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216544",2019-11-28 08:03:00,1.43151,21,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.6,0.55377,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216545",2019-11-28 08:04:00,1.36935,24,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.6,0.67347,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216546",2019-11-28 08:05:00,1.99099,24,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.6,0.53487,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216547",2019-11-28 08:06:00,1.92993,24,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.7,0.5292,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216548",2019-11-28 08:07:00,1.72532,25,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.6,0.5229,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216549",2019-11-28 08:08:00,1.91443,25,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.7,0.65457,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216550",2019-11-28 08:09:00,2.1824,25,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.7,0.52794,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216551",2019-11-28 08:10:00,2.27979,25,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.7,0.52731,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216552",2019-11-28 08:11:00,2.19788,24,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.7,0.5166,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216553",2019-11-28 08:12:00,2.21371,26,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.8,0.52227,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216554",2019-11-28 08:13:00,2.24298,25,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.8,0.52164,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216555",2019-11-28 08:14:00,1.89404,24,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.8,0.53487,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216556",2019-11-28 08:15:00,1.99872,25,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.8,0.52227,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216557",2019-11-28 08:16:00,1.92136,25,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.9,0.52794,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216558",2019-11-28 08:17:00,1.63175,26,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.9,0.64764,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216559",2019-11-28 08:18:00,1.17397,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.9,0.81207,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216560",2019-11-28 08:19:00,1.60704,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.9,0.8127,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216561",2019-11-28 08:20:00,1.54868,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.9,0.74781,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216562",2019-11-28 08:21:00,1.63737,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.9,0.62811,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216563",2019-11-28 08:22:00,1.74342,34,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.9,0.4662,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216564",2019-11-28 08:23:00,1.57093,32,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.9,0.49077,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216565",2019-11-28 08:24:00,1.6569,30,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.9,0.50904,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216566",2019-11-28 08:25:00,1.67084,28,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.9,0.55377,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216567",2019-11-28 08:26:00,1.69171,28,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.9,0.52857,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216568",2019-11-28 08:27:00,1.69586,29,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.9,0.5292,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216569",2019-11-28 08:28:00,1.73566,29,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.9,0.52794,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216570",2019-11-28 08:29:00,1.69136,29,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.9,0.51597,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216571",2019-11-28 08:30:00,1.67185,30,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,9.9,0.65268,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216572",2019-11-28 08:31:00,1.60955,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.8,0.66654,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216573",2019-11-28 08:32:00,2.13151,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.8,0.53928,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216574",2019-11-28 08:33:00,2.57071,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.8,0.53424,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216575",2019-11-28 08:34:00,2.58821,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.8,0.54117,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216576",2019-11-28 08:35:00,2.88202,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.8,0.54747,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216577",2019-11-28 08:36:00,2.59341,26,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.8,0.55314,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216578",2019-11-28 08:37:00,2.53168,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.9,0.54747,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216579",2019-11-28 08:38:00,2.39654,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.9,0.54747,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216580",2019-11-28 08:39:00,2.0926,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.9,0.5418,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"216581",2019-11-28 08:40:00,1.77291,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.9,0.55314,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216582",2019-11-28 08:41:00,2.04655,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.9,0.55314,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216583",2019-11-28 08:42:00,1.96001,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.9,0.55944,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216584",2019-11-28 08:43:00,1.76688,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.9,0.56007,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216585",2019-11-28 08:44:00,1.85157,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.9,1.98576,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216586",2019-11-28 08:45:00,1.93882,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.9,0.55314,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216587",2019-11-28 08:46:00,1.746,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.9,0.56574,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216588",2019-11-28 08:47:00,1.31683,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.9,0.57015,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216589",2019-11-28 08:48:00,1.68455,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.9,0.55944,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216590",2019-11-28 08:49:00,1.67085,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.9,0.55377,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216591",2019-11-28 08:50:00,1.6792,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.9,0.69867,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216592",2019-11-28 08:51:00,1.66577,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.8,0.56574,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216593",2019-11-28 08:52:00,1.68355,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.8,0.59661,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216594",2019-11-28 08:53:00,1.72473,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.8,0.57204,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216595",2019-11-28 08:54:00,1.63134,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.7,0.71757,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216596",2019-11-28 08:55:00,1.54544,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.7,0.5607,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216597",2019-11-28 08:56:00,1.57474,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.7,0.57267,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216598",2019-11-28 08:57:00,1.60155,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.62874,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216599",2019-11-28 08:58:00,1.60257,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.65583,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216600",2019-11-28 08:59:00,1.60888,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.57204,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216601",2019-11-28 09:00:00,1.31783,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.61614,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216602",2019-11-28 09:01:00,1.58264,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.4,0.55881,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216603",2019-11-28 09:02:00,1.55885,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.3,0.54558,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216604",2019-11-28 09:03:00,1.56895,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.3,0.53298,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216605",2019-11-28 09:04:00,1.85866,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.2,0.5166,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216606",2019-11-28 09:05:00,1.6788,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.2,0.5166,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216607",2019-11-28 09:06:00,1.55922,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.50274,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216608",2019-11-28 09:07:00,1.60374,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.49644,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216609",2019-11-28 09:08:00,1.78144,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.48447,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216610",2019-11-28 09:09:00,1.95975,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,0.47817,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216611",2019-11-28 09:10:00,1.8569,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,0.53424,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216612",2019-11-28 09:11:00,1.87093,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.74403,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216613",2019-11-28 09:12:00,1.9061,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.7308,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216614",2019-11-28 09:13:00,1.98185,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.70497,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216615",2019-11-28 09:14:00,1.98976,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.57267,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216616",2019-11-28 09:15:00,1.99902,51,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.40194,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216617",2019-11-28 09:16:00,1.96382,53,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.38367,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216618",2019-11-28 09:17:00,1.95029,54,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.38997,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216619",2019-11-28 09:18:00,1.90998,51,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.40761,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216620",2019-11-28 09:19:00,1.89028,50,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.40824,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216621",2019-11-28 09:20:00,1.54289,49,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.39753,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216622",2019-11-28 09:21:00,1.81825,51,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.39627,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216623",2019-11-28 09:22:00,1.72281,53,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.38304,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216624",2019-11-28 09:23:00,1.69785,56,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.49014,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216625",2019-11-28 09:24:00,1.66275,57,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.36414,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216626",2019-11-28 09:25:00,1.65686,52,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.38934,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216627",2019-11-28 09:26:00,1.65249,47,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.42084,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216628",2019-11-28 09:27:00,1.55428,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,0.44667,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216629",2019-11-28 09:28:00,1.61643,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,0.43407,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216630",2019-11-28 09:29:00,1.56748,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,0.4347,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216631",2019-11-28 09:30:00,1.53088,42,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,0.4347,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216632",2019-11-28 09:31:00,1.51426,42,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,0.4347,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216633",2019-11-28 09:32:00,1.46877,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,0.45171,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216634",2019-11-28 09:33:00,1.53819,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,0.45234,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216635",2019-11-28 09:34:00,1.71167,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,0.46494,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216636",2019-11-28 09:35:00,1.57533,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,0.46494,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216637",2019-11-28 09:36:00,1.61668,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.47061,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216638",2019-11-28 09:37:00,1.32265,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.46494,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216639",2019-11-28 09:38:00,1.90106,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.4536,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216640",2019-11-28 09:39:00,1.86087,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"216641",2019-11-28 09:40:00,1.88702,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"216642",2019-11-28 09:41:00,1.85612,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.46746,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"216643",2019-11-28 09:42:00,1.87651,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.48321,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"216644",2019-11-28 09:43:00,1.90651,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.49077,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"216645",2019-11-28 09:44:00,1.90685,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"216646",2019-11-28 09:45:00,1.86868,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"216647",2019-11-28 09:46:00,1.84974,26,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.51471,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"216648",2019-11-28 09:47:00,1.88635,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"216649",2019-11-28 09:48:00,1.6172,26,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"216650",2019-11-28 09:49:00,1.84888,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.504,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"216651",2019-11-28 09:50:00,1.82018,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.49203,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"216652",2019-11-28 09:51:00,1.74701,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.48132,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"216653",2019-11-28 09:52:00,1.7672,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.46998,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"216654",2019-11-28 09:53:00,1.65045,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.45108,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"216655",2019-11-28 09:54:00,1.45878,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.44415,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"216656",2019-11-28 09:55:00,1.67363,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"216657",2019-11-28 09:56:00,1.57684,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"216658",2019-11-28 09:57:00,1.57751,45,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.39753,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"216659",2019-11-28 09:58:00,1.58738,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"216660",2019-11-28 09:59:00,1.30633,49,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.70497,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216661",2019-11-28 10:00:00,1.60403,51,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.58527,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216662",2019-11-28 10:01:00,1.38004,50,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.48384,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216663",2019-11-28 10:02:00,1.45308,54,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.38304,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216664",2019-11-28 10:03:00,1.55334,57,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.24192,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216665",2019-11-28 10:04:00,1.66632,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.21105,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216666",2019-11-28 10:05:00,1.57744,63,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.19404,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216667",2019-11-28 10:06:00,1.53996,67,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.16317,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216668",2019-11-28 10:07:00,1.70077,70,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.16821,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216669",2019-11-28 10:08:00,1.53086,68,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.16884,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216670",2019-11-28 10:09:00,1.82315,67,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.16254,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216671",2019-11-28 10:10:00,1.80001,67,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.17073,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216672",2019-11-28 10:11:00,1.88595,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.19404,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216673",2019-11-28 10:12:00,1.87599,61,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.21357,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216674",2019-11-28 10:13:00,1.88607,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.17829,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216675",2019-11-28 10:14:00,2.02596,76,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.11088,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216676",2019-11-28 10:15:00,1.92022,84,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.06804,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216677",2019-11-28 10:16:00,1.92454,87,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.05607,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216678",2019-11-28 10:17:00,1.89376,91,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.07434,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216679",2019-11-28 10:18:00,1.85589,95,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.01764,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216680",2019-11-28 10:19:00,1.81112,93,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.01827,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216681",2019-11-28 10:20:00,1.84069,91,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.00504,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216682",2019-11-28 10:21:00,1.71705,97,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,-0.01449,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216683",2019-11-28 10:22:00,1.86121,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,-0.01323,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216684",2019-11-28 10:23:00,1.65166,97,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,-0.01386,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216685",2019-11-28 10:24:00,2.05768,94,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.0189,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216686",2019-11-28 10:25:00,1.68779,98,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.00567,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216687",2019-11-28 10:26:00,1.64159,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.01764,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216688",2019-11-28 10:27:00,1.622,98,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,-0.00126,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216689",2019-11-28 10:28:00,1.64881,106,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,-0.04473,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"216690",2019-11-28 10:29:00,1.65192,104,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,-0.00693,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216691",2019-11-28 10:30:00,1.65988,99,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.0063,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216692",2019-11-28 10:31:00,1.53733,93,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.03717,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216693",2019-11-28 10:32:00,1.4872,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.06237,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216694",2019-11-28 10:33:00,1.52871,88,0,24,22,22,22,30,27,27,0,6.68605263157895,23.5,22,22,22,23.5,23,23.5,8.8,0.23247,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216695",2019-11-28 10:34:00,1.81612,81,0,24,22,22,22,30,27,27,0,6.88666666666667,23.5,22,22,22,23.5,23,23.5,8.9,0.2457,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216696",2019-11-28 10:35:00,1.53318,78,0,24,22,22,22,30,27,27,0,6.79688524590164,23.5,22,22,22,23.5,23,23.5,8.7,0.2772,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216697",2019-11-28 10:36:00,1.62879,80,0,24,22,22,22,30,27,27,0,6.78566666666667,23.5,22,22,22,23.5,23,23.5,8.7,0.25641,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216698",2019-11-28 10:37:00,1.72845,89,0,24,22,22,22,30,27,27,0,6.78737704918033,23.5,22,22,22,23.5,23,23.5,8.7,0.2016,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216699",2019-11-28 10:38:00,1.78705,92,0,24,22,22,22,30,27,27,0,6.804,23.5,22,22,22,23.5,23,23.5,8.5,0.21231,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"216700",2019-11-28 10:39:00,1.75328,80,0,24,22,22,22,30,27,27,0,6.77311475409836,23.5,22,22,22,23.5,23,23.5,8.5,0.2331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216701",2019-11-28 10:40:00,1.79845,82,0,24,22,22,22,30,27,27,0,4.839,23.5,22,22,22,23.5,23,23.5,8.5,0.25011,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216702",2019-11-28 10:41:00,1.73745,81,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.1323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216703",2019-11-28 10:42:00,1.85575,75,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.1701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216704",2019-11-28 10:43:00,1.88703,72,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.1575,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216705",2019-11-28 10:44:00,2.10144,67,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.22869,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216706",2019-11-28 10:45:00,1.88115,53,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.27279,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216707",2019-11-28 10:46:00,1.80916,55,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.26901,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216708",2019-11-28 10:47:00,1.79497,49,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.5922,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216709",2019-11-28 10:48:00,1.8999,47,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.62496,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216710",2019-11-28 10:49:00,1.68171,49,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216711",2019-11-28 10:50:00,1.67115,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216712",2019-11-28 10:51:00,1.56723,49,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.28917,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216713",2019-11-28 10:52:00,1.56238,47,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.34524,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216714",2019-11-28 10:53:00,1.55611,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.37485,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216715",2019-11-28 10:54:00,1.49087,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.32697,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216716",2019-11-28 10:55:00,1.2843,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.30114,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216717",2019-11-28 10:56:00,1.47202,54,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.2394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216718",2019-11-28 10:57:00,1.43922,65,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.20601,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216719",2019-11-28 10:58:00,1.29867,74,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.15624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216720",2019-11-28 10:59:00,1.15175,84,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.07182,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216721",2019-11-28 11:00:00,1.00001,94,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.03087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216722",2019-11-28 11:01:00,1.18333,100,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,-0.00756001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216723",2019-11-28 11:02:00,0.825308,105,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,-0.02079,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216724",2019-11-28 11:03:00,0.874114,95,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,-0.00756001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216725",2019-11-28 11:04:00,0.856704,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,-0.02898,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216726",2019-11-28 11:05:00,1.23667,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,-0.20664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216727",2019-11-28 11:06:00,2.23105,150,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,-0.20853,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216728",2019-11-28 11:07:00,2.92266,162,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,-0.26523,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216729",2019-11-28 11:08:00,2.81957,172,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,-0.3276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216730",2019-11-28 11:09:00,2.64365,174,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,-0.30303,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216731",2019-11-28 11:10:00,1.96142,192,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,-0.39249,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216732",2019-11-28 11:11:00,1.76304,181,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,-0.32445,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216733",2019-11-28 11:12:00,1.65633,167,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,-0.22869,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216734",2019-11-28 11:13:00,1.7393,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,-0.1512,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216735",2019-11-28 11:14:00,1.60425,135,0.098,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,-0.16443,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216736",2019-11-28 11:15:00,1.55547,134,0.103,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.01197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216737",2019-11-28 11:16:00,1.58199,128,0.055,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,-0.1512,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216738",2019-11-28 11:17:00,1.53138,128,0.082,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,-0.10773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216739",2019-11-28 11:18:00,1.64764,118,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,-0.09702,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216740",2019-11-28 11:19:00,1.51518,126,0.103,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,-0.13923,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216741",2019-11-28 11:20:00,1.46597,153,0.105,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,-0.25893,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216742",2019-11-28 11:21:00,1.46855,154,0.057,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,-0.26586,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216743",2019-11-28 11:22:00,1.36467,134,0.085,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,-0.12033,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216744",2019-11-28 11:23:00,1.42821,111,0.034,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.07434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216745",2019-11-28 11:24:00,1.75259,105,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,-0.03213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216746",2019-11-28 11:25:00,1.43772,110,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,-0.00000000372529,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216747",2019-11-28 11:26:00,1.42376,113,0.052,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,-0.05292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216748",2019-11-28 11:27:00,1.43101,112,2.062,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,2.04687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216749",2019-11-28 11:28:00,1.45181,85,2.053,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,2.14641,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216750",2019-11-28 11:29:00,1.48754,94,2.044,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,2.09097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216751",2019-11-28 11:30:00,1.43285,100,2.037,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,2.16657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216752",2019-11-28 11:31:00,1.4286,106,2.058,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,2.04687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216753",2019-11-28 11:32:00,1.43298,111,2.059,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,2.0349,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216754",2019-11-28 11:33:00,1.44401,119,2.021,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,1.93851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216755",2019-11-28 11:34:00,1.44777,112,2.054,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,2.02419,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216756",2019-11-28 11:35:00,1.47595,97,2.061,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,2.079,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216757",2019-11-28 11:36:00,1.33471,111,2.066,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,2.05254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216758",2019-11-28 11:37:00,1.4767,105,2.063,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,2.07207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216759",2019-11-28 11:38:00,1.48485,110,0.066,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,2.04687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216760",2019-11-28 11:39:00,1.52409,119,2.049,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,1.99017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216761",2019-11-28 11:40:00,1.51667,125,2.046,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,2.23587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216762",2019-11-28 11:41:00,1.55583,123,2.063,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,2.31714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216763",2019-11-28 11:42:00,1.43765,129,2.07,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,2.29194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216764",2019-11-28 11:43:00,1.68433,138,2.03,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,2.09034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216765",2019-11-28 11:44:00,1.53163,145,2.05,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,2.00277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216766",2019-11-28 11:45:00,1.52702,145,2.052,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,1.88307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216767",2019-11-28 11:46:00,1.5627,140,0.114,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,-0.15813,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216768",2019-11-28 11:47:00,1.62483,130,0.116,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,-0.1071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216769",2019-11-28 11:48:00,1.54537,116,0.064,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,-0.05229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216770",2019-11-28 11:49:00,1.85301,105,0.096,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.03717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216771",2019-11-28 11:50:00,1.51388,97,0.098,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.07434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216772",2019-11-28 11:51:00,1.53672,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.0126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216773",2019-11-28 11:52:00,1.52538,101,0.116,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.03654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216774",2019-11-28 11:53:00,1.5502,118,0.064,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,-0.06993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216775",2019-11-28 11:54:00,1.61056,130,0.096,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,-0.15183,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216776",2019-11-28 11:55:00,1.5197,147,0.096,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,-0.24633,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216777",2019-11-28 11:56:00,1.47762,160,0.117,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,-0.2835,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216778",2019-11-28 11:57:00,1.22755,161,0.117,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,-0.26586,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216779",2019-11-28 11:58:00,1.52643,147,0.071,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,-0.17955,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216780",2019-11-28 11:59:00,1.51881,128,0.099,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,-0.09513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216781",2019-11-28 12:00:00,1.49027,144,0.082,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,-0.22113,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216782",2019-11-28 12:01:00,1.93578,162,0.114,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,-0.26649,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
