"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"216783",2019-11-28 12:02:00,1.51474,159,0.116,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,-0.23499,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216784",2019-11-28 12:03:00,1.48813,144,0.096,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,-0.14049,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216785",2019-11-28 12:04:00,1.48534,126,0.096,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,-0.06489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216786",2019-11-28 12:05:00,1.45086,127,0.05,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,-0.09576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216787",2019-11-28 12:06:00,2.02593,126,0.116,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,-0.06993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216788",2019-11-28 12:07:00,1.47162,124,0.116,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,-0.05481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216789",2019-11-28 12:08:00,1.3639,121,0.096,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,-0.06111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216790",2019-11-28 12:09:00,1.47268,128,0.096,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,-0.10206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216791",2019-11-28 12:10:00,1.40864,131,0.116,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,-0.1134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216792",2019-11-28 12:11:00,1.43858,129,0.116,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,-0.09513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216793",2019-11-28 12:12:00,1.449,126,0.079,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,-0.1134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216794",2019-11-28 12:13:00,1.56774,118,0.095,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,0.07434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216795",2019-11-28 12:14:00,1.45625,107,0.098,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,0.01197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216796",2019-11-28 12:15:00,1.46963,100,0.118,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.2,0.07371,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216797",2019-11-28 12:16:00,1.44761,110,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.0252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216798",2019-11-28 12:17:00,1.68069,137,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,-0.09576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216799",2019-11-28 12:18:00,1.45607,158,0.023,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,-0.30303,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216800",2019-11-28 12:19:00,1.4926,181,0.114,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,-0.3654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216801",2019-11-28 12:20:00,1.49047,192,0.064,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,-0.4473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216802",2019-11-28 12:21:00,1.5052,199,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,-0.49959,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216803",2019-11-28 12:22:00,1.47845,206,0.068,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,-0.50463,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216804",2019-11-28 12:23:00,1.49234,216,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,-0.57393,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216805",2019-11-28 12:24:00,1.57167,222,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.4,-0.51786,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216806",2019-11-28 12:25:00,1.47699,230,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,-0.56133,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216807",2019-11-28 12:26:00,1.46444,218,0.023,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,-0.55629,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216808",2019-11-28 12:27:00,1.46067,228,0.116,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.4,-0.58086,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216809",2019-11-28 12:28:00,1.49122,241,0.093,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.4,-0.39879,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216810",2019-11-28 12:29:00,1.45123,330,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.4,-0.6741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216811",2019-11-28 12:30:00,1.63937,230,0.036,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,-0.32319,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216812",2019-11-28 12:31:00,1.51727,209,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.4,-0.26523,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216813",2019-11-28 12:32:00,1.47848,200,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.4,-0.51093,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216814",2019-11-28 12:33:00,1.44647,196,2.047,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,1.63107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216815",2019-11-28 12:34:00,2.19737,195,2.045,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,2.10924,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216816",2019-11-28 12:35:00,2.28159,192,2.006,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,2.23083,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216817",2019-11-28 12:36:00,1.73747,189,2.029,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,2.15649,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216818",2019-11-28 12:37:00,1.88694,173,2.032,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,10,2.23461,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216819",2019-11-28 12:38:00,2.4201,161,2.042,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.1,2.32344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216820",2019-11-28 12:39:00,2.58682,146,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10,0.28161,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216821",2019-11-28 12:40:00,2.88589,136,0.066,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,10.1,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216822",2019-11-28 12:41:00,3.18643,128,2.045,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.4,2.45574,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216823",2019-11-28 12:42:00,3.09317,117,2.027,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.6,2.49102,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216824",2019-11-28 12:43:00,3.54679,112,2.039,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.3,2.56914,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216825",2019-11-28 12:44:00,3.79803,91,2.039,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.2,2.80224,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216826",2019-11-28 12:45:00,3.82412,84,2.005,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.1,2.66364,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216827",2019-11-28 12:46:00,3.76667,74,2.029,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.4,2.74491,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216828",2019-11-28 12:47:00,3.81791,67,2.031,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.7,2.77074,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216829",2019-11-28 12:48:00,3.52454,70,0.116,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.6,0.756,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216830",2019-11-28 12:49:00,3.04027,71,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.4,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216831",2019-11-28 12:50:00,3.06762,71,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.4,0.69804,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216832",2019-11-28 12:51:00,3.01099,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.4,0.67221,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216833",2019-11-28 12:52:00,2.8417,76,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.69174,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216834",2019-11-28 12:53:00,2.64978,76,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.69804,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216835",2019-11-28 12:54:00,2.92499,86,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216836",2019-11-28 12:55:00,2.81736,92,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.6,0.61677,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216837",2019-11-28 12:56:00,2.78738,91,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.62811,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216838",2019-11-28 12:57:00,2.78155,84,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.66087,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216839",2019-11-28 12:58:00,4.41299,67,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.7497,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216840",2019-11-28 12:59:00,6.10248,60,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216841",2019-11-28 13:00:00,5.77615,52,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,0.8883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216842",2019-11-28 13:01:00,4.54956,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.5,1.03761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216843",2019-11-28 13:02:00,2.92678,43,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.4,0.89901,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216844",2019-11-28 13:03:00,3.15461,49,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.2,0.84735,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216845",2019-11-28 13:04:00,3.30617,50,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.86247,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216846",2019-11-28 13:05:00,3.45281,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.2,0.88074,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216847",2019-11-28 13:06:00,3.63358,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.90594,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216848",2019-11-28 13:07:00,3.65637,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.2,0.91854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216849",2019-11-28 13:08:00,3.72077,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.2,0.88074,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216850",2019-11-28 13:09:00,3.70679,52,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.2,0.81459,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216851",2019-11-28 13:10:00,3.69857,76,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.68166,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216852",2019-11-28 13:11:00,3.84779,82,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.67095,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216853",2019-11-28 13:12:00,3.74973,68,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.74907,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216854",2019-11-28 13:13:00,4.11982,54,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,0.86814,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216855",2019-11-28 13:14:00,4.00275,42,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.93744,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216856",2019-11-28 13:15:00,3.55769,42,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.91287,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216857",2019-11-28 13:16:00,3.35724,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.78624,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216858",2019-11-28 13:17:00,3.26557,77,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.93114,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216859",2019-11-28 13:18:00,3.26465,68,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.2,1.09935,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216860",2019-11-28 13:19:00,3.29546,57,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,1.21779,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216861",2019-11-28 13:20:00,3.00823,50,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,1.1781,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216862",2019-11-28 13:21:00,2.94612,71,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.94437,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216863",2019-11-28 13:22:00,1.94941,76,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.13734,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216864",2019-11-28 13:23:00,1.64876,91,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.03717,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216865",2019-11-28 13:24:00,1.68775,114,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,-0.08883,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216866",2019-11-28 13:25:00,1.53846,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,-0.07623,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216867",2019-11-28 13:26:00,1.26059,103,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,-0.02646,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216868",2019-11-28 13:27:00,1.07108,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.2,0.02205,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216869",2019-11-28 13:28:00,0.802203,89,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.10584,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216870",2019-11-28 13:29:00,0.724163,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.14553,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216871",2019-11-28 13:30:00,0.529379,69,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,0.18207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216872",2019-11-28 13:31:00,0.679726,76,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,0.11907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216873",2019-11-28 13:32:00,0.900143,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.0882,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216874",2019-11-28 13:33:00,0.992695,85,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216875",2019-11-28 13:34:00,0.841305,86,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.09387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216876",2019-11-28 13:35:00,1.13096,85,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.06174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216877",2019-11-28 13:36:00,1.16493,86,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,0.09324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216878",2019-11-28 13:37:00,1.20612,84,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,0.09261,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216879",2019-11-28 13:38:00,1.50564,86,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.06174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,0
"216880",2019-11-28 13:39:00,1.39052,92,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.03087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"216881",2019-11-28 13:40:00,1.72316,97,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,-0.000629995,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"216882",2019-11-28 13:41:00,1.71017,104,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,1.39797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"216883",2019-11-28 13:42:00,1.87867,110,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,1.35954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"216884",2019-11-28 13:43:00,1.70235,114,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,-0.08946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"216885",2019-11-28 13:44:00,1.7142,114,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.14364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"216886",2019-11-28 13:45:00,1.60597,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,0.03087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"216887",2019-11-28 13:46:00,1.53589,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.04032,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"216888",2019-11-28 13:47:00,1.21759,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,-0.08253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"216889",2019-11-28 13:48:00,1.10945,115,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,-0.07434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"216890",2019-11-28 13:49:00,1.03238,118,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,-0.11466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"216891",2019-11-28 13:50:00,0.995966,126,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,-0.15813,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"216892",2019-11-28 13:51:00,0.925521,131,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,-0.18396,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"216893",2019-11-28 13:52:00,0.92921,133,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,-0.19971,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"216894",2019-11-28 13:53:00,0.815215,131,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,-0.17892,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"216895",2019-11-28 13:54:00,0.871928,125,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,-0.14049,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"216896",2019-11-28 13:55:00,0.801269,126,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,-0.15246,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"216897",2019-11-28 13:56:00,0.820133,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,-0.17073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"216898",2019-11-28 13:57:00,0.797798,132,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,-0.1953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"216899",2019-11-28 13:58:00,0.800979,129,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,-0.14049,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216900",2019-11-28 13:59:00,0.809084,124,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,-0.12096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216901",2019-11-28 14:00:00,0.783714,119,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,-0.09576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216902",2019-11-28 14:01:00,0.805845,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,-0.05166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216903",2019-11-28 14:02:00,1.0694,100,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.01008,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216904",2019-11-28 14:03:00,1.03821,93,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.04284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216905",2019-11-28 14:04:00,1.03907,88,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.05607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216906",2019-11-28 14:05:00,1.20833,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.08694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216907",2019-11-28 14:06:00,1.90309,79,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.10017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216908",2019-11-28 14:07:00,1.52541,75,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216909",2019-11-28 14:08:00,1.77969,68,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.43911,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"216910",2019-11-28 14:09:00,1.82327,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"216911",2019-11-28 14:10:00,1.82104,62,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"216912",2019-11-28 14:11:00,1.87724,61,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.18711,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"216913",2019-11-28 14:12:00,1.77133,61,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.18144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"216914",2019-11-28 14:13:00,1.80475,63,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.16317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"216915",2019-11-28 14:14:00,1.64842,62,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.30807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"216916",2019-11-28 14:15:00,1.71861,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.15561,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"216917",2019-11-28 14:16:00,1.3346,68,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.11151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"216918",2019-11-28 14:17:00,1.17956,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.18837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"216919",2019-11-28 14:18:00,1.06672,84,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.03591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"216920",2019-11-28 14:19:00,0.942387,90,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.03528,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"216921",2019-11-28 14:20:00,0.895868,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,-0.0126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"216922",2019-11-28 14:21:00,0.883142,99,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,-0.02016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"216923",2019-11-28 14:22:00,0.84328,104,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,-0.06426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"216924",2019-11-28 14:23:00,0.604758,106,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,-0.08946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"216925",2019-11-28 14:24:00,0.746064,114,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,-0.126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"216926",2019-11-28 14:25:00,0.743542,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,-0.15183,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"216927",2019-11-28 14:26:00,0.755874,135,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,-0.2394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"216928",2019-11-28 14:27:00,1.00742,140,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,-0.22869,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"216929",2019-11-28 14:28:00,0.742466,138,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,-0.2268,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216930",2019-11-28 14:29:00,0.752984,145,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,-0.23751,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216931",2019-11-28 14:30:00,0.748332,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,-0.24192,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216932",2019-11-28 14:31:00,0.753764,146,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,-0.25641,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216933",2019-11-28 14:32:00,1.14519,147,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,-0.26523,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216934",2019-11-28 14:33:00,0.572833,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,-0.22743,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216935",2019-11-28 14:34:00,1.05256,137,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,-0.19026,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216936",2019-11-28 14:35:00,0.97012,125,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,-0.14616,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216937",2019-11-28 14:36:00,1.09983,117,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,-0.09765,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216938",2019-11-28 14:37:00,1.09739,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.03591,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216939",2019-11-28 14:38:00,0.978058,109,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,-0.09513,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216940",2019-11-28 14:39:00,1.08024,103,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,-0.06363,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216941",2019-11-28 14:40:00,1.00239,100,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,-0.03906,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216942",2019-11-28 14:41:00,1.06756,105,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,-0.08064,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216943",2019-11-28 14:42:00,0.911966,107,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,-0.06048,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216944",2019-11-28 14:43:00,0.687148,97,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,-0.02646,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216945",2019-11-28 14:44:00,0.689122,88,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.02457,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216946",2019-11-28 14:45:00,0.461783,76,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.09324,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216947",2019-11-28 14:46:00,0.476377,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.14427,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216948",2019-11-28 14:47:00,0.724139,56,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.21861,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216949",2019-11-28 14:48:00,0,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.23814,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216950",2019-11-28 14:49:00,0,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.24507,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216951",2019-11-28 14:50:00,0,47,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.25263,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216952",2019-11-28 14:51:00,0,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.27405,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216953",2019-11-28 14:52:00,0,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.252,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216954",2019-11-28 14:53:00,0.99124,56,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.23436,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216955",2019-11-28 14:54:00,3.64846,70,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.13293,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216956",2019-11-28 14:55:00,5.04954,117,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,-0.01953,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216957",2019-11-28 14:56:00,4.30417,129,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,-0.14553,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216958",2019-11-28 14:57:00,2.14667,133,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,-0.12033,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"216959",2019-11-28 14:58:00,1.13139,111,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.02394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216960",2019-11-28 14:59:00,0.815265,84,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.11277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216961",2019-11-28 15:00:00,0,68,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.17766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216962",2019-11-28 15:01:00,0.973445,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.1701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216963",2019-11-28 15:02:00,1.59655,65,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.1827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216964",2019-11-28 15:03:00,0.955797,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.23877,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216965",2019-11-28 15:04:00,0.76353,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.60291,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216966",2019-11-28 15:05:00,0.865408,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216967",2019-11-28 15:06:00,1.13348,50,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.64386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216968",2019-11-28 15:07:00,1.35721,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216969",2019-11-28 15:08:00,1.38334,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.33894,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216970",2019-11-28 15:09:00,1.70723,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.31626,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216971",2019-11-28 15:10:00,1.69417,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.29862,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216972",2019-11-28 15:11:00,1.71195,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.26334,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216973",2019-11-28 15:12:00,1.35444,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.25074,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216974",2019-11-28 15:13:00,1.58511,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.28854,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216975",2019-11-28 15:14:00,1.80709,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.27657,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216976",2019-11-28 15:15:00,1.5891,57,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.23184,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216977",2019-11-28 15:16:00,1.32935,56,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.23625,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216978",2019-11-28 15:17:00,1.06595,54,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.24255,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216979",2019-11-28 15:18:00,1.10706,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.24507,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216980",2019-11-28 15:19:00,1.08265,49,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.2394,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216981",2019-11-28 15:20:00,1.03774,54,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.2394,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216982",2019-11-28 15:21:00,1.29688,60,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.21609,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216983",2019-11-28 15:22:00,0.933684,62,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.19215,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216984",2019-11-28 15:23:00,0.895199,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.24192,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216985",2019-11-28 15:24:00,0.885895,57,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.20097,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216986",2019-11-28 15:25:00,0.917392,62,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.2079,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216987",2019-11-28 15:26:00,0.863814,60,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.20979,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216988",2019-11-28 15:27:00,0.87922,61,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.1953,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"216989",2019-11-28 15:28:00,0.962744,68,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.16254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216990",2019-11-28 15:29:00,0.838526,75,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.15624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216991",2019-11-28 15:30:00,0.79309,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.14427,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216992",2019-11-28 15:31:00,0.790556,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.15561,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216993",2019-11-28 15:32:00,1.26207,68,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.20097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216994",2019-11-28 15:33:00,0.943285,62,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.20727,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216995",2019-11-28 15:34:00,1.14529,63,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.19845,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216996",2019-11-28 15:35:00,1.32487,65,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.1701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216997",2019-11-28 15:36:00,1.55609,76,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.15624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216998",2019-11-28 15:37:00,1.67789,66,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.20223,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"216999",2019-11-28 15:38:00,1.77562,62,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.24885,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"217000",2019-11-28 15:39:00,1.85527,60,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.20979,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"217001",2019-11-28 15:40:00,1.89054,54,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.23436,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"217002",2019-11-28 15:41:00,1.7032,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.16254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"217003",2019-11-28 15:42:00,1.68065,79,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.13041,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"217004",2019-11-28 15:43:00,1.68228,72,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.16254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"217005",2019-11-28 15:44:00,1.90684,62,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.19971,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"217006",2019-11-28 15:45:00,1.59225,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.20727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"217007",2019-11-28 15:46:00,1.40343,58,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.21294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"217008",2019-11-28 15:47:00,1.22684,54,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.23877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"217009",2019-11-28 15:48:00,1.04015,55,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.24444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"217010",2019-11-28 15:49:00,1.05115,53,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.26334,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"217011",2019-11-28 15:50:00,0.948063,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.28854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"217012",2019-11-28 15:51:00,1.13651,45,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.28791,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"217013",2019-11-28 15:52:00,0.884661,45,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.28791,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"217014",2019-11-28 15:53:00,0.86227,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.31626,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"217015",2019-11-28 15:54:00,0.821251,45,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.2709,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"217016",2019-11-28 15:55:00,0.578262,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.32256,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"217017",2019-11-28 15:56:00,0.753844,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.52353,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"217018",2019-11-28 15:57:00,0.758276,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.58716,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"217019",2019-11-28 15:58:00,0.717264,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.5859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217020",2019-11-28 15:59:00,0.721684,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.48006,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217021",2019-11-28 16:00:00,0.684912,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.70686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217022",2019-11-28 16:01:00,0.782387,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.60417,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217023",2019-11-28 16:02:00,1.26737,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.69867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217024",2019-11-28 16:03:00,1.18987,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217025",2019-11-28 16:04:00,1.50524,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.58779,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217026",2019-11-28 16:05:00,1.85092,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.57897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217027",2019-11-28 16:06:00,2.03063,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.56511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217028",2019-11-28 16:07:00,2.07261,26,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217029",2019-11-28 16:08:00,2.13483,26,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.60606,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"217030",2019-11-28 16:09:00,2.10623,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.55629,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"217031",2019-11-28 16:10:00,2.09604,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.57582,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"217032",2019-11-28 16:11:00,2.05688,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.56007,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"217033",2019-11-28 16:12:00,1.95087,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.56511,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"217034",2019-11-28 16:13:00,1.57946,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.56448,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"217035",2019-11-28 16:14:00,1.48845,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.5418,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"217036",2019-11-28 16:15:00,1.64448,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.57897,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"217037",2019-11-28 16:16:00,1.1816,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.57267,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"217038",2019-11-28 16:17:00,1.09919,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.57645,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"217039",2019-11-28 16:18:00,1.02168,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.56007,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"217040",2019-11-28 16:19:00,0.948686,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.57204,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"217041",2019-11-28 16:20:00,0.86631,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.57897,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"217042",2019-11-28 16:21:00,0.864764,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.57897,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"217043",2019-11-28 16:22:00,1.19944,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.59661,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"217044",2019-11-28 16:23:00,0.810438,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.63504,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"217045",2019-11-28 16:24:00,0.987884,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.58023,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"217046",2019-11-28 16:25:00,0.832533,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.59724,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"217047",2019-11-28 16:26:00,0.826476,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.61929,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"217048",2019-11-28 16:27:00,0.817792,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.62244,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"217049",2019-11-28 16:28:00,0.827975,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217050",2019-11-28 16:29:00,1.04879,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.63,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217051",2019-11-28 16:30:00,0.762575,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217052",2019-11-28 16:31:00,0.849402,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217053",2019-11-28 16:32:00,1.17921,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.6489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217054",2019-11-28 16:33:00,0.962194,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217055",2019-11-28 16:34:00,1.20092,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217056",2019-11-28 16:35:00,1.45166,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.65079,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217057",2019-11-28 16:36:00,1.52348,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.64953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217058",2019-11-28 16:37:00,1.83351,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.66654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217059",2019-11-28 16:38:00,1.9206,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.68544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"217060",2019-11-28 16:39:00,1.91358,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.64827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"217061",2019-11-28 16:40:00,1.83196,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.64638,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"217062",2019-11-28 16:41:00,1.95293,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.63882,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"217063",2019-11-28 16:42:00,1.91289,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.6363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"217064",2019-11-28 16:43:00,2.03356,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.63441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"217065",2019-11-28 16:44:00,1.82354,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.62496,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"217066",2019-11-28 16:45:00,1.37443,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.61929,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"217067",2019-11-28 16:46:00,1.32904,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.61614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"217068",2019-11-28 16:47:00,1.17857,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.61677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"217069",2019-11-28 16:48:00,1.07524,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.65709,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"217070",2019-11-28 16:49:00,0.771228,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.6489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"217071",2019-11-28 16:50:00,0.997711,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.6363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"217072",2019-11-28 16:51:00,1.05823,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.92421,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"217073",2019-11-28 16:52:00,0.997252,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.96264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"217074",2019-11-28 16:53:00,0.899293,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.98784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"217075",2019-11-28 16:54:00,0.897756,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.88704,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"217076",2019-11-28 16:55:00,0.857379,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.79254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"217077",2019-11-28 16:56:00,0.797109,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.76734,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"217078",2019-11-28 16:57:00,0.871797,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"217079",2019-11-28 16:58:00,0.77778,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.66402,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217080",2019-11-28 16:59:00,0.560375,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.67599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217081",2019-11-28 17:00:00,0.833811,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.67851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217082",2019-11-28 17:01:00,1.01974,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.6489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217083",2019-11-28 17:02:00,1.20367,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217084",2019-11-28 17:03:00,1.39064,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.79191,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217085",2019-11-28 17:04:00,1.36455,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.6678,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217086",2019-11-28 17:05:00,1.59148,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217087",2019-11-28 17:06:00,1.74966,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.76041,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217088",2019-11-28 17:07:00,1.69237,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.63441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217089",2019-11-28 17:08:00,1.89316,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217090",2019-11-28 17:09:00,2.00659,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217091",2019-11-28 17:10:00,1.90182,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.63,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217092",2019-11-28 17:11:00,1.91144,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.62748,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217093",2019-11-28 17:12:00,2.0676,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217094",2019-11-28 17:13:00,1.77339,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217095",2019-11-28 17:14:00,1.59241,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217096",2019-11-28 17:15:00,1.42713,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217097",2019-11-28 17:16:00,1.34382,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.62811,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217098",2019-11-28 17:17:00,1.11304,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217099",2019-11-28 17:18:00,0.901358,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217100",2019-11-28 17:19:00,0.831504,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217101",2019-11-28 17:20:00,0.721284,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.61362,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217102",2019-11-28 17:21:00,0.665383,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.64071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
