"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"217103",2019-11-28 17:22:00,0.623337,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.6111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217104",2019-11-28 17:23:00,1.04953,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.62181,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217105",2019-11-28 17:24:00,0.627468,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217106",2019-11-28 17:25:00,0.660974,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,0.78876,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217107",2019-11-28 17:26:00,0.848168,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,0.96642,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217108",2019-11-28 17:27:00,0.686074,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.91287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217109",2019-11-28 17:28:00,0.698555,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.79317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217110",2019-11-28 17:29:00,0.733115,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.77301,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217111",2019-11-28 17:30:00,0,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,0.77364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217112",2019-11-28 17:31:00,0.729254,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.77427,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217113",2019-11-28 17:32:00,0.734426,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9.1,0.79254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217114",2019-11-28 17:33:00,0.751252,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,9,0.91854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217115",2019-11-28 17:34:00,0.814967,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.89082,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"217116",2019-11-28 17:35:00,0.782725,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.9,0.77301,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"217117",2019-11-28 17:36:00,0.972985,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.76797,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"217118",2019-11-28 17:37:00,0.585572,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,0.7812,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"217119",2019-11-28 17:38:00,0.833269,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,8.8,0.79317,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"217120",2019-11-28 17:39:00,0.646255,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,23.5,8.7,0.77994,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"217121",2019-11-28 17:40:00,0.643024,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.9,0.77364,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"217122",2019-11-28 17:41:00,0.5192,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.8,0.76797,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"217123",2019-11-28 17:42:00,0.660015,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.8,0.79884,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"217124",2019-11-28 17:43:00,0.997781,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.7,0.79191,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"217125",2019-11-28 17:44:00,4.22942,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.7,0.78057,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"217126",2019-11-28 17:45:00,7.33353,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.6,0.77364,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"217127",2019-11-28 17:46:00,4.97753,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.6,0.77238,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"217128",2019-11-28 17:47:00,2.72944,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.5,0.76797,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"217129",2019-11-28 17:48:00,2.0021,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.5,0.77427,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"217130",2019-11-28 17:49:00,1.48907,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.4,0.76797,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"217131",2019-11-28 17:50:00,1.50473,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.6,0.76167,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"217132",2019-11-28 17:51:00,1.85536,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.4,0.76104,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"217133",2019-11-28 17:52:00,1.80735,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.4,0.76104,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"217134",2019-11-28 17:53:00,1.65422,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.4,0.78687,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"217135",2019-11-28 17:54:00,1.34602,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.5,0.79254,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217136",2019-11-28 17:55:00,1.24723,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.3,0.8946,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217137",2019-11-28 17:56:00,1.1433,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.3,1.07604,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217138",2019-11-28 17:57:00,1.42218,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.3,1.07541,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217139",2019-11-28 17:58:00,1.45433,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.3,0.9954,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217140",2019-11-28 17:59:00,1.30722,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.2,0.92736,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217141",2019-11-28 18:00:00,1.31017,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.2,0.79065,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217142",2019-11-28 18:01:00,1.51171,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.2,0.77805,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217143",2019-11-28 18:02:00,1.67141,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.2,0.7623,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217144",2019-11-28 18:03:00,1.87901,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.3,0.76923,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217145",2019-11-28 18:04:00,2.01552,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.2,0.7686,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"217146",2019-11-28 18:05:00,2.07056,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.3,0.77742,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"217147",2019-11-28 18:06:00,2.09102,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.3,0.79569,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"217148",2019-11-28 18:07:00,2.09342,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.3,0.79128,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"217149",2019-11-28 18:08:00,1.99454,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.2,0.7812,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"217150",2019-11-28 18:09:00,2.00762,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.1,0.7875,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"217151",2019-11-28 18:10:00,1.83057,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.1,0.80073,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"217152",2019-11-28 18:11:00,2.26797,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.1,0.81081,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"217153",2019-11-28 18:12:00,1.9369,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.1,0.79254,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"217154",2019-11-28 18:13:00,1.86086,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.1,0.78624,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"217155",2019-11-28 18:14:00,1.37571,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8,0.79632,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"217156",2019-11-28 18:15:00,1.50657,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.1,0.80577,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"217157",2019-11-28 18:16:00,1.6208,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.1,0.7875,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"217158",2019-11-28 18:17:00,1.27513,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.1,0.80451,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"217159",2019-11-28 18:18:00,1.50842,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.1,0.7749,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"217160",2019-11-28 18:19:00,1.6903,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.1,0.77364,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"217161",2019-11-28 18:20:00,1.30645,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.1,0.79065,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"217162",2019-11-28 18:21:00,1.38209,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.1,0.78183,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"217163",2019-11-28 18:22:00,1.26832,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.1,0.78813,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"217164",2019-11-28 18:23:00,1.29961,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.1,0.81396,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"217165",2019-11-28 18:24:00,1.26293,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8,0.80199,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217166",2019-11-28 18:25:00,1.17486,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8,0.81711,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217167",2019-11-28 18:26:00,1.07108,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8,0.79443,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217168",2019-11-28 18:27:00,1.27973,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.1,0.82341,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217169",2019-11-28 18:28:00,1.44285,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.1,0.79317,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217170",2019-11-28 18:29:00,1.24398,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.1,0.79128,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217171",2019-11-28 18:30:00,1.70431,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.1,0.78939,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217172",2019-11-28 18:31:00,1.65861,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.1,0.81963,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217173",2019-11-28 18:32:00,1.66651,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8,0.80703,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217174",2019-11-28 18:33:00,1.83251,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.1,0.79884,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217175",2019-11-28 18:34:00,1.9304,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.1,0.77364,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"217176",2019-11-28 18:35:00,1.88899,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,23.5,8.1,0.78561,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"217177",2019-11-28 18:36:00,1.96157,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.2,0.77049,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"217178",2019-11-28 18:37:00,2.09724,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,0.80451,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"217179",2019-11-28 18:38:00,1.94119,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.2,0.81081,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"217180",2019-11-28 18:39:00,1.90415,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,0.78624,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"217181",2019-11-28 18:40:00,1.8308,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.2,0.7686,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"217182",2019-11-28 18:41:00,1.72759,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.2,0.79821,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"217183",2019-11-28 18:42:00,1.88982,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,0.81018,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"217184",2019-11-28 18:43:00,1.55918,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,0.81459,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"217185",2019-11-28 18:44:00,0.959211,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,0.7749,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"217186",2019-11-28 18:45:00,0.996716,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,0.7623,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"217187",2019-11-28 18:46:00,0.957506,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,0.76167,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"217188",2019-11-28 18:47:00,1.11208,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,0.756,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"217189",2019-11-28 18:48:00,1.34615,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,0.80451,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"217190",2019-11-28 18:49:00,1.75316,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,0.79758,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"217191",2019-11-28 18:50:00,2.30212,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,0.78309,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"217192",2019-11-28 18:51:00,2.68481,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,0.80766,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"217193",2019-11-28 18:52:00,2.37772,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,0.81837,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"217194",2019-11-28 18:53:00,1.95663,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,1.30662,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1,1
"217195",2019-11-28 18:54:00,1.60452,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,1.28457,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217196",2019-11-28 18:55:00,1.20948,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,1.28961,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217197",2019-11-28 18:56:00,1.19754,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,1.29024,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217198",2019-11-28 18:57:00,1.38526,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,1.54854,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217199",2019-11-28 18:58:00,1.41311,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.9,1.74762,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217200",2019-11-28 18:59:00,1.16491,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,1.75329,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217201",2019-11-28 19:00:00,1.05942,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,1.64997,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217202",2019-11-28 19:01:00,1.49466,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,1.59264,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217203",2019-11-28 19:02:00,1.65336,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,1.45341,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217204",2019-11-28 19:03:00,1.86866,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,1.40679,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"217205",2019-11-28 19:04:00,1.8822,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,1.41498,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"217206",2019-11-28 19:05:00,1.97037,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,1.39923,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"217207",2019-11-28 19:06:00,2.08402,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,1.40427,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"217208",2019-11-28 19:07:00,2.12263,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,3.5469,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"217209",2019-11-28 19:08:00,1.99428,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,3.55257,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"217210",2019-11-28 19:09:00,1.92445,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,3.54816,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"217211",2019-11-28 19:10:00,1.93591,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,1.41057,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"217212",2019-11-28 19:11:00,1.83791,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.9,1.42191,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"217213",2019-11-28 19:12:00,1.96905,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,1.386,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"217214",2019-11-28 19:13:00,1.50081,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,1.38033,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"217215",2019-11-28 19:14:00,1.39502,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,1.3923,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"217216",2019-11-28 19:15:00,1.50583,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,1.42191,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"217217",2019-11-28 19:16:00,1.56,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,1.41813,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"217218",2019-11-28 19:17:00,1.55138,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,1.40553,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"217219",2019-11-28 19:18:00,1.50937,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.2,1.38222,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"217220",2019-11-28 19:19:00,1.31465,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.2,1.39293,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"217221",2019-11-28 19:20:00,1.23098,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,1.49814,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"217222",2019-11-28 19:21:00,1.25966,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.2,1.42191,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"217223",2019-11-28 19:22:00,1.23375,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.2,1.40994,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"217224",2019-11-28 19:23:00,1.17083,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,1.41057,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217225",2019-11-28 19:24:00,1.2664,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,1.43703,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217226",2019-11-28 19:25:00,0.814481,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,1.40742,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217227",2019-11-28 19:26:00,1.13326,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,1.41687,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217228",2019-11-28 19:27:00,1.8338,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.2,1.4112,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217229",2019-11-28 19:28:00,1.30619,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,1.47609,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217230",2019-11-28 19:29:00,1.27334,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,1.40427,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217231",2019-11-28 19:30:00,1.40563,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,1.4049,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217232",2019-11-28 19:31:00,1.69235,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,1.39986,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217233",2019-11-28 19:32:00,1.82621,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,1.5561,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217234",2019-11-28 19:33:00,1.78238,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,1.40427,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"217235",2019-11-28 19:34:00,2.04367,0,1.02,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,2.41731,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"217236",2019-11-28 19:35:00,2.06697,0,1.013,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,2.17224,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"217237",2019-11-28 19:36:00,2.11467,0,1.012,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,2.19618,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"217238",2019-11-28 19:37:00,2.03212,0,1.007,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.9,2.22579,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"217239",2019-11-28 19:38:00,1.84491,0,1,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8,2.27871,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"217240",2019-11-28 19:39:00,1.91643,0,0.998,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,3.717,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"217241",2019-11-28 19:40:00,1.91505,0,0.996,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,2.26674,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"217242",2019-11-28 19:41:00,1.89625,0,0.994,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,2.2491,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"217243",2019-11-28 19:42:00,1.78255,0,0.993,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,2.6271,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"217244",2019-11-28 19:43:00,1.46415,0,0.989,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,2.22264,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"217245",2019-11-28 19:44:00,1.40043,0,0.996,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,2.21697,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"217246",2019-11-28 19:45:00,1.47032,0,0.991,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,2.22012,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"217247",2019-11-28 19:46:00,1.36872,0,0.182,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.2,1.41876,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"217248",2019-11-28 19:47:00,1.33953,0,0.904,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,2.19177,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"217249",2019-11-28 19:48:00,1.25058,0,1.762,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,2.99124,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"217250",2019-11-28 19:49:00,1.20657,0,1.752,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.3,3.07944,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"217251",2019-11-28 19:50:00,1.14716,0,1.034,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.2,2.25477,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"217252",2019-11-28 19:51:00,0.58668,0,0.861,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,1.96749,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"217253",2019-11-28 19:52:00,1.1662,0,0.844,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.2,1.86795,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"217254",2019-11-28 19:53:00,1.10466,0,1.222,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,2.47905,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217255",2019-11-28 19:54:00,1.10711,0,0.674,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.2,2.21949,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217256",2019-11-28 19:55:00,1.01498,0,0.382,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.2,1.93536,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217257",2019-11-28 19:56:00,1.03565,0,1.216,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.2,2.50425,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217258",2019-11-28 19:57:00,1.44377,0,1.194,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.2,2.46141,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217259",2019-11-28 19:58:00,1.17082,0,1.033,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.2,2.60064,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217260",2019-11-28 19:59:00,0.865264,0,1.579,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.3,2.83374,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217261",2019-11-28 20:00:00,1.46537,0,1.577,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.2,2.95344,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217262",2019-11-28 20:01:00,1.70603,0,0.468,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.2,1.73124,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217263",2019-11-28 20:02:00,1.86188,0,0.462,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.1,1.6506,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217264",2019-11-28 20:03:00,2.15182,0,0.459,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.2,1.61847,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"217265",2019-11-28 20:04:00,2.06028,0,0.458,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.2,1.61847,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"217266",2019-11-28 20:05:00,1.81438,0,0.459,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.2,1.6191,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"217267",2019-11-28 20:06:00,2.24923,0,1.245,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.3,2.71467,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"217268",2019-11-28 20:07:00,2.44413,0,1.245,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.2,2.81484,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"217269",2019-11-28 20:08:00,2.01767,0,1.237,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.3,2.80854,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"217270",2019-11-28 20:09:00,2.05954,0,1.235,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.3,2.7153,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"217271",2019-11-28 20:10:00,1.90319,0,1.231,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.3,2.6271,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"217272",2019-11-28 20:11:00,1.73773,0,1.236,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.3,2.50677,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"217273",2019-11-28 20:12:00,1.76798,0,1.24,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,8.3,2.49417,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"217274",2019-11-28 20:13:00,1.41386,0,1.183,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.3,2.46015,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"217275",2019-11-28 20:14:00,1.48039,0,1.183,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.4,2.457,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"217276",2019-11-28 20:15:00,1.02251,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.4,1.38474,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"217277",2019-11-28 20:16:00,1.48221,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.4,1.39104,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"217278",2019-11-28 20:17:00,1.38578,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.4,1.33497,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"217279",2019-11-28 20:18:00,1.33838,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.3,1.46034,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"217280",2019-11-28 20:19:00,1.82865,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.3,3.46437,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"217281",2019-11-28 20:20:00,1.49219,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.3,3.46437,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"217282",2019-11-28 20:21:00,1.38843,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.4,1.33434,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"217283",2019-11-28 20:22:00,1.5359,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.4,1.32237,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"217284",2019-11-28 20:23:00,1.75428,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.5,1.34442,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217285",2019-11-28 20:24:00,1.8751,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.6,1.34127,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217286",2019-11-28 20:25:00,2.05555,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.5,1.34064,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217287",2019-11-28 20:26:00,2.38745,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.5,1.3356,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217288",2019-11-28 20:27:00,2.42174,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.3,1.34631,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217289",2019-11-28 20:28:00,2.42511,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.1,1.33497,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217290",2019-11-28 20:29:00,2.5874,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8,1.4238,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217291",2019-11-28 20:30:00,2.65789,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.45782,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217292",2019-11-28 20:31:00,2.65107,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8,1.46097,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217293",2019-11-28 20:32:00,2.73978,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8,1.49121,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217294",2019-11-28 20:33:00,2.65797,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.56807,0,1,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"217295",2019-11-28 20:34:00,2.63653,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.41624,0,1,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"217296",2019-11-28 20:35:00,2.67704,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.41687,0,1,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"217297",2019-11-28 20:36:00,2.63359,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.39923,0,1,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"217298",2019-11-28 20:37:00,2.62911,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.40994,0,1,0,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"217299",2019-11-28 20:38:00,2.49165,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.8,1.39923,0,1,0,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"217300",2019-11-28 20:39:00,2.21943,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.39797,0,1,0,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"217301",2019-11-28 20:40:00,2.17538,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.39986,0,1,0,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"217302",2019-11-28 20:41:00,2.00277,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.40364,0,1,0,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"217303",2019-11-28 20:42:00,1.93688,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.8,1.3986,0,1,0,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"217304",2019-11-28 20:43:00,1.79845,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.8,1.40679,0,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"217305",2019-11-28 20:44:00,1.69495,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.8,1.41183,0,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"217306",2019-11-28 20:45:00,1.7339,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.3986,0,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"217307",2019-11-28 20:46:00,1.79067,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.8,1.40868,0,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"217308",2019-11-28 20:47:00,1.65117,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.8,1.39797,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0
"217309",2019-11-28 20:48:00,1.69839,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.8,1.40364,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0
"217310",2019-11-28 20:49:00,1.66253,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.40616,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0
"217311",2019-11-28 20:50:00,1.65278,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.39797,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0
"217312",2019-11-28 20:51:00,1.40909,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.54539,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"217313",2019-11-28 20:52:00,1.70969,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.4112,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"217314",2019-11-28 20:53:00,2.26232,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.44774,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217315",2019-11-28 20:54:00,1.66914,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.44333,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217316",2019-11-28 20:55:00,1.9915,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.4301,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217317",2019-11-28 20:56:00,1.89333,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.43766,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217318",2019-11-28 20:57:00,2.51974,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.43073,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217319",2019-11-28 20:58:00,2.58835,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.42884,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217320",2019-11-28 20:59:00,2.61718,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.42884,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217321",2019-11-28 21:00:00,2.72171,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.44774,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217322",2019-11-28 21:01:00,2.78512,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.44144,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217323",2019-11-28 21:02:00,2.79505,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.44711,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217324",2019-11-28 21:03:00,2.71045,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8,1.43577,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217325",2019-11-28 21:04:00,2.73435,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8,1.43577,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217326",2019-11-28 21:05:00,2.7257,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8,1.43829,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217327",2019-11-28 21:06:00,2.68679,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.1,1.44711,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217328",2019-11-28 21:07:00,3.06542,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.4301,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217329",2019-11-28 21:08:00,2.63094,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.43829,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217330",2019-11-28 21:09:00,2.57599,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8,1.43262,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217331",2019-11-28 21:10:00,2.50227,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8,1.42947,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217332",2019-11-28 21:11:00,2.40684,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8,1.4238,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217333",2019-11-28 21:12:00,2.31995,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8,1.40364,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217334",2019-11-28 21:13:00,2.09332,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.4049,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217335",2019-11-28 21:14:00,2.19158,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8,1.4049,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217336",2019-11-28 21:15:00,2.21627,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.1,1.56177,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217337",2019-11-28 21:16:00,2.19089,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8,1.19511,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217338",2019-11-28 21:17:00,2.27935,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8,1.18251,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217339",2019-11-28 21:18:00,2.36868,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.1,1.17684,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217340",2019-11-28 21:19:00,2.23816,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.1,1.16613,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217341",2019-11-28 21:20:00,2.66622,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.1,1.20267,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217342",2019-11-28 21:21:00,2.76192,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.1,1.19637,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217343",2019-11-28 21:22:00,2.59714,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.1,1.19763,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217344",2019-11-28 21:23:00,2.70631,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.1,1.20708,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217345",2019-11-28 21:24:00,2.73706,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.1,1.20204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217346",2019-11-28 21:25:00,2.73114,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8,1.19637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217347",2019-11-28 21:26:00,2.75746,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8,1.20834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217348",2019-11-28 21:27:00,2.79353,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8,1.19637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217349",2019-11-28 21:28:00,2.70125,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8,1.1907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217350",2019-11-28 21:29:00,2.6483,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.1,1.20204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217351",2019-11-28 21:30:00,2.5359,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.1,1.1907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217352",2019-11-28 21:31:00,2.68486,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.1,1.19637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217353",2019-11-28 21:32:00,2.57,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.1,1.197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217354",2019-11-28 21:33:00,2.47422,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8,1.20141,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217355",2019-11-28 21:34:00,2.22905,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8,1.19637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217356",2019-11-28 21:35:00,2.28298,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.1,1.18566,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217357",2019-11-28 21:36:00,2.23596,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8,1.19007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217358",2019-11-28 21:37:00,2.03347,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8,1.19637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217359",2019-11-28 21:38:00,2.1245,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8.1,1.19637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217360",2019-11-28 21:39:00,2.14237,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8,1.197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217361",2019-11-28 21:40:00,2.11256,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8,1.19133,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217362",2019-11-28 21:41:00,2.49485,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8,1.2096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217363",2019-11-28 21:42:00,2.1165,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8,1.19574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217364",2019-11-28 21:43:00,2.02952,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,8,2.66175,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217365",2019-11-28 21:44:00,2.04217,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.19763,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217366",2019-11-28 21:45:00,1.98288,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.4427,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217367",2019-11-28 21:46:00,1.99831,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.47672,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217368",2019-11-28 21:47:00,2.30669,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.8,1.47546,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217369",2019-11-28 21:48:00,1.73443,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.3923,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217370",2019-11-28 21:49:00,2.1953,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.5,1.34064,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217371",2019-11-28 21:50:00,2.331,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.5,1.19763,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217372",2019-11-28 21:51:00,2.51682,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.5,1.18944,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217373",2019-11-28 21:52:00,2.62473,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.6,1.19196,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217374",2019-11-28 21:53:00,2.62844,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.6,1.18566,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217375",2019-11-28 21:54:00,2.65718,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.18629,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217376",2019-11-28 21:55:00,2.74027,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.6,1.1718,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217377",2019-11-28 21:56:00,2.67546,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.6,1.16676,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217378",2019-11-28 21:57:00,2.67178,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.16928,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217379",2019-11-28 21:58:00,2.58507,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.18251,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217380",2019-11-28 21:59:00,2.54319,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.17243,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217381",2019-11-28 22:00:00,2.53761,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.04265,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217382",2019-11-28 22:01:00,2.69777,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.8,1.05084,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217383",2019-11-28 22:02:00,2.35082,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.0521,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217384",2019-11-28 22:03:00,2.37208,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.8,1.04832,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217385",2019-11-28 22:04:00,2.34838,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.05084,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217386",2019-11-28 22:05:00,2.23895,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.05021,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217387",2019-11-28 22:06:00,2.14718,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.03887,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217388",2019-11-28 22:07:00,2.05173,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.6,1.04454,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217389",2019-11-28 22:08:00,1.98097,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.05084,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217390",2019-11-28 22:09:00,2.06479,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.04454,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217391",2019-11-28 22:10:00,2.03399,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.04517,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217392",2019-11-28 22:11:00,2.04656,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.06722,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217393",2019-11-28 22:12:00,2.01419,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.08297,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217394",2019-11-28 22:13:00,2.03011,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.05273,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217395",2019-11-28 22:14:00,2.01966,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.0773,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217396",2019-11-28 22:15:00,1.94423,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.6,1.08171,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217397",2019-11-28 22:16:00,2.22333,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.071,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217398",2019-11-28 22:17:00,2.12781,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.07667,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217399",2019-11-28 22:18:00,2.17497,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.07541,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217400",2019-11-28 22:19:00,2.07926,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.8,1.071,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217401",2019-11-28 22:20:00,2.36063,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.07667,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217402",2019-11-28 22:21:00,2.45781,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.07667,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217403",2019-11-28 22:22:00,2.53633,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.07415,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217404",2019-11-28 22:23:00,2.52357,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.8,1.06533,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217405",2019-11-28 22:24:00,2.61536,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.07667,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217406",2019-11-28 22:25:00,2.6088,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.07226,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217407",2019-11-28 22:26:00,2.60163,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.6,1.06974,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217408",2019-11-28 22:27:00,2.5398,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.6,1.06407,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217409",2019-11-28 22:28:00,2.56075,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.6,1.07037,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217410",2019-11-28 22:29:00,1.98797,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.6,1.06785,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217411",2019-11-28 22:30:00,2.55669,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.06659,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217412",2019-11-28 22:31:00,2.47209,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.8,1.06344,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217413",2019-11-28 22:32:00,2.32005,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.05903,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217414",2019-11-28 22:33:00,2.22145,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.03635,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217415",2019-11-28 22:34:00,2.15279,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.0458,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217416",2019-11-28 22:35:00,2.12481,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.04517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217417",2019-11-28 22:36:00,1.72631,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.04454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217418",2019-11-28 22:37:00,2.02048,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.8,1.04517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217419",2019-11-28 22:38:00,1.99716,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.04832,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217420",2019-11-28 22:39:00,1.99578,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.07667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217421",2019-11-28 22:40:00,2.04715,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.07037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217422",2019-11-28 22:41:00,2.00091,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.07037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217423",2019-11-28 22:42:00,1.96093,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.07667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217424",2019-11-28 22:43:00,2.10811,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.07604,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217425",2019-11-28 22:44:00,1.98782,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.08234,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217426",2019-11-28 22:45:00,1.99718,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.071,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217427",2019-11-28 22:46:00,1.95131,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.8,1.07982,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
