"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"217428",2019-11-28 22:47:00,2.17758,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.7,1.071,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217429",2019-11-28 22:48:00,2.11319,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.9,1.06974,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217430",2019-11-28 22:49:00,2.23541,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.9,1.071,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217431",2019-11-28 22:50:00,1.42957,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.9,1.071,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217432",2019-11-28 22:51:00,2.24244,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,7.9,1.07541,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217433",2019-11-28 22:52:00,2.42061,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.06974,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217434",2019-11-28 22:53:00,2.52176,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23,23.5,7.9,1.06407,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217435",2019-11-28 22:54:00,2.51906,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.9,1.0584,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217436",2019-11-28 22:55:00,2.59209,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.9,1.06659,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217437",2019-11-28 22:56:00,2.94453,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,7.9,1.06407,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217438",2019-11-28 22:57:00,2.86545,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,1.06596,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217439",2019-11-28 22:58:00,2.35958,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,1.06344,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217440",2019-11-28 22:59:00,2.60215,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,1.0647,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217441",2019-11-28 23:00:00,2.54709,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,1.06407,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217442",2019-11-28 23:01:00,2.44819,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,1.07037,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217443",2019-11-28 23:02:00,2.2695,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,1.06407,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217444",2019-11-28 23:03:00,1.98467,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,1.06974,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217445",2019-11-28 23:04:00,2.16479,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,1.19826,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217446",2019-11-28 23:05:00,1.9674,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,1.06407,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217447",2019-11-28 23:06:00,1.89751,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,1.06974,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217448",2019-11-28 23:07:00,2.01505,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,1.06911,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217449",2019-11-28 23:08:00,2.04116,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,1.05777,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217450",2019-11-28 23:09:00,1.98552,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,1.06533,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217451",2019-11-28 23:10:00,1.97706,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,1.05777,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217452",2019-11-28 23:11:00,1.94722,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,1.06344,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217453",2019-11-28 23:12:00,1.9452,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,1.06407,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217454",2019-11-28 23:13:00,1.75087,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,1.06974,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217455",2019-11-28 23:14:00,1.94762,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,1.06785,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217456",2019-11-28 23:15:00,1.94959,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.20141,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217457",2019-11-28 23:16:00,1.91205,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.04517,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217458",2019-11-28 23:17:00,2.1186,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.05021,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217459",2019-11-28 23:18:00,2.03462,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.0458,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217460",2019-11-28 23:19:00,2.02816,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.0521,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217461",2019-11-28 23:20:00,2.03326,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.21527,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217462",2019-11-28 23:21:00,2.22127,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.15983,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217463",2019-11-28 23:22:00,2.36976,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,1.01997,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217464",2019-11-28 23:23:00,2.62852,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,2.39715,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217465",2019-11-28 23:24:00,2.44011,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,0.92673,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217466",2019-11-28 23:25:00,2.48274,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,0.93114,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217467",2019-11-28 23:26:00,2.56135,0,0,24,22,22,22,30,27,27,0,6.05,23.5,22,22,22,23.5,23,23.5,8,0.98847,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217468",2019-11-28 23:27:00,2.49348,0,0,24,22,22,22,30,27,27,0,6.87518518518519,23.5,22,22,22,23.5,23,23.5,8.1,1.05462,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217469",2019-11-28 23:28:00,2.44975,0,0,24,22,22,22,30,27,27,0,6.84245901639344,23.5,22,22,22,23.5,23,23.5,8.1,1.06407,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217470",2019-11-28 23:29:00,2.48781,0,0,24,22,22,22,30,27,27,0,6.85983333333333,23.5,22,22,22,23.5,23,23.5,8.1,1.0395,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217471",2019-11-28 23:30:00,2.49169,0,0,24,22,22,22,30,27,27,0,6.83081967213115,23.5,22,22,22,23.5,23,23.5,8.1,1.06281,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217472",2019-11-28 23:31:00,2.32521,0,0,24,22,22,22,30,27,27,0,6.8005,23.5,22,22,22,23.5,23,23.5,8.1,1.05147,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217473",2019-11-28 23:32:00,2.1704,0,0,24,22,22,22,30,27,27,0,6.81524590163934,23.5,22,22,22,23.5,23,23.5,8,1.0773,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217474",2019-11-28 23:33:00,2.1454,0,0,24,22,22,22,30,27,27,0,6.8485,23.5,22,22,22,23.5,23,23.5,8,1.05777,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217475",2019-11-28 23:34:00,2.05308,0,0,24,22,22,22,30,27,27,0,6.81295081967213,23.5,22,22,22,23.5,23,23.5,7.9,1.06344,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217476",2019-11-28 23:35:00,2.02957,0,0,24,22,22,22,30,27,27,0,0.7125,23.5,22,22,22,23.5,23,23.5,7.9,0.99351,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217477",2019-11-28 23:36:00,2.02418,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,1.0206,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217478",2019-11-28 23:37:00,1.84273,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.01934,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217479",2019-11-28 23:38:00,1.75949,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.0143,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217480",2019-11-28 23:39:00,2.09472,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.00737,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217481",2019-11-28 23:40:00,2.01098,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.10943,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217482",2019-11-28 23:41:00,2.01326,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,1.01367,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217483",2019-11-28 23:42:00,2.11834,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.0143,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217484",2019-11-28 23:43:00,1.95772,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.0395,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217485",2019-11-28 23:44:00,1.62639,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.03887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217486",2019-11-28 23:45:00,1.94098,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,1.13085,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217487",2019-11-28 23:46:00,1.88775,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,0.97713,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217488",2019-11-28 23:47:00,2.07296,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.97587,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217489",2019-11-28 23:48:00,1.92753,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,0.9765,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217490",2019-11-28 23:49:00,1.75182,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.99414,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217491",2019-11-28 23:50:00,1.84422,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.98406,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217492",2019-11-28 23:51:00,2.06219,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,0.97713,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217493",2019-11-28 23:52:00,1.93441,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,0.98973,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217494",2019-11-28 23:53:00,1.98613,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.0899,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217495",2019-11-28 23:54:00,2.08516,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,0.9261,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217496",2019-11-28 23:55:00,2.24537,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,0.9261,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217497",2019-11-28 23:56:00,2.25821,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.02123,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217498",2019-11-28 23:57:00,2.30342,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,0.90027,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217499",2019-11-28 23:58:00,2.17161,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.03257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217500",2019-11-28 23:59:00,2.30319,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,1.20897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217501",2019-11-29 00:00:00,2.32477,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,1.22724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217502",2019-11-29 00:01:00,2.52594,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,1.29654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217503",2019-11-29 00:02:00,2.74876,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,1.12266,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217504",2019-11-29 00:03:00,2.92323,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.95634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217505",2019-11-29 00:04:00,2.76333,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.93807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217506",2019-11-29 00:05:00,2.73348,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.92736,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217507",2019-11-29 00:06:00,2.52741,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,0.95571,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217508",2019-11-29 00:07:00,2.40943,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.93114,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217509",2019-11-29 00:08:00,2.23084,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.92484,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217510",2019-11-29 00:09:00,2.09152,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.9135,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217511",2019-11-29 00:10:00,2.0158,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.92484,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217512",2019-11-29 00:11:00,2.03217,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.92484,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"217513",2019-11-29 00:12:00,1.85373,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,0.93807,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217514",2019-11-29 00:13:00,1.6093,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,1.05147,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217515",2019-11-29 00:14:00,1.89056,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.9261,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217516",2019-11-29 00:15:00,1.87204,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.93114,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217517",2019-11-29 00:16:00,1.92092,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.96201,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217518",2019-11-29 00:17:00,2.03253,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,1.07667,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217519",2019-11-29 00:18:00,2.04765,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.945,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217520",2019-11-29 00:19:00,1.97548,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.95067,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217521",2019-11-29 00:20:00,2.13765,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.86877,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217522",2019-11-29 00:21:00,2.01053,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.86877,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217523",2019-11-29 00:22:00,2.4023,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.86814,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217524",2019-11-29 00:23:00,2.42461,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.8694,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217525",2019-11-29 00:24:00,2.43308,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.86814,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217526",2019-11-29 00:25:00,2.1088,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.819,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217527",2019-11-29 00:26:00,2.45613,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.819,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217528",2019-11-29 00:27:00,2.36321,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.81333,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217529",2019-11-29 00:28:00,2.34388,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.81333,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217530",2019-11-29 00:29:00,2.39917,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.81333,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217531",2019-11-29 00:30:00,2.38481,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.81648,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217532",2019-11-29 00:31:00,2.29322,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.80955,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217533",2019-11-29 00:32:00,2.25924,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.82341,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217534",2019-11-29 00:33:00,2.14882,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.81837,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217535",2019-11-29 00:34:00,2.08451,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.819,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217536",2019-11-29 00:35:00,1.99215,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.83097,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217537",2019-11-29 00:36:00,1.90515,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.8253,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217538",2019-11-29 00:37:00,1.98315,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.84609,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217539",2019-11-29 00:38:00,1.66334,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.80577,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217540",2019-11-29 00:39:00,1.924,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.8001,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217541",2019-11-29 00:40:00,1.90895,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.8001,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217542",2019-11-29 00:41:00,1.85221,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.79443,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217543",2019-11-29 00:42:00,1.90972,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.80073,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217544",2019-11-29 00:43:00,1.88765,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.8064,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217545",2019-11-29 00:44:00,1.87023,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.80073,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217546",2019-11-29 00:45:00,1.77203,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.80073,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217547",2019-11-29 00:46:00,1.96817,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.80073,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217548",2019-11-29 00:47:00,2.05293,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.80073,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217549",2019-11-29 00:48:00,2.00061,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.80073,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217550",2019-11-29 00:49:00,2.09723,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.8127,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217551",2019-11-29 00:50:00,2.25886,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.8127,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217552",2019-11-29 00:51:00,2.30524,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.8127,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217553",2019-11-29 00:52:00,2.30897,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.80073,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217554",2019-11-29 00:53:00,2.43501,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.79947,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217555",2019-11-29 00:54:00,2.42264,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.80577,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217556",2019-11-29 00:55:00,2.38303,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.8001,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217557",2019-11-29 00:56:00,2.41667,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.80577,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217558",2019-11-29 00:57:00,2.41103,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.82089,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217559",2019-11-29 00:58:00,2.30689,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.93303,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217560",2019-11-29 00:59:00,2.40629,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.80703,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217561",2019-11-29 01:00:00,2.35758,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.81144,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217562",2019-11-29 01:01:00,2.27564,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.8001,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217563",2019-11-29 01:02:00,2.16436,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.80577,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217564",2019-11-29 01:03:00,2.11548,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.93303,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217565",2019-11-29 01:04:00,2.08117,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.83664,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217566",2019-11-29 01:05:00,1.82393,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.83097,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217567",2019-11-29 01:06:00,2.0001,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.83664,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217568",2019-11-29 01:07:00,1.97949,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.83664,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217569",2019-11-29 01:08:00,1.95977,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.8379,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217570",2019-11-29 01:09:00,1.91762,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.83664,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217571",2019-11-29 01:10:00,1.85766,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.83664,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217572",2019-11-29 01:11:00,1.84378,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.83349,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"217573",2019-11-29 01:12:00,1.92966,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.84294,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217574",2019-11-29 01:13:00,2.09334,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.84168,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217575",2019-11-29 01:14:00,1.8554,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.83664,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217576",2019-11-29 01:15:00,1.83566,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.83097,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217577",2019-11-29 01:16:00,2.00702,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.8316,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217578",2019-11-29 01:17:00,2.05289,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.5,0.83097,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217579",2019-11-29 01:18:00,1.93297,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.83097,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217580",2019-11-29 01:19:00,2.19973,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.83664,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217581",2019-11-29 01:20:00,2.23802,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.83412,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217582",2019-11-29 01:21:00,1.94508,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,0.8064,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"217583",2019-11-29 01:22:00,2.42124,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.8001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217584",2019-11-29 01:23:00,2.42461,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.80577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217585",2019-11-29 01:24:00,2.89058,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.8001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217586",2019-11-29 01:25:00,2.43046,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.81837,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217587",2019-11-29 01:26:00,2.04458,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.84294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217588",2019-11-29 01:27:00,2.36256,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.85302,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217589",2019-11-29 01:28:00,2.26915,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,0.82467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217590",2019-11-29 01:29:00,2.46407,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,2.10798,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217591",2019-11-29 01:30:00,3.67029,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.8,1.2978,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217592",2019-11-29 01:31:00,2.80502,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.6,1.323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217593",2019-11-29 01:32:00,2.45207,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,1.32867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217594",2019-11-29 01:33:00,3.18112,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.7,1.34127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217595",2019-11-29 01:34:00,3.33523,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,1.34757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217596",2019-11-29 01:35:00,3.52569,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.7,1.3545,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217597",2019-11-29 01:36:00,3.63372,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,1.36017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217598",2019-11-29 01:37:00,3.73935,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,1.34757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217599",2019-11-29 01:38:00,3.80397,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,1.35324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217600",2019-11-29 01:39:00,3.88068,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,1.36017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217601",2019-11-29 01:40:00,4.20197,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,1.3608,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217602",2019-11-29 01:41:00,3.95378,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,1.37277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217603",2019-11-29 01:42:00,3.93827,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,1.3671,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217604",2019-11-29 01:43:00,3.95837,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,1.3734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217605",2019-11-29 01:44:00,3.95346,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,1.37151,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217606",2019-11-29 01:45:00,4.06726,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,1.37844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217607",2019-11-29 01:46:00,3.71823,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,1.38474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217608",2019-11-29 01:47:00,4.20305,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,1.39293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217609",2019-11-29 01:48:00,4.13679,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,1.3797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217610",2019-11-29 01:49:00,4.0232,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,1.3986,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217611",2019-11-29 01:50:00,3.9988,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,1.39356,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217612",2019-11-29 01:51:00,3.88963,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.4,1.3986,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217613",2019-11-29 01:52:00,3.84099,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.4,1.39671,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217614",2019-11-29 01:53:00,3.72412,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.4,1.40553,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217615",2019-11-29 01:54:00,3.93461,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.4,1.40049,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217616",2019-11-29 01:55:00,3.93296,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.4,1.4049,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217617",2019-11-29 01:56:00,3.58074,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,1.40553,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217618",2019-11-29 01:57:00,3.89558,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,1.40742,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217619",2019-11-29 01:58:00,3.94579,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,1.68336,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217620",2019-11-29 01:59:00,3.81235,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,1.69722,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217621",2019-11-29 02:00:00,3.76729,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,1.69533,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217622",2019-11-29 02:01:00,3.77376,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,1.59327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217623",2019-11-29 02:02:00,3.65347,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,1.3986,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217624",2019-11-29 02:03:00,3.81813,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,1.4049,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217625",2019-11-29 02:04:00,3.83736,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,1.39356,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217626",2019-11-29 02:05:00,3.80655,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,1.40364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217627",2019-11-29 02:06:00,3.8012,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,1.40427,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217628",2019-11-29 02:07:00,3.81392,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,1.41687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217629",2019-11-29 02:08:00,3.83136,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,1.41876,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217630",2019-11-29 02:09:00,3.7931,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,1.4175,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217631",2019-11-29 02:10:00,4.10022,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,1.40868,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217632",2019-11-29 02:11:00,3.79843,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,1.40553,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217633",2019-11-29 02:12:00,3.77647,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,1.4427,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217634",2019-11-29 02:13:00,3.76393,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,1.41183,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217635",2019-11-29 02:14:00,3.81394,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.7,1.41309,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217636",2019-11-29 02:15:00,3.84037,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.7,1.41813,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217637",2019-11-29 02:16:00,3.79525,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,1.41813,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217638",2019-11-29 02:17:00,3.79795,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,1.41246,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217639",2019-11-29 02:18:00,3.78417,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,1.42443,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217640",2019-11-29 02:19:00,3.79962,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,1.41687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217641",2019-11-29 02:20:00,3.80264,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,1.4301,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217642",2019-11-29 02:21:00,3.72709,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,0.79884,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217643",2019-11-29 02:22:00,2.64894,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,0.79254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217644",2019-11-29 02:23:00,2.79842,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.7,0.78876,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217645",2019-11-29 02:24:00,2.55965,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,0.79191,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217646",2019-11-29 02:25:00,2.28943,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,0.79254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217647",2019-11-29 02:26:00,2.03306,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.7,0.78687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217648",2019-11-29 02:27:00,1.63575,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.7,0.79443,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217649",2019-11-29 02:28:00,1.36386,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.7,0.79254,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217650",2019-11-29 02:29:00,1.5071,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,0.79128,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217651",2019-11-29 02:30:00,1.28783,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,0.79002,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217652",2019-11-29 02:31:00,1.55249,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.7,0.7812,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217653",2019-11-29 02:32:00,1.46119,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.79128,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217654",2019-11-29 02:33:00,1.45754,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.7,0.79128,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217655",2019-11-29 02:34:00,0.825341,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.7,0.79254,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217656",2019-11-29 02:35:00,1.23243,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.7812,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217657",2019-11-29 02:36:00,1.18133,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.8064,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217658",2019-11-29 02:37:00,1.23741,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.8127,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217659",2019-11-29 02:38:00,1.35523,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.81207,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217660",2019-11-29 02:39:00,1.50542,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.81774,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217661",2019-11-29 02:40:00,1.64293,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.7,0.81774,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217662",2019-11-29 02:41:00,1.88286,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.7,0.81207,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217663",2019-11-29 02:42:00,2.00895,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.7,0.81837,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217664",2019-11-29 02:43:00,2.11397,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.82278,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217665",2019-11-29 02:44:00,2.11534,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.8127,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217666",2019-11-29 02:45:00,1.9859,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.82404,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217667",2019-11-29 02:46:00,1.84051,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.83097,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217668",2019-11-29 02:47:00,1.78282,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.8127,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217669",2019-11-29 02:48:00,1.89462,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.81207,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217670",2019-11-29 02:49:00,1.72074,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.81774,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217671",2019-11-29 02:50:00,1.68894,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.81207,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217672",2019-11-29 02:51:00,1.6173,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.82341,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217673",2019-11-29 02:52:00,1.54811,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.79317,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217674",2019-11-29 02:53:00,1.59866,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.78813,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217675",2019-11-29 02:54:00,1.33938,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.78687,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217676",2019-11-29 02:55:00,1.53737,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.7875,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217677",2019-11-29 02:56:00,1.57491,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.77553,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217678",2019-11-29 02:57:00,1.29681,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.81207,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217679",2019-11-29 02:58:00,1.56626,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.81774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217680",2019-11-29 02:59:00,1.55405,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.81774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217681",2019-11-29 03:00:00,1.57033,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.81207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217682",2019-11-29 03:01:00,1.52549,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.81774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217683",2019-11-29 03:02:00,1.57508,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.8064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217684",2019-11-29 03:03:00,1.61658,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.8127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217685",2019-11-29 03:04:00,1.58584,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.7,0.81207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217686",2019-11-29 03:05:00,1.58321,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.81207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217687",2019-11-29 03:06:00,1.56206,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.81207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217688",2019-11-29 03:07:00,1.83407,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.8064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217689",2019-11-29 03:08:00,2.07311,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.81207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217690",2019-11-29 03:09:00,1.66083,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.80577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217691",2019-11-29 03:10:00,1.66007,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.8064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217692",2019-11-29 03:11:00,1.64841,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.81207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217693",2019-11-29 03:12:00,1.71704,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,9.1,0.81144,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217694",2019-11-29 03:13:00,1.70407,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.81774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217695",2019-11-29 03:14:00,2.11671,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.81207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217696",2019-11-29 03:15:00,1.71624,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,9,0.81144,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217697",2019-11-29 03:16:00,1.74609,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,9,0.81207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217698",2019-11-29 03:17:00,1.74572,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,9,0.80577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217699",2019-11-29 03:18:00,1.71769,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.80577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217700",2019-11-29 03:19:00,1.7291,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.81207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217701",2019-11-29 03:20:00,1.69819,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.82971,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217702",2019-11-29 03:21:00,1.5198,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.82404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217703",2019-11-29 03:22:00,1.74455,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,9,0.80577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217704",2019-11-29 03:23:00,1.6907,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.81144,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217705",2019-11-29 03:24:00,1.7156,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,9,0.81144,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217706",2019-11-29 03:25:00,1.70696,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.83727,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217707",2019-11-29 03:26:00,1.67218,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,9,0.82404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217708",2019-11-29 03:27:00,1.66013,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,9,0.82341,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217709",2019-11-29 03:28:00,1.57993,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,9.1,0.80577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217710",2019-11-29 03:29:00,1.64146,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9,0.81837,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217711",2019-11-29 03:30:00,1.58258,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9,0.82971,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217712",2019-11-29 03:31:00,1.6086,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9,0.84483,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217713",2019-11-29 03:32:00,1.58688,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9,0.8127,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217714",2019-11-29 03:33:00,1.57148,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9,0.81207,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217715",2019-11-29 03:34:00,1.58385,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9,0.81207,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217716",2019-11-29 03:35:00,2.20993,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9,1.01997,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217717",2019-11-29 03:36:00,1.90559,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,1.09557,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217718",2019-11-29 03:37:00,1.91746,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9,1.12077,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217719",2019-11-29 03:38:00,2.21638,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,1.0017,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217720",2019-11-29 03:39:00,2.41334,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9,0.9261,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217721",2019-11-29 03:40:00,2.44383,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,0.79884,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217722",2019-11-29 03:41:00,2.36535,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,0.7812,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217723",2019-11-29 03:42:00,2.63162,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,0.79254,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217724",2019-11-29 03:43:00,2.43277,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,0.78687,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217725",2019-11-29 03:44:00,2.35387,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,0.78687,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217726",2019-11-29 03:45:00,2.27034,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,0.78687,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217727",2019-11-29 03:46:00,2.20626,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,0.79254,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217728",2019-11-29 03:47:00,2.04637,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,0.79065,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217729",2019-11-29 03:48:00,1.88326,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,0.79065,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217730",2019-11-29 03:49:00,1.96173,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,0.79254,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217731",2019-11-29 03:50:00,1.99811,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.2,0.79254,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217732",2019-11-29 03:51:00,1.96422,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,0.7812,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217733",2019-11-29 03:52:00,1.91075,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,0.7812,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217734",2019-11-29 03:53:00,1.87647,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9,0.78624,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217735",2019-11-29 03:54:00,1.85154,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,0.79821,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217736",2019-11-29 03:55:00,1.93054,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,0.79317,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217737",2019-11-29 03:56:00,1.7813,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,0.79695,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217738",2019-11-29 03:57:00,1.76199,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,0.79884,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217739",2019-11-29 03:58:00,1.7797,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,0.79317,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217740",2019-11-29 03:59:00,1.80159,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,0.8001,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217741",2019-11-29 04:00:00,1.70614,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,0.79506,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217742",2019-11-29 04:01:00,1.61943,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,0.79443,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217743",2019-11-29 04:02:00,1.50575,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9,0.7938,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217744",2019-11-29 04:03:00,1.64575,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,0.79947,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217745",2019-11-29 04:04:00,2.12468,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9,0.79632,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217746",2019-11-29 04:05:00,1.8336,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,0.79947,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217747",2019-11-29 04:06:00,1.70711,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9,0.7938,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217748",2019-11-29 04:07:00,1.98675,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9,0.79947,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217749",2019-11-29 04:08:00,2.47854,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,8.9,0.79947,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217750",2019-11-29 04:09:00,1.96441,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9,0.84231,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217751",2019-11-29 04:10:00,2.12161,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,8.9,0.82341,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217752",2019-11-29 04:11:00,2.08607,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,0.82467,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217753",2019-11-29 04:12:00,2.17869,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9,0.82467,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
