"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"217754",2019-11-29 04:13:00,2.02578,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9,0.82404,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217755",2019-11-29 04:14:00,2.21098,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9,0.82404,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217756",2019-11-29 04:15:00,1.9764,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9,0.82467,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217757",2019-11-29 04:16:00,2.49646,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9,0.81837,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217758",2019-11-29 04:17:00,2.15516,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,0.82971,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217759",2019-11-29 04:18:00,1.893,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23.5,23,24,9.1,0.82467,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217760",2019-11-29 04:19:00,1.91579,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,9,0.82404,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217761",2019-11-29 04:20:00,1.82038,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,9,0.81837,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217762",2019-11-29 04:21:00,1.79101,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,9.1,0.81837,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217763",2019-11-29 04:22:00,1.33582,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,9,0.81837,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217764",2019-11-29 04:23:00,1.71793,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,9,0.82971,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217765",2019-11-29 04:24:00,1.72417,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,9,0.81837,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217766",2019-11-29 04:25:00,1.685,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.82404,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217767",2019-11-29 04:26:00,1.67803,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,9,0.78687,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217768",2019-11-29 04:27:00,1.68879,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.92547,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217769",2019-11-29 04:28:00,1.86257,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,9,0.79947,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217770",2019-11-29 04:29:00,1.5968,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.79884,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217771",2019-11-29 04:30:00,1.65946,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.80451,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217772",2019-11-29 04:31:00,1.65688,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.82404,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217773",2019-11-29 04:32:00,1.63939,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.84483,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217774",2019-11-29 04:33:00,1.73438,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.83223,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217775",2019-11-29 04:34:00,1.91396,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.83286,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217776",2019-11-29 04:35:00,1.71708,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.9,0.82026,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217777",2019-11-29 04:36:00,1.62485,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.81837,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217778",2019-11-29 04:37:00,1.39895,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.81837,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217779",2019-11-29 04:38:00,1.30431,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.84357,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217780",2019-11-29 04:39:00,1.20855,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.83097,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217781",2019-11-29 04:40:00,1.48321,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.82467,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217782",2019-11-29 04:41:00,1.89272,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.7,0.8127,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217783",2019-11-29 04:42:00,2.89999,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.81648,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217784",2019-11-29 04:43:00,3.69986,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.81648,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217785",2019-11-29 04:44:00,3.66601,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.8,0.82404,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217786",2019-11-29 04:45:00,2.71193,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.7,0.95004,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217787",2019-11-29 04:46:00,2.45103,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,0.81144,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217788",2019-11-29 04:47:00,2.17253,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.7,0.81459,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217789",2019-11-29 04:48:00,1.97383,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.7,0.89271,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217790",2019-11-29 04:49:00,1.74056,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.7,0.83601,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217791",2019-11-29 04:50:00,1.84591,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.7,0.83034,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217792",2019-11-29 04:51:00,1.76407,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.7,0.82404,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217793",2019-11-29 04:52:00,1.7022,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,0.80514,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217794",2019-11-29 04:53:00,1.67399,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,0.80577,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217795",2019-11-29 04:54:00,1.76365,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,0.81144,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217796",2019-11-29 04:55:00,1.42773,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,0.83664,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217797",2019-11-29 04:56:00,1.80472,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,0.819,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217798",2019-11-29 04:57:00,1.69902,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,1.10376,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217799",2019-11-29 04:58:00,1.65085,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,1.11951,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217800",2019-11-29 04:59:00,1.66775,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,1.15227,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217801",2019-11-29 05:00:00,1.6306,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,1.36206,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217802",2019-11-29 05:01:00,1.65673,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,1.25433,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217803",2019-11-29 05:02:00,2.08082,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,1.0521,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217804",2019-11-29 05:03:00,1.56448,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,1.03257,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217805",2019-11-29 05:04:00,1.8912,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.7,0.9954,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217806",2019-11-29 05:05:00,1.74014,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,0.99225,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217807",2019-11-29 05:06:00,1.904,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,0.99414,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217808",2019-11-29 05:07:00,2.1048,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,1.01304,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217809",2019-11-29 05:08:00,2.06069,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,0.98973,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217810",2019-11-29 05:09:00,2.02948,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,0.97587,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217811",2019-11-29 05:10:00,2.07134,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,0.96831,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217812",2019-11-29 05:11:00,2.04315,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.4,0.95067,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217813",2019-11-29 05:12:00,2.07061,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,0.945,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217814",2019-11-29 05:13:00,2.03775,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,0.98154,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217815",2019-11-29 05:14:00,2.06187,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.4,0.945,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217816",2019-11-29 05:15:00,2.05466,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.4,0.95697,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217817",2019-11-29 05:16:00,1.81383,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.4,0.95067,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217818",2019-11-29 05:17:00,1.92288,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.4,0.95697,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217819",2019-11-29 05:18:00,1.88004,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,0.9576,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217820",2019-11-29 05:19:00,1.82329,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,0.96264,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217821",2019-11-29 05:20:00,1.76539,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,0.95634,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217822",2019-11-29 05:21:00,1.752,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,0.9513,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217823",2019-11-29 05:22:00,1.78943,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,0.95634,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217824",2019-11-29 05:23:00,1.85931,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,0.96264,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217825",2019-11-29 05:24:00,1.71657,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,0.96201,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217826",2019-11-29 05:25:00,1.7116,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,0.95067,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217827",2019-11-29 05:26:00,1.6752,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,0.95067,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217828",2019-11-29 05:27:00,1.73273,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,0.945,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217829",2019-11-29 05:28:00,1.70345,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.5,0.95823,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217830",2019-11-29 05:29:00,1.90039,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23.5,23,24,8.6,0.95382,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217831",2019-11-29 05:30:00,1.60133,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.5,0.96012,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217832",2019-11-29 05:31:00,1.64495,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.5,0.95571,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217833",2019-11-29 05:32:00,1.356,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.5,0.95634,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217834",2019-11-29 05:33:00,1.79007,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.5,0.9513,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217835",2019-11-29 05:34:00,1.71602,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.5,0.95634,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217836",2019-11-29 05:35:00,1.8331,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.6,0.95634,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217837",2019-11-29 05:36:00,2.15796,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.5,0.95067,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217838",2019-11-29 05:37:00,2.02831,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.5,0.95067,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217839",2019-11-29 05:38:00,2.00785,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.6,1.00107,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217840",2019-11-29 05:39:00,1.97682,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.6,0.94878,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217841",2019-11-29 05:40:00,2.06158,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.5,0.94437,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217842",2019-11-29 05:41:00,2.01351,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.6,0.9387,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217843",2019-11-29 05:42:00,1.98492,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.6,0.9387,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217844",2019-11-29 05:43:00,2.03674,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.7,0.94374,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217845",2019-11-29 05:44:00,2.03831,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.6,1.07541,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217846",2019-11-29 05:45:00,2.01742,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.7,0.95382,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217847",2019-11-29 05:46:00,1.94249,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.6,0.9387,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217848",2019-11-29 05:47:00,1.98876,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.6,0.96831,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217849",2019-11-29 05:48:00,1.94856,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.6,0.96327,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217850",2019-11-29 05:49:00,2.08896,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.6,0.98091,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217851",2019-11-29 05:50:00,1.89427,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.6,0.96957,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217852",2019-11-29 05:51:00,1.81656,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.6,2.38392,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217853",2019-11-29 05:52:00,1.76583,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.5,1.05336,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217854",2019-11-29 05:53:00,1.75463,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.6,0.9576,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217855",2019-11-29 05:54:00,1.87625,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.5,0.96327,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217856",2019-11-29 05:55:00,1.74034,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.5,0.96705,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217857",2019-11-29 05:56:00,1.91308,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.7,0.95067,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217858",2019-11-29 05:57:00,1.69808,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.6,0.96831,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217859",2019-11-29 05:58:00,1.52964,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.6,0.95193,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"217860",2019-11-29 05:59:00,1.66187,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.5,0.98154,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217861",2019-11-29 06:00:00,1.67913,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.5,1.10754,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217862",2019-11-29 06:01:00,1.65932,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.5,0.97146,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217863",2019-11-29 06:02:00,1.61387,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.5,0.96957,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217864",2019-11-29 06:03:00,1.91269,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.5,0.9639,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217865",2019-11-29 06:04:00,1.73626,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.5,0.96327,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217866",2019-11-29 06:05:00,1.7141,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.5,0.96957,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217867",2019-11-29 06:06:00,1.41878,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.4,0.9576,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217868",2019-11-29 06:07:00,1.84645,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.4,0.96894,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217869",2019-11-29 06:08:00,1.89382,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.4,0.96894,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"217870",2019-11-29 06:09:00,1.98161,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.4,0.96264,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217871",2019-11-29 06:10:00,2.13589,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.9387,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217872",2019-11-29 06:11:00,1.98453,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.4,0.94563,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217873",2019-11-29 06:12:00,1.98441,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.94185,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217874",2019-11-29 06:13:00,1.98238,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.95697,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217875",2019-11-29 06:14:00,1.9939,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.4,1.10691,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"217876",2019-11-29 06:15:00,1.97948,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.4,1.22787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217877",2019-11-29 06:16:00,1.97586,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.4,1.28898,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217878",2019-11-29 06:17:00,2.22756,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.4,1.35954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217879",2019-11-29 06:18:00,1.97197,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.4,1.09179,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217880",2019-11-29 06:19:00,1.92108,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.4,0.94437,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217881",2019-11-29 06:20:00,1.97505,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.95571,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217882",2019-11-29 06:21:00,1.86049,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.4,0.9324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217883",2019-11-29 06:22:00,1.76807,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.9324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217884",2019-11-29 06:23:00,1.52155,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.95256,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217885",2019-11-29 06:24:00,1.23455,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.93933,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217886",2019-11-29 06:25:00,1.59278,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.94941,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217887",2019-11-29 06:26:00,1.67646,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.93807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217888",2019-11-29 06:27:00,1.63058,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.9324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217889",2019-11-29 06:28:00,1.63095,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,1.08108,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217890",2019-11-29 06:29:00,1.65015,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.94185,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217891",2019-11-29 06:30:00,1.38209,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.93114,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217892",2019-11-29 06:31:00,1.63901,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.94815,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217893",2019-11-29 06:32:00,1.66622,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.93933,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217894",2019-11-29 06:33:00,1.71456,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.93555,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217895",2019-11-29 06:34:00,1.63567,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.94941,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217896",2019-11-29 06:35:00,1.60565,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.93744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217897",2019-11-29 06:36:00,1.56431,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.2,0.93177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217898",2019-11-29 06:37:00,1.12221,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.2,1.11447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217899",2019-11-29 06:38:00,1.41375,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.93807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217900",2019-11-29 06:39:00,1.45257,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.93555,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217901",2019-11-29 06:40:00,1.53619,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.2,0.93744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217902",2019-11-29 06:41:00,1.67393,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.2,0.9072,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217903",2019-11-29 06:42:00,1.81123,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.92925,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217904",2019-11-29 06:43:00,2.11807,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.4,0.9198,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217905",2019-11-29 06:44:00,2.30226,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.4,0.9072,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217906",2019-11-29 06:45:00,2.07395,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.4,0.93681,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217907",2019-11-29 06:46:00,1.98274,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.92169,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217908",2019-11-29 06:47:00,1.84901,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.4,1.04769,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217909",2019-11-29 06:48:00,1.77031,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.4,0.92484,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217910",2019-11-29 06:49:00,1.76932,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.91287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217911",2019-11-29 06:50:00,1.79521,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.91854,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217912",2019-11-29 06:51:00,1.7201,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.91287,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217913",2019-11-29 06:52:00,1.8012,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.91287,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217914",2019-11-29 06:53:00,1.60968,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.91854,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217915",2019-11-29 06:54:00,1.65492,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.2,0.91854,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217916",2019-11-29 06:55:00,1.66416,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.91854,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217917",2019-11-29 06:56:00,1.71148,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.3,0.91287,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217918",2019-11-29 06:57:00,1.6327,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.2,0.9072,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217919",2019-11-29 06:58:00,1.66859,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.2,0.91854,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217920",2019-11-29 06:59:00,1.69028,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.2,0.91287,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217921",2019-11-29 07:00:00,1.94038,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.2,0.9261,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217922",2019-11-29 07:01:00,1.66734,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.2,0.93744,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217923",2019-11-29 07:02:00,1.66878,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.2,0.92484,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217924",2019-11-29 07:03:00,1.62842,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.1,0.91287,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217925",2019-11-29 07:04:00,1.73391,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.1,0.92169,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217926",2019-11-29 07:05:00,1.63207,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.2,0.94059,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217927",2019-11-29 07:06:00,1.6592,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.4,0.91917,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217928",2019-11-29 07:07:00,1.66537,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.2,0.91917,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217929",2019-11-29 07:08:00,1.65981,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.1,0.9198,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217930",2019-11-29 07:09:00,1.6168,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.1,0.91917,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217931",2019-11-29 07:10:00,1.61887,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.2,0.92547,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217932",2019-11-29 07:11:00,1.47768,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.2,0.93114,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217933",2019-11-29 07:12:00,1.56289,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.1,0.91917,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217934",2019-11-29 07:13:00,1.56128,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.1,0.92484,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217935",2019-11-29 07:14:00,1.58294,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.1,0.93681,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217936",2019-11-29 07:15:00,1.52834,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.2,0.9135,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217937",2019-11-29 07:16:00,1.60804,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.1,0.92925,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217938",2019-11-29 07:17:00,1.46235,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8,0.9198,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217939",2019-11-29 07:18:00,1.58851,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.1,0.92106,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217940",2019-11-29 07:19:00,1.73251,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8,0.91602,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217941",2019-11-29 07:20:00,1.70494,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8.1,0.9324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217942",2019-11-29 07:21:00,1.64557,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8,0.93114,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217943",2019-11-29 07:22:00,1.66575,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8,0.92421,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217944",2019-11-29 07:23:00,1.69349,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.9,0.92484,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217945",2019-11-29 07:24:00,1.50704,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,8,0.9198,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217946",2019-11-29 07:25:00,1.70762,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.9,0.92799,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217947",2019-11-29 07:26:00,1.7134,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.9,0.95067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217948",2019-11-29 07:27:00,1.71583,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.9,0.945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217949",2019-11-29 07:28:00,1.66893,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.9,0.95067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217950",2019-11-29 07:29:00,1.73763,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.8,0.95067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217951",2019-11-29 07:30:00,1.57954,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.9,0.95067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217952",2019-11-29 07:31:00,1.34848,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.8,0.95634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217953",2019-11-29 07:32:00,1.72984,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.9,0.95571,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217954",2019-11-29 07:33:00,1.72641,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.9,0.95067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217955",2019-11-29 07:34:00,1.74146,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.9,0.96201,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217956",2019-11-29 07:35:00,1.77379,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.8,1.21464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217957",2019-11-29 07:36:00,1.6871,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.8,1.2285,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217958",2019-11-29 07:37:00,1.87282,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.8,1.25307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217959",2019-11-29 07:38:00,1.77666,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.8,1.13274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217960",2019-11-29 07:39:00,1.8234,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.9,1.0773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217961",2019-11-29 07:40:00,1.721,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.8,0.96327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217962",2019-11-29 07:41:00,1.67623,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.8,0.95067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217963",2019-11-29 07:42:00,1.71557,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.8,0.94437,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217964",2019-11-29 07:43:00,1.66527,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.8,0.96138,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217965",2019-11-29 07:44:00,1.8118,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.7,0.95004,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217966",2019-11-29 07:45:00,1.67849,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.8,0.945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217967",2019-11-29 07:46:00,1.6792,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.8,0.95004,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217968",2019-11-29 07:47:00,1.60829,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.7,0.945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217969",2019-11-29 07:48:00,1.66763,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.7,1.05273,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217970",2019-11-29 07:49:00,1.62571,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.6,0.94311,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217971",2019-11-29 07:50:00,1.64938,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.5,0.9324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217972",2019-11-29 07:51:00,1.36578,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.5,0.93807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217973",2019-11-29 07:52:00,1.6471,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.5,0.94374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217974",2019-11-29 07:53:00,1.61529,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,0.9324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217975",2019-11-29 07:54:00,1.64407,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,0.94374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217976",2019-11-29 07:55:00,1.57848,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,0.94311,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217977",2019-11-29 07:56:00,1.54365,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,0.9324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217978",2019-11-29 07:57:00,1.38022,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,0.93807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217979",2019-11-29 07:58:00,0.881334,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,0.93492,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217980",2019-11-29 07:59:00,1.17031,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,0.94059,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217981",2019-11-29 08:00:00,1.14732,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.94059,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217982",2019-11-29 08:01:00,1.2091,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217983",2019-11-29 08:02:00,1.35979,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.93177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217984",2019-11-29 08:03:00,1.59034,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.94374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217985",2019-11-29 08:04:00,1.93344,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.93744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217986",2019-11-29 08:05:00,2.49732,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.94311,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217987",2019-11-29 08:06:00,2.64931,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.9324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217988",2019-11-29 08:07:00,2.74394,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.93114,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217989",2019-11-29 08:08:00,2.10478,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.93114,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217990",2019-11-29 08:09:00,1.85993,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.93177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217991",2019-11-29 08:10:00,1.75388,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.93114,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217992",2019-11-29 08:11:00,1.71509,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,0.93114,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217993",2019-11-29 08:12:00,1.6802,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,0.93114,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217994",2019-11-29 08:13:00,1.77297,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,1.05147,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217995",2019-11-29 08:14:00,1.33412,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,0.92547,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217996",2019-11-29 08:15:00,1.61622,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,2.41101,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217997",2019-11-29 08:16:00,1.61506,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,0.9387,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217998",2019-11-29 08:17:00,1.68872,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.93744,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"217999",2019-11-29 08:18:00,1.50764,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.93744,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218000",2019-11-29 08:19:00,1.64575,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.92547,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218001",2019-11-29 08:20:00,1.64926,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.92547,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218002",2019-11-29 08:21:00,1.61873,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,1.05084,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218003",2019-11-29 08:22:00,1.64429,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.90846,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218004",2019-11-29 08:23:00,1.65826,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.91791,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218005",2019-11-29 08:24:00,1.65962,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.90027,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218006",2019-11-29 08:25:00,1.452,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.90531,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218007",2019-11-29 08:26:00,1.62059,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.98847,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218008",2019-11-29 08:27:00,1.63025,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.91287,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218009",2019-11-29 08:28:00,1.6401,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,1.03572,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218010",2019-11-29 08:29:00,1.61183,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,1.03887,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218011",2019-11-29 08:30:00,1.60025,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,0.95004,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218012",2019-11-29 08:31:00,1.69436,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,0.95634,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218013",2019-11-29 08:32:00,1.63909,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,1.03887,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218014",2019-11-29 08:33:00,1.62658,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,1.03698,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218015",2019-11-29 08:34:00,1.64386,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,1.01808,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218016",2019-11-29 08:35:00,1.63499,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,1.04391,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218017",2019-11-29 08:36:00,1.66783,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,0.99414,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218018",2019-11-29 08:37:00,1.66266,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.94059,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218019",2019-11-29 08:38:00,1.6368,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.96264,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218020",2019-11-29 08:39:00,1.62728,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.96831,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218021",2019-11-29 08:40:00,1.80151,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.94941,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218022",2019-11-29 08:41:00,1.656,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.92484,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218023",2019-11-29 08:42:00,1.6245,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,1.03194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218024",2019-11-29 08:43:00,1.64118,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,1.18881,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218025",2019-11-29 08:44:00,1.65122,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,1.22094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218026",2019-11-29 08:45:00,1.6139,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,1.13337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218027",2019-11-29 08:46:00,1.66828,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,1.03887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218028",2019-11-29 08:47:00,1.67759,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,0.91224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218029",2019-11-29 08:48:00,1.7975,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,0.89964,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218030",2019-11-29 08:49:00,1.65925,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,0.90594,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218031",2019-11-29 08:50:00,1.66062,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,0.91224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218032",2019-11-29 08:51:00,1.64196,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,0.92421,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218033",2019-11-29 08:52:00,1.68596,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,0.91287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218034",2019-11-29 08:53:00,1.64455,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,0.9009,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218035",2019-11-29 08:54:00,1.65365,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,0.91224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218036",2019-11-29 08:55:00,1.64157,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.91224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218037",2019-11-29 08:56:00,1.61611,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.91224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218038",2019-11-29 08:57:00,1.66941,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.9009,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218039",2019-11-29 08:58:00,1.65232,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.89397,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218040",2019-11-29 08:59:00,1.67105,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.94311,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218041",2019-11-29 09:00:00,1.64223,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,0.89334,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218042",2019-11-29 09:01:00,1.66573,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,0.90468,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218043",2019-11-29 09:02:00,1.68567,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,0.89901,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218044",2019-11-29 09:03:00,1.66986,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,0.91854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218045",2019-11-29 09:04:00,1.6564,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,0.91854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218046",2019-11-29 09:05:00,1.45779,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,0.91917,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218047",2019-11-29 09:06:00,1.89078,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,0.9135,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218048",2019-11-29 09:07:00,1.67216,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.7,0.91917,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218049",2019-11-29 09:08:00,1.65458,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.7,0.9135,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218050",2019-11-29 09:09:00,1.66042,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.7,0.93051,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218051",2019-11-29 09:10:00,1.63146,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.7,0.91917,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218052",2019-11-29 09:11:00,1.6447,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.7,0.9135,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218053",2019-11-29 09:12:00,1.85898,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.7,0.89397,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218054",2019-11-29 09:13:00,1.81571,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.7,0.89964,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218055",2019-11-29 09:14:00,1.66313,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.6,0.9324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218056",2019-11-29 09:15:00,1.6435,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.6,0.90279,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218057",2019-11-29 09:16:00,1.68119,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.6,0.89586,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218058",2019-11-29 09:17:00,1.67991,24,0,24,22,22,22,30,27,27,0,7.35166666666667,23.5,22,22,22,23,23,24,6.6,0.95193,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218059",2019-11-29 09:18:00,1.68252,23,0,24,22,22,22,30,27,27,0,6.95,23.5,22,22,22,23,23,24,6.5,1.0584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218060",2019-11-29 09:19:00,1.7771,25,0,24,22,22,22,30,27,27,0,7.02426229508197,23.5,22,22,22,23,23,24,6.5,1.0647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218061",2019-11-29 09:20:00,1.65537,24,0,24,22,22,22,30,27,27,0,4.7775,23.5,22,22,22,23,23,24,6.4,1.0143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218062",2019-11-29 09:21:00,1.73628,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.94626,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218063",2019-11-29 09:22:00,1.59119,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.95634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218064",2019-11-29 09:23:00,1.63721,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.95634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218065",2019-11-29 09:24:00,1.86919,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.91287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218066",2019-11-29 09:25:00,1.72013,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.9576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218067",2019-11-29 09:26:00,2.11237,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.98721,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218068",2019-11-29 09:27:00,1.73779,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.95067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218069",2019-11-29 09:28:00,1.73769,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.86184,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218070",2019-11-29 09:29:00,1.75722,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.97146,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218071",2019-11-29 09:30:00,1.73733,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.90657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218072",2019-11-29 09:31:00,1.72777,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.9198,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218073",2019-11-29 09:32:00,1.74106,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.9261,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218074",2019-11-29 09:33:00,1.977,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.93114,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218075",2019-11-29 09:34:00,1.74572,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.93807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218076",2019-11-29 09:35:00,1.71104,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.9639,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218077",2019-11-29 09:36:00,1.76938,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.97524,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218078",2019-11-29 09:37:00,1.67579,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,1.00107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218079",2019-11-29 09:38:00,1.67648,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.9765,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218080",2019-11-29 09:39:00,1.66967,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.9828,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218081",2019-11-29 09:40:00,1.63723,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.98217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218082",2019-11-29 09:41:00,1.59107,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.99477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218083",2019-11-29 09:42:00,1.5651,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.99603,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218084",2019-11-29 09:43:00,1.60608,26,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,1.00611,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218085",2019-11-29 09:44:00,1.60277,26,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.94248,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
