"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"218086",2019-11-29 09:45:00,1.5608,26,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.3,0.86877,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218087",2019-11-29 09:46:00,1.23998,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.3,0.89964,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218088",2019-11-29 09:47:00,1.44831,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.3,0.89964,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218089",2019-11-29 09:48:00,1.57187,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.3,0.91287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218090",2019-11-29 09:49:00,1.60462,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.3,0.88137,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218091",2019-11-29 09:50:00,1.62127,26,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.3,1.18881,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218092",2019-11-29 09:51:00,1.6488,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.3,1.323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218093",2019-11-29 09:52:00,1.65954,23,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.3,1.17747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218094",2019-11-29 09:53:00,1.84823,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.3,1.17684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218095",2019-11-29 09:54:00,1.8772,26,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.3,1.58445,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218096",2019-11-29 09:55:00,1.70291,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.3,1.57752,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218097",2019-11-29 09:56:00,1.73041,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.3,1.5687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218098",2019-11-29 09:57:00,1.7418,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,1.14345,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218099",2019-11-29 09:58:00,1.64515,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,1.1592,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218100",2019-11-29 09:59:00,1.70444,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.81648,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218101",2019-11-29 10:00:00,1.88187,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.62433,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218102",2019-11-29 10:01:00,1.86616,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.61362,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218103",2019-11-29 10:02:00,2.05918,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.59094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218104",2019-11-29 10:03:00,1.70015,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.59094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218105",2019-11-29 10:04:00,1.69694,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218106",2019-11-29 10:05:00,1.58837,26,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.59913,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218107",2019-11-29 10:06:00,1.68232,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.59661,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218108",2019-11-29 10:07:00,1.59545,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.7119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218109",2019-11-29 10:08:00,1.69931,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.59094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218110",2019-11-29 10:09:00,1.69668,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.59535,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218111",2019-11-29 10:10:00,1.79363,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218112",2019-11-29 10:11:00,1.66837,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218113",2019-11-29 10:12:00,1.39563,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.81207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218114",2019-11-29 10:13:00,1.70484,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.6,0.84924,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218115",2019-11-29 10:14:00,1.86666,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.83097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218116",2019-11-29 10:15:00,1.65503,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.72324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218117",2019-11-29 10:16:00,1.70752,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.6,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218118",2019-11-29 10:17:00,1.55096,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218119",2019-11-29 10:18:00,1.65458,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.55251,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218120",2019-11-29 10:19:00,1.69011,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218121",2019-11-29 10:20:00,1.69395,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218122",2019-11-29 10:21:00,1.7914,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.51471,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218123",2019-11-29 10:22:00,1.55523,45,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.47124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218124",2019-11-29 10:23:00,1.58803,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.47124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218125",2019-11-29 10:24:00,1.71233,53,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.42903,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218126",2019-11-29 10:25:00,1.80377,54,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.41643,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218127",2019-11-29 10:26:00,1.80278,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.38808,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218128",2019-11-29 10:27:00,1.82138,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.35217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218129",2019-11-29 10:28:00,1.8283,70,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.32319,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218130",2019-11-29 10:29:00,1.83086,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.27594,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218131",2019-11-29 10:30:00,1.82868,85,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.5481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218132",2019-11-29 10:31:00,1.8158,86,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.4725,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218133",2019-11-29 10:32:00,1.72456,94,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218134",2019-11-29 10:33:00,1.70132,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.3717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218135",2019-11-29 10:34:00,1.70309,100,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.6,0.33894,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218136",2019-11-29 10:35:00,1.94491,108,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.30744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218137",2019-11-29 10:36:00,1.66185,107,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.6,0.32004,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218138",2019-11-29 10:37:00,1.61222,102,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.34461,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218139",2019-11-29 10:38:00,1.60142,94,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.6,0.38115,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218140",2019-11-29 10:39:00,1.58548,88,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.43848,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218141",2019-11-29 10:40:00,1.58986,77,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.49581,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218142",2019-11-29 10:41:00,1.72395,69,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.6,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218143",2019-11-29 10:42:00,1.98931,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.55566,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218144",2019-11-29 10:43:00,1.57578,60,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.57897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218145",2019-11-29 10:44:00,1.58216,54,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218146",2019-11-29 10:45:00,1.5733,50,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218147",2019-11-29 10:46:00,1.56711,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218148",2019-11-29 10:47:00,1.59568,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218149",2019-11-29 10:48:00,1.43405,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.70371,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218150",2019-11-29 10:49:00,1.90768,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.70497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218151",2019-11-29 10:50:00,1.56088,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.72387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218152",2019-11-29 10:51:00,1.57851,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.73017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218153",2019-11-29 10:52:00,1.55759,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.73017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218154",2019-11-29 10:53:00,1.61611,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.72576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218155",2019-11-29 10:54:00,1.66652,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.72072,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218156",2019-11-29 10:55:00,1.71093,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.69867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218157",2019-11-29 10:56:00,1.61447,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218158",2019-11-29 10:57:00,1.72705,43,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218159",2019-11-29 10:58:00,1.74394,49,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218160",2019-11-29 10:59:00,1.70613,55,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.6,0.5418,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218161",2019-11-29 11:00:00,1.79051,65,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.34146,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218162",2019-11-29 11:01:00,1.67093,77,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.33957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218163",2019-11-29 11:02:00,1.57433,84,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.27342,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218164",2019-11-29 11:03:00,1.65721,91,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.26649,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218165",2019-11-29 11:04:00,1.61633,97,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.2016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218166",2019-11-29 11:05:00,1.4845,103,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.14994,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218167",2019-11-29 11:06:00,1.70873,122,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.05607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218168",2019-11-29 11:07:00,1.67677,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,-0.03843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218169",2019-11-29 11:08:00,1.68665,149,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,-0.03843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218170",2019-11-29 11:09:00,1.74104,133,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.22491,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218171",2019-11-29 11:10:00,1.71299,117,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.11718,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218172",2019-11-29 11:11:00,1.66975,121,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.08127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218173",2019-11-29 11:12:00,1.57984,121,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.08694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218174",2019-11-29 11:13:00,1.67485,115,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218175",2019-11-29 11:14:00,1.65496,127,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.06867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218176",2019-11-29 11:15:00,1.70351,138,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,-0.01323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218177",2019-11-29 11:16:00,1.79013,139,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,-0.01323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218178",2019-11-29 11:17:00,1.63627,145,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,-0.03276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218179",2019-11-29 11:18:00,1.657,148,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,-0.0504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218180",2019-11-29 11:19:00,1.62657,148,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.6,-0.04536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218181",2019-11-29 11:20:00,1.57643,138,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.12537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218182",2019-11-29 11:21:00,1.49762,142,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.6,-0.02646,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218183",2019-11-29 11:22:00,1.55604,154,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.6,-0.08379,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218184",2019-11-29 11:23:00,1.68524,157,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.6,-0.09198,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218185",2019-11-29 11:24:00,1.66572,153,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.6,-0.06867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218186",2019-11-29 11:25:00,1.66942,136,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.00693001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218187",2019-11-29 11:26:00,1.70035,134,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.6,0.03087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218188",2019-11-29 11:27:00,1.75296,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.6,0.05355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218189",2019-11-29 11:28:00,1.7403,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.04914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218190",2019-11-29 11:29:00,1.46721,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.02898,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218191",2019-11-29 11:30:00,1.61755,131,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.33768,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218192",2019-11-29 11:31:00,1.77241,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.27027,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218193",2019-11-29 11:32:00,1.73919,125,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.26397,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218194",2019-11-29 11:33:00,1.70696,119,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.27594,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218195",2019-11-29 11:34:00,1.69134,116,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.3,0.28791,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218196",2019-11-29 11:35:00,1.70456,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.28917,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218197",2019-11-29 11:36:00,1.67847,110,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.30177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218198",2019-11-29 11:37:00,1.85617,107,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.32571,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218199",2019-11-29 11:38:00,1.60622,103,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.3,0.33831,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218200",2019-11-29 11:39:00,1.61541,98,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.60984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218201",2019-11-29 11:40:00,1.59985,90,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.71694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218202",2019-11-29 11:41:00,1.59499,82,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218203",2019-11-29 11:42:00,1.62061,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.61362,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218204",2019-11-29 11:43:00,1.77836,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218205",2019-11-29 11:44:00,1.92082,86,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.3,0.40761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218206",2019-11-29 11:45:00,1.70051,87,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.3,0.39249,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218207",2019-11-29 11:46:00,1.7229,88,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218208",2019-11-29 11:47:00,1.84349,92,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.35154,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218209",2019-11-29 11:48:00,1.72654,100,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.30807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218210",2019-11-29 11:49:00,1.86705,111,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.26334,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218211",2019-11-29 11:50:00,1.64151,116,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.21924,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218212",2019-11-29 11:51:00,1.639,125,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.17577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218213",2019-11-29 11:52:00,1.61318,133,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.11907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218214",2019-11-29 11:53:00,1.69913,137,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.11214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218215",2019-11-29 11:54:00,1.6886,131,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.6,0.13104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218216",2019-11-29 11:55:00,1.70145,130,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.15687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218217",2019-11-29 11:56:00,1.62843,119,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.2268,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218218",2019-11-29 11:57:00,1.96728,103,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.3024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218219",2019-11-29 11:58:00,1.56933,94,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.35154,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218220",2019-11-29 11:59:00,1.55261,88,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218221",2019-11-29 12:00:00,1.48685,85,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.24003,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218222",2019-11-29 12:01:00,1.52725,86,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.4,0.23247,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218223",2019-11-29 12:02:00,1.53471,86,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.24381,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218224",2019-11-29 12:03:00,1.4987,82,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.6,0.26334,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218225",2019-11-29 12:04:00,1.36866,79,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.6,0.27657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218226",2019-11-29 12:05:00,1.56426,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.27027,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218227",2019-11-29 12:06:00,1.54369,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.26649,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218228",2019-11-29 12:07:00,1.6067,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.6,0.28224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218229",2019-11-29 12:08:00,1.60892,77,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.6,0.30177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218230",2019-11-29 12:09:00,1.58449,81,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.6,0.27153,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218231",2019-11-29 12:10:00,1.61017,87,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.6,0.37107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218232",2019-11-29 12:11:00,1.45954,90,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.5,0.2079,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218233",2019-11-29 12:12:00,1.6565,103,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.7,0.13167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218234",2019-11-29 12:13:00,1.64225,123,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.6,0.05544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218235",2019-11-29 12:14:00,1.59502,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.7,0.01134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218236",2019-11-29 12:15:00,1.61148,126,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,0.03024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218237",2019-11-29 12:16:00,1.65499,120,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,0.05607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218238",2019-11-29 12:17:00,1.65092,123,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,0.03087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218239",2019-11-29 12:18:00,1.66669,121,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,0.05544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218240",2019-11-29 12:19:00,1.65016,115,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,0.08127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218241",2019-11-29 12:20:00,1.6789,113,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,0.09324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218242",2019-11-29 12:21:00,1.68742,110,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,0.11214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218243",2019-11-29 12:22:00,1.58343,105,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,0.14994,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218244",2019-11-29 12:23:00,1.73335,95,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,0.22554,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218245",2019-11-29 12:24:00,1.59116,95,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.20097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218246",2019-11-29 12:25:00,1.67734,99,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.18459,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218247",2019-11-29 12:26:00,1.98903,100,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.18774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218248",2019-11-29 12:27:00,1.73678,101,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,0.18774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218249",2019-11-29 12:28:00,1.70432,98,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.19467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218250",2019-11-29 12:29:00,1.57927,99,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.1764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218251",2019-11-29 12:30:00,1.66177,106,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,0.14994,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218252",2019-11-29 12:31:00,1.72304,115,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,0.09324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218253",2019-11-29 12:32:00,1.61372,116,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.1008,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218254",2019-11-29 12:33:00,1.61264,116,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,0.08442,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218255",2019-11-29 12:34:00,1.63213,123,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,0.05544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218256",2019-11-29 12:35:00,1.52101,131,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,-0.000629995,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218257",2019-11-29 12:36:00,1.53925,140,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,24,7,-0.01323,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218258",2019-11-29 12:37:00,1.54794,144,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,24,6.9,-0.03906,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218259",2019-11-29 12:38:00,1.58693,154,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,24,7,-0.09576,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218260",2019-11-29 12:39:00,1.54503,163,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,24,6.9,-0.15813,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218261",2019-11-29 12:40:00,1.58871,168,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,24,7,-0.17766,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218262",2019-11-29 12:41:00,1.53958,171,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,24,7.1,-0.19026,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218263",2019-11-29 12:42:00,2.16281,176,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,24,7,-0.22113,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218264",2019-11-29 12:43:00,1.98886,183,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,24,7.1,-0.26586,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218265",2019-11-29 12:44:00,2.19132,191,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,24,7.1,-0.27846,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218266",2019-11-29 12:45:00,2.23298,200,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,24,7.2,-0.32193,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218267",2019-11-29 12:46:00,2.58365,201,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,24,7.2,-0.33264,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218268",2019-11-29 12:47:00,2.57776,195,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,24,7.2,-0.3087,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218269",2019-11-29 12:48:00,2.53929,192,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,24,7.2,-0.27216,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218270",2019-11-29 12:49:00,2.53306,191,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,23,24,7.2,-0.28413,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218271",2019-11-29 12:50:00,2.43416,196,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,-0.30366,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218272",2019-11-29 12:51:00,2.40912,198,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.5,-0.30807,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218273",2019-11-29 12:52:00,2.30365,198,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,-0.06237,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218274",2019-11-29 12:53:00,1.97845,194,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.5,-0.00378,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218275",2019-11-29 12:54:00,1.98396,191,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,0.02709,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218276",2019-11-29 12:55:00,1.86854,181,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,-0.03906,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218277",2019-11-29 12:56:00,1.8751,171,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,-0.15183,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218278",2019-11-29 12:57:00,1.90785,162,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,-0.11088,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218279",2019-11-29 12:58:00,1.8335,160,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.5,-0.12096,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218280",2019-11-29 12:59:00,1.87203,156,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,-0.1134,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218281",2019-11-29 13:00:00,1.96417,157,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,-0.10206,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218282",2019-11-29 13:01:00,1.70358,153,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,-0.05166,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218283",2019-11-29 13:02:00,1.68525,150,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,-0.06426,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218284",2019-11-29 13:03:00,1.71481,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,-0.03969,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218285",2019-11-29 13:04:00,1.68236,142,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,-0.02394,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218286",2019-11-29 13:05:00,1.56185,137,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.5,-0.00125999,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218287",2019-11-29 13:06:00,1.68281,132,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.03654,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218288",2019-11-29 13:07:00,1.64423,126,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.06804,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218289",2019-11-29 13:08:00,2.04063,122,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.09324,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218290",2019-11-29 13:09:00,1.58747,114,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.1386,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218291",2019-11-29 13:10:00,1.51575,107,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.16947,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218292",2019-11-29 13:11:00,1.89226,107,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.29421,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218293",2019-11-29 13:12:00,1.67075,114,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.12474,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218294",2019-11-29 13:13:00,1.75868,120,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.09261,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218295",2019-11-29 13:14:00,1.96546,124,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.06174,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218296",2019-11-29 13:15:00,2.12578,129,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.0252,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218297",2019-11-29 13:16:00,2.26756,133,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,0.00692999,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218298",2019-11-29 13:17:00,2.43466,135,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.00503999,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218299",2019-11-29 13:18:00,2.65852,134,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,0.02079,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218300",2019-11-29 13:19:00,2.50571,136,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,-0.00693,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218301",2019-11-29 13:20:00,2.2245,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.5,-0.02646,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218302",2019-11-29 13:21:00,2.0289,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.6,-0.02457,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218303",2019-11-29 13:22:00,1.86124,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,-0.03213,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218304",2019-11-29 13:23:00,1.79304,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,-0.03276,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218305",2019-11-29 13:24:00,1.78437,146,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,-0.04473,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218306",2019-11-29 13:25:00,1.29368,146,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,-0.04536,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218307",2019-11-29 13:26:00,1.38526,145,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,-0.05733,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218308",2019-11-29 13:27:00,1.75375,147,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,-0.06867,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218309",2019-11-29 13:28:00,1.78102,152,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,-0.09954,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218310",2019-11-29 13:29:00,1.7722,162,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,-0.15057,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218311",2019-11-29 13:30:00,1.74694,174,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,-0.20034,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218312",2019-11-29 13:31:00,1.76246,182,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,-0.24633,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218313",2019-11-29 13:32:00,1.67597,187,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,-0.3087,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218314",2019-11-29 13:33:00,1.78592,194,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,-0.33264,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218315",2019-11-29 13:34:00,1.75781,202,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,-0.35973,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218316",2019-11-29 13:35:00,1.72525,210,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,-0.25389,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218317",2019-11-29 13:36:00,1.74313,216,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,-0.41706,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218318",2019-11-29 13:37:00,1.71072,218,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,-0.43533,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218319",2019-11-29 13:38:00,1.7328,221,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,-0.44856,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218320",2019-11-29 13:39:00,1.21456,222,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,-0.43029,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218321",2019-11-29 13:40:00,1.89473,222,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,-0.45486,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218322",2019-11-29 13:41:00,1.6975,222,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,-0.44982,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218323",2019-11-29 13:42:00,1.7864,217,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,-0.4347,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218324",2019-11-29 13:43:00,1.72767,213,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,-0.40446,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218325",2019-11-29 13:44:00,1.77231,208,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,-0.378,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218326",2019-11-29 13:45:00,1.90931,200,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,-0.34146,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218327",2019-11-29 13:46:00,1.79762,194,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,-0.29169,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218328",2019-11-29 13:47:00,1.93935,191,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,-0.0189,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218329",2019-11-29 13:48:00,2.01132,187,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.03591,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218330",2019-11-29 13:49:00,2.01843,181,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,0.05607,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218331",2019-11-29 13:50:00,2.03564,171,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.5,0.01764,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218332",2019-11-29 13:51:00,2.02513,161,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.5,0.01764,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218333",2019-11-29 13:52:00,2.03489,152,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,-0.07686,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218334",2019-11-29 13:53:00,1.96375,144,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,-0.05733,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218335",2019-11-29 13:54:00,1.96848,134,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.5,-0.00378,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218336",2019-11-29 13:55:00,1.94627,126,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.5,0.04851,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218337",2019-11-29 13:56:00,1.95553,121,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.07434,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218338",2019-11-29 13:57:00,1.90393,118,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.08631,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218339",2019-11-29 13:58:00,1.86167,121,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.06741,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218340",2019-11-29 13:59:00,1.66711,125,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,0.04851,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218341",2019-11-29 14:00:00,1.59918,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.02457,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218342",2019-11-29 14:01:00,1.74556,129,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.5,0.01197,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218343",2019-11-29 14:02:00,1.72985,131,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.5,0.01134,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218344",2019-11-29 14:03:00,1.65467,129,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,0.02394,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218345",2019-11-29 14:04:00,1.74401,127,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.5,0.04788,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218346",2019-11-29 14:05:00,1.60889,124,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.7,0.07497,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218347",2019-11-29 14:06:00,1.67776,124,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.7,0.05166,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218348",2019-11-29 14:07:00,1.63951,125,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.5,0.08127,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218349",2019-11-29 14:08:00,1.72555,126,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.6,0.06867,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218350",2019-11-29 14:09:00,1.59927,129,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,0.06867,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218351",2019-11-29 14:10:00,1.84099,132,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.6,0.04347,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218352",2019-11-29 14:11:00,1.73415,130,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.6,0.64071,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218353",2019-11-29 14:12:00,3.07018,129,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.7,0.53046,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218354",2019-11-29 14:13:00,2.89633,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.6,0.58023,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218355",2019-11-29 14:14:00,2.86545,117,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.5,0.66654,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218356",2019-11-29 14:15:00,3.40027,104,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.5,0.76104,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218357",2019-11-29 14:16:00,3.65525,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.5,0.76797,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"218358",2019-11-29 14:17:00,3.78376,93,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.5,0.78435,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"218359",2019-11-29 14:18:00,3.79404,93,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.7,0.77364,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"218360",2019-11-29 14:19:00,3.9241,94,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.7,0.76167,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"218361",2019-11-29 14:20:00,4.14215,93,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.6,0.77364,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"218362",2019-11-29 14:21:00,4.0671,92,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.5,0.79317,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"218363",2019-11-29 14:22:00,3.68686,89,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.6,0.81207,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"218364",2019-11-29 14:23:00,3.96474,86,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.6,0.81081,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"218365",2019-11-29 14:24:00,4.51917,83,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.5,0.83034,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"218366",2019-11-29 14:25:00,4.82961,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.5,0.85365,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"218367",2019-11-29 14:26:00,4.28822,79,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.5,0.84987,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"218368",2019-11-29 14:27:00,4.11735,79,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,0.86121,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"218369",2019-11-29 14:28:00,3.79655,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,0.87507,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"218370",2019-11-29 14:29:00,3.7291,81,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,0.88704,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"218371",2019-11-29 14:30:00,3.65471,81,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.88263,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"218372",2019-11-29 14:31:00,3.67016,79,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.90468,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"218373",2019-11-29 14:32:00,3.78465,77,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.91287,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"218374",2019-11-29 14:33:00,3.51839,77,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.9009,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"218375",2019-11-29 14:34:00,3.80617,79,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.8946,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"218376",2019-11-29 14:35:00,3.80246,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,0.91539,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218377",2019-11-29 14:36:00,3.85399,77,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,0.9198,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218378",2019-11-29 14:37:00,3.79099,74,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,0.94122,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218379",2019-11-29 14:38:00,3.77034,72,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.4,0.945,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218380",2019-11-29 14:39:00,3.63284,74,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.95067,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218381",2019-11-29 14:40:00,3.90151,78,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.93177,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218382",2019-11-29 14:41:00,3.72251,79,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.9072,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218383",2019-11-29 14:42:00,4.11011,77,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.9261,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218384",2019-11-29 14:43:00,3.99249,71,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,1.01808,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218385",2019-11-29 14:44:00,4.06118,71,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.97524,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218386",2019-11-29 14:45:00,4.04618,67,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.99099,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218387",2019-11-29 14:46:00,4.06554,61,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,1.01052,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218388",2019-11-29 14:47:00,4.62574,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,1.22094,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218389",2019-11-29 14:48:00,3.96532,74,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,1.2285,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218390",2019-11-29 14:49:00,4.17774,77,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,1.24047,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218391",2019-11-29 14:50:00,4.17934,77,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,1.12392,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218392",2019-11-29 14:51:00,4.09094,77,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,1.09494,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218393",2019-11-29 14:52:00,4.16344,73,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.96327,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218394",2019-11-29 14:53:00,3.81987,68,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.9891,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218395",2019-11-29 14:54:00,3.84557,63,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,1.03131,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218396",2019-11-29 14:55:00,3.82372,61,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,1.19889,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218397",2019-11-29 14:56:00,3.77678,57,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,1.07604,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218398",2019-11-29 14:57:00,3.90704,52,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,1.10187,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218399",2019-11-29 14:58:00,3.78465,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,1.13274,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218400",2019-11-29 14:59:00,4.14973,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,1.15857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218401",2019-11-29 15:00:00,3.76561,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,1.18944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218402",2019-11-29 15:01:00,3.41121,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,1.23291,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218403",2019-11-29 15:02:00,3.68132,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,1.24614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218404",2019-11-29 15:03:00,3.12307,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.61551,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218405",2019-11-29 15:04:00,2.89613,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.60921,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218406",2019-11-29 15:05:00,2.68214,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218407",2019-11-29 15:06:00,2.35707,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.5859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218408",2019-11-29 15:07:00,2.26244,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.60354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218409",2019-11-29 15:08:00,1.53972,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.60291,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218410",2019-11-29 15:09:00,1.71631,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.57582,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218411",2019-11-29 15:10:00,1.64602,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.56385,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218412",2019-11-29 15:11:00,1.59351,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218413",2019-11-29 15:12:00,1.62081,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.60984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218414",2019-11-29 15:13:00,1.54448,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
