"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"218415",2019-11-29 15:14:00,1.73916,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.60984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218416",2019-11-29 15:15:00,1.37318,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.59283,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218417",2019-11-29 15:16:00,1.52266,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218418",2019-11-29 15:17:00,1.52507,26,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.60291,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218419",2019-11-29 15:18:00,1.538,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.61299,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218420",2019-11-29 15:19:00,1.52661,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,0.54495,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218421",2019-11-29 15:20:00,1.52858,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.51471,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218422",2019-11-29 15:21:00,1.65284,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.47754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218423",2019-11-29 15:22:00,1.51228,47,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.4599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218424",2019-11-29 15:23:00,1.49868,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218425",2019-11-29 15:24:00,1.52181,47,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.46683,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218426",2019-11-29 15:25:00,1.51835,46,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.47502,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218427",2019-11-29 15:26:00,1.72464,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218428",2019-11-29 15:27:00,1.51791,43,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.4851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218429",2019-11-29 15:28:00,1.53456,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.49581,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218430",2019-11-29 15:29:00,1.52793,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.50211,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218431",2019-11-29 15:30:00,1.40351,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218432",2019-11-29 15:31:00,1.79822,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218433",2019-11-29 15:32:00,1.60439,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218434",2019-11-29 15:33:00,1.59801,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.52479,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218435",2019-11-29 15:34:00,1.58062,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218436",2019-11-29 15:35:00,1.51536,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218437",2019-11-29 15:36:00,1.61915,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218438",2019-11-29 15:37:00,1.60325,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.3,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218439",2019-11-29 15:38:00,1.57305,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218440",2019-11-29 15:39:00,1.56342,43,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.49077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218441",2019-11-29 15:40:00,1.60713,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218442",2019-11-29 15:41:00,1.28592,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.49959,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218443",2019-11-29 15:42:00,1.7286,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218444",2019-11-29 15:43:00,1.32516,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.49959,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218445",2019-11-29 15:44:00,1.14231,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218446",2019-11-29 15:45:00,0.950801,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218447",2019-11-29 15:46:00,0.605231,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218448",2019-11-29 15:47:00,0.708087,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218449",2019-11-29 15:48:00,0,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218450",2019-11-29 15:49:00,0.860484,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,0.50652,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218451",2019-11-29 15:50:00,2.4006,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,0.504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218452",2019-11-29 15:51:00,3.79486,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,0.79317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218453",2019-11-29 15:52:00,3.51283,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,0.84294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218454",2019-11-29 15:53:00,3.13273,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,1.26567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218455",2019-11-29 15:54:00,2.23163,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,1.48743,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218456",2019-11-29 15:55:00,1.98637,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,1.33623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218457",2019-11-29 15:56:00,1.81246,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,1.34253,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218458",2019-11-29 15:57:00,1.61538,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,1.33245,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"218459",2019-11-29 15:58:00,1.70045,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,1.33182,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"218460",2019-11-29 15:59:00,1.5603,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,1.32867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"218461",2019-11-29 16:00:00,1.51117,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,1.70289,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"218462",2019-11-29 16:01:00,1.51031,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,1.63296,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"218463",2019-11-29 16:02:00,1.07958,28,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.2,3.32388,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"218464",2019-11-29 16:03:00,1.42948,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,3.03408,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"218465",2019-11-29 16:04:00,1.35208,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,1.56933,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"218466",2019-11-29 16:05:00,1.23029,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,1.53279,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"218467",2019-11-29 16:06:00,1.17585,27,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,1.5498,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"218468",2019-11-29 16:07:00,1.07461,25,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,1.5372,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"218469",2019-11-29 16:08:00,1.0624,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,1.52964,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"218470",2019-11-29 16:09:00,1.11792,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,1.52712,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"218471",2019-11-29 16:10:00,1.04358,24,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,1.52082,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"218472",2019-11-29 16:11:00,0.947087,22,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,1.53027,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"218473",2019-11-29 16:12:00,0.967573,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,1.53027,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"218474",2019-11-29 16:13:00,0.923671,21,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,1.56177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"218475",2019-11-29 16:14:00,0.931489,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,1.57374,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"218476",2019-11-29 16:15:00,0.927675,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,1.69407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"218477",2019-11-29 16:16:00,0.901811,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,1.57815,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"218478",2019-11-29 16:17:00,0.906624,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,1.6002,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218479",2019-11-29 16:18:00,0.903557,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,1.6002,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218480",2019-11-29 16:19:00,0.923569,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7.1,1.61154,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218481",2019-11-29 16:20:00,0.904593,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,1.60587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218482",2019-11-29 16:21:00,1.30657,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,1.6002,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218483",2019-11-29 16:22:00,0.937995,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,1.6065,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218484",2019-11-29 16:23:00,1.0338,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,1.61154,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218485",2019-11-29 16:24:00,1.42001,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,1.60776,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218486",2019-11-29 16:25:00,1.56721,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,1.60839,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218487",2019-11-29 16:26:00,1.74067,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,1.60776,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218488",2019-11-29 16:27:00,1.81205,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,1.5939,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"218489",2019-11-29 16:28:00,1.88846,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,1.5939,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"218490",2019-11-29 16:29:00,1.89918,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,1.5939,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"218491",2019-11-29 16:30:00,1.95626,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,1.6002,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"218492",2019-11-29 16:31:00,1.94888,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,1.60272,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"218493",2019-11-29 16:32:00,1.81442,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,1.59012,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"218494",2019-11-29 16:33:00,1.81038,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,1.73754,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"218495",2019-11-29 16:34:00,1.5685,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,1.60461,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"218496",2019-11-29 16:35:00,1.23885,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,1.59957,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"218497",2019-11-29 16:36:00,1.14842,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,1.60524,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"218498",2019-11-29 16:37:00,1.08774,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,1.59453,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"218499",2019-11-29 16:38:00,1.00826,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,1.60146,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"218500",2019-11-29 16:39:00,0.95272,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,1.60524,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"218501",2019-11-29 16:40:00,0.892315,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,1.59957,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"218502",2019-11-29 16:41:00,0.880101,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,1.59957,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"218503",2019-11-29 16:42:00,1.1574,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,1.59894,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"218504",2019-11-29 16:43:00,0.789954,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,1.73817,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"218505",2019-11-29 16:44:00,0.69595,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,1.60209,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"218506",2019-11-29 16:45:00,0.790819,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,1.5939,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"218507",2019-11-29 16:46:00,0.80505,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,1.59957,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"218508",2019-11-29 16:47:00,0.805027,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,1.6254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218509",2019-11-29 16:48:00,0.817567,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,1.61721,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218510",2019-11-29 16:49:00,0.701723,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,1.62414,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218511",2019-11-29 16:50:00,0.812448,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,1.62414,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218512",2019-11-29 16:51:00,1.27942,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,1.61784,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218513",2019-11-29 16:52:00,1.01092,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,1.61154,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218514",2019-11-29 16:53:00,1.15039,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,1.61217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218515",2019-11-29 16:54:00,1.43053,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,1.62036,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218516",2019-11-29 16:55:00,1.80832,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,1.62603,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218517",2019-11-29 16:56:00,1.8151,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,1.58634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218518",2019-11-29 16:57:00,1.88103,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,1.59201,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218519",2019-11-29 16:58:00,1.96832,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,1.60461,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218520",2019-11-29 16:59:00,2.0055,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.8,1.86039,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218521",2019-11-29 17:00:00,2.01555,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,1.8774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218522",2019-11-29 17:01:00,2.0098,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,1.8648,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218523",2019-11-29 17:02:00,1.99784,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,1.7514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218524",2019-11-29 17:03:00,2.00471,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,1.5939,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218525",2019-11-29 17:04:00,2.11412,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,1.59264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218526",2019-11-29 17:05:00,2.09574,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,1.5876,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218527",2019-11-29 17:06:00,2.00497,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,1.5561,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218528",2019-11-29 17:07:00,2.03551,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,1.5624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218529",2019-11-29 17:08:00,1.98099,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,1.56807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218530",2019-11-29 17:09:00,1.94549,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,6.9,1.5624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218531",2019-11-29 17:10:00,1.84754,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,24,7,1.56744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218532",2019-11-29 17:11:00,1.79999,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7,1.56366,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218533",2019-11-29 17:12:00,1.49999,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7,1.56807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218534",2019-11-29 17:13:00,1.72619,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7.1,1.56807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218535",2019-11-29 17:14:00,1.71945,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,6.9,1.5687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218536",2019-11-29 17:15:00,1.73115,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7,1.56492,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218537",2019-11-29 17:16:00,1.77401,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7,1.56807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218538",2019-11-29 17:17:00,1.68144,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7,1.5624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218539",2019-11-29 17:18:00,1.68992,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7,1.56744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218540",2019-11-29 17:19:00,1.72004,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7,1.5624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218541",2019-11-29 17:20:00,1.70375,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7,1.57311,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218542",2019-11-29 17:21:00,1.70493,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7.1,1.56744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218543",2019-11-29 17:22:00,1.71634,0,0.023,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7.1,1.67454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218544",2019-11-29 17:23:00,1.72319,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7.1,1.81377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218545",2019-11-29 17:24:00,1.72221,0,0.075,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7.1,1.7766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218546",2019-11-29 17:25:00,1.71515,0,0.111,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7.2,1.8648,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218547",2019-11-29 17:26:00,1.70077,0,0.07,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7.2,1.75707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218548",2019-11-29 17:27:00,1.78479,0,0.091,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7.1,1.81944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218549",2019-11-29 17:28:00,1.68937,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7.2,1.72557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218550",2019-11-29 17:29:00,1.99869,0,0.107,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7.1,1.92087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218551",2019-11-29 17:30:00,1.78529,0,0.114,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7.1,1.7766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218552",2019-11-29 17:31:00,1.60105,0,0.059,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7.1,1.76904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218553",2019-11-29 17:32:00,1.68392,0,0.091,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7.2,1.78164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218554",2019-11-29 17:33:00,1.71607,0,0.112,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7.3,1.76337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218555",2019-11-29 17:34:00,1.69781,0,0.066,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7.1,1.83267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218556",2019-11-29 17:35:00,1.74393,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7,1.701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218557",2019-11-29 17:36:00,1.86159,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7,1.67517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218558",2019-11-29 17:37:00,1.70576,0,2.071,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7,3.8115,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218559",2019-11-29 17:38:00,1.71199,0,2.054,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7,3.68487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218560",2019-11-29 17:39:00,1.83379,0,2.014,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7.1,3.6351,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218561",2019-11-29 17:40:00,1.71126,0,2.039,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7.1,3.67857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218562",2019-11-29 17:41:00,1.69274,0,2.038,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7,3.74724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218563",2019-11-29 17:42:00,1.78254,0,2.047,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7.2,3.66471,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218564",2019-11-29 17:43:00,1.53322,0,2.048,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23.5,24,7.1,3.64644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218565",2019-11-29 17:44:00,1.70236,0,2.053,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.2,3.6666,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218566",2019-11-29 17:45:00,1.72259,0,2.045,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.2,3.65715,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218567",2019-11-29 17:46:00,1.71208,0,2.028,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.2,3.63384,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218568",2019-11-29 17:47:00,1.71686,0,2.055,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.3,3.67731,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218569",2019-11-29 17:48:00,1.74087,0,0.043,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.3,1.6443,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218570",2019-11-29 17:49:00,1.76745,0,2.044,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.2,3.64644,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218571",2019-11-29 17:50:00,2.6001,0,2.037,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.2,3.66534,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218572",2019-11-29 17:51:00,1.96536,0,2.024,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.2,3.68424,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218573",2019-11-29 17:52:00,2.10484,0,2.056,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.2,3.6855,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218574",2019-11-29 17:53:00,2.48787,0,2.058,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.3,3.67353,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218575",2019-11-29 17:54:00,2.81416,0,2.043,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.4,3.67731,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218576",2019-11-29 17:55:00,2.84617,0,2.041,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.2,3.67353,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218577",2019-11-29 17:56:00,3.209,0,0.116,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.2,1.638,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218578",2019-11-29 17:57:00,3.08654,0,0.118,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.2,1.65816,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218579",2019-11-29 17:58:00,2.51297,0,0.061,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.3,1.6254,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218580",2019-11-29 17:59:00,2.82918,0,0.098,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.2,1.63863,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218581",2019-11-29 18:00:00,2.81982,0,0.098,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.4,1.65627,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218582",2019-11-29 18:01:00,2.80027,0,0.118,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.4,1.58634,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218583",2019-11-29 18:02:00,2.63505,0,0.118,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.4,1.65627,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218584",2019-11-29 18:03:00,2.78888,0,0.064,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.3,1.61343,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218585",2019-11-29 18:04:00,2.45969,0,0.098,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.4,1.77534,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218586",2019-11-29 18:05:00,2.40384,0,0.098,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.3,1.75707,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218587",2019-11-29 18:06:00,2.31618,0,0.118,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.3,1.65627,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218588",2019-11-29 18:07:00,2.25979,0,0.121,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.4,1.638,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218589",2019-11-29 18:08:00,2.20459,0,0.062,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.3,1.6065,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218590",2019-11-29 18:09:00,2.17148,0,0.098,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.3,1.64997,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218591",2019-11-29 18:10:00,2.16849,0,0.098,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.4,1.63107,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218592",2019-11-29 18:11:00,2.09235,0,0.119,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.2,1.65564,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218593",2019-11-29 18:12:00,2.12053,0,0.119,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.2,1.64367,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218594",2019-11-29 18:13:00,2.11574,0,0.062,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.2,1.6191,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218595",2019-11-29 18:14:00,2.09835,0,0.096,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.2,1.63737,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218596",2019-11-29 18:15:00,2.11888,0,0.096,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.2,1.6569,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218597",2019-11-29 18:16:00,2.37125,0,0.119,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.1,1.67454,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218598",2019-11-29 18:17:00,2.14162,0,0.119,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7,1.65438,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218599",2019-11-29 18:18:00,2.10718,0,0.062,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7,1.75959,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218600",2019-11-29 18:19:00,2.47339,0,0.098,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.1,1.64304,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218601",2019-11-29 18:20:00,2.25507,0,0.098,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7,1.66194,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218602",2019-11-29 18:21:00,2.39742,0,0.117,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.2,1.64871,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218603",2019-11-29 18:22:00,2.68369,0,0.117,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.3,1.66257,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218604",2019-11-29 18:23:00,2.60957,0,0.069,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.2,1.63737,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218605",2019-11-29 18:24:00,2.7831,0,0.096,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.2,1.64934,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218606",2019-11-29 18:25:00,2.82522,0,0.117,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.2,1.66194,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218607",2019-11-29 18:26:00,2.81213,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.2,1.71234,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218608",2019-11-29 18:27:00,2.80519,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.1,1.69974,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218609",2019-11-29 18:28:00,2.75971,0,0.023,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.1,1.59012,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218610",2019-11-29 18:29:00,2.99719,0,0.113,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.2,1.9152,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218611",2019-11-29 18:30:00,2.73,0,0.06,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.2,1.89567,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218612",2019-11-29 18:31:00,2.70761,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.1,1.8396,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218613",2019-11-29 18:32:00,2.66934,0,0.039,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.1,1.7514,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218614",2019-11-29 18:33:00,2.558,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.2,1.66887,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218615",2019-11-29 18:34:00,2.42704,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.2,1.56807,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218616",2019-11-29 18:35:00,2.31479,0,0.044,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.1,1.60461,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218617",2019-11-29 18:36:00,2.13876,0,2.099,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.1,3.70314,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218618",2019-11-29 18:37:00,2.26343,0,2.1,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.1,3.69684,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218619",2019-11-29 18:38:00,2.18154,0,2.085,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7,3.71574,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218620",2019-11-29 18:39:00,2.10976,0,2.088,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.1,3.68487,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218621",2019-11-29 18:40:00,2.03017,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7,1.5687,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218622",2019-11-29 18:41:00,2.13121,0,2.099,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7,3.79134,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218623",2019-11-29 18:42:00,2.0615,0,2.074,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.1,3.72141,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218624",2019-11-29 18:43:00,2.18786,0,2.077,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7,3.81402,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218625",2019-11-29 18:44:00,2.03082,0,0.023,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7,1.62918,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218626",2019-11-29 18:45:00,2.03897,0,2.096,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7,3.74787,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218627",2019-11-29 18:46:00,2.1874,0,2.093,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7,3.7359,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218628",2019-11-29 18:47:00,2.02589,0,2.058,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,6.9,3.72267,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218629",2019-11-29 18:48:00,2.25971,0,2.074,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7,3.70944,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218630",2019-11-29 18:49:00,2.2586,0,2.072,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.1,3.717,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218631",2019-11-29 18:50:00,2.13432,0,0.112,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,6.9,1.73124,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218632",2019-11-29 18:51:00,2.34332,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,6.9,1.62981,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218633",2019-11-29 18:52:00,2.48925,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7.2,1.61154,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218634",2019-11-29 18:53:00,2.5877,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,23.5,24,7,1.61847,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218635",2019-11-29 18:54:00,2.62662,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7.1,1.6569,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"218636",2019-11-29 18:55:00,2.71038,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7.1,1.61091,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"218637",2019-11-29 18:56:00,2.49477,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,1.62099,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"218638",2019-11-29 18:57:00,2.66736,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,1.59957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"218639",2019-11-29 18:58:00,2.75016,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.8,1.62477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"218640",2019-11-29 18:59:00,2.67869,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.9,1.59327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"218641",2019-11-29 19:00:00,2.68266,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,1.7262,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"218642",2019-11-29 19:01:00,2.72229,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,1.61217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"218643",2019-11-29 19:02:00,2.61782,0,0.675,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,2.16783,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"218644",2019-11-29 19:03:00,2.813,0,0.667,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.9,2.14452,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"218645",2019-11-29 19:04:00,2.24419,0,1.425,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,3.01392,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"218646",2019-11-29 19:05:00,1.88951,0,4.679,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.8,6.3189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"218647",2019-11-29 19:06:00,2.25851,0,4.687,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,6.30063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"218648",2019-11-29 19:07:00,2.15156,0,4.661,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.9,6.3126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"218649",2019-11-29 19:08:00,2.14381,0,4.548,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,6.16203,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"218650",2019-11-29 19:09:00,2.15049,0,4.004,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,5.68386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"218651",2019-11-29 19:10:00,2.49713,0,0.765,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,2.32659,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"218652",2019-11-29 19:11:00,2.0214,0,0.247,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7.1,1.70037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"218653",2019-11-29 19:12:00,2.01281,0,2.321,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7.2,3.78189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"218654",2019-11-29 19:13:00,2.05944,0,2.518,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,4.04397,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"218655",2019-11-29 19:14:00,2.00625,0,2.541,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7.1,4.05027,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218656",2019-11-29 19:15:00,2.04496,0,2.563,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,4.07484,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218657",2019-11-29 19:16:00,2.09339,0,2.55,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,4.06287,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218658",2019-11-29 19:17:00,1.98321,0,2.566,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.9,4.08114,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218659",2019-11-29 19:18:00,2.3136,0,2.906,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,4.5549,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218660",2019-11-29 19:19:00,2.15764,0,2.869,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7.1,4.38354,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218661",2019-11-29 19:20:00,2.22748,0,2.884,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,4.40307,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218662",2019-11-29 19:21:00,2.38883,0,0.641,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,2.05254,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218663",2019-11-29 19:22:00,2.55717,0,0.7,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,3.14874,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218664",2019-11-29 19:23:00,2.91604,0,3.434,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,4.16808,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218665",2019-11-29 19:24:00,2.65848,0,0.165,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7.1,2.79594,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218666",2019-11-29 19:25:00,2.75919,0,0.195,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,1.77093,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218667",2019-11-29 19:26:00,2.68968,0,0.197,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7.1,4.20462,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218668",2019-11-29 19:27:00,2.74229,0,0.174,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,1.72683,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218669",2019-11-29 19:28:00,2.53799,0,0.211,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,5.17167,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218670",2019-11-29 19:29:00,2.5972,0,2.345,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,1.69407,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218671",2019-11-29 19:30:00,2.35336,0,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,1.74825,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218672",2019-11-29 19:31:00,2.64798,0,0.069,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,1.29087,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218673",2019-11-29 19:32:00,2.4357,0,2.16,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.9,3.41145,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218674",2019-11-29 19:33:00,2.43022,0,2.12,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.9,3.36987,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218675",2019-11-29 19:34:00,2.3018,0,2.147,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,3.39507,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218676",2019-11-29 19:35:00,2.02433,0,2.093,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.9,3.35601,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218677",2019-11-29 19:36:00,2.20654,0,0.057,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,1.27827,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218678",2019-11-29 19:37:00,2.06429,0,0.039,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,1.24299,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218679",2019-11-29 19:38:00,1.74689,0,0.025,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,1.32867,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218680",2019-11-29 19:39:00,1.99544,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.9,1.23984,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218681",2019-11-29 19:40:00,1.79072,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,1.2348,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218682",2019-11-29 19:41:00,2.04333,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.9,1.24047,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218683",2019-11-29 19:42:00,2.04232,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.8,1.2348,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218684",2019-11-29 19:43:00,2.04289,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.9,1.4301,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218685",2019-11-29 19:44:00,2.0645,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,1.35576,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218686",2019-11-29 19:45:00,2.03272,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,1.35954,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218687",2019-11-29 19:46:00,2.05016,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,1.3545,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218688",2019-11-29 19:47:00,1.98148,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,1.44207,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218689",2019-11-29 19:48:00,2.32017,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.9,1.44333,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218690",2019-11-29 19:49:00,2.22107,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.9,1.34694,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218691",2019-11-29 19:50:00,2.69418,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,1.48743,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218692",2019-11-29 19:51:00,2.61568,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,1.4805,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218693",2019-11-29 19:52:00,2.49376,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.9,1.34316,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"218694",2019-11-29 19:53:00,2.5923,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.9,1.3419,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218695",2019-11-29 19:54:00,2.5777,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.9,1.35009,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218696",2019-11-29 19:55:00,2.63223,0,0.025,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.9,1.61091,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218697",2019-11-29 19:56:00,2.63852,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.8,1.64241,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218698",2019-11-29 19:57:00,2.88133,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.9,1.65375,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218699",2019-11-29 19:58:00,2.27012,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.8,1.52334,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218700",2019-11-29 19:59:00,2.59728,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.8,1.41057,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218701",2019-11-29 20:00:00,2.7585,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.9,1.3293,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218702",2019-11-29 20:01:00,2.5607,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.8,1.34379,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218703",2019-11-29 20:02:00,2.51639,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.8,1.32678,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218704",2019-11-29 20:03:00,2.40612,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.8,1.33497,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218705",2019-11-29 20:04:00,2.24281,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,1.33938,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218706",2019-11-29 20:05:00,2.18585,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.9,1.32615,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218707",2019-11-29 20:06:00,2.14428,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.9,1.33434,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218708",2019-11-29 20:07:00,2.11069,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.8,1.30977,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218709",2019-11-29 20:08:00,2.09543,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.8,1.39104,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218710",2019-11-29 20:09:00,2.0781,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,1.30977,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218711",2019-11-29 20:10:00,2.05551,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,7,1.32237,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218712",2019-11-29 20:11:00,2.31477,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.9,1.3041,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218713",2019-11-29 20:12:00,2.03269,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.9,1.32867,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218714",2019-11-29 20:13:00,2.0303,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6.9,1.34127,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218715",2019-11-29 20:14:00,2.01421,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6.9,1.34127,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218716",2019-11-29 20:15:00,2.03278,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6.9,1.34694,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218717",2019-11-29 20:16:00,2.03492,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,7,1.31229,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218718",2019-11-29 20:17:00,2.28713,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,7.1,1.33938,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218719",2019-11-29 20:18:00,2.0033,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6.8,1.32174,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218720",2019-11-29 20:19:00,2.28303,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6.8,1.34127,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218721",2019-11-29 20:20:00,2.29994,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6.9,1.30221,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218722",2019-11-29 20:21:00,2.42611,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6.8,1.30473,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218723",2019-11-29 20:22:00,2.81208,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6.8,1.29654,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218724",2019-11-29 20:23:00,2.71408,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6.8,1.3293,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"218725",2019-11-29 20:24:00,2.80924,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6.8,1.30977,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"218726",2019-11-29 20:25:00,2.78616,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6.8,1.29654,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"218727",2019-11-29 20:26:00,2.80259,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6.8,1.31607,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"218728",2019-11-29 20:27:00,3.19987,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6.8,1.29087,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"218729",2019-11-29 20:28:00,2.86254,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6.9,1.30347,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"218730",2019-11-29 20:29:00,3.07677,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,7.1,1.30284,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"218731",2019-11-29 20:30:00,2.80135,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6.8,1.30347,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"218732",2019-11-29 20:31:00,2.77066,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6.6,1.30221,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"218733",2019-11-29 20:32:00,2.64054,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6.8,1.30914,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"218734",2019-11-29 20:33:00,2.51343,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6.6,1.33434,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"218735",2019-11-29 20:34:00,2.35219,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6.3,1.32174,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"218736",2019-11-29 20:35:00,2.18421,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6.2,1.34127,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"218737",2019-11-29 20:36:00,2.20314,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6.2,1.32111,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"218738",2019-11-29 20:37:00,2.24073,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6.3,1.32867,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
