"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"218739",2019-11-29 20:38:00,2.27201,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6.2,1.3167,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"218740",2019-11-29 20:39:00,2.25394,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6.1,1.3293,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"218741",2019-11-29 20:40:00,2.1618,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6.1,1.30221,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"218742",2019-11-29 20:41:00,2.10015,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6.1,1.3041,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"218743",2019-11-29 20:42:00,2.08384,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6,1.31103,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"218744",2019-11-29 20:43:00,2.09279,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6,1.32174,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218745",2019-11-29 20:44:00,2.14755,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22.5,21.5,23,23.5,24,6,1.33182,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218746",2019-11-29 20:45:00,2.17917,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6,1.30221,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218747",2019-11-29 20:46:00,2.11064,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,21.5,23,23.5,24,6.2,1.31544,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218748",2019-11-29 20:47:00,2.09892,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.3,1.27764,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218749",2019-11-29 20:48:00,2.44886,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.2,1.2852,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218750",2019-11-29 20:49:00,2.31516,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.1,1.2663,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218751",2019-11-29 20:50:00,2.1712,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6,1.28268,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218752",2019-11-29 20:51:00,2.15906,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.2,1.35261,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218753",2019-11-29 20:52:00,2.73621,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.2,1.28205,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218754",2019-11-29 20:53:00,2.55379,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.2,1.26567,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218755",2019-11-29 20:54:00,2.62476,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.2,1.25622,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218756",2019-11-29 20:55:00,2.67496,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.2,1.27701,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218757",2019-11-29 20:56:00,2.4717,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.2,1.25244,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218758",2019-11-29 20:57:00,2.62003,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.2,1.27071,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218759",2019-11-29 20:58:00,2.60829,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.2,1.25811,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218760",2019-11-29 20:59:00,2.55475,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.2,1.26441,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218761",2019-11-29 21:00:00,2.53205,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.4,1.12644,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218762",2019-11-29 21:01:00,2.70461,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.2,1.16172,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218763",2019-11-29 21:02:00,2.52244,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.3,0.92106,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218764",2019-11-29 21:03:00,2.6415,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.3,0.91224,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218765",2019-11-29 21:04:00,2.42044,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.2,0.93177,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218766",2019-11-29 21:05:00,1.93794,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.3,0.91854,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218767",2019-11-29 21:06:00,2.25705,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.4,0.93114,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218768",2019-11-29 21:07:00,2.12829,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.5,0.92421,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218769",2019-11-29 21:08:00,2.36816,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.6,0.93681,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218770",2019-11-29 21:09:00,2.09147,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.7,0.91854,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218771",2019-11-29 21:10:00,2.11411,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.8,0.94626,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218772",2019-11-29 21:11:00,2.08227,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.6,0.94626,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218773",2019-11-29 21:12:00,2.12991,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.8,2.35431,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"218774",2019-11-29 21:13:00,2.02924,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.7,0.95697,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218775",2019-11-29 21:14:00,2.10492,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.6,0.93114,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218776",2019-11-29 21:15:00,2.04092,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.7,0.96327,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218777",2019-11-29 21:16:00,2.00673,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.5,0.93807,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218778",2019-11-29 21:17:00,2.06927,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.6,1.05399,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218779",2019-11-29 21:18:00,2.21051,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.8,0.94374,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218780",2019-11-29 21:19:00,2.09661,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.7,0.93807,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218781",2019-11-29 21:20:00,2.25113,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.7,0.94437,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218782",2019-11-29 21:21:00,2.41921,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.8,0.94437,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218783",2019-11-29 21:22:00,2.51203,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.8,0.94122,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218784",2019-11-29 21:23:00,2.53137,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.9,0.94437,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218785",2019-11-29 21:24:00,2.58821,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.8,1.32804,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218786",2019-11-29 21:25:00,2.69516,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.5,1.34757,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218787",2019-11-29 21:26:00,3.15401,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.5,1.32237,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218788",2019-11-29 21:27:00,2.5759,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.4,1.32867,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218789",2019-11-29 21:28:00,2.56692,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.2,0.89334,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218790",2019-11-29 21:29:00,2.53221,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.4,0.90531,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218791",2019-11-29 21:30:00,2.3862,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.4,1.03194,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218792",2019-11-29 21:31:00,2.47806,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.4,1.15164,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218793",2019-11-29 21:32:00,2.35696,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.5,1.15227,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218794",2019-11-29 21:33:00,2.40513,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.5,1.08612,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218795",2019-11-29 21:34:00,1.7527,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.4,1.03635,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218796",2019-11-29 21:35:00,2.32017,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.5,0.89964,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218797",2019-11-29 21:36:00,2.20708,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.6,0.88704,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218798",2019-11-29 21:37:00,2.10566,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.6,0.87129,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218799",2019-11-29 21:38:00,2.09351,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.6,0.88137,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218800",2019-11-29 21:39:00,2.18274,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.6,0.87507,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218801",2019-11-29 21:40:00,2.10017,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.8,0.882,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218802",2019-11-29 21:41:00,2.10952,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.6,0.87444,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218803",2019-11-29 21:42:00,2.10927,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.4,0.89082,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218804",2019-11-29 21:43:00,2.0349,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.5,0.9072,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218805",2019-11-29 21:44:00,1.99621,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.4,0.882,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218806",2019-11-29 21:45:00,2.43472,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.4,0.90594,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218807",2019-11-29 21:46:00,2.01233,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.4,0.88137,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218808",2019-11-29 21:47:00,2.03141,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.4,0.89964,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218809",2019-11-29 21:48:00,2.13941,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.5,0.8757,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218810",2019-11-29 21:49:00,1.98994,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.4,0.8883,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218811",2019-11-29 21:50:00,1.583,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.6,0.90027,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218812",2019-11-29 21:51:00,2.0961,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.6,0.88137,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218813",2019-11-29 21:52:00,2.1779,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.4,0.8946,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218814",2019-11-29 21:53:00,2.8107,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.7,0.87003,1,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"218815",2019-11-29 21:54:00,2.41405,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.6,0.8883,1,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"218816",2019-11-29 21:55:00,2.29609,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.6,0.87255,1,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"218817",2019-11-29 21:56:00,2.29922,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.8,0.8883,1,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"218818",2019-11-29 21:57:00,2.22709,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.8,0.8694,1,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"218819",2019-11-29 21:58:00,2.53079,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,7.1,0.91224,1,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"218820",2019-11-29 21:59:00,3.2296,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,7.1,0.90657,1,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"218821",2019-11-29 22:00:00,3.07037,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,7,0.7434,1,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"218822",2019-11-29 22:01:00,2.37719,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.4,3.12543,1,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"218823",2019-11-29 22:02:00,2.88548,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6.2,3.04101,1,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"218824",2019-11-29 22:03:00,2.87446,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6,0.95634,1,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"218825",2019-11-29 22:04:00,2.7053,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6,0.93807,1,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"218826",2019-11-29 22:05:00,2.47826,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6,0.93429,1,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"218827",2019-11-29 22:06:00,2.34205,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.9,0.93933,1,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"218828",2019-11-29 22:07:00,2.13394,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6,0.92547,1,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"218829",2019-11-29 22:08:00,2.05722,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.8,0.94437,0,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"218830",2019-11-29 22:09:00,2.0301,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.7,0.9324,0,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"218831",2019-11-29 22:10:00,1.94084,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.7,0.92547,0,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"218832",2019-11-29 22:11:00,1.89803,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.6,0.93177,0,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"218833",2019-11-29 22:12:00,1.80555,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.7,0.93744,0,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"218834",2019-11-29 22:13:00,1.79128,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.7,0.96327,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218835",2019-11-29 22:14:00,1.83601,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.8,1.05714,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218836",2019-11-29 22:15:00,1.76575,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.8,0.99036,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218837",2019-11-29 22:16:00,1.80042,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.9,0.945,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218838",2019-11-29 22:17:00,2.6069,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.8,1.00737,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218839",2019-11-29 22:18:00,2.18644,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.8,0.94374,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218840",2019-11-29 22:19:00,2.539,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.8,0.93366,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218841",2019-11-29 22:20:00,2.33475,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.9,0.95067,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218842",2019-11-29 22:21:00,2.19599,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.9,0.9009,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218843",2019-11-29 22:22:00,2.33614,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.9,0.91413,0,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"218844",2019-11-29 22:23:00,2.59657,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.8,0.87507,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"218845",2019-11-29 22:24:00,3.00186,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.8,0.86877,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"218846",2019-11-29 22:25:00,2.6052,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.9,0.89964,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218847",2019-11-29 22:26:00,2.65224,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.9,0.88137,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218848",2019-11-29 22:27:00,2.53229,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.8,0.88074,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218849",2019-11-29 22:28:00,2.53589,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.7,0.52227,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218850",2019-11-29 22:29:00,2.5364,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.6,0.55944,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218851",2019-11-29 22:30:00,2.50386,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.7,0.57834,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218852",2019-11-29 22:31:00,2.29207,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.8,0.54054,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218853",2019-11-29 22:32:00,2.24863,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.8,0.54747,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218854",2019-11-29 22:33:00,2.17267,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.7,1.99647,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218855",2019-11-29 22:34:00,2.10036,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.5,0.5418,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218856",2019-11-29 22:35:00,1.96626,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.7,0.59157,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218857",2019-11-29 22:36:00,1.90967,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.8,0.58527,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218858",2019-11-29 22:37:00,1.88473,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.8,0.57834,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218859",2019-11-29 22:38:00,1.85766,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.8,0.57204,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218860",2019-11-29 22:39:00,1.57142,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.9,0.63441,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218861",2019-11-29 22:40:00,1.90958,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.8,0.66717,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218862",2019-11-29 22:41:00,1.74521,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.9,0.66276,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"218863",2019-11-29 22:42:00,1.77798,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6,0.5607,1,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218864",2019-11-29 22:43:00,1.82426,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.9,0.5544,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218865",2019-11-29 22:44:00,1.8105,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.8,0.57141,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218866",2019-11-29 22:45:00,1.77424,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.6,0.53487,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218867",2019-11-29 22:46:00,1.66818,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.6,0.65394,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218868",2019-11-29 22:47:00,2.07303,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.6,0.55944,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218869",2019-11-29 22:48:00,1.84007,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.7,0.53928,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218870",2019-11-29 22:49:00,1.52935,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.7,0.5292,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218871",2019-11-29 22:50:00,1.46927,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.4,0.5355,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218872",2019-11-29 22:51:00,1.53815,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.5,0.54054,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"218873",2019-11-29 22:52:00,1.69228,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.4,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"218874",2019-11-29 22:53:00,1.84636,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.5,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218875",2019-11-29 22:54:00,2.19659,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.5,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218876",2019-11-29 22:55:00,2.73413,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.6,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218877",2019-11-29 22:56:00,2.94142,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.9,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218878",2019-11-29 22:57:00,2.7638,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,6,0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218879",2019-11-29 22:58:00,2.45015,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.9,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218880",2019-11-29 22:59:00,1.99796,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.9,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218881",2019-11-29 23:00:00,1.72483,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.8,0.53046,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218882",2019-11-29 23:01:00,1.65912,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.6,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218883",2019-11-29 23:02:00,1.6081,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.3,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218884",2019-11-29 23:03:00,1.63978,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.2,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218885",2019-11-29 23:04:00,1.68602,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.2,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218886",2019-11-29 23:05:00,1.71909,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5,0.53172,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218887",2019-11-29 23:06:00,1.79148,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.2,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218888",2019-11-29 23:07:00,1.81018,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.1,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218889",2019-11-29 23:08:00,1.71534,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.1,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218890",2019-11-29 23:09:00,1.70905,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.1,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218891",2019-11-29 23:10:00,1.73265,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218892",2019-11-29 23:11:00,1.72491,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.2,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218893",2019-11-29 23:12:00,1.71329,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.2,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218894",2019-11-29 23:13:00,1.95645,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.2,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218895",2019-11-29 23:14:00,1.71285,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.2,0.50715,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218896",2019-11-29 23:15:00,1.65431,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.2,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218897",2019-11-29 23:16:00,1.63345,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.3,0.50526,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218898",2019-11-29 23:17:00,1.52374,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.3,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218899",2019-11-29 23:18:00,1.55228,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5.2,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218900",2019-11-29 23:19:00,1.6372,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218901",2019-11-29 23:20:00,1.66826,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218902",2019-11-29 23:21:00,1.7775,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218903",2019-11-29 23:22:00,1.79498,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218904",2019-11-29 23:23:00,2.02514,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5,0.52353,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218905",2019-11-29 23:24:00,1.80507,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5,0.52479,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218906",2019-11-29 23:25:00,1.55981,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218907",2019-11-29 23:26:00,1.85839,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,5,0.52605,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218908",2019-11-29 23:27:00,1.70764,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,4.9,0.52605,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218909",2019-11-29 23:28:00,1.81574,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,4.8,0.6615,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218910",2019-11-29 23:29:00,1.70805,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,4.8,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218911",2019-11-29 23:30:00,1.75514,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23.5,24,4.9,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218912",2019-11-29 23:31:00,1.78433,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,24,4.9,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218913",2019-11-29 23:32:00,1.75485,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,24,5,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218914",2019-11-29 23:33:00,1.77048,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,24,5,0.55881,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218915",2019-11-29 23:34:00,1.78139,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,24,5,0.52416,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218916",2019-11-29 23:35:00,1.75952,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,24,5,0.52542,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218917",2019-11-29 23:36:00,1.73034,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,24,5.1,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218918",2019-11-29 23:37:00,1.61676,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,24,5.1,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218919",2019-11-29 23:38:00,1.66551,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,24,5.1,0.52605,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218920",2019-11-29 23:39:00,1.65033,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,24,5.1,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218921",2019-11-29 23:40:00,1.65822,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,24,5.1,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218922",2019-11-29 23:41:00,2.23021,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,24,4.9,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218923",2019-11-29 23:42:00,1.64138,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,24,4.8,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218924",2019-11-29 23:43:00,1.61309,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,24,4.8,0.50211,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218925",2019-11-29 23:44:00,1.59455,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,24,4.7,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218926",2019-11-29 23:45:00,1.57537,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,24,4.7,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218927",2019-11-29 23:46:00,1.47035,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,24,4.8,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218928",2019-11-29 23:47:00,1.44005,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,24,4.9,0.50148,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218929",2019-11-29 23:48:00,1.39919,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,24,5,0.50211,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218930",2019-11-29 23:49:00,1.52443,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,24,4.9,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218931",2019-11-29 23:50:00,1.71463,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,24,4.9,0.49581,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218932",2019-11-29 23:51:00,1.90609,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,24,4.9,0.50148,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218933",2019-11-29 23:52:00,2.20735,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,24,4.8,0.49077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218934",2019-11-29 23:53:00,2.49777,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,24,4.7,0.48447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218935",2019-11-29 23:54:00,2.40552,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,24,4.7,0.48699,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218936",2019-11-29 23:55:00,2.40536,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22,23,23,24,4.8,0.48384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"218937",2019-11-29 23:56:00,2.01499,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,4.6,0.48762,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218938",2019-11-29 23:57:00,1.86433,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,4.7,0.50967,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218939",2019-11-29 23:58:00,1.76378,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,4.6,0.51093,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218940",2019-11-29 23:59:00,1.41869,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,4.8,0.50526,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218941",2019-11-30 00:00:00,1.70237,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23.5,23,24,4.8,0.51975,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218942",2019-11-30 00:01:00,2.11264,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23.5,23,24,4.8,0.5229,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218943",2019-11-30 00:02:00,1.74251,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23.5,23,24,4.7,0.62874,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218944",2019-11-30 00:03:00,1.79013,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23.5,23,24,4.8,0.51471,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218945",2019-11-30 00:04:00,1.6098,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23.5,23,24,4.8,0.51219,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218946",2019-11-30 00:05:00,1.59987,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23.5,23,24,4.7,0.53991,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218947",2019-11-30 00:06:00,1.6045,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23.5,23,24,4.7,0.50841,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218948",2019-11-30 00:07:00,1.61591,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23.5,23,24,4.8,0.50904,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218949",2019-11-30 00:08:00,1.45691,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23.5,23,24,4.8,0.5103,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218950",2019-11-30 00:09:00,1.70309,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,4.8,0.50904,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218951",2019-11-30 00:10:00,1.69753,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,4.8,0.50904,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218952",2019-11-30 00:11:00,1.71556,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,4.8,0.50337,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218953",2019-11-30 00:12:00,1.72088,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,4.8,0.50904,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218954",2019-11-30 00:13:00,1.70647,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,4.8,0.50337,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218955",2019-11-30 00:14:00,1.84373,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,4.8,0.72324,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218956",2019-11-30 00:15:00,1.61937,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5,0.74277,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218957",2019-11-30 00:16:00,1.55589,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,4.9,0.7371,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218958",2019-11-30 00:17:00,1.54399,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5,0.6048,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218959",2019-11-30 00:18:00,1.60575,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5,0.60417,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218960",2019-11-30 00:19:00,1.66715,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5,0.50274,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218961",2019-11-30 00:20:00,1.69529,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5,0.49707,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218962",2019-11-30 00:21:00,1.45434,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5,0.49707,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218963",2019-11-30 00:22:00,1.93031,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5.1,0.49707,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218964",2019-11-30 00:23:00,1.73496,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5.2,0.50148,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218965",2019-11-30 00:24:00,1.72904,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5.2,0.50274,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218966",2019-11-30 00:25:00,1.75095,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5.2,0.4914,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218967",2019-11-30 00:26:00,1.74902,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5.3,0.4788,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218968",2019-11-30 00:27:00,1.75779,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5.4,0.52164,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218969",2019-11-30 00:28:00,1.83949,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5.4,0.51093,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218970",2019-11-30 00:29:00,1.61101,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5.5,0.49959,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218971",2019-11-30 00:30:00,1.63766,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5.5,0.49392,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218972",2019-11-30 00:31:00,1.70477,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5.6,0.49833,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218973",2019-11-30 00:32:00,1.7581,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5.6,0.52479,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218974",2019-11-30 00:33:00,1.886,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5.6,0.50967,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218975",2019-11-30 00:34:00,1.76437,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5.5,0.4914,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218976",2019-11-30 00:35:00,1.73702,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5.3,0.50274,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218977",2019-11-30 00:36:00,1.72118,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5.2,0.49707,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218978",2019-11-30 00:37:00,1.85915,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5.3,0.50337,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218979",2019-11-30 00:38:00,1.62229,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5.2,0.6426,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218980",2019-11-30 00:39:00,1.69373,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5.3,0.50274,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218981",2019-11-30 00:40:00,1.63893,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5.2,0.49014,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218982",2019-11-30 00:41:00,1.63586,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5.2,0.49203,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218983",2019-11-30 00:42:00,1.44008,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5.2,0.48447,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218984",2019-11-30 00:43:00,1.63926,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5,0.49644,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218985",2019-11-30 00:44:00,1.62272,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5,0.49707,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218986",2019-11-30 00:45:00,1.61097,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,4.9,0.49644,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218987",2019-11-30 00:46:00,1.60651,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,4.8,0.48447,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218988",2019-11-30 00:47:00,1.59217,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,4.9,0.48384,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218989",2019-11-30 00:48:00,1.59442,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,4.9,0.4851,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218990",2019-11-30 00:49:00,1.55109,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5,0.49644,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218991",2019-11-30 00:50:00,1.56006,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,5,0.50148,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218992",2019-11-30 00:51:00,1.56669,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,4.8,0.49203,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218993",2019-11-30 00:52:00,1.55564,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,4.8,0.48951,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218994",2019-11-30 00:53:00,1.64626,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,4.6,0.48636,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218995",2019-11-30 00:54:00,1.66127,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,4.6,0.47502,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218996",2019-11-30 00:55:00,1.7562,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,4.8,0.51093,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218997",2019-11-30 00:56:00,1.66361,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.7,0.51912,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218998",2019-11-30 00:57:00,1.61214,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.8,0.52164,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"218999",2019-11-30 00:58:00,1.67644,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.8,0.51471,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219000",2019-11-30 00:59:00,1.61011,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.6,0.50778,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219001",2019-11-30 01:00:00,1.507,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,4.3,0.51219,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219002",2019-11-30 01:01:00,1.47323,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,4.4,0.52227,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219003",2019-11-30 01:02:00,1.5371,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,4.2,0.51975,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219004",2019-11-30 01:03:00,1.53015,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,4.5,0.51534,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219005",2019-11-30 01:04:00,1.90049,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22.5,22,23,23,24,4.5,0.51534,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219006",2019-11-30 01:05:00,1.92673,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.5,0.51534,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219007",2019-11-30 01:06:00,1.83308,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.4,0.52668,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219008",2019-11-30 01:07:00,2.11391,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.4,0.53361,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219009",2019-11-30 01:08:00,2.3058,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.52227,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219010",2019-11-30 01:09:00,2.64971,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.51534,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219011",2019-11-30 01:10:00,2.23209,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.51219,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219012",2019-11-30 01:11:00,2.00835,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.50337,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219013",2019-11-30 01:12:00,1.87501,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.54054,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219014",2019-11-30 01:13:00,1.78939,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.52731,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219015",2019-11-30 01:14:00,1.71138,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.51471,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219016",2019-11-30 01:15:00,1.73603,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.50967,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219017",2019-11-30 01:16:00,2.03578,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.48447,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219018",2019-11-30 01:17:00,1.63854,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.48573,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219019",2019-11-30 01:18:00,1.60469,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.49077,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219020",2019-11-30 01:19:00,1.6055,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.1,0.49203,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219021",2019-11-30 01:20:00,1.63377,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.48951,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219022",2019-11-30 01:21:00,1.60365,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.48006,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219023",2019-11-30 01:22:00,1.72248,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.1,0.48384,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219024",2019-11-30 01:23:00,1.58232,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.1,0.51156,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219025",2019-11-30 01:24:00,1.61284,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.1,0.50211,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219026",2019-11-30 01:25:00,1.601,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,3.9,0.48384,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219027",2019-11-30 01:26:00,1.59742,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4,0.47817,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219028",2019-11-30 01:27:00,1.60422,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,3.9,0.47817,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219029",2019-11-30 01:28:00,1.58814,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,3.9,0.48384,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219030",2019-11-30 01:29:00,1.8272,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4,0.49644,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219031",2019-11-30 01:30:00,1.71933,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4,0.52164,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219032",2019-11-30 01:31:00,1.57255,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.1,0.50904,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219033",2019-11-30 01:32:00,1.53232,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.1,0.50778,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219034",2019-11-30 01:33:00,1.4513,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4,0.50778,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219035",2019-11-30 01:34:00,1.5014,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4,0.52227,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219036",2019-11-30 01:35:00,1.53823,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4,0.5166,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219037",2019-11-30 01:36:00,1.74978,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.1,0.50967,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219038",2019-11-30 01:37:00,1.83393,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.4,0.504,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219039",2019-11-30 01:38:00,1.64639,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.63,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219040",2019-11-30 01:39:00,1.63515,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.51975,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219041",2019-11-30 01:40:00,1.71424,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.1,0.52101,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219042",2019-11-30 01:41:00,1.74567,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.5166,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219043",2019-11-30 01:42:00,1.74477,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.50211,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219044",2019-11-30 01:43:00,1.68541,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.50211,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219045",2019-11-30 01:44:00,1.80556,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.51345,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219046",2019-11-30 01:45:00,1.6581,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.52038,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219047",2019-11-30 01:46:00,1.76737,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.4,0.51597,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219048",2019-11-30 01:47:00,1.69163,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.62622,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219049",2019-11-30 01:48:00,1.72946,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.51471,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219050",2019-11-30 01:49:00,1.75478,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.50904,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219051",2019-11-30 01:50:00,1.8705,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.52731,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219052",2019-11-30 01:51:00,1.74912,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.51597,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219053",2019-11-30 01:52:00,1.73046,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.50967,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219054",2019-11-30 01:53:00,1.96143,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.50337,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219055",2019-11-30 01:54:00,1.68494,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.4977,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219056",2019-11-30 01:55:00,1.67004,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.51471,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219057",2019-11-30 01:56:00,1.64607,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.504,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219058",2019-11-30 01:57:00,1.57082,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.51534,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219059",2019-11-30 01:58:00,1.62304,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.50589,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219060",2019-11-30 01:59:00,1.61331,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.50274,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219061",2019-11-30 02:00:00,1.6772,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.49707,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219062",2019-11-30 02:01:00,1.67174,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.50967,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219063",2019-11-30 02:02:00,1.61843,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.50841,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219064",2019-11-30 02:03:00,1.64273,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.4,0.50715,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219065",2019-11-30 02:04:00,1.62392,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.5,0.50211,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219066",2019-11-30 02:05:00,1.62772,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.4,0.49644,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
