"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"219067",2019-11-30 02:06:00,1.61492,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.4,0.49644,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219068",2019-11-30 02:07:00,1.52599,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.5,0.504,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219069",2019-11-30 02:08:00,1.40729,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.5,0.50904,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219070",2019-11-30 02:09:00,1.26725,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.50211,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219071",2019-11-30 02:10:00,1.29335,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.49644,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219072",2019-11-30 02:11:00,1.69796,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.50211,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219073",2019-11-30 02:12:00,1.93805,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.49014,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219074",2019-11-30 02:13:00,2.4298,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.48447,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219075",2019-11-30 02:14:00,2.73199,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.48447,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219076",2019-11-30 02:15:00,2.46024,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.4,0.47187,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219077",2019-11-30 02:16:00,2.19265,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.4,0.47187,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219078",2019-11-30 02:17:00,1.90757,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.4,0.47754,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219079",2019-11-30 02:18:00,1.72193,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.4,0.48447,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219080",2019-11-30 02:19:00,1.72147,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.49014,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219081",2019-11-30 02:20:00,1.70083,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.47187,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219082",2019-11-30 02:21:00,1.72279,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.47754,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219083",2019-11-30 02:22:00,1.73489,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.48321,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219084",2019-11-30 02:23:00,1.64181,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.49014,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219085",2019-11-30 02:24:00,1.52365,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,1.92717,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219086",2019-11-30 02:25:00,1.67953,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.62937,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219087",2019-11-30 02:26:00,1.49707,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.1,0.53487,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219088",2019-11-30 02:27:00,1.47513,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.1,0.68607,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219089",2019-11-30 02:28:00,1.63892,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.693,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219090",2019-11-30 02:29:00,1.63491,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.5922,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219091",2019-11-30 02:30:00,1.64781,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.5859,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219092",2019-11-30 02:31:00,1.61186,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.47187,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219093",2019-11-30 02:32:00,1.65015,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.47187,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219094",2019-11-30 02:33:00,1.66396,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.46998,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219095",2019-11-30 02:34:00,1.66102,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.49581,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219096",2019-11-30 02:35:00,1.68411,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.504,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219097",2019-11-30 02:36:00,1.67737,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.50967,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219098",2019-11-30 02:37:00,1.70201,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.4,0.49833,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219099",2019-11-30 02:38:00,1.89988,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.4,0.50274,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219100",2019-11-30 02:39:00,1.66871,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.4,0.50337,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219101",2019-11-30 02:40:00,1.68716,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.4,0.5103,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219102",2019-11-30 02:41:00,1.67474,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.4,0.5103,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219103",2019-11-30 02:42:00,1.67384,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.3,0.63504,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219104",2019-11-30 02:43:00,1.66772,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.50904,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219105",2019-11-30 02:44:00,1.52798,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.1,0.50337,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219106",2019-11-30 02:45:00,2.0267,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.52731,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219107",2019-11-30 02:46:00,1.64966,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.1,0.5103,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219108",2019-11-30 02:47:00,1.62972,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.1,0.504,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219109",2019-11-30 02:48:00,1.63036,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.4914,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219110",2019-11-30 02:49:00,1.67179,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.1,0.50967,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219111",2019-11-30 02:50:00,1.59471,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.1,0.504,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219112",2019-11-30 02:51:00,1.7562,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.1,0.51597,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219113",2019-11-30 02:52:00,1.84134,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.1,0.49581,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219114",2019-11-30 02:53:00,1.5528,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.4725,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219115",2019-11-30 02:54:00,1.70457,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.48321,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219116",2019-11-30 02:55:00,1.64638,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.1,0.47754,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219117",2019-11-30 02:56:00,1.65269,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,4.2,0.50337,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219118",2019-11-30 02:57:00,1.59323,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,3.9,0.49014,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219119",2019-11-30 02:58:00,1.54304,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,3.7,0.49077,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219120",2019-11-30 02:59:00,1.45889,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,24,3.7,0.47754,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219121",2019-11-30 03:00:00,1.52031,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,23.5,3.8,0.48321,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219122",2019-11-30 03:01:00,1.62981,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,23.5,3.8,0.47754,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219123",2019-11-30 03:02:00,1.65375,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,23.5,3.8,0.48447,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219124",2019-11-30 03:03:00,1.75572,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,23.5,3.8,0.49644,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219125",2019-11-30 03:04:00,1.80785,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,23.5,3.9,0.48384,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219126",2019-11-30 03:05:00,1.92223,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,23.5,4,0.4725,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219127",2019-11-30 03:06:00,1.75323,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,23.5,4.2,0.50337,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219128",2019-11-30 03:07:00,1.68118,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,23.5,4.1,0.52857,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219129",2019-11-30 03:08:00,1.66099,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,23.5,4.1,0.51534,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219130",2019-11-30 03:09:00,1.69402,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,23.5,4.1,0.50967,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219131",2019-11-30 03:10:00,1.67689,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,23.5,4.3,0.50274,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219132",2019-11-30 03:11:00,1.75697,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,23.5,4.4,0.50274,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219133",2019-11-30 03:12:00,1.56385,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,23.5,4.4,0.49707,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219134",2019-11-30 03:13:00,1.49091,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,23.5,4.3,0.51534,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219135",2019-11-30 03:14:00,1.69024,0,0,24,22,22,22,21,27,27,0,0,23.5,22,22,22,23,23,23.5,4.3,0.52227,1,1,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219136",2019-11-30 03:15:00,1.68258,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.3,0.52101,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219137",2019-11-30 03:16:00,1.77329,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.4,0.504,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219138",2019-11-30 03:17:00,1.68133,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.4,0.50967,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219139",2019-11-30 03:18:00,1.65608,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.4,0.52227,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219140",2019-11-30 03:19:00,1.55088,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.4,0.5166,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219141",2019-11-30 03:20:00,2.39201,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.4,0.504,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219142",2019-11-30 03:21:00,2.25393,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.4,0.50337,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219143",2019-11-30 03:22:00,2.05064,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.5,0.50337,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219144",2019-11-30 03:23:00,2.03749,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.4,0.4977,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219145",2019-11-30 03:24:00,2.1286,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.4,0.5103,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219146",2019-11-30 03:25:00,1.87795,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.4,0.5103,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219147",2019-11-30 03:26:00,1.68792,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.4,0.4977,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219148",2019-11-30 03:27:00,2.22857,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.3,0.4977,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219149",2019-11-30 03:28:00,3.13817,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.2,0.49707,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219150",2019-11-30 03:29:00,4.09552,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.2,0.50652,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219151",2019-11-30 03:30:00,3.84549,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.2,0.50967,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219152",2019-11-30 03:31:00,2.8545,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.2,0.4977,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219153",2019-11-30 03:32:00,2.17609,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.2,0.49077,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219154",2019-11-30 03:33:00,2.28997,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.1,0.49833,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219155",2019-11-30 03:34:00,2.09166,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.1,0.50967,0,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219156",2019-11-30 03:35:00,1.93458,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.2,0.504,0,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219157",2019-11-30 03:36:00,2.24588,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.2,0.50337,0,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219158",2019-11-30 03:37:00,1.84963,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.2,0.50274,0,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219159",2019-11-30 03:38:00,2.19797,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.2,0.49077,0,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219160",2019-11-30 03:39:00,1.80136,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.2,0.4914,0,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219161",2019-11-30 03:40:00,1.73529,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.3,0.50904,0,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219162",2019-11-30 03:41:00,1.56102,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.3,0.50274,0,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219163",2019-11-30 03:42:00,1.74717,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.2,0.49644,0,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219164",2019-11-30 03:43:00,1.766,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.2,0.49014,0,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219165",2019-11-30 03:44:00,1.74613,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.3,0.50337,0,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219166",2019-11-30 03:45:00,1.93378,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.2,0.52101,0,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219167",2019-11-30 03:46:00,1.75358,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.2,0.51408,0,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219168",2019-11-30 03:47:00,1.72157,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.3,0.51534,0,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219169",2019-11-30 03:48:00,1.65741,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.2,0.48825,0,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219170",2019-11-30 03:49:00,2.15362,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4.1,0.4788,0,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219171",2019-11-30 03:50:00,2.01581,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,3.9,0.61551,0,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219172",2019-11-30 03:51:00,1.58334,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,3.9,0.49644,0,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219173",2019-11-30 03:52:00,2.03845,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,3.9,0.49581,0,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219174",2019-11-30 03:53:00,2.20519,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,4,0.48384,0,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219175",2019-11-30 03:54:00,2.26429,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,3.9,0.60984,0,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219176",2019-11-30 03:55:00,2.26697,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,3.9,0.47187,0,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219177",2019-11-30 03:56:00,2.55957,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,3.9,0.49707,0,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219178",2019-11-30 03:57:00,2.2616,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,3.9,0.49014,0,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219179",2019-11-30 03:58:00,2.01105,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,3.9,0.49581,0,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219180",2019-11-30 03:59:00,2.83786,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,3.9,0.47187,0,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219181",2019-11-30 04:00:00,2.22205,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,3.7,0.47754,0,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219182",2019-11-30 04:01:00,2.19021,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,3.8,0.47754,0,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219183",2019-11-30 04:02:00,2.07215,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,3.8,0.49077,0,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219184",2019-11-30 04:03:00,1.63628,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,3.8,0.49581,0,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219185",2019-11-30 04:04:00,1.95598,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,23,23,23.5,3.8,0.47817,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219186",2019-11-30 04:05:00,1.52238,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,3.9,0.47817,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219187",2019-11-30 04:06:00,1.86852,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,3.8,0.47502,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219188",2019-11-30 04:07:00,1.85467,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,3.8,0.50337,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219189",2019-11-30 04:08:00,1.75592,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,4,0.49077,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219190",2019-11-30 04:09:00,1.84559,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,4.1,0.47565,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219191",2019-11-30 04:10:00,1.79267,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,4.2,0.47754,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219192",2019-11-30 04:11:00,1.81504,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,4.1,0.49077,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219193",2019-11-30 04:12:00,2.09059,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,3.9,0.48132,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219194",2019-11-30 04:13:00,1.64583,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,3.9,0.51534,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"219195",2019-11-30 04:14:00,1.64997,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,4,0.5166,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219196",2019-11-30 04:15:00,1.70087,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,4.1,0.504,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219197",2019-11-30 04:16:00,1.75224,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,4.1,0.51093,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219198",2019-11-30 04:17:00,1.77135,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,4.1,0.50337,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219199",2019-11-30 04:18:00,1.70193,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,4.1,0.52227,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219200",2019-11-30 04:19:00,2.2277,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,4.1,0.52227,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219201",2019-11-30 04:20:00,1.97762,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,4,0.50967,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219202",2019-11-30 04:21:00,1.9082,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,3.8,0.50967,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219203",2019-11-30 04:22:00,1.99864,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,3.7,0.50967,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219204",2019-11-30 04:23:00,2.09206,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,3.9,0.52227,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219205",2019-11-30 04:24:00,2.11144,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,4,0.5166,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219206",2019-11-30 04:25:00,2.19616,0,0,24,22,22,22,21,27,27,0,0,23.5,21.5,22,22,22.5,23,23.5,4.1,0.52164,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219207",2019-11-30 04:26:00,1.97928,0,0,24,22,22,22,21,27,27,0,0,23,21.5,22,22,22.5,23,23.5,4.2,0.50904,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219208",2019-11-30 04:27:00,2.06529,0,0,24,22,22,22,21,27,27,0,0,23,21.5,22,22,22.5,23,23.5,4.2,0.50589,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219209",2019-11-30 04:28:00,2.08914,0,0,24,22,22,22,21,27,27,0,0,23,21.5,22,22,22.5,23,23.5,4.2,0.50274,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219210",2019-11-30 04:29:00,2.07617,0,0,24,22,22,22,21,27,27,0,0,23,21.5,22,22,22.5,23,23.5,4.1,0.51534,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219211",2019-11-30 04:30:00,2.16117,0,0,24,22,22,22,21,27,27,0,0,23,21.5,22,22,22.5,23,23.5,4,0.48951,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219212",2019-11-30 04:31:00,2.01118,0,0,24,22,22,22,21,27,27,0,0,23,22,22,22,22.5,23,23.5,4,0.47187,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219213",2019-11-30 04:32:00,2.35481,0,0,24,22,22,22,21,27,27,0,0,23,22,22,22,22.5,23,23.5,4.1,0.47754,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219214",2019-11-30 04:33:00,1.84806,0,0,24,22,22,22,21,27,27,0,0,23,22,22,22,22.5,23,23.5,4,0.47754,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219215",2019-11-30 04:34:00,2.49171,0,0,24,22,22,22,21,27,27,0,0,23,22,22,22,22.5,23,23.5,3.7,0.48636,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219216",2019-11-30 04:35:00,2.01976,0,0,24,22,22,22,21,27,27,0,0,23,22,22,22,22.5,23,23.5,3.9,0.49329,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219217",2019-11-30 04:36:00,1.87946,0,0,24,22,22,22,21,27,27,0,0,23,22,22,22,22.5,23,23.5,3.9,0.62181,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219218",2019-11-30 04:37:00,1.7975,0,0,24,22,22,22,21,27,27,0,0,23,22,22,22,22.5,23,23.5,4.2,0.47565,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219219",2019-11-30 04:38:00,1.73544,0,0,24,22,22,22,21,27,27,0,0,23,22,22,22,22.5,23,23.5,4.2,0.47754,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219220",2019-11-30 04:39:00,1.60175,0,0,24,22,22,22,21,27,27,0,0,23,22,22,22,22.5,23,23.5,4.3,0.47754,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219221",2019-11-30 04:40:00,1.35839,0,0,24,22,22,22,21,27,27,0,0,23,22,22,22,22.5,23,23.5,4.3,0.49014,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219222",2019-11-30 04:41:00,1.30688,0,0,24,22,22,22,21,27,27,0,0,23,22,22,22,22.5,23,23.5,4.4,0.49581,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219223",2019-11-30 04:42:00,1.66896,0,0,24,22,22,22,21,27,27,0,0,23,22,22,22,22.5,23,23.5,4.3,0.73647,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219224",2019-11-30 04:43:00,2.17316,0,0,24,22,22,22,21,27,27,0,0,23,22,22,22,22.5,23,23.5,4.2,0.73017,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219225",2019-11-30 04:44:00,2.75176,0,0,24,22,22,22,21,27,27,0,0,23,22,22,22,22.5,23,23.5,4.1,0.67914,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219226",2019-11-30 04:45:00,3.42277,0,0,24,22,22,22,21,27,27,0,0,23,22,22,22,22.5,23,23.5,4,0.62874,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219227",2019-11-30 04:46:00,3.22292,0,0,24,22,22,22,21,27,27,0,0,23,22,22,22,22.5,23,23.5,3.9,0.6174,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219228",2019-11-30 04:47:00,2.52562,0,0,24,22,22,22,21,27,27,0,0,23,22,22,22,22.5,23,23.5,3.9,0.53361,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219229",2019-11-30 04:48:00,2.24441,0,0,24,22,22,22,21,27,27,0,0,23,22,22,22,22.5,23,23.5,3.9,0.50904,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219230",2019-11-30 04:49:00,2.54892,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3.9,0.51597,1,1,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"219231",2019-11-30 04:50:00,2.16851,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,4,0.5103,0,1,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"219232",2019-11-30 04:51:00,2.06643,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3.9,0.52857,0,1,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"219233",2019-11-30 04:52:00,2.16397,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,4,0.5229,0,1,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"219234",2019-11-30 04:53:00,2.51666,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,4,0.51471,0,1,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"219235",2019-11-30 04:54:00,2.1145,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,4,0.504,0,0,0,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"219236",2019-11-30 04:55:00,2.2124,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,4.1,0.50967,0,0,0,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"219237",2019-11-30 04:56:00,2.25495,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,4.2,0.52857,0,0,0,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"219238",2019-11-30 04:57:00,2.12363,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,4.2,0.51597,0,0,0,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"219239",2019-11-30 04:58:00,2.17557,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,4.2,0.51849,0,0,0,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"219240",2019-11-30 04:59:00,2.04354,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,4.2,0.50022,0,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"219241",2019-11-30 05:00:00,2.59482,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,4.2,0.88515,0,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"219242",2019-11-30 05:01:00,2.99136,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,4.3,0.78687,0,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"219243",2019-11-30 05:02:00,2.52532,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,4.4,0.74907,0,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"219244",2019-11-30 05:03:00,2.82997,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,4.2,0.72387,0,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"219245",2019-11-30 05:04:00,2.60459,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,4.2,0.69237,0,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"219246",2019-11-30 05:05:00,2.72202,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3.7,0.68607,0,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"219247",2019-11-30 05:06:00,2.96881,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3.6,0.6867,0,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"219248",2019-11-30 05:07:00,2.73765,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3.6,0.70497,0,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"219249",2019-11-30 05:08:00,2.70129,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3.5,0.69048,0,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"219250",2019-11-30 05:09:00,2.7911,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3.5,0.6741,0,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"219251",2019-11-30 05:10:00,2.5083,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3.3,0.6741,0,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"219252",2019-11-30 05:11:00,2.46164,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3.3,0.67788,0,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"219253",2019-11-30 05:12:00,2.40498,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3.1,0.67284,0,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"219254",2019-11-30 05:13:00,2.45465,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3.1,0.68481,0,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"219255",2019-11-30 05:14:00,2.28712,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3.1,0.69174,0,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"219256",2019-11-30 05:15:00,2.27094,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,2.9,0.67347,0,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"219257",2019-11-30 05:16:00,2.19923,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3,0.6741,0,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"219258",2019-11-30 05:17:00,2.14778,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3,0.66717,0,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"219259",2019-11-30 05:18:00,2.27316,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3,0.68544,0,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"219260",2019-11-30 05:19:00,2.1809,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3.1,0.6867,1,1,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"219261",2019-11-30 05:20:00,2.20444,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3,0.67977,1,1,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"219262",2019-11-30 05:21:00,2.16469,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3,0.6741,1,1,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"219263",2019-11-30 05:22:00,2.19708,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3,0.67347,1,1,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"219264",2019-11-30 05:23:00,2.24829,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3,0.69174,1,1,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"219265",2019-11-30 05:24:00,2.48028,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,2.9,0.6741,1,0,0,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"219266",2019-11-30 05:25:00,2.50462,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,2.9,0.66087,1,0,0,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"219267",2019-11-30 05:26:00,2.33137,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,2.9,0.65394,1,0,0,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"219268",2019-11-30 05:27:00,3.19196,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,2.9,0.64764,1,0,0,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"219269",2019-11-30 05:28:00,2.64296,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,2.9,0.64197,1,0,0,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"219270",2019-11-30 05:29:00,2.76116,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3,0.77364,1,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219271",2019-11-30 05:30:00,2.85508,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3.1,0.65961,1,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219272",2019-11-30 05:31:00,2.82515,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3,0.63567,1,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219273",2019-11-30 05:32:00,2.88445,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3.1,0.63693,1,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219274",2019-11-30 05:33:00,2.82699,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3,0.63819,1,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219275",2019-11-30 05:34:00,2.83748,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3,0.65457,1,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219276",2019-11-30 05:35:00,2.66769,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,2.9,0.64827,1,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219277",2019-11-30 05:36:00,2.8153,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,2.9,0.64197,1,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219278",2019-11-30 05:37:00,2.79695,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3,0.63315,1,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219279",2019-11-30 05:38:00,2.74878,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,2.9,0.63,1,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219280",2019-11-30 05:39:00,2.69616,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3,0.63504,1,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219281",2019-11-30 05:40:00,2.568,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3.1,0.64764,1,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219282",2019-11-30 05:41:00,2.52235,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3.3,0.64764,1,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219283",2019-11-30 05:42:00,2.42831,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,23,23.5,3.3,0.62937,1,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219284",2019-11-30 05:43:00,2.44185,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.3,0.63567,1,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"219285",2019-11-30 05:44:00,2.33803,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.3,0.76167,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219286",2019-11-30 05:45:00,2.36376,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.1,0.66024,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219287",2019-11-30 05:46:00,2.29457,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,0.64827,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219288",2019-11-30 05:47:00,2.19258,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.1,0.64827,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219289",2019-11-30 05:48:00,2.33596,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,0.63567,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"219290",2019-11-30 05:49:00,2.44235,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.1,0.64197,1,1,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"219291",2019-11-30 05:50:00,2.23488,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,0.64197,1,1,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"219292",2019-11-30 05:51:00,2.2479,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.1,0.65331,1,1,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"219293",2019-11-30 05:52:00,2.26761,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.1,0.65394,1,1,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"219294",2019-11-30 05:53:00,2.21486,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.1,0.63,1,1,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"219295",2019-11-30 05:54:00,2.68739,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3,0.62937,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"219296",2019-11-30 05:55:00,2.37159,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3,0.66024,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"219297",2019-11-30 05:56:00,2.3914,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3,0.6741,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"219298",2019-11-30 05:57:00,2.4971,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,2.9,0.66717,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"219299",2019-11-30 05:58:00,2.832,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,0.67914,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"219300",2019-11-30 05:59:00,2.68933,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.5,0.66024,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"219301",2019-11-30 06:00:00,2.85162,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.6,0.65394,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"219302",2019-11-30 06:01:00,2.49601,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.6,0.65394,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"219303",2019-11-30 06:02:00,2.75669,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.6,0.66717,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"219304",2019-11-30 06:03:00,3.11245,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.5,0.66717,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"219305",2019-11-30 06:04:00,2.79686,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.4,0.65961,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"219306",2019-11-30 06:05:00,2.30418,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,0.65835,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"219307",2019-11-30 06:06:00,2.76075,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.4,0.65457,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"219308",2019-11-30 06:07:00,2.82007,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.3,0.6678,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"219309",2019-11-30 06:08:00,2.70132,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.5,0.6615,0,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"219310",2019-11-30 06:09:00,2.63355,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.4,0.64827,0,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"219311",2019-11-30 06:10:00,2.45732,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,0.65394,0,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"219312",2019-11-30 06:11:00,2.45297,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.3,0.64764,0,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"219313",2019-11-30 06:12:00,2.39913,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.3,0.6174,0,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"219314",2019-11-30 06:13:00,2.76358,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3,0.63819,0,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"219315",2019-11-30 06:14:00,2.49305,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.1,0.6363,0,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"219316",2019-11-30 06:15:00,2.35276,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.1,0.62937,0,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"219317",2019-11-30 06:16:00,2.36558,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,0.62307,0,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"219318",2019-11-30 06:17:00,2.18572,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,0.62244,0,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"219319",2019-11-30 06:18:00,2.3238,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.1,0.62937,0,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"219320",2019-11-30 06:19:00,2.33211,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.3,0.64197,0,1,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"219321",2019-11-30 06:20:00,2.30084,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.3,0.62874,0,1,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"219322",2019-11-30 06:21:00,2.33748,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.3,0.62307,0,1,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"219323",2019-11-30 06:22:00,2.28004,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.3,0.66087,0,1,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"219324",2019-11-30 06:23:00,2.31476,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,0.66654,0,1,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"219325",2019-11-30 06:24:00,2.51872,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,0.66591,0,0,0,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"219326",2019-11-30 06:25:00,2.32331,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3,0.65457,0,0,0,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"219327",2019-11-30 06:26:00,2.57336,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.1,0.64134,0,0,0,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"219328",2019-11-30 06:27:00,1.9435,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3,0.64197,0,0,0,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"219329",2019-11-30 06:28:00,2.66941,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3,0.64197,0,0,0,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1
"219330",2019-11-30 06:29:00,2.72003,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.1,0.6489,0,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"219331",2019-11-30 06:30:00,2.9439,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,2.9,0.65646,0,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"219332",2019-11-30 06:31:00,2.74106,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3,0.64827,0,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"219333",2019-11-30 06:32:00,2.81939,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3,0.64764,0,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"219334",2019-11-30 06:33:00,2.87276,0,0,24,22,22,22,21,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3,0.6426,0,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"219335",2019-11-30 06:34:00,2.86923,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3,0.67284,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"219336",2019-11-30 06:35:00,2.75969,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.1,0.66717,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"219337",2019-11-30 06:36:00,2.7843,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,0.79191,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"219338",2019-11-30 06:37:00,2.75796,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.3,0.87444,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"219339",2019-11-30 06:38:00,2.64825,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3,0.84924,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"219340",2019-11-30 06:39:00,2.50132,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.1,0.83286,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"219341",2019-11-30 06:40:00,2.73338,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,2.9,0.75474,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"219342",2019-11-30 06:41:00,3.02354,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3,0.66087,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"219343",2019-11-30 06:42:00,2.48849,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,0.6363,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"219344",2019-11-30 06:43:00,2.5137,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.1,0.65331,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"219345",2019-11-30 06:44:00,2.61169,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,0.64827,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"219346",2019-11-30 06:45:00,2.68564,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,0.85869,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"219347",2019-11-30 06:46:00,2.67861,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,0.6552,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"219348",2019-11-30 06:47:00,2.74483,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,0.65898,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"219349",2019-11-30 06:48:00,2.99725,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.1,0.65835,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"219350",2019-11-30 06:49:00,2.78721,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,0.65394,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"219351",2019-11-30 06:50:00,2.73737,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,2.10294,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"219352",2019-11-30 06:51:00,2.71896,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,0.67914,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"219353",2019-11-30 06:52:00,3.29975,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.4,0.66024,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"219354",2019-11-30 06:53:00,2.76738,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.3,0.64764,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"219355",2019-11-30 06:54:00,3.16241,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,0.64197,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"219356",2019-11-30 06:55:00,2.99656,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.3,0.64764,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"219357",2019-11-30 06:56:00,2.78128,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.3,0.79254,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"219358",2019-11-30 06:57:00,3.05064,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.3,0.66024,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"219359",2019-11-30 06:58:00,2.90529,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.1,0.65394,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"219360",2019-11-30 06:59:00,2.78579,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3,0.64134,1,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"219361",2019-11-30 07:00:00,2.93069,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.1,0.63567,1,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"219362",2019-11-30 07:01:00,2.81568,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.1,0.64134,1,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"219363",2019-11-30 07:02:00,2.90831,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,2.9,0.65331,1,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"219364",2019-11-30 07:03:00,2.9353,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.1,0.64827,1,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"219365",2019-11-30 07:04:00,2.52677,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.3,0.62244,1,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"219366",2019-11-30 07:05:00,2.74868,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.4,0.62118,1,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"219367",2019-11-30 07:06:00,2.78212,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.4,0.61992,1,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"219368",2019-11-30 07:07:00,2.74142,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.3,0.64134,1,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"219369",2019-11-30 07:08:00,3.01282,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.3,0.63378,1,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"219370",2019-11-30 07:09:00,2.65381,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.3,0.61677,1,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"219371",2019-11-30 07:10:00,2.56779,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.3,0.62244,1,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"219372",2019-11-30 07:11:00,2.5543,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.3,0.62244,1,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"219373",2019-11-30 07:12:00,2.53373,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,0.61614,0,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"219374",2019-11-30 07:13:00,2.50581,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.1,0.64134,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"219375",2019-11-30 07:14:00,2.42103,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.1,0.64134,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"219376",2019-11-30 07:15:00,2.42069,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.3,0.62244,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"219377",2019-11-30 07:16:00,2.33288,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.3,0.62244,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"219378",2019-11-30 07:17:00,2.33459,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.3,0.61677,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"219379",2019-11-30 07:18:00,2.32229,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,0.64449,0,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"219380",2019-11-30 07:19:00,2.1552,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.3,0.64701,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"219381",2019-11-30 07:20:00,2.2504,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,0.63189,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"219382",2019-11-30 07:21:00,2.21414,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.1,0.63441,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"219383",2019-11-30 07:22:00,2.51132,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.1,0.63441,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"219384",2019-11-30 07:23:00,2.51701,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.1,0.63504,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219385",2019-11-30 07:24:00,2.7111,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,0.64827,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219386",2019-11-30 07:25:00,3.26595,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,1.1151,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219387",2019-11-30 07:26:00,2.53234,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,1.13211,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219388",2019-11-30 07:27:00,3.67963,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.3,1.15794,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219389",2019-11-30 07:28:00,3.60781,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,1.17684,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219390",2019-11-30 07:29:00,3.75292,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.2,1.20834,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219391",2019-11-30 07:30:00,4.08892,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3.1,1.21464,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
