"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"219392",2019-11-30 07:31:00,4.28153,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,3,1.20267,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219393",2019-11-30 07:32:00,4.36752,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,2.9,1.17558,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219394",2019-11-30 07:33:00,4.32061,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,2.9,1.18881,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219395",2019-11-30 07:34:00,4.19007,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22.5,23.5,2.9,1.20834,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219396",2019-11-30 07:35:00,3.56794,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23.5,3,1.36017,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219397",2019-11-30 07:36:00,3.45093,8,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23.5,3.1,1.23417,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219398",2019-11-30 07:37:00,3.1428,7,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23.5,3.1,1.22787,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219399",2019-11-30 07:38:00,3.19141,7,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23.5,3,1.23417,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219400",2019-11-30 07:39:00,3.76029,8,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23.5,3,1.25181,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219401",2019-11-30 07:40:00,4.39349,9,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23.5,3.2,1.25244,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219402",2019-11-30 07:41:00,5.03133,9,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.1,1.25811,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219403",2019-11-30 07:42:00,5.9915,9,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.2,1.25244,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219404",2019-11-30 07:43:00,6.43935,9,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.2,1.25874,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"219405",2019-11-30 07:44:00,6.56608,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.4,1.26189,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"219406",2019-11-30 07:45:00,5.62728,10,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,1.2663,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"219407",2019-11-30 07:46:00,4.79749,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.1,1.27197,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"219408",2019-11-30 07:47:00,4.23384,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,1.2789,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"219409",2019-11-30 07:48:00,4.18012,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,1.2726,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"219410",2019-11-30 07:49:00,4.14637,10,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.1,1.2663,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"219411",2019-11-30 07:50:00,4.20611,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.2,1.27638,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"219412",2019-11-30 07:51:00,4.30436,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.1,1.28394,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"219413",2019-11-30 07:52:00,4.45023,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3,1.2537,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"219414",2019-11-30 07:53:00,4.70096,12,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,2.9,1.24173,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219415",2019-11-30 07:54:00,4.78813,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3,1.23921,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219416",2019-11-30 07:55:00,4.96369,12,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.2,1.24614,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219417",2019-11-30 07:56:00,4.88015,12,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3,1.27512,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219418",2019-11-30 07:57:00,4.83671,12,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3,1.25937,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219419",2019-11-30 07:58:00,4.78278,13,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.1,1.25307,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"219420",2019-11-30 07:59:00,4.77066,13,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.1,1.24614,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"219421",2019-11-30 08:00:00,4.8132,13,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.2,1.2348,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"219422",2019-11-30 08:01:00,4.80463,13,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.2,1.24047,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"219423",2019-11-30 08:02:00,4.41461,13,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.68607,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"219424",2019-11-30 08:03:00,3.71726,14,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.66654,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"219425",2019-11-30 08:04:00,3.67998,15,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.64134,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"219426",2019-11-30 08:05:00,3.35801,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.62937,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"219427",2019-11-30 08:06:00,3.06985,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.62937,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"219428",2019-11-30 08:07:00,2.8404,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.66024,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"219429",2019-11-30 08:08:00,2.71458,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.64197,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"219430",2019-11-30 08:09:00,2.68089,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.63315,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"219431",2019-11-30 08:10:00,2.46883,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.4,0.61677,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"219432",2019-11-30 08:11:00,2.47059,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.4,0.61614,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"219433",2019-11-30 08:12:00,2.46865,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.4,0.60984,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"219434",2019-11-30 08:13:00,2.40574,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.4,0.63126,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"219435",2019-11-30 08:14:00,2.43795,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.4,0.7434,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"219436",2019-11-30 08:15:00,2.50228,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.5,0.60984,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"219437",2019-11-30 08:16:00,2.58982,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.5,0.60354,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"219438",2019-11-30 08:17:00,2.41689,19,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.4,0.59724,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"219439",2019-11-30 08:18:00,2.2985,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.4,0.6237,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219440",2019-11-30 08:19:00,2.2626,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.4,0.60669,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219441",2019-11-30 08:20:00,2.27651,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.4,0.60669,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219442",2019-11-30 08:21:00,2.33818,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.4,0.59094,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219443",2019-11-30 08:22:00,2.33513,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.57897,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219444",2019-11-30 08:23:00,2.84946,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.57834,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219445",2019-11-30 08:24:00,2.86152,22,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.73647,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219446",2019-11-30 08:25:00,2.82398,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.5859,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219447",2019-11-30 08:26:00,2.80989,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.57267,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219448",2019-11-30 08:27:00,3.07854,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.567,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219449",2019-11-30 08:28:00,2.81267,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.2,0.567,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219450",2019-11-30 08:29:00,2.93828,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.2,0.59724,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219451",2019-11-30 08:30:00,2.73009,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.2,0.57834,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219452",2019-11-30 08:31:00,2.78646,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.2,0.57141,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219453",2019-11-30 08:32:00,3.14968,25,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.59157,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219454",2019-11-30 08:33:00,2.70899,26,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.756,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219455",2019-11-30 08:34:00,2.73386,28,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.7749,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219456",2019-11-30 08:35:00,2.69038,28,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.64764,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219457",2019-11-30 08:36:00,2.51173,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.4,0.64134,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219458",2019-11-30 08:37:00,2.53932,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.4,0.53109,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219459",2019-11-30 08:38:00,2.43258,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.4,0.52857,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219460",2019-11-30 08:39:00,2.45702,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.4,0.52857,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219461",2019-11-30 08:40:00,2.59568,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.4,0.55944,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219462",2019-11-30 08:41:00,2.51413,28,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.4,0.54747,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219463",2019-11-30 08:42:00,2.41336,28,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,1.98387,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219464",2019-11-30 08:43:00,2.23337,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.2,0.54621,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219465",2019-11-30 08:44:00,2.28279,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.2,0.5166,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219466",2019-11-30 08:45:00,1.91034,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.2,0.52101,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219467",2019-11-30 08:46:00,2.28281,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.52164,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219468",2019-11-30 08:47:00,2.15584,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.52731,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219469",2019-11-30 08:48:00,2.20011,31,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.63567,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219470",2019-11-30 08:49:00,2.23697,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.50274,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219471",2019-11-30 08:50:00,2.21778,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.50463,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219472",2019-11-30 08:51:00,2.24231,33,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.49644,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219473",2019-11-30 08:52:00,2.38285,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.50841,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219474",2019-11-30 08:53:00,2.52822,33,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.50337,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219475",2019-11-30 08:54:00,2.47233,33,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.2,0.49077,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219476",2019-11-30 08:55:00,2.57197,33,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.2,0.49014,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219477",2019-11-30 08:56:00,2.67063,34,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.2,0.48384,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219478",2019-11-30 08:57:00,2.60285,35,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.1,0.48888,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219479",2019-11-30 08:58:00,2.47271,37,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.2,0.48321,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219480",2019-11-30 08:59:00,2.32443,38,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.2,0.44478,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219481",2019-11-30 09:00:00,2.16165,40,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219482",2019-11-30 09:01:00,2.07989,41,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.3,0.43974,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219483",2019-11-30 09:02:00,2.32636,44,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.4,0.441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219484",2019-11-30 09:03:00,3.06842,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.4,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219485",2019-11-30 09:04:00,3.54339,46,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.4,0.43218,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219486",2019-11-30 09:05:00,4.31745,46,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.4,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219487",2019-11-30 09:06:00,4.35054,47,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.5,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219488",2019-11-30 09:07:00,3.5304,47,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.5,0.56511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219489",2019-11-30 09:08:00,2.8993,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.6,0.47187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219490",2019-11-30 09:09:00,2.61315,44,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.7,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219491",2019-11-30 09:10:00,2.45103,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.7,0.44541,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219492",2019-11-30 09:11:00,2.34291,46,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,3.8,0.43722,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219493",2019-11-30 09:12:00,2.30975,46,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,3.9,0.49014,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219494",2019-11-30 09:13:00,2.25234,47,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,3.9,0.43911,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219495",2019-11-30 09:14:00,2.18448,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,3.9,0.43407,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219496",2019-11-30 09:15:00,2.14489,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4,0.42714,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219497",2019-11-30 09:16:00,2.25039,50,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4,0.41265,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219498",2019-11-30 09:17:00,2.30215,51,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4,0.41517,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"219499",2019-11-30 09:18:00,2.26481,52,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4,0.42147,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219500",2019-11-30 09:19:00,2.34294,53,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4,0.44289,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219501",2019-11-30 09:20:00,2.38399,54,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.1,0.42525,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219502",2019-11-30 09:21:00,2.44512,56,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.1,0.41202,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219503",2019-11-30 09:22:00,2.50321,58,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.1,0.38367,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219504",2019-11-30 09:23:00,2.77122,61,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.2,0.37044,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219505",2019-11-30 09:24:00,2.63933,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.2,0.3465,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219506",2019-11-30 09:25:00,2.61429,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.2,0.37611,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219507",2019-11-30 09:26:00,2.73075,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.3,0.34461,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219508",2019-11-30 09:27:00,3.19878,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.3,0.32067,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"219509",2019-11-30 09:28:00,2.66924,64,3.442,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.4,3.82284,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219510",2019-11-30 09:29:00,2.75299,66,3.383,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.5,3.76677,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219511",2019-11-30 09:30:00,2.73763,69,3.368,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.6,3.75291,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219512",2019-11-30 09:31:00,2.63624,72,0.106,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.7,0.37674,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219513",2019-11-30 09:32:00,2.52495,78,0.106,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.7,0.35784,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219514",2019-11-30 09:33:00,2.7623,81,2.17,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.7,0.28035,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219515",2019-11-30 09:34:00,2.6239,84,2.35,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.8,0.25704,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219516",2019-11-30 09:35:00,2.40542,90,0.069,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.8,0.23499,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219517",2019-11-30 09:36:00,2.4518,93,0.069,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.8,0.2457,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219518",2019-11-30 09:37:00,2.31698,94,0.069,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.8,0.23814,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219519",2019-11-30 09:38:00,2.21704,93,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.8,0.18207,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219520",2019-11-30 09:39:00,2.09822,100,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.7,0.24759,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219521",2019-11-30 09:40:00,2.03117,98,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.7,0.14175,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219522",2019-11-30 09:41:00,2.01699,107,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.7,0.08757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219523",2019-11-30 09:42:00,1.88369,121,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.7,0.0252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219524",2019-11-30 09:43:00,1.89329,134,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.7,-0.10269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219525",2019-11-30 09:44:00,1.99492,149,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.8,0.02268,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219526",2019-11-30 09:45:00,1.88512,166,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.8,-0.0126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219527",2019-11-30 09:46:00,1.94916,186,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,4.9,-0.18963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219528",2019-11-30 09:47:00,1.82979,186,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,5,-0.21735,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219529",2019-11-30 09:48:00,1.90268,186,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,5.1,-0.21294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219530",2019-11-30 09:49:00,1.55689,188,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,5.2,-0.34083,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219531",2019-11-30 09:50:00,1.87469,173,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,5.4,-0.27783,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219532",2019-11-30 09:51:00,2.1102,164,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,5.6,-0.2457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219533",2019-11-30 09:52:00,1.61572,156,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,5.8,-0.21357,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219534",2019-11-30 09:53:00,1.93567,153,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,5.9,-0.19026,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219535",2019-11-30 09:54:00,1.9152,158,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,6,-0.2394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219536",2019-11-30 09:55:00,2.33179,157,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,6,-0.22932,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219537",2019-11-30 09:56:00,2.10754,151,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23,6.1,-0.19026,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219538",2019-11-30 09:57:00,1.98641,155,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6.1,-0.18333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219539",2019-11-30 09:58:00,1.99228,160,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6.2,-0.18333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219540",2019-11-30 09:59:00,1.98843,170,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6.2,-0.22113,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219541",2019-11-30 10:00:00,1.99398,188,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6.3,-0.39249,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219542",2019-11-30 10:01:00,1.97717,193,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6.3,-0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219543",2019-11-30 10:02:00,2.22635,212,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6.3,-0.6048,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219544",2019-11-30 10:03:00,1.85871,214,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6.3,-0.6489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219545",2019-11-30 10:04:00,2.01382,229,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6.3,-0.70623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219546",2019-11-30 10:05:00,1.67594,206,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6.3,-0.59283,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219547",2019-11-30 10:06:00,1.96399,196,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6.3,-0.56763,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219548",2019-11-30 10:07:00,1.97272,192,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6.2,-0.54369,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219549",2019-11-30 10:08:00,1.97016,192,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6.2,-0.53739,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219550",2019-11-30 10:09:00,2.36999,194,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6.2,-0.53109,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219551",2019-11-30 10:10:00,2.02444,196,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6.1,-0.54873,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219552",2019-11-30 10:11:00,1.98425,199,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.8,-0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219553",2019-11-30 10:12:00,1.78573,202,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.5,-0.4788,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219554",2019-11-30 10:13:00,1.95819,202,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.3,-0.58023,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219555",2019-11-30 10:14:00,1.97521,199,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5,-0.44856,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219556",2019-11-30 10:15:00,2.06872,201,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,4.9,-0.57771,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219557",2019-11-30 10:16:00,1.86146,198,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,4.9,0.87444,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219558",2019-11-30 10:17:00,1.79192,195,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,4.9,-0.39816,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219559",2019-11-30 10:18:00,1.92618,192,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,4.6,-0.53865,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219560",2019-11-30 10:19:00,1.9294,191,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,4.6,-0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219561",2019-11-30 10:20:00,1.97406,187,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5,-0.53802,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219562",2019-11-30 10:21:00,1.9967,183,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.2,-0.51849,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219563",2019-11-30 10:22:00,2.1412,180,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.6,-0.46809,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219564",2019-11-30 10:23:00,2.39452,180,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.8,-0.48573,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219565",2019-11-30 10:24:00,2.28534,182,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.6,-0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219566",2019-11-30 10:25:00,1.84177,181,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.6,-0.50526,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219567",2019-11-30 10:26:00,1.82806,180,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.7,-0.51345,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219568",2019-11-30 10:27:00,2.03221,181,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.8,-0.52416,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219569",2019-11-30 10:28:00,1.85656,182,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.7,-0.52038,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219570",2019-11-30 10:29:00,1.88321,184,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.5,-0.53046,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219571",2019-11-30 10:30:00,1.84484,189,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.4,-0.55566,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219572",2019-11-30 10:31:00,1.84461,192,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.5,-0.57393,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219573",2019-11-30 10:32:00,1.90322,196,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.2,-0.58401,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219574",2019-11-30 10:33:00,1.8458,205,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5,-0.59283,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219575",2019-11-30 10:34:00,1.87735,214,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.2,-0.68733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219576",2019-11-30 10:35:00,1.90858,233,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.6,-0.80703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219577",2019-11-30 10:36:00,1.6643,253,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6.1,-0.83286,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219578",2019-11-30 10:37:00,1.91355,263,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6.3,-0.90153,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219579",2019-11-30 10:38:00,1.92911,265,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6.4,-0.90153,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219580",2019-11-30 10:39:00,2.04666,280,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6.4,-0.94626,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219581",2019-11-30 10:40:00,1.93978,274,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6.1,-0.95004,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219582",2019-11-30 10:41:00,1.94723,279,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6,-0.99036,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219583",2019-11-30 10:42:00,1.97492,281,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.6,-0.97083,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219584",2019-11-30 10:43:00,1.77921,275,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.4,-0.95823,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219585",2019-11-30 10:44:00,2.00181,275,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.2,-0.95319,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219586",2019-11-30 10:45:00,1.99454,267,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.4,-0.92043,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219587",2019-11-30 10:46:00,1.97754,262,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.4,-0.9009,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219588",2019-11-30 10:47:00,2.00816,262,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.7,-0.88956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219589",2019-11-30 10:48:00,1.98729,266,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6,-0.66906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219590",2019-11-30 10:49:00,2.18807,274,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.7,-0.68166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219591",2019-11-30 10:50:00,1.74246,278,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.5,-0.74403,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219592",2019-11-30 10:51:00,1.98031,286,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.5,-0.85806,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219593",2019-11-30 10:52:00,1.99334,292,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.4,-1.03509,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219594",2019-11-30 10:53:00,1.98714,301,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.4,-1.04391,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219595",2019-11-30 10:54:00,1.88982,311,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.7,-1.03383,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219596",2019-11-30 10:55:00,1.89226,296,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,5.9,-1.04706,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219597",2019-11-30 10:56:00,1.70174,306,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6.1,-1.05336,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219598",2019-11-30 10:57:00,2.06809,329,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6.3,-1.1151,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219599",2019-11-30 10:58:00,1.78391,312,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6.2,-1.05273,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219600",2019-11-30 10:59:00,1.78762,430,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6.5,-1.2348,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219601",2019-11-30 11:00:00,1.8017,356,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6.5,-1.08486,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219602",2019-11-30 11:01:00,2.17333,566,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6.5,-1.31859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219603",2019-11-30 11:02:00,1.79761,294,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,6.8,-0.90153,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219604",2019-11-30 11:03:00,1.78816,255,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,7,-0.77616,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219605",2019-11-30 11:04:00,1.78357,313,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,7.3,-0.85743,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219606",2019-11-30 11:05:00,1.88185,455,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,7.6,-1.04706,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219607",2019-11-30 11:06:00,2.00905,262,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,23.5,7.9,-0.77553,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219608",2019-11-30 11:07:00,1.79491,249,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23.5,7.3,-0.74403,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219609",2019-11-30 11:08:00,1.60901,267,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23.5,6.4,-0.82026,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219610",2019-11-30 11:09:00,1.83879,292,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23.5,6.3,-0.9261,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219611",2019-11-30 11:10:00,2.05656,314,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22,22.5,23.5,5.6,-1.0395,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219612",2019-11-30 11:11:00,1.8141,305,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,5.7,-0.97839,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219613",2019-11-30 11:12:00,1.83397,280,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,5.6,-0.87948,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219614",2019-11-30 11:13:00,1.82738,266,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,5.7,-0.82656,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219615",2019-11-30 11:14:00,1.83586,254,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,5.7,-0.79884,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219616",2019-11-30 11:15:00,1.83979,249,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.2,-0.79191,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219617",2019-11-30 11:16:00,1.83296,249,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.2,-0.80073,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219618",2019-11-30 11:17:00,1.87293,256,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,5.6,-0.7623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219619",2019-11-30 11:18:00,1.83217,237,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,4.9,-0.70056,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219620",2019-11-30 11:19:00,1.82671,227,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,4.7,-0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219621",2019-11-30 11:20:00,1.84036,235,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,4.6,-0.76419,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219622",2019-11-30 11:21:00,1.87655,337,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,5.5,-0.73836,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219623",2019-11-30 11:22:00,1.8816,247,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,5.5,-0.62496,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219624",2019-11-30 11:23:00,2.0526,300,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,5.7,-0.66213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219625",2019-11-30 11:24:00,2.22127,490,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.1,-0.7812,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219626",2019-11-30 11:25:00,1.90607,527,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6,-0.75726,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219627",2019-11-30 11:26:00,1.88184,422,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.7,-0.94626,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219628",2019-11-30 11:27:00,1.88784,457,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,22.5,23.5,7.2,-0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219629",2019-11-30 11:28:00,1.87878,389,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,22.5,23.5,6.6,-0.49833,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219630",2019-11-30 11:29:00,1.88587,260,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,22.5,23.5,6,-0.30429,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219631",2019-11-30 11:30:00,1.98397,422,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,22.5,23.5,6.3,-0.7308,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219632",2019-11-30 11:31:00,1.75742,509,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,6.6,-0.82656,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219633",2019-11-30 11:32:00,2.00223,511,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,7.7,-0.81963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219634",2019-11-30 11:33:00,2.11321,526,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,9,-1.33686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219635",2019-11-30 11:34:00,1.84813,538,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,9.7,-1.39734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219636",2019-11-30 11:35:00,1.95533,554,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23.5,9.1,-1.42002,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219637",2019-11-30 11:36:00,1.87574,573,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,22.5,23.5,7.8,-1.48239,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219638",2019-11-30 11:37:00,1.56543,578,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,22.5,23.5,7.9,-1.4679,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219639",2019-11-30 11:38:00,1.88537,568,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,22.5,23.5,8.9,-1.41246,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219640",2019-11-30 11:39:00,1.35167,573,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,22.5,23.5,9.9,-1.33056,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219641",2019-11-30 11:40:00,1.73217,568,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,10.3,-1.24236,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219642",2019-11-30 11:41:00,1.787,571,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,11,-1.21653,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219643",2019-11-30 11:42:00,1.7685,579,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,8.7,-1.21968,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219644",2019-11-30 11:43:00,1.74806,586,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,7.1,-1.15542,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219645",2019-11-30 11:44:00,1.85508,596,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,7.7,-1.24236,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219646",2019-11-30 11:45:00,1.72468,611,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,7.7,-1.01556,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219647",2019-11-30 11:46:00,1.75339,618,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,8.1,-1.05399,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219648",2019-11-30 11:47:00,2.01138,578,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,7.3,-1.12266,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219649",2019-11-30 11:48:00,1.76084,648,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,6.3,-1.60776,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219650",2019-11-30 11:49:00,1.77883,672,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,7.5,-1.7451,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219651",2019-11-30 11:50:00,1.77424,671,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,8.5,-1.67391,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219652",2019-11-30 11:51:00,1.53923,668,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,8.6,-1.6758,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219653",2019-11-30 11:52:00,1.77906,674,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,9.5,-1.62351,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219654",2019-11-30 11:53:00,1.79002,651,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,8.6,-1.51893,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219655",2019-11-30 11:54:00,1.80227,634,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,8.1,-1.48806,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219656",2019-11-30 11:55:00,1.80459,641,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,7.6,-1.54476,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219657",2019-11-30 11:56:00,1.7883,651,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.9,-1.51326,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219658",2019-11-30 11:57:00,1.68339,654,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.2,-1.575,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219659",2019-11-30 11:58:00,1.44649,590,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.8,-1.51893,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219660",2019-11-30 11:59:00,1.88146,642,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.8,-1.5687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219661",2019-11-30 12:00:00,1.88572,644,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.5,-1.50759,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219662",2019-11-30 12:01:00,1.90382,628,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.5,-1.32489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219663",2019-11-30 12:02:00,1.84917,622,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.4,-1.17054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219664",2019-11-30 12:03:00,1.86475,622,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,10.1,-1.29717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219665",2019-11-30 12:04:00,1.91999,625,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,10.8,-1.30536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219666",2019-11-30 12:05:00,2.11032,610,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,10.5,-1.23606,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219667",2019-11-30 12:06:00,1.89029,599,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,10.9,-1.15479,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219668",2019-11-30 12:07:00,1.89799,597,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,10.7,-1.03572,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219669",2019-11-30 12:08:00,1.87787,600,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,10.6,-0.85806,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219670",2019-11-30 12:09:00,1.88966,518,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,10.1,-0.9261,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219671",2019-11-30 12:10:00,1.86129,598,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.7,-0.93996,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219672",2019-11-30 12:11:00,1.6424,490,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.3,-0.83475,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219673",2019-11-30 12:12:00,1.83695,210,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.8,-0.58716,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219674",2019-11-30 12:13:00,1.85712,550,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.2,-0.8001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219675",2019-11-30 12:14:00,1.51324,566,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.4,-0.74466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219676",2019-11-30 12:15:00,1.73399,558,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.5,-0.69363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219677",2019-11-30 12:16:00,1.71464,535,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.7,-0.62433,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219678",2019-11-30 12:17:00,1.76938,513,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9,-0.57393,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219679",2019-11-30 12:18:00,1.92429,283,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.2,-0.40509,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219680",2019-11-30 12:19:00,1.73599,286,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.9,-0.40446,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219681",2019-11-30 12:20:00,1.76269,532,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9,-0.66339,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219682",2019-11-30 12:21:00,1.70716,552,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.2,-0.71442,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219683",2019-11-30 12:22:00,1.74504,558,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.4,-0.75096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219684",2019-11-30 12:23:00,1.7608,558,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.4,-0.80136,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219685",2019-11-30 12:24:00,1.75015,562,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.6,-0.82026,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219686",2019-11-30 12:25:00,1.60392,564,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.7,-0.85239,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219687",2019-11-30 12:26:00,1.7413,571,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.7,-0.87066,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219688",2019-11-30 12:27:00,1.76276,578,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.4,-0.9387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219689",2019-11-30 12:28:00,1.76107,578,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.7,-0.95823,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219690",2019-11-30 12:29:00,1.77226,287,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9,-0.89145,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219691",2019-11-30 12:30:00,1.76945,370,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.3,-0.77553,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219692",2019-11-30 12:31:00,1.78128,210,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.4,-0.58149,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219693",2019-11-30 12:32:00,1.92735,197,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.6,-0.3465,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219694",2019-11-30 12:33:00,1.75879,264,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.1,-0.63126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219695",2019-11-30 12:34:00,1.74001,259,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.1,-0.66843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219696",2019-11-30 12:35:00,1.74552,267,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.4,-0.81963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219697",2019-11-30 12:36:00,1.74434,287,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.4,-1.0458,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219698",2019-11-30 12:37:00,1.77251,300,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.8,-1.08927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219699",2019-11-30 12:38:00,1.62721,321,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.8,-1.26126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219700",2019-11-30 12:39:00,1.98078,316,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9,-1.14723,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219701",2019-11-30 12:40:00,1.73112,321,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.1,-1.1592,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219702",2019-11-30 12:41:00,1.76358,368,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.9,-1.14156,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219703",2019-11-30 12:42:00,1.71665,315,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.9,-1.10313,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219704",2019-11-30 12:43:00,1.72716,363,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.7,-1.3734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219705",2019-11-30 12:44:00,1.766,700,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.9,-1.50885,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219706",2019-11-30 12:45:00,1.62486,696,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.3,-1.54476,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219707",2019-11-30 12:46:00,2.30655,501,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.5,-1.33623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219708",2019-11-30 12:47:00,1.75453,305,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.9,-1.02879,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219709",2019-11-30 12:48:00,1.77427,275,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.4,-0.90279,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"219710",2019-11-30 12:49:00,1.76433,252,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.9,-0.80766,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"219711",2019-11-30 12:50:00,2.02021,227,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.8,-0.70749,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"219712",2019-11-30 12:51:00,1.78451,212,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.2,-0.63063,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
