"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"219713",2019-11-30 12:52:00,1.75194,186,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.9,-0.49833,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"219714",2019-11-30 12:53:00,1.67171,169,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.6,-0.23562,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"219715",2019-11-30 12:54:00,1.68824,397,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.8,-0.56763,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"219716",2019-11-30 12:55:00,1.73514,147,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.8,-0.25956,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"219717",2019-11-30 12:56:00,1.49805,116,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.8,-0.18396,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"219718",2019-11-30 12:57:00,1.32061,115,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.7,-0.21483,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"219719",2019-11-30 12:58:00,1.23094,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.8,-0.19782,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"219720",2019-11-30 12:59:00,1.01935,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.7,-0.19593,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"219721",2019-11-30 13:00:00,1.1192,118,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.7,-0.22239,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"219722",2019-11-30 13:01:00,1.06278,122,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.6,-0.26271,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"219723",2019-11-30 13:02:00,1.06161,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.5,-0.2835,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"219724",2019-11-30 13:03:00,1.02045,133,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.4,-0.32823,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"219725",2019-11-30 13:04:00,0.981134,139,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.4,-0.18963,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"219726",2019-11-30 13:05:00,0.885614,138,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.1,-0.32886,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"219727",2019-11-30 13:06:00,0.958979,139,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.9,-0.33768,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"219728",2019-11-30 13:07:00,0.928331,136,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7,-0.30114,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"219729",2019-11-30 13:08:00,0.934863,134,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.1,-0.28413,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219730",2019-11-30 13:09:00,0.918771,141,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7,-0.31626,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219731",2019-11-30 13:10:00,1.13211,149,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.1,-0.35406,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219732",2019-11-30 13:11:00,0.969147,161,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.7,-0.41643,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219733",2019-11-30 13:12:00,1.32474,172,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.1,-0.48447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219734",2019-11-30 13:13:00,1.09743,176,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.3,-0.48006,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219735",2019-11-30 13:14:00,1.25696,171,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.2,-0.43911,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219736",2019-11-30 13:15:00,1.46143,154,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.5,-0.32193,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219737",2019-11-30 13:16:00,1.71852,136,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.4,-0.24759,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219738",2019-11-30 13:17:00,1.89474,120,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.6,-0.19656,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219739",2019-11-30 13:18:00,1.88342,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.6,-0.17703,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219740",2019-11-30 13:19:00,2.27523,109,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.5,-0.15876,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219741",2019-11-30 13:20:00,1.98501,104,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.5,0.11781,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219742",2019-11-30 13:21:00,2.17345,101,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.5,0.15624,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219743",2019-11-30 13:22:00,2.36095,98,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.2,0.12033,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219744",2019-11-30 13:23:00,2.19647,101,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.3,-0.0189,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219745",2019-11-30 13:24:00,1.91321,441,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.2,-0.39186,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219746",2019-11-30 13:25:00,1.57222,442,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.4,-0.4536,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219747",2019-11-30 13:26:00,1.36021,437,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.6,-0.44856,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219748",2019-11-30 13:27:00,1.24638,453,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.1,-0.48132,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219749",2019-11-30 13:28:00,1.16295,473,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.4,-0.52416,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219750",2019-11-30 13:29:00,1.21194,478,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.7,-0.567,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219751",2019-11-30 13:30:00,1.0916,467,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,9.3,-0.61803,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219752",2019-11-30 13:31:00,1.02727,461,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.8,-0.69615,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219753",2019-11-30 13:32:00,0.966143,489,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.3,-0.75096,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219754",2019-11-30 13:33:00,1.20244,466,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.3,-0.84546,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219755",2019-11-30 13:34:00,0.917817,534,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.4,-0.9954,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219756",2019-11-30 13:35:00,0.88211,228,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.1,-0.73143,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219757",2019-11-30 13:36:00,0.888798,317,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.1,-0.91791,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219758",2019-11-30 13:37:00,0.871753,280,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.3,-0.84546,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219759",2019-11-30 13:38:00,0.885132,263,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.1,-0.82719,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219760",2019-11-30 13:39:00,0.832364,343,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.9,-0.87948,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219761",2019-11-30 13:40:00,0.617683,518,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.9,-0.89523,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219762",2019-11-30 13:41:00,0.890763,480,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.8,-0.71883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219763",2019-11-30 13:42:00,1.36619,472,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.8,-0.58716,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219764",2019-11-30 13:43:00,1.09788,449,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.9,-0.51156,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219765",2019-11-30 13:44:00,1.31938,422,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.1,-0.41643,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219766",2019-11-30 13:45:00,1.55871,419,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8,-0.36666,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219767",2019-11-30 13:46:00,1.8559,429,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.9,-0.27657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219768",2019-11-30 13:47:00,1.75143,424,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.9,-0.21483,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219769",2019-11-30 13:48:00,2.05003,408,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.1,-0.35973,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219770",2019-11-30 13:49:00,1.96771,416,0,24,22,22,22,30,27,27,0,5.99,23.5,22,22.5,22.5,22.5,23,23.5,8.2,-0.19593,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219771",2019-11-30 13:50:00,2.08564,406,0,24,22,22,22,30,27,27,0,6.69142857142857,23.5,22,22.5,22.5,22.5,23,23.5,8.3,-0.17766,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219772",2019-11-30 13:51:00,2.07497,399,0,24,22,22,22,30,27,27,0,6.81655737704918,23.5,22,22.5,22.5,22.5,23,23.5,8.1,-0.17199,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219773",2019-11-30 13:52:00,2.00648,401,0,24,22,22,22,30,27,27,0,6.86733333333333,23.5,22,22.5,22.5,22.5,23,23.5,7.9,-0.15813,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219774",2019-11-30 13:53:00,2.17932,396,0,24,22,22,22,30,27,27,0,6.87327868852459,23.5,22,22.5,22.5,22.5,23,23.5,7.8,-0.14679,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219775",2019-11-30 13:54:00,2.01464,399,0,24,22,22,22,30,27,27,0,6.89049180327869,23.5,22,22.5,22.5,22.5,23,23.5,8,-0.18396,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219776",2019-11-30 13:55:00,1.71112,389,0,24,22,22,22,30,27,27,0,6.857,23.5,22,22.5,22.5,22.5,23,23.5,7.6,-0.1638,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219777",2019-11-30 13:56:00,1.28334,394,0,24,22,22,22,30,27,27,0,6.8895,23.5,22,22.5,22.5,22.5,23,23.5,7.7,-0.1071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219778",2019-11-30 13:57:00,1.30883,398,0,24,22,22,22,30,27,27,0,1.95245901639344,23.5,22,22.5,22.5,22.5,23,23.5,7.8,1.02123,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219779",2019-11-30 13:58:00,1.24365,401,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8,-0.22995,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219780",2019-11-30 13:59:00,1.15212,391,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.1,-0.24381,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219781",2019-11-30 14:00:00,1.26773,381,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.1,-0.24066,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219782",2019-11-30 14:01:00,1.06436,349,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8,-0.315,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219783",2019-11-30 14:02:00,1.05686,371,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.9,-0.20979,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219784",2019-11-30 14:03:00,1.0059,360,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.9,-0.35406,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219785",2019-11-30 14:04:00,0.994935,338,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.1,-0.45486,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219786",2019-11-30 14:05:00,0.984647,409,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8,-0.4473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219787",2019-11-30 14:06:00,0.988823,377,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8,-0.46179,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219788",2019-11-30 14:07:00,0.736164,257,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.8,-0.25263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219789",2019-11-30 14:08:00,0.920019,359,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.9,-0.3465,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219790",2019-11-30 14:09:00,0.949023,264,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.3,-0.27846,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219791",2019-11-30 14:10:00,0.942567,116,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,8.1,-0.15183,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219792",2019-11-30 14:11:00,1.02669,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.9,-0.10269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219793",2019-11-30 14:12:00,1.31723,112,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.8,0.0882,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219794",2019-11-30 14:13:00,1.06135,109,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.7,1.23984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219795",2019-11-30 14:14:00,1.69183,111,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.6,0.04914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219796",2019-11-30 14:15:00,1.73584,132,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.5,-0.10269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219797",2019-11-30 14:16:00,1.88719,302,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.7,-0.30996,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219798",2019-11-30 14:17:00,1.93941,323,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.7,1.82511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,0,0
"219799",2019-11-30 14:18:00,1.87736,254,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.5,1.8711,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219800",2019-11-30 14:19:00,2.08953,336,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.5,1.86984,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219801",2019-11-30 14:20:00,2.34457,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.5,2.04687,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219802",2019-11-30 14:21:00,2.15315,174,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.5,2.06199,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219803",2019-11-30 14:22:00,2.08751,221,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.5,-0.08316,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219804",2019-11-30 14:23:00,1.85317,248,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.5,-0.08379,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219805",2019-11-30 14:24:00,1.82586,147,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.5,-0.03843,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219806",2019-11-30 14:25:00,1.53585,136,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.5,0.00000000372529,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219807",2019-11-30 14:26:00,1.28587,109,1.039,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.5,0.9198,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219808",2019-11-30 14:27:00,1.0103,96,1.03,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.5,0.94437,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219809",2019-11-30 14:28:00,1.01055,101,0.777,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.5,0.64134,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219810",2019-11-30 14:29:00,0.904561,118,0.768,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.4,0.65961,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219811",2019-11-30 14:30:00,0.823085,105,0.77,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.4,0.65331,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219812",2019-11-30 14:31:00,0.752571,145,0.763,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7.2,0.62811,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219813",2019-11-30 14:32:00,0.716364,107,3.096,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,7,3.02337,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219814",2019-11-30 14:33:00,0.697184,115,3.102,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.8,3.00384,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219815",2019-11-30 14:34:00,0.745951,214,2.879,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.6,2.75184,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219816",2019-11-30 14:35:00,0.810776,271,2.845,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.5,2.74617,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219817",2019-11-30 14:36:00,0.949473,284,2.845,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.6,2.75247,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219818",2019-11-30 14:37:00,1.11151,230,2.856,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.6,0.47754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219819",2019-11-30 14:38:00,1.2941,93,0.058,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.7,0.13734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219820",2019-11-30 14:39:00,1.39852,212,0.07,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.7,0.13167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219821",2019-11-30 14:40:00,1.5304,87,0.07,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.7,0.18837,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219822",2019-11-30 14:41:00,1.58425,79,0.07,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.7,0.25263,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219823",2019-11-30 14:42:00,1.65709,78,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.7,0.28539,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219824",2019-11-30 14:43:00,1.43329,80,0.07,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.7,0.26334,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219825",2019-11-30 14:44:00,1.45313,118,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.8,0.18081,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219826",2019-11-30 14:45:00,1.68055,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.8,0.16317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219827",2019-11-30 14:46:00,1.90111,222,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.8,0.12285,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219828",2019-11-30 14:47:00,1.94841,251,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.9,0.14364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219829",2019-11-30 14:48:00,1.9541,254,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.9,0.15687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219830",2019-11-30 14:49:00,2.20468,234,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.9,0.19278,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219831",2019-11-30 14:50:00,2.20924,240,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.9,0.09387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219832",2019-11-30 14:51:00,2.22855,227,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.9,0.13797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219833",2019-11-30 14:52:00,2.2065,237,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.9,0.11214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219834",2019-11-30 14:53:00,2.22186,231,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.9,0.11151,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219835",2019-11-30 14:54:00,2.3283,228,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.9,0.10521,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219836",2019-11-30 14:55:00,2.25086,233,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.9,0.10647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219837",2019-11-30 14:56:00,2.64136,243,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.9,0.08757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219838",2019-11-30 14:57:00,2.23148,228,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.9,0.07497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219839",2019-11-30 14:58:00,2.19589,238,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.9,0.06804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219840",2019-11-30 14:59:00,2.29482,236,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,22.5,22.5,23,23.5,6.9,0.0504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219841",2019-11-30 15:00:00,2.07522,243,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22.5,22.5,23,23.5,6.9,0.04977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219842",2019-11-30 15:01:00,2.02709,212,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22.5,22.5,23,23.5,6.9,0.07371,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219843",2019-11-30 15:02:00,2.00524,227,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22.5,22.5,23,23.5,6.9,0.07434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219844",2019-11-30 15:03:00,1.90656,226,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22.5,22.5,23,23.5,6.9,0.0819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219845",2019-11-30 15:04:00,1.92697,192,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22.5,22.5,23,23.5,6.9,0.10269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219846",2019-11-30 15:05:00,1.90656,197,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22.5,22.5,23,23.5,6.9,0.1008,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219847",2019-11-30 15:06:00,1.91169,214,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22.5,22.5,23,23.5,6.9,0.11466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219848",2019-11-30 15:07:00,1.88184,191,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22.5,22.5,23,23.5,6.9,0.11025,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219849",2019-11-30 15:08:00,1.94936,193,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22.5,22.5,23,23.5,6.9,0.15624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219850",2019-11-30 15:09:00,1.89659,169,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22.5,22.5,23,23.5,6.9,0.33894,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219851",2019-11-30 15:10:00,1.91058,156,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22.5,22.5,23,23.5,6.9,0.3591,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219852",2019-11-30 15:11:00,2.21471,158,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22.5,22.5,23,23.5,6.9,0.3402,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219853",2019-11-30 15:12:00,1.91724,143,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22.5,22.5,23,23.5,6.9,0.28161,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219854",2019-11-30 15:13:00,1.89002,65,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22.5,22.5,23,23.5,6.8,0.18081,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219855",2019-11-30 15:14:00,1.9031,70,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,23,23.5,6.8,0.17514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219856",2019-11-30 15:15:00,1.8839,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,23,23.5,6.7,0.19404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219857",2019-11-30 15:16:00,1.89272,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,23,23.5,6.6,0.18774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219858",2019-11-30 15:17:00,1.89241,65,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,23,23.5,6.5,0.09954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219859",2019-11-30 15:18:00,1.8687,65,0.182,24,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,23,23.5,6.3,0.05103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219860",2019-11-30 15:19:00,1.86667,134,0.182,24,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,23,23.5,6.2,-0.0378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219861",2019-11-30 15:20:00,1.87112,128,0.177,24,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,23,23.5,6.1,-0.08316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219862",2019-11-30 15:21:00,2.00231,135,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,23,23.5,6.2,-0.17073,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219863",2019-11-30 15:22:00,1.92196,159,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,23,23.5,6.2,-0.18396,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219864",2019-11-30 15:23:00,2.24525,140,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,23,23.5,6.2,-0.12852,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219865",2019-11-30 15:24:00,1.93422,117,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,23,23.5,6.2,-0.12096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219866",2019-11-30 15:25:00,1.94087,133,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,22.5,23,23.5,6.2,-0.15246,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219867",2019-11-30 15:26:00,2.07942,146,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,6.2,-0.14301,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219868",2019-11-30 15:27:00,1.96877,150,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,6.2,-0.13923,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219869",2019-11-30 15:28:00,1.96927,139,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,6.2,-0.06363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219870",2019-11-30 15:29:00,1.97656,145,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,6.2,-0.12033,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219871",2019-11-30 15:30:00,1.97649,133,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,6.3,-0.04536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219872",2019-11-30 15:31:00,2.11285,133,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,6.2,0.02394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219873",2019-11-30 15:32:00,1.9329,129,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,6.2,0.0756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219874",2019-11-30 15:33:00,1.90948,128,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,6.3,-0.01386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219875",2019-11-30 15:34:00,1.90521,115,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,6.4,0.00504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219876",2019-11-30 15:35:00,1.67155,102,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,6.4,0.02457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219877",2019-11-30 15:36:00,1.85013,101,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,6.4,0.03717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219878",2019-11-30 15:37:00,1.89705,102,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,6.5,0.05481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219879",2019-11-30 15:38:00,2.09086,97,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,6.5,0.06237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219880",2019-11-30 15:39:00,2.24601,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,22.5,23,23.5,6.5,0.06804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219881",2019-11-30 15:40:00,2.19983,106,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,6.5,0.10206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219882",2019-11-30 15:41:00,2.12085,88,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,6.5,0.1134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219883",2019-11-30 15:42:00,1.68196,82,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,6.7,0.13104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219884",2019-11-30 15:43:00,2.00078,96,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,6.7,0.13797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219885",2019-11-30 15:44:00,1.922,92,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,6.8,0.14994,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219886",2019-11-30 15:45:00,1.94705,93,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,6.7,0.16317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219887",2019-11-30 15:46:00,1.88178,73,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,6.7,0.18144,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219888",2019-11-30 15:47:00,1.92727,65,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,6.8,0.19404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219889",2019-11-30 15:48:00,2.07938,70,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,6.8,0.18207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219890",2019-11-30 15:49:00,1.81336,69,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,6.8,0.20034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219891",2019-11-30 15:50:00,1.75583,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,6.8,0.20664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219892",2019-11-30 15:51:00,1.81423,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,6.8,0.23121,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219893",2019-11-30 15:52:00,1.78908,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,6.7,0.23247,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219894",2019-11-30 15:53:00,1.96299,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,6.5,0.24633,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219895",2019-11-30 15:54:00,1.78073,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,6.4,0.25137,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219896",2019-11-30 15:55:00,1.60511,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,6.2,0.26334,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219897",2019-11-30 15:56:00,1.76941,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,6,0.27027,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219898",2019-11-30 15:57:00,1.78126,29,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5.8,0.27531,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219899",2019-11-30 15:58:00,1.40534,28,2.309,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5.7,4.79619,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219900",2019-11-30 15:59:00,1.78576,28,2.324,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5.6,4.85226,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219901",2019-11-30 16:00:00,1.7818,28,2.316,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5.6,5.20065,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219902",2019-11-30 16:01:00,1.77457,27,2.323,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5.6,2.98053,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219903",2019-11-30 16:02:00,1.27311,26,2.349,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5.5,0.60732,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219904",2019-11-30 16:03:00,1.77681,24,0.058,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5.5,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219905",2019-11-30 16:04:00,1.83014,24,0.058,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5.5,0.81837,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219906",2019-11-30 16:05:00,1.95356,24,0.058,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5.4,0.84357,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219907",2019-11-30 16:06:00,1.83291,23,0.058,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5.4,0.79632,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219908",2019-11-30 16:07:00,1.86038,24,0.058,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5.4,0.7119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219909",2019-11-30 16:08:00,1.88803,23,0.058,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5.4,0.57708,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219910",2019-11-30 16:09:00,1.71018,23,0.058,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5.4,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219911",2019-11-30 16:10:00,1.84995,22,0.058,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5.3,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219912",2019-11-30 16:11:00,1.818,21,0.069,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5.3,0.61551,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219913",2019-11-30 16:12:00,1.84341,21,0.069,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5.3,0.65898,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219914",2019-11-30 16:13:00,1.87803,19,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5.2,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219915",2019-11-30 16:14:00,1.88312,19,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5.1,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219916",2019-11-30 16:15:00,1.31972,20,0.067,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5.1,0.64512,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219917",2019-11-30 16:16:00,1.85544,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5,0.567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219918",2019-11-30 16:17:00,1.86694,20,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219919",2019-11-30 16:18:00,1.88809,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219920",2019-11-30 16:19:00,1.87555,19,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5,0.57393,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219921",2019-11-30 16:20:00,2.11586,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5,0.58149,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219922",2019-11-30 16:21:00,1.84792,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5,0.58023,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219923",2019-11-30 16:22:00,1.84589,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5,0.57771,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219924",2019-11-30 16:23:00,1.68012,18,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219925",2019-11-30 16:24:00,1.94373,17,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,5,0.5796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219926",2019-11-30 16:25:00,1.63645,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,4.9,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219927",2019-11-30 16:26:00,1.62604,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,4.9,0.59031,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219928",2019-11-30 16:27:00,1.68636,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,4.9,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219929",2019-11-30 16:28:00,1.64597,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,4.8,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219930",2019-11-30 16:29:00,1.87829,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,4.8,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219931",2019-11-30 16:30:00,1.86316,16,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,4.8,0.59094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219932",2019-11-30 16:31:00,2.02518,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,4.7,0.59094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219933",2019-11-30 16:32:00,1.69361,15,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,4.7,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219934",2019-11-30 16:33:00,2.05279,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,4.7,0.6048,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219935",2019-11-30 16:34:00,2.02256,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,4.6,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219936",2019-11-30 16:35:00,2.05521,14,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,4.6,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219937",2019-11-30 16:36:00,2.20486,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,4.6,0.63441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219938",2019-11-30 16:37:00,1.92573,13,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,4.5,0.63315,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219939",2019-11-30 16:38:00,1.88466,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,4.5,0.63567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219940",2019-11-30 16:39:00,1.8168,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,4.4,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219941",2019-11-30 16:40:00,1.77301,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,4.4,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219942",2019-11-30 16:41:00,1.74167,12,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,4.5,0.63567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219943",2019-11-30 16:42:00,1.84005,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,4.4,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219944",2019-11-30 16:43:00,1.70029,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,4.4,0.65016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219945",2019-11-30 16:44:00,1.78293,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,4.4,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219946",2019-11-30 16:45:00,1.76653,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,4.3,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219947",2019-11-30 16:46:00,1.77925,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,4.4,0.62307,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219948",2019-11-30 16:47:00,1.86406,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,4.3,0.6237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219949",2019-11-30 16:48:00,1.7869,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22.5,23,23,23.5,4.3,0.66654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219950",2019-11-30 16:49:00,1.82587,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4.3,0.6111,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219951",2019-11-30 16:50:00,1.69291,7,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4.2,0.6111,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219952",2019-11-30 16:51:00,1.44646,8,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4.2,0.62181,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219953",2019-11-30 16:52:00,1.51007,9,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4.2,0.61929,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219954",2019-11-30 16:53:00,1.60816,10,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4.2,0.62181,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219955",2019-11-30 16:54:00,1.42194,11,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4.1,0.61362,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219956",2019-11-30 16:55:00,1.30939,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4,0.62181,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219957",2019-11-30 16:56:00,1.19198,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4.1,0.61614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219958",2019-11-30 16:57:00,1.15992,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4.1,0.60921,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219959",2019-11-30 16:58:00,1.28688,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4.1,0.60417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219960",2019-11-30 16:59:00,1.21354,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4,0.60291,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219961",2019-11-30 17:00:00,1.04924,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4.1,0.59157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219962",2019-11-30 17:01:00,1.0599,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219963",2019-11-30 17:02:00,1.02718,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4,0.7119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219964",2019-11-30 17:03:00,1.02705,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4,0.83853,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219965",2019-11-30 17:04:00,0.978062,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.9,0.95571,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219966",2019-11-30 17:05:00,1.01144,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4,2.59623,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"219967",2019-11-30 17:06:00,0.995472,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4,0.99477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219968",2019-11-30 17:07:00,1.00467,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4,1.08234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219969",2019-11-30 17:08:00,0.968542,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.9,0.8442,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219970",2019-11-30 17:09:00,1.51464,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.9,0.8694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219971",2019-11-30 17:10:00,1.29102,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.9,0.96012,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219972",2019-11-30 17:11:00,1.18971,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4,0.95067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219973",2019-11-30 17:12:00,1.42587,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.9,2.40786,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219974",2019-11-30 17:13:00,1.66499,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4,0.95697,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219975",2019-11-30 17:14:00,1.86608,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.9,0.95634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219976",2019-11-30 17:15:00,1.97351,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.9,1.6947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219977",2019-11-30 17:16:00,2.22427,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.9,1.70037,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219978",2019-11-30 17:17:00,2.11,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.9,1.70226,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219979",2019-11-30 17:18:00,2.10369,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.8,1.71171,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219980",2019-11-30 17:19:00,2.02706,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.8,0.86247,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219981",2019-11-30 17:20:00,1.99266,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.9,0.86184,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219982",2019-11-30 17:21:00,1.94114,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.9,0.87444,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219983",2019-11-30 17:22:00,1.83839,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.9,0.9639,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219984",2019-11-30 17:23:00,1.59119,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.9,0.85554,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219985",2019-11-30 17:24:00,1.52839,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.8,0.85554,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219986",2019-11-30 17:25:00,1.47374,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.9,0.85491,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219987",2019-11-30 17:26:00,1.49775,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.9,0.88515,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219988",2019-11-30 17:27:00,1.30943,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.9,0.85554,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219989",2019-11-30 17:28:00,1.13491,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.9,0.84987,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219990",2019-11-30 17:29:00,1.0486,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4,0.85554,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219991",2019-11-30 17:30:00,0.868663,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4,0.85491,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219992",2019-11-30 17:31:00,0.933478,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.9,0.9702,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219993",2019-11-30 17:32:00,0.887803,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.9,0.86121,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219994",2019-11-30 17:33:00,0.920955,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.9,0.84987,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219995",2019-11-30 17:34:00,0.912123,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.9,0.84672,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219996",2019-11-30 17:35:00,0.934871,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4.1,0.87129,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"219997",2019-11-30 17:36:00,0.99799,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.8,0.87444,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219998",2019-11-30 17:37:00,0.83777,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.9,0.91287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"219999",2019-11-30 17:38:00,0.893954,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4,0.90657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220000",2019-11-30 17:39:00,0.987929,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4,0.89964,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220001",2019-11-30 17:40:00,1.34595,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4.1,0.89397,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220002",2019-11-30 17:41:00,1.12886,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4.1,0.89964,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220003",2019-11-30 17:42:00,1.39219,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4.1,0.9135,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220004",2019-11-30 17:43:00,1.43474,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,4.1,0.90531,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220005",2019-11-30 17:44:00,1.91575,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.9,0.88956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220006",2019-11-30 17:45:00,2.04505,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.8,0.89901,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220007",2019-11-30 17:46:00,2.15118,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.8,0.86877,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220008",2019-11-30 17:47:00,2.2128,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.8,0.86184,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220009",2019-11-30 17:48:00,2.2034,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.7,0.86751,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220010",2019-11-30 17:49:00,2.29113,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.6,0.86751,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220011",2019-11-30 17:50:00,2.79689,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.7,0.86688,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220012",2019-11-30 17:51:00,2.35236,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.8,0.86751,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220013",2019-11-30 17:52:00,2.2087,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.8,0.86751,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220014",2019-11-30 17:53:00,2.42789,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.8,0.85617,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220015",2019-11-30 17:54:00,2.22397,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.7,0.86184,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220016",2019-11-30 17:55:00,2.20597,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.6,0.83664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220017",2019-11-30 17:56:00,2.13637,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.6,0.8316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220018",2019-11-30 17:57:00,2.0199,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.5,0.83664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220019",2019-11-30 17:58:00,2.03463,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.5,0.83097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220020",2019-11-30 17:59:00,2.01706,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.5,0.87129,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220021",2019-11-30 18:00:00,1.99868,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.5,0.86184,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220022",2019-11-30 18:01:00,1.99773,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.5,0.882,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220023",2019-11-30 18:02:00,1.91019,0,0,24,22,22,22,30,27,27,4.78923076923077,0,23.5,22,22,22,23,22.5,23.5,3.4,0.8883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220024",2019-11-30 18:03:00,1.73453,0,0,24,22,22,22,30,27,27,6.956,0,23.5,22,22,22,23,22.5,23.5,3.4,1.02753,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220025",2019-11-30 18:04:00,1.85541,0,0,24,22,22,22,30,27,27,7.00032786885246,0,23.5,22,22,22,23,22.5,23.5,3.5,1.02564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220026",2019-11-30 18:05:00,1.88127,0,0,24,22,22,22,30,27,27,7.08466666666667,0,23.5,22,22,22,23,22.5,23.5,3.5,1.11447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220027",2019-11-30 18:06:00,1.87144,0,0,24,22,22,22,30,27,27,7.12262295081967,0,23.5,22,22,22,23,22.5,23.5,3.4,1.13841,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220028",2019-11-30 18:07:00,1.90355,0,0,24,22,22,22,30,27,27,0.542950819672131,0,23.5,22,22,22,23,22.5,23.5,3.3,0.99036,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
