"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"220029",2019-11-30 18:08:00,1.87159,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.4,0.9954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220030",2019-11-30 18:09:00,1.86083,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.3,1.00989,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220031",2019-11-30 18:10:00,1.73445,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.4,1.071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220032",2019-11-30 18:11:00,2.04501,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.4,0.86814,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220033",2019-11-30 18:12:00,1.89069,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.5,0.82467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220034",2019-11-30 18:13:00,1.90315,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.7,0.84231,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220035",2019-11-30 18:14:00,1.88158,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.6,0.89397,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220036",2019-11-30 18:15:00,1.99129,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.7,0.81711,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220037",2019-11-30 18:16:00,1.91151,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.7,0.88641,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220038",2019-11-30 18:17:00,1.73352,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.6,0.94374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220039",2019-11-30 18:18:00,1.91802,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.7,0.91854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220040",2019-11-30 18:19:00,1.91334,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.7,0.7938,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220041",2019-11-30 18:20:00,1.62189,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.9,0.80073,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220042",2019-11-30 18:21:00,1.89899,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.8,0.7245,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220043",2019-11-30 18:22:00,1.89062,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.8,0.71064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220044",2019-11-30 18:23:00,1.91078,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.6,0.72954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220045",2019-11-30 18:24:00,1.93483,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.5,1.15101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220046",2019-11-30 18:25:00,3.31291,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.5,1.17747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220047",2019-11-30 18:26:00,2.39092,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.7,1.20204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220048",2019-11-30 18:27:00,3.0996,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.7,1.20771,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220049",2019-11-30 18:28:00,3.59575,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.7,1.22094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220050",2019-11-30 18:29:00,3.92538,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.6,1.22598,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220051",2019-11-30 18:30:00,4.08955,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.6,1.23039,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220052",2019-11-30 18:31:00,4.09825,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.7,1.20897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220053",2019-11-30 18:32:00,4.20593,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.7,1.21527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220054",2019-11-30 18:33:00,4.12481,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,23,23.5,3.7,1.22661,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220055",2019-11-30 18:34:00,4.08358,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,23,23.5,3.8,1.22724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220056",2019-11-30 18:35:00,4.04501,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,23,23.5,3.8,1.23354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220057",2019-11-30 18:36:00,4.17327,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,23,23.5,3.7,1.10187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220058",2019-11-30 18:37:00,4.24971,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,23,23.5,3.7,1.19574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220059",2019-11-30 18:38:00,4.38977,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,23,23.5,3.5,1.10754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220060",2019-11-30 18:39:00,4.22876,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,23,23.5,3.4,1.11384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220061",2019-11-30 18:40:00,4.46267,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,23,23.5,3.3,1.13904,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220062",2019-11-30 18:41:00,4.25501,0,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22,22,23,23,23.5,3.4,1.12644,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220063",2019-11-30 18:42:00,4.00018,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.4,1.1088,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220064",2019-11-30 18:43:00,4.21245,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.5,1.09557,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220065",2019-11-30 18:44:00,4.16939,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.5,1.1025,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220066",2019-11-30 18:45:00,4.1583,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.2,1.12077,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220067",2019-11-30 18:46:00,4.21161,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,1.13274,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220068",2019-11-30 18:47:00,4.19707,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,1.11447,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220069",2019-11-30 18:48:00,4.23125,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,1.1151,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220070",2019-11-30 18:49:00,4.42999,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,1.1214,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220071",2019-11-30 18:50:00,4.19207,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,1.1277,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220072",2019-11-30 18:51:00,3.90691,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,1.13337,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220073",2019-11-30 18:52:00,4.13649,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,1.13148,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220074",2019-11-30 18:53:00,4.14701,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.2,1.13274,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220075",2019-11-30 18:54:00,4.10467,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.2,1.13337,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220076",2019-11-30 18:55:00,4.09352,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,1.1277,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220077",2019-11-30 18:56:00,4.08144,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,1.13904,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220078",2019-11-30 18:57:00,3.71151,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,1.14534,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220079",2019-11-30 18:58:00,4.12856,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,1.14912,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220080",2019-11-30 18:59:00,4.08922,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,1.14597,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220081",2019-11-30 19:00:00,4.13146,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.3,1.15227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220082",2019-11-30 19:01:00,4.1683,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.2,1.1466,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220083",2019-11-30 19:02:00,4.13458,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.2,1.1466,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220084",2019-11-30 19:03:00,4.09698,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.2,1.15227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220085",2019-11-30 19:04:00,4.12747,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.1,1.15416,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220086",2019-11-30 19:05:00,4.27881,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3,1.16424,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220087",2019-11-30 19:06:00,4.06961,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.1,1.16424,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220088",2019-11-30 19:07:00,4.02348,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.1,1.1529,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220089",2019-11-30 19:08:00,4.02485,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.1,1.15857,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220090",2019-11-30 19:09:00,4.16599,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.1,1.16361,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220091",2019-11-30 19:10:00,4.05201,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.1,1.19574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220092",2019-11-30 19:11:00,4.00766,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.1,1.17117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220093",2019-11-30 19:12:00,3.92453,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.1,1.17684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220094",2019-11-30 19:13:00,4.06771,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.1,1.17117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220095",2019-11-30 19:14:00,3.73673,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.1,1.16487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220096",2019-11-30 19:15:00,4.00455,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3.1,1.17684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220097",2019-11-30 19:16:00,4.42165,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,23,23.5,3,1.20267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220098",2019-11-30 19:17:00,4.0771,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3,1.20267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220099",2019-11-30 19:18:00,4.23224,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3,1.20834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220100",2019-11-30 19:19:00,4.02218,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3,1.197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220101",2019-11-30 19:20:00,4.00996,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.9,1.20834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220102",2019-11-30 19:21:00,4.36638,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.9,1.21401,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220103",2019-11-30 19:22:00,3.34139,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3,0.58149,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220104",2019-11-30 19:23:00,3.08903,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.9,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220105",2019-11-30 19:24:00,2.84559,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.9,0.58401,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220106",2019-11-30 19:25:00,2.84948,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.9,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220107",2019-11-30 19:26:00,2.36718,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.9,0.58968,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220108",2019-11-30 19:27:00,2.148,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.9,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220109",2019-11-30 19:28:00,1.97674,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.9,0.57897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220110",2019-11-30 19:29:00,1.83724,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.9,0.567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220111",2019-11-30 19:30:00,1.82151,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.9,0.5607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220112",2019-11-30 19:31:00,1.76451,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.9,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220113",2019-11-30 19:32:00,1.70756,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.9,0.60039,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220114",2019-11-30 19:33:00,1.78912,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.8,0.5544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220115",2019-11-30 19:34:00,1.79525,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.8,0.54243,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220116",2019-11-30 19:35:00,1.78456,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.8,0.57141,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220117",2019-11-30 19:36:00,1.82802,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.7,0.55503,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220118",2019-11-30 19:37:00,1.8082,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.7,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220119",2019-11-30 19:38:00,1.77572,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.7,0.55881,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220120",2019-11-30 19:39:00,1.86371,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.7,0.54369,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220121",2019-11-30 19:40:00,1.78178,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.7,0.54621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220122",2019-11-30 19:41:00,1.75758,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.7,0.57078,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220123",2019-11-30 19:42:00,1.74033,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.7,0.567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220124",2019-11-30 19:43:00,1.71884,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.7,0.59031,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220125",2019-11-30 19:44:00,1.74436,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.8,0.5607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220126",2019-11-30 19:45:00,1.7525,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.8,0.56763,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220127",2019-11-30 19:46:00,1.95535,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.7,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220128",2019-11-30 19:47:00,1.74207,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.8,0.567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220129",2019-11-30 19:48:00,1.77556,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.8,0.5607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220130",2019-11-30 19:49:00,1.80086,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.7,0.58401,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220131",2019-11-30 19:50:00,2.22656,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.7,0.57141,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220132",2019-11-30 19:51:00,1.90658,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.8,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220133",2019-11-30 19:52:00,1.82587,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.7,0.62181,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220134",2019-11-30 19:53:00,1.75344,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.6,0.79191,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220135",2019-11-30 19:54:00,1.76761,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.6,0.7812,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220136",2019-11-30 19:55:00,1.44815,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.7,0.6804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220137",2019-11-30 19:56:00,1.8212,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.9,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220138",2019-11-30 19:57:00,1.84835,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.9,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220139",2019-11-30 19:58:00,1.84771,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220140",2019-11-30 19:59:00,2.02228,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.1,0.58086,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220141",2019-11-30 20:00:00,1.8468,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3,0.55881,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220142",2019-11-30 20:01:00,1.83756,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.1,0.58149,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220143",2019-11-30 20:02:00,1.84894,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.1,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220144",2019-11-30 20:03:00,1.83333,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.1,0.5544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220145",2019-11-30 20:04:00,1.76974,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3,0.57141,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220146",2019-11-30 20:05:00,1.82286,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.1,0.5607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220147",2019-11-30 20:06:00,1.7891,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220148",2019-11-30 20:07:00,1.81506,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.1,0.57582,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220149",2019-11-30 20:08:00,1.89854,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3.1,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220150",2019-11-30 20:09:00,1.84513,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3,0.57771,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220151",2019-11-30 20:10:00,1.87212,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3,0.5481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220152",2019-11-30 20:11:00,1.84048,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220153",2019-11-30 20:12:00,1.4376,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3,0.5607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220154",2019-11-30 20:13:00,1.63603,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3,0.57456,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220155",2019-11-30 20:14:00,1.25941,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.9,0.56007,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220156",2019-11-30 20:15:00,1.26763,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.9,0.58401,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220157",2019-11-30 20:16:00,1.75431,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3,0.57771,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220158",2019-11-30 20:17:00,2.26447,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.9,0.5481,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220159",2019-11-30 20:18:00,2.90771,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.7,0.5544,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220160",2019-11-30 20:19:00,3.58553,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.7,0.5544,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220161",2019-11-30 20:20:00,3.1256,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.8,0.5418,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220162",2019-11-30 20:21:00,2.49553,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,2.9,0.57708,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220163",2019-11-30 20:22:00,2.24689,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,23.5,3,0.55818,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220164",2019-11-30 20:23:00,2.06803,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,3,0.58275,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220165",2019-11-30 20:24:00,2.00309,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.9,0.55881,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220166",2019-11-30 20:25:00,1.96114,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.9,0.56574,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220167",2019-11-30 20:26:00,1.80714,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.9,0.55377,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220168",2019-11-30 20:27:00,1.93634,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.7,0.5355,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220169",2019-11-30 20:28:00,1.85917,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.8,0.5292,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220170",2019-11-30 20:29:00,2.57424,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.8,0.53613,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220171",2019-11-30 20:30:00,2.15642,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.9,0.54495,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220172",2019-11-30 20:31:00,2.26776,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.9,0.54684,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220173",2019-11-30 20:32:00,2.63304,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.8,0.54684,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220174",2019-11-30 20:33:00,3.58585,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.9,0.54117,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220175",2019-11-30 20:34:00,3.24644,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.7,0.54243,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220176",2019-11-30 20:35:00,3.37819,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.6,0.54117,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220177",2019-11-30 20:36:00,3.35814,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.7,0.5292,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220178",2019-11-30 20:37:00,3.06195,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.5,0.53991,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220179",2019-11-30 20:38:00,3.18223,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.5,0.53487,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220180",2019-11-30 20:39:00,3.02922,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.5,0.53991,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220181",2019-11-30 20:40:00,2.89887,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.5,0.53487,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220182",2019-11-30 20:41:00,2.691,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.4,0.53487,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220183",2019-11-30 20:42:00,2.65923,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.4,0.53991,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220184",2019-11-30 20:43:00,2.63323,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.4,0.53865,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220185",2019-11-30 20:44:00,2.59116,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.4,0.54117,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220186",2019-11-30 20:45:00,2.55487,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.4,0.54117,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220187",2019-11-30 20:46:00,2.48946,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.5,0.54117,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220188",2019-11-30 20:47:00,2.49966,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.4,0.54117,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220189",2019-11-30 20:48:00,2.40881,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.3,0.5418,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220190",2019-11-30 20:49:00,2.48321,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.3,0.54117,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220191",2019-11-30 20:50:00,2.40223,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.5,0.54117,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220192",2019-11-30 20:51:00,2.41078,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.6,0.54054,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220193",2019-11-30 20:52:00,2.37589,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.7,0.55314,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220194",2019-11-30 20:53:00,2.11925,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.6,0.5418,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220195",2019-11-30 20:54:00,2.36819,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.7,0.54747,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220196",2019-11-30 20:55:00,2.45029,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.7,0.5418,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220197",2019-11-30 20:56:00,2.38195,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.5,0.5418,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220198",2019-11-30 20:57:00,2.33945,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.5,0.55881,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220199",2019-11-30 20:58:00,2.7904,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.5,0.57267,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220200",2019-11-30 20:59:00,2.53609,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.5,0.57267,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220201",2019-11-30 21:00:00,2.49836,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.4,0.56952,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220202",2019-11-30 21:01:00,2.69778,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.5,0.57204,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220203",2019-11-30 21:02:00,2.95347,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.3,0.57204,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220204",2019-11-30 21:03:00,2.91307,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.3,0.5607,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220205",2019-11-30 21:04:00,3.12698,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.3,0.5607,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220206",2019-11-30 21:05:00,3.21875,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.3,0.56637,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220207",2019-11-30 21:06:00,3.23025,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.3,0.5607,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220208",2019-11-30 21:07:00,3.26385,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.4,0.57204,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220209",2019-11-30 21:08:00,3.16499,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.4,0.56574,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220210",2019-11-30 21:09:00,3.07934,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.5,0.56574,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220211",2019-11-30 21:10:00,2.99637,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.4,0.56385,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220212",2019-11-30 21:11:00,2.83354,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.1,0.56007,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220213",2019-11-30 21:12:00,2.6539,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.2,0.56637,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220214",2019-11-30 21:13:00,2.42498,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.3,0.56007,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220215",2019-11-30 21:14:00,2.60432,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.3,0.55944,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220216",2019-11-30 21:15:00,2.48801,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.2,0.55944,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220217",2019-11-30 21:16:00,2.543,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.2,0.53424,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220218",2019-11-30 21:17:00,2.4495,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.1,0.52857,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220219",2019-11-30 21:18:00,2.10229,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.1,0.53424,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220220",2019-11-30 21:19:00,2.46803,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.2,0.53361,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220221",2019-11-30 21:20:00,2.31437,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.2,0.52605,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220222",2019-11-30 21:21:00,2.40305,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.3,0.52857,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220223",2019-11-30 21:22:00,2.20777,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.1,0.59031,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220224",2019-11-30 21:23:00,2.40788,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.1,0.567,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220225",2019-11-30 21:24:00,2.28989,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.2,0.56574,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220226",2019-11-30 21:25:00,2.25829,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.3,0.56007,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220227",2019-11-30 21:26:00,2.23066,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.2,0.56574,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220228",2019-11-30 21:27:00,2.6287,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.1,0.55944,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220229",2019-11-30 21:28:00,2.49893,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.2,0.65331,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220230",2019-11-30 21:29:00,2.54768,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.2,0.88137,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220231",2019-11-30 21:30:00,2.71665,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.2,0.76545,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220232",2019-11-30 21:31:00,2.81275,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.2,0.65079,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220233",2019-11-30 21:32:00,2.83328,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.2,0.64764,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220234",2019-11-30 21:33:00,2.82172,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.1,0.55944,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220235",2019-11-30 21:34:00,2.65813,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.2,0.55125,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220236",2019-11-30 21:35:00,2.97626,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.3,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220237",2019-11-30 21:36:00,3.00066,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,21.5,23,22.5,23,2.2,0.55629,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220238",2019-11-30 21:37:00,3.01916,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,2.3,0.56574,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220239",2019-11-30 21:38:00,2.93608,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,2.2,0.56826,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220240",2019-11-30 21:39:00,2.86308,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,2.2,0.56448,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220241",2019-11-30 21:40:00,2.63134,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,2.2,0.56007,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220242",2019-11-30 21:41:00,2.76417,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,2.3,0.56574,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220243",2019-11-30 21:42:00,2.66161,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.2,0.56133,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220244",2019-11-30 21:43:00,3.00692,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.2,0.56637,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220245",2019-11-30 21:44:00,2.78139,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.1,0.56637,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220246",2019-11-30 21:45:00,2.69582,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.2,0.57519,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220247",2019-11-30 21:46:00,2.79083,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,2.1,0.5607,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220248",2019-11-30 21:47:00,3.12144,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,2,0.5544,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220249",2019-11-30 21:48:00,2.91318,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,2,0.56007,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220250",2019-11-30 21:49:00,3.02581,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,2,0.5544,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220251",2019-11-30 21:50:00,2.78974,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,2.2,0.5544,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220252",2019-11-30 21:51:00,2.56867,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,2.2,0.5544,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220253",2019-11-30 21:52:00,2.40133,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,2.4,0.56637,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220254",2019-11-30 21:53:00,2.12148,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,2.5,0.5607,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220255",2019-11-30 21:54:00,2.1833,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,22,21.5,23,22.5,23,2.6,0.56637,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220256",2019-11-30 21:55:00,3.16923,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.6,0.5607,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220257",2019-11-30 21:56:00,3.88329,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.3,0.56637,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220258",2019-11-30 21:57:00,4.89481,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.5,0.56385,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220259",2019-11-30 21:58:00,5.46523,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.5,0.56007,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220260",2019-11-30 21:59:00,4.60983,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.4,0.56007,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220261",2019-11-30 22:00:00,3.71306,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.4,0.4284,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220262",2019-11-30 22:01:00,3.41614,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.4,0.44037,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220263",2019-11-30 22:02:00,3.25455,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.2,0.43281,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"220264",2019-11-30 22:03:00,2.77782,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2,0.43911,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"220265",2019-11-30 22:04:00,3.23389,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,1.9,0.42462,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"220266",2019-11-30 22:05:00,3.07024,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,1.9,0.41454,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"220267",2019-11-30 22:06:00,3.02136,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,1.9,0.42084,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"220268",2019-11-30 22:07:00,2.989,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,1.9,0.42084,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"220269",2019-11-30 22:08:00,3.19118,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,1.9,0.42714,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"220270",2019-11-30 22:09:00,2.94136,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2,0.42714,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"220271",2019-11-30 22:10:00,2.90081,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.1,0.41517,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"220272",2019-11-30 22:11:00,2.87725,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.2,0.42336,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"220273",2019-11-30 22:12:00,3.18095,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.3,0.41832,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"220274",2019-11-30 22:13:00,2.94394,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.3,0.42021,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"220275",2019-11-30 22:14:00,2.49624,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.3,0.42084,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"220276",2019-11-30 22:15:00,2.83049,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.2,0.42021,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"220277",2019-11-30 22:16:00,2.89051,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,1.9,0.41454,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"220278",2019-11-30 22:17:00,2.93291,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,1.8,0.41454,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220279",2019-11-30 22:18:00,2.86772,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,1.9,0.41391,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220280",2019-11-30 22:19:00,2.95695,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2,0.41454,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220281",2019-11-30 22:20:00,2.88432,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.2,0.41454,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220282",2019-11-30 22:21:00,2.67346,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.2,0.41391,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220283",2019-11-30 22:22:00,3.22901,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.1,0.42021,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220284",2019-11-30 22:23:00,2.99113,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.1,0.42336,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220285",2019-11-30 22:24:00,2.98053,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.1,0.42021,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220286",2019-11-30 22:25:00,2.97717,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.2,0.41013,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220287",2019-11-30 22:26:00,3.00222,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.3,0.40887,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220288",2019-11-30 22:27:00,3.09654,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.3,0.41517,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220289",2019-11-30 22:28:00,2.8812,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.3,0.42084,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220290",2019-11-30 22:29:00,2.55228,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.3,0.4158,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220291",2019-11-30 22:30:00,3.08469,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.3,0.40824,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220292",2019-11-30 22:31:00,3.20876,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.1,0.41391,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220293",2019-11-30 22:32:00,3.11266,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2,0.40257,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220294",2019-11-30 22:33:00,3.05943,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.1,0.40824,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220295",2019-11-30 22:34:00,3.13272,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.1,0.41454,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220296",2019-11-30 22:35:00,3.22374,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,1.9,0.42021,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220297",2019-11-30 22:36:00,3.08396,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2,0.4158,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220298",2019-11-30 22:37:00,3.03709,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.1,0.41139,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220299",2019-11-30 22:38:00,3.01689,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.1,0.41517,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220300",2019-11-30 22:39:00,2.95324,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.1,0.41517,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220301",2019-11-30 22:40:00,2.97083,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.1,0.41202,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220302",2019-11-30 22:41:00,3.12449,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,1.9,0.42084,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220303",2019-11-30 22:42:00,2.93952,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2,0.43407,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220304",2019-11-30 22:43:00,2.91436,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.1,0.44604,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220305",2019-11-30 22:44:00,2.85159,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.2,0.45423,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220306",2019-11-30 22:45:00,2.90921,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.2,0.44667,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220307",2019-11-30 22:46:00,2.8711,0,0,24,22,22,22,30,27,27,0,0,23.5,21.5,21.5,21.5,23,22.5,23,2.2,0.44667,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220308",2019-11-30 22:47:00,2.93051,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,23,2,0.45801,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220309",2019-11-30 22:48:00,2.7618,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,23,1.9,0.44037,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220310",2019-11-30 22:49:00,2.86181,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,23,2,0.44667,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220311",2019-11-30 22:50:00,2.72457,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,23,2.1,0.44604,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220312",2019-11-30 22:51:00,3.06523,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,23,2.2,0.44541,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220313",2019-11-30 22:52:00,2.82887,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,23,2.2,0.44667,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220314",2019-11-30 22:53:00,2.87259,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,23,2,0.44667,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220315",2019-11-30 22:54:00,2.81104,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,23,2,0.44667,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220316",2019-11-30 22:55:00,3.12029,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,23,2,0.44604,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220317",2019-11-30 22:56:00,2.86609,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,23,2,0.441,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220318",2019-11-30 22:57:00,3.069,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,23,2.1,0.44604,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220319",2019-11-30 22:58:00,2.82383,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2.1,0.44604,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220320",2019-11-30 22:59:00,3.00877,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2.1,0.41958,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220321",2019-11-30 23:00:00,3.17183,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2,0.4158,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220322",2019-11-30 23:01:00,3.17569,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2.1,0.42651,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220323",2019-11-30 23:02:00,2.73422,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,1.9,0.41454,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"220324",2019-11-30 23:03:00,3.22514,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,1.9,0.4032,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"220325",2019-11-30 23:04:00,3.22382,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,1.9,0.40887,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"220326",2019-11-30 23:05:00,2.99217,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2,0.44541,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"220327",2019-11-30 23:06:00,3.14166,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2,0.44919,1,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"220328",2019-11-30 23:07:00,3.08426,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2.1,0.44604,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"220329",2019-11-30 23:08:00,3.12758,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2,0.44667,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"220330",2019-11-30 23:09:00,2.96535,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2.2,0.44919,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"220331",2019-11-30 23:10:00,2.87823,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2.2,0.44037,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"220332",2019-11-30 23:11:00,3.13057,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2.3,0.44667,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"220333",2019-11-30 23:12:00,3.05374,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2.3,0.44037,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"220334",2019-11-30 23:13:00,2.84261,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2.3,0.44541,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"220335",2019-11-30 23:14:00,2.62322,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2.3,0.43407,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"220336",2019-11-30 23:15:00,2.46872,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2.3,0.43974,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"220337",2019-11-30 23:16:00,2.52647,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2.1,0.65079,0,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"220338",2019-11-30 23:17:00,2.55133,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2.2,0.65961,0,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"220339",2019-11-30 23:18:00,2.64107,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2.3,0.56007,0,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"220340",2019-11-30 23:19:00,2.7547,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2.4,0.52794,0,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"220341",2019-11-30 23:20:00,2.71167,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2.3,0.52227,0,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"220342",2019-11-30 23:21:00,2.78226,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2.1,0.43974,0,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"220343",2019-11-30 23:22:00,3.16145,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,1.9,0.44163,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"220344",2019-11-30 23:23:00,2.74501,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2,0.43974,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"220345",2019-11-30 23:24:00,2.64548,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,1.9,0.44541,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"220346",2019-11-30 23:25:00,2.67982,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2.1,0.43722,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"220347",2019-11-30 23:26:00,2.74859,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2,0.44037,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"220348",2019-11-30 23:27:00,2.96322,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2.2,0.43407,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"220349",2019-11-30 23:28:00,3.05239,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2.3,0.43974,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"220350",2019-11-30 23:29:00,2.65168,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,1.9,0.43974,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"220351",2019-11-30 23:30:00,2.70799,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,1.8,0.43596,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"220352",2019-11-30 23:31:00,2.52835,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,1.8,0.43407,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
