"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"220353",2019-11-30 23:32:00,2.28755,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,1.8,0.43974,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"220354",2019-11-30 23:33:00,2.49407,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,1.9,0.44541,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"220355",2019-11-30 23:34:00,2.44119,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,1.9,0.44541,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"220356",2019-11-30 23:35:00,3.54251,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2,0.43407,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"220357",2019-11-30 23:36:00,3.76991,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,1.9,0.45234,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220358",2019-11-30 23:37:00,4.75445,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2,0.441,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220359",2019-11-30 23:38:00,5.62854,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,1.9,0.44667,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220360",2019-11-30 23:39:00,4.87724,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,1.9,0.44037,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220361",2019-11-30 23:40:00,3.99646,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,1.9,0.43533,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220362",2019-11-30 23:41:00,3.22975,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,1.9,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220363",2019-11-30 23:42:00,3.06734,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2.1,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220364",2019-11-30 23:43:00,2.89868,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2.1,0.44541,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220365",2019-11-30 23:44:00,2.82801,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2,0.44541,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220366",2019-11-30 23:45:00,2.81996,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2.1,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220367",2019-11-30 23:46:00,2.82014,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,23,2,0.41517,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220368",2019-11-30 23:47:00,2.85394,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.9,0.42084,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220369",2019-11-30 23:48:00,2.9406,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,2,0.41517,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220370",2019-11-30 23:49:00,3.29234,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.9,0.41958,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220371",2019-11-30 23:50:00,3.15384,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,2,0.41076,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220372",2019-11-30 23:51:00,3.24567,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.9,0.41517,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220373",2019-11-30 23:52:00,3.3565,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.8,0.42084,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220374",2019-11-30 23:53:00,3.38884,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.9,0.42588,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220375",2019-11-30 23:54:00,3.4747,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,2.1,0.41517,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220376",2019-11-30 23:55:00,3.77527,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,2.1,0.42084,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220377",2019-11-30 23:56:00,3.2948,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,2.3,0.4158,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220378",2019-11-30 23:57:00,3.05229,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,2.4,0.41517,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220379",2019-11-30 23:58:00,3.2695,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,2.5,0.42084,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220380",2019-11-30 23:59:00,3.20836,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,2.5,0.42084,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220381",2019-12-01 00:00:00,3.18361,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,2.4,0.41517,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220382",2019-12-01 00:01:00,3.20153,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,2.2,0.41517,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220383",2019-12-01 00:02:00,3.29023,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,2,0.41517,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220384",2019-12-01 00:03:00,3.26362,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.9,0.41517,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220385",2019-12-01 00:04:00,3.20303,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.8,0.4095,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220386",2019-12-01 00:05:00,3.18975,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.8,0.42147,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220387",2019-12-01 00:06:00,3.18306,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.9,0.42147,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220388",2019-12-01 00:07:00,3.07168,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.8,0.42084,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220389",2019-12-01 00:08:00,3.05694,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.8,0.42084,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220390",2019-12-01 00:09:00,3.08155,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.42147,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220391",2019-12-01 00:10:00,2.97207,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.42588,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220392",2019-12-01 00:11:00,3.03357,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.9,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220393",2019-12-01 00:12:00,2.87912,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.9,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220394",2019-12-01 00:13:00,2.83469,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.9,0.4221,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220395",2019-12-01 00:14:00,2.80868,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.8,0.42021,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220396",2019-12-01 00:15:00,3.21992,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.8,0.42084,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220397",2019-12-01 00:16:00,3.28555,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,2,0.42084,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220398",2019-12-01 00:17:00,2.96298,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.9,0.42651,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220399",2019-12-01 00:18:00,3.05526,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.50841,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220400",2019-12-01 00:19:00,3.01719,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.8,0.42147,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220401",2019-12-01 00:20:00,3.12328,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.9,0.42084,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220402",2019-12-01 00:21:00,3.09798,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.8,0.41517,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220403",2019-12-01 00:22:00,2.60561,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.4158,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220404",2019-12-01 00:23:00,3.06828,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.9,0.41895,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220405",2019-12-01 00:24:00,3.21645,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,2,0.41454,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220406",2019-12-01 00:25:00,3.62237,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,2.2,0.42651,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220407",2019-12-01 00:26:00,3.25261,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,2.2,0.44226,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220408",2019-12-01 00:27:00,3.05029,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,2.2,0.44289,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220409",2019-12-01 00:28:00,3.10617,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.9,0.44037,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220410",2019-12-01 00:29:00,2.88843,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.43974,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220411",2019-12-01 00:30:00,3.0676,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.6,0.44856,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220412",2019-12-01 00:31:00,3.09852,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.44541,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220413",2019-12-01 00:32:00,3.06641,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.44415,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220414",2019-12-01 00:33:00,3.0598,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.44541,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220415",2019-12-01 00:34:00,3.06521,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.8,0.46998,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220416",2019-12-01 00:35:00,2.97032,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.45864,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220417",2019-12-01 00:36:00,3.45454,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.47565,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220418",2019-12-01 00:37:00,2.90696,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.8,0.47124,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220419",2019-12-01 00:38:00,2.8561,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.47061,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220420",2019-12-01 00:39:00,2.82094,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.8,0.47061,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220421",2019-12-01 00:40:00,2.8555,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.46557,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220422",2019-12-01 00:41:00,2.96564,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.8,0.46872,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220423",2019-12-01 00:42:00,2.82368,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.47124,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220424",2019-12-01 00:43:00,2.38408,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,2,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220425",2019-12-01 00:44:00,2.47245,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.8,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220426",2019-12-01 00:45:00,2.40462,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,2,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220427",2019-12-01 00:46:00,2.14586,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.9,0.43407,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220428",2019-12-01 00:47:00,2.01833,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,2,0.44541,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220429",2019-12-01 00:48:00,2.62355,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.9,0.44478,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220430",2019-12-01 00:49:00,3.22804,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.8,0.46998,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220431",2019-12-01 00:50:00,3.46785,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.46935,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220432",2019-12-01 00:51:00,4.58568,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.46431,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220433",2019-12-01 00:52:00,5.40296,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.46494,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220434",2019-12-01 00:53:00,5.08778,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.45927,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220435",2019-12-01 00:54:00,3.86647,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.45927,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220436",2019-12-01 00:55:00,3.53736,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.6,0.46494,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220437",2019-12-01 00:56:00,3.68592,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.47061,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220438",2019-12-01 00:57:00,3.43689,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.8,0.46557,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220439",2019-12-01 00:58:00,3.26255,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.8,0.46557,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220440",2019-12-01 00:59:00,3.25624,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.6,0.45297,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220441",2019-12-01 01:00:00,3.20678,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.6,0.46368,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220442",2019-12-01 01:01:00,3.20693,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.45801,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220443",2019-12-01 01:02:00,3.07174,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.8,0.45864,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220444",2019-12-01 01:03:00,2.87054,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.8,0.45234,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220445",2019-12-01 01:04:00,3.00214,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.8,0.44667,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220446",2019-12-01 01:05:00,2.93061,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.45801,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220447",2019-12-01 01:06:00,2.97766,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.4851,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220448",2019-12-01 01:07:00,3.01197,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.50337,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220449",2019-12-01 01:08:00,3.04504,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.9,0.51534,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220450",2019-12-01 01:09:00,3.10006,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.9,0.50967,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220451",2019-12-01 01:10:00,2.67734,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.8,0.51723,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220452",2019-12-01 01:11:00,3.09153,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.8,0.72387,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220453",2019-12-01 01:12:00,3.08235,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.74844,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220454",2019-12-01 01:13:00,3.11276,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.60354,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220455",2019-12-01 01:14:00,3.0679,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.60354,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220456",2019-12-01 01:15:00,3.12168,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.9,0.50967,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220457",2019-12-01 01:16:00,3.01511,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,2.1,0.50967,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220458",2019-12-01 01:17:00,3.1044,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,2.1,0.50904,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220459",2019-12-01 01:18:00,3.10523,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.9,0.504,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220460",2019-12-01 01:19:00,3.06046,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.9,0.52101,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220461",2019-12-01 01:20:00,3.04395,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.9,0.50337,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220462",2019-12-01 01:21:00,3.1322,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.9,0.50967,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220463",2019-12-01 01:22:00,3.13965,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.8,0.504,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220464",2019-12-01 01:23:00,3.22653,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.8,0.50967,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220465",2019-12-01 01:24:00,3.30218,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,2,0.50967,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220466",2019-12-01 01:25:00,3.0489,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.8,0.50589,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220467",2019-12-01 01:26:00,2.97966,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.7,0.51282,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220468",2019-12-01 01:27:00,3.00793,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22.5,23,1.6,0.50967,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220469",2019-12-01 01:28:00,3.00188,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,23,1.5,0.50274,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220470",2019-12-01 01:29:00,2.94603,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,23,1.7,0.51471,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220471",2019-12-01 01:30:00,2.84065,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,23,1.9,0.50904,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220472",2019-12-01 01:31:00,3.09924,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,23,1.8,0.49014,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220473",2019-12-01 01:32:00,3.04902,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.48447,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220474",2019-12-01 01:33:00,3.25371,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.49581,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220475",2019-12-01 01:34:00,2.89313,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.4851,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220476",2019-12-01 01:35:00,2.51497,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.48069,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220477",2019-12-01 01:36:00,2.65838,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.49266,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220478",2019-12-01 01:37:00,2.43746,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.49707,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220479",2019-12-01 01:38:00,2.49975,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2,0.49203,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220480",2019-12-01 01:39:00,2.41593,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.4977,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220481",2019-12-01 01:40:00,2.40181,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.59094,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220482",2019-12-01 01:41:00,2.29856,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.50274,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220483",2019-12-01 01:42:00,2.51071,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.4977,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220484",2019-12-01 01:43:00,2.43788,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.50211,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220485",2019-12-01 01:44:00,3.10326,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.49203,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220486",2019-12-01 01:45:00,2.59668,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.4914,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220487",2019-12-01 01:46:00,2.7807,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.50211,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220488",2019-12-01 01:47:00,2.98135,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.49077,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220489",2019-12-01 01:48:00,3.07367,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.49581,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220490",2019-12-01 01:49:00,3.06545,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.49077,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220491",2019-12-01 01:50:00,3.56865,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.49644,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220492",2019-12-01 01:51:00,3.13212,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.49014,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220493",2019-12-01 01:52:00,3.12718,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.4851,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220494",2019-12-01 01:53:00,3.10878,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.49077,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220495",2019-12-01 01:54:00,3.1704,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.50211,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220496",2019-12-01 01:55:00,3.09461,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.49077,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220497",2019-12-01 01:56:00,2.95163,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.49077,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220498",2019-12-01 01:57:00,2.9433,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.4851,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220499",2019-12-01 01:58:00,2.69973,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.49077,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220500",2019-12-01 01:59:00,2.28748,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.4851,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220501",2019-12-01 02:00:00,2.4295,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.4,0.49644,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220502",2019-12-01 02:01:00,2.44008,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.49014,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220503",2019-12-01 02:02:00,2.15571,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.49077,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220504",2019-12-01 02:03:00,2.10107,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.5733,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220505",2019-12-01 02:04:00,2.2383,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,2.80917,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220506",2019-12-01 02:05:00,3.07025,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,2.74554,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220507",2019-12-01 02:06:00,4.06048,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,2.75121,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220508",2019-12-01 02:07:00,4.99571,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.6048,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220509",2019-12-01 02:08:00,3.89632,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.60417,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220510",2019-12-01 02:09:00,3.0541,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.60606,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220511",2019-12-01 02:10:00,2.72963,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.71568,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220512",2019-12-01 02:11:00,2.38475,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.71442,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220513",2019-12-01 02:12:00,2.70506,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.70623,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220514",2019-12-01 02:13:00,2.69675,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.71127,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220515",2019-12-01 02:14:00,2.68858,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.71127,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220516",2019-12-01 02:15:00,2.71359,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.71127,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220517",2019-12-01 02:16:00,2.72579,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.71064,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220518",2019-12-01 02:17:00,2.88243,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.6993,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220519",2019-12-01 02:18:00,2.95428,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.71064,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220520",2019-12-01 02:19:00,3.05892,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.70497,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220521",2019-12-01 02:20:00,3.17006,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.70434,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220522",2019-12-01 02:21:00,3.2196,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.70371,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220523",2019-12-01 02:22:00,3.196,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.70497,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220524",2019-12-01 02:23:00,3.21556,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.70182,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220525",2019-12-01 02:24:00,3.15915,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.57897,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220526",2019-12-01 02:25:00,3.45857,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.4,0.55062,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220527",2019-12-01 02:26:00,3.18028,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.49707,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220528",2019-12-01 02:27:00,3.06462,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.4914,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220529",2019-12-01 02:28:00,2.95652,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.46557,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220530",2019-12-01 02:29:00,2.83524,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.4725,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220531",2019-12-01 02:30:00,2.92149,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.47124,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220532",2019-12-01 02:31:00,2.94532,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.50211,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220533",2019-12-01 02:32:00,3.17693,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.49707,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220534",2019-12-01 02:33:00,2.82381,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.50337,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220535",2019-12-01 02:34:00,2.98882,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.4977,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220536",2019-12-01 02:35:00,2.65107,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.50274,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220537",2019-12-01 02:36:00,2.71396,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.50022,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220538",2019-12-01 02:37:00,2.56605,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.50967,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220539",2019-12-01 02:38:00,2.70488,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.50652,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220540",2019-12-01 02:39:00,2.47204,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.50904,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220541",2019-12-01 02:40:00,2.43994,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.51345,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220542",2019-12-01 02:41:00,2.42622,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.50967,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220543",2019-12-01 02:42:00,2.62036,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2.1,0.51471,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220544",2019-12-01 02:43:00,2.53458,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2.1,0.50967,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220545",2019-12-01 02:44:00,2.42719,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2,0.51534,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220546",2019-12-01 02:45:00,2.65327,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.50967,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220547",2019-12-01 02:46:00,2.80172,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.50904,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220548",2019-12-01 02:47:00,3.0226,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.4914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220549",2019-12-01 02:48:00,3.11074,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.4914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220550",2019-12-01 02:49:00,3.14638,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.49644,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220551",2019-12-01 02:50:00,3.2322,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.50274,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220552",2019-12-01 02:51:00,3.18468,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.49707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220553",2019-12-01 02:52:00,3.11856,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.49959,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220554",2019-12-01 02:53:00,3.01058,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2.1,0.50274,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220555",2019-12-01 02:54:00,2.99067,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220556",2019-12-01 02:55:00,2.9774,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.49518,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220557",2019-12-01 02:56:00,2.99093,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.49707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220558",2019-12-01 02:57:00,2.92605,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.49707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220559",2019-12-01 02:58:00,2.82589,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.49077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220560",2019-12-01 02:59:00,2.93786,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220561",2019-12-01 03:00:00,2.9068,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220562",2019-12-01 03:01:00,2.89373,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.50148,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220563",2019-12-01 03:02:00,2.91088,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220564",2019-12-01 03:03:00,2.82224,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220565",2019-12-01 03:04:00,2.61579,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.49329,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220566",2019-12-01 03:05:00,2.44334,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220567",2019-12-01 03:06:00,2.60235,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220568",2019-12-01 03:07:00,2.56535,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.50904,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220569",2019-12-01 03:08:00,2.52265,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.50337,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220570",2019-12-01 03:09:00,2.52031,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.49959,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220571",2019-12-01 03:10:00,2.50074,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.50841,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220572",2019-12-01 03:11:00,2.54308,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2,0.48447,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220573",2019-12-01 03:12:00,2.75103,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.49014,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220574",2019-12-01 03:13:00,2.27948,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.48384,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220575",2019-12-01 03:14:00,2.10773,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,1.98639,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220576",2019-12-01 03:15:00,2.08635,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.5166,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220577",2019-12-01 03:16:00,2.6557,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.52731,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220578",2019-12-01 03:17:00,3.46741,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.52794,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220579",2019-12-01 03:18:00,4.72889,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.64134,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220580",2019-12-01 03:19:00,5.89997,0,0,24,22,22,22,30,27,27,0,6.34142857142857,23,22,21.5,21.5,22.5,22,22.5,1.8,0.62307,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220581",2019-12-01 03:20:00,4.42799,0,0,24,22,22,22,30,27,27,0,6.92704918032787,23,22,21.5,21.5,22.5,22,22.5,1.9,0.65457,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220582",2019-12-01 03:21:00,3.69141,0,0,24,22,22,22,30,27,27,0,6.8155,23,22,21.5,21.5,22.5,22,22.5,2.1,0.62937,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220583",2019-12-01 03:22:00,3.19201,0,0,24,22,22,22,30,27,27,0,1.98295081967213,23,22,21.5,21.5,22.5,22,22.5,1.9,0.50337,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220584",2019-12-01 03:23:00,3.05363,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.504,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220585",2019-12-01 03:24:00,3.0551,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2,0.53487,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220586",2019-12-01 03:25:00,3.14105,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2,0.69363,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220587",2019-12-01 03:26:00,2.88726,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2,0.74655,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220588",2019-12-01 03:27:00,2.88147,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.65205,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220589",2019-12-01 03:28:00,2.83798,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.62181,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220590",2019-12-01 03:29:00,2.83067,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.5985,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220591",2019-12-01 03:30:00,2.87707,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.56889,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220592",2019-12-01 03:31:00,2.80443,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.53361,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220593",2019-12-01 03:32:00,3.06894,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.4851,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220594",2019-12-01 03:33:00,2.89414,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.4095,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220595",2019-12-01 03:34:00,2.77446,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.42588,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220596",2019-12-01 03:35:00,2.65431,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.43281,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220597",2019-12-01 03:36:00,2.58453,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.42777,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220598",2019-12-01 03:37:00,2.56109,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.44604,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220599",2019-12-01 03:38:00,2.57573,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.45171,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220600",2019-12-01 03:39:00,2.53579,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.4032,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220601",2019-12-01 03:40:00,2.52384,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.40887,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220602",2019-12-01 03:41:00,2.42182,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.4032,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220603",2019-12-01 03:42:00,2.70307,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.41517,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220604",2019-12-01 03:43:00,2.62254,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.41517,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220605",2019-12-01 03:44:00,2.6306,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.4032,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220606",2019-12-01 03:45:00,2.31671,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.41454,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220607",2019-12-01 03:46:00,2.6368,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.40257,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220608",2019-12-01 03:47:00,2.9854,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.4032,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220609",2019-12-01 03:48:00,3.02864,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.4,0.41076,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220610",2019-12-01 03:49:00,3.08922,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.4,0.39753,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220611",2019-12-01 03:50:00,3.11819,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.3,0.40509,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220612",2019-12-01 03:51:00,3.19231,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.4,0.40194,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220613",2019-12-01 03:52:00,3.41968,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.2,0.37737,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220614",2019-12-01 03:53:00,3.10305,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.2,0.37674,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220615",2019-12-01 03:54:00,3.27754,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.3,0.38241,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220616",2019-12-01 03:55:00,3.05256,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.3,0.37863,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220617",2019-12-01 03:56:00,3.02984,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.2,0.40005,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220618",2019-12-01 03:57:00,2.99064,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.3,0.40572,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220619",2019-12-01 03:58:00,3.00895,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.4,0.37737,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220620",2019-12-01 03:59:00,3.0322,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.3,0.37737,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220621",2019-12-01 04:00:00,2.95886,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.3,0.37107,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220622",2019-12-01 04:01:00,2.85802,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.4,0.37674,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220623",2019-12-01 04:02:00,2.84671,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.4,0.37737,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220624",2019-12-01 04:03:00,2.84858,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.37422,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220625",2019-12-01 04:04:00,2.74994,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.37422,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220626",2019-12-01 04:05:00,2.69525,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.40698,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220627",2019-12-01 04:06:00,2.75556,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.41517,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220628",2019-12-01 04:07:00,2.40911,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.41454,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220629",2019-12-01 04:08:00,2.3174,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.40887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220630",2019-12-01 04:09:00,2.25084,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.40887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220631",2019-12-01 04:10:00,2.16211,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.40887,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220632",2019-12-01 04:11:00,2.41835,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.40257,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220633",2019-12-01 04:12:00,2.63772,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.3,0.40257,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"220634",2019-12-01 04:13:00,2.84108,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.40257,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"220635",2019-12-01 04:14:00,2.72544,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.40509,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"220636",2019-12-01 04:15:00,2.77192,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.4095,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"220637",2019-12-01 04:16:00,2.68005,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.42021,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"220638",2019-12-01 04:17:00,2.92392,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.4,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"220639",2019-12-01 04:18:00,2.99463,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.3,0.43281,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"220640",2019-12-01 04:19:00,3.21308,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.41076,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"220641",2019-12-01 04:20:00,2.80577,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.4347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"220642",2019-12-01 04:21:00,2.95939,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"220643",2019-12-01 04:22:00,2.73455,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"220644",2019-12-01 04:23:00,2.48946,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.4,0.3906,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"220645",2019-12-01 04:24:00,2.33994,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.4,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"220646",2019-12-01 04:25:00,2.15832,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.4,0.42651,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"220647",2019-12-01 04:26:00,2.4902,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.42021,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"220648",2019-12-01 04:27:00,2.93126,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"220649",2019-12-01 04:28:00,3.29341,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"220650",2019-12-01 04:29:00,4.00043,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.3,0.40761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"220651",2019-12-01 04:30:00,4.94088,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.3,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"220652",2019-12-01 04:31:00,4.91618,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.4,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"220653",2019-12-01 04:32:00,3.8333,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"220654",2019-12-01 04:33:00,3.23495,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.4032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"220655",2019-12-01 04:34:00,2.69536,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.40383,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"220656",2019-12-01 04:35:00,2.58766,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.40068,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"220657",2019-12-01 04:36:00,2.55705,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"220658",2019-12-01 04:37:00,2.51141,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.41454,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"220659",2019-12-01 04:38:00,2.44669,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.3,0.40887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"220660",2019-12-01 04:39:00,2.63828,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.3,0.4095,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"220661",2019-12-01 04:40:00,2.65561,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.4095,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"220662",2019-12-01 04:41:00,2.61499,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.4095,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"220663",2019-12-01 04:42:00,2.6929,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.41517,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220664",2019-12-01 04:43:00,2.74225,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2.1,0.41454,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220665",2019-12-01 04:44:00,2.88679,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2.1,0.3906,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220666",2019-12-01 04:45:00,2.96023,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2.1,0.3906,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220667",2019-12-01 04:46:00,3.03084,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2.1,0.38997,1,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220668",2019-12-01 04:47:00,2.91185,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.38934,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220669",2019-12-01 04:48:00,3.0099,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.38682,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220670",2019-12-01 04:49:00,3.00737,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2,0.38493,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220671",2019-12-01 04:50:00,3.08197,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2.2,0.39186,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220672",2019-12-01 04:51:00,3.17143,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2.2,0.39564,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
