"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"220673",2019-12-01 04:52:00,3.15861,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2.3,0.38367,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220674",2019-12-01 04:53:00,3.19153,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2.4,0.38997,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220675",2019-12-01 04:54:00,3.2941,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2.3,0.39312,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220676",2019-12-01 04:55:00,3.16982,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2.2,0.38871,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220677",2019-12-01 04:56:00,3.19197,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.41391,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220678",2019-12-01 04:57:00,3.12665,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.40194,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220679",2019-12-01 04:58:00,2.79264,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2,0.42084,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220680",2019-12-01 04:59:00,2.95327,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2,0.378,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220681",2019-12-01 05:00:00,3.07772,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2,0.71757,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220682",2019-12-01 05:01:00,2.91653,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2.1,0.64134,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220683",2019-12-01 05:02:00,2.77461,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2.1,0.59787,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220684",2019-12-01 05:03:00,2.83622,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.57834,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220685",2019-12-01 05:04:00,2.72642,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.56574,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220686",2019-12-01 05:05:00,2.71166,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.56007,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220687",2019-12-01 05:06:00,2.70303,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.59094,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220688",2019-12-01 05:07:00,2.74824,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.8,0.58464,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220689",2019-12-01 05:08:00,2.52543,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.57771,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220690",2019-12-01 05:09:00,2.58413,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,2,0.59094,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220691",2019-12-01 05:10:00,2.52998,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.9,0.5796,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220692",2019-12-01 05:11:00,2.73828,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.57267,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220693",2019-12-01 05:12:00,2.74017,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.57897,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220694",2019-12-01 05:13:00,2.67995,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.57897,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220695",2019-12-01 05:14:00,3.1479,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.57834,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220696",2019-12-01 05:15:00,2.74493,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.567,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220697",2019-12-01 05:16:00,2.89864,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.57771,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220698",2019-12-01 05:17:00,3.12706,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.57204,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220699",2019-12-01 05:18:00,3.22836,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.7,0.56574,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220700",2019-12-01 05:19:00,3.24665,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.57204,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220701",2019-12-01 05:20:00,3.13135,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.56007,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220702",2019-12-01 05:21:00,3.20424,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.56637,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220703",2019-12-01 05:22:00,3.30052,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.4,0.57204,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220704",2019-12-01 05:23:00,3.27134,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.55944,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220705",2019-12-01 05:24:00,3.25377,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.4,0.55944,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220706",2019-12-01 05:25:00,3.41716,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.3,0.54054,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220707",2019-12-01 05:26:00,3.09735,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.4,0.5229,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220708",2019-12-01 05:27:00,3.1023,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.4,0.54054,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220709",2019-12-01 05:28:00,2.92817,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.53991,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220710",2019-12-01 05:29:00,3.28682,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.5292,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220711",2019-12-01 05:30:00,2.68437,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.54054,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220712",2019-12-01 05:31:00,2.74746,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.53424,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220713",2019-12-01 05:32:00,2.89333,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.5,0.54747,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"220714",2019-12-01 05:33:00,2.7309,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.4,0.5418,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"220715",2019-12-01 05:34:00,2.70597,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.5,0.54117,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"220716",2019-12-01 05:35:00,2.71309,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.5,0.53991,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"220717",2019-12-01 05:36:00,2.71939,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.5,0.54747,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220718",2019-12-01 05:37:00,2.91599,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.5,0.57204,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220719",2019-12-01 05:38:00,3.24777,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.5,0.57141,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220720",2019-12-01 05:39:00,2.99762,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.5,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220721",2019-12-01 05:40:00,2.63563,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.4,0.57708,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220722",2019-12-01 05:41:00,2.63781,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.4,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220723",2019-12-01 05:42:00,3.08581,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.5,0.56259,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220724",2019-12-01 05:43:00,3.26175,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.5,0.57204,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220725",2019-12-01 05:44:00,3.43151,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.4,0.56007,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220726",2019-12-01 05:45:00,3.3447,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.3,0.57141,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220727",2019-12-01 05:46:00,3.32514,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.5,0.55377,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220728",2019-12-01 05:47:00,3.17233,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.6,0.5481,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220729",2019-12-01 05:48:00,3.157,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.5,0.55314,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220730",2019-12-01 05:49:00,3.02255,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.4,0.5418,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220731",2019-12-01 05:50:00,3.18598,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.4,0.54747,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220732",2019-12-01 05:51:00,3.37449,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.4,0.54747,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220733",2019-12-01 05:52:00,3.42257,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.4,0.55251,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220734",2019-12-01 05:53:00,3.30609,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.4,0.756,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220735",2019-12-01 05:54:00,3.34764,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.5,0.78057,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220736",2019-12-01 05:55:00,3.33786,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.5,0.62937,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220737",2019-12-01 05:56:00,3.02176,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.6,0.6426,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220738",2019-12-01 05:57:00,2.90866,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.6,0.53739,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220739",2019-12-01 05:58:00,2.92219,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.7,0.5418,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220740",2019-12-01 05:59:00,2.98133,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.7,0.54117,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220741",2019-12-01 06:00:00,2.84801,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.6,0.54117,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220742",2019-12-01 06:01:00,2.57305,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.5,0.54747,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220743",2019-12-01 06:02:00,2.64167,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.5,0.54747,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220744",2019-12-01 06:03:00,2.61394,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.4,0.54747,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220745",2019-12-01 06:04:00,2.82948,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.4,0.54684,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220746",2019-12-01 06:05:00,2.51775,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.4,0.54684,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220747",2019-12-01 06:06:00,2.52563,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.4,0.55314,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220748",2019-12-01 06:07:00,2.96185,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.3,0.55314,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220749",2019-12-01 06:08:00,2.82726,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.3,0.54747,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220750",2019-12-01 06:09:00,2.46256,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.5,0.5796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220751",2019-12-01 06:10:00,2.24861,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.5,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220752",2019-12-01 06:11:00,2.10569,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.6,0.55062,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220753",2019-12-01 06:12:00,1.94668,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.7,0.5481,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220754",2019-12-01 06:13:00,2.12133,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.7,0.55944,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220755",2019-12-01 06:14:00,2.70307,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.7,0.55881,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220756",2019-12-01 06:15:00,3.79108,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.8,0.55944,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220757",2019-12-01 06:16:00,4.15869,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.7,0.53424,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220758",2019-12-01 06:17:00,5.33032,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.7,0.5292,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220759",2019-12-01 06:18:00,5.60473,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.8,0.53739,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220760",2019-12-01 06:19:00,4.64078,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.7,0.52857,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220761",2019-12-01 06:20:00,3.59116,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.6,0.53424,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220762",2019-12-01 06:21:00,3.62268,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.5,0.5229,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220763",2019-12-01 06:22:00,2.94957,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.5,0.5229,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220764",2019-12-01 06:23:00,2.87742,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.5,0.53424,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220765",2019-12-01 06:24:00,2.83176,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.5,0.53991,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220766",2019-12-01 06:25:00,2.79364,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,1.4,0.52857,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220767",2019-12-01 06:26:00,2.81878,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.3,0.52857,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220768",2019-12-01 06:27:00,2.87132,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.3,0.53235,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220769",2019-12-01 06:28:00,2.82786,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.52857,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220770",2019-12-01 06:29:00,3.22051,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.53991,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220771",2019-12-01 06:30:00,3.0493,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.53424,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220772",2019-12-01 06:31:00,3.05062,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.54117,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220773",2019-12-01 06:32:00,2.9618,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.53991,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"220774",2019-12-01 06:33:00,2.92019,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.54054,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"220775",2019-12-01 06:34:00,2.74949,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.54054,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"220776",2019-12-01 06:35:00,3.04157,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.53424,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"220777",2019-12-01 06:36:00,2.8502,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.54054,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220778",2019-12-01 06:37:00,2.8768,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.4,0.54684,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220779",2019-12-01 06:38:00,2.823,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.4,0.54054,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220780",2019-12-01 06:39:00,2.7634,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.3,0.54621,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220781",2019-12-01 06:40:00,2.87862,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.3,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220782",2019-12-01 06:41:00,3.02608,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.3,0.54054,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220783",2019-12-01 06:42:00,3.40032,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.3,0.54054,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220784",2019-12-01 06:43:00,3.02945,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.4,0.54054,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220785",2019-12-01 06:44:00,3.05604,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.4,0.56574,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220786",2019-12-01 06:45:00,3.10468,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.4,0.5544,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220787",2019-12-01 06:46:00,3.1428,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.4,0.55692,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220788",2019-12-01 06:47:00,3.02631,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.4,0.56259,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220789",2019-12-01 06:48:00,3.269,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.4,0.55251,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220790",2019-12-01 06:49:00,3.08895,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.4,0.56511,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220791",2019-12-01 06:50:00,3.04626,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.55314,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220792",2019-12-01 06:51:00,3.21919,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.54747,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220793",2019-12-01 06:52:00,3.26999,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.55251,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220794",2019-12-01 06:53:00,3.36579,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.55881,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220795",2019-12-01 06:54:00,3.327,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.55314,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220796",2019-12-01 06:55:00,3.32275,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.55314,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220797",2019-12-01 06:56:00,3.07712,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.54684,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220798",2019-12-01 06:57:00,3.1283,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.54684,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220799",2019-12-01 06:58:00,2.97413,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.5355,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220800",2019-12-01 06:59:00,2.84688,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.54117,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220801",2019-12-01 07:00:00,2.82236,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.5,0.54117,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"220802",2019-12-01 07:01:00,2.87367,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.5481,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220803",2019-12-01 07:02:00,3.06609,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.52605,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220804",2019-12-01 07:03:00,2.82175,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.5,0.52227,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220805",2019-12-01 07:04:00,2.75884,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.52227,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220806",2019-12-01 07:05:00,2.70887,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.52038,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220807",2019-12-01 07:06:00,2.80575,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.53991,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220808",2019-12-01 07:07:00,2.73807,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.52857,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220809",2019-12-01 07:08:00,2.3951,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.52857,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220810",2019-12-01 07:09:00,2.43242,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220811",2019-12-01 07:10:00,2.86423,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220812",2019-12-01 07:11:00,2.92217,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.6,0.52794,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"220813",2019-12-01 07:12:00,2.8809,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,1.5,0.54747,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"220814",2019-12-01 07:13:00,2.90351,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.5,0.55377,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"220815",2019-12-01 07:14:00,2.92032,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.5,0.7245,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"220816",2019-12-01 07:15:00,2.63514,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.54684,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"220817",2019-12-01 07:16:00,3.2663,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.54936,0,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"220818",2019-12-01 07:17:00,3.12158,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.5,0.54747,0,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"220819",2019-12-01 07:18:00,3.1357,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.6,0.54621,0,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"220820",2019-12-01 07:19:00,3.04853,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.5,0.54432,0,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"220821",2019-12-01 07:20:00,3.23837,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.5,0.54117,0,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"220822",2019-12-01 07:21:00,3.05643,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.5,0.53487,0,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"220823",2019-12-01 07:22:00,3.1384,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.54117,0,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"220824",2019-12-01 07:23:00,2.85916,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.5,0.54117,0,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"220825",2019-12-01 07:24:00,2.96097,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.5,0.53487,0,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"220826",2019-12-01 07:25:00,2.78609,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.5355,0,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"220827",2019-12-01 07:26:00,2.6589,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.53487,0,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"220828",2019-12-01 07:27:00,2.3527,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.5,0.5292,0,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"220829",2019-12-01 07:28:00,2.15769,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.5,0.54054,0,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"220830",2019-12-01 07:29:00,1.94022,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.6,0.53676,0,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"220831",2019-12-01 07:30:00,1.86357,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.5,0.53991,0,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"220832",2019-12-01 07:31:00,2.29926,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.5,0.54054,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"220833",2019-12-01 07:32:00,3.09361,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.8,0.54621,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"220834",2019-12-01 07:33:00,3.42556,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.6,0.54621,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"220835",2019-12-01 07:34:00,4.01475,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.6,0.54117,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"220836",2019-12-01 07:35:00,5.42324,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.6,0.55251,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"220837",2019-12-01 07:36:00,5.79044,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.5,0.54684,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220838",2019-12-01 07:37:00,4.01646,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.5,0.55251,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220839",2019-12-01 07:38:00,3.12118,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.54117,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220840",2019-12-01 07:39:00,2.80053,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220841",2019-12-01 07:40:00,2.71617,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.5,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220842",2019-12-01 07:41:00,2.72596,11,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.54117,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220843",2019-12-01 07:42:00,2.67287,10,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.2,0.54243,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220844",2019-12-01 07:43:00,2.79824,8,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.54684,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220845",2019-12-01 07:44:00,2.68703,9,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.5292,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220846",2019-12-01 07:45:00,2.70708,8,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.53487,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220847",2019-12-01 07:46:00,2.89985,7,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.53613,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"220848",2019-12-01 07:47:00,2.76621,7,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.5,0.52983,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"220849",2019-12-01 07:48:00,3.19599,7,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.6,0.53172,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"220850",2019-12-01 07:49:00,3.20723,7,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.7,0.53739,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"220851",2019-12-01 07:50:00,3.45658,9,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.7,0.53424,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"220852",2019-12-01 07:51:00,3.5979,9,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.7,0.53424,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"220853",2019-12-01 07:52:00,3.48747,8,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.7,0.52101,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"220854",2019-12-01 07:53:00,3.21864,9,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.6,0.51219,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"220855",2019-12-01 07:54:00,3.05745,9,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.51597,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"220856",2019-12-01 07:55:00,3.04039,10,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.51534,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"220857",2019-12-01 07:56:00,2.96478,9,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.5,0.50967,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"220858",2019-12-01 07:57:00,2.95642,9,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.5,0.504,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"220859",2019-12-01 07:58:00,2.98285,10,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.51156,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"220860",2019-12-01 07:59:00,2.94741,11,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.50967,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"220861",2019-12-01 08:00:00,2.91671,12,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.51282,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"220862",2019-12-01 08:01:00,2.89371,12,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.52227,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"220863",2019-12-01 08:02:00,2.94858,12,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.51723,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"220864",2019-12-01 08:03:00,2.8488,11,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.5,0.52164,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"220865",2019-12-01 08:04:00,2.7433,12,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.52164,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"220866",2019-12-01 08:05:00,2.65624,11,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.52227,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220867",2019-12-01 08:06:00,2.94149,13,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.52794,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220868",2019-12-01 08:07:00,2.81822,13,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.51786,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220869",2019-12-01 08:08:00,2.67882,13,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.52227,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220870",2019-12-01 08:09:00,2.79906,12,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.51786,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220871",2019-12-01 08:10:00,2.99703,13,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220872",2019-12-01 08:11:00,2.90639,12,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.54054,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220873",2019-12-01 08:12:00,2.93837,14,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.53361,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220874",2019-12-01 08:13:00,2.916,14,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.52164,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220875",2019-12-01 08:14:00,2.90467,14,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.55377,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220876",2019-12-01 08:15:00,2.88614,15,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.71127,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220877",2019-12-01 08:16:00,2.4872,15,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.72954,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220878",2019-12-01 08:17:00,3.11687,16,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.59724,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220879",2019-12-01 08:18:00,3.29553,16,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.60984,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220880",2019-12-01 08:19:00,2.9622,16,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.49644,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220881",2019-12-01 08:20:00,3.2682,16,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.49644,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220882",2019-12-01 08:21:00,3.24329,16,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.49077,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220883",2019-12-01 08:22:00,2.94709,17,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.48447,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220884",2019-12-01 08:23:00,3.28318,17,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.4725,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220885",2019-12-01 08:24:00,3.21071,19,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.47754,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220886",2019-12-01 08:25:00,3.19773,20,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.47628,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220887",2019-12-01 08:26:00,3.20357,19,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.47817,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220888",2019-12-01 08:27:00,3.1512,21,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.48951,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220889",2019-12-01 08:28:00,3.02406,22,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.47691,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220890",2019-12-01 08:29:00,3.15605,23,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.47187,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220891",2019-12-01 08:30:00,2.95351,24,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.46557,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220892",2019-12-01 08:31:00,2.75521,24,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.4662,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220893",2019-12-01 08:32:00,2.75593,24,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.46494,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220894",2019-12-01 08:33:00,2.65389,25,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.45549,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220895",2019-12-01 08:34:00,2.88934,26,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.45864,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"220896",2019-12-01 08:35:00,2.73929,28,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.5,0.45927,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220897",2019-12-01 08:36:00,3.08411,28,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.44667,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220898",2019-12-01 08:37:00,2.33574,29,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.44604,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220899",2019-12-01 08:38:00,2.33673,29,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220900",2019-12-01 08:39:00,2.45886,29,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220901",2019-12-01 08:40:00,2.67645,30,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.44478,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220902",2019-12-01 08:41:00,2.70912,30,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.43344,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220903",2019-12-01 08:42:00,2.86605,30,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.43092,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220904",2019-12-01 08:43:00,2.8536,31,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.42714,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220905",2019-12-01 08:44:00,2.90337,31,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.39501,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"220906",2019-12-01 08:45:00,2.94095,32,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.38367,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"220907",2019-12-01 08:46:00,3.0181,33,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.3717,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"220908",2019-12-01 08:47:00,3.08711,33,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.3717,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"220909",2019-12-01 08:48:00,3.05166,35,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.36099,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"220910",2019-12-01 08:49:00,2.80611,36,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.36225,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220911",2019-12-01 08:50:00,3.07871,36,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.2,0.35784,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220912",2019-12-01 08:51:00,3.2063,38,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.37737,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220913",2019-12-01 08:52:00,2.89257,37,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.37044,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220914",2019-12-01 08:53:00,2.93239,38,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.36918,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220915",2019-12-01 08:54:00,2.83783,40,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.36414,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220916",2019-12-01 08:55:00,2.40525,40,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.35847,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220917",2019-12-01 08:56:00,2.39378,42,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.34524,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220918",2019-12-01 08:57:00,2.1504,45,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.33579,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220919",2019-12-01 08:58:00,1.99864,46,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.315,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220920",2019-12-01 08:59:00,2.16039,48,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.30744,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220921",2019-12-01 09:00:00,3.11126,52,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.29484,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220922",2019-12-01 09:01:00,3.50944,52,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.27657,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220923",2019-12-01 09:02:00,4.52103,56,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.2,0.26334,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220924",2019-12-01 09:03:00,5.4009,59,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.2,0.24759,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220925",2019-12-01 09:04:00,4.90046,57,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.2,0.24633,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220926",2019-12-01 09:05:00,3.73345,55,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.2,0.26838,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220927",2019-12-01 09:06:00,2.95403,55,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.26334,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220928",2019-12-01 09:07:00,2.68202,58,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.3,0.25074,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220929",2019-12-01 09:08:00,2.52782,58,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.24507,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220930",2019-12-01 09:09:00,2.48433,60,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.4,0.23877,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220931",2019-12-01 09:10:00,3.22448,64,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,22.5,22,22.5,1.5,0.21987,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220932",2019-12-01 09:11:00,2.66307,66,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,1.5,0.18837,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220933",2019-12-01 09:12:00,2.73426,71,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,1.6,0.17514,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220934",2019-12-01 09:13:00,2.96495,73,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,1.6,0.15309,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220935",2019-12-01 09:14:00,3.14135,78,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,1.6,0.13797,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220936",2019-12-01 09:15:00,3.23921,81,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,1.6,0.11277,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220937",2019-12-01 09:16:00,3.04516,84,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,1.6,0.0819,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220938",2019-12-01 09:17:00,3.18478,90,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,1.6,0.06552,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220939",2019-12-01 09:18:00,3.5075,94,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,1.6,0.04221,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220940",2019-12-01 09:19:00,3.39538,100,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,1.6,0.00441,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220941",2019-12-01 09:20:00,3.31058,108,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,1.7,-0.03906,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220942",2019-12-01 09:21:00,3.45373,114,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,1.7,-0.08253,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220943",2019-12-01 09:22:00,3.24261,125,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,1.8,-0.12915,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220944",2019-12-01 09:23:00,2.96872,132,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,1.8,-0.1638,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220945",2019-12-01 09:24:00,3.34431,137,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,1.8,-0.15309,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220946",2019-12-01 09:25:00,3.08291,130,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,1.8,-0.13923,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220947",2019-12-01 09:26:00,2.77052,127,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,1.8,-0.13923,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220948",2019-12-01 09:27:00,2.98687,127,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,1.8,-0.12726,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220949",2019-12-01 09:28:00,2.99369,128,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,1.8,-0.14553,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220950",2019-12-01 09:29:00,2.97445,135,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,1.8,-0.17136,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220951",2019-12-01 09:30:00,2.46265,140,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,1.8,-0.19215,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220952",2019-12-01 09:31:00,2.9349,145,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,1.9,-0.21798,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220953",2019-12-01 09:32:00,2.94256,140,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2,0.01197,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220954",2019-12-01 09:33:00,2.8583,138,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.1,0.01197,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220955",2019-12-01 09:34:00,2.76814,141,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.2,-0.10332,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"220956",2019-12-01 09:35:00,2.67509,142,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.3,-0.11529,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220957",2019-12-01 09:36:00,2.34081,144,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.4,-0.24129,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220958",2019-12-01 09:37:00,2.54353,149,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.4,-0.25641,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220959",2019-12-01 09:38:00,2.57216,147,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.5,-0.252,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220960",2019-12-01 09:39:00,2.51009,143,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.6,-0.22176,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220961",2019-12-01 09:40:00,2.78434,134,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.6,-0.17199,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220962",2019-12-01 09:41:00,2.73959,126,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.5,-0.12726,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220963",2019-12-01 09:42:00,2.67353,114,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.4,-0.06552,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220964",2019-12-01 09:43:00,2.8169,100,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.4,0.01134,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220965",2019-12-01 09:44:00,3.05883,87,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.2,0.06993,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220966",2019-12-01 09:45:00,3.71948,78,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.1,0.10647,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220967",2019-12-01 09:46:00,3.41875,76,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.1,0.12285,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220968",2019-12-01 09:47:00,3.49559,78,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.2,0.10584,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220969",2019-12-01 09:48:00,3.3358,81,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.1,0.09324,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220970",2019-12-01 09:49:00,3.44762,80,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.2,0.09891,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220971",2019-12-01 09:50:00,3.342,80,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.3,0.10017,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220972",2019-12-01 09:51:00,3.17723,80,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.2,0.10017,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220973",2019-12-01 09:52:00,3.09731,77,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.1,0.11781,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220974",2019-12-01 09:53:00,2.94217,77,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.2,0.11781,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220975",2019-12-01 09:54:00,2.99694,76,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.1,0.1197,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220976",2019-12-01 09:55:00,2.97293,76,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2,0.12474,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220977",2019-12-01 09:56:00,2.98478,76,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2,0.11277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220978",2019-12-01 09:57:00,2.5812,75,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.1,0.12537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220979",2019-12-01 09:58:00,2.92314,74,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.1,0.13104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220980",2019-12-01 09:59:00,2.71876,76,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.1,0.11844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220981",2019-12-01 10:00:00,2.63992,80,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2,-0.03843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220982",2019-12-01 10:01:00,2.5977,85,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2,-0.05796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220983",2019-12-01 10:02:00,2.52319,87,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2,-0.06552,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220984",2019-12-01 10:03:00,2.84989,85,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2,-0.03276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220985",2019-12-01 10:04:00,2.63572,77,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2,-0.00756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"220986",2019-12-01 10:05:00,2.27562,76,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2,-0.00693,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220987",2019-12-01 10:06:00,2.63141,81,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2,-0.02772,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220988",2019-12-01 10:07:00,2.605,86,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.1,-0.05229,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220989",2019-12-01 10:08:00,2.41592,84,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.1,-0.03276,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
