"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"220990",2019-12-01 10:09:00,2.64091,80,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.1,0.01197,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220991",2019-12-01 10:10:00,2.46814,76,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.1,0.0378,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220992",2019-12-01 10:11:00,2.67807,69,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.1,0.07434,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220993",2019-12-01 10:12:00,2.74256,64,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.1,0.10647,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220994",2019-12-01 10:13:00,3.01063,60,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.1,0.10773,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220995",2019-12-01 10:14:00,2.86383,62,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.3,0.11277,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"220996",2019-12-01 10:15:00,2.92827,60,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.4,0.1008,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220997",2019-12-01 10:16:00,3.09564,61,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.6,0.10647,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220998",2019-12-01 10:17:00,2.71,63,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.5,0.09954,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"220999",2019-12-01 10:18:00,2.53383,66,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.5,0.06678,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221000",2019-12-01 10:19:00,2.31794,69,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.3,0.063,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221001",2019-12-01 10:20:00,2.13995,73,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.3,0.04221,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221002",2019-12-01 10:21:00,2.0349,77,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.4,0.02079,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221003",2019-12-01 10:22:00,2.509,76,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.3,0.02457,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221004",2019-12-01 10:23:00,2.88285,78,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2,0.01764,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221005",2019-12-01 10:24:00,3.1981,80,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.1,0.00189,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221006",2019-12-01 10:25:00,4.40407,82,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.4,-0.00693,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221007",2019-12-01 10:26:00,5.24672,80,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.5,0.00567,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221008",2019-12-01 10:27:00,5.17786,80,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.4,-0.02646,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221009",2019-12-01 10:28:00,4.07515,82,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.2,-0.03276,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221010",2019-12-01 10:29:00,3.13699,81,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.3,-0.03276,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221011",2019-12-01 10:30:00,3.16936,82,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.5,-0.0441,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221012",2019-12-01 10:31:00,2.67048,85,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.4,-0.05733,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221013",2019-12-01 10:32:00,2.35951,90,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.4,-0.08253,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221014",2019-12-01 10:33:00,2.65389,92,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.3,-0.06993,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221015",2019-12-01 10:34:00,2.58519,90,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.5,-0.04977,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"221016",2019-12-01 10:35:00,2.71125,93,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.4,-0.07623,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"221017",2019-12-01 10:36:00,2.63072,100,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.4,-0.13356,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"221018",2019-12-01 10:37:00,2.67045,115,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.3,-0.20853,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"221019",2019-12-01 10:38:00,2.57644,121,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.3,-0.21294,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"221020",2019-12-01 10:39:00,2.63455,126,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.8,-0.26523,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"221021",2019-12-01 10:40:00,2.77007,141,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,3.2,-0.30996,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"221022",2019-12-01 10:41:00,2.95978,140,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,3.3,-0.30744,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"221023",2019-12-01 10:42:00,2.9465,141,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.8,-0.31563,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"221024",2019-12-01 10:43:00,2.99762,140,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.6,-0.30933,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"221025",2019-12-01 10:44:00,2.79624,140,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.7,-0.31689,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"221026",2019-12-01 10:45:00,3.1398,143,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,3.1,-0.12726,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"221027",2019-12-01 10:46:00,3.08349,150,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,3.2,-0.14049,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"221028",2019-12-01 10:47:00,3.06907,155,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,3.5,-0.3087,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"221029",2019-12-01 10:48:00,3.04562,158,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,3.1,-0.30996,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"221030",2019-12-01 10:49:00,3.1094,159,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.9,-0.41643,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"221031",2019-12-01 10:50:00,3.33413,157,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.7,-0.41076,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"221032",2019-12-01 10:51:00,3.03443,157,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.9,-0.42273,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"221033",2019-12-01 10:52:00,3.04081,158,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.9,-0.42273,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"221034",2019-12-01 10:53:00,3.1251,158,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22.5,2.8,-0.42273,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"221035",2019-12-01 10:54:00,3.10307,155,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,3.3,-0.40446,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"221036",2019-12-01 10:55:00,2.9224,147,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,-0.36603,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"221037",2019-12-01 10:56:00,2.8307,137,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,-0.29421,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"221038",2019-12-01 10:57:00,2.77835,121,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,-0.20979,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"221039",2019-12-01 10:58:00,2.63899,107,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,-0.1323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"221040",2019-12-01 10:59:00,2.63005,91,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,-0.04536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"221041",2019-12-01 11:00:00,2.6528,80,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,0.00504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"221042",2019-12-01 11:01:00,2.6421,73,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,0.04347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"221043",2019-12-01 11:02:00,2.62216,67,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,0.07875,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"221044",2019-12-01 11:03:00,2.39761,65,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,0.08379,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"221045",2019-12-01 11:04:00,2.38022,63,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,0.09513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221046",2019-12-01 11:05:00,2.29671,63,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,0.10143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221047",2019-12-01 11:06:00,2.60126,63,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,0.09639,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221048",2019-12-01 11:07:00,1.9433,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,0.10584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221049",2019-12-01 11:08:00,2.14531,65,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.1,0.08946,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221050",2019-12-01 11:09:00,2.17028,70,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.2,0.07434,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221051",2019-12-01 11:10:00,2.21155,74,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.4,0.04284,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221052",2019-12-01 11:11:00,2.17665,76,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.4,0.0126,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221053",2019-12-01 11:12:00,2.37145,80,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.3,-0.00126,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221054",2019-12-01 11:13:00,2.36327,81,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.2,-0.01323,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221055",2019-12-01 11:14:00,2.32586,85,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.3,-0.0504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221056",2019-12-01 11:15:00,2.35846,86,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.6,-0.03969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221057",2019-12-01 11:16:00,2.44334,86,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,-0.05103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221058",2019-12-01 11:17:00,2.67775,86,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,-0.04473,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221059",2019-12-01 11:18:00,2.5373,85,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,-0.04473,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221060",2019-12-01 11:19:00,2.60107,84,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.4,-0.03906,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221061",2019-12-01 11:20:00,2.61284,85,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.4,-0.05103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221062",2019-12-01 11:21:00,2.64605,89,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.4,-0.06615,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221063",2019-12-01 11:22:00,2.55622,93,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.4,-0.09639,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221064",2019-12-01 11:23:00,2.64864,96,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.3,-0.11466,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221065",2019-12-01 11:24:00,2.48079,99,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,-0.12033,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221066",2019-12-01 11:25:00,2.61931,99,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,-0.12348,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221067",2019-12-01 11:26:00,2.62694,97,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,-0.10206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221068",2019-12-01 11:27:00,2.80534,95,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.1,-0.0945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221069",2019-12-01 11:28:00,2.56323,92,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.3,-0.08883,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221070",2019-12-01 11:29:00,2.53702,90,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.6,-0.0819,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221071",2019-12-01 11:30:00,2.49673,89,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,-0.06741,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221072",2019-12-01 11:31:00,2.57774,90,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,-0.07371,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221073",2019-12-01 11:32:00,2.38001,91,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.8,-0.08946,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221074",2019-12-01 11:33:00,2.45308,94,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,-0.10269,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221075",2019-12-01 11:34:00,2.52527,96,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,-0.1197,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221076",2019-12-01 11:35:00,2.51689,95,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,-0.11403,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221077",2019-12-01 11:36:00,2.43603,95,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,-0.11403,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221078",2019-12-01 11:37:00,2.41424,100,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,-0.13986,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221079",2019-12-01 11:38:00,2.30037,106,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,-0.16191,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221080",2019-12-01 11:39:00,2.15127,107,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,-0.17136,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221081",2019-12-01 11:40:00,2.06211,113,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,-0.19656,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221082",2019-12-01 11:41:00,2.12886,116,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,-0.2268,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221083",2019-12-01 11:42:00,2.11822,120,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.8,-0.22869,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221084",2019-12-01 11:43:00,2.17278,126,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,-0.26523,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221085",2019-12-01 11:44:00,2.09863,128,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,-0.2835,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221086",2019-12-01 11:45:00,2.58394,125,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.3,-0.26523,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221087",2019-12-01 11:46:00,2.28229,124,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,-0.25893,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221088",2019-12-01 11:47:00,2.14969,125,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,-0.26208,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221089",2019-12-01 11:48:00,2.40638,128,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,-0.27783,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221090",2019-12-01 11:49:00,2.20855,131,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,-0.30303,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221091",2019-12-01 11:50:00,2.39081,139,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.6,-0.33201,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221092",2019-12-01 11:51:00,2.68983,144,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.7,-0.3717,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221093",2019-12-01 11:52:00,2.36732,148,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.5,-0.38619,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221094",2019-12-01 11:53:00,2.41286,153,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,-0.30303,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221095",2019-12-01 11:54:00,2.4165,159,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,-0.22806,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221096",2019-12-01 11:55:00,2.29693,168,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.3,-0.27027,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221097",2019-12-01 11:56:00,2.11443,172,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.7,-0.4032,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221098",2019-12-01 11:57:00,1.98157,176,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.7,-0.40446,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221099",2019-12-01 11:58:00,2.04581,176,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,-0.48636,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221100",2019-12-01 11:59:00,1.80526,173,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.3,-0.4725,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221101",2019-12-01 12:00:00,1.78773,167,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.6,-0.44289,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221102",2019-12-01 12:01:00,2.53645,158,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,-0.39753,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221103",2019-12-01 12:02:00,3.21636,148,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,-0.34083,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221104",2019-12-01 12:03:00,4.1643,134,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,-0.27216,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221105",2019-12-01 12:04:00,4.47216,122,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.8,-0.20664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221106",2019-12-01 12:05:00,3.17332,112,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.2,-0.16821,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221107",2019-12-01 12:06:00,2.78911,107,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.6,-0.14553,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221108",2019-12-01 12:07:00,2.37922,105,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,-0.13923,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221109",2019-12-01 12:08:00,2.2522,105,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,-0.12789,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221110",2019-12-01 12:09:00,2.16794,107,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.6,-0.1449,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221111",2019-12-01 12:10:00,2.06257,110,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,-0.15246,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221112",2019-12-01 12:11:00,2.03328,112,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,-0.16569,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221113",2019-12-01 12:12:00,2.13707,113,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,-0.17073,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221114",2019-12-01 12:13:00,2.07035,112,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.4,-0.2016,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221115",2019-12-01 12:14:00,2.27983,112,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.3,-0.20097,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221116",2019-12-01 12:15:00,2.29306,113,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.2,-0.20727,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221117",2019-12-01 12:16:00,2.34534,114,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.4,-0.2205,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221118",2019-12-01 12:17:00,2.38642,117,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.6,-0.2331,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221119",2019-12-01 12:18:00,2.81441,121,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,-0.22176,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221120",2019-12-01 12:19:00,2.51161,129,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,-0.25326,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221121",2019-12-01 12:20:00,2.46027,135,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,-0.30933,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221122",2019-12-01 12:21:00,2.52837,144,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,-0.33579,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221123",2019-12-01 12:22:00,2.57771,152,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.3,-0.38493,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221124",2019-12-01 12:23:00,2.59178,162,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,-0.41706,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221125",2019-12-01 12:24:00,2.63274,171,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,-0.44919,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221126",2019-12-01 12:25:00,2.50402,177,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,-0.49833,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221127",2019-12-01 12:26:00,2.66761,187,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,-0.53046,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221128",2019-12-01 12:27:00,2.63937,192,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,-0.56952,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221129",2019-12-01 12:28:00,2.6033,194,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.3,-0.59409,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221130",2019-12-01 12:29:00,2.60777,194,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,-0.5859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221131",2019-12-01 12:30:00,2.55052,190,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.6,-0.54873,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221132",2019-12-01 12:31:00,2.64813,179,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.6,-0.49266,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221133",2019-12-01 12:32:00,2.20643,168,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,-0.41139,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221134",2019-12-01 12:33:00,2.32705,153,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,-0.378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221135",2019-12-01 12:34:00,2.59053,144,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,-0.32256,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221136",2019-12-01 12:35:00,2.333,138,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,-0.29043,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221137",2019-12-01 12:36:00,2.29519,138,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,-0.30429,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221138",2019-12-01 12:37:00,2.26198,142,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,-0.30996,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221139",2019-12-01 12:38:00,2.47952,147,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,-0.35973,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221140",2019-12-01 12:39:00,2.23743,151,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,-0.37296,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221141",2019-12-01 12:40:00,2.19603,153,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.7,-0.37296,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221142",2019-12-01 12:41:00,2.32662,148,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,5,-0.35469,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221143",2019-12-01 12:42:00,2.32873,141,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,5.2,-0.30429,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221144",2019-12-01 12:43:00,2.27388,132,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,5.2,1.18944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221145",2019-12-01 12:44:00,2.23862,127,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,5.2,-0.10206,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221146",2019-12-01 12:45:00,2.50044,121,0,24,22,22,22,30,27,27,6.70818181818182,0,23,22,22,22,22.5,22,22.5,5.3,-0.07623,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221147",2019-12-01 12:46:00,2.33262,118,0,24,22,22,22,30,27,27,6.95866666666667,0,23,22,22,22,22.5,22,22.5,4.7,-0.06867,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221148",2019-12-01 12:47:00,2.38222,119,0,24,22,22,22,30,27,27,7.03622950819672,0,23,22,22,22,22.5,22,22.5,4.5,-0.08379,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221149",2019-12-01 12:48:00,2.42587,120,0,24,22,22,22,30,27,27,7.06516666666667,0,23,22,22,22,22.5,22,22.5,4.2,-0.07119,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221150",2019-12-01 12:49:00,2.44038,123,0,24,22,22,22,30,27,27,7.08,0,23,22,22,22,22.5,22,22.5,4.1,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221151",2019-12-01 12:50:00,3.13831,126,0,24,22,22,22,30,27,27,6.99583333333333,0,23,22,22,22,22.5,22,22.5,4,0.36162,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221152",2019-12-01 12:51:00,3.05437,128,0,24,22,22,22,30,27,27,7.02616666666667,0,23,22,22,22,22.5,22,22.5,4,0.37611,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221153",2019-12-01 12:52:00,3.76064,132,0,24,22,22,22,30,27,27,7.0472131147541,0,23,22,22,22,22.5,22,22.5,4,0.35532,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221154",2019-12-01 12:53:00,3.95707,136,0,24,22,22,22,30,27,27,7.0416393442623,0,23,22,22,22,22.5,22,22.5,4.2,0.33894,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221155",2019-12-01 12:54:00,4.18953,142,0,24,22,22,22,30,27,27,7.03766666666667,0,23,22,22,22,22.5,22,22.5,4.2,0.29862,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221156",2019-12-01 12:55:00,4.41169,147,0,24,22,22,22,30,27,27,7.01754098360656,0,23,22,22,22,22.5,22,22.5,4.3,0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221157",2019-12-01 12:56:00,4.39784,151,0,24,22,22,22,30,27,27,6.992,0,23,22,22,22,22.5,22,22.5,4.3,0.4851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221158",2019-12-01 12:57:00,4.66144,154,0,24,22,22,22,30,27,27,2.12852459016393,0,23,22,22,22,22.5,22,22.5,4.4,0.3402,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221159",2019-12-01 12:58:00,5.32443,154,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.3,0.33705,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221160",2019-12-01 12:59:00,4.69969,152,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.8,0.20034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221161",2019-12-01 13:00:00,4.9166,151,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22,22.5,3.7,0.11277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221162",2019-12-01 13:01:00,4.96705,151,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22,22.5,3.4,0.10647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221163",2019-12-01 13:02:00,4.9396,151,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22,22.5,3.2,0.12474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221164",2019-12-01 13:03:00,4.8079,153,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22,22.5,3.7,0.126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221165",2019-12-01 13:04:00,4.66039,157,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22,22.5,4,0.08127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221166",2019-12-01 13:05:00,4.70282,162,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22,22.5,4.4,0.06237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221167",2019-12-01 13:06:00,4.5054,167,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22,22.5,4.5,0.04725,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221168",2019-12-01 13:07:00,4.47984,170,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22,22.5,4.6,0.04347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221169",2019-12-01 13:08:00,4.43265,169,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22,22.5,4.6,0.05355,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221170",2019-12-01 13:09:00,4.38297,169,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22,22.5,4.6,1.17117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221171",2019-12-01 13:10:00,4.39842,170,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22,22.5,4.7,1.15794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221172",2019-12-01 13:11:00,4.54868,171,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22,22.5,4.7,1.134,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221173",2019-12-01 13:12:00,5.04935,171,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22,22.5,5.2,0.03717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221174",2019-12-01 13:13:00,4.53823,173,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22,22.5,5.2,0.03717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221175",2019-12-01 13:14:00,4.57068,173,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22,22.5,5.1,0.0378,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221176",2019-12-01 13:15:00,4.5957,172,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22,22.5,5,0.04914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221177",2019-12-01 13:16:00,4.60431,169,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22,22.5,4.8,1.638,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221178",2019-12-01 13:17:00,4.65241,164,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22,22.5,4.6,0.10206,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221179",2019-12-01 13:18:00,4.68739,159,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22,22.5,4.5,0.12915,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221180",2019-12-01 13:19:00,4.3195,154,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22,22.5,4.5,0.14553,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221181",2019-12-01 13:20:00,4.76272,149,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.1,0.19971,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221182",2019-12-01 13:21:00,4.68381,145,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,3.9,0.1827,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221183",2019-12-01 13:22:00,4.4877,145,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,3.9,0.18837,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221184",2019-12-01 13:23:00,4.39933,144,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,3.7,0.30177,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221185",2019-12-01 13:24:00,4.65531,141,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,3.5,0.23184,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221186",2019-12-01 13:25:00,5.03157,140,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,3.9,0.34272,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221187",2019-12-01 13:26:00,5.03596,136,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,3.5,0.25704,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221188",2019-12-01 13:27:00,4.53134,133,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,3.1,0.33327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221189",2019-12-01 13:28:00,4.54071,129,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,3.8,0.30051,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221190",2019-12-01 13:29:00,4.5163,125,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.3,0.33327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221191",2019-12-01 13:30:00,4.54051,120,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.5,0.35847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221192",2019-12-01 13:31:00,4.50919,115,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.6,0.37611,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221193",2019-12-01 13:32:00,4.60182,112,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.5,0.40005,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221194",2019-12-01 13:33:00,4.30646,107,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.4,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221195",2019-12-01 13:34:00,4.2939,101,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.2,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221196",2019-12-01 13:35:00,4.26237,97,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.3,0.47754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221197",2019-12-01 13:36:00,4.20241,95,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.1,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221198",2019-12-01 13:37:00,4.32289,93,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,3.7,2.70207,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221199",2019-12-01 13:38:00,4.28286,92,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,3.5,2.67687,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221200",2019-12-01 13:39:00,4.17471,93,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4,2.66931,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221201",2019-12-01 13:40:00,4.14698,92,1.671,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.4,2.12121,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221202",2019-12-01 13:41:00,4.25227,92,1.162,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.3,1.57374,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221203",2019-12-01 13:42:00,4.18626,90,1.169,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.3,1.60146,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221204",2019-12-01 13:43:00,3.82622,89,1.185,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.2,1.67517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221205",2019-12-01 13:44:00,3.79031,89,1.156,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.1,1.61847,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221206",2019-12-01 13:45:00,3.64445,89,0.788,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4,1.20204,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221207",2019-12-01 13:46:00,3.6105,91,0.73,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.1,1.1529,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221208",2019-12-01 13:47:00,2.98643,94,0.726,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.2,1.12896,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221209",2019-12-01 13:48:00,3.64154,96,0.724,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.1,1.1088,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221210",2019-12-01 13:49:00,4.29638,100,0.727,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.1,1.09557,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221211",2019-12-01 13:50:00,4.52039,105,1.359,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4,1.7577,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221212",2019-12-01 13:51:00,5.56809,109,1.354,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.1,1.7325,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221213",2019-12-01 13:52:00,6.30028,113,1.339,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.3,1.69407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221214",2019-12-01 13:53:00,6.62351,116,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.4,0.48384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221215",2019-12-01 13:54:00,6.11765,118,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.7,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221216",2019-12-01 13:55:00,4.94454,119,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.8,0.75852,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221217",2019-12-01 13:56:00,4.5495,120,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.6,0.78624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221218",2019-12-01 13:57:00,4.37282,121,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.6,0.62307,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221219",2019-12-01 13:58:00,4.18674,121,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.5,0.63504,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221220",2019-12-01 13:59:00,4.06436,123,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.3,0.50589,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221221",2019-12-01 14:00:00,4.07387,124,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,3.9,0.49077,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221222",2019-12-01 14:01:00,4.20471,126,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.3,0.4851,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221223",2019-12-01 14:02:00,4.33536,126,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.2,0.48447,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221224",2019-12-01 14:03:00,4.48067,127,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.2,0.4725,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221225",2019-12-01 14:04:00,4.60205,127,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4,0.47628,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221226",2019-12-01 14:05:00,4.60808,129,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.2,-0.1827,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221227",2019-12-01 14:06:00,3.01793,133,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.5,-0.19656,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221228",2019-12-01 14:07:00,3.00484,138,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.2,-0.22743,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221229",2019-12-01 14:08:00,2.69881,143,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.2,-0.24318,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221230",2019-12-01 14:09:00,2.44074,144,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.2,-0.252,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221231",2019-12-01 14:10:00,2.21394,143,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.4,-0.24066,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221232",2019-12-01 14:11:00,2.08238,140,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.3,-0.22743,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221233",2019-12-01 14:12:00,2.17301,137,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.4,-0.20223,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221234",2019-12-01 14:13:00,2.15225,130,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.6,-0.15183,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221235",2019-12-01 14:14:00,2.05398,125,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.5,-0.15939,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221236",2019-12-01 14:15:00,2.0399,122,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.5,-0.1386,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221237",2019-12-01 14:16:00,2.06371,121,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.1,-0.10836,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221238",2019-12-01 14:17:00,2.03162,123,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,3.7,-0.12096,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221239",2019-12-01 14:18:00,2.05278,127,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.2,-0.13923,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221240",2019-12-01 14:19:00,1.8758,131,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.1,-0.16443,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221241",2019-12-01 14:20:00,2.43608,135,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4,-0.2016,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221242",2019-12-01 14:21:00,2.23651,138,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,3.9,-0.22554,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221243",2019-12-01 14:22:00,1.83324,138,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,3.9,-0.23373,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221244",2019-12-01 14:23:00,1.99655,137,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4,-0.18459,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221245",2019-12-01 14:24:00,1.8164,132,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4,-0.2142,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221246",2019-12-01 14:25:00,2.04988,128,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4,-0.17829,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221247",2019-12-01 14:26:00,1.90906,126,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,3.9,-0.15939,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221248",2019-12-01 14:27:00,2.04272,122,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,3.9,-0.13419,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221249",2019-12-01 14:28:00,2.06304,118,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,3.9,-0.09324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221250",2019-12-01 14:29:00,1.91386,114,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4,-0.10206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221251",2019-12-01 14:30:00,2.02252,113,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4,-0.07686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221252",2019-12-01 14:31:00,2.02535,112,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.1,-0.07686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221253",2019-12-01 14:32:00,2.10272,110,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.3,-0.07623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221254",2019-12-01 14:33:00,2.17238,106,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.5,-0.06993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221255",2019-12-01 14:34:00,2.06819,102,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.6,-0.05796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221256",2019-12-01 14:35:00,2.08375,96,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.7,0.07749,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221257",2019-12-01 14:36:00,2.03377,92,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.8,0.0945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221258",2019-12-01 14:37:00,2.06828,87,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.8,0.11025,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221259",2019-12-01 14:38:00,2.07956,83,0,24,22,22,22,30,27,27,0,0,23,22.5,22,22,22.5,22.5,22.5,4.8,0.13734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221260",2019-12-01 14:39:00,2.15451,81,0.034,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.8,0.14049,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221261",2019-12-01 14:40:00,1.5212,82,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.8,0.23121,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221262",2019-12-01 14:41:00,2.08695,81,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.8,0.22554,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221263",2019-12-01 14:42:00,2.11227,82,0.099,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.8,0.19719,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221264",2019-12-01 14:43:00,2.06247,81,0.101,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.9,0.19719,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221265",2019-12-01 14:44:00,2.11305,80,0.064,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.9,0.18207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221266",2019-12-01 14:45:00,2.04537,76,0.082,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,5,0.16884,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221267",2019-12-01 14:46:00,2.3852,75,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,5.1,0.18144,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221268",2019-12-01 14:47:00,2.25402,72,0.101,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,5,0.16254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221269",2019-12-01 14:48:00,1.98504,69,0.103,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.9,1.64304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221270",2019-12-01 14:49:00,1.99552,67,0.085,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.7,0.32697,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221271",2019-12-01 14:50:00,1.99584,65,0.044,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.5,0.33831,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221272",2019-12-01 14:51:00,2.04866,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.4,0.18711,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221273",2019-12-01 14:52:00,1.97421,62,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.3,0.22491,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221274",2019-12-01 14:53:00,1.78528,58,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.2,0.30681,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221275",2019-12-01 14:54:00,1.70307,55,0.094,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.2,0.28287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221276",2019-12-01 14:55:00,2.14996,51,2.085,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.2,2.36187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221277",2019-12-01 14:56:00,2.01361,48,2.064,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.3,2.56914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221278",2019-12-01 14:57:00,2.02431,46,2.074,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.3,2.76192,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221279",2019-12-01 14:58:00,2.03347,45,2.072,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.4,2.6019,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221280",2019-12-01 14:59:00,1.96371,43,2.081,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.4,2.63088,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221281",2019-12-01 15:00:00,1.51685,42,2.102,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.5,2.57796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221282",2019-12-01 15:01:00,1.83151,39,2.072,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.4,2.55717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221283",2019-12-01 15:02:00,1.88037,38,2.098,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.3,2.58237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221284",2019-12-01 15:03:00,1.88948,36,2.092,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.1,2.59938,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221285",2019-12-01 15:04:00,1.93971,34,2.102,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4,2.64852,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221286",2019-12-01 15:05:00,1.98561,33,0.035,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221287",2019-12-01 15:06:00,2.02394,32,2.075,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.9,2.59497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221288",2019-12-01 15:07:00,2.15025,32,2.1,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.9,2.63025,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221289",2019-12-01 15:08:00,2.06527,32,2.091,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4,2.68947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221290",2019-12-01 15:09:00,2.0728,32,2.101,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.9,2.62647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221291",2019-12-01 15:10:00,2.01321,32,2.104,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.9,2.78271,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221292",2019-12-01 15:11:00,2.03808,32,2.067,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.9,2.63088,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221293",2019-12-01 15:12:00,2.01713,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.9,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221294",2019-12-01 15:13:00,1.85213,32,0.087,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.9,0.55629,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221295",2019-12-01 15:14:00,1.79234,31,0.106,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.9,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221296",2019-12-01 15:15:00,2.02212,30,0.106,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.9,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221297",2019-12-01 15:16:00,2.0178,30,0.055,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.9,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221298",2019-12-01 15:17:00,1.91074,30,0.087,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.9,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221299",2019-12-01 15:18:00,1.77124,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.9,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221300",2019-12-01 15:19:00,1.7584,29,0.108,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.9,0.57141,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221301",2019-12-01 15:20:00,1.37465,30,0.11,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.9,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221302",2019-12-01 15:21:00,1.37819,31,0.067,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.9,0.504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221303",2019-12-01 15:22:00,1.41765,32,0.087,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221304",2019-12-01 15:23:00,2.00533,32,0.09,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.1,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221305",2019-12-01 15:24:00,2.66689,31,0.11,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.2,0.53298,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221306",2019-12-01 15:25:00,3.62196,32,0.108,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.3,0.52479,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221307",2019-12-01 15:26:00,4.33085,32,0.087,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.5,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
