"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"221308",2019-12-01 15:27:00,3.22011,34,0.087,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.6,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221309",2019-12-01 15:28:00,2.56236,29,0.053,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.6,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221310",2019-12-01 15:29:00,2.25055,31,0.108,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.6,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221311",2019-12-01 15:30:00,2.13427,32,0.108,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.7,0.51282,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221312",2019-12-01 15:31:00,2.03966,32,0.087,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.7,0.49644,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221313",2019-12-01 15:32:00,2.02088,32,0.089,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.7,0.50967,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221314",2019-12-01 15:33:00,2.01908,32,0.069,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.7,0.52794,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221315",2019-12-01 15:34:00,1.94996,29,0.112,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.7,0.5292,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221316",2019-12-01 15:35:00,1.96769,28,0.107,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.7,0.53487,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221317",2019-12-01 15:36:00,2.06985,24,0.089,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.6,0.5607,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221318",2019-12-01 15:37:00,2.07571,25,0.089,24,22,22,22,30,27,27,0,6.35222222222222,23,22,22,22,22.5,22.5,23,4.5,0.6867,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221319",2019-12-01 15:38:00,2.1061,24,0.11,24,22,22,22,30,27,27,0,6.73770491803279,23,22,22,22,22.5,22.5,23,4.4,0.7749,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221320",2019-12-01 15:39:00,2.23665,23,0.112,24,22,22,22,30,27,27,0,6.81933333333333,23,22,22,22,22.5,22.5,23,4.3,0.72072,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221321",2019-12-01 15:40:00,2.19713,23,0.059,24,22,22,22,30,27,27,0,6.86766666666667,23,22,22,22,22.5,22.5,23,4.3,0.67284,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221322",2019-12-01 15:41:00,2.22866,25,0.091,24,22,22,22,30,27,27,0,6.85245901639344,23,22,22,22,22.5,22.5,23,4.3,0.67347,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221323",2019-12-01 15:42:00,2.26412,25,0.039,24,22,22,22,30,27,27,0,6.85583333333333,23,22,22,22,22.5,22.5,23,4.3,0.65331,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221324",2019-12-01 15:43:00,2.20217,26,0,24,22,22,22,30,27,27,0,6.88639344262295,23,22,22,22,22.5,22.5,23,4.3,0.66024,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221325",2019-12-01 15:44:00,2.20467,27,0,24,22,22,22,30,27,27,0,6.8865,23,22,22,22,22.5,22.5,23,4.3,0.63567,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221326",2019-12-01 15:45:00,2.15015,27,0,24,22,22,22,30,27,27,0,6.86262295081967,23,22,22,22,22.5,22.5,23,4.4,0.62622,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221327",2019-12-01 15:46:00,2.38164,28,0.107,24,22,22,22,30,27,27,0,1.37333333333333,23,22,22,22,22.5,22.5,23,4.4,0.57141,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221328",2019-12-01 15:47:00,2.05521,29,0.085,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.5,0.5481,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221329",2019-12-01 15:48:00,2.20669,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.6,0.52857,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221330",2019-12-01 15:49:00,2.06448,29,0.105,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.6,0.58464,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221331",2019-12-01 15:50:00,2.02525,27,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.7,0.53613,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221332",2019-12-01 15:51:00,1.89969,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.7,0.63819,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221333",2019-12-01 15:52:00,2.02032,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.6,0.52857,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221334",2019-12-01 15:53:00,1.80778,23,0.062,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.6,0.57204,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221335",2019-12-01 15:54:00,2.01095,23,0.107,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.5,0.5733,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221336",2019-12-01 15:55:00,2.15656,23,0.087,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.5,0.5796,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221337",2019-12-01 15:56:00,1.73366,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.4,0.5733,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221338",2019-12-01 15:57:00,2.00713,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.4,0.6615,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221339",2019-12-01 15:58:00,2.02858,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.5,0.65457,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221340",2019-12-01 15:59:00,1.99035,18,0.103,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.6,0.65394,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221341",2019-12-01 16:00:00,1.97988,17,2.076,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.6,2.9673,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221342",2019-12-01 16:01:00,1.98981,16,2.041,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.6,2.89044,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221343",2019-12-01 16:02:00,1.97513,16,2.063,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.6,2.87343,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221344",2019-12-01 16:03:00,2.31345,16,2.064,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.6,2.85957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221345",2019-12-01 16:04:00,2.01481,16,2.065,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.4,2.90934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221346",2019-12-01 16:05:00,2.11886,16,2.07,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.3,3.06936,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221347",2019-12-01 16:06:00,2.07545,16,0.055,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.2,1.0395,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221348",2019-12-01 16:07:00,2.12237,15,2.05,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.2,2.9169,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221349",2019-12-01 16:08:00,2.03531,16,2.05,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4,2.92131,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221350",2019-12-01 16:09:00,1.99561,16,2.061,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.9,2.84004,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221351",2019-12-01 16:10:00,2.08768,16,2.054,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.9,2.84697,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221352",2019-12-01 16:11:00,2.11516,15,2.019,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.9,2.76633,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221353",2019-12-01 16:12:00,2.12616,14,2.058,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.8,2.80791,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221354",2019-12-01 16:13:00,2.14457,13,2.062,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.9,2.67687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221355",2019-12-01 16:14:00,2.15435,13,0.11,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.9,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221356",2019-12-01 16:15:00,2.19069,14,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221357",2019-12-01 16:16:00,2.15639,12,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221358",2019-12-01 16:17:00,2.14085,13,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.1,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221359",2019-12-01 16:18:00,2.14488,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.1,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221360",2019-12-01 16:19:00,2.19652,12,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.2,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221361",2019-12-01 16:20:00,2.13272,12,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.2,0.63441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221362",2019-12-01 16:21:00,2.15545,13,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.3,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221363",2019-12-01 16:22:00,2.14876,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.3,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221364",2019-12-01 16:23:00,2.15087,12,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.2,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221365",2019-12-01 16:24:00,2.14595,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.2,0.63252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221366",2019-12-01 16:25:00,2.08963,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.2,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221367",2019-12-01 16:26:00,2.11093,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.3,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221368",2019-12-01 16:27:00,2.38666,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.3,0.65583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221369",2019-12-01 16:28:00,2.15543,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.3,0.64701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221370",2019-12-01 16:29:00,2.53868,10,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.4,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221371",2019-12-01 16:30:00,2.11819,10,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.4,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221372",2019-12-01 16:31:00,2.14795,10,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.4,0.64638,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221373",2019-12-01 16:32:00,2.22582,9,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.4,0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221374",2019-12-01 16:33:00,2.14156,9,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.4,0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221375",2019-12-01 16:34:00,1.87457,9,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.4,0.64386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221376",2019-12-01 16:35:00,2.14414,9,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.5,0.63945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221377",2019-12-01 16:36:00,1.76819,8,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.5,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221378",2019-12-01 16:37:00,2.14907,7,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.4,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221379",2019-12-01 16:38:00,2.13649,8,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.6,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221380",2019-12-01 16:39:00,2.40012,7,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.7,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221381",2019-12-01 16:40:00,2.04954,6,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.7,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221382",2019-12-01 16:41:00,1.94153,6,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.6,0.66969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221383",2019-12-01 16:42:00,2.03119,7,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.5,0.72261,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221384",2019-12-01 16:43:00,2.05352,7,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.4,0.6741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221385",2019-12-01 16:44:00,1.99977,8,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.2,0.6804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221386",2019-12-01 16:45:00,2.06475,10,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,23,4.2,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221387",2019-12-01 16:46:00,2.04827,10,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,23,4.1,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221388",2019-12-01 16:47:00,2.06911,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,23,4,0.78372,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221389",2019-12-01 16:48:00,2.12558,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,23,4,0.78624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221390",2019-12-01 16:49:00,2.047,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,23,4.1,0.78624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221391",2019-12-01 16:50:00,2.04451,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,23,3.9,0.7749,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221392",2019-12-01 16:51:00,2.02198,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,23,3.8,0.78057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221393",2019-12-01 16:52:00,2.03449,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,23,3.7,0.78624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221394",2019-12-01 16:53:00,2.07785,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,23,3.6,0.7749,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221395",2019-12-01 16:54:00,2.3,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.3,0.78057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221396",2019-12-01 16:55:00,2.45328,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.4,0.77553,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221397",2019-12-01 16:56:00,2.11094,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.2,0.77364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221398",2019-12-01 16:57:00,2.10858,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.2,0.82404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221399",2019-12-01 16:58:00,2.04952,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.1,0.76167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221400",2019-12-01 16:59:00,2.00482,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.1,0.73521,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221401",2019-12-01 17:00:00,1.98255,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3,0.73647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221402",2019-12-01 17:01:00,1.73006,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.1,0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221403",2019-12-01 17:02:00,2.10465,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.2,0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221404",2019-12-01 17:03:00,2.0004,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.3,0.73458,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221405",2019-12-01 17:04:00,2.03498,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.5,0.7371,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221406",2019-12-01 17:05:00,2.0772,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.5,0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221407",2019-12-01 17:06:00,2.1824,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.2,0.73647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221408",2019-12-01 17:07:00,2.07579,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.2,0.74151,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221409",2019-12-01 17:08:00,2.09395,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.4,0.75348,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221410",2019-12-01 17:09:00,2.0739,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.7,0.74844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221411",2019-12-01 17:10:00,1.85286,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.7,0.75159,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221412",2019-12-01 17:11:00,1.67476,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.8,0.96327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221413",2019-12-01 17:12:00,1.99588,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.9,0.98721,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221414",2019-12-01 17:13:00,1.98111,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.9,0.84924,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221415",2019-12-01 17:14:00,1.95953,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4,0.83412,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221416",2019-12-01 17:15:00,1.87719,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.2,0.74214,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221417",2019-12-01 17:16:00,1.88982,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.3,0.74844,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221418",2019-12-01 17:17:00,1.86042,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.3,0.74214,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221419",2019-12-01 17:18:00,1.82588,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.4,0.74214,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221420",2019-12-01 17:19:00,1.58614,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.2,0.73584,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221421",2019-12-01 17:20:00,1.51863,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.9,0.73017,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221422",2019-12-01 17:21:00,1.53003,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.8,0.73584,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221423",2019-12-01 17:22:00,2.50836,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.2,0.73584,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221424",2019-12-01 17:23:00,2.91311,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.4,0.73584,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221425",2019-12-01 17:24:00,3.78382,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4.3,0.73332,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221426",2019-12-01 17:25:00,4.37324,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.3,0.7245,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221427",2019-12-01 17:26:00,3.41728,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.1,0.73521,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221428",2019-12-01 17:27:00,2.6885,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,3.9,0.73017,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221429",2019-12-01 17:28:00,2.217,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,3.9,0.61551,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221430",2019-12-01 17:29:00,2.39836,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4,0.62244,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221431",2019-12-01 17:30:00,2.07903,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4,0.62244,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221432",2019-12-01 17:31:00,1.99615,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.1,0.62307,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221433",2019-12-01 17:32:00,1.99391,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.1,0.81774,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221434",2019-12-01 17:33:00,2.00205,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,3.9,0.80514,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221435",2019-12-01 17:34:00,2.02295,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,3.7,0.82467,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221436",2019-12-01 17:35:00,2.04137,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,3.7,0.81018,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221437",2019-12-01 17:36:00,2.10006,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,3.7,0.80514,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221438",2019-12-01 17:37:00,2.23079,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,3.7,0.81081,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221439",2019-12-01 17:38:00,2.08436,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,3.8,0.92484,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221440",2019-12-01 17:39:00,2.09989,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,3.9,0.92421,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221441",2019-12-01 17:40:00,2.16507,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4,0.91917,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221442",2019-12-01 17:41:00,2.09517,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.1,0.91917,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221443",2019-12-01 17:42:00,2.33877,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.2,0.93051,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221444",2019-12-01 17:43:00,1.89154,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.1,0.92106,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221445",2019-12-01 17:44:00,1.96781,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.1,0.91854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221446",2019-12-01 17:45:00,2.07636,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4,0.93051,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221447",2019-12-01 17:46:00,1.97399,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,3.9,0.93051,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221448",2019-12-01 17:47:00,1.96094,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.7,0.93429,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221449",2019-12-01 17:48:00,2.03324,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.7,0.91287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221450",2019-12-01 17:49:00,2.00347,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,3.9,0.90657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221451",2019-12-01 17:50:00,2.04574,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,23,4,0.91602,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221452",2019-12-01 17:51:00,2.05118,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.3,0.90531,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221453",2019-12-01 17:52:00,2.0562,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.94374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221454",2019-12-01 17:53:00,2.0957,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.94374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221455",2019-12-01 17:54:00,2.10575,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,4.42827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221456",2019-12-01 17:55:00,2.16425,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,0.95571,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221457",2019-12-01 17:56:00,2.16987,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.4,3.02274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221458",2019-12-01 17:57:00,2.15502,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.3,0.9576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221459",2019-12-01 17:58:00,2.13735,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.3,0.94941,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221460",2019-12-01 17:59:00,2.09928,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.3,0.9324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221461",2019-12-01 18:00:00,2.12598,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4.2,0.93303,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221462",2019-12-01 18:01:00,2.11383,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,4,0.95634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221463",2019-12-01 18:02:00,2.47011,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,0.96075,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221464",2019-12-01 18:03:00,2.33691,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,0.93744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221465",2019-12-01 18:04:00,2.09754,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,0.91287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221466",2019-12-01 18:05:00,2.10082,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.3,0.94374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221467",2019-12-01 18:06:00,2.11913,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,0.94374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221468",2019-12-01 18:07:00,2.10303,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,1.0332,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221469",2019-12-01 18:08:00,2.09497,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,1.0269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221470",2019-12-01 18:09:00,2.24201,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,1.04454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221471",2019-12-01 18:10:00,2.18784,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,1.04454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221472",2019-12-01 18:11:00,2.15383,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,0.93933,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221473",2019-12-01 18:12:00,2.13858,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.8,1.05714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221474",2019-12-01 18:13:00,2.1016,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,1.04517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221475",2019-12-01 18:14:00,2.10667,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,1.05588,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221476",2019-12-01 18:15:00,2.10611,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.8,0.94437,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221477",2019-12-01 18:16:00,2.3889,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,0.95004,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221478",2019-12-01 18:17:00,2.1463,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,0.96327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221479",2019-12-01 18:18:00,2.48059,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,0.96894,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221480",2019-12-01 18:19:00,2.16571,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,1.06974,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221481",2019-12-01 18:20:00,2.17414,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,0.9387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221482",2019-12-01 18:21:00,2.19193,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,0.95067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221483",2019-12-01 18:22:00,2.15743,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,0.90783,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221484",2019-12-01 18:23:00,2.27066,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,1.14156,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221485",2019-12-01 18:24:00,2.1991,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,1.14534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221486",2019-12-01 18:25:00,2.22026,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.8,0.79065,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221487",2019-12-01 18:26:00,2.09797,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,0.79317,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221488",2019-12-01 18:27:00,2.27288,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,0.76797,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221489",2019-12-01 18:28:00,2.23764,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,0.76797,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221490",2019-12-01 18:29:00,2.21131,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,0.756,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221491",2019-12-01 18:30:00,2.00411,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,0.76797,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221492",2019-12-01 18:31:00,2.19316,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.8,0.7623,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221493",2019-12-01 18:32:00,2.17423,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,0.7623,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221494",2019-12-01 18:33:00,2.13601,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,0.77049,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221495",2019-12-01 18:34:00,2.11787,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,0.79254,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221496",2019-12-01 18:35:00,2.10574,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,0.7812,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221497",2019-12-01 18:36:00,1.866,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.8,0.78687,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221498",2019-12-01 18:37:00,1.85883,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.8,0.79191,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221499",2019-12-01 18:38:00,2.14131,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,0.78183,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221500",2019-12-01 18:39:00,2.10516,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,0.86247,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221501",2019-12-01 18:40:00,2.05321,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,0.78687,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221502",2019-12-01 18:41:00,2.04235,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,1.01934,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221503",2019-12-01 18:42:00,2.01881,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,1.01493,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221504",2019-12-01 18:43:00,2.14422,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.8,0.9513,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221505",2019-12-01 18:44:00,1.98834,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.6,0.89649,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221506",2019-12-01 18:45:00,1.95329,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,0.89082,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221507",2019-12-01 18:46:00,2.04175,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.4,0.81522,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221508",2019-12-01 18:47:00,2.03082,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.3,0.79884,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221509",2019-12-01 18:48:00,2.25839,0,0.469,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.4,1.13904,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221510",2019-12-01 18:49:00,2.06841,0,0.786,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.4,1.40994,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221511",2019-12-01 18:50:00,2.06965,0,0.78,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,1.42884,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221512",2019-12-01 18:51:00,2.00253,0,0.783,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.4,1.41498,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221513",2019-12-01 18:52:00,1.9352,0,0.453,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,1.071,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221514",2019-12-01 18:53:00,1.82385,0,0.571,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,1.17747,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221515",2019-12-01 18:54:00,1.93894,0,0.571,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,1.17684,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221516",2019-12-01 18:55:00,1.98396,0,0.57,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.8,1.17432,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221517",2019-12-01 18:56:00,1.43872,0,0.569,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,1.17054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221518",2019-12-01 18:57:00,1.65551,0,0.568,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,1.16487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221519",2019-12-01 18:58:00,2.03521,0,0.566,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,1.16991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221520",2019-12-01 18:59:00,2.03023,0,0.566,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,1.17621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221521",2019-12-01 19:00:00,2.12834,0,0.572,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,1.18881,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221522",2019-12-01 19:01:00,2.10921,0,0.576,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,1.17747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221523",2019-12-01 19:02:00,2.08827,0,0.431,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.3,1.13211,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221524",2019-12-01 19:03:00,2.1944,0,0.432,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,1.03383,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221525",2019-12-01 19:04:00,2.0339,0,1.398,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,2.07144,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221526",2019-12-01 19:05:00,2.07294,0,1.382,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.6,2.05317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221527",2019-12-01 19:06:00,2.044,0,1.378,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,2.0412,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221528",2019-12-01 19:07:00,2.07673,0,1.376,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.8,2.0412,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221529",2019-12-01 19:08:00,2.15903,0,1.374,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,2.03742,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221530",2019-12-01 19:09:00,2.05858,0,1.368,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,2.02797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221531",2019-12-01 19:10:00,2.14907,0,1.277,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,1.94544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221532",2019-12-01 19:11:00,1.86018,0,1.379,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,2.05254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221533",2019-12-01 19:12:00,1.56886,0,0.966,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,1.60587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221534",2019-12-01 19:13:00,1.54764,0,0.972,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,1.61154,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221535",2019-12-01 19:14:00,1.38784,0,0.967,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,1.6065,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221536",2019-12-01 19:15:00,1.65817,0,0.965,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,1.60587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221537",2019-12-01 19:16:00,2.48179,0,0.966,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,1.6065,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221538",2019-12-01 19:17:00,2.78703,0,0.868,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,1.50633,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221539",2019-12-01 19:18:00,4.26969,0,0.863,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,1.49436,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221540",2019-12-01 19:19:00,3.84118,0,0.865,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,1.49814,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221541",2019-12-01 19:20:00,2.99308,0,0.841,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,1.24047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221542",2019-12-01 19:21:00,2.48696,0,0.586,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,1.24425,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221543",2019-12-01 19:22:00,2.28312,0,0.583,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.6,1.2348,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221544",2019-12-01 19:23:00,2.11589,0,0.586,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,1.44837,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221545",2019-12-01 19:24:00,1.77598,0,0.581,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,1.44711,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221546",2019-12-01 19:25:00,2.04797,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,0.76797,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221547",2019-12-01 19:26:00,1.96587,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,0.76167,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221548",2019-12-01 19:27:00,1.93362,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,0.76167,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221549",2019-12-01 19:28:00,1.92238,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,0.76167,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221550",2019-12-01 19:29:00,1.95811,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.8,0.76104,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221551",2019-12-01 19:30:00,1.56467,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,0.75537,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221552",2019-12-01 19:31:00,2.00315,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,0.756,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221553",2019-12-01 19:32:00,2.05347,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,0.76104,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221554",2019-12-01 19:33:00,2.12279,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,0.76104,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221555",2019-12-01 19:34:00,2.16863,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,4.1,0.77112,0,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221556",2019-12-01 19:35:00,1.94447,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,3.9,0.76797,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221557",2019-12-01 19:36:00,2.19276,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,4.2,0.77364,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221558",2019-12-01 19:37:00,2.42447,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,4.4,0.77931,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221559",2019-12-01 19:38:00,2.30584,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,4.5,0.77301,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221560",2019-12-01 19:39:00,2.10185,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,4.4,0.76167,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221561",2019-12-01 19:40:00,2.80765,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,4.4,0.78687,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221562",2019-12-01 19:41:00,2.68199,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,4.2,0.78687,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221563",2019-12-01 19:42:00,2.5909,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,4.2,0.79821,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221564",2019-12-01 19:43:00,2.65531,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,3.9,0.78687,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221565",2019-12-01 19:44:00,3.13242,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,4.1,0.79191,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221566",2019-12-01 19:45:00,3.13859,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,4.2,0.78246,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221567",2019-12-01 19:46:00,3.14929,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,4.2,0.79191,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221568",2019-12-01 19:47:00,3.09089,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,4.2,0.78057,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221569",2019-12-01 19:48:00,3.08528,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,4.2,0.78624,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221570",2019-12-01 19:49:00,3.00811,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,4.1,0.78183,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221571",2019-12-01 19:50:00,2.70336,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,4.2,0.78057,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221572",2019-12-01 19:51:00,2.60672,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,4.1,0.7749,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221573",2019-12-01 19:52:00,2.55989,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,3.9,0.78057,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221574",2019-12-01 19:53:00,2.50522,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,3.8,0.78057,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221575",2019-12-01 19:54:00,2.41473,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,3.7,0.78057,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221576",2019-12-01 19:55:00,2.38541,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,3.9,0.7812,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221577",2019-12-01 19:56:00,2.35897,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,4.2,0.79317,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221578",2019-12-01 19:57:00,2.27881,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,4.3,0.76104,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221579",2019-12-01 19:58:00,2.49865,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,4.3,0.76104,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221580",2019-12-01 19:59:00,2.26217,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,4.3,0.76734,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221581",2019-12-01 20:00:00,2.35564,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,4.2,0.77301,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221582",2019-12-01 20:01:00,2.29179,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,4.5,0.76734,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221583",2019-12-01 20:02:00,2.49788,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,4.6,0.79884,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221584",2019-12-01 20:03:00,2.24246,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,4.6,0.78687,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221585",2019-12-01 20:04:00,2.1639,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,4.6,0.80451,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221586",2019-12-01 20:05:00,2.34421,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,4.5,0.79884,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221587",2019-12-01 20:06:00,2.58657,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,4.6,0.79317,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221588",2019-12-01 20:07:00,2.45881,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,4.3,0.7938,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221589",2019-12-01 20:08:00,2.47055,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,4.2,0.80199,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221590",2019-12-01 20:09:00,2.81839,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,4.4,0.79317,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221591",2019-12-01 20:10:00,3.01263,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,4.4,0.79884,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221592",2019-12-01 20:11:00,3.096,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,4.5,0.79758,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221593",2019-12-01 20:12:00,2.97055,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,4.4,0.79758,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221594",2019-12-01 20:13:00,3.09159,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,4.4,0.78687,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221595",2019-12-01 20:14:00,3.06314,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,4.2,0.78624,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221596",2019-12-01 20:15:00,3.1192,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,4.2,0.78057,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221597",2019-12-01 20:16:00,3.10485,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,4.1,0.77427,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221598",2019-12-01 20:17:00,3.18097,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,4.1,0.7749,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221599",2019-12-01 20:18:00,3.31009,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,4,0.77931,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221600",2019-12-01 20:19:00,3.04997,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,4.2,0.77994,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221601",2019-12-01 20:20:00,2.90318,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,4.1,0.77427,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221602",2019-12-01 20:21:00,2.90638,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,4.2,0.79128,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221603",2019-12-01 20:22:00,2.58591,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,4.2,0.79884,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221604",2019-12-01 20:23:00,2.59466,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,4.3,0.79254,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221605",2019-12-01 20:24:00,2.60935,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,4.2,0.78687,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221606",2019-12-01 20:25:00,2.38415,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,4.2,0.79254,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221607",2019-12-01 20:26:00,2.40556,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,4.2,0.7875,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221608",2019-12-01 20:27:00,2.5032,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,4.1,0.79506,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221609",2019-12-01 20:28:00,2.72879,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,4.2,0.79254,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221610",2019-12-01 20:29:00,2.5324,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,4.4,0.78183,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221611",2019-12-01 20:30:00,2.75894,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,4.4,0.79002,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221612",2019-12-01 20:31:00,3.16201,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,4.4,0.78624,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221613",2019-12-01 20:32:00,3.27638,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,4.5,0.78624,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221614",2019-12-01 20:33:00,3.33535,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,4.6,0.78057,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221615",2019-12-01 20:34:00,3.46763,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,4.7,0.82341,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"221616",2019-12-01 20:35:00,3.40739,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,4.3,0.79884,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"221617",2019-12-01 20:36:00,3.42143,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,4.1,0.79317,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"221618",2019-12-01 20:37:00,3.4462,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,3.7,0.79569,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"221619",2019-12-01 20:38:00,2.96495,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,3.4,0.7938,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"221620",2019-12-01 20:39:00,3.50326,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,3.4,0.79947,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"221621",2019-12-01 20:40:00,3.44109,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,3.4,0.80262,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"221622",2019-12-01 20:41:00,3.31527,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,3.4,0.79947,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"221623",2019-12-01 20:42:00,3.17037,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,3.4,0.7938,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"221624",2019-12-01 20:43:00,3.0754,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,3.5,0.79317,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"221625",2019-12-01 20:44:00,2.93807,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,3.5,0.79884,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"221626",2019-12-01 20:45:00,2.45976,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22.5,22,22.5,3.2,0.79884,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"221627",2019-12-01 20:46:00,2.80356,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.1,0.79884,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"221628",2019-12-01 20:47:00,2.92394,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.2,0.79254,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"221629",2019-12-01 20:48:00,2.88918,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.2,0.7938,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"221630",2019-12-01 20:49:00,3.02679,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.3,0.79317,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
