"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"221631",2019-12-01 20:50:00,3.03209,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.2,0.77301,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"221632",2019-12-01 20:51:00,3.07639,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.4,0.9009,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221633",2019-12-01 20:52:00,3.06564,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.3,0.99351,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221634",2019-12-01 20:53:00,2.84168,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.2,1.01367,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221635",2019-12-01 20:54:00,2.78259,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.3,0.87381,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221636",2019-12-01 20:55:00,2.74589,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.1,0.87003,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221637",2019-12-01 20:56:00,2.80619,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.2,0.77994,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221638",2019-12-01 20:57:00,2.95535,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.3,0.77994,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221639",2019-12-01 20:58:00,2.78321,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.3,0.7749,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221640",2019-12-01 20:59:00,3.08067,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.2,0.77679,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221641",2019-12-01 21:00:00,3.18933,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.3,0.77364,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221642",2019-12-01 21:01:00,3.056,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.3,0.76797,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221643",2019-12-01 21:02:00,2.92802,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.1,0.77364,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221644",2019-12-01 21:03:00,2.71966,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.1,0.76293,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221645",2019-12-01 21:04:00,2.52225,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3,0.78057,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221646",2019-12-01 21:05:00,2.49277,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.2,0.77931,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221647",2019-12-01 21:06:00,2.86307,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.1,0.77931,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221648",2019-12-01 21:07:00,3.55708,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.3,0.77931,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221649",2019-12-01 21:08:00,4.3266,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.3,0.77994,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221650",2019-12-01 21:09:00,5.81655,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.2,0.77931,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221651",2019-12-01 21:10:00,6.419,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.2,0.77931,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221652",2019-12-01 21:11:00,4.84905,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.2,0.77364,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221653",2019-12-01 21:12:00,3.48699,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.2,0.76608,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221654",2019-12-01 21:13:00,3.21317,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.3,0.76797,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221655",2019-12-01 21:14:00,3.03102,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.3,0.76734,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221656",2019-12-01 21:15:00,2.9021,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.3,0.7812,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221657",2019-12-01 21:16:00,2.7751,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.2,0.7875,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221658",2019-12-01 21:17:00,2.72842,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.2,0.79632,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221659",2019-12-01 21:18:00,2.91307,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.3,0.79317,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221660",2019-12-01 21:19:00,2.73872,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.4,0.79884,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221661",2019-12-01 21:20:00,3.01536,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.5,0.80514,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221662",2019-12-01 21:21:00,3.07455,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.7,0.7938,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221663",2019-12-01 21:22:00,3.03248,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.9,0.79317,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221664",2019-12-01 21:23:00,2.99394,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4.2,0.7938,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221665",2019-12-01 21:24:00,2.92102,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4.2,0.79317,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221666",2019-12-01 21:25:00,3.36539,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4.2,0.79317,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221667",2019-12-01 21:26:00,3.1751,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4.3,0.7875,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221668",2019-12-01 21:27:00,2.90178,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4.2,0.79821,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221669",2019-12-01 21:28:00,2.86177,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4,0.79821,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221670",2019-12-01 21:29:00,2.90085,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.8,0.78876,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221671",2019-12-01 21:30:00,2.95958,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.7,0.79128,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221672",2019-12-01 21:31:00,3.32802,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.7,0.79254,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"221673",2019-12-01 21:32:00,3.24657,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.6,0.76671,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"221674",2019-12-01 21:33:00,3.52413,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.7,0.76797,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"221675",2019-12-01 21:34:00,3.21939,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.8,0.77049,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"221676",2019-12-01 21:35:00,3.68337,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.9,0.77301,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"221677",2019-12-01 21:36:00,3.49311,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4.1,0.77364,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"221678",2019-12-01 21:37:00,3.35245,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4.3,0.79317,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"221679",2019-12-01 21:38:00,3.52009,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4.5,0.7875,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"221680",2019-12-01 21:39:00,3.48505,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4.8,0.79569,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"221681",2019-12-01 21:40:00,3.3095,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4.9,0.79002,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"221682",2019-12-01 21:41:00,3.1064,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4.9,0.79254,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"221683",2019-12-01 21:42:00,3.30256,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4.8,0.79317,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"221684",2019-12-01 21:43:00,3.11018,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4.6,0.79758,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"221685",2019-12-01 21:44:00,3.14746,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4.7,0.78687,0,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"221686",2019-12-01 21:45:00,3.05723,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4.7,0.78309,0,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"221687",2019-12-01 21:46:00,2.66073,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4.5,0.78372,0,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"221688",2019-12-01 21:47:00,2.94521,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4.4,0.78561,0,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"221689",2019-12-01 21:48:00,2.90338,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4.2,0.77994,0,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"221690",2019-12-01 21:49:00,2.96704,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4.1,0.79317,0,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"221691",2019-12-01 21:50:00,2.89899,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4,0.78435,0,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"221692",2019-12-01 21:51:00,2.93118,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.8,0.78687,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"221693",2019-12-01 21:52:00,2.59618,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.8,0.7812,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"221694",2019-12-01 21:53:00,3.10614,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.8,0.78057,0,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"221695",2019-12-01 21:54:00,2.77979,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.7,0.7875,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"221696",2019-12-01 21:55:00,2.95596,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.8,0.78687,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"221697",2019-12-01 21:56:00,2.9806,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.8,0.78687,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"221698",2019-12-01 21:57:00,2.9385,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.9,0.78813,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"221699",2019-12-01 21:58:00,2.95713,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.8,0.79254,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"221700",2019-12-01 21:59:00,3.06795,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.8,0.79821,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"221701",2019-12-01 22:00:00,3.16678,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.7,0.65457,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"221702",2019-12-01 22:01:00,2.94805,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.9,0.65961,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"221703",2019-12-01 22:02:00,3.64942,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4.1,0.66024,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"221704",2019-12-01 22:03:00,3.4058,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.9,0.66717,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"221705",2019-12-01 22:04:00,3.31813,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4.1,0.6552,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"221706",2019-12-01 22:05:00,3.38076,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4,0.66654,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"221707",2019-12-01 22:06:00,3.2458,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.9,0.66213,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"221708",2019-12-01 22:07:00,3.29982,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.8,0.66024,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"221709",2019-12-01 22:08:00,3.04301,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.7,0.65142,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"221710",2019-12-01 22:09:00,3.42291,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.8,0.66654,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"221711",2019-12-01 22:10:00,3.25105,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4.1,0.66087,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"221712",2019-12-01 22:11:00,3.07463,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4.1,0.66087,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"221713",2019-12-01 22:12:00,3.12344,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4.1,0.65457,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"221714",2019-12-01 22:13:00,2.95178,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4,0.65394,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"221715",2019-12-01 22:14:00,3.02954,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4,0.66024,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"221716",2019-12-01 22:15:00,2.94043,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4,0.6489,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"221717",2019-12-01 22:16:00,2.91416,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.9,0.6489,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"221718",2019-12-01 22:17:00,2.97607,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.7,0.6489,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"221719",2019-12-01 22:18:00,2.91397,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4,0.6489,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"221720",2019-12-01 22:19:00,3.00429,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4.1,0.66024,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"221721",2019-12-01 22:20:00,2.41196,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4,0.66024,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221722",2019-12-01 22:21:00,2.47326,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4,0.66087,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221723",2019-12-01 22:22:00,2.45498,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,3.9,0.65961,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221724",2019-12-01 22:23:00,2.5996,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22.5,22,22.5,4.1,0.65457,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221725",2019-12-01 22:24:00,2.70727,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,4.2,0.64764,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221726",2019-12-01 22:25:00,2.86499,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,4.2,0.62937,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221727",2019-12-01 22:26:00,2.6682,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,4.2,0.63441,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221728",2019-12-01 22:27:00,2.64809,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,4.3,0.64197,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221729",2019-12-01 22:28:00,3.08312,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,4.4,0.64134,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221730",2019-12-01 22:29:00,3.12594,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,4.6,0.64764,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"221731",2019-12-01 22:30:00,3.21651,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,4.5,0.52353,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221732",2019-12-01 22:31:00,3.53907,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,4.6,0.52416,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221733",2019-12-01 22:32:00,3.30852,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,4.4,0.52227,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221734",2019-12-01 22:33:00,3.37936,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,4.4,0.53487,0,1,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221735",2019-12-01 22:34:00,3.06024,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,4.1,0.53235,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221736",2019-12-01 22:35:00,3.16331,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.9,0.53424,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221737",2019-12-01 22:36:00,3.10114,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.7,0.62307,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221738",2019-12-01 22:37:00,3.11607,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.8,0.5292,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221739",2019-12-01 22:38:00,3.18263,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.7,0.6804,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221740",2019-12-01 22:39:00,2.75027,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.7,0.68103,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221741",2019-12-01 22:40:00,2.19001,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.5,0.67347,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221742",2019-12-01 22:41:00,1.99145,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.4,0.62244,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221743",2019-12-01 22:42:00,1.77348,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.4,0.61047,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"221744",2019-12-01 22:43:00,2.25799,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.5,0.59913,0,1,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"221745",2019-12-01 22:44:00,3.00914,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.4,0.66654,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221746",2019-12-01 22:45:00,3.31656,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.3,0.87633,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221747",2019-12-01 22:46:00,4.22038,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.3,0.76167,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221748",2019-12-01 22:47:00,4.78999,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.4,0.81081,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221749",2019-12-01 22:48:00,5.14923,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.4,0.77427,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221750",2019-12-01 22:49:00,4.38979,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.5,0.77427,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221751",2019-12-01 22:50:00,3.38782,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.5,0.77553,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221752",2019-12-01 22:51:00,2.94109,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.5,0.77112,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221753",2019-12-01 22:52:00,2.69787,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.5,0.81144,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221754",2019-12-01 22:53:00,2.37593,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.6,0.81144,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221755",2019-12-01 22:54:00,2.66506,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.5,0.85932,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221756",2019-12-01 22:55:00,2.86204,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.7,0.77931,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221757",2019-12-01 22:56:00,2.88391,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.8,0.81207,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221758",2019-12-01 22:57:00,3.03507,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.7,0.7875,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221759",2019-12-01 22:58:00,3.24805,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.7,0.79317,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221760",2019-12-01 22:59:00,3.4763,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.6,0.88137,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221761",2019-12-01 23:00:00,3.7302,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.5,0.77553,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221762",2019-12-01 23:01:00,3.69453,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.5,2.22327,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221763",2019-12-01 23:02:00,3.93647,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.5,0.79317,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221764",2019-12-01 23:03:00,3.62572,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.5,0.79317,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221765",2019-12-01 23:04:00,3.53319,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.3,2.268,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221766",2019-12-01 23:05:00,3.19607,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.6,1.35954,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221767",2019-12-01 23:06:00,5.29429,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.7,1.25244,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221768",2019-12-01 23:07:00,4.43507,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.6,1.40994,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221769",2019-12-01 23:08:00,4.4061,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.6,1.48554,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221770",2019-12-01 23:09:00,4.72138,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.7,1.53027,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221771",2019-12-01 23:10:00,5.12182,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.5,1.47987,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221772",2019-12-01 23:11:00,5.33991,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.3,1.39797,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221773",2019-12-01 23:12:00,5.42903,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.3,1.13337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221774",2019-12-01 23:13:00,5.36136,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.4,1.13904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221775",2019-12-01 23:14:00,5.21549,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.3,1.13967,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221776",2019-12-01 23:15:00,5.1506,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.3,1.11951,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221777",2019-12-01 23:16:00,5.19127,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.4,1.11951,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221778",2019-12-01 23:17:00,5.07663,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.4,1.13211,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221779",2019-12-01 23:18:00,5.14566,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.4,1.12833,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221780",2019-12-01 23:19:00,5.17837,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.6,1.1214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221781",2019-12-01 23:20:00,5.27175,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.5,1.1466,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221782",2019-12-01 23:21:00,5.25541,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.5,1.13526,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221783",2019-12-01 23:22:00,5.10002,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.5,1.03131,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221784",2019-12-01 23:23:00,4.91683,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22.5,22,22.5,3.5,1.0143,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221785",2019-12-01 23:24:00,4.78609,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.3,1.02753,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221786",2019-12-01 23:25:00,4.78453,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.1,1.12707,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221787",2019-12-01 23:26:00,4.95628,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.2,1.05084,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221788",2019-12-01 23:27:00,5.33423,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.3,1.03887,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221789",2019-12-01 23:28:00,5.68771,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.2,1.04454,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221790",2019-12-01 23:29:00,5.55489,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.3,1.04454,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221791",2019-12-01 23:30:00,5.57234,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.3,1.04517,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221792",2019-12-01 23:31:00,5.55843,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.4,1.06848,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221793",2019-12-01 23:32:00,5.71008,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,1.04391,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221794",2019-12-01 23:33:00,5.55607,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,1.05021,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221795",2019-12-01 23:34:00,5.46254,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,1.04517,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221796",2019-12-01 23:35:00,5.07022,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.8,1.05903,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221797",2019-12-01 23:36:00,5.39916,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.6,1.06281,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221798",2019-12-01 23:37:00,5.46649,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.8,1.05777,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221799",2019-12-01 23:38:00,5.46947,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,1.06029,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221800",2019-12-01 23:39:00,5.45475,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,1.0584,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221801",2019-12-01 23:40:00,5.39572,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.4,1.05714,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221802",2019-12-01 23:41:00,5.18997,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,1.06722,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221803",2019-12-01 23:42:00,5.0754,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,1.05903,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221804",2019-12-01 23:43:00,5.20576,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.4,1.05903,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221805",2019-12-01 23:44:00,5.22529,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.6,1.06659,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221806",2019-12-01 23:45:00,4.92402,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.8,1.07037,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221807",2019-12-01 23:46:00,5.11375,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,1.08297,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221808",2019-12-01 23:47:00,4.77172,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,1.071,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221809",2019-12-01 23:48:00,5.04758,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.3,1.0836,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221810",2019-12-01 23:49:00,4.87081,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,1.08864,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221811",2019-12-01 23:50:00,5.00665,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.8,1.0836,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221812",2019-12-01 23:51:00,4.80365,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,1.1151,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221813",2019-12-01 23:52:00,4.83784,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,1.11573,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221814",2019-12-01 23:53:00,4.77363,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.6,1.08423,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221815",2019-12-01 23:54:00,4.45259,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,1.1025,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221816",2019-12-01 23:55:00,4.49023,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,1.1025,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221817",2019-12-01 23:56:00,4.3874,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,1.1025,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221818",2019-12-01 23:57:00,4.22137,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,1.13274,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221819",2019-12-01 23:58:00,3.96295,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,1.10502,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221820",2019-12-01 23:59:00,3.77708,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,1.10817,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221821",2019-12-02 00:00:00,4.09581,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,1.10061,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221822",2019-12-02 00:01:00,4.98805,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,1.11384,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221823",2019-12-02 00:02:00,5.80104,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,1.09368,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221824",2019-12-02 00:03:00,6.69222,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,1.11384,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221825",2019-12-02 00:04:00,7.5827,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,1.11951,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221826",2019-12-02 00:05:00,7.78019,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,1.10061,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221827",2019-12-02 00:06:00,6.39102,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,1.11951,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221828",2019-12-02 00:07:00,5.0557,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.6,1.10124,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221829",2019-12-02 00:08:00,4.75876,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.4,1.08234,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221830",2019-12-02 00:09:00,4.33743,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,1.10817,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221831",2019-12-02 00:10:00,4.73159,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,1.04517,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221832",2019-12-02 00:11:00,4.90333,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,1.0899,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221833",2019-12-02 00:12:00,4.97447,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.4,1.05021,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221834",2019-12-02 00:13:00,5.02501,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,0.40131,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221835",2019-12-02 00:14:00,3.89546,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.4,0.40194,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221836",2019-12-02 00:15:00,4.41192,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,0.40446,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221837",2019-12-02 00:16:00,3.68513,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.6,0.41517,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221838",2019-12-02 00:17:00,3.22044,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,0.41517,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221839",2019-12-02 00:18:00,3.10513,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.6,0.41706,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221840",2019-12-02 00:19:00,2.90467,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,0.42084,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221841",2019-12-02 00:20:00,2.82008,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,0.42084,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221842",2019-12-02 00:21:00,2.66984,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.6,0.41517,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221843",2019-12-02 00:22:00,2.99517,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,0.40194,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221844",2019-12-02 00:23:00,2.6313,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.6,0.40194,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221845",2019-12-02 00:24:00,2.7527,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.4,0.3843,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221846",2019-12-02 00:25:00,2.88206,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.4,0.38682,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221847",2019-12-02 00:26:00,2.75789,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,0.39375,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221848",2019-12-02 00:27:00,2.76203,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,0.39186,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221849",2019-12-02 00:28:00,2.78317,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,0.38934,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221850",2019-12-02 00:29:00,2.93056,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,0.37737,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221851",2019-12-02 00:30:00,2.95834,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.6,0.38871,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221852",2019-12-02 00:31:00,3.13094,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,0.38871,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221853",2019-12-02 00:32:00,3.18525,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,0.38997,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221854",2019-12-02 00:33:00,3.20009,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.4,0.37737,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221855",2019-12-02 00:34:00,3.22629,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.4,0.38304,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221856",2019-12-02 00:35:00,3.49852,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.6,0.38367,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221857",2019-12-02 00:36:00,3.38156,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,0.378,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221858",2019-12-02 00:37:00,3.13988,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,0.38052,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221859",2019-12-02 00:38:00,3.09229,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,0.38304,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221860",2019-12-02 00:39:00,3.09147,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,0.37737,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221861",2019-12-02 00:40:00,3.05116,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,0.40761,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221862",2019-12-02 00:41:00,3.04519,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,0.40257,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221863",2019-12-02 00:42:00,3.10353,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,0.3969,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221864",2019-12-02 00:43:00,2.59152,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,0.40446,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221865",2019-12-02 00:44:00,2.84976,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,0.40257,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221866",2019-12-02 00:45:00,2.83652,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,0.40257,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221867",2019-12-02 00:46:00,2.60408,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.5,0.40824,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221868",2019-12-02 00:47:00,2.68235,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,0.40824,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221869",2019-12-02 00:48:00,2.74788,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,0.40257,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221870",2019-12-02 00:49:00,2.96621,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.8,0.40887,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"221871",2019-12-02 00:50:00,2.76132,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,0.40887,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221872",2019-12-02 00:51:00,2.60127,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.8,0.4032,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221873",2019-12-02 00:52:00,2.14653,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.8,0.4158,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221874",2019-12-02 00:53:00,2.56689,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.8,0.42147,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221875",2019-12-02 00:54:00,2.74536,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.8,0.40887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221876",2019-12-02 00:55:00,2.87957,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,0.41454,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221877",2019-12-02 00:56:00,2.67488,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4,0.42084,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221878",2019-12-02 00:57:00,2.89147,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,0.42021,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221879",2019-12-02 00:58:00,2.93022,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.6,0.38934,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221880",2019-12-02 00:59:00,3.02018,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.6,0.38934,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221881",2019-12-02 01:00:00,3.01683,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,0.38367,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221882",2019-12-02 01:01:00,3.06912,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.4,0.38304,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221883",2019-12-02 01:02:00,3.08068,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.6,0.38304,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221884",2019-12-02 01:03:00,3.21128,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.6,0.37989,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221885",2019-12-02 01:04:00,3.11306,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,0.40257,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221886",2019-12-02 01:05:00,3.06646,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.6,0.40257,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221887",2019-12-02 01:06:00,2.978,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.8,0.40257,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221888",2019-12-02 01:07:00,2.68318,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,0.4032,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221889",2019-12-02 01:08:00,2.48835,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.3,0.41391,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221890",2019-12-02 01:09:00,2.307,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,0.40257,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221891",2019-12-02 01:10:00,2.12481,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,0.40257,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221892",2019-12-02 01:11:00,2.3604,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,0.40761,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221893",2019-12-02 01:12:00,3.47793,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.3,0.40572,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221894",2019-12-02 01:13:00,4.23011,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,0.40824,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221895",2019-12-02 01:14:00,5.66719,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.8,0.40887,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221896",2019-12-02 01:15:00,4.82801,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.4,0.40887,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221897",2019-12-02 01:16:00,3.62461,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.6,0.40257,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221898",2019-12-02 01:17:00,3.02011,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.7,0.39627,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221899",2019-12-02 01:18:00,2.66467,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,0.3906,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"221900",2019-12-02 01:19:00,2.65653,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,0.40824,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221901",2019-12-02 01:20:00,2.63132,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.2,0.40761,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221902",2019-12-02 01:21:00,2.53702,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.3,0.40761,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221903",2019-12-02 01:22:00,2.52214,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.3,0.41265,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221904",2019-12-02 01:23:00,2.73062,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.3,0.40824,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"221905",2019-12-02 01:24:00,2.72216,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,0.39627,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"221906",2019-12-02 01:25:00,2.88756,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.5,0.39627,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"221907",2019-12-02 01:26:00,2.91764,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.6,0.40257,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"221908",2019-12-02 01:27:00,2.9533,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.4,0.39879,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"221909",2019-12-02 01:28:00,3.03419,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.3,0.40824,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"221910",2019-12-02 01:29:00,3.0892,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,4.1,0.40194,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"221911",2019-12-02 01:30:00,3.44354,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.9,0.39627,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"221912",2019-12-02 01:31:00,3.17622,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.1,0.40761,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"221913",2019-12-02 01:32:00,3.18595,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.9,0.40761,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"221914",2019-12-02 01:33:00,3.15103,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.9,0.40635,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"221915",2019-12-02 01:34:00,3.11989,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.9,0.39375,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"221916",2019-12-02 01:35:00,3.14841,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.1,0.40194,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"221917",2019-12-02 01:36:00,3.14136,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.3,0.40194,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"221918",2019-12-02 01:37:00,2.9796,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.6,0.39627,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"221919",2019-12-02 01:38:00,3.17201,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.6,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"221920",2019-12-02 01:39:00,3.09164,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.7,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"221921",2019-12-02 01:40:00,3.01982,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.8,0.38997,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"221922",2019-12-02 01:41:00,3.13189,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.8,0.3906,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"221923",2019-12-02 01:42:00,2.87277,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.7,0.40131,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"221924",2019-12-02 01:43:00,3.05613,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.5,0.39564,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"221925",2019-12-02 01:44:00,2.67364,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.3,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"221926",2019-12-02 01:45:00,3.0698,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.1,0.38997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"221927",2019-12-02 01:46:00,2.62917,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4,0.39375,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"221928",2019-12-02 01:47:00,2.61826,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4,0.37422,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"221929",2019-12-02 01:48:00,2.53058,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.1,0.37611,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"221930",2019-12-02 01:49:00,2.57471,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.4,0.36792,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"221931",2019-12-02 01:50:00,2.58448,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.7,0.37233,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"221932",2019-12-02 01:51:00,2.35177,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,5.1,0.37674,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"221933",2019-12-02 01:52:00,2.78697,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,5.2,0.3717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"221934",2019-12-02 01:53:00,2.27703,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,5.3,0.37359,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221935",2019-12-02 01:54:00,2.2248,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,5.4,0.38241,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221936",2019-12-02 01:55:00,2.19688,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,5.2,0.37674,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221937",2019-12-02 01:56:00,2.19722,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,5.1,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221938",2019-12-02 01:57:00,2.21021,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,5,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221939",2019-12-02 01:58:00,2.23909,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.9,0.378,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221940",2019-12-02 01:59:00,2.18266,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.6,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221941",2019-12-02 02:00:00,2.38707,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.5,0.37989,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221942",2019-12-02 02:01:00,2.29394,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.4,0.37674,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221943",2019-12-02 02:02:00,2.30519,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.4,0.37674,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221944",2019-12-02 02:03:00,2.26789,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.4,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221945",2019-12-02 02:04:00,2.2013,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.4,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221946",2019-12-02 02:05:00,2.34765,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.5,0.38241,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221947",2019-12-02 02:06:00,2.4043,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.6,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221948",2019-12-02 02:07:00,2.44396,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.7,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221949",2019-12-02 02:08:00,2.44879,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.4,0.38871,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221950",2019-12-02 02:09:00,2.4322,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.3,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221951",2019-12-02 02:10:00,2.11158,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.4,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221952",2019-12-02 02:11:00,2.46158,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.5,0.37674,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221953",2019-12-02 02:12:00,2.54203,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.6,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221954",2019-12-02 02:13:00,2.56673,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.7,0.37107,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221955",2019-12-02 02:14:00,2.45047,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.5,0.37107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221956",2019-12-02 02:15:00,2.38391,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.6,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
