"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"221957",2019-12-02 02:16:00,2.42249,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.4,0.3717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221958",2019-12-02 02:17:00,2.50361,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.5,0.37674,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221959",2019-12-02 02:18:00,2.40907,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.4,0.37548,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221960",2019-12-02 02:19:00,2.53667,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.2,0.378,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221961",2019-12-02 02:20:00,2.09999,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221962",2019-12-02 02:21:00,2.11602,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.6,0.37044,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221963",2019-12-02 02:22:00,1.93629,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.37989,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221964",2019-12-02 02:23:00,1.78109,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.6,0.37737,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221965",2019-12-02 02:24:00,2.09179,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.37044,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221966",2019-12-02 02:25:00,1.47648,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.9,0.37044,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221967",2019-12-02 02:26:00,1.7455,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.1,0.37737,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221968",2019-12-02 02:27:00,2.60811,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.2,0.53424,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221969",2019-12-02 02:28:00,3.57232,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.4,0.40761,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221970",2019-12-02 02:29:00,4.62143,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.4,0.40257,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221971",2019-12-02 02:30:00,4.22768,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.4,0.4032,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221972",2019-12-02 02:31:00,3.51517,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.3,0.40887,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221973",2019-12-02 02:32:00,2.7307,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.1,0.40257,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221974",2019-12-02 02:33:00,2.50433,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.9,0.40194,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221975",2019-12-02 02:34:00,2.7439,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.3969,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221976",2019-12-02 02:35:00,2.39882,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.8,0.40257,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221977",2019-12-02 02:36:00,2.38839,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.9,0.40194,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221978",2019-12-02 02:37:00,2.40268,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.9,0.3969,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221979",2019-12-02 02:38:00,2.20529,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4,0.39501,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221980",2019-12-02 02:39:00,2.45557,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.9,0.40257,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221981",2019-12-02 02:40:00,2.47881,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4,0.40257,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221982",2019-12-02 02:41:00,2.58548,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.2,0.40257,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221983",2019-12-02 02:42:00,2.70797,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4,0.39564,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221984",2019-12-02 02:43:00,2.76659,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.8,0.37674,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221985",2019-12-02 02:44:00,2.96264,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.37674,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221986",2019-12-02 02:45:00,2.65721,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4,0.36792,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221987",2019-12-02 02:46:00,2.63371,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.9,0.3654,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221988",2019-12-02 02:47:00,2.54207,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4,0.37926,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221989",2019-12-02 02:48:00,2.52651,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.1,0.42084,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221990",2019-12-02 02:49:00,2.76157,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.1,0.39879,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221991",2019-12-02 02:50:00,2.38616,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.1,0.40194,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221992",2019-12-02 02:51:00,2.15219,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.9,0.38997,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221993",2019-12-02 02:52:00,2.31597,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.9,0.40194,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221994",2019-12-02 02:53:00,2.29805,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.9,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221995",2019-12-02 02:54:00,2.34304,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221996",2019-12-02 02:55:00,2.2175,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.40131,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221997",2019-12-02 02:56:00,2.20931,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.8,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221998",2019-12-02 02:57:00,2.22919,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.8,0.3906,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"221999",2019-12-02 02:58:00,2.19534,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222000",2019-12-02 02:59:00,2.17958,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4,0.40761,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222001",2019-12-02 03:00:00,2.23906,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4,0.40572,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222002",2019-12-02 03:01:00,2.48538,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.9,0.39942,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222003",2019-12-02 03:02:00,2.2029,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222004",2019-12-02 03:03:00,2.32915,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.9,0.39501,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222005",2019-12-02 03:04:00,2.44687,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.9,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222006",2019-12-02 03:05:00,2.14614,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222007",2019-12-02 03:06:00,2.488,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.9,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222008",2019-12-02 03:07:00,2.48056,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4,0.39186,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222009",2019-12-02 03:08:00,2.4736,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.4,0.39942,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222010",2019-12-02 03:09:00,2.52433,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.4,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222011",2019-12-02 03:10:00,2.5091,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.5,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222012",2019-12-02 03:11:00,2.9116,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.6,0.40761,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222013",2019-12-02 03:12:00,2.59001,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.8,0.3906,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222014",2019-12-02 03:13:00,2.60243,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.9,0.3906,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222015",2019-12-02 03:14:00,2.58922,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.9,0.40131,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222016",2019-12-02 03:15:00,2.61345,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.8,0.39879,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222017",2019-12-02 03:16:00,2.55972,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.9,0.39438,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222018",2019-12-02 03:17:00,2.48684,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.9,0.39312,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222019",2019-12-02 03:18:00,2.42426,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.9,0.38997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222020",2019-12-02 03:19:00,2.28088,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.9,0.39249,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222021",2019-12-02 03:20:00,2.16189,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.9,0.38997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222022",2019-12-02 03:21:00,2.22858,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,5,0.39438,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222023",2019-12-02 03:22:00,2.21205,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,5,0.38997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222024",2019-12-02 03:23:00,2.28327,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.9,0.39564,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222025",2019-12-02 03:24:00,2.18352,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.9,0.38493,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222026",2019-12-02 03:25:00,2.30007,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.9,0.39564,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222027",2019-12-02 03:26:00,2.17332,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.8,0.3969,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222028",2019-12-02 03:27:00,2.16721,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.6,0.39627,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222029",2019-12-02 03:28:00,2.06125,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.6,0.39438,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222030",2019-12-02 03:29:00,2.28093,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.7,0.40131,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222031",2019-12-02 03:30:00,2.28832,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.7,0.38304,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222032",2019-12-02 03:31:00,2.25377,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.3,0.37107,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222033",2019-12-02 03:32:00,2.10594,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.3,0.37611,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222034",2019-12-02 03:33:00,2.33091,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.3,0.37107,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222035",2019-12-02 03:34:00,2.38443,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.2,0.38052,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222036",2019-12-02 03:35:00,2.36522,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4,0.37674,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222037",2019-12-02 03:36:00,2.28738,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.9,0.38304,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222038",2019-12-02 03:37:00,2.1136,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.9,0.37737,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222039",2019-12-02 03:38:00,1.78068,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.37737,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222040",2019-12-02 03:39:00,2.18244,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.38241,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222041",2019-12-02 03:40:00,1.76296,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.37737,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222042",2019-12-02 03:41:00,1.78792,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.9,0.37674,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222043",2019-12-02 03:42:00,2.55405,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.9,0.378,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222044",2019-12-02 03:43:00,3.26123,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.9,0.3717,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222045",2019-12-02 03:44:00,4.49885,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.9,0.37107,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222046",2019-12-02 03:45:00,4.69153,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.8,0.37107,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222047",2019-12-02 03:46:00,3.79069,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.8,0.37422,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222048",2019-12-02 03:47:00,2.80833,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.8,0.37044,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222049",2019-12-02 03:48:00,2.25665,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.9,0.37107,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222050",2019-12-02 03:49:00,2.55458,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.8,0.3654,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222051",2019-12-02 03:50:00,2.07917,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.8,0.37674,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222052",2019-12-02 03:51:00,2.27952,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.37107,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222053",2019-12-02 03:52:00,2.29814,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.3654,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222054",2019-12-02 03:53:00,2.15614,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.3717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222055",2019-12-02 03:54:00,2.27149,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.9,0.3717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222056",2019-12-02 03:55:00,2.14442,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222057",2019-12-02 03:56:00,2.12791,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222058",2019-12-02 03:57:00,2.10849,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.1,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222059",2019-12-02 03:58:00,2.20534,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.3,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222060",2019-12-02 03:59:00,2.32408,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.5,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222061",2019-12-02 04:00:00,2.28567,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.6,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222062",2019-12-02 04:01:00,2.27558,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.4,0.38241,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222063",2019-12-02 04:02:00,2.265,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4.1,0.38052,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222064",2019-12-02 04:03:00,2.25135,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.9,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222065",2019-12-02 04:04:00,2.30001,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222066",2019-12-02 04:05:00,2.67311,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222067",2019-12-02 04:06:00,2.55967,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.37863,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222068",2019-12-02 04:07:00,2.39814,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.37422,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222069",2019-12-02 04:08:00,2.49446,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.6,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222070",2019-12-02 04:09:00,2.5241,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.4,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222071",2019-12-02 04:10:00,2.23483,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222072",2019-12-02 04:11:00,2.61494,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222073",2019-12-02 04:12:00,2.50255,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222074",2019-12-02 04:13:00,2.46844,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222075",2019-12-02 04:14:00,2.42612,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.38997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222076",2019-12-02 04:15:00,2.30119,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.6,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222077",2019-12-02 04:16:00,2.60951,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.4,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222078",2019-12-02 04:17:00,2.47184,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.4,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222079",2019-12-02 04:18:00,2.4972,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.4,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222080",2019-12-02 04:19:00,2.68303,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222081",2019-12-02 04:20:00,2.40326,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.40761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222082",2019-12-02 04:21:00,2.46558,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.6,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222083",2019-12-02 04:22:00,2.28877,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.40635,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222084",2019-12-02 04:23:00,2.39681,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222085",2019-12-02 04:24:00,2.34323,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222086",2019-12-02 04:25:00,2.14364,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.6,0.40761,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222087",2019-12-02 04:26:00,1.86312,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.3969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222088",2019-12-02 04:27:00,1.96639,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.6,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222089",2019-12-02 04:28:00,1.89146,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.6,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222090",2019-12-02 04:29:00,2.2098,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222091",2019-12-02 04:30:00,2.23265,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222092",2019-12-02 04:31:00,2.30577,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.8,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222093",2019-12-02 04:32:00,2.27808,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.8,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222094",2019-12-02 04:33:00,2.51258,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,4,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222095",2019-12-02 04:34:00,2.39029,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.8,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222096",2019-12-02 04:35:00,2.25354,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.8,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222097",2019-12-02 04:36:00,2.24329,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.40446,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222098",2019-12-02 04:37:00,2.33486,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.41391,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222099",2019-12-02 04:38:00,2.41388,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.3969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222100",2019-12-02 04:39:00,2.8096,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.4,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222101",2019-12-02 04:40:00,2.82012,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.3969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222102",2019-12-02 04:41:00,3.07313,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.4,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222103",2019-12-02 04:42:00,2.75446,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.2,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222104",2019-12-02 04:43:00,2.78005,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.40131,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222105",2019-12-02 04:44:00,2.72389,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222106",2019-12-02 04:45:00,2.58977,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.40131,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222107",2019-12-02 04:46:00,2.34213,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.2,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222108",2019-12-02 04:47:00,2.52885,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.40131,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222109",2019-12-02 04:48:00,2.4087,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222110",2019-12-02 04:49:00,2.37599,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.40005,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222111",2019-12-02 04:50:00,2.27135,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.38682,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222112",2019-12-02 04:51:00,2.41634,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222113",2019-12-02 04:52:00,2.26736,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.4,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222114",2019-12-02 04:53:00,2.29962,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.4,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222115",2019-12-02 04:54:00,2.14335,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222116",2019-12-02 04:55:00,2.16196,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222117",2019-12-02 04:56:00,2.19386,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.4,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222118",2019-12-02 04:57:00,2.15202,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.4,0.40761,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222119",2019-12-02 04:58:00,2.08642,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222120",2019-12-02 04:59:00,2.22313,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222121",2019-12-02 05:00:00,2.09488,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.77742,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222122",2019-12-02 05:01:00,2.25206,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.6804,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222123",2019-12-02 05:02:00,2.3091,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.64134,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222124",2019-12-02 05:03:00,2.17386,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.61047,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222125",2019-12-02 05:04:00,1.97532,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.59787,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222126",2019-12-02 05:05:00,1.71555,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.4,0.58779,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222127",2019-12-02 05:06:00,1.33881,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.58716,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222128",2019-12-02 05:07:00,2.00483,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.57897,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222129",2019-12-02 05:08:00,2.80946,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.58401,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222130",2019-12-02 05:09:00,3.76349,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.6,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222131",2019-12-02 05:10:00,4.58709,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.6,0.57834,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222132",2019-12-02 05:11:00,3.6736,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.57267,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222133",2019-12-02 05:12:00,2.9585,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222134",2019-12-02 05:13:00,2.5561,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222135",2019-12-02 05:14:00,2.49584,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222136",2019-12-02 05:15:00,2.3708,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.6,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222137",2019-12-02 05:16:00,2.3061,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.6,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222138",2019-12-02 05:17:00,2.25015,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222139",2019-12-02 05:18:00,2.1789,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.54999,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222140",2019-12-02 05:19:00,2.2395,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.54495,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222141",2019-12-02 05:20:00,2.21583,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.6,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222142",2019-12-02 05:21:00,2.31119,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222143",2019-12-02 05:22:00,2.38819,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.53487,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222144",2019-12-02 05:23:00,2.68386,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.6,0.53487,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222145",2019-12-02 05:24:00,2.45121,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.6,0.5355,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222146",2019-12-02 05:25:00,2.43827,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.54243,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222147",2019-12-02 05:26:00,2.3841,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.53487,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222148",2019-12-02 05:27:00,2.35821,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.5355,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222149",2019-12-02 05:28:00,2.27549,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.5355,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222150",2019-12-02 05:29:00,2.39743,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.8,0.53046,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222151",2019-12-02 05:30:00,2.1424,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.6,0.53487,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222152",2019-12-02 05:31:00,2.34368,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.6,0.54054,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222153",2019-12-02 05:32:00,2.34111,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.6,0.5292,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222154",2019-12-02 05:33:00,2.34082,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.6,0.53487,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222155",2019-12-02 05:34:00,2.2576,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.53046,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222156",2019-12-02 05:35:00,2.4686,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.5292,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222157",2019-12-02 05:36:00,2.52033,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.5292,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222158",2019-12-02 05:37:00,2.60217,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.2,0.5292,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222159",2019-12-02 05:38:00,2.61996,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.53487,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222160",2019-12-02 05:39:00,2.67044,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.2,0.52857,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222161",2019-12-02 05:40:00,3.0049,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.52353,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222162",2019-12-02 05:41:00,2.71571,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.52857,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222163",2019-12-02 05:42:00,2.6546,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.52794,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222164",2019-12-02 05:43:00,2.58491,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222165",2019-12-02 05:44:00,2.52706,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.2,0.52794,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222166",2019-12-02 05:45:00,2.51158,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.53298,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222167",2019-12-02 05:46:00,2.48789,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.2,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222168",2019-12-02 05:47:00,2.66744,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222169",2019-12-02 05:48:00,2.57649,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.2,0.5166,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222170",2019-12-02 05:49:00,2.35221,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.53361,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222171",2019-12-02 05:50:00,2.34766,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.2,0.52353,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222172",2019-12-02 05:51:00,2.32101,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.2,0.52794,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222173",2019-12-02 05:52:00,2.1223,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222174",2019-12-02 05:53:00,2.24329,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.2,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222175",2019-12-02 05:54:00,2.38068,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.4,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222176",2019-12-02 05:55:00,2.18592,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.4,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222177",2019-12-02 05:56:00,2.16739,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.5166,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222178",2019-12-02 05:57:00,1.9447,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.4,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222179",2019-12-02 05:58:00,2.21422,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222180",2019-12-02 05:59:00,2.34431,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222181",2019-12-02 06:00:00,2.28595,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222182",2019-12-02 06:01:00,2.34979,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.52731,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222183",2019-12-02 06:02:00,2.26046,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.55062,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222184",2019-12-02 06:03:00,2.31648,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.2,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222185",2019-12-02 06:04:00,2.40375,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.2,0.5418,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222186",2019-12-02 06:05:00,2.45433,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.5481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222187",2019-12-02 06:06:00,2.46685,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.55125,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222188",2019-12-02 06:07:00,2.56114,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.5418,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222189",2019-12-02 06:08:00,2.43425,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222190",2019-12-02 06:09:00,2.51874,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222191",2019-12-02 06:10:00,2.52012,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.54747,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222192",2019-12-02 06:11:00,2.51023,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222193",2019-12-02 06:12:00,2.52656,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.4,0.5355,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222194",2019-12-02 06:13:00,2.51131,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222195",2019-12-02 06:14:00,2.2195,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222196",2019-12-02 06:15:00,2.50733,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.6,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222197",2019-12-02 06:16:00,2.54988,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.6,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222198",2019-12-02 06:17:00,2.53571,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222199",2019-12-02 06:18:00,2.5516,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.6,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222200",2019-12-02 06:19:00,2.35794,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.51471,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222201",2019-12-02 06:20:00,2.42851,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.6,0.51282,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222202",2019-12-02 06:21:00,2.0962,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222203",2019-12-02 06:22:00,2.38476,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.504,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222204",2019-12-02 06:23:00,2.32974,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.8,0.53487,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222205",2019-12-02 06:24:00,2.38928,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,4,0.55314,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222206",2019-12-02 06:25:00,2.27925,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,4.1,0.5481,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222207",2019-12-02 06:26:00,2.20199,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,4,0.55944,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222208",2019-12-02 06:27:00,2.16825,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.8,0.54684,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222209",2019-12-02 06:28:00,2.31459,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.9,0.5418,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222210",2019-12-02 06:29:00,2.14664,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.9,0.54432,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222211",2019-12-02 06:30:00,2.44727,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,4,0.54621,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222212",2019-12-02 06:31:00,2.40297,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,4.2,0.53487,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222213",2019-12-02 06:32:00,2.65066,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,4.4,0.54495,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222214",2019-12-02 06:33:00,2.96373,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,4.5,0.53487,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222215",2019-12-02 06:34:00,3.57674,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,4.6,0.53424,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222216",2019-12-02 06:35:00,3.60171,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,4.6,0.53424,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222217",2019-12-02 06:36:00,3.46264,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,4.5,0.53424,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222218",2019-12-02 06:37:00,3.47043,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,4.4,0.53424,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222219",2019-12-02 06:38:00,3.28233,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,4.3,0.52857,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222220",2019-12-02 06:39:00,3.34116,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,4.4,0.5229,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222221",2019-12-02 06:40:00,3.1689,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,4.4,0.53109,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222222",2019-12-02 06:41:00,3.107,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,4.4,0.52857,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222223",2019-12-02 06:42:00,2.96352,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,4.2,0.53424,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222224",2019-12-02 06:43:00,2.78116,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.9,0.5229,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222225",2019-12-02 06:44:00,2.79647,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.7,0.52542,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222226",2019-12-02 06:45:00,2.84924,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.7,0.52857,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222227",2019-12-02 06:46:00,2.70029,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.6,0.52983,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222228",2019-12-02 06:47:00,2.45922,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.5,0.52857,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222229",2019-12-02 06:48:00,2.39515,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.5,0.5229,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222230",2019-12-02 06:49:00,1.95033,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.6,0.52668,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222231",2019-12-02 06:50:00,1.76142,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.7,0.52227,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222232",2019-12-02 06:51:00,1.9258,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.7,0.52668,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222233",2019-12-02 06:52:00,2.79508,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.7,0.52227,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222234",2019-12-02 06:53:00,3.273,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.8,0.5355,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222235",2019-12-02 06:54:00,4.13031,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.9,0.54369,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222236",2019-12-02 06:55:00,5.26431,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,4,0.54117,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222237",2019-12-02 06:56:00,4.46099,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,4.2,0.53991,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222238",2019-12-02 06:57:00,3.32389,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,4.4,0.5355,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222239",2019-12-02 06:58:00,2.93893,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,4.3,0.53235,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222240",2019-12-02 06:59:00,3.0663,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,4.4,0.53424,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222241",2019-12-02 07:00:00,2.88803,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,4.2,0.53361,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222242",2019-12-02 07:01:00,2.41717,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,4.2,0.53991,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222243",2019-12-02 07:02:00,3.15158,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,4.1,0.54054,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222244",2019-12-02 07:03:00,3.01169,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.8,0.52794,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222245",2019-12-02 07:04:00,3.22854,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.7,0.52353,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222246",2019-12-02 07:05:00,3.38743,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.5,0.50841,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222247",2019-12-02 07:06:00,3.47868,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.6,0.50589,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222248",2019-12-02 07:07:00,3.51851,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.7,0.50967,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222249",2019-12-02 07:08:00,3.69515,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.8,0.50274,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222250",2019-12-02 07:09:00,3.59836,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.9,0.50904,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222251",2019-12-02 07:10:00,3.38625,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.9,0.50904,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222252",2019-12-02 07:11:00,3.20509,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.8,0.50274,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222253",2019-12-02 07:12:00,3.06497,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.7,0.50526,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222254",2019-12-02 07:13:00,2.90722,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.8,0.50337,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222255",2019-12-02 07:14:00,2.85268,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.8,0.50904,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222256",2019-12-02 07:15:00,2.78983,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.9,0.50337,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222257",2019-12-02 07:16:00,2.92404,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.7,0.50274,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222258",2019-12-02 07:17:00,2.94732,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.7,0.50904,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222259",2019-12-02 07:18:00,3.03293,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.5,0.50337,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222260",2019-12-02 07:19:00,2.96927,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.5,0.4977,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222261",2019-12-02 07:20:00,2.95663,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.3,0.50715,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222262",2019-12-02 07:21:00,2.60939,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.5,0.50274,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222263",2019-12-02 07:22:00,2.8306,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.5,0.50715,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222264",2019-12-02 07:23:00,2.71273,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.3,0.51471,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222265",2019-12-02 07:24:00,2.61549,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.5,0.5103,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222266",2019-12-02 07:25:00,2.57092,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.3,0.50904,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222267",2019-12-02 07:26:00,2.78721,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.5,0.50967,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222268",2019-12-02 07:27:00,2.99849,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.6,0.51534,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222269",2019-12-02 07:28:00,2.91166,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.5,0.50904,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222270",2019-12-02 07:29:00,3.24194,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.6,0.50337,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222271",2019-12-02 07:30:00,2.83822,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.5,0.50337,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222272",2019-12-02 07:31:00,3.15086,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.5,0.51534,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222273",2019-12-02 07:32:00,3.00212,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.5,0.50337,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222274",2019-12-02 07:33:00,3.03628,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.4,0.50274,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222275",2019-12-02 07:34:00,3.2179,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.4,0.50841,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222276",2019-12-02 07:35:00,3.22117,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.5,0.50904,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222277",2019-12-02 07:36:00,3.35144,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.5,0.50904,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222278",2019-12-02 07:37:00,3.31007,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.4,0.50148,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222279",2019-12-02 07:38:00,3.30636,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.4,0.50337,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222280",2019-12-02 07:39:00,3.25279,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.5,0.50841,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222281",2019-12-02 07:40:00,3.24153,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.6,0.50337,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222282",2019-12-02 07:41:00,3.23581,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.7,0.50337,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222283",2019-12-02 07:42:00,3.45391,9,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.7,0.50337,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222284",2019-12-02 07:43:00,3.02936,8,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.7,0.50904,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222285",2019-12-02 07:44:00,2.83928,8,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.5,0.4977,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222286",2019-12-02 07:45:00,2.79722,6,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.5,0.504,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222287",2019-12-02 07:46:00,2.90153,8,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.6,0.50274,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222288",2019-12-02 07:47:00,2.95709,9,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.5,0.50337,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222289",2019-12-02 07:48:00,2.49952,8,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.3,0.4977,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
