"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"222290",2019-12-02 07:49:00,2.41408,10,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.3,0.49644,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222291",2019-12-02 07:50:00,2.70544,10,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.5,0.4977,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222292",2019-12-02 07:51:00,2.63677,9,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.5,0.50274,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222293",2019-12-02 07:52:00,2.58339,8,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.4,0.51471,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222294",2019-12-02 07:53:00,2.44347,9,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,3.4,0.53424,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222295",2019-12-02 07:54:00,2.51181,9,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,3.1,0.55062,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222296",2019-12-02 07:55:00,2.43649,10,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,3.3,0.54873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222297",2019-12-02 07:56:00,2.39472,10,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,3.3,0.55251,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222298",2019-12-02 07:57:00,2.47515,10,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,3.3,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222299",2019-12-02 07:58:00,2.3491,12,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,3.1,0.54936,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222300",2019-12-02 07:59:00,2.6404,12,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,3.1,0.55566,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222301",2019-12-02 08:00:00,2.93752,12,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,3.1,0.55062,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222302",2019-12-02 08:01:00,3.14832,13,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,3,0.55125,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222303",2019-12-02 08:02:00,2.9218,13,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,2.9,0.53613,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222304",2019-12-02 08:03:00,3.16075,13,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,2.8,0.52857,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"222305",2019-12-02 08:04:00,2.96504,14,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,2.8,0.53991,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222306",2019-12-02 08:05:00,2.61761,15,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,2.7,0.55251,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222307",2019-12-02 08:06:00,2.45534,14,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,2.7,0.5355,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222308",2019-12-02 08:07:00,2.1702,15,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,2.8,0.53109,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222309",2019-12-02 08:08:00,2.20178,14,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,2.8,0.54621,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222310",2019-12-02 08:09:00,3.21636,15,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,2.8,0.51219,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222311",2019-12-02 08:10:00,3.2493,16,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,2.9,0.5103,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222312",2019-12-02 08:11:00,3.68828,15,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,2.9,0.4851,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222313",2019-12-02 08:12:00,4.76071,16,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,2.9,0.49707,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222314",2019-12-02 08:13:00,5.31727,16,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,2.8,0.4851,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222315",2019-12-02 08:14:00,5.16473,16,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,2.8,0.4977,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222316",2019-12-02 08:15:00,4.29002,16,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,2.7,0.52164,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222317",2019-12-02 08:16:00,3.38418,16,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,2.7,0.51786,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222318",2019-12-02 08:17:00,3.05391,17,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,2.6,0.50526,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222319",2019-12-02 08:18:00,2.83083,18,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,2.6,0.50841,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222320",2019-12-02 08:19:00,2.73413,18,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,2.6,0.81144,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222321",2019-12-02 08:20:00,3.12353,18,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,22,22,22.5,2.7,2.15964,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222322",2019-12-02 08:21:00,2.7942,18,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,2.7,2.11491,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222323",2019-12-02 08:22:00,2.68189,19,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,2.7,0.76167,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222324",2019-12-02 08:23:00,2.78998,17,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,2.7,0.63,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"222325",2019-12-02 08:24:00,2.91433,17,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,2.7,1.99521,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222326",2019-12-02 08:25:00,2.69682,18,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,2.8,0.62118,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222327",2019-12-02 08:26:00,2.78757,18,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,2.8,0.5355,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222328",2019-12-02 08:27:00,2.75634,19,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,2.8,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222329",2019-12-02 08:28:00,2.85129,19,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,2.9,0.65835,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222330",2019-12-02 08:29:00,3.12409,19,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,2.9,0.5355,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222331",2019-12-02 08:30:00,3.00846,22,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,22,22,22.5,2.9,2.55654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222332",2019-12-02 08:31:00,2.99303,23,0,24,22,22,22,30,27,27,6.48117647058824,0,23,22,22,21.5,22,22,22.5,3,0.64008,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222333",2019-12-02 08:32:00,3.02449,24,0,24,22,22,22,30,27,27,3.90983333333333,0,23,22,22,21.5,22,22,22.5,3,0.52983,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222334",2019-12-02 08:33:00,3.26391,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,0.4851,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"222335",2019-12-02 08:34:00,3.34992,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.4851,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222336",2019-12-02 08:35:00,3.56502,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,0.48321,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222337",2019-12-02 08:36:00,3.95945,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,0.53487,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222338",2019-12-02 08:37:00,3.57554,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.9,0.53424,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222339",2019-12-02 08:38:00,3.4919,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.8,0.53676,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222340",2019-12-02 08:39:00,3.37099,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.8,0.51534,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222341",2019-12-02 08:40:00,3.30516,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.7,0.62937,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222342",2019-12-02 08:41:00,3.00633,25,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.7,0.60921,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222343",2019-12-02 08:42:00,2.84004,27,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.7,0.60417,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222344",2019-12-02 08:43:00,3.49929,28,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.7,0.46557,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222345",2019-12-02 08:44:00,3.0179,28,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.8,0.4599,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222346",2019-12-02 08:45:00,3.01542,31,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.8,0.45171,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222347",2019-12-02 08:46:00,3.08359,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.9,0.44667,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222348",2019-12-02 08:47:00,3.15174,35,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.9,0.36855,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222349",2019-12-02 08:48:00,2.9983,37,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.9,0.3717,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222350",2019-12-02 08:49:00,2.78824,37,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.9,0.4725,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222351",2019-12-02 08:50:00,2.81954,40,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.9,0.35847,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222352",2019-12-02 08:51:00,2.63965,41,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.9,0.35217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222353",2019-12-02 08:52:00,2.6467,42,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.9,0.33957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222354",2019-12-02 08:53:00,2.67359,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.9,0.34146,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222355",2019-12-02 08:54:00,2.62697,46,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,0.32697,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222356",2019-12-02 08:55:00,2.80958,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,0.32634,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222357",2019-12-02 08:56:00,2.90464,49,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,0.3087,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222358",2019-12-02 08:57:00,2.82262,52,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,0.26586,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222359",2019-12-02 08:58:00,3.05009,53,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,0.25704,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222360",2019-12-02 08:59:00,3.01008,56,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,0.24507,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222361",2019-12-02 09:00:00,3.00427,58,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,0.23247,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222362",2019-12-02 09:01:00,3.07531,58,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,0.25074,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222363",2019-12-02 09:02:00,2.92214,54,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.26901,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222364",2019-12-02 09:03:00,3.13631,52,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.2,0.30114,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222365",2019-12-02 09:04:00,3.22213,50,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.30492,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222366",2019-12-02 09:05:00,3.12891,51,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.4,0.28161,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222367",2019-12-02 09:06:00,3.07753,52,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.4,0.26964,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222368",2019-12-02 09:07:00,3.09887,52,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.27657,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222369",2019-12-02 09:08:00,3.19187,51,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.2,0.30177,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222370",2019-12-02 09:09:00,3.52146,51,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.2709,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222371",2019-12-02 09:10:00,3.55567,51,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,0.27657,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222372",2019-12-02 09:11:00,3.32188,51,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,0.2583,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222373",2019-12-02 09:12:00,3.40703,53,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,0.25767,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222374",2019-12-02 09:13:00,2.88725,55,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,0.24066,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222375",2019-12-02 09:14:00,2.99919,56,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.24444,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222376",2019-12-02 09:15:00,2.95502,58,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.24129,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222377",2019-12-02 09:16:00,3.09807,57,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.24318,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222378",2019-12-02 09:17:00,2.92418,55,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,0.25893,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222379",2019-12-02 09:18:00,2.77582,53,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.9,0.26397,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222380",2019-12-02 09:19:00,2.73745,52,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.9,0.27027,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222381",2019-12-02 09:20:00,2.7385,50,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.9,0.28224,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222382",2019-12-02 09:21:00,2.69257,50,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.9,0.27027,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222383",2019-12-02 09:22:00,3.01227,51,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.9,0.27594,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"222384",2019-12-02 09:23:00,3.13182,52,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.9,0.28098,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"222385",2019-12-02 09:24:00,3.1502,52,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.9,0.2772,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"222386",2019-12-02 09:25:00,3.00602,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.9,0.29484,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"222387",2019-12-02 09:26:00,2.78184,46,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.9,0.31689,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"222388",2019-12-02 09:27:00,2.76435,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.9,0.31122,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"222389",2019-12-02 09:28:00,2.98364,46,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.8,0.30177,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"222390",2019-12-02 09:29:00,3.18993,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.8,0.30177,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"222391",2019-12-02 09:30:00,2.63673,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.8,0.28287,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"222392",2019-12-02 09:31:00,2.44534,50,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.8,0.28287,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"222393",2019-12-02 09:32:00,2.90218,50,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.8,0.28854,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"222394",2019-12-02 09:33:00,3.03577,50,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.8,0.28854,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"222395",2019-12-02 09:34:00,3.07038,52,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.9,0.26964,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"222396",2019-12-02 09:35:00,3.18463,55,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.9,0.25641,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"222397",2019-12-02 09:36:00,3.02476,56,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.9,0.25074,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"222398",2019-12-02 09:37:00,3.17167,60,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.8,0.21861,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"222399",2019-12-02 09:38:00,2.98715,66,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.8,0.18963,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"222400",2019-12-02 09:39:00,3.11621,75,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.8,0.13167,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"222401",2019-12-02 09:40:00,3.24624,76,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.9,0.13167,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"222402",2019-12-02 09:41:00,3.23528,70,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,0.19971,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"222403",2019-12-02 09:42:00,3.18689,58,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.25641,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"222404",2019-12-02 09:43:00,3.01677,52,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.29421,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"222405",2019-12-02 09:44:00,2.9139,51,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.2,0.29484,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"222406",2019-12-02 09:45:00,2.93647,56,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.2,0.2457,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"222407",2019-12-02 09:46:00,2.75813,62,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.2,0.23751,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"222408",2019-12-02 09:47:00,2.80619,66,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.21168,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"222409",2019-12-02 09:48:00,2.66331,67,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.21357,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"222410",2019-12-02 09:49:00,2.23948,61,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.25011,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"222411",2019-12-02 09:50:00,1.99676,56,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.2,0.28098,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"222412",2019-12-02 09:51:00,1.4162,56,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.2,0.2835,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222413",2019-12-02 09:52:00,1.43697,59,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.25452,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222414",2019-12-02 09:53:00,1.71522,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.57645,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222415",2019-12-02 09:54:00,2.4793,70,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.55314,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222416",2019-12-02 09:55:00,3.05084,71,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,0.56511,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222417",2019-12-02 09:56:00,2.85075,68,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,0.56637,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222418",2019-12-02 09:57:00,2.68054,63,0,24,22,22,22,30,27,27,6.878,0,23,22,22,22,22,22,22.5,3.1,0.7182,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222419",2019-12-02 09:58:00,2.81741,61,0,24,22,22,22,30,27,27,7.31983606557377,0,23,22,22,22,22,22,22.5,3.1,0.7245,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222420",2019-12-02 09:59:00,2.72665,62,0,24,22,22,22,30,27,27,7.4355,0,23,22,22,22,22,22,22.5,3.1,0.70434,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222421",2019-12-02 10:00:00,3.02166,67,0,24,22,22,22,30,27,27,6.26459016393443,0,23,22,22,22,22,22,22.5,3.1,0.52101,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222422",2019-12-02 10:01:00,2.99961,74,0,24,22,22,22,30,27,27,5.64716666666667,0,23,22,22,22,22,22,22.5,3.1,0.46494,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222423",2019-12-02 10:02:00,3.59148,82,0,24,22,22,22,30,27,27,2.22967213114754,0,23,22,22,22,22,22,22.5,3.1,0.4914,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222424",2019-12-02 10:03:00,3.56321,85,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,0.32319,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222425",2019-12-02 10:04:00,3.60539,82,0,24,22,22,22,30,27,27,1.74098360655738,0,23,22,22,22,22,22,22.5,3,0.32067,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222426",2019-12-02 10:05:00,3.32281,80,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,0.37107,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222427",2019-12-02 10:06:00,3.30832,82,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,0.34524,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222428",2019-12-02 10:07:00,3.32232,87,0,24,22,22,22,30,27,27,0,2.171,23,22,22,22,22,22,22.5,3,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222429",2019-12-02 10:08:00,3.18716,89,0,24,22,22,22,30,27,27,0,5.50459016393443,23,22,22,22,22,22,22.5,3,0.38682,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222430",2019-12-02 10:09:00,3.03434,88,0,24,22,22,22,30,27,27,0,6.82,23,22,22,22,22,22,22.5,3.1,0.43722,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222431",2019-12-02 10:10:00,2.92751,81,0,24,22,22,22,30,27,27,0,6.59966666666667,23,22,22,22,22,22,22.5,3.1,0.49518,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222432",2019-12-02 10:11:00,2.98217,71,0,24,22,22,22,30,27,27,0,3.96933333333333,23,22,22,22,22,22,22.5,3.1,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222433",2019-12-02 10:12:00,3.02289,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222434",2019-12-02 10:13:00,2.92566,62,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.48069,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222435",2019-12-02 10:14:00,2.9599,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.6678,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222436",2019-12-02 10:15:00,2.84998,77,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.63,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222437",2019-12-02 10:16:00,2.73352,80,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.48384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222438",2019-12-02 10:17:00,2.94272,77,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,0.5481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222439",2019-12-02 10:18:00,2.48548,79,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,0.34776,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222440",2019-12-02 10:19:00,2.40015,85,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.2,0.31752,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222441",2019-12-02 10:20:00,2.36029,85,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,2.8,0.34083,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222442",2019-12-02 10:21:00,2.33104,81,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,0.46305,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222443",2019-12-02 10:22:00,2.27022,80,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.2,0.39627,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222444",2019-12-02 10:23:00,2.23748,86,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.28917,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222445",2019-12-02 10:24:00,2.371,94,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.2,0.26901,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222446",2019-12-02 10:25:00,2.15994,90,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,0.29421,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222447",2019-12-02 10:26:00,2.10002,86,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.3,0.40824,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222448",2019-12-02 10:27:00,2.33564,87,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.29862,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222449",2019-12-02 10:28:00,2.42984,89,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.30744,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222450",2019-12-02 10:29:00,2.22235,91,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.42147,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222451",2019-12-02 10:30:00,2.49849,96,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.26964,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222452",2019-12-02 10:31:00,2.78236,102,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.24444,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222453",2019-12-02 10:32:00,2.55042,103,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.3276,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222454",2019-12-02 10:33:00,2.2622,100,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.6,0.36477,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222455",2019-12-02 10:34:00,2.63941,87,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.3528,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222456",2019-12-02 10:35:00,2.26642,72,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.9,0.45234,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222457",2019-12-02 10:36:00,2.65846,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.7,0.43281,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222458",2019-12-02 10:37:00,2.67966,63,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.6,0.8631,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222459",2019-12-02 10:38:00,4.38378,60,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.4,0.92547,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222460",2019-12-02 10:39:00,3.71219,57,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.95634,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222461",2019-12-02 10:40:00,3.26645,61,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.96201,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222462",2019-12-02 10:41:00,4.04213,62,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,0.945,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222463",2019-12-02 10:42:00,4.43951,59,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,1.80117,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222464",2019-12-02 10:43:00,4.43216,55,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.5,1.83897,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222465",2019-12-02 10:44:00,4.62868,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,3.4,1.85283,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222466",2019-12-02 10:45:00,4.56206,46,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,3.1,1.87614,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222467",2019-12-02 10:46:00,4.76393,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.9,1.04391,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222468",2019-12-02 10:47:00,4.79337,50,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,3,1.02627,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222469",2019-12-02 10:48:00,4.83965,50,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.9,1.85094,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222470",2019-12-02 10:49:00,4.81706,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.9,1.85787,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222471",2019-12-02 10:50:00,4.74032,49,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.9,1.86354,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222472",2019-12-02 10:51:00,5.04573,49,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.9,1.86354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222473",2019-12-02 10:52:00,4.50648,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.9,1.8648,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222474",2019-12-02 10:53:00,4.49283,49,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,3.1,1.86354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222475",2019-12-02 10:54:00,4.14609,50,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,3.2,1.86417,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222476",2019-12-02 10:55:00,4.27837,54,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,3.1,1.83267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222477",2019-12-02 10:56:00,4.31284,59,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,3,1.83771,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222478",2019-12-02 10:57:00,4.35889,60,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,1.81944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222479",2019-12-02 10:58:00,4.12698,62,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3,1.80684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222480",2019-12-02 10:59:00,4.49089,66,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.96264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222481",2019-12-02 11:00:00,4.42513,67,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.1,0.96264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222482",2019-12-02 11:01:00,4.54943,66,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22.5,3.2,0.97461,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222483",2019-12-02 11:02:00,4.49704,68,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,3.2,0.9576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222484",2019-12-02 11:03:00,4.58256,71,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,3.3,0.945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222485",2019-12-02 11:04:00,4.35775,73,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,3.2,0.94437,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222486",2019-12-02 11:05:00,4.5778,72,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,3.2,0.95067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222487",2019-12-02 11:06:00,4.39018,69,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,3.2,0.63441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222488",2019-12-02 11:07:00,4.4503,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,3.3,0.65709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222489",2019-12-02 11:08:00,4.4766,61,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,3.3,0.67347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222490",2019-12-02 11:09:00,4.37636,58,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,3.3,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222491",2019-12-02 11:10:00,4.52305,59,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,3.3,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222492",2019-12-02 11:11:00,4.51008,59,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,3.2,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222493",2019-12-02 11:12:00,4.39566,57,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,3.2,0.69993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222494",2019-12-02 11:13:00,4.75159,52,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,3.2,0.7371,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222495",2019-12-02 11:14:00,4.39837,49,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,3.1,0.75537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222496",2019-12-02 11:15:00,4.32664,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,3.1,0.76293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222497",2019-12-02 11:16:00,4.2329,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,3,0.76671,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222498",2019-12-02 11:17:00,4.26165,50,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.7,0.75537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222499",2019-12-02 11:18:00,4.19489,53,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.7,0.7308,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222500",2019-12-02 11:19:00,4.28715,60,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.8,0.69174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222501",2019-12-02 11:20:00,4.09639,66,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.8,0.66276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222502",2019-12-02 11:21:00,4.38591,71,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.8,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222503",2019-12-02 11:22:00,4.27408,77,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.7,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222504",2019-12-02 11:23:00,4.38372,80,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.8,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222505",2019-12-02 11:24:00,4.32982,81,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.8,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222506",2019-12-02 11:25:00,4.07181,83,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.9,0.5733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222507",2019-12-02 11:26:00,4.32853,83,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.9,0.5796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222508",2019-12-02 11:27:00,4.49886,86,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,3.1,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222509",2019-12-02 11:28:00,4.38869,88,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,3,0.5481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222510",2019-12-02 11:29:00,4.29882,89,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.9,0.56511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222511",2019-12-02 11:30:00,4.35302,90,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.9,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222512",2019-12-02 11:31:00,4.2861,86,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.9,-0.04536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222513",2019-12-02 11:32:00,2.50944,80,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.8,-0.00819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222514",2019-12-02 11:33:00,3.34672,74,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.8,0.03969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222515",2019-12-02 11:34:00,2.95495,71,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.9,0.07119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222516",2019-12-02 11:35:00,2.55942,68,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.7,0.06804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222517",2019-12-02 11:36:00,2.42419,67,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.6,0.06804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222518",2019-12-02 11:37:00,2.24271,66,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.5,0.08064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222519",2019-12-02 11:38:00,2.10078,66,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.6,0.08064,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222520",2019-12-02 11:39:00,2.2746,67,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.6,0.0693,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222521",2019-12-02 11:40:00,2.02489,67,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.6,0.06237,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222522",2019-12-02 11:41:00,2.02193,71,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22.5,22.5,2.7,0.39627,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222523",2019-12-02 11:42:00,2.04204,77,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,2.7,0.25641,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222524",2019-12-02 11:43:00,2.08754,81,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,2.6,0.09324,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222525",2019-12-02 11:44:00,2.07342,88,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,2.5,0.04284,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222526",2019-12-02 11:45:00,2.01134,98,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,2.7,-0.10773,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222527",2019-12-02 11:46:00,2.02069,105,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,2.7,-0.13608,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222528",2019-12-02 11:47:00,2.03486,109,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,2.6,-0.15876,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222529",2019-12-02 11:48:00,2.01474,110,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,2.7,-0.15876,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222530",2019-12-02 11:49:00,2.04419,111,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,2.7,-0.18333,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222531",2019-12-02 11:50:00,2.04445,114,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,2.8,-0.2142,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222532",2019-12-02 11:51:00,2.04779,116,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,2.8,-0.22743,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222533",2019-12-02 11:52:00,2.05822,125,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,2.7,-0.27216,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222534",2019-12-02 11:53:00,1.89975,134,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,2.6,-0.33453,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222535",2019-12-02 11:54:00,2.09627,135,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,2.7,-0.30429,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222536",2019-12-02 11:55:00,2.08498,133,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,2.9,-0.28476,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222537",2019-12-02 11:56:00,2.08657,131,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,3,-0.2835,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222538",2019-12-02 11:57:00,2.03274,133,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,2.9,0.19656,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222539",2019-12-02 11:58:00,2.02645,133,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,2.8,-0.16506,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222540",2019-12-02 11:59:00,2.16364,134,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,2.8,-0.28602,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222541",2019-12-02 12:00:00,1.77313,128,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,2.9,-0.25326,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222542",2019-12-02 12:01:00,1.95942,120,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,2.9,-0.19719,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222543",2019-12-02 12:02:00,1.94868,115,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,2.9,-0.189,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222544",2019-12-02 12:03:00,2.00307,112,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,2.8,-0.17136,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222545",2019-12-02 12:04:00,1.7402,112,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.1,-0.17766,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222546",2019-12-02 12:05:00,2.15488,112,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.1,-0.17073,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222547",2019-12-02 12:06:00,1.63759,112,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.1,-0.1827,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222548",2019-12-02 12:07:00,2.23004,112,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,-0.17577,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222549",2019-12-02 12:08:00,2.12463,110,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,-0.15246,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222550",2019-12-02 12:09:00,2.23243,106,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,2.8,-0.13356,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222551",2019-12-02 12:10:00,2.12308,102,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,2.9,-0.11403,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222552",2019-12-02 12:11:00,2.03675,98,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,3,-0.10017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222553",2019-12-02 12:12:00,1.99804,97,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22.5,22.5,3.1,-0.09954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222554",2019-12-02 12:13:00,1.68698,96,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,-0.10206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222555",2019-12-02 12:14:00,1.99914,100,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.1,-0.12474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222556",2019-12-02 12:15:00,1.97934,108,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,-0.18333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222557",2019-12-02 12:16:00,1.83022,122,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.7,-0.2709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222558",2019-12-02 12:17:00,2.01025,135,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.7,-0.29925,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222559",2019-12-02 12:18:00,2.00524,135,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.7,-0.29673,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222560",2019-12-02 12:19:00,2.04999,129,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.8,-0.252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222561",2019-12-02 12:20:00,2.20647,120,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.8,-0.20853,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222562",2019-12-02 12:21:00,2.05062,113,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,-0.17514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222563",2019-12-02 12:22:00,2.10606,111,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,-0.16065,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222564",2019-12-02 12:23:00,2.03545,107,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,-0.13671,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222565",2019-12-02 12:24:00,2.11774,104,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.2,-0.12789,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222566",2019-12-02 12:25:00,2.14232,105,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.1,-0.13356,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222567",2019-12-02 12:26:00,2.09203,103,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,-0.12096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222568",2019-12-02 12:27:00,1.96022,96,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,-0.07749,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222569",2019-12-02 12:28:00,2.10581,91,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,-0.04599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222570",2019-12-02 12:29:00,2.16347,91,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,-0.05796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222571",2019-12-02 12:30:00,2.15227,92,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,-0.06993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222572",2019-12-02 12:31:00,2.14568,89,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.2,-0.04536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222573",2019-12-02 12:32:00,2.17574,84,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,-0.02961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222574",2019-12-02 12:33:00,2.15673,81,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.1,-0.01386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222575",2019-12-02 12:34:00,1.99659,84,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.1,-0.03276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222576",2019-12-02 12:35:00,2.27109,89,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.2,-0.05796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222577",2019-12-02 12:36:00,2.21802,96,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.2,-0.09576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222578",2019-12-02 12:37:00,2.14359,102,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.3,-0.12726,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222579",2019-12-02 12:38:00,2.14822,110,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,-0.18396,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222580",2019-12-02 12:39:00,2.05144,120,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.1,-0.24003,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222581",2019-12-02 12:40:00,2.07726,127,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.2,-0.27279,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222582",2019-12-02 12:41:00,2.09712,132,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.1,-0.29736,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222583",2019-12-02 12:42:00,2.16818,129,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,-0.24696,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222584",2019-12-02 12:43:00,2.13019,116,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.1,-0.18396,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222585",2019-12-02 12:44:00,1.97741,106,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.2,-0.14553,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222586",2019-12-02 12:45:00,1.90145,100,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.1,-0.10899,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222587",2019-12-02 12:46:00,1.93793,93,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.1,-0.07623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222588",2019-12-02 12:47:00,2.04642,87,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,-0.05733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222589",2019-12-02 12:48:00,1.85637,89,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,-0.07497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222590",2019-12-02 12:49:00,1.827,89,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,-0.06363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222591",2019-12-02 12:50:00,1.86698,85,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.8,-0.03276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222592",2019-12-02 12:51:00,1.97377,78,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,-0.000629999,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222593",2019-12-02 12:52:00,2.04203,75,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.7,0.00504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222594",2019-12-02 12:53:00,2.08054,77,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.6,0.11277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222595",2019-12-02 12:54:00,2.24888,77,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.7,-0.01953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222596",2019-12-02 12:55:00,2.17194,77,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.8,-0.000630001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222597",2019-12-02 12:56:00,2.17012,70,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.8,0.03087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222598",2019-12-02 12:57:00,2.17974,66,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,0.0567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222599",2019-12-02 12:58:00,2.19852,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,0.05544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222600",2019-12-02 12:59:00,2.20967,69,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,0.01827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222601",2019-12-02 13:00:00,2.25861,71,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,0.01827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222602",2019-12-02 13:01:00,2.32866,67,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.8,0.03843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222603",2019-12-02 13:02:00,2.25267,66,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.6,0.03717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222604",2019-12-02 13:03:00,2.23886,68,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.7,0.02394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222605",2019-12-02 13:04:00,2.15662,71,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.7,0.01764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222606",2019-12-02 13:05:00,1.98485,74,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.7,-0.00189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222607",2019-12-02 13:06:00,2.13946,78,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.8,-0.0189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222608",2019-12-02 13:07:00,2.16874,78,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.8,-0.02646,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222609",2019-12-02 13:08:00,1.96316,82,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.8,-0.05733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222610",2019-12-02 13:09:00,1.7601,92,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.7,0.29736,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222611",2019-12-02 13:10:00,1.48078,93,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.7,0.24507,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222612",2019-12-02 13:11:00,1.81951,95,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.6,0.0126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222613",2019-12-02 13:12:00,1.78287,97,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.7,-0.03276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222614",2019-12-02 13:13:00,1.83654,99,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.8,-0.14616,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222615",2019-12-02 13:14:00,2.11594,101,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,-0.15183,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
