"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"222616",2019-12-02 13:15:00,2.00637,101,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,-0.15183,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222617",2019-12-02 13:16:00,2.07024,102,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.8,-0.15939,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222618",2019-12-02 13:17:00,2.18019,101,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,-0.14616,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222619",2019-12-02 13:18:00,2.14253,97,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,-0.13293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222620",2019-12-02 13:19:00,2.13989,95,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.8,-0.10269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222621",2019-12-02 13:20:00,2.10148,89,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.8,-0.08316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222622",2019-12-02 13:21:00,1.93492,88,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,-0.05103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222623",2019-12-02 13:22:00,2.11265,86,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,-0.04536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222624",2019-12-02 13:23:00,2.09061,85,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,-0.04221,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222625",2019-12-02 13:24:00,2.07016,86,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,-0.0567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222626",2019-12-02 13:25:00,2.07163,91,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,-0.07686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222627",2019-12-02 13:26:00,2.03216,95,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,-0.08883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222628",2019-12-02 13:27:00,2.03957,98,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,-0.11466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222629",2019-12-02 13:28:00,2.02866,102,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.8,-0.12726,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222630",2019-12-02 13:29:00,2.10338,106,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.8,-0.15309,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222631",2019-12-02 13:30:00,2.09098,115,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.8,-0.18963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222632",2019-12-02 13:31:00,2.04091,115,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.8,-0.17766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222633",2019-12-02 13:32:00,1.97927,109,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.8,-0.15561,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222634",2019-12-02 13:33:00,2.03025,107,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.8,-0.14553,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222635",2019-12-02 13:34:00,1.88058,104,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.8,-0.12978,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222636",2019-12-02 13:35:00,2.15114,102,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,-0.13293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222637",2019-12-02 13:36:00,2.14019,107,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,-0.15876,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222638",2019-12-02 13:37:00,2.14905,108,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,-0.15309,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222639",2019-12-02 13:38:00,2.19123,112,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,-0.2079,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222640",2019-12-02 13:39:00,2.2195,112,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,-0.20286,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222641",2019-12-02 13:40:00,2.24335,115,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.2,-0.21546,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222642",2019-12-02 13:41:00,2.42853,114,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.3,-0.20286,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222643",2019-12-02 13:42:00,2.24802,112,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.5,-0.19404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222644",2019-12-02 13:43:00,2.04618,110,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.3,-0.00756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222645",2019-12-02 13:44:00,2.1886,113,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.2,-0.17766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222646",2019-12-02 13:45:00,2.07631,118,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,-0.20853,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222647",2019-12-02 13:46:00,2.12129,119,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,-0.20223,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222648",2019-12-02 13:47:00,1.98259,119,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,-0.20223,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222649",2019-12-02 13:48:00,2.13762,119,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,-0.20223,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222650",2019-12-02 13:49:00,1.94248,112,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.1,-0.16443,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222651",2019-12-02 13:50:00,1.94299,106,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,-0.13356,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222652",2019-12-02 13:51:00,1.83187,97,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,-0.09576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222653",2019-12-02 13:52:00,1.9516,90,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,-0.05103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222654",2019-12-02 13:53:00,1.93694,82,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,-0.00441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222655",2019-12-02 13:54:00,1.96183,78,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.1,-0.00000000186265,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222656",2019-12-02 13:55:00,1.93794,76,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,0.01134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222657",2019-12-02 13:56:00,2.06,71,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3.1,0.04284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222658",2019-12-02 13:57:00,2.09211,64,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,0.07497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222659",2019-12-02 13:58:00,2.17797,61,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,0.11214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222660",2019-12-02 13:59:00,2.10712,55,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,0.14049,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222661",2019-12-02 14:00:00,2.13784,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,0.17577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222662",2019-12-02 14:01:00,2.1376,43,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,0.20097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222663",2019-12-02 14:02:00,2.08891,40,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,0.22554,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222664",2019-12-02 14:03:00,2.11591,37,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,0.23184,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222665",2019-12-02 14:04:00,2.11928,35,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,0.22617,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222666",2019-12-02 14:05:00,2.15747,37,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,0.22617,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222667",2019-12-02 14:06:00,2.11999,41,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,3,0.21231,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222668",2019-12-02 14:07:00,2.12219,42,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.9,0.18837,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222669",2019-12-02 14:08:00,2.53712,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.8,0.17514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222670",2019-12-02 14:09:00,2.07648,47,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22.5,22,22.5,2.7,0.16317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222671",2019-12-02 14:10:00,2.18446,48,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.7,0.17577,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222672",2019-12-02 14:11:00,2.2198,52,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.7,0.1386,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222673",2019-12-02 14:12:00,2.24512,58,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.7,0.09576,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222674",2019-12-02 14:13:00,2.20208,66,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.8,0.07434,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222675",2019-12-02 14:14:00,2.17351,72,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.9,0.04851,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222676",2019-12-02 14:15:00,1.66885,76,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,3,0.03087,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222677",2019-12-02 14:16:00,2.75232,75,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.8,0.02583,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222678",2019-12-02 14:17:00,2.73165,74,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.8,0.04347,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222679",2019-12-02 14:18:00,2.41152,72,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.8,0.04284,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222680",2019-12-02 14:19:00,2.6473,76,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.8,0.02898,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222681",2019-12-02 14:20:00,2.81421,78,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.7,0.02961,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222682",2019-12-02 14:21:00,2.92538,76,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.7,0.03024,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222683",2019-12-02 14:22:00,2.9593,76,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.7,0.03591,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222684",2019-12-02 14:23:00,2.87793,74,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.7,0.03843,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222685",2019-12-02 14:24:00,2.87324,74,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.7,0.04347,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222686",2019-12-02 14:25:00,2.8366,73,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.7,0.02457,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222687",2019-12-02 14:26:00,2.8757,71,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.8,0.18081,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222688",2019-12-02 14:27:00,2.91571,69,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.8,0.37674,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222689",2019-12-02 14:28:00,3.02892,68,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.8,0.27657,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222690",2019-12-02 14:29:00,2.48237,64,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.9,0.22428,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222691",2019-12-02 14:30:00,2.57364,60,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.9,0.30555,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222692",2019-12-02 14:31:00,2.45169,59,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.9,0.1953,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222693",2019-12-02 14:32:00,2.34298,54,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.9,0.12978,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222694",2019-12-02 14:33:00,2.27307,50,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.9,0.13797,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222695",2019-12-02 14:34:00,2.27997,47,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,3,0.16884,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222696",2019-12-02 14:35:00,2.43246,46,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,3,0.16947,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222697",2019-12-02 14:36:00,2.28582,44,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.9,0.17577,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222698",2019-12-02 14:37:00,1.96032,44,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.9,0.32382,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222699",2019-12-02 14:38:00,2.60705,40,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.9,0.20727,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222700",2019-12-02 14:39:00,2.18411,36,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.9,0.22617,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222701",2019-12-02 14:40:00,2.20741,35,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.9,0.24444,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222702",2019-12-02 14:41:00,2.18735,35,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.9,0.24507,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222703",2019-12-02 14:42:00,2.10308,34,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.8,0.25137,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222704",2019-12-02 14:43:00,2.1993,34,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.8,0.26271,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222705",2019-12-02 14:44:00,2.19303,35,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.8,0.23877,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222706",2019-12-02 14:45:00,2.70671,36,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.8,0.23751,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222707",2019-12-02 14:46:00,2.69151,38,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.8,0.21924,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222708",2019-12-02 14:47:00,2.31639,39,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.8,0.2205,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222709",2019-12-02 14:48:00,2.42025,36,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.9,0.23814,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222710",2019-12-02 14:49:00,2.22099,32,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.8,0.26271,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222711",2019-12-02 14:50:00,2.54153,32,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.8,0.26271,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222712",2019-12-02 14:51:00,2.57126,31,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.8,0.26964,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222713",2019-12-02 14:52:00,2.50196,30,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.8,0.26964,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222714",2019-12-02 14:53:00,2.52904,30,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.8,0.27594,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222715",2019-12-02 14:54:00,2.58719,29,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.8,0.27531,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222716",2019-12-02 14:55:00,2.5543,28,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.7,0.29484,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222717",2019-12-02 14:56:00,2.5792,25,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.7,0.29547,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222718",2019-12-02 14:57:00,2.54248,23,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.7,0.30744,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222719",2019-12-02 14:58:00,2.49,24,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.7,0.31122,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222720",2019-12-02 14:59:00,2.48091,24,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.8,0.30681,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222721",2019-12-02 15:00:00,2.47806,25,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.8,0.30807,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222722",2019-12-02 15:01:00,2.44873,24,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.8,0.31059,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222723",2019-12-02 15:02:00,2.33048,24,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.7,0.3087,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222724",2019-12-02 15:03:00,2.41998,26,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.7,0.29421,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222725",2019-12-02 15:04:00,2.3133,28,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.7,0.28917,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222726",2019-12-02 15:05:00,2.25499,28,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.7,0.27909,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222727",2019-12-02 15:06:00,2.26184,29,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22.5,22,22.5,2.8,0.27405,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222728",2019-12-02 15:07:00,2.31131,32,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22,22,22.5,2.8,0.26271,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222729",2019-12-02 15:08:00,2.23983,35,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22,22,22.5,2.8,0.23247,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222730",2019-12-02 15:09:00,2.23626,39,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22,22,22.5,2.8,0.21357,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222731",2019-12-02 15:10:00,2.20034,40,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22,22,22.5,2.7,0.21105,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222732",2019-12-02 15:11:00,2.36946,40,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22,22,22.5,2.7,0.24444,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222733",2019-12-02 15:12:00,2.20059,42,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,22,22,22.5,2.7,0.25011,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222734",2019-12-02 15:13:00,2.165,42,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.7,0.24381,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222735",2019-12-02 15:14:00,2.33924,40,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.7,0.24633,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222736",2019-12-02 15:15:00,2.53737,39,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.7,0.38304,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222737",2019-12-02 15:16:00,2.54581,39,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.7,0.25074,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222738",2019-12-02 15:17:00,2.36066,40,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.8,0.24507,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222739",2019-12-02 15:18:00,2.54813,41,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.8,0.23814,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222740",2019-12-02 15:19:00,2.53336,41,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.8,0.24381,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222741",2019-12-02 15:20:00,3.0042,40,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.8,0.25452,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222742",2019-12-02 15:21:00,3.04225,37,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.9,0.26901,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222743",2019-12-02 15:22:00,3.07196,36,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.9,0.27027,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222744",2019-12-02 15:23:00,3.11002,34,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,3,0.28854,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222745",2019-12-02 15:24:00,2.92685,33,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,3,0.30114,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222746",2019-12-02 15:25:00,2.87977,32,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,3,0.30051,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222747",2019-12-02 15:26:00,2.77599,29,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,3,0.42903,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222748",2019-12-02 15:27:00,2.58738,29,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.9,0.3087,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222749",2019-12-02 15:28:00,2.59314,29,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.9,0.2835,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222750",2019-12-02 15:29:00,2.73852,29,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.8,0.29484,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222751",2019-12-02 15:30:00,3.05198,28,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.8,0.29484,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222752",2019-12-02 15:31:00,2.59992,26,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.9,0.30051,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222753",2019-12-02 15:32:00,2.53225,23,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.9,0.31059,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222754",2019-12-02 15:33:00,2.53629,22,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.9,0.34524,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222755",2019-12-02 15:34:00,2.58931,23,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.9,0.35091,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222756",2019-12-02 15:35:00,2.57369,23,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.9,0.33327,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222757",2019-12-02 15:36:00,2.58516,24,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.9,0.47061,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222758",2019-12-02 15:37:00,2.70344,24,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.9,0.33957,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222759",2019-12-02 15:38:00,2.64527,24,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.9,0.35721,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222760",2019-12-02 15:39:00,2.85032,21,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.9,0.36288,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"222761",2019-12-02 15:40:00,2.79715,20,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.9,0.37233,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222762",2019-12-02 15:41:00,2.61451,20,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.8,0.36099,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222763",2019-12-02 15:42:00,2.48546,22,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.8,0.36414,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222764",2019-12-02 15:43:00,2.42537,22,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.7,0.36414,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222765",2019-12-02 15:44:00,2.27871,23,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.7,0.37044,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222766",2019-12-02 15:45:00,2.79547,22,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.6,0.35847,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222767",2019-12-02 15:46:00,2.21365,21,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.7,0.3528,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222768",2019-12-02 15:47:00,2.33114,21,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.7,0.35847,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222769",2019-12-02 15:48:00,2.3329,21,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.7,0.36477,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222770",2019-12-02 15:49:00,2.90608,20,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.7,0.35847,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222771",2019-12-02 15:50:00,2.53331,20,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.7,0.67158,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"222772",2019-12-02 15:51:00,2.65296,20,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.7,0.66654,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"222773",2019-12-02 15:52:00,2.69844,20,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.7,0.67221,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"222774",2019-12-02 15:53:00,2.77442,19,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.7,0.66087,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"222775",2019-12-02 15:54:00,2.71988,19,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.8,0.6678,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"222776",2019-12-02 15:55:00,2.65074,18,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.8,0.67473,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"222777",2019-12-02 15:56:00,2.6119,17,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.8,0.67599,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"222778",2019-12-02 15:57:00,2.71823,17,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.7,0.89271,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"222779",2019-12-02 15:58:00,2.46426,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.7,0.91224,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"222780",2019-12-02 15:59:00,2.42338,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.7,0.8316,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"222781",2019-12-02 16:00:00,2.4969,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.6,1.1592,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"222782",2019-12-02 16:01:00,2.52649,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.6,1.06596,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"222783",2019-12-02 16:02:00,2.56789,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.6,0.92547,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"222784",2019-12-02 16:03:00,2.90377,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.6,0.89838,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"222785",2019-12-02 16:04:00,2.58437,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.6,0.88326,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"222786",2019-12-02 16:05:00,2.72052,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.6,0.87444,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"222787",2019-12-02 16:06:00,2.80296,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.6,0.88011,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"222788",2019-12-02 16:07:00,2.59368,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.6,0.86247,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"222789",2019-12-02 16:08:00,2.65691,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.6,0.86247,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"222790",2019-12-02 16:09:00,2.68299,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.6,0.86688,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"222791",2019-12-02 16:10:00,2.44341,15,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.6,0.87003,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222792",2019-12-02 16:11:00,2.48669,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.6,0.87192,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222793",2019-12-02 16:12:00,2.43895,16,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.6,0.87444,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222794",2019-12-02 16:13:00,2.29912,15,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.5,0.88074,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222795",2019-12-02 16:14:00,2.4438,15,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.5,0.88011,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222796",2019-12-02 16:15:00,2.45324,15,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.5,0.86058,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222797",2019-12-02 16:16:00,2.30741,15,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.4,0.85617,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222798",2019-12-02 16:17:00,2.4066,14,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,22,22,22.5,2.4,0.85239,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222799",2019-12-02 16:18:00,1.70978,14,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22,22,22.5,2.4,0.86814,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222800",2019-12-02 16:19:00,2.45158,14,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22,22,22.5,2.4,0.8568,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222801",2019-12-02 16:20:00,2.5429,13,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22,22,22.5,2.5,0.85617,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"222802",2019-12-02 16:21:00,2.63563,14,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22,22,22.5,2.5,0.86184,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"222803",2019-12-02 16:22:00,2.44939,13,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22,22,22.5,2.5,0.85617,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"222804",2019-12-02 16:23:00,2.671,12,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22,22,22.5,2.5,0.85617,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"222805",2019-12-02 16:24:00,2.8228,14,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22,22,22.5,2.5,0.8505,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"222806",2019-12-02 16:25:00,2.96201,12,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22,22,22.5,2.5,0.8505,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"222807",2019-12-02 16:26:00,3.09996,12,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22,22,22.5,2.5,0.85554,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"222808",2019-12-02 16:27:00,3.11184,12,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22,22,22.5,2.5,0.85617,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"222809",2019-12-02 16:28:00,3.27677,12,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22,22,22.5,2.5,0.85554,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222810",2019-12-02 16:29:00,3.3163,12,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22,22,22.5,2.5,0.85554,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222811",2019-12-02 16:30:00,3.35393,11,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22,22,22.5,2.5,0.85554,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222812",2019-12-02 16:31:00,3.28344,11,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22,22,22.5,2.5,0.84987,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222813",2019-12-02 16:32:00,3.40147,11,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22,22,22.5,2.5,0.84483,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222814",2019-12-02 16:33:00,3.3691,11,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22,22,22.5,2.5,0.85806,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222815",2019-12-02 16:34:00,3.46091,11,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22,22,22.5,2.5,0.85554,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222816",2019-12-02 16:35:00,3.49964,11,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22,22,22.5,2.5,0.84924,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222817",2019-12-02 16:36:00,3.42777,10,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22,22,22.5,2.5,0.84357,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222818",2019-12-02 16:37:00,3.63609,10,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22,22,22.5,2.4,0.84987,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222819",2019-12-02 16:38:00,3.1099,10,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22,22,22.5,2.5,2.31714,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222820",2019-12-02 16:39:00,3.118,9,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22,22,22.5,2.4,0.89901,0,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"222821",2019-12-02 16:40:00,3.07764,9,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22,22,22.5,2.4,0.882,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"222822",2019-12-02 16:41:00,2.95795,9,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22,22,22.5,2.4,0.87381,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"222823",2019-12-02 16:42:00,2.7921,8,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,22,22,22.5,2.4,0.85491,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"222824",2019-12-02 16:43:00,2.7116,9,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.4,0.84987,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"222825",2019-12-02 16:44:00,2.58515,8,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.5,0.88137,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"222826",2019-12-02 16:45:00,2.72505,10,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.5,0.63567,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"222827",2019-12-02 16:46:00,2.87303,8,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.4,0.64197,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"222828",2019-12-02 16:47:00,2.60525,6,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.4,0.6489,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"222829",2019-12-02 16:48:00,2.6374,6,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.5,0.6489,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222830",2019-12-02 16:49:00,2.62412,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.6,0.64827,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222831",2019-12-02 16:50:00,2.83007,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.5,0.6489,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222832",2019-12-02 16:51:00,2.62241,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.4,0.6426,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222833",2019-12-02 16:52:00,2.83525,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.4,0.6426,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222834",2019-12-02 16:53:00,3.03002,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.4,0.6363,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222835",2019-12-02 16:54:00,3.28637,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.5,0.64827,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222836",2019-12-02 16:55:00,3.06612,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.5,0.64827,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222837",2019-12-02 16:56:00,3.13397,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.4,0.65394,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222838",2019-12-02 16:57:00,3.14762,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.4,0.64197,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222839",2019-12-02 16:58:00,2.97607,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.3,0.62937,0,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222840",2019-12-02 16:59:00,3.32953,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.4,0.63567,0,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222841",2019-12-02 17:00:00,3.43539,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.3,0.63504,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222842",2019-12-02 17:01:00,3.56408,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.4,0.82467,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222843",2019-12-02 17:02:00,3.58242,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.4,0.65772,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222844",2019-12-02 17:03:00,3.55347,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.3,0.66087,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222845",2019-12-02 17:04:00,3.47254,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.3,0.66528,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222846",2019-12-02 17:05:00,3.14576,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.2,0.63252,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222847",2019-12-02 17:06:00,3.31019,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.2,0.64134,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222848",2019-12-02 17:07:00,3.10056,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.2,0.64134,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222849",2019-12-02 17:08:00,3.0472,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.3,0.63,0,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222850",2019-12-02 17:09:00,2.90447,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.3,0.64827,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222851",2019-12-02 17:10:00,2.79817,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.1,0.6426,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222852",2019-12-02 17:11:00,2.86551,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.1,0.76734,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222853",2019-12-02 17:12:00,2.69879,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.1,0.64134,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222854",2019-12-02 17:13:00,2.52089,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.1,0.64134,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222855",2019-12-02 17:14:00,2.6537,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.2,0.64134,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222856",2019-12-02 17:15:00,2.62906,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.1,0.64197,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222857",2019-12-02 17:16:00,2.62533,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.1,0.64449,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222858",2019-12-02 17:17:00,2.65746,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.2,0.64764,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"222859",2019-12-02 17:18:00,2.91968,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.2,0.62181,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222860",2019-12-02 17:19:00,2.79106,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.2,0.6111,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"222861",2019-12-02 17:20:00,2.67815,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.2,0.61866,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"222862",2019-12-02 17:21:00,2.84592,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.2,0.6111,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"222863",2019-12-02 17:22:00,2.95232,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.1,0.61614,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"222864",2019-12-02 17:23:00,2.99789,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.1,0.64134,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"222865",2019-12-02 17:24:00,3.01058,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.1,0.6363,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"222866",2019-12-02 17:25:00,3.37812,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.1,0.63945,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"222867",2019-12-02 17:26:00,3.23643,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.1,0.63,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"222868",2019-12-02 17:27:00,3.32425,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.1,0.62937,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"222869",2019-12-02 17:28:00,3.40541,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.1,0.64071,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"222870",2019-12-02 17:29:00,3.51617,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.1,0.63504,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"222871",2019-12-02 17:30:00,3.51425,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.1,0.62937,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"222872",2019-12-02 17:31:00,3.94961,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.1,0.62937,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"222873",2019-12-02 17:32:00,3.42087,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2,0.62874,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"222874",2019-12-02 17:33:00,3.46424,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2,0.62811,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"222875",2019-12-02 17:34:00,3.51775,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.9,0.62811,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"222876",2019-12-02 17:35:00,3.64397,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.9,0.62055,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"222877",2019-12-02 17:36:00,3.31108,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2,0.61803,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"222878",2019-12-02 17:37:00,3.13481,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2.1,0.7497,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"222879",2019-12-02 17:38:00,2.84817,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2,0.62811,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"222880",2019-12-02 17:39:00,3.17061,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.9,0.62937,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"222881",2019-12-02 17:40:00,2.88134,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.8,0.62748,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"222882",2019-12-02 17:41:00,2.8407,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.9,0.62748,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"222883",2019-12-02 17:42:00,2.84574,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.8,0.62622,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"222884",2019-12-02 17:43:00,3.08019,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.8,0.62244,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"222885",2019-12-02 17:44:00,2.91252,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.8,0.6174,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"222886",2019-12-02 17:45:00,2.92931,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.8,0.62811,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"222887",2019-12-02 17:46:00,2.9154,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.9,0.62433,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"222888",2019-12-02 17:47:00,2.93016,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.9,0.62748,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222889",2019-12-02 17:48:00,3.1747,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.8,0.75537,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222890",2019-12-02 17:49:00,3.01112,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.8,0.74907,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"222891",2019-12-02 17:50:00,2.897,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.9,0.63441,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"222892",2019-12-02 17:51:00,2.89914,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.9,0.62244,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"222893",2019-12-02 17:52:00,2.62994,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.9,0.62307,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"222894",2019-12-02 17:53:00,2.94157,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,2,0.62118,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"222895",2019-12-02 17:54:00,2.94945,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.9,0.62055,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"222896",2019-12-02 17:55:00,3.02749,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.9,0.62874,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"222897",2019-12-02 17:56:00,3.10573,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.9,0.62244,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"222898",2019-12-02 17:57:00,3.06908,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.9,0.61677,0,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"222899",2019-12-02 17:58:00,3.13218,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.9,0.61677,0,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"222900",2019-12-02 17:59:00,3.17161,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.8,0.61047,0,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"222901",2019-12-02 18:00:00,3.21829,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.7,0.6111,0,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"222902",2019-12-02 18:01:00,3.33788,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.7,0.60543,0,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"222903",2019-12-02 18:02:00,3.26089,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.8,0.61047,0,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"222904",2019-12-02 18:03:00,3.0333,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.8,0.60984,0,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"222905",2019-12-02 18:04:00,2.94051,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.7,0.60984,0,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"222906",2019-12-02 18:05:00,2.80491,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.7,0.59094,0,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"222907",2019-12-02 18:06:00,2.94607,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.7,0.5859,0,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"222908",2019-12-02 18:07:00,2.86573,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.7,0.58527,0,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"222909",2019-12-02 18:08:00,2.8979,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.9,0.59094,0,0,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"222910",2019-12-02 18:09:00,2.89353,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.9,0.60354,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"222911",2019-12-02 18:10:00,2.85517,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.8,0.73017,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"222912",2019-12-02 18:11:00,2.85762,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.8,2.22957,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"222913",2019-12-02 18:12:00,2.64885,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.9,0.91224,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"222914",2019-12-02 18:13:00,2.82962,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.8,0.93807,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"222915",2019-12-02 18:14:00,2.70734,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.8,0.95067,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"222916",2019-12-02 18:15:00,2.90594,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.8,0.91224,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"222917",2019-12-02 18:16:00,2.90738,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.7,2.48787,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"222918",2019-12-02 18:17:00,2.82179,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.7,1.10691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222919",2019-12-02 18:18:00,2.93716,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.6,1.50444,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222920",2019-12-02 18:19:00,3.12825,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.7,1.18377,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"222921",2019-12-02 18:20:00,2.85861,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.7,1.08234,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"222922",2019-12-02 18:21:00,2.93287,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.6,1.07352,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"222923",2019-12-02 18:22:00,2.78004,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.6,1.04769,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"222924",2019-12-02 18:23:00,2.96559,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.5,1.13967,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"222925",2019-12-02 18:24:00,3.04815,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.5,1.05084,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"222926",2019-12-02 18:25:00,3.19589,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.5,1.13841,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"222927",2019-12-02 18:26:00,3.38277,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.5,1.15227,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222928",2019-12-02 18:27:00,3.26316,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.5,1.1718,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222929",2019-12-02 18:28:00,3.36378,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.6,1.02186,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222930",2019-12-02 18:29:00,3.42883,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.5,0.92547,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222931",2019-12-02 18:30:00,3.56319,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.5,0.93744,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222932",2019-12-02 18:31:00,3.62804,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.5,0.9261,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222933",2019-12-02 18:32:00,3.7791,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.5,0.95571,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222934",2019-12-02 18:33:00,3.58901,0,0.467,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.5,1.26567,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222935",2019-12-02 18:34:00,3.45863,0,0.663,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.4,1.66761,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222936",2019-12-02 18:35:00,3.4165,0,0.729,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.4,1.4868,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222937",2019-12-02 18:36:00,3.17406,0,0.727,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.4,1.54917,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222938",2019-12-02 18:37:00,3.01506,0,0.377,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.4,1.05399,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
