"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"222939",2019-12-02 18:38:00,2.99619,0,0.354,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.4,1.04643,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222940",2019-12-02 18:39:00,2.84211,0,0.373,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.01619,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222941",2019-12-02 18:40:00,2.94425,0,0.373,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.00233,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222942",2019-12-02 18:41:00,2.80105,0,0.37,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.0143,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222943",2019-12-02 18:42:00,2.70548,0,0.37,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.4,1.05651,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222944",2019-12-02 18:43:00,2.49125,0,0.373,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.4,1.03257,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222945",2019-12-02 18:44:00,2.34432,0,0.472,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.134,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222946",2019-12-02 18:45:00,2.37554,0,0.455,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.16424,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222947",2019-12-02 18:46:00,2.49872,0,0.631,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.57752,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"222948",2019-12-02 18:47:00,2.9684,0,0.624,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.58571,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222949",2019-12-02 18:48:00,2.86348,0,0.41,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.98721,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222950",2019-12-02 18:49:00,2.90195,0,0.328,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.15353,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222951",2019-12-02 18:50:00,2.93048,0,0.318,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.9828,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222952",2019-12-02 18:51:00,3.07569,0,0.319,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.98847,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222953",2019-12-02 18:52:00,3.22042,0,0.319,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.9702,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222954",2019-12-02 18:53:00,3.31277,0,0.321,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.99414,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222955",2019-12-02 18:54:00,3.13695,0,0.349,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.5,0.98091,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222956",2019-12-02 18:55:00,3.09318,0,0.352,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.5,0.94626,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222957",2019-12-02 18:56:00,3.37481,0,0.349,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.4,0.97461,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222958",2019-12-02 18:57:00,3.50474,0,0.351,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.4,0.95697,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222959",2019-12-02 18:58:00,3.45699,0,0.351,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.9576,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222960",2019-12-02 18:59:00,3.06773,0,0.354,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.98091,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222961",2019-12-02 19:00:00,3.452,0,0.354,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.98343,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222962",2019-12-02 19:01:00,3.44948,0,0.354,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.96516,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222963",2019-12-02 19:02:00,3.42885,0,0.356,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.01619,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222964",2019-12-02 19:03:00,3.36927,0,0.356,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.02501,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222965",2019-12-02 19:04:00,3.34011,0,0.358,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.03131,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222966",2019-12-02 19:05:00,3.2815,0,0.356,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.03761,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222967",2019-12-02 19:06:00,3.06527,0,0.354,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.03257,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222968",2019-12-02 19:07:00,3.41192,0,0.356,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.4,1.13211,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222969",2019-12-02 19:08:00,2.97463,0,0.35,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.04076,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222970",2019-12-02 19:09:00,2.82448,0,0.35,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.01997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222971",2019-12-02 19:10:00,2.81517,0,0.35,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.2,1.03887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222972",2019-12-02 19:11:00,2.64659,0,0.348,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.04454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222973",2019-12-02 19:12:00,2.52903,0,0.345,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.0521,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222974",2019-12-02 19:13:00,2.56034,0,0.349,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.4,1.06911,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222975",2019-12-02 19:14:00,2.32457,0,0.347,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.4,1.05084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222976",2019-12-02 19:15:00,2.60222,0,0.349,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.04517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222977",2019-12-02 19:16:00,2.63983,0,0.349,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.4,1.04454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"222978",2019-12-02 19:17:00,2.64833,0,0.346,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.17684,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222979",2019-12-02 19:18:00,2.43372,0,0.348,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.00611,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222980",2019-12-02 19:19:00,2.01516,0,0.346,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.01304,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222981",2019-12-02 19:20:00,1.70959,0,0.346,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.00611,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222982",2019-12-02 19:21:00,1.94396,0,0.349,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.5,0.99414,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222983",2019-12-02 19:22:00,2.62571,0,0.346,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.98847,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222984",2019-12-02 19:23:00,3.40502,0,0.348,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.97839,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222985",2019-12-02 19:24:00,3.99449,0,0.346,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.19763,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222986",2019-12-02 19:25:00,5.33895,0,0.344,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.96264,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222987",2019-12-02 19:26:00,5.14336,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.79128,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"222988",2019-12-02 19:27:00,4.78135,0,0.182,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.4,0.79947,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222989",2019-12-02 19:28:00,3.77172,0,0.319,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.91854,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222990",2019-12-02 19:29:00,3.52136,0,0.302,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.03131,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222991",2019-12-02 19:30:00,3.32487,0,0.312,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.93051,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222992",2019-12-02 19:31:00,3.26993,0,0.314,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.83286,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222993",2019-12-02 19:32:00,3.1834,0,0.314,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.09431,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222994",2019-12-02 19:33:00,3.14043,0,0.319,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.07604,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222995",2019-12-02 19:34:00,3.12004,0,0.321,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.13211,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222996",2019-12-02 19:35:00,3.17421,0,0.324,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.1151,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222997",2019-12-02 19:36:00,2.87043,0,0.324,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.1088,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222998",2019-12-02 19:37:00,2.85502,0,0.324,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.11132,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"222999",2019-12-02 19:38:00,3.04482,0,0.323,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.11888,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223000",2019-12-02 19:39:00,3.00922,0,0.324,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.10754,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223001",2019-12-02 19:40:00,2.92253,0,0.321,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.4,1.19763,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223002",2019-12-02 19:41:00,2.67209,0,0.319,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.10502,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223003",2019-12-02 19:42:00,2.72703,0,0.182,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.97524,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223004",2019-12-02 19:43:00,2.72849,0,0.18,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.07289,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223005",2019-12-02 19:44:00,2.45235,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.95193,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223006",2019-12-02 19:45:00,2.71281,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.97524,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223007",2019-12-02 19:46:00,2.7563,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.95634,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223008",2019-12-02 19:47:00,2.74601,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.98217,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223009",2019-12-02 19:48:00,2.55297,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.98532,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223010",2019-12-02 19:49:00,2.84708,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.95634,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223011",2019-12-02 19:50:00,2.8162,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.95823,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223012",2019-12-02 19:51:00,2.83609,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.94437,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223013",2019-12-02 19:52:00,3.10603,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,2.394,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223014",2019-12-02 19:53:00,3.15163,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.98154,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223015",2019-12-02 19:54:00,3.15119,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.9513,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223016",2019-12-02 19:55:00,3.35608,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.9513,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223017",2019-12-02 19:56:00,3.32019,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.94248,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223018",2019-12-02 19:57:00,3.42257,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.2,1.0206,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223019",2019-12-02 19:58:00,3.391,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.2,1.13967,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223020",2019-12-02 19:59:00,3.42324,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.2,1.01871,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223021",2019-12-02 20:00:00,3.40364,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,1.00044,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223022",2019-12-02 20:01:00,3.39532,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.98091,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223023",2019-12-02 20:02:00,3.61853,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.3,0.98784,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223024",2019-12-02 20:03:00,3.32555,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.2,1.10187,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223025",2019-12-02 20:04:00,3.31245,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.2,0.95067,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223026",2019-12-02 20:05:00,3.14137,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,0.9576,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223027",2019-12-02 20:06:00,2.90379,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,0.9387,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223028",2019-12-02 20:07:00,2.84176,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.2,0.95697,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223029",2019-12-02 20:08:00,2.85305,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.96327,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223030",2019-12-02 20:09:00,3.06931,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,0.98217,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223031",2019-12-02 20:10:00,2.73576,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,0.99729,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223032",2019-12-02 20:11:00,2.69155,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,0.9891,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223033",2019-12-02 20:12:00,2.6825,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,1.00548,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223034",2019-12-02 20:13:00,2.63555,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.97587,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223035",2019-12-02 20:14:00,2.61655,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.99414,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223036",2019-12-02 20:15:00,2.83969,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,0.98847,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223037",2019-12-02 20:16:00,2.41201,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.9891,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223038",2019-12-02 20:17:00,2.69441,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,0.9954,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223039",2019-12-02 20:18:00,2.69541,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,1.00674,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223040",2019-12-02 20:19:00,2.78737,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,1.00044,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223041",2019-12-02 20:20:00,2.82456,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,0.98847,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223042",2019-12-02 20:21:00,3.04948,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,0.98595,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223043",2019-12-02 20:22:00,3.01434,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.2,0.9891,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223044",2019-12-02 20:23:00,3.3489,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,0.97776,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223045",2019-12-02 20:24:00,3.19001,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.2,0.97713,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223046",2019-12-02 20:25:00,2.96914,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.2,0.98028,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223047",2019-12-02 20:26:00,3.33049,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,0.96957,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223048",2019-12-02 20:27:00,3.28476,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,0.96831,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223049",2019-12-02 20:28:00,3.17349,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,0.94374,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223050",2019-12-02 20:29:00,3.25299,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,0.93177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223051",2019-12-02 20:30:00,3.46171,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,0.94374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223052",2019-12-02 20:31:00,3.36458,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,0.94311,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223053",2019-12-02 20:32:00,3.20392,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,0.93177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223054",2019-12-02 20:33:00,3.09406,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,0.93492,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223055",2019-12-02 20:34:00,3.0977,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,0.94311,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223056",2019-12-02 20:35:00,2.84238,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,2.48094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223057",2019-12-02 20:36:00,2.88348,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,1.0017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223058",2019-12-02 20:37:00,2.88163,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,1.08297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223059",2019-12-02 20:38:00,2.81497,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,1.13904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"223060",2019-12-02 20:39:00,2.68737,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.96201,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"223061",2019-12-02 20:40:00,2.77509,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.9576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"223062",2019-12-02 20:41:00,2.75877,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.94626,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"223063",2019-12-02 20:42:00,2.86678,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.9513,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"223064",2019-12-02 20:43:00,3.0975,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,0.9,0.95697,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"223065",2019-12-02 20:44:00,2.55925,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,0.9,0.96579,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"223066",2019-12-02 20:45:00,2.61791,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,0.9,0.96327,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"223067",2019-12-02 20:46:00,2.60997,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.96453,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"223068",2019-12-02 20:47:00,2.62048,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.95823,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"223069",2019-12-02 20:48:00,2.69011,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,0.9,0.96957,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"223070",2019-12-02 20:49:00,2.66918,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.97524,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"223071",2019-12-02 20:50:00,3.09884,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.9513,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"223072",2019-12-02 20:51:00,2.8483,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.945,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"223073",2019-12-02 20:52:00,2.67807,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,0.9,0.9639,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"223074",2019-12-02 20:53:00,2.42734,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,0.9,0.96705,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"223075",2019-12-02 20:54:00,2.11023,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,0.9,0.98028,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"223076",2019-12-02 20:55:00,2.19875,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.9639,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"223077",2019-12-02 20:56:00,2.43501,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,0.9,0.8946,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"223078",2019-12-02 20:57:00,3.4442,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,0.9,0.9009,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"223079",2019-12-02 20:58:00,3.50915,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,0.9,0.91791,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"223080",2019-12-02 20:59:00,4.36305,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.88767,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"223081",2019-12-02 21:00:00,5.11477,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.90531,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"223082",2019-12-02 21:01:00,4.94881,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.89649,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"223083",2019-12-02 21:02:00,4.1572,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,0.9,0.89901,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"223084",2019-12-02 21:03:00,3.6523,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.89838,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"223085",2019-12-02 21:04:00,3.04198,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.88767,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"223086",2019-12-02 21:05:00,2.79923,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.86877,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"223087",2019-12-02 21:06:00,2.61827,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.8694,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"223088",2019-12-02 21:07:00,2.60406,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.8694,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"223089",2019-12-02 21:08:00,2.7692,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,0.89586,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223090",2019-12-02 21:09:00,2.73394,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.89271,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"223091",2019-12-02 21:10:00,2.65687,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.88263,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"223092",2019-12-02 21:11:00,2.74338,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.88074,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"223093",2019-12-02 21:12:00,2.72031,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.89271,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"223094",2019-12-02 21:13:00,2.74224,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.89082,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"223095",2019-12-02 21:14:00,2.73421,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.86436,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"223096",2019-12-02 21:15:00,2.72021,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.88137,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"223097",2019-12-02 21:16:00,2.63679,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.88137,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"223098",2019-12-02 21:17:00,2.63134,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.88137,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"223099",2019-12-02 21:18:00,2.64867,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,0.9,1.04391,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"223100",2019-12-02 21:19:00,2.6716,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.90531,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"223101",2019-12-02 21:20:00,2.76021,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.87507,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"223102",2019-12-02 21:21:00,3.00849,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.86877,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"223103",2019-12-02 21:22:00,3.09316,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.87885,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"223104",2019-12-02 21:23:00,3.1679,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.87318,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"223105",2019-12-02 21:24:00,3.2901,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.86247,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"223106",2019-12-02 21:25:00,3.30601,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,0.86877,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"223107",2019-12-02 21:26:00,3.31554,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.87381,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223108",2019-12-02 21:27:00,3.2815,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,0.8505,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223109",2019-12-02 21:28:00,3.33016,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,0.85554,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223110",2019-12-02 21:29:00,3.31425,0,1.943,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,2.74491,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223111",2019-12-02 21:30:00,3.34689,0,1.924,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,2.71152,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223112",2019-12-02 21:31:00,3.30772,0,1.916,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,2.71341,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223113",2019-12-02 21:32:00,3.34295,0,1.893,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,2.69514,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223114",2019-12-02 21:33:00,3.34248,0,1.877,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,2.66553,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223115",2019-12-02 21:34:00,3.24532,0,1.864,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,2.66931,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223116",2019-12-02 21:35:00,2.96758,0,2.596,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1.1,3.37302,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223117",2019-12-02 21:36:00,2.86436,0,2.602,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,3.38247,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223118",2019-12-02 21:37:00,2.76068,0,2.594,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,0.9,3.42783,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223119",2019-12-02 21:38:00,2.69583,0,1.333,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,4.25124,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223120",2019-12-02 21:39:00,2.95777,0,1.33,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22.5,1,4.24431,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223121",2019-12-02 21:40:00,3.1143,0,0.803,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22,0.9,3.66786,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223122",2019-12-02 21:41:00,2.99364,0,0.804,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22,0.8,3.67164,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223123",2019-12-02 21:42:00,2.64626,0,0.595,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22,0.9,1.30977,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223124",2019-12-02 21:43:00,2.59496,0,0.593,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22,0.9,1.31544,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223125",2019-12-02 21:44:00,2.69328,0,0.985,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22,0.9,1.69911,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223126",2019-12-02 21:45:00,2.69364,0,0.98,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22,0.9,1.68651,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223127",2019-12-02 21:46:00,2.63826,0,0.978,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22,0.8,1.78101,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223128",2019-12-02 21:47:00,2.60628,0,0.973,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22,0.9,1.71171,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223129",2019-12-02 21:48:00,2.83112,0,0.975,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22,0.9,1.83897,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223130",2019-12-02 21:49:00,2.72718,0,0.565,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22,0.9,1.29654,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223131",2019-12-02 21:50:00,2.80036,0,0.56,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22,0.8,1.449,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223132",2019-12-02 21:51:00,3.07817,0,0.483,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22,0.9,1.23417,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223133",2019-12-02 21:52:00,3.17924,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22,0.9,1.00422,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223134",2019-12-02 21:53:00,3.19526,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22,0.9,1.0395,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223135",2019-12-02 21:54:00,3.3045,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22,0.8,0.96516,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223136",2019-12-02 21:55:00,3.28628,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22,0.8,1.0836,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223137",2019-12-02 21:56:00,3.15226,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22,0.8,1.07793,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223138",2019-12-02 21:57:00,3.04775,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22,0.8,1.08864,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223139",2019-12-02 21:58:00,3.20996,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22,0.8,0.96894,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223140",2019-12-02 21:59:00,3.33005,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22,0.8,1.0836,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223141",2019-12-02 22:00:00,3.36271,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22,1,0.83727,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223142",2019-12-02 22:01:00,3.4418,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,22,22,22,0.8,0.83034,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223143",2019-12-02 22:02:00,3.36732,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.8,0.84294,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223144",2019-12-02 22:03:00,3.377,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.9,0.83601,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223145",2019-12-02 22:04:00,3.28065,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.9,0.83097,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223146",2019-12-02 22:05:00,2.97623,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.8,0.99477,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223147",2019-12-02 22:06:00,2.90542,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.7,0.97587,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223148",2019-12-02 22:07:00,2.85081,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.8,0.8379,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223149",2019-12-02 22:08:00,2.67752,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.8,0.83097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223150",2019-12-02 22:09:00,2.5353,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.8,0.82404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223151",2019-12-02 22:10:00,2.49027,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.8,0.8127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223152",2019-12-02 22:11:00,2.4451,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.8,0.84294,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223153",2019-12-02 22:12:00,2.40665,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.9,0.8127,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223154",2019-12-02 22:13:00,2.48967,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.8,0.819,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223155",2019-12-02 22:14:00,2.48611,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.8,0.80325,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223156",2019-12-02 22:15:00,2.60467,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.9,0.81207,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223157",2019-12-02 22:16:00,2.41264,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.8,0.86625,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223158",2019-12-02 22:17:00,2.65451,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.7,0.98469,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223159",2019-12-02 22:18:00,2.64086,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.8,0.86625,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223160",2019-12-02 22:19:00,2.55334,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.7,0.87255,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223161",2019-12-02 22:20:00,2.13995,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.8,0.8505,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223162",2019-12-02 22:21:00,2.2283,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.7,0.86121,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223163",2019-12-02 22:22:00,1.86911,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.7,0.84231,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223164",2019-12-02 22:23:00,2.09137,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.7,0.84483,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223165",2019-12-02 22:24:00,2.55966,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.8,0.83727,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223166",2019-12-02 22:25:00,3.2579,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.7,0.85428,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223167",2019-12-02 22:26:00,3.40636,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.8,0.84798,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223168",2019-12-02 22:27:00,4.11849,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.8,0.90657,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223169",2019-12-02 22:28:00,5.34232,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.8,0.78876,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223170",2019-12-02 22:29:00,5.64757,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.8,0.79254,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223171",2019-12-02 22:30:00,4.73065,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.7,0.77931,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223172",2019-12-02 22:31:00,3.62685,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.7,0.7686,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223173",2019-12-02 22:32:00,3.09653,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.7,0.76167,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223174",2019-12-02 22:33:00,3.03236,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.7,0.77238,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223175",2019-12-02 22:34:00,2.93197,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.7,0.76986,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223176",2019-12-02 22:35:00,2.80796,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.7,0.77742,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223177",2019-12-02 22:36:00,2.73279,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.7,0.77175,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223178",2019-12-02 22:37:00,2.78839,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.6,0.76797,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223179",2019-12-02 22:38:00,2.76742,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.7,0.7497,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223180",2019-12-02 22:39:00,2.59819,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.6,0.7623,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223181",2019-12-02 22:40:00,2.72306,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.7,0.76419,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223182",2019-12-02 22:41:00,2.69578,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.6,0.76734,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223183",2019-12-02 22:42:00,2.71978,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.6,0.76986,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223184",2019-12-02 22:43:00,2.75335,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.6,0.77364,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223185",2019-12-02 22:44:00,2.79779,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.6,0.7497,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223186",2019-12-02 22:45:00,2.75591,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.7,0.7497,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223187",2019-12-02 22:46:00,2.7497,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.6,0.77364,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223188",2019-12-02 22:47:00,2.77272,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.6,0.75222,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223189",2019-12-02 22:48:00,2.77091,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.6,0.80388,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223190",2019-12-02 22:49:00,2.81859,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.5,0.76923,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223191",2019-12-02 22:50:00,2.93098,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.5,0.78183,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223192",2019-12-02 22:51:00,3.08204,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.5,0.76293,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223193",2019-12-02 22:52:00,3.12179,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.5,0.76545,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223194",2019-12-02 22:53:00,3.21182,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.5,0.77994,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223195",2019-12-02 22:54:00,3.22011,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.5,0.78876,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223196",2019-12-02 22:55:00,3.28844,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.4,0.76923,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223197",2019-12-02 22:56:00,3.36145,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.3,0.78057,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223198",2019-12-02 22:57:00,3.43137,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.3,0.76167,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223199",2019-12-02 22:58:00,3.45592,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.4,0.74907,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223200",2019-12-02 22:59:00,3.41784,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.3,0.73647,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223201",2019-12-02 23:00:00,3.54912,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.3,0.76356,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223202",2019-12-02 23:01:00,3.41674,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.3,0.74277,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223203",2019-12-02 23:02:00,3.51199,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.2,0.7308,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223204",2019-12-02 23:03:00,3.16823,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.3,0.7245,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223205",2019-12-02 23:04:00,2.90915,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.3,0.74592,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223206",2019-12-02 23:05:00,3.07782,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.3,0.7371,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223207",2019-12-02 23:06:00,2.89491,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.2,0.86877,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223208",2019-12-02 23:07:00,2.88141,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.2,0.73647,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223209",2019-12-02 23:08:00,2.83649,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.2,0.74907,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223210",2019-12-02 23:09:00,2.8409,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.1,0.75411,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223211",2019-12-02 23:10:00,2.80993,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.2,0.74907,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223212",2019-12-02 23:11:00,2.7588,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.1,0.74907,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223213",2019-12-02 23:12:00,2.76809,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0,0.76797,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223214",2019-12-02 23:13:00,2.69498,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0,0.84231,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223215",2019-12-02 23:14:00,2.74917,0,0.041,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0,0.77994,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223216",2019-12-02 23:15:00,2.74924,0,0.101,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0,0.80577,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223217",2019-12-02 23:16:00,2.74306,0,0.101,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.1,0.82467,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223218",2019-12-02 23:17:00,2.65572,0,0.083,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.1,0.81144,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223219",2019-12-02 23:18:00,2.65365,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0.1,0.7497,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223220",2019-12-02 23:19:00,2.72758,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0,0.93114,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223221",2019-12-02 23:20:00,2.9063,0,0.101,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0,0.8064,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223222",2019-12-02 23:21:00,2.99587,0,0.103,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0,0.78624,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223223",2019-12-02 23:22:00,3.04971,0,0.083,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.1,0.7938,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223224",2019-12-02 23:23:00,3.14738,0,0.101,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0,0.80577,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223225",2019-12-02 23:24:00,3.21168,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0,0.74907,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223226",2019-12-02 23:25:00,3.34423,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,0,0.86499,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223227",2019-12-02 23:26:00,3.33086,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.1,0.88326,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223228",2019-12-02 23:27:00,3.23778,0,2.103,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.1,2.91312,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223229",2019-12-02 23:28:00,3.12397,0,2.099,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.2,2.91249,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223230",2019-12-02 23:29:00,3.07828,0,2.068,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.2,2.88351,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223231",2019-12-02 23:30:00,3.21698,0,2.087,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.1,2.8854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223232",2019-12-02 23:31:00,3.3296,0,2.092,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.1,2.8917,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223233",2019-12-02 23:32:00,3.38169,0,2.101,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.1,2.9043,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223234",2019-12-02 23:33:00,3.19989,0,2.1,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.2,2.898,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223235",2019-12-02 23:34:00,3.18216,0,2.07,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.1,2.88477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223236",2019-12-02 23:35:00,3.14619,0,2.106,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.1,2.9043,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223237",2019-12-02 23:36:00,2.91278,0,2.104,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.1,2.89737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223238",2019-12-02 23:37:00,2.8391,0,2.123,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.2,2.95281,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223239",2019-12-02 23:38:00,2.7434,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.4,0.76923,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223240",2019-12-02 23:39:00,2.6954,0,2.112,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.3,2.9295,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223241",2019-12-02 23:40:00,2.62456,0,2.118,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.4,2.91501,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223242",2019-12-02 23:41:00,2.4994,0,2.094,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.3,2.90304,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223243",2019-12-02 23:42:00,2.51146,0,2.133,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.4,2.92887,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223244",2019-12-02 23:43:00,2.51079,0,2.133,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.4,2.93706,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223245",2019-12-02 23:44:00,2.6531,0,2.114,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.2,2.88099,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223246",2019-12-02 23:45:00,2.73207,0,2.108,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.4,2.88603,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223247",2019-12-02 23:46:00,2.75587,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.3,0.74214,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223248",2019-12-02 23:47:00,2.92588,0,0.106,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.4,0.80514,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223249",2019-12-02 23:48:00,2.64963,0,0.069,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.3,0.77427,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223250",2019-12-02 23:49:00,2.52131,0,0.088,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.3,0.7938,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223251",2019-12-02 23:50:00,2.39313,0,0.085,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.3,0.79254,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223252",2019-12-02 23:51:00,2.13586,0,0.106,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.3,0.81081,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223253",2019-12-02 23:52:00,2.10399,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.3,0.74655,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223254",2019-12-02 23:53:00,2.86798,0,0.058,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.3,0.79758,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223255",2019-12-02 23:54:00,3.93717,0,0.09,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.4,0.81837,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223256",2019-12-02 23:55:00,4.35501,0,0.09,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.3,0.82089,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223257",2019-12-02 23:56:00,6.15716,0,0.109,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.3,0.82404,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223258",2019-12-02 23:57:00,6.17484,0,0.109,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.3,0.81837,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223259",2019-12-02 23:58:00,3.99804,0,0.058,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.3,0.59094,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223260",2019-12-02 23:59:00,3.47668,0,0.088,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.3,0.63063,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223261",2019-12-03 00:00:00,3.25611,0,0.09,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.3,0.60858,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223262",2019-12-03 00:01:00,3.29141,0,0.111,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.3,0.64764,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223263",2019-12-03 00:02:00,3.06219,0,0.111,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.2,0.64008,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223264",2019-12-03 00:03:00,2.83845,0,0.062,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.2,0.59787,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
