"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"223265",2019-12-03 00:04:00,2.71736,0,0.09,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.3,0.63693,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223266",2019-12-03 00:05:00,3.1672,0,0.092,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.4,0.62937,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223267",2019-12-03 00:06:00,2.66199,0,0.11,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.4,0.63378,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223268",2019-12-03 00:07:00,2.76551,0,0.112,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.4,0.64134,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223269",2019-12-03 00:08:00,2.82737,0,0.06,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.4,0.60417,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223270",2019-12-03 00:09:00,2.75217,0,0.091,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.4,0.63,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223271",2019-12-03 00:10:00,2.70031,0,0.092,24,22,22,22,30,27,27,0,0,23,22,22,22,22,22,22,-0.4,0.62937,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223272",2019-12-03 00:11:00,2.67727,0,0.11,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.3,0.63567,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223273",2019-12-03 00:12:00,2.70233,0,0.11,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.5,0.63945,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223274",2019-12-03 00:13:00,2.67372,0,0.064,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.5,0.6048,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223275",2019-12-03 00:14:00,2.74124,0,0.089,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.5,0.61551,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223276",2019-12-03 00:15:00,2.69743,0,0.089,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.5,0.63567,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223277",2019-12-03 00:16:00,2.67016,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.5,0.58401,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223278",2019-12-03 00:17:00,2.67715,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.6,0.66402,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223279",2019-12-03 00:18:00,2.80305,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.6,0.66654,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223280",2019-12-03 00:19:00,2.90612,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.5,0.57519,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223281",2019-12-03 00:20:00,3.12917,0,0.107,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.5,0.64197,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223282",2019-12-03 00:21:00,3.04204,0,0.069,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.5,0.63378,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223283",2019-12-03 00:22:00,3.25227,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.5,0.68544,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223284",2019-12-03 00:23:00,3.21876,0,0.105,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.5,0.62622,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223285",2019-12-03 00:24:00,3.35215,0,0.034,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.5,0.57897,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223286",2019-12-03 00:25:00,3.45336,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.6,0.64827,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223287",2019-12-03 00:26:00,3.34853,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.6,0.47754,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223288",2019-12-03 00:27:00,3.35695,0,0.053,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.6,0.50967,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223289",2019-12-03 00:28:00,3.40665,0,0.108,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.5,0.51597,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223290",2019-12-03 00:29:00,3.39963,0,0.087,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.5,0.50904,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223291",2019-12-03 00:30:00,3.11872,0,0.023,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.5,0.46557,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223292",2019-12-03 00:31:00,3.28606,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.5,0.55251,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223293",2019-12-03 00:32:00,3.16073,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.5,0.5355,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223294",2019-12-03 00:33:00,3.09936,0,0.105,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.6,0.49707,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223295",2019-12-03 00:34:00,2.94716,0,2.084,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.5,2.55402,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223296",2019-12-03 00:35:00,2.96968,0,2.049,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.5,2.5137,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223297",2019-12-03 00:36:00,2.91775,0,2.067,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.5,2.53827,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223298",2019-12-03 00:37:00,2.87185,0,2.071,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.4,2.53197,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223299",2019-12-03 00:38:00,2.76822,0,2.084,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.4,2.55087,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223300",2019-12-03 00:39:00,2.75341,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.4,0.43344,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223301",2019-12-03 00:40:00,2.71191,0,0.062,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.5,0.47817,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223302",2019-12-03 00:41:00,2.64379,0,2.08,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.4,2.54394,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223303",2019-12-03 00:42:00,2.55509,0,2.07,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.4,2.53323,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223304",2019-12-03 00:43:00,2.5101,0,2.085,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.4,2.55528,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223305",2019-12-03 00:44:00,2.54495,0,2.081,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.4,2.54205,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223306",2019-12-03 00:45:00,2.65281,0,2.046,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.4,2.52504,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223307",2019-12-03 00:46:00,2.83786,0,2.063,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.3,2.53512,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223308",2019-12-03 00:47:00,2.93097,0,2.067,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.3,2.54394,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223309",2019-12-03 00:48:00,2.98993,0,0.11,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.2,1.97505,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223310",2019-12-03 00:49:00,2.95487,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.2,0.45297,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223311",2019-12-03 00:50:00,3.00353,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.2,0.45297,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223312",2019-12-03 00:51:00,3.09627,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.2,0.45297,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223313",2019-12-03 00:52:00,3.20897,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.2,0.45297,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223314",2019-12-03 00:53:00,3.19262,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.2,0.4662,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223315",2019-12-03 00:54:00,3.18659,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.3,0.48384,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223316",2019-12-03 00:55:00,3.01213,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.3,0.47187,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223317",2019-12-03 00:56:00,3.13799,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.3,0.47754,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223318",2019-12-03 00:57:00,2.8936,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.2,0.47187,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223319",2019-12-03 00:58:00,3.15656,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.3,0.47187,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223320",2019-12-03 00:59:00,3.02231,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.3,0.47754,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223321",2019-12-03 01:00:00,3.2433,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.7,0.47754,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223322",2019-12-03 01:01:00,3.19097,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-0.8,0.4599,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223323",2019-12-03 01:02:00,3.05538,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-1,0.45297,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223324",2019-12-03 01:03:00,2.74868,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-1,0.45864,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223325",2019-12-03 01:04:00,2.51892,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-1,0.45864,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223326",2019-12-03 01:05:00,2.12069,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-1,0.46494,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223327",2019-12-03 01:06:00,1.87076,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-1,0.46368,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223328",2019-12-03 01:07:00,1.62599,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-1,0.46494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223329",2019-12-03 01:08:00,1.90796,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-1,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223330",2019-12-03 01:09:00,2.47783,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-1,0.46683,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223331",2019-12-03 01:10:00,3.33979,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-1,0.46998,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223332",2019-12-03 01:11:00,4.49186,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-1,0.4662,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223333",2019-12-03 01:12:00,5.59307,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-1,0.4599,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223334",2019-12-03 01:13:00,4.16705,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-1.1,0.43722,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223335",2019-12-03 01:14:00,3.21333,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-1.1,0.43974,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223336",2019-12-03 01:15:00,3.2121,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-1.1,0.45864,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223337",2019-12-03 01:16:00,2.75622,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,22,22,22,-1,0.44667,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223338",2019-12-03 01:17:00,2.66383,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,0.48384,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223339",2019-12-03 01:18:00,2.6462,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,0.50337,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223340",2019-12-03 01:19:00,2.83488,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,0.4914,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223341",2019-12-03 01:20:00,2.81595,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,0.50274,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223342",2019-12-03 01:21:00,3.15974,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,0.49833,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223343",2019-12-03 01:22:00,3.41882,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,0.49581,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223344",2019-12-03 01:23:00,3.37152,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,0.49581,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223345",2019-12-03 01:24:00,3.1751,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.9,0.49644,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223346",2019-12-03 01:25:00,3.45124,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,0.50904,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223347",2019-12-03 01:26:00,3.59416,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,0.50904,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223348",2019-12-03 01:27:00,3.66901,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,0.49707,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223349",2019-12-03 01:28:00,3.57416,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,0.50652,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223350",2019-12-03 01:29:00,3.50095,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,0.50085,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223351",2019-12-03 01:30:00,3.38518,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,0.50274,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223352",2019-12-03 01:31:00,3.32784,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,0.50085,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223353",2019-12-03 01:32:00,3.14016,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.9,0.50337,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223354",2019-12-03 01:33:00,3.05725,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.9,0.504,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223355",2019-12-03 01:34:00,2.99598,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.9,0.50274,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223356",2019-12-03 01:35:00,2.90172,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.9,0.50211,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223357",2019-12-03 01:36:00,2.86684,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.9,0.62937,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223358",2019-12-03 01:37:00,2.78599,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.9,0.50841,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223359",2019-12-03 01:38:00,2.74408,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.9,0.51471,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223360",2019-12-03 01:39:00,2.76578,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.9,0.5103,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223361",2019-12-03 01:40:00,2.74006,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.8,0.50967,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223362",2019-12-03 01:41:00,2.80963,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.8,0.51471,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223363",2019-12-03 01:42:00,2.78376,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.8,0.4725,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223364",2019-12-03 01:43:00,2.85338,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.8,0.49644,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223365",2019-12-03 01:44:00,2.8665,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.8,0.4914,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223366",2019-12-03 01:45:00,2.81445,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.9,0.49392,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223367",2019-12-03 01:46:00,2.80734,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.8,0.49329,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223368",2019-12-03 01:47:00,2.78747,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.8,0.49644,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223369",2019-12-03 01:48:00,2.86709,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.8,0.49077,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223370",2019-12-03 01:49:00,2.84074,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.8,0.49077,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223371",2019-12-03 01:50:00,3.2003,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.8,0.4914,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223372",2019-12-03 01:51:00,3.28269,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.9,0.49077,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223373",2019-12-03 01:52:00,3.27772,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.8,0.4851,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223374",2019-12-03 01:53:00,3.03098,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.8,0.49644,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223375",2019-12-03 01:54:00,2.88239,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.8,0.48951,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223376",2019-12-03 01:55:00,3.14177,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.8,0.48447,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223377",2019-12-03 01:56:00,3.4253,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.8,0.49077,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223378",2019-12-03 01:57:00,3.58907,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.8,0.48384,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223379",2019-12-03 01:58:00,3.61603,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.8,0.61047,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223380",2019-12-03 01:59:00,3.64034,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,0.60984,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223381",2019-12-03 02:00:00,3.42185,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,0.48951,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223382",2019-12-03 02:01:00,3.31095,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.6,0.48384,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223383",2019-12-03 02:02:00,3.19106,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,0.49014,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223384",2019-12-03 02:03:00,3.01061,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,0.4851,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223385",2019-12-03 02:04:00,2.88391,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,0.46557,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223386",2019-12-03 02:05:00,2.86097,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,0.46557,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223387",2019-12-03 02:06:00,2.86553,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,0.47061,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223388",2019-12-03 02:07:00,2.79839,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.6,0.46557,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223389",2019-12-03 02:08:00,2.59617,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.6,0.5922,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223390",2019-12-03 02:09:00,2.4987,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,1.92717,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223391",2019-12-03 02:10:00,2.42469,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.6,0.58653,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223392",2019-12-03 02:11:00,2.37516,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,0.47691,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223393",2019-12-03 02:12:00,2.4599,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.6,0.46557,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223394",2019-12-03 02:13:00,2.62523,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.5,0.60102,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223395",2019-12-03 02:14:00,2.71997,0,0,24,22,22,22,30,27,27,0,5.97,22.5,22,21.5,22,22,22,22,-0.6,0.59094,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223396",2019-12-03 02:15:00,2.70833,0,0,24,22,22,22,30,27,27,0,6.63450980392157,22.5,22,21.5,22,22,22,22,-0.6,0.59724,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223397",2019-12-03 02:16:00,2.86649,0,0,24,22,22,22,30,27,27,0,6.68833333333333,22.5,22,21.5,22,22,22,22,-0.5,0.5859,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223398",2019-12-03 02:17:00,2.70921,0,0,24,22,22,22,30,27,27,0,6.82131147540984,22.5,22,21.5,22,22,22,22,-0.4,0.60291,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223399",2019-12-03 02:18:00,2.62196,0,0,24,22,22,22,30,27,27,0,6.809,22.5,22,21.5,22,22,22,22,-0.5,0.59157,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223400",2019-12-03 02:19:00,2.19957,0,0,24,22,22,22,30,27,27,0,6.84,22.5,22,21.5,22,22,22,22,-0.4,0.59157,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223401",2019-12-03 02:20:00,1.94129,0,0,24,22,22,22,30,27,27,0,6.76416666666667,22.5,22,21.5,22,22,22,22,-0.5,0.59157,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223402",2019-12-03 02:21:00,1.88693,0,0,24,22,22,22,30,27,27,0,6.77901639344262,22.5,22,21.5,22,22,22,22,-0.4,0.64764,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223403",2019-12-03 02:22:00,2.15548,0,0,24,22,22,22,30,27,27,0,6.78866666666667,22.5,22,21.5,22,22,22,22,-0.4,0.59787,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223404",2019-12-03 02:23:00,3.07732,0,0,24,22,22,22,30,27,27,0,6.78083333333333,22.5,22,21.5,22,22,22,22,-0.5,0.61047,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223405",2019-12-03 02:24:00,4.86365,0,0,24,22,22,22,30,27,27,0,6.78590163934426,22.5,22,21.5,22,22,22,22,-0.4,1.01997,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223406",2019-12-03 02:25:00,5.79953,0,0,24,22,22,22,30,27,27,0,6.78633333333333,22.5,22,21.5,22,22,22,22,-0.5,1.05147,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223407",2019-12-03 02:26:00,6.49024,0,0,24,22,22,22,30,27,27,0,6.77393442622951,22.5,22,21.5,22,22,22,22,-0.5,1.06407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223408",2019-12-03 02:27:00,6.80544,0,0,24,22,22,22,30,27,27,0,6.76616666666667,22.5,22,21.5,22,22,22,22,-0.5,1.06974,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223409",2019-12-03 02:28:00,5.97044,0,0,24,22,22,22,30,27,27,0,6.76573770491803,22.5,22,21.5,22,22,22,22,-0.4,1.06407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223410",2019-12-03 02:29:00,4.10393,0,0,24,22,22,22,30,27,27,0,6.71,22.5,22,21.5,22,22,22,22,-0.5,1.0584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223411",2019-12-03 02:30:00,2.98679,0,0,24,22,22,22,30,27,27,0,6.73754098360656,22.5,22,21.5,22,22,22,22,-0.4,1.08297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223412",2019-12-03 02:31:00,2.67748,0,0,24,22,22,22,30,27,27,0,6.694,22.5,22,21.5,22,22,22,22,-0.4,1.07541,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223413",2019-12-03 02:32:00,2.61227,0,0,24,22,22,22,30,27,27,0,6.66266666666667,22.5,22,21.5,22,22,22,22,-0.4,1.05777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223414",2019-12-03 02:33:00,2.47126,0,0,24,22,22,22,30,27,27,0,6.62918032786885,22.5,22,21.5,22,22,22,22,-0.4,1.0584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223415",2019-12-03 02:34:00,2.41284,0,0,24,22,22,22,30,27,27,0,6.60426229508197,22.5,22,21.5,22,22,22,22,-0.5,1.05714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223416",2019-12-03 02:35:00,2.44286,0,0,24,22,22,22,30,27,27,0,6.53466666666667,22.5,22,21.5,22,22,22,22,-0.5,1.05714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223417",2019-12-03 02:36:00,2.46302,0,0,24,22,22,22,30,27,27,0,1.9895,22.5,22,21.5,22,22,22,22,-0.7,0.93177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223418",2019-12-03 02:37:00,2.50022,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.8,0.96264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"223419",2019-12-03 02:38:00,2.52066,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.8,0.94374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"223420",2019-12-03 02:39:00,2.5557,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.8,0.95004,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"223421",2019-12-03 02:40:00,2.54823,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.8,0.97902,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"223422",2019-12-03 02:41:00,2.5224,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.9,0.9891,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"223423",2019-12-03 02:42:00,2.48621,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,0.9828,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"223424",2019-12-03 02:43:00,2.55068,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.9,0.9891,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"223425",2019-12-03 02:44:00,2.65167,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.9,1.12707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,0,1,1,1
"223426",2019-12-03 02:45:00,2.63012,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.9,1.00107,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"223427",2019-12-03 02:46:00,5.7999,0,0,24,22,22,22,30,27,27,0,5.92,22.5,22,21.5,22,22,22,22,-0.9,1.11447,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"223428",2019-12-03 02:47:00,7.3719,0,0,24,22,22,22,30,27,27,0,6.44528301886792,22.5,22,21.5,22,22,22,22,-0.9,1.12644,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"223429",2019-12-03 02:48:00,6.93822,0,0,24,22,22,22,30,27,27,0,6.43852459016393,22.5,22,21.5,22,22,22,22,-0.8,1.11321,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"223430",2019-12-03 02:49:00,6.77544,0,0,24,22,22,22,30,27,27,0,6.38881355932203,22.5,22,21.5,22,22,22,22,-0.8,1.08234,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"223431",2019-12-03 02:50:00,6.91197,0,0,24,22,22,22,30,27,27,0,6.32131147540984,22.5,22,21.5,22,22,22,22,-0.8,1.07163,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"223432",2019-12-03 02:51:00,7.03588,0,0,24,22,22,22,30,27,27,0,1.32516666666667,22.5,22,21.5,22,22,22,22,-0.8,0.95949,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"223433",2019-12-03 02:52:00,7.40804,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21.5,22,22,22,22,-0.8,0.99162,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"223434",2019-12-03 02:53:00,7.00111,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21.5,22,22,22,22,-0.8,0.96957,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"223435",2019-12-03 02:54:00,7.06539,0,0,24,22,22,22,30,27,27,0,2.04666666666667,22.5,21.5,21.5,22,22,22,22,-0.7,0.96012,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"223436",2019-12-03 02:55:00,6.32309,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21.5,22,22,22,22,-0.7,0.99414,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,0,1,1,1
"223437",2019-12-03 02:56:00,6.36289,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21.5,22,22,22,22,-0.8,0.97209,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,0,1,1,1
"223438",2019-12-03 02:57:00,6.18198,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21.5,22,22,22,22,-0.7,0.97902,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,0,1,1,1
"223439",2019-12-03 02:58:00,6.20505,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21.5,22,22,22,22,-0.7,1.03887,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,0,1,1,1
"223440",2019-12-03 02:59:00,6.27393,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21.5,22,22,22,22,-0.7,0.97587,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,0,1,1,1
"223441",2019-12-03 03:00:00,6.26881,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21.5,22,22,22,22,-0.6,0.99477,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,0,1,1,1
"223442",2019-12-03 03:01:00,5.76635,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21.5,22,22,22,22,-0.6,0.97272,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,0,1,1,1
"223443",2019-12-03 03:02:00,5.82581,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21.5,22,22,22,22,-0.6,0.95697,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,0,1,1,1
"223444",2019-12-03 03:03:00,5.87179,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21.5,22,22,22,22,-0.7,0.96831,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,0,1,1,1
"223445",2019-12-03 03:04:00,5.87265,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21.5,22,22,22,22,-0.7,0.96894,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,0,1,1,1
"223446",2019-12-03 03:05:00,6.009,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21.5,22,22,22,22,-0.6,0.94374,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,0,1,1,1
"223447",2019-12-03 03:06:00,6.18265,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21.5,22,22,22,22,-0.7,0.945,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,0,1,1,1
"223448",2019-12-03 03:07:00,6.62338,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21.5,22,22,22,22,-0.7,0.95067,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"223449",2019-12-03 03:08:00,5.96899,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21.5,22,22,22,22,-0.7,3.86064,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"223450",2019-12-03 03:09:00,5.59911,0,0,24,22,22,22,30,27,27,0,0,22.5,21.5,21.5,22,22,22,22,-0.6,2.53134,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"223451",2019-12-03 03:10:00,5.3152,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.6,0.95634,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"223452",2019-12-03 03:11:00,5.23096,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,0.96264,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"223453",2019-12-03 03:12:00,5.38466,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,0.95319,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"223454",2019-12-03 03:13:00,5.48683,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,0.96264,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"223455",2019-12-03 03:14:00,5.55181,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,1.04517,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"223456",2019-12-03 03:15:00,6.08877,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,0.98784,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"223457",2019-12-03 03:16:00,6.05397,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,0.97587,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"223458",2019-12-03 03:17:00,6.19813,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,0.98217,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"223459",2019-12-03 03:18:00,5.4619,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,0.97965,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"223460",2019-12-03 03:19:00,5.40451,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,0.98091,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"223461",2019-12-03 03:20:00,5.69956,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,0.97461,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"223462",2019-12-03 03:21:00,5.56345,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,0.98469,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"223463",2019-12-03 03:22:00,5.58314,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,1.00107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"223464",2019-12-03 03:23:00,5.78676,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,0.9828,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"223465",2019-12-03 03:24:00,5.85235,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,0.99981,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"223466",2019-12-03 03:25:00,5.85463,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,0.99981,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"223467",2019-12-03 03:26:00,5.88501,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,1.11447,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"223468",2019-12-03 03:27:00,5.68866,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,0.98847,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"223469",2019-12-03 03:28:00,6.08439,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.7,0.98847,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"223470",2019-12-03 03:29:00,6.0543,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.8,0.99477,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"223471",2019-12-03 03:30:00,5.88252,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.8,1.00044,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"223472",2019-12-03 03:31:00,5.84919,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.8,0.99477,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"223473",2019-12-03 03:32:00,5.72692,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,1.00548,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223474",2019-12-03 03:33:00,5.58241,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,0.99477,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223475",2019-12-03 03:34:00,5.49017,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,1.00107,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223476",2019-12-03 03:35:00,5.28607,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,1.00044,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223477",2019-12-03 03:36:00,5.28098,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,1.00107,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223478",2019-12-03 03:37:00,5.3608,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,1.00611,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223479",2019-12-03 03:38:00,5.4034,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,1.06281,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223480",2019-12-03 03:39:00,5.36882,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,1.07667,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223481",2019-12-03 03:40:00,5.35385,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,1.05714,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223482",2019-12-03 03:41:00,5.41337,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,1.03257,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223483",2019-12-03 03:42:00,5.28118,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,1.04454,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223484",2019-12-03 03:43:00,5.27025,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,1.05777,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223485",2019-12-03 03:44:00,5.26674,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,1.05588,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223486",2019-12-03 03:45:00,5.27452,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-0.9,1.0458,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223487",2019-12-03 03:46:00,5.251,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,1.07667,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223488",2019-12-03 03:47:00,5.27538,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,1.07037,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223489",2019-12-03 03:48:00,5.32609,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,1.06407,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223490",2019-12-03 03:49:00,6.03179,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22,22,22,-1,1.05273,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223491",2019-12-03 03:50:00,5.64517,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.1,1.06911,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223492",2019-12-03 03:51:00,5.62803,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1,1.06407,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223493",2019-12-03 03:52:00,5.58738,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1,1.08234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"223494",2019-12-03 03:53:00,5.56081,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1,1.07037,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"223495",2019-12-03 03:54:00,5.47435,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.1,1.0584,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"223496",2019-12-03 03:55:00,5.52134,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.1,1.05777,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"223497",2019-12-03 03:56:00,5.70368,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.1,1.06659,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"223498",2019-12-03 03:57:00,5.78526,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.1,1.07667,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"223499",2019-12-03 03:58:00,5.72213,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1,1.07415,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"223500",2019-12-03 03:59:00,5.75062,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.1,1.07919,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"223501",2019-12-03 04:00:00,5.50386,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1,1.07037,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"223502",2019-12-03 04:01:00,5.29226,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1,1.07604,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"223503",2019-12-03 04:02:00,5.43926,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1,1.07667,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"223504",2019-12-03 04:03:00,5.24518,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.1,1.08864,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"223505",2019-12-03 04:04:00,5.16971,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.1,1.08234,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"223506",2019-12-03 04:05:00,5.374,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.2,1.07604,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"223507",2019-12-03 04:06:00,5.43609,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.1,1.08801,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"223508",2019-12-03 04:07:00,5.46837,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.1,1.0836,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"223509",2019-12-03 04:08:00,5.57052,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.1,1.0836,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"223510",2019-12-03 04:09:00,5.39807,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.1,1.08864,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"223511",2019-12-03 04:10:00,5.02801,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1,1.09368,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"223512",2019-12-03 04:11:00,5.20074,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1,1.0836,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"223513",2019-12-03 04:12:00,4.94241,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1,1.08864,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"223514",2019-12-03 04:13:00,5.06396,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1,1.11951,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"223515",2019-12-03 04:14:00,5.02681,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1,1.12455,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"223516",2019-12-03 04:15:00,5.41834,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1,1.12392,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"223517",2019-12-03 04:16:00,5.12105,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1,1.12077,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"223518",2019-12-03 04:17:00,4.93703,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1,1.12077,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"223519",2019-12-03 04:18:00,4.65466,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-0.9,1.11573,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"223520",2019-12-03 04:19:00,4.35147,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-0.9,1.12644,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"223521",2019-12-03 04:20:00,4.19381,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-0.9,1.12644,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"223522",2019-12-03 04:21:00,3.19783,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-0.9,1.13337,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"223523",2019-12-03 04:22:00,3.72955,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-0.9,1.13904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"223524",2019-12-03 04:23:00,3.08564,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1,1.13904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"223525",2019-12-03 04:24:00,2.87938,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1,1.13967,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"223526",2019-12-03 04:25:00,2.48096,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.1,1.13337,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"223527",2019-12-03 04:26:00,2.66937,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.2,1.13841,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"223528",2019-12-03 04:27:00,2.65487,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.2,1.13274,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"223529",2019-12-03 04:28:00,2.65277,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.1,1.134,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"223530",2019-12-03 04:29:00,2.58754,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.2,1.13841,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"223531",2019-12-03 04:30:00,2.47715,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.2,1.26819,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"223532",2019-12-03 04:31:00,2.42997,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.2,1.91394,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"223533",2019-12-03 04:32:00,1.42746,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.2,0.47817,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223534",2019-12-03 04:33:00,1.26379,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.2,0.46242,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223535",2019-12-03 04:34:00,1.19438,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.2,0.45864,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223536",2019-12-03 04:35:00,1.19871,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.1,0.45864,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223537",2019-12-03 04:36:00,1.24176,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.3,0.45297,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223538",2019-12-03 04:37:00,1.18649,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.3,0.45801,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223539",2019-12-03 04:38:00,1.17491,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.2,0.45864,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223540",2019-12-03 04:39:00,1.0504,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.4,0.44667,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223541",2019-12-03 04:40:00,0.941948,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.5,0.44667,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223542",2019-12-03 04:41:00,0.928039,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.4,0.4725,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223543",2019-12-03 04:42:00,0.900817,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.4,0.48321,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223544",2019-12-03 04:43:00,1.00068,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.6,0.47124,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223545",2019-12-03 04:44:00,4.82644,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.5,0.46431,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223546",2019-12-03 04:45:00,5.08869,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.5,0.46494,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223547",2019-12-03 04:46:00,4.95708,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.6,0.45486,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223548",2019-12-03 04:47:00,5.22376,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.5,0.44982,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223549",2019-12-03 04:48:00,5.47699,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.5,0.45108,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223550",2019-12-03 04:49:00,4.87045,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.6,0.45234,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223551",2019-12-03 04:50:00,4.59919,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.6,0.44037,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223552",2019-12-03 04:51:00,4.70783,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.5,0.44667,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223553",2019-12-03 04:52:00,4.24623,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.6,0.44793,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"223554",2019-12-03 04:53:00,3.98694,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.44037,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"223555",2019-12-03 04:54:00,3.82453,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.4284,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"223556",2019-12-03 04:55:00,3.7493,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.42966,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"223557",2019-12-03 04:56:00,3.99591,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.42903,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"223558",2019-12-03 04:57:00,3.91379,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.43344,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"223559",2019-12-03 04:58:00,3.89942,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.42777,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"223560",2019-12-03 04:59:00,3.87736,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.42777,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"223561",2019-12-03 05:00:00,3.74339,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.79191,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"223562",2019-12-03 05:01:00,3.67091,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.6867,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"223563",2019-12-03 05:02:00,3.53988,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.65394,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"223564",2019-12-03 05:03:00,3.20507,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.6111,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"223565",2019-12-03 05:04:00,3.3895,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.63441,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"223566",2019-12-03 05:05:00,3.32275,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.58842,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"223567",2019-12-03 05:06:00,3.2438,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.59787,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"223568",2019-12-03 05:07:00,3.19008,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.59094,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"223569",2019-12-03 05:08:00,3.21663,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.59157,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"223570",2019-12-03 05:09:00,3.21605,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.59724,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"223571",2019-12-03 05:10:00,3.06207,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.58023,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"223572",2019-12-03 05:11:00,3.05853,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.59094,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"223573",2019-12-03 05:12:00,3.1957,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.58212,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"223574",2019-12-03 05:13:00,3.17911,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.58464,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"223575",2019-12-03 05:14:00,3.12341,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.58968,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"223576",2019-12-03 05:15:00,3.12048,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.58527,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"223577",2019-12-03 05:16:00,3.09836,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.58464,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"223578",2019-12-03 05:17:00,3.12704,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.59031,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"223579",2019-12-03 05:18:00,3.2474,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.58464,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"223580",2019-12-03 05:19:00,3.28768,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.5796,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"223581",2019-12-03 05:20:00,3.26225,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.58464,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223582",2019-12-03 05:21:00,3.0151,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.56322,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223583",2019-12-03 05:22:00,3.33604,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.57141,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223584",2019-12-03 05:23:00,3.28615,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.55377,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223585",2019-12-03 05:24:00,3.55581,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.55125,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223586",2019-12-03 05:25:00,3.45803,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.55881,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223587",2019-12-03 05:26:00,3.39589,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.55314,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
