"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"223588",2019-12-03 05:27:00,3.654,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.55314,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223589",2019-12-03 05:28:00,3.59597,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.54747,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223590",2019-12-03 05:29:00,3.61716,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.54747,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223591",2019-12-03 05:30:00,3.66257,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.54747,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223592",2019-12-03 05:31:00,3.58409,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.58401,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223593",2019-12-03 05:32:00,3.55686,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.57897,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223594",2019-12-03 05:33:00,3.48026,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.58401,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223595",2019-12-03 05:34:00,3.31093,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.57834,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223596",2019-12-03 05:35:00,3.20779,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.58275,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223597",2019-12-03 05:36:00,3.17684,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.57393,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223598",2019-12-03 05:37:00,3.19425,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.70938,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223599",2019-12-03 05:38:00,2.98076,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.58401,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223600",2019-12-03 05:39:00,3.03743,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.57834,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223601",2019-12-03 05:40:00,2.99972,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.57897,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223602",2019-12-03 05:41:00,2.8872,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.57834,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223603",2019-12-03 05:42:00,2.90039,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.5733,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223604",2019-12-03 05:43:00,2.85868,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.58968,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223605",2019-12-03 05:44:00,2.57753,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.57897,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"223606",2019-12-03 05:45:00,2.89555,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.60291,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"223607",2019-12-03 05:46:00,2.97757,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.60354,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"223608",2019-12-03 05:47:00,3.00421,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.59913,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"223609",2019-12-03 05:48:00,3.20014,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.59157,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"223610",2019-12-03 05:49:00,3.2592,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.59724,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"223611",2019-12-03 05:50:00,3.72036,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.59157,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,0,1,1,1
"223612",2019-12-03 05:51:00,3.35126,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-2,0.58527,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,0,1,1,1
"223613",2019-12-03 05:52:00,3.47468,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.58527,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,0,1,1,1
"223614",2019-12-03 05:53:00,3.46469,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.58779,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,0,1,1,1
"223615",2019-12-03 05:54:00,3.42326,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.59661,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0,0,1,1,1
"223616",2019-12-03 05:55:00,3.94331,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.58527,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0,0,1,1,1
"223617",2019-12-03 05:56:00,3.62412,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.59031,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,0,0,1,1,1
"223618",2019-12-03 05:57:00,3.69267,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.55503,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,0,0,1,1,1
"223619",2019-12-03 05:58:00,3.55763,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.54054,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,0,0,1,1,1
"223620",2019-12-03 05:59:00,3.39285,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.57834,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,0,0,1,1,1
"223621",2019-12-03 06:00:00,3.52048,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.58338,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,0,0,1,1,1
"223622",2019-12-03 06:01:00,3.44921,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.56574,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,0,0,1,1,1
"223623",2019-12-03 06:02:00,3.24218,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.55944,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,0,0,1,1,1
"223624",2019-12-03 06:03:00,3.10554,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.57897,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,0,0,1,1,1
"223625",2019-12-03 06:04:00,2.99085,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.57834,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,0,0,1,1,1
"223626",2019-12-03 06:05:00,2.86286,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.56259,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,0,0,1,1,1
"223627",2019-12-03 06:06:00,2.78125,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.57519,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,0,0,1,1,1
"223628",2019-12-03 06:07:00,2.72893,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.56952,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,0,0,1,1,1
"223629",2019-12-03 06:08:00,2.64288,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.72009,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"223630",2019-12-03 06:09:00,2.48346,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.56007,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"223631",2019-12-03 06:10:00,2.12044,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.59031,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"223632",2019-12-03 06:11:00,1.94773,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.58401,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"223633",2019-12-03 06:12:00,1.75741,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.57834,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"223634",2019-12-03 06:13:00,1.63667,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.57771,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,0,1,1,1
"223635",2019-12-03 06:14:00,1.44097,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.59031,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"223636",2019-12-03 06:15:00,1.30775,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.57897,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"223637",2019-12-03 06:16:00,1.06875,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.567,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"223638",2019-12-03 06:17:00,0.987394,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.6,0.53991,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"223639",2019-12-03 06:18:00,0.96433,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.55944,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"223640",2019-12-03 06:19:00,1.05922,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.6,0.54747,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"223641",2019-12-03 06:20:00,1.022,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.5,0.55944,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223642",2019-12-03 06:21:00,1.0209,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.5,0.55314,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223643",2019-12-03 06:22:00,1.07539,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.5,0.68544,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223644",2019-12-03 06:23:00,1.02785,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.4,0.54054,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223645",2019-12-03 06:24:00,1.07422,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.5,0.56952,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223646",2019-12-03 06:25:00,1.05293,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.4,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223647",2019-12-03 06:26:00,1.04669,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.4,0.567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223648",2019-12-03 06:27:00,1.00974,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.3,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223649",2019-12-03 06:28:00,0.942032,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.2,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223650",2019-12-03 06:29:00,0.944794,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.3,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223651",2019-12-03 06:30:00,3.00734,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.3,0.567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223652",2019-12-03 06:31:00,4.99373,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.2,0.56889,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223653",2019-12-03 06:32:00,4.46043,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.2,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223654",2019-12-03 06:33:00,4.41281,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.2,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223655",2019-12-03 06:34:00,4.57883,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.2,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223656",2019-12-03 06:35:00,4.646,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.3,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223657",2019-12-03 06:36:00,4.50352,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.4,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223658",2019-12-03 06:37:00,4.36983,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.5,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223659",2019-12-03 06:38:00,4.11065,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.5,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223660",2019-12-03 06:39:00,3.84014,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.5,0.54747,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223661",2019-12-03 06:40:00,3.46361,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.5,0.55881,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223662",2019-12-03 06:41:00,3.421,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.3,0.5418,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223663",2019-12-03 06:42:00,3.81636,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.5,0.5418,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223664",2019-12-03 06:43:00,3.51487,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.4,0.55377,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223665",2019-12-03 06:44:00,3.18353,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.4,0.55377,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223666",2019-12-03 06:45:00,3.40283,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.4,0.55377,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223667",2019-12-03 06:46:00,3.35868,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.5,0.54873,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223668",2019-12-03 06:47:00,3.17707,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.4,0.54747,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223669",2019-12-03 06:48:00,3.4498,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.3,0.54621,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223670",2019-12-03 06:49:00,3.49952,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.2,0.53487,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223671",2019-12-03 06:50:00,3.49099,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.3,0.54369,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223672",2019-12-03 06:51:00,3.77906,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.3,0.54117,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223673",2019-12-03 06:52:00,3.54285,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.3,0.54117,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223674",2019-12-03 06:53:00,3.60204,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.2,0.53739,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223675",2019-12-03 06:54:00,3.65102,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.2,0.54054,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223676",2019-12-03 06:55:00,3.71359,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.3,0.53424,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223677",2019-12-03 06:56:00,3.68612,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.5,0.66213,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223678",2019-12-03 06:57:00,3.58946,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.5,0.53487,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223679",2019-12-03 06:58:00,3.92006,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.4,0.53424,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223680",2019-12-03 06:59:00,3.7326,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.4,0.66969,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223681",2019-12-03 07:00:00,3.72982,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.4,0.52857,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223682",2019-12-03 07:01:00,3.72257,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.4,0.53991,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223683",2019-12-03 07:02:00,3.35748,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.3,0.5292,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223684",2019-12-03 07:03:00,3.26661,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.3,0.51534,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223685",2019-12-03 07:04:00,2.79562,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.2,0.51534,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223686",2019-12-03 07:05:00,2.59323,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.3,0.51534,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223687",2019-12-03 07:06:00,3.04915,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.4,0.50967,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223688",2019-12-03 07:07:00,3.03031,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.5,0.64323,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223689",2019-12-03 07:08:00,2.96027,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.6,0.52164,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223690",2019-12-03 07:09:00,2.9969,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.6,0.51849,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223691",2019-12-03 07:10:00,2.89986,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.6,0.52164,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223692",2019-12-03 07:11:00,3.1069,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.52164,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223693",2019-12-03 07:12:00,2.90136,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.6,0.51534,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223694",2019-12-03 07:13:00,3.00642,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.5,0.52227,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223695",2019-12-03 07:14:00,2.94889,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.6,0.52542,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223696",2019-12-03 07:15:00,2.92078,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.6,0.52164,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223697",2019-12-03 07:16:00,2.8604,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.52731,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223698",2019-12-03 07:17:00,2.79313,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.52164,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223699",2019-12-03 07:18:00,2.9679,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.6,0.52605,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223700",2019-12-03 07:19:00,3.14901,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.52227,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223701",2019-12-03 07:20:00,3.13774,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.51975,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223702",2019-12-03 07:21:00,3.48064,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.52164,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223703",2019-12-03 07:22:00,3.40007,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.52164,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223704",2019-12-03 07:23:00,3.56161,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.51345,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223705",2019-12-03 07:24:00,3.54676,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.51534,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223706",2019-12-03 07:25:00,3.73168,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.51597,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223707",2019-12-03 07:26:00,3.72125,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.51534,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223708",2019-12-03 07:27:00,3.64523,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.51597,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223709",2019-12-03 07:28:00,3.69901,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.52164,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223710",2019-12-03 07:29:00,3.62379,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.51534,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223711",2019-12-03 07:30:00,3.49885,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.51219,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223712",2019-12-03 07:31:00,3.4122,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.51534,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223713",2019-12-03 07:32:00,3.49786,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.52101,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223714",2019-12-03 07:33:00,3.27249,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.51534,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223715",2019-12-03 07:34:00,3.19929,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.50967,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223716",2019-12-03 07:35:00,3.15341,9,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.51534,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223717",2019-12-03 07:36:00,3.13327,10,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.51597,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223718",2019-12-03 07:37:00,3.14478,7,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.52101,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223719",2019-12-03 07:38:00,2.7014,8,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.52038,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223720",2019-12-03 07:39:00,3.15675,9,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.51093,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223721",2019-12-03 07:40:00,3.18642,9,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.51534,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223722",2019-12-03 07:41:00,3.17099,10,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.51534,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223723",2019-12-03 07:42:00,3.1108,11,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.9,0.50967,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223724",2019-12-03 07:43:00,3.14044,11,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.52794,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223725",2019-12-03 07:44:00,3.12289,11,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.52164,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223726",2019-12-03 07:45:00,3.06927,11,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.52164,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223727",2019-12-03 07:46:00,3.15354,12,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.51156,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223728",2019-12-03 07:47:00,3.38168,12,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.5103,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223729",2019-12-03 07:48:00,3.28794,12,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.8,0.54684,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223730",2019-12-03 07:49:00,3.2469,13,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.5355,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223731",2019-12-03 07:50:00,3.35944,14,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.6,0.53487,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223732",2019-12-03 07:51:00,3.29268,14,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.54117,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223733",2019-12-03 07:52:00,3.54023,15,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.57267,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223734",2019-12-03 07:53:00,3.41411,14,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.7,0.5418,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223735",2019-12-03 07:54:00,3.48687,15,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.6,0.66402,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223736",2019-12-03 07:55:00,3.52201,16,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.5,0.53424,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223737",2019-12-03 07:56:00,3.57008,16,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.4,0.52857,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223738",2019-12-03 07:57:00,3.60339,16,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.3,0.52857,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223739",2019-12-03 07:58:00,3.58878,16,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.4,0.5229,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223740",2019-12-03 07:59:00,3.53436,16,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.4,0.52164,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223741",2019-12-03 08:00:00,3.52603,16,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.4,0.51912,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223742",2019-12-03 08:01:00,3.51954,18,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.3,0.504,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223743",2019-12-03 08:02:00,3.47883,18,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.3,0.50904,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223744",2019-12-03 08:03:00,3.30399,19,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.4,0.51471,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223745",2019-12-03 08:04:00,3.28233,19,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.4,0.50841,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223746",2019-12-03 08:05:00,3.27661,20,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.3,0.47187,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223747",2019-12-03 08:06:00,3.55148,21,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.3,0.46116,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223748",2019-12-03 08:07:00,3.17131,22,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.3,0.46557,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223749",2019-12-03 08:08:00,3.14375,25,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.3,0.45234,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223750",2019-12-03 08:09:00,3.06025,26,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.2,0.4347,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223751",2019-12-03 08:10:00,3.09217,28,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.2,0.4536,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223752",2019-12-03 08:11:00,3.0645,30,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1.1,0.45234,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223753",2019-12-03 08:12:00,2.97983,31,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-1,0.4473,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"223754",2019-12-03 08:13:00,3.09813,32,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-0.9,0.44667,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223755",2019-12-03 08:14:00,3.19039,33,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-0.8,0.47502,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223756",2019-12-03 08:15:00,3.01877,35,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-0.7,0.46557,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223757",2019-12-03 08:16:00,3.04745,37,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-0.5,0.46053,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223758",2019-12-03 08:17:00,3.27057,38,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-0.5,0.45864,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223759",2019-12-03 08:18:00,3.2162,40,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-0.4,0.45864,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223760",2019-12-03 08:19:00,3.58048,41,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-0.4,0.44667,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223761",2019-12-03 08:20:00,3.19989,44,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-0.4,0.43785,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223762",2019-12-03 08:21:00,3.23045,45,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-0.4,0.43344,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223763",2019-12-03 08:22:00,3.34125,47,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-0.4,0.47124,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223764",2019-12-03 08:23:00,3.39318,49,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-0.3,0.4032,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223765",2019-12-03 08:24:00,3.5283,50,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-0.3,0.40824,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223766",2019-12-03 08:25:00,3.4977,53,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-0.3,0.40194,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223767",2019-12-03 08:26:00,3.86677,55,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-0.3,0.39627,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223768",2019-12-03 08:27:00,3.69836,57,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-0.2,1.81944,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223769",2019-12-03 08:28:00,3.68478,59,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-0.2,0.38871,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223770",2019-12-03 08:29:00,3.67068,63,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-0.2,0.40257,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223771",2019-12-03 08:30:00,3.5009,64,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-0.2,0.37485,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223772",2019-12-03 08:31:00,3.31455,66,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-0.1,0.37044,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223773",2019-12-03 08:32:00,3.82117,69,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-0.1,0.36477,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223774",2019-12-03 08:33:00,2.62234,71,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0,0.36414,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223775",2019-12-03 08:34:00,3.16923,72,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0,0.34587,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223776",2019-12-03 08:35:00,3.18328,76,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.2,0.33957,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223777",2019-12-03 08:36:00,3.1599,78,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.2,0.37737,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223778",2019-12-03 08:37:00,2.67817,80,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.3,0.50967,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223779",2019-12-03 08:38:00,3.14869,82,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.3,0.38178,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223780",2019-12-03 08:39:00,3.16838,85,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.3,0.32067,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223781",2019-12-03 08:40:00,3.09887,88,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.3,0.32697,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223782",2019-12-03 08:41:00,2.92323,90,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.4,0.2772,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223783",2019-12-03 08:42:00,3.03094,92,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.4,0.27027,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223784",2019-12-03 08:43:00,2.97295,94,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.5,0.26397,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223785",2019-12-03 08:44:00,2.97387,96,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.5,0.25137,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223786",2019-12-03 08:45:00,2.9503,98,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.6,0.40257,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223787",2019-12-03 08:46:00,3.1594,101,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.5,0.35784,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223788",2019-12-03 08:47:00,3.01827,104,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.6,0.35217,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223789",2019-12-03 08:48:00,3.01245,105,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.7,0.28791,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223790",2019-12-03 08:49:00,3.1008,108,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.8,0.34713,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223791",2019-12-03 08:50:00,2.71488,111,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.8,0.36729,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223792",2019-12-03 08:51:00,2.46102,113,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.8,0.31059,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223793",2019-12-03 08:52:00,2.16972,116,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.8,0.21231,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"223794",2019-12-03 08:53:00,2.03923,119,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.8,0.20664,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"223795",2019-12-03 08:54:00,1.71108,121,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.8,0.27657,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223796",2019-12-03 08:55:00,1.43945,124,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.8,0.20664,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223797",2019-12-03 08:56:00,1.17095,126,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.8,0.18837,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223798",2019-12-03 08:57:00,1.03417,128,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.8,0.1134,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223799",2019-12-03 08:58:00,0.888908,131,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.8,0.15498,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223800",2019-12-03 08:59:00,0.593082,132,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.8,0.12978,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223801",2019-12-03 09:00:00,0.941566,135,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.8,0.1197,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223802",2019-12-03 09:01:00,0.76975,136,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.8,0.189,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223803",2019-12-03 09:02:00,0.75801,139,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.8,0.21357,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223804",2019-12-03 09:03:00,0.734873,139,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.8,0.10584,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223805",2019-12-03 09:04:00,0.765109,142,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.7,0.08127,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223806",2019-12-03 09:05:00,0.756881,143,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.6,0.0756,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223807",2019-12-03 09:06:00,0.572752,145,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.4,0.0567,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223808",2019-12-03 09:07:00,0.76613,149,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.3,0.0819,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223809",2019-12-03 09:08:00,0.970353,150,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0,-0.02016,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223810",2019-12-03 09:09:00,4.15246,151,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0,-0.0315,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223811",2019-12-03 09:10:00,5.11703,155,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0,-0.03906,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223812",2019-12-03 09:11:00,5.0579,158,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0,-0.0504,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223813",2019-12-03 09:12:00,5.13586,162,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0,-0.05229,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223814",2019-12-03 09:13:00,4.46173,164,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0,-0.06363,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223815",2019-12-03 09:14:00,4.01203,167,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0,-0.0756,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223816",2019-12-03 09:15:00,3.41644,169,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0,-0.0882,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223817",2019-12-03 09:16:00,3.39549,172,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,-0.1,-0.09009,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223818",2019-12-03 09:17:00,3.39273,173,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0,-0.10269,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223819",2019-12-03 09:18:00,3.10015,176,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0,0.02394,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223820",2019-12-03 09:19:00,3.24611,178,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.2,-0.04473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223821",2019-12-03 09:20:00,2.95431,180,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.2,-0.02583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223822",2019-12-03 09:21:00,2.88318,182,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.3,-0.06993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223823",2019-12-03 09:22:00,2.80882,184,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.2,0.11214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223824",2019-12-03 09:23:00,2.92427,187,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.3,-0.17766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223825",2019-12-03 09:24:00,2.82129,187,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.3,-0.18333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223826",2019-12-03 09:25:00,2.79601,190,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.3,-0.189,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223827",2019-12-03 09:26:00,2.7135,190,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.3,-0.19152,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223828",2019-12-03 09:27:00,2.79053,192,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.4,-0.19089,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223829",2019-12-03 09:28:00,2.51273,196,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.4,-0.22113,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223830",2019-12-03 09:29:00,2.73687,199,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.4,-0.22869,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223831",2019-12-03 09:30:00,2.74645,202,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.4,-0.23562,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223832",2019-12-03 09:31:00,2.81594,204,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,22.5,22,22,0.5,-0.24696,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223833",2019-12-03 09:32:00,2.77644,209,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22,22,0.5,-0.25326,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223834",2019-12-03 09:33:00,2.80101,209,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22,22,0.5,-0.2457,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223835",2019-12-03 09:34:00,3.20645,213,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22,22,0.5,-0.25389,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223836",2019-12-03 09:35:00,2.92903,216,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22,22,0.6,-0.20979,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223837",2019-12-03 09:36:00,2.92881,220,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22,22,0.8,-0.22176,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223838",2019-12-03 09:37:00,2.93672,225,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,0.9,-0.19593,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223839",2019-12-03 09:38:00,2.87902,228,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,1,-0.3024,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223840",2019-12-03 09:39:00,2.82462,229,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,1.2,-0.29673,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223841",2019-12-03 09:40:00,2.78136,232,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,1.2,-0.29736,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223842",2019-12-03 09:41:00,3.05502,234,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,1.2,-0.29736,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223843",2019-12-03 09:42:00,2.7623,238,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,1.3,-0.32508,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223844",2019-12-03 09:43:00,2.79788,241,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,1.4,-0.33075,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223845",2019-12-03 09:44:00,2.80548,241,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,1.4,-0.33642,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223846",2019-12-03 09:45:00,2.79709,245,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,1.4,-0.33579,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223847",2019-12-03 09:46:00,2.78097,249,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,1.5,-0.33516,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223848",2019-12-03 09:47:00,2.80623,249,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,1.7,-0.30681,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223849",2019-12-03 09:48:00,2.65749,250,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,1.8,-0.33516,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"223850",2019-12-03 09:49:00,2.67537,253,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,1.8,-0.3465,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223851",2019-12-03 09:50:00,2.53761,256,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,1.8,-0.31563,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223852",2019-12-03 09:51:00,2.60797,260,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,1.9,-0.34713,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223853",2019-12-03 09:52:00,2.6007,260,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,2,-0.31626,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223854",2019-12-03 09:53:00,2.49599,265,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,2.1,-0.41265,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223855",2019-12-03 09:54:00,2.597,268,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,2.2,-0.441,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223856",2019-12-03 09:55:00,2.39793,272,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,2.3,-0.44163,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223857",2019-12-03 09:56:00,2.27391,271,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,2.4,-0.34713,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223858",2019-12-03 09:57:00,2.26452,275,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,2.5,-0.45423,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223859",2019-12-03 09:58:00,2.35854,277,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,2.5,-0.42966,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223860",2019-12-03 09:59:00,2.55194,280,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,2.5,-0.44856,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223861",2019-12-03 10:00:00,2.68515,282,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,2.7,-0.55188,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223862",2019-12-03 10:01:00,2.83831,286,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,2.6,-0.58086,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223863",2019-12-03 10:02:00,2.58493,289,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,2.7,-0.58716,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223864",2019-12-03 10:03:00,2.80149,292,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,2.9,-0.4788,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223865",2019-12-03 10:04:00,3.11927,292,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3,-0.4851,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223866",2019-12-03 10:05:00,3.70702,297,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.1,-0.51282,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223867",2019-12-03 10:06:00,3.74639,298,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.1,-0.51786,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223868",2019-12-03 10:07:00,3.07401,300,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.2,-0.52983,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223869",2019-12-03 10:08:00,2.9913,303,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.2,-0.53298,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223870",2019-12-03 10:09:00,2.73543,303,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.2,-0.52983,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223871",2019-12-03 10:10:00,2.63298,307,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.2,-0.57204,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223872",2019-12-03 10:11:00,2.60021,311,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.3,-0.64512,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223873",2019-12-03 10:12:00,2.56059,309,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.4,-0.61299,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223874",2019-12-03 10:13:00,2.55079,312,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.5,-0.59976,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223875",2019-12-03 10:14:00,2.67911,313,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.6,-0.59031,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223876",2019-12-03 10:15:00,2.52362,318,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.6,-0.61929,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223877",2019-12-03 10:16:00,2.58202,323,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.7,-0.57141,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223878",2019-12-03 10:17:00,2.543,327,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.8,0.44604,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223879",2019-12-03 10:18:00,2.4618,331,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.9,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223880",2019-12-03 10:19:00,0,335,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223881",2019-12-03 10:20:00,0,331,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.1,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223882",2019-12-03 10:21:00,0,334,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.3,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223883",2019-12-03 10:22:00,0,337,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.7,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223884",2019-12-03 10:23:00,0,336,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,5.1,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223885",2019-12-03 10:24:00,0,340,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,5.7,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223886",2019-12-03 10:25:00,0,345,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,6.5,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223887",2019-12-03 10:26:00,0,350,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,6.1,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223888",2019-12-03 10:27:00,0,348,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,6.6,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223889",2019-12-03 10:28:00,0,351,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,6.6,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223890",2019-12-03 10:29:00,0,353,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,5.5,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223891",2019-12-03 10:30:00,0,354,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.6,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223892",2019-12-03 10:31:00,0,354,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.2,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223893",2019-12-03 10:32:00,0,360,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,5.8,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223894",2019-12-03 10:33:00,0,360,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,6.8,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223895",2019-12-03 10:34:00,0,354,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,6.6,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223896",2019-12-03 10:35:00,0,353,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,6.1,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223897",2019-12-03 10:36:00,0,359,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,5.6,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223898",2019-12-03 10:37:00,0,341,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.5,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223899",2019-12-03 10:38:00,0,345,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.6,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223900",2019-12-03 10:39:00,0,364,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.5,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223901",2019-12-03 10:40:00,0,356,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.4,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223902",2019-12-03 10:41:00,0,354,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.5,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223903",2019-12-03 10:42:00,0,359,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.2,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223904",2019-12-03 10:43:00,0,367,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.8,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223905",2019-12-03 10:44:00,0,345,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.2,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223906",2019-12-03 10:45:00,0,334,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.5,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223907",2019-12-03 10:46:00,0,364,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.4,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223908",2019-12-03 10:47:00,0,255,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.7,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223909",2019-12-03 10:48:00,0,361,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.5,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223910",2019-12-03 10:49:00,0,266,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.7,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
