"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"223911",2019-12-03 10:50:00,0,257,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.4,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223912",2019-12-03 10:51:00,0,291,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.3,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223913",2019-12-03 10:52:00,0,383,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.5,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223914",2019-12-03 10:53:00,0,379,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.4,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223915",2019-12-03 10:54:00,0,385,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.8,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223916",2019-12-03 10:55:00,0,377,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,5.4,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223917",2019-12-03 10:56:00,0,388,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,6,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223918",2019-12-03 10:57:00,0,388,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,6,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223919",2019-12-03 10:58:00,0,142,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,6,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223920",2019-12-03 10:59:00,0,144,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,5.5,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223921",2019-12-03 11:00:00,0,405,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.6,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223922",2019-12-03 11:01:00,0,415,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223923",2019-12-03 11:02:00,0,399,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.3,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223924",2019-12-03 11:03:00,0,221,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.1,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223925",2019-12-03 11:04:00,0,391,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.2,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223926",2019-12-03 11:05:00,0,287,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.2,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223927",2019-12-03 11:06:00,0,124,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,2.8,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223928",2019-12-03 11:07:00,0,380,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,2.6,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223929",2019-12-03 11:08:00,0,402,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,2.8,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223930",2019-12-03 11:09:00,0,406,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.5,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223931",2019-12-03 11:10:00,0,171,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.5,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223932",2019-12-03 11:11:00,0,111,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.2,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223933",2019-12-03 11:12:00,0,131,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.1,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223934",2019-12-03 11:13:00,0,163,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,2.9,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223935",2019-12-03 11:14:00,0,282,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,2.6,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223936",2019-12-03 11:15:00,0,198,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223937",2019-12-03 11:16:00,0,210,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.3,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223938",2019-12-03 11:17:00,0,362,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.5,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223939",2019-12-03 11:18:00,0,411,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223940",2019-12-03 11:19:00,0,139,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.5,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223941",2019-12-03 11:20:00,0,417,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.4,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223942",2019-12-03 11:21:00,0,456,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.8,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223943",2019-12-03 11:22:00,0,449,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.9,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223944",2019-12-03 11:23:00,0,391,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.7,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223945",2019-12-03 11:24:00,0,233,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.8,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223946",2019-12-03 11:25:00,0,418,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.5,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223947",2019-12-03 11:26:00,0,377,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.3,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223948",2019-12-03 11:27:00,0,141,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.1,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223949",2019-12-03 11:28:00,0,173,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.1,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223950",2019-12-03 11:29:00,0,121,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.1,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223951",2019-12-03 11:30:00,0,124,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.1,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223952",2019-12-03 11:31:00,0,133,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,2.7,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223953",2019-12-03 11:32:00,0,162,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,2.7,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223954",2019-12-03 11:33:00,0,410,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,2.9,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223955",2019-12-03 11:34:00,0,318,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223956",2019-12-03 11:35:00,0,139,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.1,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223957",2019-12-03 11:36:00,0,144,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,2.9,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223958",2019-12-03 11:37:00,0,445,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.3,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223959",2019-12-03 11:38:00,0,385,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.6,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223960",2019-12-03 11:39:00,0,417,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223961",2019-12-03 11:40:00,0,276,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.3,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223962",2019-12-03 11:41:00,0,269,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.9,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223963",2019-12-03 11:42:00,0,430,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.7,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223964",2019-12-03 11:43:00,0,126,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.5,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223965",2019-12-03 11:44:00,0,274,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,2.9,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223966",2019-12-03 11:45:00,0,463,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.7,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223967",2019-12-03 11:46:00,0,344,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.2,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223968",2019-12-03 11:47:00,0,404,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.5,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223969",2019-12-03 11:48:00,0,125,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.4,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223970",2019-12-03 11:49:00,0,329,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4.2,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223971",2019-12-03 11:50:00,0,290,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.8,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223972",2019-12-03 11:51:00,0,146,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223973",2019-12-03 11:52:00,0,464,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.1,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223974",2019-12-03 11:53:00,0,454,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.6,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223975",2019-12-03 11:54:00,0,263,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223976",2019-12-03 11:55:00,0,317,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.8,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223977",2019-12-03 11:56:00,0,450,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.7,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223978",2019-12-03 11:57:00,0,400,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.9,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223979",2019-12-03 11:58:00,0,457,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.8,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223980",2019-12-03 11:59:00,0,453,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.8,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223981",2019-12-03 12:00:00,0,443,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.6,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223982",2019-12-03 12:01:00,0,465,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.1,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223983",2019-12-03 12:02:00,0,468,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,2.9,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223984",2019-12-03 12:03:00,0,477,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,2.9,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223985",2019-12-03 12:04:00,0,455,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.1,0,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223986",2019-12-03 12:05:00,0,406,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,3.6,-0.00063,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223987",2019-12-03 12:06:00,0,477,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,22.5,22.5,22,4,-0.00063,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223988",2019-12-03 12:07:00,0,451,0,24,22,22,22,30,27,27,0,0,21,22,22,22,22.5,22.5,22,3.9,0.31941,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"223989",2019-12-03 12:08:00,0,347,0,24,22,22,22,30,27,27,0,0,21,21,22.5,21,21,21,21,3,0.30177,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"223990",2019-12-03 12:09:00,0,469,0,24,22,22,22,30,27,27,0,0,21,22,22.5,21,21,21,22,3.1,0.28854,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"223991",2019-12-03 12:10:00,0,459,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,21,21,21,22,3.5,0.35217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"223992",2019-12-03 12:11:00,0,383,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,21,23,22.5,22,3.6,0.35091,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"223993",2019-12-03 12:12:00,8.30102,468,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22,3.7,0.31437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"223994",2019-12-03 12:13:00,8.06492,463,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22,3.9,0.3087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"223995",2019-12-03 12:14:00,6.08615,460,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22,4.4,0.30303,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"223996",2019-12-03 12:15:00,5.59586,486,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22,4.4,0.2331,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"223997",2019-12-03 12:16:00,6.87991,486,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22,4.2,0.22491,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"223998",2019-12-03 12:17:00,6.22083,468,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22,4.6,0.20034,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"223999",2019-12-03 12:18:00,7.53086,487,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22,4.7,0.19404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224000",2019-12-03 12:19:00,7.40756,497,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22,4.4,0.16947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224001",2019-12-03 12:20:00,7.23081,492,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22,4.4,0.17577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224002",2019-12-03 12:21:00,7.10787,474,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22,4.5,0.15687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224003",2019-12-03 12:22:00,6.32193,482,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22,4.2,0.16002,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224004",2019-12-03 12:23:00,5.79307,466,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.3,0.1449,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224005",2019-12-03 12:24:00,5.54382,474,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.3,0.16191,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224006",2019-12-03 12:25:00,5.64726,470,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.4,0.14994,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224007",2019-12-03 12:26:00,5.73082,478,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.1,0.10647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224008",2019-12-03 12:27:00,5.82712,496,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.2,0.07875,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224009",2019-12-03 12:28:00,5.74965,500,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.1,0.06237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224010",2019-12-03 12:29:00,5.84301,503,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.4,0.10647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224011",2019-12-03 12:30:00,5.97477,500,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.8,0.10773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224012",2019-12-03 12:31:00,5.67721,489,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.4,0.13167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224013",2019-12-03 12:32:00,5.62531,473,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.3,0.1323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224014",2019-12-03 12:33:00,5.46434,142,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4,0.11907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224015",2019-12-03 12:34:00,5.29841,211,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,3.3,0.13734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224016",2019-12-03 12:35:00,5.27564,487,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,3.3,0.13104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224017",2019-12-03 12:36:00,5.21479,479,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,3.5,0.12537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224018",2019-12-03 12:37:00,4.89572,461,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,3.8,0.11907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224019",2019-12-03 12:38:00,5.15331,462,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.2,0.12537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224020",2019-12-03 12:39:00,5.20423,464,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.4,0.11907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224021",2019-12-03 12:40:00,5.30798,465,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4,0.11466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224022",2019-12-03 12:41:00,5.16433,485,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,3.7,0.12537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224023",2019-12-03 12:42:00,5.1206,481,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,3.9,0.1449,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224024",2019-12-03 12:43:00,5.13579,470,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,3.9,0.14175,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224025",2019-12-03 12:44:00,5.00546,427,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,3.6,0.13167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224026",2019-12-03 12:45:00,5.08785,479,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,3.7,0.13734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224027",2019-12-03 12:46:00,5.10154,488,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4,0.14301,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224028",2019-12-03 12:47:00,4.9583,477,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.3,0.126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224029",2019-12-03 12:48:00,5.1759,479,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.5,0.13104,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224030",2019-12-03 12:49:00,4.17591,479,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.4,0.2772,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224031",2019-12-03 12:50:00,3.86349,475,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.4,0.28287,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224032",2019-12-03 12:51:00,3.62077,469,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.1,0.27468,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224033",2019-12-03 12:52:00,3.06468,475,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,3.9,0.2772,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224034",2019-12-03 12:53:00,2.96328,466,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,3.7,0.28224,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224035",2019-12-03 12:54:00,2.81143,478,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,3.7,0.27972,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224036",2019-12-03 12:55:00,2.73478,480,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,3.9,0.27783,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224037",2019-12-03 12:56:00,2.7092,470,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4,0.28224,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224038",2019-12-03 12:57:00,2.69918,471,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.4,0.28224,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224039",2019-12-03 12:58:00,2.6841,460,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.9,0.27657,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224040",2019-12-03 12:59:00,2.70333,470,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.8,-0.41013,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224041",2019-12-03 13:00:00,2.64433,463,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.6,-0.4284,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224042",2019-12-03 13:01:00,2.64884,465,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.5,-0.4284,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224043",2019-12-03 13:02:00,2.46879,474,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.3,-0.40509,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224044",2019-12-03 13:03:00,2.55066,475,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4,-0.42462,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224045",2019-12-03 13:04:00,2.57591,475,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,3.9,0.25137,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224046",2019-12-03 13:05:00,2.53774,473,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.4,-0.5166,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224047",2019-12-03 13:06:00,2.56114,465,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.2,0.19782,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224048",2019-12-03 13:07:00,2.49562,428,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.3,0.18144,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224049",2019-12-03 13:08:00,2.52014,467,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.8,0.19341,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224050",2019-12-03 13:09:00,2.52783,472,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.8,0.1764,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224051",2019-12-03 13:10:00,2.32606,476,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.3,0.19467,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224052",2019-12-03 13:11:00,2.4811,482,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.2,0.30051,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224053",2019-12-03 13:12:00,2.45649,479,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.2,0.17514,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224054",2019-12-03 13:13:00,2.46317,474,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.2,0.17577,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224055",2019-12-03 13:14:00,2.13592,463,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.3,0.18207,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224056",2019-12-03 13:15:00,2.4195,461,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.2,0.19089,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224057",2019-12-03 13:16:00,2.44584,454,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,3.9,0.19152,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"224058",2019-12-03 13:17:00,2.44785,446,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.5,0.23877,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224059",2019-12-03 13:18:00,2.45689,451,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.5,0.30177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224060",2019-12-03 13:19:00,2.39127,448,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.5,0.20727,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224061",2019-12-03 13:20:00,2.40357,437,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.4,0.21357,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224062",2019-12-03 13:21:00,2.36532,433,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.2,0.20034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224063",2019-12-03 13:22:00,2.72971,436,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4,0.21987,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224064",2019-12-03 13:23:00,2.47084,432,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.2,0.19089,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224065",2019-12-03 13:24:00,2.45418,419,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.5,0.19467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224066",2019-12-03 13:25:00,2.44834,418,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.2,0.18837,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224067",2019-12-03 13:26:00,2.44393,431,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.1,0.18522,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224068",2019-12-03 13:27:00,2.47752,444,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.2,0.19467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224069",2019-12-03 13:28:00,2.55377,445,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4,0.18837,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224070",2019-12-03 13:29:00,2.63651,442,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4,0.1827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224071",2019-12-03 13:30:00,2.56358,433,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.1,0.18207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224072",2019-12-03 13:31:00,2.55135,434,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.3,0.20664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224073",2019-12-03 13:32:00,2.55521,400,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4.4,0.20412,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224074",2019-12-03 13:33:00,2.66892,372,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,3.9,0.20286,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224075",2019-12-03 13:34:00,2.66843,411,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,3.8,0.21231,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224076",2019-12-03 13:35:00,2.57722,375,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,3.9,0.21294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224077",2019-12-03 13:36:00,2.53465,388,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,4,0.20664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224078",2019-12-03 13:37:00,2.13048,355,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22.5,22.5,3.9,0.20097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224079",2019-12-03 13:38:00,1.90613,354,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.6,0.13797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224080",2019-12-03 13:39:00,1.80333,355,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.3,0.13797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224081",2019-12-03 13:40:00,2.03157,366,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.3,0.17514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224082",2019-12-03 13:41:00,2.07741,367,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.7,0.18144,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224083",2019-12-03 13:42:00,2.43522,374,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.7,0.19719,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224084",2019-12-03 13:43:00,2.68658,367,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,4.2,0.189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224085",2019-12-03 13:44:00,3.75049,357,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,4.2,0.19404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224086",2019-12-03 13:45:00,3.67929,345,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.9,0.19971,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224087",2019-12-03 13:46:00,2.94958,342,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.8,0.189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224088",2019-12-03 13:47:00,2.60746,339,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,4.1,0.19278,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224089",2019-12-03 13:48:00,2.42382,320,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,4.1,0.1827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224090",2019-12-03 13:49:00,2.28939,321,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,4.2,0.18774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224091",2019-12-03 13:50:00,2.27381,317,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,4.1,0.18837,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224092",2019-12-03 13:51:00,2.14195,318,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,4,0.18837,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224093",2019-12-03 13:52:00,1.98346,333,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,4.2,0.18774,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224094",2019-12-03 13:53:00,1.9717,332,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.9,0.189,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224095",2019-12-03 13:54:00,2.11158,330,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.8,0.19404,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224096",2019-12-03 13:55:00,2.27903,321,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.7,0.18522,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224097",2019-12-03 13:56:00,2.32329,315,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.7,0.19341,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224098",2019-12-03 13:57:00,2.35153,332,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.9,0.18081,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224099",2019-12-03 13:58:00,2.40889,335,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.9,0.1638,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224100",2019-12-03 13:59:00,2.35633,320,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.8,0.17892,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224101",2019-12-03 14:00:00,2.10628,317,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.7,0.16632,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224102",2019-12-03 14:01:00,2.12502,331,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.8,0.17451,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224103",2019-12-03 14:02:00,2.52399,331,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,4.1,0.16947,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224104",2019-12-03 14:03:00,2.59264,338,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.9,0.1638,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224105",2019-12-03 14:04:00,2.36328,326,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,4,0.16002,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224106",2019-12-03 14:05:00,2.62179,310,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.9,0.16947,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224107",2019-12-03 14:06:00,2.41261,316,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.7,0.16947,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224108",2019-12-03 14:07:00,2.34012,318,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.8,0.18144,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224109",2019-12-03 14:08:00,2.36251,306,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.8,0.15372,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224110",2019-12-03 14:09:00,2.2702,310,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.8,0.15246,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224111",2019-12-03 14:10:00,2.37044,310,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.7,0.1512,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224112",2019-12-03 14:11:00,2.33394,296,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.6,0.15687,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224113",2019-12-03 14:12:00,2.80116,305,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.7,0.15624,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224114",2019-12-03 14:13:00,2.26573,311,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,4,0.15687,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224115",2019-12-03 14:14:00,2.20201,309,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,4,0.1575,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224116",2019-12-03 14:15:00,2.19511,307,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.8,0.10962,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224117",2019-12-03 14:16:00,2.44857,294,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.8,0.1197,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224118",2019-12-03 14:17:00,2.13363,318,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.8,0.11844,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224119",2019-12-03 14:18:00,2.1305,310,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.8,0.29547,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224120",2019-12-03 14:19:00,2.18538,308,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.8,0.16254,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224121",2019-12-03 14:20:00,2.18023,318,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.9,0.20034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224122",2019-12-03 14:21:00,2.19634,312,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.9,0.19971,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224123",2019-12-03 14:22:00,2.0265,311,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.9,0.19467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224124",2019-12-03 14:23:00,2.16176,305,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.9,0.20097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224125",2019-12-03 14:24:00,2.16999,300,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.9,0.19152,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224126",2019-12-03 14:25:00,2.11576,296,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.9,0.19404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224127",2019-12-03 14:26:00,1.92939,275,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.9,0.19404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224128",2019-12-03 14:27:00,1.70669,279,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,4,0.16128,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224129",2019-12-03 14:28:00,1.60681,284,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,4,-0.00126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224130",2019-12-03 14:29:00,2.04349,294,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.9,-0.00063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224131",2019-12-03 14:30:00,2.76961,279,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.9,-0.00063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224132",2019-12-03 14:31:00,3.2173,271,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.8,-0.00063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224133",2019-12-03 14:32:00,4.83841,257,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.8,-0.00063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224134",2019-12-03 14:33:00,4.71033,242,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.7,-0.00063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224135",2019-12-03 14:34:00,0,235,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.7,-0.00063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224136",2019-12-03 14:35:00,0,237,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.7,-0.00063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224137",2019-12-03 14:36:00,6.60955,255,0,24,22,22,22,30,27,27,0,0,21,22,22.5,22,23,22.5,22.5,3.7,-0.00063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224138",2019-12-03 14:37:00,0.859802,256,0,24,22,22,22,30,27,27,0,0,21,22,21,21,21,21,22.5,3.7,-0.24696,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224139",2019-12-03 14:38:00,1.9383,270,0,24,22,22,22,30,27,27,0,0,21,22,21,21,23,22.5,22.5,3.7,-0.24444,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224140",2019-12-03 14:39:00,1.65489,275,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.7,-0.22113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224141",2019-12-03 14:40:00,3.3314,270,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.7,-0.20853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224142",2019-12-03 14:41:00,3.86399,260,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.8,-0.16254,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224143",2019-12-03 14:42:00,4.01448,258,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.8,-0.16506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224144",2019-12-03 14:43:00,5.06625,264,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.8,-0.1953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224145",2019-12-03 14:44:00,5.50091,247,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.8,-0.17136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224146",2019-12-03 14:45:00,6.05652,247,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.8,-0.1764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224147",2019-12-03 14:46:00,5.61187,241,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.7,-0.28476,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224148",2019-12-03 14:47:00,5.32105,238,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.7,-0.29358,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224149",2019-12-03 14:48:00,4.94379,251,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.6,-0.29043,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224150",2019-12-03 14:49:00,4.36993,250,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.6,-0.29043,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224151",2019-12-03 14:50:00,3.99407,245,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.7,-0.29547,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224152",2019-12-03 14:51:00,3.37131,226,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.7,-0.28539,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224153",2019-12-03 14:52:00,3.19077,227,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.8,-0.29673,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224154",2019-12-03 14:53:00,3.07073,239,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.8,-0.29295,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224155",2019-12-03 14:54:00,2.83072,232,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.8,0.16254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224156",2019-12-03 14:55:00,2.70284,218,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.8,-0.46053,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224157",2019-12-03 14:56:00,2.66041,228,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.9,-0.46053,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224158",2019-12-03 14:57:00,2.96284,208,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.9,-0.44163,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224159",2019-12-03 14:58:00,2.5552,196,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.9,-0.46053,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224160",2019-12-03 14:59:00,2.60239,200,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.9,-0.45486,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224161",2019-12-03 15:00:00,2.4356,212,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.9,-0.45486,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224162",2019-12-03 15:01:00,2.26491,196,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.9,-0.00063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224163",2019-12-03 15:02:00,2.22704,203,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,3.9,-0.0567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224164",2019-12-03 15:03:00,2.29513,184,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,4.1,-0.05103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224165",2019-12-03 15:04:00,2.33718,195,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,4.3,-0.49833,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224166",2019-12-03 15:05:00,2.37515,182,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,4.5,-0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224167",2019-12-03 15:06:00,2.18748,189,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,4.6,-0.50589,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224168",2019-12-03 15:07:00,2.16631,181,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,4.7,-0.49833,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224169",2019-12-03 15:08:00,2.27765,163,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,4.8,-0.49959,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224170",2019-12-03 15:09:00,2.30512,194,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22.5,4.8,-0.51156,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224171",2019-12-03 15:10:00,2.21328,176,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,22.5,4.8,-0.46809,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224172",2019-12-03 15:11:00,2.25219,151,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,22.5,4.8,-0.60606,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224173",2019-12-03 15:12:00,2.2659,156,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,22.5,4.8,-0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224174",2019-12-03 15:13:00,2.2742,165,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,22.5,4.8,-0.4662,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224175",2019-12-03 15:14:00,2.27149,182,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,22.5,4.8,-0.48573,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224176",2019-12-03 15:15:00,2.29945,150,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,22.5,4.7,-0.49833,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224177",2019-12-03 15:16:00,2.2456,158,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,22.5,4.7,-0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224178",2019-12-03 15:17:00,2.25298,128,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,22.5,4.7,-0.42903,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224179",2019-12-03 15:18:00,2.27012,139,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,22.5,4.6,-0.51786,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224180",2019-12-03 15:19:00,2.26661,151,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,22.5,4.4,-0.89586,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224181",2019-12-03 15:20:00,2.26222,135,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,22.5,4.3,-1.05903,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224182",2019-12-03 15:21:00,2.33365,129,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,22.5,4.2,-0.00126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224183",2019-12-03 15:22:00,0,146,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,22.5,4.1,-0.00063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224184",2019-12-03 15:23:00,0,121,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,22.5,4.1,-0.00063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224185",2019-12-03 15:24:00,0.883814,160,0,24,22,22,22,30,27,27,0,0,21,21,21,21,21,21,21,4.1,0.74214,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224186",2019-12-03 15:25:00,0,156,0,24,22,22,22,30,27,27,0,0,21,21,21,21,21,21,21,4,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224187",2019-12-03 15:26:00,0,129,0,24,22,22,22,30,27,27,0,0,21,22,22.5,21,21,21,23,3.9,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224188",2019-12-03 15:27:00,0.774153,142,0,24,22,22,22,30,27,27,0,0,21,22,22.5,21,23,23,23,3.8,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224189",2019-12-03 15:28:00,1.47994,152,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,23,3.8,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224190",2019-12-03 15:29:00,1.77495,115,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,23,3.8,-0.00063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224191",2019-12-03 15:30:00,1.77801,110,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,23,3.8,-0.00063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224192",2019-12-03 15:31:00,0,117,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,23,3.8,0.00504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224193",2019-12-03 15:32:00,0,123,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,23,3.8,-0.00063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224194",2019-12-03 15:33:00,0,122,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,23,3.8,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224195",2019-12-03 15:34:00,0,121,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,23,3.9,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224196",2019-12-03 15:35:00,0,126,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,23,3.9,-0.00063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224197",2019-12-03 15:36:00,0,112,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,23,3.9,0.00441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224198",2019-12-03 15:37:00,0,108,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,23,3.9,-0.00063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224199",2019-12-03 15:38:00,0,117,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,23,3.9,-0.00063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224200",2019-12-03 15:39:00,0,119,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,23,4,0.00504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224201",2019-12-03 15:40:00,0,117,0,24,22,22,22,30,27,27,0,0,21,21,21,21,21,21,21,4.1,0.95571,1,1,0,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"224202",2019-12-03 15:41:00,0,112,0,24,22,22,22,30,27,27,0,0,23,21,21,21,23,23,21,4.2,0.76545,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224203",2019-12-03 15:42:00,0,107,0,24,22,22,22,30,27,27,0,0,23,21,21,22,23,23,21,4.4,0.74781,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224204",2019-12-03 15:43:00,7.77363,96,0,24,22,22,22,30,27,27,0,0,23,21,21,22,23,23,21,4.4,0.7434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224205",2019-12-03 15:44:00,6.51313,103,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,23,4.4,0.95949,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224206",2019-12-03 15:45:00,4.65054,96,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,4.5,0.4662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224207",2019-12-03 15:46:00,4.0779,92,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,4.5,0.35973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224208",2019-12-03 15:47:00,3.99726,99,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,4.5,0.34587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224209",2019-12-03 15:48:00,3.93256,89,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,4.4,0.26901,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224210",2019-12-03 15:49:00,4.21142,96,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,4.4,0.2583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224211",2019-12-03 15:50:00,4.34441,85,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,4.4,0.26271,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224212",2019-12-03 15:51:00,4.35766,82,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,4.3,0.25767,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224213",2019-12-03 15:52:00,4.28105,85,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,4.3,0.26082,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224214",2019-12-03 15:53:00,3.92581,78,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,4.3,0.26838,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224215",2019-12-03 15:54:00,3.94873,80,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,4.3,0.27027,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224216",2019-12-03 15:55:00,3.7495,75,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,4.2,0.27027,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224217",2019-12-03 15:56:00,3.39561,73,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,4.1,0.34587,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224218",2019-12-03 15:57:00,3.0549,70,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,4,0.31374,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224219",2019-12-03 15:58:00,3.1597,69,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,4,0.40824,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224220",2019-12-03 15:59:00,3.00102,65,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,3.9,0.42084,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224221",2019-12-03 16:00:00,2.89363,64,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,3.9,0.75474,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224222",2019-12-03 16:01:00,2.83296,61,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,3.9,0.67977,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224223",2019-12-03 16:02:00,2.78185,58,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,3.9,0.64197,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224224",2019-12-03 16:03:00,2.92547,58,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,3.8,0.61047,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224225",2019-12-03 16:04:00,2.72918,55,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,3.8,0.61677,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224226",2019-12-03 16:05:00,2.54447,53,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,3.7,0.61047,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224227",2019-12-03 16:06:00,2.3955,48,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,3.7,0.61614,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224228",2019-12-03 16:07:00,2.402,41,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,3.7,0.6111,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224229",2019-12-03 16:08:00,2.4747,37,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,3.6,0.62244,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224230",2019-12-03 16:09:00,2.44494,33,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,3.6,0.63,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224231",2019-12-03 16:10:00,2.58285,29,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,3.5,0.64827,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224232",2019-12-03 16:11:00,2.37736,27,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,3.4,0.693,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224233",2019-12-03 16:12:00,2.48079,24,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,3.3,0.66339,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224234",2019-12-03 16:13:00,2.69648,23,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,3.2,0.64512,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224235",2019-12-03 16:14:00,2.38839,24,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,3.2,0.76734,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224236",2019-12-03 16:15:00,3.01431,23,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,3.1,2.02671,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224237",2019-12-03 16:16:00,2.69702,24,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,3.1,2.03868,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224238",2019-12-03 16:17:00,2.74331,22,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,3,0.6804,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
