"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"224239",2019-12-03 16:18:00,2.59074,21,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,3,0.66024,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224240",2019-12-03 16:19:00,2.73471,21,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,2.9,0.66654,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224241",2019-12-03 16:20:00,2.69479,20,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,2.9,0.66087,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224242",2019-12-03 16:21:00,2.7631,18,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,2.8,0.78435,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224243",2019-12-03 16:22:00,2.78795,19,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,2.7,0.66591,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224244",2019-12-03 16:23:00,2.74791,18,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,2.7,0.66717,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224245",2019-12-03 16:24:00,2.94039,17,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,2.7,0.64197,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224246",2019-12-03 16:25:00,2.77817,18,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,2.7,0.64827,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224247",2019-12-03 16:26:00,2.7996,18,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,2.7,0.693,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224248",2019-12-03 16:27:00,2.74493,16,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,2.7,0.67851,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224249",2019-12-03 16:28:00,2.6941,16,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,2.6,0.68544,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224250",2019-12-03 16:29:00,2.64487,16,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,2.6,0.88074,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224251",2019-12-03 16:30:00,2.56087,17,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,2.6,0.99414,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224252",2019-12-03 16:31:00,2.45474,16,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,2.5,0.75033,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224253",2019-12-03 16:32:00,2.47336,16,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,2.5,0.77868,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224254",2019-12-03 16:33:00,2.45756,15,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23.5,23,23,2.5,0.69804,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224255",2019-12-03 16:34:00,2.41657,15,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,23,2.5,0.55314,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224256",2019-12-03 16:35:00,2.36991,14,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,23,23,2.5,0.58968,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224257",2019-12-03 16:36:00,2.39714,14,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,23,23,2.5,0.57078,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224258",2019-12-03 16:37:00,2.03913,14,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,23,23,2.4,0.54054,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224259",2019-12-03 16:38:00,2.43349,13,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,23,23,2.4,0.54054,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224260",2019-12-03 16:39:00,2.25588,13,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,2.2,0.54117,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224261",2019-12-03 16:40:00,2.26133,13,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,2.2,0.55377,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224262",2019-12-03 16:41:00,2.31083,12,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,2.3,0.55377,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224263",2019-12-03 16:42:00,2.31244,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,2.2,0.55755,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224264",2019-12-03 16:43:00,2.33717,12,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,2.2,0.55566,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224265",2019-12-03 16:44:00,2.33189,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,2.3,0.57141,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224266",2019-12-03 16:45:00,2.68817,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,2.2,0.56574,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224267",2019-12-03 16:46:00,2.16035,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,2.1,0.56322,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224268",2019-12-03 16:47:00,2.43803,10,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,2.1,0.56007,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224269",2019-12-03 16:48:00,2.67623,10,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,2.1,0.56574,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224270",2019-12-03 16:49:00,2.96562,10,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,2.1,0.5544,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224271",2019-12-03 16:50:00,2.77965,10,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,2.2,0.55377,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224272",2019-12-03 16:51:00,2.86591,9,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,2,0.53424,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224273",2019-12-03 16:52:00,2.50831,10,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,2,0.53424,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224274",2019-12-03 16:53:00,2.63824,9,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.9,0.66087,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224275",2019-12-03 16:54:00,3.00611,9,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.9,0.53235,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224276",2019-12-03 16:55:00,2.70356,7,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.8,0.52227,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224277",2019-12-03 16:56:00,2.63695,7,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.8,0.62181,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224278",2019-12-03 16:57:00,2.58473,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.8,0.52479,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224279",2019-12-03 16:58:00,2.58574,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.7,0.53424,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224280",2019-12-03 16:59:00,2.48073,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.7,0.50274,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224281",2019-12-03 17:00:00,2.47652,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.7,0.50904,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224282",2019-12-03 17:01:00,2.27619,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.8,0.50715,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224283",2019-12-03 17:02:00,2.33404,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.7,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224284",2019-12-03 17:03:00,2.31738,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.7,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224285",2019-12-03 17:04:00,2.24116,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.8,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224286",2019-12-03 17:05:00,2.67862,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.8,0.53109,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224287",2019-12-03 17:06:00,2.42523,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.7,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224288",2019-12-03 17:07:00,2.40212,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.7,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224289",2019-12-03 17:08:00,2.20357,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.7,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224290",2019-12-03 17:09:00,2.36672,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.9,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224291",2019-12-03 17:10:00,2.34426,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.8,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224292",2019-12-03 17:11:00,2.31381,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.8,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224293",2019-12-03 17:12:00,2.30639,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.8,0.49581,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224294",2019-12-03 17:13:00,2.29897,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.9,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224295",2019-12-03 17:14:00,2.2737,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.8,0.49581,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224296",2019-12-03 17:15:00,2.23939,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.8,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224297",2019-12-03 17:16:00,2.25086,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.8,0.49581,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224298",2019-12-03 17:17:00,2.27531,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.9,0.48132,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224299",2019-12-03 17:18:00,2.27633,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.8,0.49077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224300",2019-12-03 17:19:00,2.06143,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.8,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224301",2019-12-03 17:20:00,2.29881,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.9,0.49833,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224302",2019-12-03 17:21:00,2.28484,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.9,0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224303",2019-12-03 17:22:00,2.24644,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.9,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224304",2019-12-03 17:23:00,2.22525,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,2,0.50211,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224305",2019-12-03 17:24:00,2.25735,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,2,0.4725,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224306",2019-12-03 17:25:00,2.37659,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,2.1,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224307",2019-12-03 17:26:00,2.14786,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,2.1,0.51345,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224308",2019-12-03 17:27:00,2.20805,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,2,0.64701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224309",2019-12-03 17:28:00,2.18963,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,2,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224310",2019-12-03 17:29:00,2.18799,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,2,0.48951,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224311",2019-12-03 17:30:00,1.92939,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.9,0.61488,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224312",2019-12-03 17:31:00,2.18423,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.9,0.4788,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224313",2019-12-03 17:32:00,2.48933,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.8,0.50211,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224314",2019-12-03 17:33:00,2.29672,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.8,0.48384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224315",2019-12-03 17:34:00,2.22821,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.8,0.50211,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224316",2019-12-03 17:35:00,2.22196,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.7,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224317",2019-12-03 17:36:00,2.22597,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.7,0.89523,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224318",2019-12-03 17:37:00,2.21395,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.7,0.90909,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224319",2019-12-03 17:38:00,2.23604,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.6,2.24721,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224320",2019-12-03 17:39:00,2.31439,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.6,0.92547,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224321",2019-12-03 17:40:00,2.23648,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.7,0.945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224322",2019-12-03 17:41:00,1.81913,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.6,0.97524,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224323",2019-12-03 17:42:00,2.01153,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.6,1.09557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224324",2019-12-03 17:43:00,2.23131,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.5,0.91287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224325",2019-12-03 17:44:00,2.08227,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.5,0.7056,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224326",2019-12-03 17:45:00,2.22593,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.5,0.81081,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224327",2019-12-03 17:46:00,2.36455,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.5,0.78624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224328",2019-12-03 17:47:00,2.29149,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.4,0.72324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224329",2019-12-03 17:48:00,2.27292,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.4,0.72954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224330",2019-12-03 17:49:00,2.15486,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.3,0.70497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224331",2019-12-03 17:50:00,2.29493,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.3,0.71757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224332",2019-12-03 17:51:00,2.31499,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.3,0.70497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224333",2019-12-03 17:52:00,2.28131,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.3,0.7119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224334",2019-12-03 17:53:00,2.12127,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.2,0.69867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224335",2019-12-03 17:54:00,2.29262,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.2,0.71568,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224336",2019-12-03 17:55:00,2.25457,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.2,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224337",2019-12-03 17:56:00,2.25818,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.2,0.68544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224338",2019-12-03 17:57:00,2.2626,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.2,0.6993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224339",2019-12-03 17:58:00,2.23224,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.3,0.68859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224340",2019-12-03 17:59:00,2.07258,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.3,0.69111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224341",2019-12-03 18:00:00,1.87014,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.3,0.69111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224342",2019-12-03 18:01:00,2.29278,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.4,0.69741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224343",2019-12-03 18:02:00,2.28513,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.2,0.71757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224344",2019-12-03 18:03:00,2.24598,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.2,0.70623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224345",2019-12-03 18:04:00,2.27353,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.2,0.70434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224346",2019-12-03 18:05:00,2.23789,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.1,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224347",2019-12-03 18:06:00,2.35332,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1.1,0.6993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224348",2019-12-03 18:07:00,2.351,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1,0.70497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224349",2019-12-03 18:08:00,2.13716,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,1,0.70497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224350",2019-12-03 18:09:00,2.15073,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.8,0.7119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224351",2019-12-03 18:10:00,2.14833,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.7,0.71064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224352",2019-12-03 18:11:00,1.87469,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.8,0.69804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224353",2019-12-03 18:12:00,2.16639,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.6,0.69237,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224354",2019-12-03 18:13:00,2.09295,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.6,0.70371,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224355",2019-12-03 18:14:00,2.07393,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.6,0.71694,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224356",2019-12-03 18:15:00,2.05934,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.5,0.71001,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224357",2019-12-03 18:16:00,2.34566,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.5,0.69804,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224358",2019-12-03 18:17:00,2.24929,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.4,0.69237,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224359",2019-12-03 18:18:00,2.26761,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.5,0.71127,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224360",2019-12-03 18:19:00,2.26079,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.6,0.82467,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224361",2019-12-03 18:20:00,2.08828,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.7,0.89334,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224362",2019-12-03 18:21:00,2.23206,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.6,0.86247,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224363",2019-12-03 18:22:00,2.26041,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.7,0.77427,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224364",2019-12-03 18:23:00,2.33871,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.6,0.7938,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224365",2019-12-03 18:24:00,2.25744,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.6,0.70623,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224366",2019-12-03 18:25:00,2.26241,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.5,0.78183,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224367",2019-12-03 18:26:00,2.23919,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.6,0.89334,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224368",2019-12-03 18:27:00,2.55149,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.6,0.88137,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224369",2019-12-03 18:28:00,2.24092,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.6,0.88767,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224370",2019-12-03 18:29:00,2.26044,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.4,0.88389,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224371",2019-12-03 18:30:00,1.66621,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.4,0.90027,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224372",2019-12-03 18:31:00,2.22532,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.3,0.87192,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224373",2019-12-03 18:32:00,2.22862,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.3,0.88011,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224374",2019-12-03 18:33:00,2.26021,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.3,0.90027,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224375",2019-12-03 18:34:00,1.90758,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.4,0.87885,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224376",2019-12-03 18:35:00,2.22165,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.2,0.86877,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224377",2019-12-03 18:36:00,2.21714,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.3,0.87444,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224378",2019-12-03 18:37:00,2.21341,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.3,0.87507,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224379",2019-12-03 18:38:00,2.22558,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.1,0.89334,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224380",2019-12-03 18:39:00,2.20596,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.2,0.882,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224381",2019-12-03 18:40:00,2.25703,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.1,1.05714,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224382",2019-12-03 18:41:00,2.17517,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.1,1.06974,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224383",2019-12-03 18:42:00,2.16458,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.1,1.06344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224384",2019-12-03 18:43:00,2.13181,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.1,1.38537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224385",2019-12-03 18:44:00,2.10789,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.1,1.27197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224386",2019-12-03 18:45:00,2.06477,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.1,1.24677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224387",2019-12-03 18:46:00,2.09566,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0.1,1.25118,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224388",2019-12-03 18:47:00,2.0397,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0,1.24614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224389",2019-12-03 18:48:00,1.9092,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0,1.2474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224390",2019-12-03 18:49:00,2.11376,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-0.1,1.23354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224391",2019-12-03 18:50:00,2.09307,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-0.1,1.23984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224392",2019-12-03 18:51:00,2.14308,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-0.1,1.23984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224393",2019-12-03 18:52:00,2.21567,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,-0.1,1.23354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224394",2019-12-03 18:53:00,2.21821,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.1,1.23417,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224395",2019-12-03 18:54:00,2.38632,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0,1.2348,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224396",2019-12-03 18:55:00,2.24885,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.1,1.22724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224397",2019-12-03 18:56:00,2.23027,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.1,1.22409,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224398",2019-12-03 18:57:00,2.16496,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.1,1.22787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224399",2019-12-03 18:58:00,2.20776,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.1,1.31544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224400",2019-12-03 18:59:00,2.16655,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.2,1.31607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224401",2019-12-03 19:00:00,2.20029,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.1,1.32174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224402",2019-12-03 19:01:00,2.3667,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.2,1.30914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224403",2019-12-03 19:02:00,2.256,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.2,1.31481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224404",2019-12-03 19:03:00,2.22854,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.2,1.31544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224405",2019-12-03 19:04:00,2.3314,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.1,1.32174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224406",2019-12-03 19:05:00,2.24578,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.3,1.30914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224407",2019-12-03 19:06:00,2.27534,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.2,1.30914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224408",2019-12-03 19:07:00,2.24029,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.3,1.32111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224409",2019-12-03 19:08:00,2.04896,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.3,1.30977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224410",2019-12-03 19:09:00,2.20577,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.3,1.31544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224411",2019-12-03 19:10:00,2.23393,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.3,1.31481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224412",2019-12-03 19:11:00,2.25305,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.4,1.30977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224413",2019-12-03 19:12:00,2.30317,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.3,1.31544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224414",2019-12-03 19:13:00,2.2775,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.5,1.32174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224415",2019-12-03 19:14:00,2.21709,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.3,1.3104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224416",2019-12-03 19:15:00,2.24685,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.4,1.32111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224417",2019-12-03 19:16:00,2.15611,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.4,1.32048,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224418",2019-12-03 19:17:00,2.15468,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.4,1.34505,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224419",2019-12-03 19:18:00,2.17087,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.6,1.3671,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224420",2019-12-03 19:19:00,2.0541,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.5,1.38663,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224421",2019-12-03 19:20:00,2.29005,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.5,1.40301,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224422",2019-12-03 19:21:00,2.16072,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.5,1.39167,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224423",2019-12-03 19:22:00,2.35878,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.4,1.38537,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224424",2019-12-03 19:23:00,2.27641,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.5,1.39041,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224425",2019-12-03 19:24:00,2.35015,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.6,1.39167,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224426",2019-12-03 19:25:00,2.17156,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.7,1.39671,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224427",2019-12-03 19:26:00,2.19972,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.6,1.39104,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224428",2019-12-03 19:27:00,2.14635,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.5,1.39797,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224429",2019-12-03 19:28:00,2.21002,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.6,1.3797,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224430",2019-12-03 19:29:00,2.16502,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.6,1.39797,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224431",2019-12-03 19:30:00,2.12112,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.6,1.39545,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224432",2019-12-03 19:31:00,1.97361,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.7,1.39608,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224433",2019-12-03 19:32:00,2.16836,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.6,1.39671,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224434",2019-12-03 19:33:00,2.09333,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.6,1.38537,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224435",2019-12-03 19:34:00,2.17975,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.6,1.38474,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224436",2019-12-03 19:35:00,1.91728,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.6,1.386,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224437",2019-12-03 19:36:00,2.15332,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.6,1.39104,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224438",2019-12-03 19:37:00,2.16718,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.3,1.35954,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224439",2019-12-03 19:38:00,2.13375,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.3,1.35639,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224440",2019-12-03 19:39:00,2.18759,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.2,1.45467,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224441",2019-12-03 19:40:00,2.17144,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.1,1.34442,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224442",2019-12-03 19:41:00,2.17486,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.1,1.37781,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224443",2019-12-03 19:42:00,2.165,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.2,1.37214,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224444",2019-12-03 19:43:00,2.14604,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.1,1.36584,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224445",2019-12-03 19:44:00,2.1584,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0,1.36899,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224446",2019-12-03 19:45:00,2.13946,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0,1.39104,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224447",2019-12-03 19:46:00,2.15152,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.1,1.38474,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224448",2019-12-03 19:47:00,2.17379,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0.1,1.38537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224449",2019-12-03 19:48:00,1.99244,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0,1.3797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224450",2019-12-03 19:49:00,2.12642,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,-0.1,1.38537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224451",2019-12-03 19:50:00,2.17463,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,-0.2,1.386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224452",2019-12-03 19:51:00,2.22689,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,-0.2,1.39104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224453",2019-12-03 19:52:00,2.25013,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0,1.39104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224454",2019-12-03 19:53:00,2.26521,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,-0.1,1.39104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224455",2019-12-03 19:54:00,2.19452,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0,1.38474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224456",2019-12-03 19:55:00,2.46771,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,-0.1,1.37907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224457",2019-12-03 19:56:00,2.15612,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,-0.1,1.3419,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224458",2019-12-03 19:57:00,2.49593,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,-0.1,1.28457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224459",2019-12-03 19:58:00,2.23715,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,-0.1,1.2852,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224460",2019-12-03 19:59:00,2.25761,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,-0.1,1.28457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224461",2019-12-03 20:00:00,2.25273,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,-0.1,1.28142,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224462",2019-12-03 20:01:00,2.27265,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,-0.1,1.28394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224463",2019-12-03 20:02:00,2.20005,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,-0.1,1.29276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224464",2019-12-03 20:03:00,2.21495,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,-0.2,1.38474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224465",2019-12-03 20:04:00,2.21079,0,3.004,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,-0.1,4.60656,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224466",2019-12-03 20:05:00,1.97292,0,3.05,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,-0.1,4.69161,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224467",2019-12-03 20:06:00,2.22434,0,2.985,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,0,4.62294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224468",2019-12-03 20:07:00,2.21152,0,2.985,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,23,-0.1,4.5927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224469",2019-12-03 20:08:00,2.20407,0,2.955,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,0,4.59396,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224470",2019-12-03 20:09:00,2.18783,0,3.012,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,0,4.64877,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224471",2019-12-03 20:10:00,2.20403,0,2.972,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,-0.1,4.60971,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224472",2019-12-03 20:11:00,2.18568,0,2.962,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,-0.1,4.5864,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224473",2019-12-03 20:12:00,2.20083,0,0.03,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,-0.1,3.6414,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224474",2019-12-03 20:13:00,2.19627,0,0.03,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,-0.1,1.63674,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224475",2019-12-03 20:14:00,2.4847,0,0.03,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,-0.1,1.45782,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224476",2019-12-03 20:15:00,2.84081,0,0.033,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,-0.2,3.44484,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224477",2019-12-03 20:16:00,2.18917,0,0.03,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,-0.2,3.41964,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224478",2019-12-03 20:17:00,2.64278,0,0.029,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,0,3.13677,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224479",2019-12-03 20:18:00,3.01985,0,2.175,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,0.1,5.37264,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224480",2019-12-03 20:19:00,3.16619,0,0.029,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,0,1.18566,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224481",2019-12-03 20:20:00,3.31389,0,2.092,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,0.1,3.34089,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224482",2019-12-03 20:21:00,3.18688,0,0.03,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,0.2,1.18944,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224483",2019-12-03 20:22:00,3.00933,0,2.165,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,0.1,3.47004,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224484",2019-12-03 20:23:00,3.17862,0,2.191,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,0.1,3.47886,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224485",2019-12-03 20:24:00,3.25048,0,2.152,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,0,3.33837,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224486",2019-12-03 20:25:00,2.90567,0,0.051,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,0.1,1.13967,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224487",2019-12-03 20:26:00,2.64971,0,2.18,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,0,3.3705,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224488",2019-12-03 20:27:00,2.53933,0,0.031,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,0.1,1.12707,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224489",2019-12-03 20:28:00,2.48341,0,2.087,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,22.5,0.2,3.21174,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224490",2019-12-03 20:29:00,2.53588,0,0.039,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,22.5,0,1.2789,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224491",2019-12-03 20:30:00,2.49457,0,2.113,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,22.5,-0.1,3.32451,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224492",2019-12-03 20:31:00,2.47155,0,0.029,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,22.5,-0.1,1.07919,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224493",2019-12-03 20:32:00,2.41638,0,2.149,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,22.5,0,3.12732,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224494",2019-12-03 20:33:00,2.40635,0,0.024,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,22.5,0,0.89586,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224495",2019-12-03 20:34:00,2.37566,0,2.143,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,22.5,-0.2,3.11661,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224496",2019-12-03 20:35:00,2.39109,0,0.03,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,22.5,-0.1,1.01997,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224497",2019-12-03 20:36:00,2.20871,0,2.129,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,22.5,-0.1,3.11157,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224498",2019-12-03 20:37:00,2.29433,0,0.024,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,22.5,-0.1,0.89901,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224499",2019-12-03 20:38:00,2.27763,0,2.109,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,22.5,-0.2,3.07314,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224500",2019-12-03 20:39:00,2.29495,0,0.025,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,22.5,0,0.90153,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224501",2019-12-03 20:40:00,2.31954,0,2.136,24,22,22,22,30,27,27,0,0,23.5,21.5,22,22,23,22.5,22.5,-0.1,3.11787,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224502",2019-12-03 20:41:00,2.30369,0,0.025,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,-0.1,0.90027,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224503",2019-12-03 20:42:00,2.58805,0,2.114,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,-0.1,3.08574,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224504",2019-12-03 20:43:00,2.30184,0,0.025,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,0,0.8946,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224505",2019-12-03 20:44:00,2.70305,0,2.151,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,0,3.14874,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224506",2019-12-03 20:45:00,2.26812,0,0.045,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,0,0.97587,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224507",2019-12-03 20:46:00,2.27913,0,2.155,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,0.2,3.15504,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224508",2019-12-03 20:47:00,2.56532,0,0.36,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,0.1,0.9702,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224509",2019-12-03 20:48:00,2.80437,0,3.118,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,0,5.59062,0,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224510",2019-12-03 20:49:00,3.29983,0,3.109,24,22,22,22,30,27,27,2.81833333333333,0,23,22,22,22,23,22.5,22.5,0.1,4.27014,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224511",2019-12-03 20:50:00,2.88691,0,0.034,24,22,22,22,30,27,27,7.10283333333333,0,23,22,22,22,23,22.5,22.5,0.1,2.31714,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224512",2019-12-03 20:51:00,3.0141,0,2.043,24,22,22,22,30,27,27,7.12032786885246,0,23,22,22,22,23,22.5,22.5,0.1,3.30057,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224513",2019-12-03 20:52:00,2.80025,0,0.034,24,22,22,22,30,27,27,7.14016666666667,0,23,22,22,22,23,22.5,22.5,0,2.58111,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224514",2019-12-03 20:53:00,2.8395,0,0.009,24,22,22,22,30,27,27,7.14,0,23,22,22,22,23,22.5,22.5,0,1.01367,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224515",2019-12-03 20:54:00,2.72739,0,0.011,24,22,22,22,30,27,27,7.07683333333333,0,23,22,22,21.5,23,22.5,22.5,0.1,3.2886,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224516",2019-12-03 20:55:00,2.41328,0,0.011,24,22,22,22,30,27,27,7.08934426229508,0,23,22,22,21.5,23,22.5,22.5,0,1.05273,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224517",2019-12-03 20:56:00,2.27224,0,1.588,24,22,22,22,30,27,27,7.0955,0,23,22,22,21.5,23,22.5,22.5,0,3.31002,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224518",2019-12-03 20:57:00,2.45508,0,0.009,24,22,22,22,30,27,27,7.09770491803279,0,23,22,22,21.5,23,22.5,22.5,0,1.03257,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224519",2019-12-03 20:58:00,2.43567,0,0.011,24,22,22,22,30,27,27,7.09783333333333,0,23,22,22,21.5,23,22.5,22.5,0,2.26674,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224520",2019-12-03 20:59:00,2.43869,0,0,24,22,22,22,30,27,27,7.07983333333333,0,23,22,22,21.5,23,22.5,22.5,0.1,1.05084,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224521",2019-12-03 21:00:00,2.84982,0,0,24,22,22,22,30,27,27,7.05327868852459,0,23,22,22,21.5,23,22.5,22.5,0.1,1.02375,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224522",2019-12-03 21:01:00,2.93971,0,0,24,22,22,22,30,27,27,3.337,0,23,22,22,21.5,23,22.5,22.5,0.1,0.9135,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224523",2019-12-03 21:02:00,2.76244,0,2.032,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.1,3.45051,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224524",2019-12-03 21:03:00,2.85324,0,0.009,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.2,0.92484,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224525",2019-12-03 21:04:00,3.20845,0,0.927,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.1,1.96434,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224526",2019-12-03 21:05:00,3.41498,0,2.408,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.3,3.40704,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224527",2019-12-03 21:06:00,3.51867,0,0.028,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.4,0.93492,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224528",2019-12-03 21:07:00,3.57859,0,2.418,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.3,0.96264,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224529",2019-12-03 21:08:00,3.61065,0,0.033,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.4,2.24154,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224530",2019-12-03 21:09:00,3.38795,0,0.009,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.2,0.89712,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224531",2019-12-03 21:10:00,3.13171,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.2,0.87507,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224532",2019-12-03 21:11:00,3.49219,0,2.377,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.1,0.8694,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224533",2019-12-03 21:12:00,3.35733,0,2.022,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.1,3.14811,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224534",2019-12-03 21:13:00,3.19455,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.2,3.12354,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224535",2019-12-03 21:14:00,3.09352,0,0.01,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.2,0.90153,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224536",2019-12-03 21:15:00,2.94985,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.3,0.90153,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224537",2019-12-03 21:16:00,2.95813,0,0.01,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.5,1.07793,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224538",2019-12-03 21:17:00,2.70419,0,2.319,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.6,3.32388,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224539",2019-12-03 21:18:00,2.94357,0,1.476,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.4,3.1185,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224540",2019-12-03 21:19:00,2.91767,0,0.008,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.4,0.882,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224541",2019-12-03 21:20:00,2.85205,0,2.399,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.5,3.39822,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224542",2019-12-03 21:21:00,2.83897,0,0.029,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.4,0.95697,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224543",2019-12-03 21:22:00,2.86884,0,0.029,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.3,0.95067,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224544",2019-12-03 21:23:00,2.8159,0,0.029,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.3,0.95067,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224545",2019-12-03 21:24:00,2.7043,0,0.029,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.2,0.96264,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224546",2019-12-03 21:25:00,2.89447,0,0.029,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.1,0.95067,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224547",2019-12-03 21:26:00,2.86713,0,0.008,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.1,0.88767,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224548",2019-12-03 21:27:00,2.85833,0,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.1,0.91854,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224549",2019-12-03 21:28:00,2.70849,0,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.1,1.10754,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224550",2019-12-03 21:29:00,3.03761,0,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.1,1.09494,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224551",2019-12-03 21:30:00,3.06511,0,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.2,1.01871,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224552",2019-12-03 21:31:00,3.03199,0,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.2,0.97524,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224553",2019-12-03 21:32:00,3.07859,0,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.1,0.97524,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224554",2019-12-03 21:33:00,3.91226,0,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.2,0.89397,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224555",2019-12-03 21:34:00,3.65784,0,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.1,0.87759,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224556",2019-12-03 21:35:00,3.57727,0,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.1,0.88011,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224557",2019-12-03 21:36:00,3.75316,0,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.1,0.86877,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224558",2019-12-03 21:37:00,3.93349,0,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.2,0.86877,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224559",2019-12-03 21:38:00,3.82794,0,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.3,0.86877,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224560",2019-12-03 21:39:00,3.943,0,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.2,0.8694,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224561",2019-12-03 21:40:00,3.80212,0,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.1,0.87507,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224562",2019-12-03 21:41:00,3.50664,0,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.2,0.88767,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224563",2019-12-03 21:42:00,3.14881,0,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0.1,0.88704,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224564",2019-12-03 21:43:00,3.12391,0,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0,1.00044,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
