"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"224565",2019-12-03 21:44:00,2.82858,0,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,-0.1,0.8694,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224566",2019-12-03 21:45:00,2.95443,0,0,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,0,2.9169,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224567",2019-12-03 21:46:00,2.85596,0,0.276,24,22,22,22,30,27,27,0,0,23,22.5,22,21.5,23,22.5,22.5,-0.1,3.19977,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224568",2019-12-03 21:47:00,3.13438,0,0.339,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.1,3.24387,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224569",2019-12-03 21:48:00,2.79734,0,0.221,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0,1.22913,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224570",2019-12-03 21:49:00,2.80805,0,0.222,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0,1.2222,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224571",2019-12-03 21:50:00,2.79331,0,0.333,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0,1.41309,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224572",2019-12-03 21:51:00,2.64485,0,0.334,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0,1.42191,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224573",2019-12-03 21:52:00,2.76932,0,0.366,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.1,1.47861,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224574",2019-12-03 21:53:00,2.74795,0,0.375,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.1,1.53846,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224575",2019-12-03 21:54:00,2.68254,0,0.353,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.1,1.46286,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224576",2019-12-03 21:55:00,2.58979,0,0.353,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.1,1.45656,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224577",2019-12-03 21:56:00,2.62957,0,0.212,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0,1.21401,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224578",2019-12-03 21:57:00,2.59665,0,0.205,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.1,1.18503,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224579",2019-12-03 21:58:00,2.78011,0,0.205,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.1,1.18566,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224580",2019-12-03 21:59:00,2.90511,0,0.203,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.1,1.1844,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224581",2019-12-03 22:00:00,2.85089,0,0.06,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0,0.819,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224582",2019-12-03 22:01:00,3.08472,0,0.219,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.2,1.03887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224583",2019-12-03 22:02:00,3.34538,0,0.445,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.1,1.42254,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224584",2019-12-03 22:03:00,3.51882,0,0.452,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0,1.42947,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224585",2019-12-03 22:04:00,3.52469,0,0.45,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0,1.42254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224586",2019-12-03 22:05:00,3.18559,0,0.446,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.1,1.4238,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224587",2019-12-03 22:06:00,3.17664,0,0.285,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.3,1.12581,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224588",2019-12-03 22:07:00,3.23439,0,0.281,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.4,1.11384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224589",2019-12-03 22:08:00,3.42196,0,0.279,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.4,1.10754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224590",2019-12-03 22:09:00,3.55636,0,0.292,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.4,1.24047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224591",2019-12-03 22:10:00,3.45539,0,0.29,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.4,1.11447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224592",2019-12-03 22:11:00,3.43255,0,0.363,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.3,1.28394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224593",2019-12-03 22:12:00,2.93053,0,0.407,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.1,1.34505,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224594",2019-12-03 22:13:00,3.1096,0,0.405,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.2,1.35639,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224595",2019-12-03 22:14:00,2.99695,0,0.4,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.2,1.37088,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224596",2019-12-03 22:15:00,2.91996,0,0.543,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.3,1.54917,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224597",2019-12-03 22:16:00,2.88362,0,0.543,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.5,1.54854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224598",2019-12-03 22:17:00,2.83552,0,0.279,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.6,1.10754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224599",2019-12-03 22:18:00,2.98186,0,0.281,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.7,1.10754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224600",2019-12-03 22:19:00,2.54783,0,0.28,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.7,1.10754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224601",2019-12-03 22:20:00,2.76493,0,0.281,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.6,1.12707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224602",2019-12-03 22:21:00,2.69788,0,0.285,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.6,1.12707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224603",2019-12-03 22:22:00,2.65328,0,0.285,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.6,1.5309,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224604",2019-12-03 22:23:00,4.15267,0,0.287,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.5,1.58004,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224605",2019-12-03 22:24:00,3.41881,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.6,1.21149,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224606",2019-12-03 22:25:00,3.93254,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.7,1.35891,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224607",2019-12-03 22:26:00,4.84708,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.6,1.24551,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224608",2019-12-03 22:27:00,5.04844,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.7,1.24488,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224609",2019-12-03 22:28:00,5.21837,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.6,1.25181,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224610",2019-12-03 22:29:00,5.42353,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.6,1.24614,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224611",2019-12-03 22:30:00,5.68885,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.5,1.23417,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224612",2019-12-03 22:31:00,5.59496,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.5,1.3608,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224613",2019-12-03 22:32:00,5.49473,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.4,1.2411,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224614",2019-12-03 22:33:00,5.55784,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.6,1.24677,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224615",2019-12-03 22:34:00,5.44897,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.6,1.24614,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224616",2019-12-03 22:35:00,5.74721,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.6,1.25055,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224617",2019-12-03 22:36:00,5.66195,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.5,1.24803,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224618",2019-12-03 22:37:00,5.61559,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.4,1.26504,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224619",2019-12-03 22:38:00,5.71182,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.3,1.26504,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224620",2019-12-03 22:39:00,5.69283,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.4,1.25874,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224621",2019-12-03 22:40:00,5.46125,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.5,1.26504,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224622",2019-12-03 22:41:00,5.23904,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.5,1.24362,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224623",2019-12-03 22:42:00,4.73304,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.6,1.26,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224624",2019-12-03 22:43:00,4.0394,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.6,1.24677,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224625",2019-12-03 22:44:00,3.70292,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.6,1.3482,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224626",2019-12-03 22:45:00,3.37074,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.6,1.34757,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224627",2019-12-03 22:46:00,3.44558,0,0.037,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.7,1.35261,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224628",2019-12-03 22:47:00,4.4668,0,0.037,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.7,1.34001,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224629",2019-12-03 22:48:00,5.05628,0,0.019,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.8,1.43703,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224630",2019-12-03 22:49:00,5.94066,0,0.03,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.8,1.34127,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224631",2019-12-03 22:50:00,7.2974,0,0.007,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.7,1.32111,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224632",2019-12-03 22:51:00,7.72209,0,0.038,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.7,1.35387,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224633",2019-12-03 22:52:00,6.33233,0,0.039,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.8,1.35765,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224634",2019-12-03 22:53:00,4.96543,0,0.019,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.8,1.33497,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224635",2019-12-03 22:54:00,4.92982,0,0.031,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.8,1.35954,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224636",2019-12-03 22:55:00,4.55822,0,0.038,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.8,1.37844,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224637",2019-12-03 22:56:00,4.72919,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.5,1.27323,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224638",2019-12-03 22:57:00,4.81295,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.4,1.36647,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224639",2019-12-03 22:58:00,5.02389,0,0.015,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.4,1.39797,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224640",2019-12-03 22:59:00,5.27477,0,1.933,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.5,4.9077,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224641",2019-12-03 23:00:00,5.96494,0,1.915,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.6,3.46437,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224642",2019-12-03 23:01:00,5.96823,0,1.907,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.8,3.45744,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224643",2019-12-03 23:02:00,5.77436,0,1.898,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1,3.42468,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224644",2019-12-03 23:03:00,5.70216,0,1.913,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.9,3.44421,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224645",2019-12-03 23:04:00,5.71727,0,1.916,24,22,22,22,30,27,27,0,6.52909090909091,23,22,22,21.5,23,22.5,22.5,-0.8,3.57714,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224646",2019-12-03 23:05:00,5.5217,0,1.894,24,22,22,22,30,27,27,0,6.8227868852459,23,22,22,21.5,23,22.5,22.5,-0.7,3.55257,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224647",2019-12-03 23:06:00,5.20881,0,1.904,24,22,22,22,30,27,27,0,6.75508196721311,23,22,22,21.5,23,22.5,22.5,-0.7,3.53997,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224648",2019-12-03 23:07:00,5.3752,0,1.902,24,22,22,22,30,27,27,0,6.84,23,22,22,21.5,23,22.5,22.5,-0.7,3.52044,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224649",2019-12-03 23:08:00,5.34998,0,1.927,24,22,22,22,30,27,27,0,6.84066666666667,23,22,22,21.5,23,22.5,22.5,-0.7,3.53367,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224650",2019-12-03 23:09:00,5.32729,0,1.924,24,22,22,22,30,27,27,0,6.82852459016393,23,22,22,21.5,23,22.5,22.5,-0.8,3.52107,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224651",2019-12-03 23:10:00,5.26645,0,1.896,24,22,22,22,30,27,27,0,6.8083606557377,23,22,22,21.5,23,22.5,22.5,-1,3.49083,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224652",2019-12-03 23:11:00,5.34373,0,0.019,24,22,22,22,30,27,27,0,6.80183333333333,23,22,22,21.5,23,22.5,22.5,-1,1.53342,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224653",2019-12-03 23:12:00,5.44382,0,1.926,24,22,22,22,30,27,27,0,4.03573770491803,23,22,22,21.5,23,22.5,22.5,-1.1,3.38688,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224654",2019-12-03 23:13:00,5.07063,0,1.931,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1.1,3.42594,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224655",2019-12-03 23:14:00,5.22654,0,1.929,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1,3.42594,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224656",2019-12-03 23:15:00,5.18458,0,1.892,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1,3.38121,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224657",2019-12-03 23:16:00,5.14708,0,1.915,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.9,3.49335,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224658",2019-12-03 23:17:00,5.13008,0,1.915,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.9,3.20355,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224659",2019-12-03 23:18:00,5.05814,0,1.93,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1.1,3.23253,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224660",2019-12-03 23:19:00,5.00836,0,0.035,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1,1.22094,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224661",2019-12-03 23:20:00,4.94943,0,0.017,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1,1.18503,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224662",2019-12-03 23:21:00,4.99898,0,0.029,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1,1.20897,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224663",2019-12-03 23:22:00,5.04959,0,0.028,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.9,1.22724,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224664",2019-12-03 23:23:00,5.02563,0,0.098,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.8,1.23417,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224665",2019-12-03 23:24:00,4.99335,0,0.036,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.8,1.25244,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224666",2019-12-03 23:25:00,4.85977,0,0.017,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.9,1.35387,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224667",2019-12-03 23:26:00,4.85882,0,0.029,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.9,1.22724,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224668",2019-12-03 23:27:00,4.76607,0,0.029,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.8,1.2096,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224669",2019-12-03 23:28:00,4.86419,0,0.036,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.9,1.23102,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224670",2019-12-03 23:29:00,5.04718,0,0.035,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.8,1.2285,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224671",2019-12-03 23:30:00,5.34945,0,0.016,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.9,1.23102,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224672",2019-12-03 23:31:00,5.52657,0,0.029,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.9,1.23291,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224673",2019-12-03 23:32:00,5.6237,0,0.029,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1,1.22787,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224674",2019-12-03 23:33:00,6.12009,0,0.035,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1,1.23354,0,0,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224675",2019-12-03 23:34:00,5.56133,0,0.035,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1,1.23354,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224676",2019-12-03 23:35:00,5.51056,0,0.028,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1,1.22661,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224677",2019-12-03 23:36:00,5.44204,0,0.029,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.9,1.20141,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224678",2019-12-03 23:37:00,5.40671,0,0.02,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1,1.30914,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224679",2019-12-03 23:38:00,5.59758,0,0.038,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1,1.27827,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224680",2019-12-03 23:39:00,5.50494,0,0.038,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1,1.28142,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224681",2019-12-03 23:40:00,5.44235,0,0.03,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1,1.27197,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224682",2019-12-03 23:41:00,5.2611,0,0.031,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1,1.27701,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224683",2019-12-03 23:42:00,5.39494,0,0.022,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1,1.27953,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224684",2019-12-03 23:43:00,5.19859,0,0.038,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1,1.28583,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224685",2019-12-03 23:44:00,4.97762,0,0.03,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1,1.26693,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224686",2019-12-03 23:45:00,5.0813,0,0.03,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1,1.27764,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224687",2019-12-03 23:46:00,4.70072,0,0.03,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-0.9,1.28394,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224688",2019-12-03 23:47:00,4.72978,0,0.037,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1,1.29654,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224689",2019-12-03 23:48:00,4.87603,0,0.021,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1,1.2915,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224690",2019-12-03 23:49:00,4.84285,0,0.013,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1,1.23543,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224691",2019-12-03 23:50:00,5.06408,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1,1.33371,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224692",2019-12-03 23:51:00,4.838,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1,0.63315,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224693",2019-12-03 23:52:00,3.0691,0,0.037,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,-1,0.67914,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224694",2019-12-03 23:53:00,3.28193,0,0.019,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1,0.65457,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224695",2019-12-03 23:54:00,2.64542,0,0.031,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1,0.68481,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224696",2019-12-03 23:55:00,2.37309,0,0.037,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1,0.7056,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224697",2019-12-03 23:56:00,1.95171,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1,0.73584,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224698",2019-12-03 23:57:00,1.41706,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.1,0.71757,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224699",2019-12-03 23:58:00,1.8017,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.1,0.62874,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224700",2019-12-03 23:59:00,2.21943,0,1.918,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.1,2.66994,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224701",2019-12-04 00:00:00,3.29999,0,1.898,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.1,2.68191,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224702",2019-12-04 00:01:00,4.43488,0,1.867,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.1,2.68254,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224703",2019-12-04 00:02:00,5.45578,0,1.882,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.1,2.6649,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224704",2019-12-04 00:03:00,6.50068,0,1.877,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.1,2.66427,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224705",2019-12-04 00:04:00,4.91951,0,0.036,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.2,0.71001,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224706",2019-12-04 00:05:00,3.70715,0,1.887,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.2,2.65167,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224707",2019-12-04 00:06:00,3.26542,0,1.881,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.3,2.63214,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224708",2019-12-04 00:07:00,3.09061,0,1.877,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.3,2.65041,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224709",2019-12-04 00:08:00,3.16059,0,1.868,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.3,2.51874,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224710",2019-12-04 00:09:00,2.92353,0,1.894,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.3,2.54394,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224711",2019-12-04 00:10:00,2.8924,0,1.904,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.4,2.51181,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224712",2019-12-04 00:11:00,3.03714,0,1.892,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.3,2.47527,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224713",2019-12-04 00:12:00,2.6883,0,0.024,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.3,0.50904,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224714",2019-12-04 00:13:00,2.71311,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.3,0.48384,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224715",2019-12-04 00:14:00,2.67992,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.3,0.47313,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224716",2019-12-04 00:15:00,2.72061,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.4,0.47754,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224717",2019-12-04 00:16:00,2.67658,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.2,0.48258,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224718",2019-12-04 00:17:00,2.63243,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.1,0.50211,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224719",2019-12-04 00:18:00,2.59098,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1,0.50211,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224720",2019-12-04 00:19:00,2.61202,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1,0.50211,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224721",2019-12-04 00:20:00,2.57148,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1,0.49644,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224722",2019-12-04 00:21:00,2.54255,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1,0.50967,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224723",2019-12-04 00:22:00,2.68594,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1,0.4914,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224724",2019-12-04 00:23:00,2.5631,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1,0.53424,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224725",2019-12-04 00:24:00,2.54803,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1,0.6426,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224726",2019-12-04 00:25:00,2.58296,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1,0.4977,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224727",2019-12-04 00:26:00,2.5944,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1,0.4851,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224728",2019-12-04 00:27:00,2.53086,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.1,0.4914,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224729",2019-12-04 00:28:00,2.94784,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.1,0.64512,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224730",2019-12-04 00:29:00,2.83404,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.1,0.45675,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224731",2019-12-04 00:30:00,2.82841,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.1,0.47754,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224732",2019-12-04 00:31:00,2.82974,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.2,0.4536,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224733",2019-12-04 00:32:00,3.04071,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.3,0.45297,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224734",2019-12-04 00:33:00,3.20648,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.4,0.45234,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224735",2019-12-04 00:34:00,3.27563,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.3,0.4599,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224736",2019-12-04 00:35:00,2.91996,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.3,0.47187,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224737",2019-12-04 00:36:00,3.28998,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.3,0.4662,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224738",2019-12-04 00:37:00,3.4988,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.3,0.47124,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224739",2019-12-04 00:38:00,3.22433,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.3,0.45297,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224740",2019-12-04 00:39:00,3.19209,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.3,0.4662,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224741",2019-12-04 00:40:00,3.25174,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.3,0.45234,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224742",2019-12-04 00:41:00,2.97144,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.3,0.42714,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224743",2019-12-04 00:42:00,2.74735,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.4,0.44604,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224744",2019-12-04 00:43:00,2.74381,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.3,0.46557,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224745",2019-12-04 00:44:00,2.88341,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.3,0.44037,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224746",2019-12-04 00:45:00,2.58969,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.3,0.45927,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224747",2019-12-04 00:46:00,2.68632,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.3,0.45864,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224748",2019-12-04 00:47:00,2.64352,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.3,0.43407,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224749",2019-12-04 00:48:00,2.64367,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.3,0.43974,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224750",2019-12-04 00:49:00,3.05547,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,-1.3,0.45234,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224751",2019-12-04 00:50:00,2.59267,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.2,0.52794,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224752",2019-12-04 00:51:00,2.57104,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.2,0.45297,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224753",2019-12-04 00:52:00,2.57415,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.3,0.45864,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"224754",2019-12-04 00:53:00,2.48165,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.2,0.46557,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224755",2019-12-04 00:54:00,2.36627,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.1,0.47124,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224756",2019-12-04 00:55:00,2.18149,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.2,0.45864,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224757",2019-12-04 00:56:00,2.23996,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.1,0.47061,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224758",2019-12-04 00:57:00,2.43503,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.1,0.4977,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224759",2019-12-04 00:58:00,2.72959,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.1,0.49077,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224760",2019-12-04 00:59:00,2.79088,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.1,0.47187,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224761",2019-12-04 01:00:00,2.84221,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.1,0.4662,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224762",2019-12-04 01:01:00,2.94144,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.1,0.50337,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224763",2019-12-04 01:02:00,3.02964,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.1,0.50211,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224764",2019-12-04 01:03:00,3.33654,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.1,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224765",2019-12-04 01:04:00,3.05917,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.3,0.47754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224766",2019-12-04 01:05:00,3.03184,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.3,0.46368,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224767",2019-12-04 01:06:00,3.0112,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.4,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224768",2019-12-04 01:07:00,3.30979,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.5,0.47187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224769",2019-12-04 01:08:00,3.01908,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.3,0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224770",2019-12-04 01:09:00,2.98638,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.3,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224771",2019-12-04 01:10:00,2.80696,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.3,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224772",2019-12-04 01:11:00,2.44215,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.2,0.45801,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224773",2019-12-04 01:12:00,2.64149,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.3,0.4536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224774",2019-12-04 01:13:00,2.27346,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.3,0.44856,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224775",2019-12-04 01:14:00,2.0125,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.2,0.45801,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224776",2019-12-04 01:15:00,1.72394,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.1,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224777",2019-12-04 01:16:00,1.92119,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.2,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224778",2019-12-04 01:17:00,2.27661,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.2,0.4473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224779",2019-12-04 01:18:00,3.30983,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.3,0.44919,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224780",2019-12-04 01:19:00,4.40394,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.5,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224781",2019-12-04 01:20:00,5.78563,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.6,0.44415,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224782",2019-12-04 01:21:00,5.07122,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.6,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224783",2019-12-04 01:22:00,3.21121,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.5,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224784",2019-12-04 01:23:00,3.14407,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.5,0.45927,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224785",2019-12-04 01:24:00,2.63542,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.6,0.4536,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224786",2019-12-04 01:25:00,2.52111,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-1.7,0.47124,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224787",2019-12-04 01:26:00,2.46923,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.5,0.46809,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224788",2019-12-04 01:27:00,2.4899,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.5,0.46746,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224789",2019-12-04 01:28:00,2.68914,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.4,0.45927,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224790",2019-12-04 01:29:00,2.59254,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.3,0.46872,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224791",2019-12-04 01:30:00,2.81094,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.3,0.45297,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224792",2019-12-04 01:31:00,2.92049,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.3,0.441,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224793",2019-12-04 01:32:00,3.26091,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.5,0.42966,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224794",2019-12-04 01:33:00,3.30589,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.5,0.4284,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224795",2019-12-04 01:34:00,3.4356,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.5,0.42714,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224796",2019-12-04 01:35:00,3.49064,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.5,0.42714,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224797",2019-12-04 01:36:00,3.59241,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.6,0.42714,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224798",2019-12-04 01:37:00,3.76719,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.7,0.43281,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224799",2019-12-04 01:38:00,3.44482,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.7,0.41895,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224800",2019-12-04 01:39:00,3.49366,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.7,0.44541,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224801",2019-12-04 01:40:00,3.43947,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.5,0.43974,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224802",2019-12-04 01:41:00,3.56521,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.5,0.43659,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224803",2019-12-04 01:42:00,3.25106,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.5,0.45864,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224804",2019-12-04 01:43:00,3.18761,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.5,0.45234,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224805",2019-12-04 01:44:00,3.27199,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.5,0.47187,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224806",2019-12-04 01:45:00,3.29658,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.6,0.48447,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224807",2019-12-04 01:46:00,3.2996,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.5,0.4788,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224808",2019-12-04 01:47:00,3.1664,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.6,0.47502,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224809",2019-12-04 01:48:00,3.16997,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.7,0.47124,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224810",2019-12-04 01:49:00,3.1672,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.8,0.48195,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"224811",2019-12-04 01:50:00,2.97842,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.8,0.51219,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"224812",2019-12-04 01:51:00,2.86402,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.9,0.50274,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"224813",2019-12-04 01:52:00,2.82225,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.9,0.49707,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"224814",2019-12-04 01:53:00,2.86297,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.9,0.49644,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224815",2019-12-04 01:54:00,2.57681,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.9,0.4851,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224816",2019-12-04 01:55:00,2.97597,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.8,0.50274,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224817",2019-12-04 01:56:00,3.08252,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.9,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224818",2019-12-04 01:57:00,2.99042,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224819",2019-12-04 01:58:00,3.12545,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224820",2019-12-04 01:59:00,3.4977,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.9,0.48384,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"224821",2019-12-04 02:00:00,3.51522,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.9,0.47817,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"224822",2019-12-04 02:01:00,3.55018,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.9,0.50085,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"224823",2019-12-04 02:02:00,3.58541,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.8,0.49077,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"224824",2019-12-04 02:03:00,3.53542,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.8,0.48447,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224825",2019-12-04 02:04:00,3.74377,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.9,0.45801,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224826",2019-12-04 02:05:00,3.44371,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.8,0.45801,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224827",2019-12-04 02:06:00,3.26823,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.9,0.44667,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224828",2019-12-04 02:07:00,3.48099,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2.1,0.47754,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224829",2019-12-04 02:08:00,3.60411,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2.2,0.46494,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224830",2019-12-04 02:09:00,3.73746,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2.2,0.46494,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224831",2019-12-04 02:10:00,3.79225,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2.3,0.45801,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224832",2019-12-04 02:11:00,3.41775,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2.3,0.45234,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224833",2019-12-04 02:12:00,2.85695,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2.1,0.45171,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224834",2019-12-04 02:13:00,2.94251,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2.1,0.43911,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224835",2019-12-04 02:14:00,2.98897,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2.2,0.42777,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224836",2019-12-04 02:15:00,2.92151,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2.2,0.42084,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224837",2019-12-04 02:16:00,2.92716,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2,0.59157,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224838",2019-12-04 02:17:00,3.26478,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.9,0.64071,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224839",2019-12-04 02:18:00,2.99832,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.9,0.59094,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"224840",2019-12-04 02:19:00,3.02615,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.9,0.52857,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224841",2019-12-04 02:20:00,3.14583,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.8,0.54054,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224842",2019-12-04 02:21:00,2.92072,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.9,0.45864,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224843",2019-12-04 02:22:00,2.85013,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.9,0.45297,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"224844",2019-12-04 02:23:00,2.70664,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.9,0.45864,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224845",2019-12-04 02:24:00,3.09923,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.9,0.47187,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224846",2019-12-04 02:25:00,2.85152,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.9,0.46935,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224847",2019-12-04 02:26:00,2.38699,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2,0.46998,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224848",2019-12-04 02:27:00,2.07196,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2.2,0.45801,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224849",2019-12-04 02:28:00,1.91681,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2.2,0.45612,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224850",2019-12-04 02:29:00,2.14907,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2.1,0.44604,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224851",2019-12-04 02:30:00,3.17188,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2,0.46872,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224852",2019-12-04 02:31:00,4.39384,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2.3,0.45864,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224853",2019-12-04 02:32:00,5.69694,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2.3,0.45234,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224854",2019-12-04 02:33:00,6.78055,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2.4,0.44541,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224855",2019-12-04 02:34:00,5.57077,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2.2,0.43407,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224856",2019-12-04 02:35:00,4.18686,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2.3,0.43407,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224857",2019-12-04 02:36:00,3.53547,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2.2,0.46494,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224858",2019-12-04 02:37:00,3.32593,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2.2,0.44793,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224859",2019-12-04 02:38:00,3.26642,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2.2,0.4284,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224860",2019-12-04 02:39:00,3.48979,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2.2,0.4284,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224861",2019-12-04 02:40:00,3.17131,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-2.1,0.43722,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224862",2019-12-04 02:41:00,3.1964,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.9,0.44352,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224863",2019-12-04 02:42:00,3.22327,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.8,0.44352,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224864",2019-12-04 02:43:00,3.22177,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.9,0.44919,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224865",2019-12-04 02:44:00,3.09511,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.8,0.42903,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224866",2019-12-04 02:45:00,3.11382,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.7,0.43344,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224867",2019-12-04 02:46:00,3.12587,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.7,0.43218,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224868",2019-12-04 02:47:00,3.09388,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.7,0.44352,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224869",2019-12-04 02:48:00,3.07643,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.6,0.44478,0,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"224870",2019-12-04 02:49:00,3.00259,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.7,0.44856,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"224871",2019-12-04 02:50:00,2.86548,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.7,0.41895,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"224872",2019-12-04 02:51:00,2.58143,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.7,0.5418,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"224873",2019-12-04 02:52:00,2.82467,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.7,0.42777,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"224874",2019-12-04 02:53:00,2.77609,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.6,0.4473,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224875",2019-12-04 02:54:00,3.01428,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.6,0.44037,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224876",2019-12-04 02:55:00,2.90219,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.6,0.43533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224877",2019-12-04 02:56:00,2.75404,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.6,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224878",2019-12-04 02:57:00,2.91435,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.8,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224879",2019-12-04 02:58:00,3.12248,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.9,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224880",2019-12-04 02:59:00,3.22359,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.9,0.43344,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"224881",2019-12-04 03:00:00,3.27162,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,22,23,22.5,22,-1.8,0.42147,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"224882",2019-12-04 03:01:00,3.3582,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.7,0.42147,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"224883",2019-12-04 03:02:00,3.4364,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.6,0.43911,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"224884",2019-12-04 03:03:00,3.47177,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.5,0.41517,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"224885",2019-12-04 03:04:00,3.53946,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.5,0.42084,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
