"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"224886",2019-12-04 03:05:00,3.86989,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.5,0.41517,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"224887",2019-12-04 03:06:00,3.45564,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.5,0.41643,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"224888",2019-12-04 03:07:00,3.372,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.5,0.41958,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"224889",2019-12-04 03:08:00,3.32245,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.6,0.41517,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"224890",2019-12-04 03:09:00,3.12535,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.6,0.41958,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"224891",2019-12-04 03:10:00,3.35195,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.6,0.41517,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"224892",2019-12-04 03:11:00,3.38308,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.6,0.4158,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"224893",2019-12-04 03:12:00,3.2837,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.7,0.41769,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"224894",2019-12-04 03:13:00,3.06452,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.7,0.4095,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"224895",2019-12-04 03:14:00,3.21294,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.8,0.41391,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"224896",2019-12-04 03:15:00,3.20954,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.9,0.42651,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"224897",2019-12-04 03:16:00,3.01588,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-2,0.4032,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"224898",2019-12-04 03:17:00,3.01302,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.9,0.41517,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"224899",2019-12-04 03:18:00,2.66134,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-2,0.42084,1,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"224900",2019-12-04 03:19:00,3.22285,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-2,0.42651,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"224901",2019-12-04 03:20:00,3.19552,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.9,0.43155,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"224902",2019-12-04 03:21:00,3.24746,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.9,0.44667,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"224903",2019-12-04 03:22:00,3.12228,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.9,0.44793,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224904",2019-12-04 03:23:00,2.94488,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-2,0.45234,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"224905",2019-12-04 03:24:00,3.18529,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-2,0.45045,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"224906",2019-12-04 03:25:00,2.94949,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-2,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"224907",2019-12-04 03:26:00,2.69122,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.9,0.44856,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"224908",2019-12-04 03:27:00,2.72406,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.9,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"224909",2019-12-04 03:28:00,2.85791,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-2,0.45675,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"224910",2019-12-04 03:29:00,3.00386,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-2,0.44667,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,1,1,1
"224911",2019-12-04 03:30:00,2.97364,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-2.1,0.4473,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,1,1,1
"224912",2019-12-04 03:31:00,3.22926,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.9,0.44667,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,1,1,1
"224913",2019-12-04 03:32:00,2.99937,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.7,0.45108,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,0,1,1,1
"224914",2019-12-04 03:33:00,3.20601,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.9,0.4347,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,0,1,1,1
"224915",2019-12-04 03:34:00,3.25893,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.9,0.44037,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,0,1,1,1
"224916",2019-12-04 03:35:00,3.32834,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.9,0.441,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,0,1,1,1
"224917",2019-12-04 03:36:00,3.2021,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.9,0.441,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,0,1,1,1
"224918",2019-12-04 03:37:00,2.88566,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.9,0.43974,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,0,1,1,1
"224919",2019-12-04 03:38:00,2.57234,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.9,0.47628,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,0,1,1,1
"224920",2019-12-04 03:39:00,2.06532,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-2,0.47187,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,0,1,1,1
"224921",2019-12-04 03:40:00,1.90216,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-2,0.45171,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,0,1,1,1
"224922",2019-12-04 03:41:00,1.71503,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-2.1,0.44667,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,0,1,1,1
"224923",2019-12-04 03:42:00,2.02284,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.9,0.45234,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,0,1,1,1
"224924",2019-12-04 03:43:00,3.03744,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-1.8,0.44667,1,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,0,1,1,1
"224925",2019-12-04 03:44:00,3.74015,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-2,0.45234,1,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,0,1,1,1
"224926",2019-12-04 03:45:00,5.15667,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22,-2,0.47061,1,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,0,1,1,1
"224927",2019-12-04 03:46:00,6.26974,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2,0.47124,1,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,0,1,1,1
"224928",2019-12-04 03:47:00,5.96285,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2,0.47691,1,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,0,1,1,1
"224929",2019-12-04 03:48:00,4.18557,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.1,0.47754,1,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,0,1,1,1
"224930",2019-12-04 03:49:00,3.2354,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.2,0.4725,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"224931",2019-12-04 03:50:00,2.85835,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.1,0.47628,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"224932",2019-12-04 03:51:00,2.72042,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2,0.46872,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"224933",2019-12-04 03:52:00,2.71334,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.9,0.48006,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1
"224934",2019-12-04 03:53:00,2.82283,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2,0.47754,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224935",2019-12-04 03:54:00,2.94629,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.1,0.47754,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"224936",2019-12-04 03:55:00,2.69994,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.2,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"224937",2019-12-04 03:56:00,2.63808,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.1,0.48258,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"224938",2019-12-04 03:57:00,2.90453,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.1,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"224939",2019-12-04 03:58:00,3.10008,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.1,0.47376,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"224940",2019-12-04 03:59:00,3.2055,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.3,0.47187,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,0,1,1,1,1
"224941",2019-12-04 04:00:00,3.159,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.4,0.47817,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,0,1,1,1,1
"224942",2019-12-04 04:01:00,3.24219,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.4,0.47124,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,0,1,1,1,1
"224943",2019-12-04 04:02:00,3.25858,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.4,0.46557,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"224944",2019-12-04 04:03:00,3.24772,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.4,0.4662,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"224945",2019-12-04 04:04:00,3.40685,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.4,0.4662,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"224946",2019-12-04 04:05:00,3.59628,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.3,0.46557,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"224947",2019-12-04 04:06:00,3.60363,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.2,0.4662,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"224948",2019-12-04 04:07:00,3.43066,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.2,0.4599,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"224949",2019-12-04 04:08:00,3.39173,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.2,0.47061,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"224950",2019-12-04 04:09:00,3.38551,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.1,0.4599,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"224951",2019-12-04 04:10:00,3.38299,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2,0.43407,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"224952",2019-12-04 04:11:00,3.3599,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2,0.43974,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"224953",2019-12-04 04:12:00,3.2867,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2,0.43974,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"224954",2019-12-04 04:13:00,3.14361,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.8,0.55377,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"224955",2019-12-04 04:14:00,3.37748,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.8,0.42462,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"224956",2019-12-04 04:15:00,3.31916,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.7,0.42714,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"224957",2019-12-04 04:16:00,3.1842,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.7,0.43218,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"224958",2019-12-04 04:17:00,3.21134,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.8,0.43029,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"224959",2019-12-04 04:18:00,2.91441,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.8,0.43911,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"224960",2019-12-04 04:19:00,2.84611,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2,0.44352,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"224961",2019-12-04 04:20:00,2.74605,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.1,0.41643,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"224962",2019-12-04 04:21:00,2.58219,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2,0.41517,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"224963",2019-12-04 04:22:00,2.81451,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.1,0.42714,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"224964",2019-12-04 04:23:00,2.94362,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.2,0.43344,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"224965",2019-12-04 04:24:00,2.91559,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.2,0.42714,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224966",2019-12-04 04:25:00,2.56702,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.3,0.42777,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224967",2019-12-04 04:26:00,2.57059,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.3,0.43344,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224968",2019-12-04 04:27:00,2.98082,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.5,0.42651,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224969",2019-12-04 04:28:00,3.26661,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.5,0.42462,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224970",2019-12-04 04:29:00,3.09608,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.5,0.42021,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224971",2019-12-04 04:30:00,3.10339,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.5,0.41832,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224972",2019-12-04 04:31:00,3.07207,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.4,0.42084,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"224973",2019-12-04 04:32:00,3.205,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.4,0.4095,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224974",2019-12-04 04:33:00,3.34029,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.4,0.41517,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224975",2019-12-04 04:34:00,3.53871,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.5,0.4095,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224976",2019-12-04 04:35:00,3.59596,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.5,0.4095,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224977",2019-12-04 04:36:00,3.5451,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.6,0.41517,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224978",2019-12-04 04:37:00,3.48666,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.6,0.4158,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224979",2019-12-04 04:38:00,3.4201,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.7,0.41832,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224980",2019-12-04 04:39:00,3.65999,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.6,0.41454,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224981",2019-12-04 04:40:00,3.62782,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.6,0.41517,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224982",2019-12-04 04:41:00,3.38174,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.5,0.4095,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224983",2019-12-04 04:42:00,3.40524,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.5,0.4095,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224984",2019-12-04 04:43:00,3.33948,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.4,0.58464,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224985",2019-12-04 04:44:00,3.51589,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.5,0.40887,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224986",2019-12-04 04:45:00,3.26309,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.5,0.40887,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224987",2019-12-04 04:46:00,2.81255,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.5,0.41454,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224988",2019-12-04 04:47:00,3.08513,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.5,0.4095,0,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"224989",2019-12-04 04:48:00,3.00299,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.4,0.42714,0,1,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"224990",2019-12-04 04:49:00,2.83067,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.3,0.42147,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"224991",2019-12-04 04:50:00,2.80224,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.2,0.41517,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"224992",2019-12-04 04:51:00,2.81007,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.2,0.42084,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"224993",2019-12-04 04:52:00,2.56274,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.2,0.42714,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224994",2019-12-04 04:53:00,2.63751,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.2,0.42462,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224995",2019-12-04 04:54:00,2.4824,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.4,0.44226,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224996",2019-12-04 04:55:00,2.34808,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.4,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224997",2019-12-04 04:56:00,1.95973,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.4,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224998",2019-12-04 04:57:00,1.80789,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.5,0.43911,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224999",2019-12-04 04:58:00,1.73215,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.4,0.42588,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"225000",2019-12-04 04:59:00,2.0176,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.4,0.41706,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"225001",2019-12-04 05:00:00,3.00017,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.4,0.79254,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"225002",2019-12-04 05:01:00,3.34017,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.2,0.8316,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"225003",2019-12-04 05:02:00,4.33458,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.3,0.66591,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225004",2019-12-04 05:03:00,5.71713,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.2,0.63315,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225005",2019-12-04 05:04:00,6.10416,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.2,0.66717,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225006",2019-12-04 05:05:00,5.25779,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2.2,0.6363,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225007",2019-12-04 05:06:00,3.97931,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-2,0.62874,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225008",2019-12-04 05:07:00,3.16417,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.9,0.62307,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225009",2019-12-04 05:08:00,3.23756,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.8,0.62244,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225010",2019-12-04 05:09:00,3.08319,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.7,0.6174,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225011",2019-12-04 05:10:00,3.02627,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.6,0.61992,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225012",2019-12-04 05:11:00,3.06204,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.7,0.61677,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225013",2019-12-04 05:12:00,3.15718,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.7,0.72954,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225014",2019-12-04 05:13:00,3.30606,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.6,0.61677,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225015",2019-12-04 05:14:00,3.46258,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.4,0.61614,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225016",2019-12-04 05:15:00,3.45849,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.3,0.61614,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225017",2019-12-04 05:16:00,3.49468,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.3,0.61047,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225018",2019-12-04 05:17:00,3.44875,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.2,0.60417,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225019",2019-12-04 05:18:00,3.48134,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1,0.61047,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225020",2019-12-04 05:19:00,3.12526,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.2,0.73773,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225021",2019-12-04 05:20:00,3.20474,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.2,0.61173,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225022",2019-12-04 05:21:00,2.96264,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.2,0.62244,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225023",2019-12-04 05:22:00,2.79282,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.1,0.62244,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"225024",2019-12-04 05:23:00,2.69216,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.1,0.61614,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"225025",2019-12-04 05:24:00,2.85922,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.1,0.61677,0,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"225026",2019-12-04 05:25:00,2.74961,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.1,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"225027",2019-12-04 05:26:00,2.84571,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.1,0.6111,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"225028",2019-12-04 05:27:00,3.29539,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1,0.61173,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"225029",2019-12-04 05:28:00,3.21311,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1,0.61047,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"225030",2019-12-04 05:29:00,3.30293,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1,0.6048,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"225031",2019-12-04 05:30:00,3.34585,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1,0.60291,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"225032",2019-12-04 05:31:00,3.40839,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1,0.59157,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"225033",2019-12-04 05:32:00,3.42719,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1,0.60606,0,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"225034",2019-12-04 05:33:00,3.45079,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1,0.59787,0,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"225035",2019-12-04 05:34:00,3.52464,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.1,0.59787,0,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"225036",2019-12-04 05:35:00,3.51872,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.2,0.5922,0,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"225037",2019-12-04 05:36:00,3.46692,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.2,0.59787,0,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"225038",2019-12-04 05:37:00,3.43386,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.1,0.59787,0,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"225039",2019-12-04 05:38:00,3.33127,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.1,0.59094,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225040",2019-12-04 05:39:00,3.38321,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1,0.59598,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225041",2019-12-04 05:40:00,3.40851,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1,0.59157,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225042",2019-12-04 05:41:00,3.30589,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1,0.59157,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225043",2019-12-04 05:42:00,3.28754,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1,0.62118,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225044",2019-12-04 05:43:00,3.22694,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1,0.62181,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225045",2019-12-04 05:44:00,3.20891,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.1,0.61614,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225046",2019-12-04 05:45:00,3.13472,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.1,0.61614,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225047",2019-12-04 05:46:00,3.04335,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1,0.61614,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225048",2019-12-04 05:47:00,2.77133,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.1,0.61614,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225049",2019-12-04 05:48:00,3.09839,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.2,0.6048,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225050",2019-12-04 05:49:00,2.97561,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.1,0.74151,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225051",2019-12-04 05:50:00,3.01446,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.1,0.62181,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225052",2019-12-04 05:51:00,2.97904,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.2,0.6237,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225053",2019-12-04 05:52:00,3.00025,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.1,0.62244,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225054",2019-12-04 05:53:00,2.96447,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.1,0.62811,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225055",2019-12-04 05:54:00,2.93488,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.1,0.61803,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225056",2019-12-04 05:55:00,2.92444,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.1,0.62244,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225057",2019-12-04 05:56:00,3.23596,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1,0.61677,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225058",2019-12-04 05:57:00,3.10168,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1,0.60354,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225059",2019-12-04 05:58:00,3.14563,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1.1,0.5922,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225060",2019-12-04 05:59:00,2.94488,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1.1,0.59787,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225061",2019-12-04 06:00:00,3.25428,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1.1,0.59472,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225062",2019-12-04 06:01:00,3.78452,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1,0.5859,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225063",2019-12-04 06:02:00,3.54811,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1,0.5922,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225064",2019-12-04 06:03:00,3.74056,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1,0.59157,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225065",2019-12-04 06:04:00,3.42835,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1,0.59157,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225066",2019-12-04 06:05:00,3.55987,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1,0.59094,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225067",2019-12-04 06:06:00,3.60624,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-0.9,0.58527,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225068",2019-12-04 06:07:00,3.58544,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22,-1,0.59724,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225069",2019-12-04 06:08:00,3.82576,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1,0.55377,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225070",2019-12-04 06:09:00,3.60985,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1,0.5481,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225071",2019-12-04 06:10:00,3.53993,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1,0.55944,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225072",2019-12-04 06:11:00,3.32146,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1,0.55944,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225073",2019-12-04 06:12:00,3.26869,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1,0.55881,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225074",2019-12-04 06:13:00,3.16891,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1,0.55881,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225075",2019-12-04 06:14:00,3.15084,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1,0.55314,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225076",2019-12-04 06:15:00,2.94228,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1.1,0.54747,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225077",2019-12-04 06:16:00,3.1145,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1.2,0.55314,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225078",2019-12-04 06:17:00,3.08131,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1.1,0.54999,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225079",2019-12-04 06:18:00,3.07501,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1,0.55881,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225080",2019-12-04 06:19:00,2.9883,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1.1,0.55314,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225081",2019-12-04 06:20:00,2.9879,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1.2,0.54747,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225082",2019-12-04 06:21:00,2.8367,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1.3,0.55755,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225083",2019-12-04 06:22:00,2.68214,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1.3,0.55377,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225084",2019-12-04 06:23:00,2.51746,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1.3,0.55944,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225085",2019-12-04 06:24:00,2.40964,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1.3,0.5481,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225086",2019-12-04 06:25:00,2.42179,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1.3,0.69111,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225087",2019-12-04 06:26:00,2.70161,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1.1,0.75411,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225088",2019-12-04 06:27:00,2.9044,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1.2,0.76041,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225089",2019-12-04 06:28:00,3.48074,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1.1,0.62874,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225090",2019-12-04 06:29:00,3.49324,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1,0.62874,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225091",2019-12-04 06:30:00,2.98284,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22,-1,0.55944,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225092",2019-12-04 06:31:00,3.30963,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22,22,-1,0.55251,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225093",2019-12-04 06:32:00,3.33481,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22,22,-1,0.55251,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225094",2019-12-04 06:33:00,3.63352,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22,22,-1,0.68607,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225095",2019-12-04 06:34:00,3.3342,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22,22,-1,0.55944,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225096",2019-12-04 06:35:00,3.41223,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22,22,-1,0.55314,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225097",2019-12-04 06:36:00,2.85614,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22,22,-1,0.68607,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225098",2019-12-04 06:37:00,2.56508,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22,22,-1.1,0.54747,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225099",2019-12-04 06:38:00,2.16101,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22,22,-1,0.56385,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225100",2019-12-04 06:39:00,2.04627,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-1,0.57267,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225101",2019-12-04 06:40:00,1.84745,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,21.5,-1,0.55944,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225102",2019-12-04 06:41:00,2.18073,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,21.5,-1,0.5544,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225103",2019-12-04 06:42:00,2.9524,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,21.5,-0.9,0.5481,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225104",2019-12-04 06:43:00,3.38539,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,21.5,-0.9,0.55944,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225105",2019-12-04 06:44:00,4.5712,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22,21.5,-0.9,0.55377,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225106",2019-12-04 06:45:00,5.06732,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22,21.5,-0.9,0.56511,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225107",2019-12-04 06:46:00,5.3721,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22,21.5,-0.8,0.55377,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225108",2019-12-04 06:47:00,4.47393,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,21.5,23,22,21.5,-0.8,0.55377,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225109",2019-12-04 06:48:00,3.51088,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.8,0.55377,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225110",2019-12-04 06:49:00,3.12575,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.8,0.55251,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225111",2019-12-04 06:50:00,2.81446,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.8,0.55629,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225112",2019-12-04 06:51:00,2.72223,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.8,0.56007,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225113",2019-12-04 06:52:00,2.65086,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.7,1.94607,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"225114",2019-12-04 06:53:00,2.62109,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,21.5,-0.6,0.68607,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"225115",2019-12-04 06:54:00,2.65334,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,21.5,-0.6,0.56637,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"225116",2019-12-04 06:55:00,2.62427,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,21.5,-0.5,0.56574,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"225117",2019-12-04 06:56:00,3.03815,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,21.5,-0.6,0.71757,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"225118",2019-12-04 06:57:00,3.06358,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.6,0.59031,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"225119",2019-12-04 06:58:00,3.15866,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.5,0.58464,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"225120",2019-12-04 06:59:00,3.23949,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.4,0.58464,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"225121",2019-12-04 07:00:00,3.38233,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.4,0.5733,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"225122",2019-12-04 07:01:00,3.38206,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.4,0.57897,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"225123",2019-12-04 07:02:00,2.95995,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.3,0.58338,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"225124",2019-12-04 07:03:00,3.33609,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.4,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"225125",2019-12-04 07:04:00,3.2313,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.6,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"225126",2019-12-04 07:05:00,3.3697,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.5,0.59031,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"225127",2019-12-04 07:06:00,3.38933,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.6,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"225128",2019-12-04 07:07:00,3.50597,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.6,0.58212,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"225129",2019-12-04 07:08:00,3.52939,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.5,0.58527,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"225130",2019-12-04 07:09:00,3.75367,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.4,0.59031,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"225131",2019-12-04 07:10:00,3.48933,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.3,0.58527,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"225132",2019-12-04 07:11:00,3.06351,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.4,0.57897,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"225133",2019-12-04 07:12:00,3.43003,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.3,0.5733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"225134",2019-12-04 07:13:00,3.22936,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.2,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"225135",2019-12-04 07:14:00,3.29214,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.2,0.567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"225136",2019-12-04 07:15:00,3.02941,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.3,0.56889,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"225137",2019-12-04 07:16:00,3.19275,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.3,0.57708,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"225138",2019-12-04 07:17:00,2.98406,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.5,0.57771,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"225139",2019-12-04 07:18:00,2.93158,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.7,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"225140",2019-12-04 07:19:00,3.05227,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.6,0.56889,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"225141",2019-12-04 07:20:00,3.09266,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.6,0.56322,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"225142",2019-12-04 07:21:00,3.04034,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.5,0.5733,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"225143",2019-12-04 07:22:00,2.87346,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.3,0.57582,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225144",2019-12-04 07:23:00,2.89461,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.3,0.57267,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225145",2019-12-04 07:24:00,2.67005,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.3,0.5733,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225146",2019-12-04 07:25:00,2.59205,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.4,0.57393,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225147",2019-12-04 07:26:00,2.87687,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.4,0.58149,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225148",2019-12-04 07:27:00,2.87024,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.4,0.57204,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225149",2019-12-04 07:28:00,2.9707,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.4,0.57204,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225150",2019-12-04 07:29:00,3.12258,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.4,0.57834,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225151",2019-12-04 07:30:00,3.11735,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.4,0.57267,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225152",2019-12-04 07:31:00,3.38654,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.5,0.5607,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225153",2019-12-04 07:32:00,3.54424,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.5,0.56574,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225154",2019-12-04 07:33:00,3.52448,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.5,0.56007,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225155",2019-12-04 07:34:00,3.54766,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.4,0.56574,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225156",2019-12-04 07:35:00,3.46806,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.4,0.5544,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225157",2019-12-04 07:36:00,3.32856,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.4,0.56574,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225158",2019-12-04 07:37:00,3.28147,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.3,0.56574,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225159",2019-12-04 07:38:00,3.16534,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.1,0.68166,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225160",2019-12-04 07:39:00,3.31779,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.1,0.56385,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225161",2019-12-04 07:40:00,3.34773,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.2,0.56574,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225162",2019-12-04 07:41:00,3.34529,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.2,0.56574,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225163",2019-12-04 07:42:00,3.3009,0,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.2,0.56007,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225164",2019-12-04 07:43:00,3.19073,8,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.2,0.55944,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225165",2019-12-04 07:44:00,3.23999,6,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.2,0.55944,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225166",2019-12-04 07:45:00,3.06159,8,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.1,0.55377,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225167",2019-12-04 07:46:00,3.28097,8,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.1,0.55944,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225168",2019-12-04 07:47:00,2.96239,9,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.55944,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225169",2019-12-04 07:48:00,3.238,8,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.1,0.55944,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225170",2019-12-04 07:49:00,2.74339,9,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.5481,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225171",2019-12-04 07:50:00,3.11077,9,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.1,0.5481,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225172",2019-12-04 07:51:00,2.46085,9,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.3,0.58275,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225173",2019-12-04 07:52:00,2.61647,11,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.4,0.55692,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225174",2019-12-04 07:53:00,2.73075,10,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.3,0.54747,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225175",2019-12-04 07:54:00,2.60174,11,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.3,0.55314,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225176",2019-12-04 07:55:00,2.49558,10,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.5,0.5355,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225177",2019-12-04 07:56:00,2.70149,11,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.6,0.54747,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225178",2019-12-04 07:57:00,2.50662,11,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.4,0.53613,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225179",2019-12-04 07:58:00,2.28061,11,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.2,0.5292,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225180",2019-12-04 07:59:00,2.11419,12,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.56511,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225181",2019-12-04 08:00:00,1.80665,12,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.55881,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225182",2019-12-04 08:01:00,1.82313,12,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.2,0.5481,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225183",2019-12-04 08:02:00,2.40829,12,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,-0.1,0.54117,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225184",2019-12-04 08:03:00,3.22493,12,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.53802,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225185",2019-12-04 08:04:00,3.7451,14,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.52983,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225186",2019-12-04 08:05:00,4.75234,14,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.54621,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225187",2019-12-04 08:06:00,5.51584,14,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.54747,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225188",2019-12-04 08:07:00,5.54223,14,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.54117,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225189",2019-12-04 08:08:00,4.67973,15,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.56511,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225190",2019-12-04 08:09:00,3.63777,15,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.51786,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225191",2019-12-04 08:10:00,3.36326,16,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.55251,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225192",2019-12-04 08:11:00,3.13858,15,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.1,0.6426,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225193",2019-12-04 08:12:00,3.01506,16,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.1,0.54054,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225194",2019-12-04 08:13:00,2.9613,16,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.1,0.53046,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225195",2019-12-04 08:14:00,2.98578,16,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.1,0.53298,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225196",2019-12-04 08:15:00,3.06034,16,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.1,0.5229,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225197",2019-12-04 08:16:00,3.14792,16,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.1,0.52794,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225198",2019-12-04 08:17:00,3.24058,16,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.2,0.53298,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225199",2019-12-04 08:18:00,3.41854,16,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.2,0.53298,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225200",2019-12-04 08:19:00,3.36511,17,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.1,0.50652,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225201",2019-12-04 08:20:00,3.07839,18,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.1,0.51408,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225202",2019-12-04 08:21:00,2.94406,18,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.1,0.51534,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225203",2019-12-04 08:22:00,2.58303,18,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.1,0.50337,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225204",2019-12-04 08:23:00,2.80294,19,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.1,0.51597,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225205",2019-12-04 08:24:00,3.08886,20,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.1,0.51534,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225206",2019-12-04 08:25:00,2.69149,20,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.1,1.86795,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225207",2019-12-04 08:26:00,3.05123,21,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.51282,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225208",2019-12-04 08:27:00,2.62724,20,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.48888,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225209",2019-12-04 08:28:00,2.95752,21,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.49077,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225210",2019-12-04 08:29:00,3.10395,21,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.4914,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225211",2019-12-04 08:30:00,3.31007,23,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.49644,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225212",2019-12-04 08:31:00,3.46064,24,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.4725,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225213",2019-12-04 08:32:00,3.59033,23,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.4725,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
