"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"225214",2019-12-04 08:33:00,3.57811,23,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.47502,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225215",2019-12-04 08:34:00,3.66089,23,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.47691,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225216",2019-12-04 08:35:00,3.66725,25,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.44793,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225217",2019-12-04 08:36:00,3.60209,25,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.5544,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225218",2019-12-04 08:37:00,3.57366,27,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.56511,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225219",2019-12-04 08:38:00,3.45067,27,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.45927,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225220",2019-12-04 08:39:00,3.21627,28,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.49518,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225221",2019-12-04 08:40:00,3.16856,28,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.57141,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225222",2019-12-04 08:41:00,3.23884,29,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.5607,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225223",2019-12-04 08:42:00,3.04957,28,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.47691,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225224",2019-12-04 08:43:00,3.20806,29,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.47565,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225225",2019-12-04 08:44:00,2.91851,29,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.2,0.4725,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225226",2019-12-04 08:45:00,3.02044,30,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.3,0.45108,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225227",2019-12-04 08:46:00,3.08552,31,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.3,0.43407,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225228",2019-12-04 08:47:00,2.79404,32,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.3,0.52857,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225229",2019-12-04 08:48:00,2.88695,32,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.3,0.44667,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225230",2019-12-04 08:49:00,2.79428,32,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.2,0.54054,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225231",2019-12-04 08:50:00,2.73368,32,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.2,0.50274,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225232",2019-12-04 08:51:00,2.77098,34,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.2,0.43092,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225233",2019-12-04 08:52:00,2.71543,34,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.2,0.48951,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225234",2019-12-04 08:53:00,2.70979,34,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.1,0.45927,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225235",2019-12-04 08:54:00,2.93379,34,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.1,0.45297,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225236",2019-12-04 08:55:00,2.86179,36,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.1,0.4725,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225237",2019-12-04 08:56:00,2.96717,36,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.56511,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225238",2019-12-04 08:57:00,2.92743,35,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0,0.57267,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225239",2019-12-04 08:58:00,2.47251,35,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.1,0.47187,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225240",2019-12-04 08:59:00,2.83645,36,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.3,0.47187,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225241",2019-12-04 09:00:00,3.24019,36,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.4,0.45927,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225242",2019-12-04 09:01:00,3.53259,38,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.6,0.43281,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225243",2019-12-04 09:02:00,3.65269,39,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.7,0.42147,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225244",2019-12-04 09:03:00,3.55099,40,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.8,0.41643,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225245",2019-12-04 09:04:00,3.38569,42,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.8,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225246",2019-12-04 09:05:00,3.2683,43,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.9,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225247",2019-12-04 09:06:00,3.11632,42,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.9,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225248",2019-12-04 09:07:00,3.01153,43,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.9,1.8018,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225249",2019-12-04 09:08:00,3.05347,43,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.9,0.38493,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225250",2019-12-04 09:09:00,2.9518,45,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.9,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225251",2019-12-04 09:10:00,2.91725,46,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.9,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225252",2019-12-04 09:11:00,2.77047,47,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.9,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225253",2019-12-04 09:12:00,3.00126,48,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.9,0.37107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225254",2019-12-04 09:13:00,2.69167,48,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.9,0.37044,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225255",2019-12-04 09:14:00,2.67942,50,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,1,0.35154,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225256",2019-12-04 09:15:00,2.73003,51,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,1,0.33957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225257",2019-12-04 09:16:00,2.65566,51,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,1,0.3339,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225258",2019-12-04 09:17:00,2.62037,51,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,1.1,0.36351,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225259",2019-12-04 09:18:00,2.09581,52,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,1.1,0.33894,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225260",2019-12-04 09:19:00,1.93662,52,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,1.1,0.32067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225261",2019-12-04 09:20:00,1.78685,53,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,1,0.33201,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225262",2019-12-04 09:21:00,1.60096,52,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,1,0.33201,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225263",2019-12-04 09:22:00,1.41042,53,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,1,0.32634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225264",2019-12-04 09:23:00,1.18015,54,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,1,0.44289,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225265",2019-12-04 09:24:00,1.00164,56,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,1,0.3087,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225266",2019-12-04 09:25:00,1.05392,57,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,1,0.29736,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225267",2019-12-04 09:26:00,0.79853,58,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,1,0.29547,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225268",2019-12-04 09:27:00,0.777575,61,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.9,0.28917,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225269",2019-12-04 09:28:00,0.758647,63,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.8,0.28224,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225270",2019-12-04 09:29:00,0.88213,64,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.7,0.26271,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225271",2019-12-04 09:30:00,0.869201,65,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.6,0.4347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225272",2019-12-04 09:31:00,0.864973,67,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.6,0.45864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225273",2019-12-04 09:32:00,0.642151,69,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.5,0.33327,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225274",2019-12-04 09:33:00,0.858885,68,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.4,0.31626,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225275",2019-12-04 09:34:00,0.85268,67,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.4,0.24444,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225276",2019-12-04 09:35:00,0.885853,68,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.4,0.24507,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225277",2019-12-04 09:36:00,0.846353,70,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.4,0.23751,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225278",2019-12-04 09:37:00,0.784929,71,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.4,0.21924,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225279",2019-12-04 09:38:00,0.782487,73,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.4,0.21924,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225280",2019-12-04 09:39:00,0.7644,71,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.5,0.21987,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225281",2019-12-04 09:40:00,1.27239,72,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.6,0.34524,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225282",2019-12-04 09:41:00,2.51368,74,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.7,0.22302,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225283",2019-12-04 09:42:00,3.15369,75,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.8,0.21294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225284",2019-12-04 09:43:00,3.92752,77,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,0.9,0.18837,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225285",2019-12-04 09:44:00,5.45039,79,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,1,0.31374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225286",2019-12-04 09:45:00,6.81858,81,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,1.1,0.29547,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225287",2019-12-04 09:46:00,5.82453,81,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,1.1,0.20664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225288",2019-12-04 09:47:00,3.98936,81,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,1.1,0.20034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225289",2019-12-04 09:48:00,3.09202,82,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,1.1,0.16884,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225290",2019-12-04 09:49:00,2.93456,86,0,24,22,22,22,30,27,27,0,0,22.5,22,21.5,22,23,22,21.5,1.1,0.11277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225291",2019-12-04 09:50:00,2.75307,90,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22,21.5,1,0.25074,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"225292",2019-12-04 09:51:00,2.60397,91,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22,21.5,1,0.23814,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,0,1,1,1
"225293",2019-12-04 09:52:00,2.85154,90,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22,21.5,1,0.21987,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225294",2019-12-04 09:53:00,2.71879,91,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22,21.5,1,0.21231,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225295",2019-12-04 09:54:00,2.52843,93,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22,21.5,1,0.20664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225296",2019-12-04 09:55:00,2.54691,93,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22,21.5,1,0.21231,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225297",2019-12-04 09:56:00,2.46657,91,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22,21.5,1,0.20097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225298",2019-12-04 09:57:00,2.52727,94,0,24,22,22,22,30,27,27,0,0,22.5,22,22.5,22,23,22,21.5,1,0.19467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225299",2019-12-04 09:58:00,2.47217,94,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22,21.5,1,0.18396,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225300",2019-12-04 09:59:00,2.66264,95,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22,21.5,1,0.18837,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225301",2019-12-04 10:00:00,2.38486,95,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22,21.5,1,0.03717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225302",2019-12-04 10:01:00,2.38118,96,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22,21.5,1,0.0252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225303",2019-12-04 10:02:00,2.45607,96,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22,21.5,1.2,0.03087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225304",2019-12-04 10:03:00,2.39815,96,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22,21.5,1.3,0.03654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225305",2019-12-04 10:04:00,2.25465,96,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22,21.5,1.4,-0.09891,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225306",2019-12-04 10:05:00,2.16076,98,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22,22,1.5,-0.0126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225307",2019-12-04 10:06:00,2.07459,97,0,24,22,22,22,30,27,27,0,0,23,22,22.5,22,23,22.5,22,1.6,-0.0126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225308",2019-12-04 10:07:00,2.03944,96,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.7,-0.00126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225309",2019-12-04 10:08:00,2.04188,97,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.7,-0.08883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225310",2019-12-04 10:09:00,2.12945,97,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.8,-0.07056,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225311",2019-12-04 10:10:00,2.31679,98,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.9,0.01134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225312",2019-12-04 10:11:00,2.4403,101,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22,1.9,0.00504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225313",2019-12-04 10:12:00,2.41256,103,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22,2,-0.13734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225314",2019-12-04 10:13:00,2.42177,104,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22,2,-0.13923,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225315",2019-12-04 10:14:00,2.41503,105,0,24,22,22,22,30,27,27,0,0,22.5,22,22,22,23,22.5,22,2,-0.10269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225316",2019-12-04 10:15:00,2.41511,106,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2,-0.14553,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225317",2019-12-04 10:16:00,2.35156,109,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.8,-0.16443,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225318",2019-12-04 10:17:00,2.3596,111,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.7,-0.17703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225319",2019-12-04 10:18:00,2.35017,113,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.6,-0.17703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225320",2019-12-04 10:19:00,2.35283,116,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.5,-0.18963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225321",2019-12-04 10:20:00,1.93164,122,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.4,-0.21546,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"225322",2019-12-04 10:21:00,2.29097,125,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.5,-0.23436,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225323",2019-12-04 10:22:00,2.25807,125,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.7,-0.23499,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225324",2019-12-04 10:23:00,2.25643,122,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.4,-0.19593,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225325",2019-12-04 10:24:00,2.22779,124,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.1,-0.20916,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225326",2019-12-04 10:25:00,2.1844,123,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.2,-0.22176,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225327",2019-12-04 10:26:00,2.21055,122,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.8,-0.22176,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225328",2019-12-04 10:27:00,2.22684,122,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2,-0.22176,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225329",2019-12-04 10:28:00,2.22644,121,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.1,-0.21042,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225330",2019-12-04 10:29:00,1.97042,119,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.3,-0.20853,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225331",2019-12-04 10:30:00,1.74078,120,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.2,-0.18333,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225332",2019-12-04 10:31:00,1.55191,119,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.4,-0.18207,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225333",2019-12-04 10:32:00,1.27983,118,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.4,-0.17073,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225334",2019-12-04 10:33:00,1.35325,116,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.7,-0.15813,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225335",2019-12-04 10:34:00,2.08479,115,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.4,-0.15876,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225336",2019-12-04 10:35:00,2.52082,119,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.6,-0.18333,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225337",2019-12-04 10:36:00,3.70683,121,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.6,-0.189,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225338",2019-12-04 10:37:00,4.40321,120,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.2,-0.17829,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225339",2019-12-04 10:38:00,4.82806,120,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.8,-0.18333,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225340",2019-12-04 10:39:00,4.35536,119,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.5,-0.17766,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225341",2019-12-04 10:40:00,3.56713,121,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.9,-0.19089,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225342",2019-12-04 10:41:00,2.63259,121,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.1,-0.1953,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225343",2019-12-04 10:42:00,2.41956,118,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.2,-0.17766,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225344",2019-12-04 10:43:00,2.35236,121,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.4,-0.18963,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225345",2019-12-04 10:44:00,2.25216,124,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.8,-0.20916,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225346",2019-12-04 10:45:00,2.19256,123,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.6,-0.20223,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225347",2019-12-04 10:46:00,2.22828,119,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.7,-0.17766,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225348",2019-12-04 10:47:00,2.31049,119,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.8,-0.17199,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225349",2019-12-04 10:48:00,2.32263,118,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.8,-0.18333,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225350",2019-12-04 10:49:00,2.32685,123,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.9,-0.20853,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225351",2019-12-04 10:50:00,2.30162,128,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.8,-0.10395,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225352",2019-12-04 10:51:00,2.30823,126,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.3,-0.20286,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225353",2019-12-04 10:52:00,2.30004,121,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.1,-0.19026,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225354",2019-12-04 10:53:00,2.30888,122,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.9,-0.19908,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225355",2019-12-04 10:54:00,2.85335,124,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.9,-0.19467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225356",2019-12-04 10:55:00,2.26204,120,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2,-0.05733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225357",2019-12-04 10:56:00,2.28066,117,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.1,-0.1827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225358",2019-12-04 10:57:00,2.30746,121,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.3,-0.19593,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225359",2019-12-04 10:58:00,2.31417,125,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.6,-0.20853,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225360",2019-12-04 10:59:00,2.32427,126,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.6,-0.20979,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225361",2019-12-04 11:00:00,2.27554,125,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.4,-0.21483,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225362",2019-12-04 11:01:00,2.44661,124,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.4,-0.20223,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225363",2019-12-04 11:02:00,2.32394,125,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.3,-0.19089,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225364",2019-12-04 11:03:00,2.37246,124,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.8,-0.20727,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225365",2019-12-04 11:04:00,2.38322,126,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.3,-0.20916,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225366",2019-12-04 11:05:00,2.38216,127,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.5,-0.22743,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225367",2019-12-04 11:06:00,2.34873,125,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.6,-0.20664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225368",2019-12-04 11:07:00,2.29916,120,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.5,-0.11151,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225369",2019-12-04 11:08:00,2.1138,123,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.5,-0.01197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225370",2019-12-04 11:09:00,2.26755,127,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.4,-0.0315,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225371",2019-12-04 11:10:00,2.27499,126,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.6,-0.12726,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225372",2019-12-04 11:11:00,2.29052,128,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.5,-0.14553,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225373",2019-12-04 11:12:00,2.47497,135,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.5,-0.27153,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225374",2019-12-04 11:13:00,2.27034,139,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.8,-0.29106,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225375",2019-12-04 11:14:00,2.27197,139,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.9,-0.28476,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225376",2019-12-04 11:15:00,2.2764,139,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.1,-0.2898,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225377",2019-12-04 11:16:00,2.0854,139,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.3,-0.2898,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225378",2019-12-04 11:17:00,2.45149,139,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.4,-0.29799,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225379",2019-12-04 11:18:00,2.29745,146,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.6,-0.33579,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225380",2019-12-04 11:19:00,2.32996,149,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.6,-0.33201,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225381",2019-12-04 11:20:00,2.30912,146,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.8,-0.32319,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225382",2019-12-04 11:21:00,2.31766,153,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.9,-0.3528,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225383",2019-12-04 11:22:00,2.31863,157,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.9,-0.36666,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225384",2019-12-04 11:23:00,2.45123,149,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.2,-0.33516,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225385",2019-12-04 11:24:00,2.03388,150,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.3,-0.36036,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225386",2019-12-04 11:25:00,2.37091,151,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.4,-0.36666,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225387",2019-12-04 11:26:00,2.36724,149,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.4,-0.35343,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225388",2019-12-04 11:27:00,2.3033,146,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.1,-0.35343,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225389",2019-12-04 11:28:00,2.49033,153,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.9,-0.37863,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225390",2019-12-04 11:29:00,2.29511,159,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.6,-0.41265,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225391",2019-12-04 11:30:00,2.29848,157,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.3,-0.38997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225392",2019-12-04 11:31:00,2.33575,152,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,-0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225393",2019-12-04 11:32:00,2.29981,153,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.3,-0.37926,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225394",2019-12-04 11:33:00,2.3154,151,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.7,-0.24948,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225395",2019-12-04 11:34:00,2.18059,153,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.7,-0.38493,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225396",2019-12-04 11:35:00,2.38316,157,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.7,-0.40383,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225397",2019-12-04 11:36:00,2.28093,163,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.6,-0.3906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225398",2019-12-04 11:37:00,2.31956,168,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.3,-0.45486,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225399",2019-12-04 11:38:00,2.2735,166,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.3,-0.44226,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225400",2019-12-04 11:39:00,2.29763,161,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.3,-0.40509,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225401",2019-12-04 11:40:00,2.29082,164,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.3,-0.441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225402",2019-12-04 11:41:00,1.84696,177,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.4,-0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225403",2019-12-04 11:42:00,2.21632,176,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.4,-0.49896,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225404",2019-12-04 11:43:00,2.27921,175,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.4,-0.49203,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225405",2019-12-04 11:44:00,2.21178,179,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.3,-0.51219,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225406",2019-12-04 11:45:00,2.23401,177,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,-0.4977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225407",2019-12-04 11:46:00,2.26787,173,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,-0.48006,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225408",2019-12-04 11:47:00,2.29652,176,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1,-0.51786,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225409",2019-12-04 11:48:00,2.28204,183,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,-0.54243,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225410",2019-12-04 11:49:00,2.35981,176,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,-0.48069,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225411",2019-12-04 11:50:00,2.25217,170,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,-0.49203,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225412",2019-12-04 11:51:00,2.19332,184,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,-0.51093,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225413",2019-12-04 11:52:00,2.16414,190,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1,-0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225414",2019-12-04 11:53:00,2.16233,185,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,-0.54306,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225415",2019-12-04 11:54:00,2.14343,179,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,-0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225416",2019-12-04 11:55:00,2.09644,181,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,-0.5544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225417",2019-12-04 11:56:00,2.15139,191,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.3,-0.59346,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225418",2019-12-04 11:57:00,2.18443,192,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.4,-0.59913,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225419",2019-12-04 11:58:00,2.1834,191,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.3,-0.58149,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225420",2019-12-04 11:59:00,2.20656,192,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.3,-0.15246,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225421",2019-12-04 12:00:00,3.89939,194,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.8,-0.12663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225422",2019-12-04 12:01:00,3.06494,193,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.7,-0.09576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225423",2019-12-04 12:02:00,3.21132,192,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2,-0.0693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225424",2019-12-04 12:03:00,3.70726,192,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.2,-0.06741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225425",2019-12-04 12:04:00,3.81889,194,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.1,-0.05796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225426",2019-12-04 12:05:00,4.33681,195,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.1,-0.05292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225427",2019-12-04 12:06:00,4.24951,202,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.2,0.2205,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225428",2019-12-04 12:07:00,4.33628,202,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.4,-0.07686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225429",2019-12-04 12:08:00,4.3633,196,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.5,-0.03969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225430",2019-12-04 12:09:00,4.22976,198,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.7,-0.04158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225431",2019-12-04 12:10:00,4.35498,201,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.9,-0.04473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225432",2019-12-04 12:11:00,4.39849,201,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,3.1,-0.04158,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225433",2019-12-04 12:12:00,4.41157,192,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,3.1,0.0252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225434",2019-12-04 12:13:00,4.4613,188,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,3.3,0.03024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225435",2019-12-04 12:14:00,4.40332,194,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,3.2,0.17451,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225436",2019-12-04 12:15:00,4.21042,195,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,3,0.18333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225437",2019-12-04 12:16:00,4.18318,192,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,3,0.15246,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225438",2019-12-04 12:17:00,3.89217,192,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.9,0.10584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225439",2019-12-04 12:18:00,3.7515,197,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.7,0.08757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225440",2019-12-04 12:19:00,3.51192,200,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.2,-0.01323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225441",2019-12-04 12:20:00,3.25224,200,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.2,0.01071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225442",2019-12-04 12:21:00,3.03822,200,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.6,0.2331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225443",2019-12-04 12:22:00,2.81643,198,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.5,0.01197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225444",2019-12-04 12:23:00,3.1421,196,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.7,0.03654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225445",2019-12-04 12:24:00,4.07151,202,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.7,0.11844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225446",2019-12-04 12:25:00,4.36772,208,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.4,-0.03528,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225447",2019-12-04 12:26:00,5.07547,206,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.5,-0.0189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225448",2019-12-04 12:27:00,5.90451,206,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.6,-0.02583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225449",2019-12-04 12:28:00,6.21919,211,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.5,-0.04473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225450",2019-12-04 12:29:00,6.23691,213,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.2,-0.04095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225451",2019-12-04 12:30:00,5.4329,212,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.3,-0.04095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225452",2019-12-04 12:31:00,4.96201,211,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.2,-0.03654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225453",2019-12-04 12:32:00,4.58961,208,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2,-0.01764,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225454",2019-12-04 12:33:00,4.48068,208,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.5,-0.00189,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225455",2019-12-04 12:34:00,4.25775,210,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.9,-0.02142,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225456",2019-12-04 12:35:00,4.45117,215,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2,-0.05355,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225457",2019-12-04 12:36:00,4.63927,217,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.6,0.02331,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225458",2019-12-04 12:37:00,4.93522,213,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.3,-0.01575,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225459",2019-12-04 12:38:00,4.53151,211,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.5,-0.00189,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225460",2019-12-04 12:39:00,4.29264,210,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.3,-0.01323,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225461",2019-12-04 12:40:00,4.4646,211,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2,-0.02016,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225462",2019-12-04 12:41:00,4.41414,217,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,2.5,-0.0567,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225463",2019-12-04 12:42:00,4.42811,221,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,3.1,-0.05733,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225464",2019-12-04 12:43:00,4.26234,221,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,3.3,-0.03843,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225465",2019-12-04 12:44:00,4.30296,219,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22,2.6,-0.03843,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225466",2019-12-04 12:45:00,4.26727,222,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22,2.1,-0.04536,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225467",2019-12-04 12:46:00,4.3051,222,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22,1.7,-0.05103,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225468",2019-12-04 12:47:00,4.25053,220,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22,1.6,-0.03717,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225469",2019-12-04 12:48:00,4.13203,219,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22,2.2,-0.02709,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225470",2019-12-04 12:49:00,3.27102,220,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22,2.4,-0.66906,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225471",2019-12-04 12:50:00,4.15042,215,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2.7,-0.64134,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225472",2019-12-04 12:51:00,3.88419,209,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2.7,-0.57393,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225473",2019-12-04 12:52:00,3.61703,204,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2.2,-0.56952,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225474",2019-12-04 12:53:00,3.60596,192,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,1.7,-0.51786,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225475",2019-12-04 12:54:00,3.38866,183,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,1.6,-0.47313,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225476",2019-12-04 12:55:00,3.17367,176,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,1.7,-0.44226,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225477",2019-12-04 12:56:00,2.99462,174,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,1.9,-0.43533,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225478",2019-12-04 12:57:00,2.82059,171,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2,-0.4347,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225479",2019-12-04 12:58:00,2.77679,174,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2.3,-0.43029,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225480",2019-12-04 12:59:00,2.7319,176,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2.4,-0.46683,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225481",2019-12-04 13:00:00,2.6764,174,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,1.8,-0.4725,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225482",2019-12-04 13:01:00,2.58575,174,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2.2,-0.46998,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225483",2019-12-04 13:02:00,2.56333,176,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2.4,-0.48573,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225484",2019-12-04 13:03:00,2.14465,180,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2.2,-0.50967,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225485",2019-12-04 13:04:00,2.73024,184,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2.1,-0.52101,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225486",2019-12-04 13:05:00,2.3435,185,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2,-0.51786,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225487",2019-12-04 13:06:00,2.32785,186,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2.1,-0.50022,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225488",2019-12-04 13:07:00,2.39376,192,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2.2,-0.55125,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225489",2019-12-04 13:08:00,2.42677,192,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2.1,-0.53298,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225490",2019-12-04 13:09:00,2.45148,184,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2.1,-0.51534,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225491",2019-12-04 13:10:00,2.88397,191,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2.3,-0.54936,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225492",2019-12-04 13:11:00,2.42992,186,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2.3,-0.50463,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225493",2019-12-04 13:12:00,2.43703,180,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2.3,-0.48573,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225494",2019-12-04 13:13:00,2.42142,181,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2.4,-0.4851,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225495",2019-12-04 13:14:00,2.35225,174,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2.5,-0.44919,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225496",2019-12-04 13:15:00,2.36036,177,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2.3,-0.47943,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225497",2019-12-04 13:16:00,2.36375,175,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2.1,-0.45423,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225498",2019-12-04 13:17:00,2.98755,161,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2,-0.3906,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225499",2019-12-04 13:18:00,2.49266,166,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2.1,-0.43533,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225500",2019-12-04 13:19:00,2.82681,164,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2.1,-0.39249,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225501",2019-12-04 13:20:00,2.27444,150,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.7,-0.3528,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225502",2019-12-04 13:21:00,2.37788,161,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.3,-0.31878,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225503",2019-12-04 13:22:00,2.61164,169,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.3,-0.22869,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225504",2019-12-04 13:23:00,2.66702,160,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.5,-0.19089,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225505",2019-12-04 13:24:00,2.60283,163,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2,-0.31563,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225506",2019-12-04 13:25:00,2.77762,161,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2,-0.3024,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225507",2019-12-04 13:26:00,2.7371,149,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2.2,-0.33201,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225508",2019-12-04 13:27:00,2.71138,149,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2.3,-0.33453,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225509",2019-12-04 13:28:00,2.64396,146,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2.7,-0.30996,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225510",2019-12-04 13:29:00,2.62675,140,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,3,-0.28413,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225511",2019-12-04 13:30:00,2.56611,137,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,3.2,-0.2835,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225512",2019-12-04 13:31:00,2.52879,134,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,3.3,-0.25326,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225513",2019-12-04 13:32:00,2.4902,131,0,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22.5,2.8,-0.24633,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225514",2019-12-04 13:33:00,2.53148,129,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.4,-0.23436,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225515",2019-12-04 13:34:00,2.55989,126,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2,-0.19152,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225516",2019-12-04 13:35:00,2.53282,124,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.7,-0.02709,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225517",2019-12-04 13:36:00,2.19707,126,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.9,-0.21483,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225518",2019-12-04 13:37:00,2.14324,130,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.9,-0.24066,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225519",2019-12-04 13:38:00,2.17801,137,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.7,-0.26712,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225520",2019-12-04 13:39:00,2.19838,142,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.6,-0.29421,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225521",2019-12-04 13:40:00,2.18399,145,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.6,-0.29169,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225522",2019-12-04 13:41:00,2.18782,146,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.5,-0.30366,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225523",2019-12-04 13:42:00,2.26008,153,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.2,-0.3465,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225524",2019-12-04 13:43:00,2.22779,152,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.4,-0.30996,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225525",2019-12-04 13:44:00,2.24217,148,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.6,-0.29106,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225526",2019-12-04 13:45:00,2.33009,144,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.6,-0.25956,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225527",2019-12-04 13:46:00,2.21771,133,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.5,-0.20286,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225528",2019-12-04 13:47:00,2.4305,123,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.5,-0.1638,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225529",2019-12-04 13:48:00,2.55963,119,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.2,-0.16191,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225530",2019-12-04 13:49:00,2.52685,123,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.2,-0.17703,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225531",2019-12-04 13:50:00,2.36758,125,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.5,-0.17829,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225532",2019-12-04 13:51:00,2.20984,122,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.4,-0.1701,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225533",2019-12-04 13:52:00,2.46612,116,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.3,-0.14238,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225534",2019-12-04 13:53:00,2.46987,117,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.5,-0.17955,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225535",2019-12-04 13:54:00,2.48015,114,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.9,-0.14616,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225536",2019-12-04 13:55:00,2.46372,108,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2,-0.12096,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225537",2019-12-04 13:56:00,2.28114,106,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.9,-0.12033,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225538",2019-12-04 13:57:00,2.09602,111,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.5,-0.14616,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
