"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"225539",2019-12-04 13:58:00,2.08482,112,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.5,-0.11466,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225540",2019-12-04 13:59:00,1.71289,108,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.4,-0.10395,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225541",2019-12-04 14:00:00,1.48342,108,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.4,-0.10773,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225542",2019-12-04 14:01:00,1.82041,112,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.5,-0.00566999,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225543",2019-12-04 14:02:00,2.5181,117,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.6,-0.15813,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225544",2019-12-04 14:03:00,3.14169,119,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.7,-0.03843,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225545",2019-12-04 14:04:00,3.89211,119,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.7,-0.16506,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225546",2019-12-04 14:05:00,5.1108,120,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.7,-0.18333,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225547",2019-12-04 14:06:00,4.36276,125,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.5,-0.21357,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225548",2019-12-04 14:07:00,3.07533,131,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.5,-0.24066,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225549",2019-12-04 14:08:00,2.60565,136,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.4,-0.27153,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225550",2019-12-04 14:09:00,2.39745,143,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.9,-0.28413,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225551",2019-12-04 14:10:00,2.15709,144,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.3,-0.2961,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225552",2019-12-04 14:11:00,2.03763,141,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.5,-0.2772,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225553",2019-12-04 14:12:00,1.59749,136,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.6,-0.2583,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225554",2019-12-04 14:13:00,2.05087,136,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.7,-0.25263,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225555",2019-12-04 14:14:00,2.10081,140,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.4,-0.24759,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225556",2019-12-04 14:15:00,2.19402,135,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.5,-0.2331,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225557",2019-12-04 14:16:00,2.21499,131,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.4,-0.2142,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225558",2019-12-04 14:17:00,2.16727,130,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.2,-0.20286,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225559",2019-12-04 14:18:00,2.57288,125,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.9,-0.16506,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225560",2019-12-04 14:19:00,2.88738,115,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.7,0.01764,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225561",2019-12-04 14:20:00,2.34405,113,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.4,-0.12663,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225562",2019-12-04 14:21:00,2.44515,115,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.3,-0.13293,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225563",2019-12-04 14:22:00,2.53465,113,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.4,-0.12096,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225564",2019-12-04 14:23:00,2.53929,110,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.6,0.000629995,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"225565",2019-12-04 14:24:00,2.64329,102,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.8,-0.06363,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"225566",2019-12-04 14:25:00,2.37134,96,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.9,-0.04536,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"225567",2019-12-04 14:26:00,2.60762,96,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,2,0.16254,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"225568",2019-12-04 14:27:00,2.42724,97,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,2,0.18144,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"225569",2019-12-04 14:28:00,2.63014,98,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,2,0.17136,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"225570",2019-12-04 14:29:00,2.66067,96,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,2,0.04977,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"225571",2019-12-04 14:30:00,2.41566,91,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.9,-0.0189,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"225572",2019-12-04 14:31:00,2.54408,88,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.8,0.00189,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"225573",2019-12-04 14:32:00,3.11249,88,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.7,-0.0189,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"225574",2019-12-04 14:33:00,2.57364,88,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.6,0.12537,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"225575",2019-12-04 14:34:00,2.5328,85,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.6,0.01827,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"225576",2019-12-04 14:35:00,2.52715,82,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.6,0.02142,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"225577",2019-12-04 14:36:00,2.57123,84,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.5,0.01701,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"225578",2019-12-04 14:37:00,2.56274,88,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.5,-0.02583,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"225579",2019-12-04 14:38:00,2.60438,89,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.6,-0.03402,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"225580",2019-12-04 14:39:00,2.64463,87,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.5,-0.00693,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"225581",2019-12-04 14:40:00,2.5602,81,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.4,0.01764,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"225582",2019-12-04 14:41:00,2.58542,79,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.3,0.02457,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"225583",2019-12-04 14:42:00,2.58809,81,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.3,0.01134,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"225584",2019-12-04 14:43:00,2.7027,87,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.2,-0.00693,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225585",2019-12-04 14:44:00,2.72982,84,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.1,0.00882,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225586",2019-12-04 14:45:00,2.75829,79,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.2,0.04221,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225587",2019-12-04 14:46:00,2.91559,79,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.2,0.04221,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225588",2019-12-04 14:47:00,2.88888,81,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.2,0.01449,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225589",2019-12-04 14:48:00,2.89774,79,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.2,0.15687,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225590",2019-12-04 14:49:00,2.98715,78,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.2,0.0252,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225591",2019-12-04 14:50:00,2.89592,77,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.2,0.16254,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225592",2019-12-04 14:51:00,2.92234,77,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.2,0.03717,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225593",2019-12-04 14:52:00,2.91717,79,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.2,0.0126,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225594",2019-12-04 14:53:00,2.97599,82,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.2,0.01134,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225595",2019-12-04 14:54:00,2.78319,79,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.2,0.03087,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225596",2019-12-04 14:55:00,2.71665,74,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.1,0.0567,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225597",2019-12-04 14:56:00,2.62248,73,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.1,0.05292,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225598",2019-12-04 14:57:00,2.69353,76,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1,0.16506,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225599",2019-12-04 14:58:00,2.54248,76,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1,0.04914,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225600",2019-12-04 14:59:00,2.22655,74,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1,0.04977,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225601",2019-12-04 15:00:00,2.66293,73,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,0.9,0.06552,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225602",2019-12-04 15:01:00,2.60312,70,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,0.9,0.06804,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225603",2019-12-04 15:02:00,2.24803,71,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,0.9,0.07371,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225604",2019-12-04 15:03:00,2.52774,71,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,0.9,0.07182,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225605",2019-12-04 15:04:00,2.48081,70,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,0.9,0.07812,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225606",2019-12-04 15:05:00,2.51695,68,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1,0.09261,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225607",2019-12-04 15:06:00,2.30893,66,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.1,0.22113,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225608",2019-12-04 15:07:00,2.70653,64,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.2,0.1008,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225609",2019-12-04 15:08:00,2.7766,62,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.2,0.12474,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225610",2019-12-04 15:09:00,2.78203,57,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.3,0.14427,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225611",2019-12-04 15:10:00,2.78698,56,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.3,0.16191,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225612",2019-12-04 15:11:00,2.75754,57,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.3,0.14931,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225613",2019-12-04 15:12:00,2.65551,55,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.2,0.1512,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225614",2019-12-04 15:13:00,2.55575,55,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.2,0.15939,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225615",2019-12-04 15:14:00,2.56952,53,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.2,0.17577,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225616",2019-12-04 15:15:00,2.74973,52,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.2,0.17955,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225617",2019-12-04 15:16:00,2.98011,53,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.2,0.17451,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225618",2019-12-04 15:17:00,2.80499,53,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.2,0.16317,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225619",2019-12-04 15:18:00,2.86886,50,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.3,0.21924,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225620",2019-12-04 15:19:00,2.51443,48,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.2,0.21987,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225621",2019-12-04 15:20:00,2.54491,49,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.2,0.21294,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225622",2019-12-04 15:21:00,2.65463,51,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.2,0.20223,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225623",2019-12-04 15:22:00,2.66814,51,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.2,0.22491,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225624",2019-12-04 15:23:00,2.55861,48,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.3,0.21987,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225625",2019-12-04 15:24:00,2.56351,49,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.3,0.22554,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225626",2019-12-04 15:25:00,2.45264,49,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.4,0.2142,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225627",2019-12-04 15:26:00,2.66914,49,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.5,0.22554,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225628",2019-12-04 15:27:00,2.42647,48,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.5,0.2268,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225629",2019-12-04 15:28:00,2.34285,44,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.5,0.25074,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225630",2019-12-04 15:29:00,2.42536,44,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.5,0.37107,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225631",2019-12-04 15:30:00,2.37737,43,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.5,0.25767,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225632",2019-12-04 15:31:00,2.25574,40,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.5,0.27027,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225633",2019-12-04 15:32:00,1.9947,39,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22.5,22.5,1.5,0.27594,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225634",2019-12-04 15:33:00,1.81416,40,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.5,0.39942,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225635",2019-12-04 15:34:00,1.49708,39,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.4,0.2709,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225636",2019-12-04 15:35:00,1.13189,37,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.4,0.41517,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225637",2019-12-04 15:36:00,1.7518,35,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.4,0.30492,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225638",2019-12-04 15:37:00,2.34707,35,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.3,0.50337,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225639",2019-12-04 15:38:00,2.34373,35,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.3,0.5103,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225640",2019-12-04 15:39:00,3.32703,36,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.3,0.44604,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225641",2019-12-04 15:40:00,4.2965,36,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.2,0.40194,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225642",2019-12-04 15:41:00,4.14338,34,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.1,0.39627,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225643",2019-12-04 15:42:00,4.55287,34,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.1,0.30807,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225644",2019-12-04 15:43:00,4.20393,35,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.1,0.30744,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225645",2019-12-04 15:44:00,3.28185,35,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1,0.31437,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225646",2019-12-04 15:45:00,2.81388,32,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1,0.32571,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225647",2019-12-04 15:46:00,2.58188,32,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1,0.3213,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225648",2019-12-04 15:47:00,2.67509,32,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1,0.32697,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225649",2019-12-04 15:48:00,2.66251,31,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1,0.32697,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225650",2019-12-04 15:49:00,2.69843,32,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.1,0.315,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225651",2019-12-04 15:50:00,2.58188,31,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.1,0.33264,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225652",2019-12-04 15:51:00,2.75298,29,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.2,0.33327,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225653",2019-12-04 15:52:00,2.79751,29,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.3,0.33831,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225654",2019-12-04 15:53:00,2.77657,28,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.3,0.34461,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225655",2019-12-04 15:54:00,2.88587,28,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.3,0.34524,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225656",2019-12-04 15:55:00,2.77454,28,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.2,0.35154,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225657",2019-12-04 15:56:00,2.66288,26,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.2,0.35721,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225658",2019-12-04 15:57:00,2.64004,25,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.1,0.36414,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225659",2019-12-04 15:58:00,2.63337,25,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1,0.3591,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225660",2019-12-04 15:59:00,2.57949,24,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1,0.37044,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225661",2019-12-04 16:00:00,2.26704,22,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.1,0.75411,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225662",2019-12-04 16:01:00,2.84654,20,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.1,0.67977,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225663",2019-12-04 16:02:00,2.63951,18,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.2,0.64197,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225664",2019-12-04 16:03:00,2.66322,17,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.3,0.61677,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225665",2019-12-04 16:04:00,2.71233,18,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.3,0.60291,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225666",2019-12-04 16:05:00,2.35955,18,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.2,0.59787,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225667",2019-12-04 16:06:00,2.72979,19,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.2,0.5859,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225668",2019-12-04 16:07:00,2.75842,17,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.1,0.57771,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225669",2019-12-04 16:08:00,2.8636,17,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.1,0.58527,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225670",2019-12-04 16:09:00,2.79456,18,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.1,0.5796,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225671",2019-12-04 16:10:00,2.94029,17,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.1,0.5607,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225672",2019-12-04 16:11:00,2.83895,18,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.1,0.5607,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225673",2019-12-04 16:12:00,2.87853,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.1,0.56637,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225674",2019-12-04 16:13:00,2.8558,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.1,0.56637,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225675",2019-12-04 16:14:00,3.11738,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.2,0.57204,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225676",2019-12-04 16:15:00,2.82017,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.2,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225677",2019-12-04 16:16:00,2.56912,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.3,0.5733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225678",2019-12-04 16:17:00,2.68473,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.4,0.57519,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225679",2019-12-04 16:18:00,2.64624,16,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.4,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225680",2019-12-04 16:19:00,2.69449,14,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.4,0.58023,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225681",2019-12-04 16:20:00,3.07194,15,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.4,0.5733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225682",2019-12-04 16:21:00,3.12381,15,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.4,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225683",2019-12-04 16:22:00,2.64968,14,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.3,0.58401,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225684",2019-12-04 16:23:00,2.53783,14,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.1,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225685",2019-12-04 16:24:00,2.38285,14,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225686",2019-12-04 16:25:00,2.34538,13,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,0.9,0.59031,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225687",2019-12-04 16:26:00,2.34248,13,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,0.9,0.59661,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225688",2019-12-04 16:27:00,2.47272,12,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1,0.60165,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225689",2019-12-04 16:28:00,2.26103,12,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.1,0.58527,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225690",2019-12-04 16:29:00,2.50084,11,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.2,0.59346,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225691",2019-12-04 16:30:00,2.46124,11,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.3,0.58779,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225692",2019-12-04 16:31:00,2.38334,11,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.4,0.58968,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225693",2019-12-04 16:32:00,2.56779,11,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.4,0.58653,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225694",2019-12-04 16:33:00,2.45451,11,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.3,0.58968,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225695",2019-12-04 16:34:00,2.58515,9,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.3,0.74907,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225696",2019-12-04 16:35:00,2.84582,10,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.4,0.5859,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225697",2019-12-04 16:36:00,2.60309,10,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.4,0.59094,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225698",2019-12-04 16:37:00,2.76809,9,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.3,0.58527,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225699",2019-12-04 16:38:00,2.75216,10,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.2,0.59031,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225700",2019-12-04 16:39:00,2.72386,9,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.4,0.57897,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225701",2019-12-04 16:40:00,2.72188,9,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.3,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225702",2019-12-04 16:41:00,2.3574,7,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22,23,22,22.5,1.3,0.59031,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225703",2019-12-04 16:42:00,2.73084,6,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22.5,1.3,0.59157,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225704",2019-12-04 16:43:00,2.77553,6,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22.5,1.2,0.72513,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225705",2019-12-04 16:44:00,2.81508,8,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22.5,1.2,0.59787,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225706",2019-12-04 16:45:00,2.83207,8,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22.5,1.1,0.79947,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225707",2019-12-04 16:46:00,2.83291,9,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22.5,1.1,0.81207,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225708",2019-12-04 16:47:00,2.85851,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22.5,1.1,0.67914,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225709",2019-12-04 16:48:00,3.13411,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22.5,1.2,0.67914,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225710",2019-12-04 16:49:00,3.14632,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22.5,1.2,0.59661,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225711",2019-12-04 16:50:00,3.13579,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22.5,1.1,0.59094,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225712",2019-12-04 16:51:00,3.28298,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22.5,1.1,0.58464,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225713",2019-12-04 16:52:00,3.53623,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22.5,1.1,0.57267,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225714",2019-12-04 16:53:00,3.66251,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22.5,1.1,0.57834,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225715",2019-12-04 16:54:00,3.90663,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22.5,1.3,0.58401,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225716",2019-12-04 16:55:00,3.77644,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22.5,1.3,0.58464,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225717",2019-12-04 16:56:00,3.81623,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22.5,0.9,0.71694,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225718",2019-12-04 16:57:00,3.55092,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22.5,1.1,0.59031,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225719",2019-12-04 16:58:00,3.65926,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22.5,1.2,0.57897,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225720",2019-12-04 16:59:00,3.8738,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22.5,1.1,0.55125,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225721",2019-12-04 17:00:00,3.54476,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22.5,1.1,0.75663,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225722",2019-12-04 17:01:00,3.37291,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22.5,0.9,1.26567,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225723",2019-12-04 17:02:00,3.38751,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22.5,0.6,1.26441,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225724",2019-12-04 17:03:00,3.28944,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22.5,0.4,1.25874,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225725",2019-12-04 17:04:00,3.32112,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22.5,0.6,1.25874,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225726",2019-12-04 17:05:00,3.21466,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22.5,0.5,1.25874,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225727",2019-12-04 17:06:00,3.1879,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22,22.5,0.5,1.29465,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225728",2019-12-04 17:07:00,3.19376,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22.5,0.5,1.28394,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225729",2019-12-04 17:08:00,2.82618,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22.5,0.4,1.28457,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225730",2019-12-04 17:09:00,3.02479,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22.5,0.6,1.28457,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225731",2019-12-04 17:10:00,3.02357,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22.5,0.6,1.28331,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225732",2019-12-04 17:11:00,3.03372,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22.5,0.6,1.27827,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225733",2019-12-04 17:12:00,3.01389,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22.5,0.8,1.29024,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225734",2019-12-04 17:13:00,3.04881,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22.5,0.6,1.29024,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225735",2019-12-04 17:14:00,2.92243,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,1.27953,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225736",2019-12-04 17:15:00,3.32682,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.8,1.28394,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225737",2019-12-04 17:16:00,3.02288,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,1.28961,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225738",2019-12-04 17:17:00,3.31719,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.8,1.28961,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225739",2019-12-04 17:18:00,3.27047,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.8,1.27827,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225740",2019-12-04 17:19:00,3.1961,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,1.42506,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225741",2019-12-04 17:20:00,3.31382,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,1.2789,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225742",2019-12-04 17:21:00,3.18593,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,1.27827,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225743",2019-12-04 17:22:00,3.42071,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,1.28457,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225744",2019-12-04 17:23:00,3.56837,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.5,1.27764,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225745",2019-12-04 17:24:00,3.54363,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.5,1.27575,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225746",2019-12-04 17:25:00,3.57835,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.4,1.28394,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225747",2019-12-04 17:26:00,3.69126,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.4,1.27764,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225748",2019-12-04 17:27:00,3.49149,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.5,1.27827,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225749",2019-12-04 17:28:00,3.22617,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,1.26819,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225750",2019-12-04 17:29:00,3.60567,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,1.2726,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225751",2019-12-04 17:30:00,3.65859,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,1.27386,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225752",2019-12-04 17:31:00,3.57826,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,1.27197,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225753",2019-12-04 17:32:00,3.34371,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,1.27764,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225754",2019-12-04 17:33:00,3.31784,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.5,1.3923,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225755",2019-12-04 17:34:00,3.12588,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.5,1.26126,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225756",2019-12-04 17:35:00,2.93748,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,1.2726,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225757",2019-12-04 17:36:00,3.10278,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,1.26756,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225758",2019-12-04 17:37:00,3.04595,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,1.25937,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225759",2019-12-04 17:38:00,3.12288,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,1.26504,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225760",2019-12-04 17:39:00,3.11232,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,1.26504,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225761",2019-12-04 17:40:00,3.1114,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,1.26189,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225762",2019-12-04 17:41:00,3.0412,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,1.25874,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225763",2019-12-04 17:42:00,3.31046,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,1.26504,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225764",2019-12-04 17:43:00,2.98268,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,1.26504,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225765",2019-12-04 17:44:00,2.98937,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.5,1.26,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225766",2019-12-04 17:45:00,2.9358,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.3,1.25937,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225767",2019-12-04 17:46:00,3.00635,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.2,1.26126,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225768",2019-12-04 17:47:00,3.18344,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.4,1.2537,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225769",2019-12-04 17:48:00,3.11434,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.4,1.26,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225770",2019-12-04 17:49:00,3.40164,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,1.2537,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225771",2019-12-04 17:50:00,3.40774,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,1.27071,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225772",2019-12-04 17:51:00,3.42242,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,1.25874,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225773",2019-12-04 17:52:00,3.52214,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.4,1.25244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225774",2019-12-04 17:53:00,3.51665,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,1.2474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225775",2019-12-04 17:54:00,3.50072,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,2.73861,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225776",2019-12-04 17:55:00,3.53122,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,1.38663,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225777",2019-12-04 17:56:00,3.73698,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.5,1.53279,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225778",2019-12-04 17:57:00,3.43782,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,1.51326,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225779",2019-12-04 17:58:00,3.39892,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,1.46979,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225780",2019-12-04 17:59:00,3.49179,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,1.3671,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225781",2019-12-04 18:00:00,3.43585,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,1.38474,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225782",2019-12-04 18:01:00,3.39537,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,1.35009,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225783",2019-12-04 18:02:00,3.2288,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,1.3356,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225784",2019-12-04 18:03:00,3.287,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,1.34757,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225785",2019-12-04 18:04:00,3.23583,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,1.35324,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225786",2019-12-04 18:05:00,3.1868,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,1.3419,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225787",2019-12-04 18:06:00,3.16306,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,1.35324,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225788",2019-12-04 18:07:00,3.68203,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,1.35324,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225789",2019-12-04 18:08:00,3.09007,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,1.3356,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225790",2019-12-04 18:09:00,2.71414,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,1.34127,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225791",2019-12-04 18:10:00,3.02968,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.8,1.34757,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225792",2019-12-04 18:11:00,3.18529,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.8,1.3545,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225793",2019-12-04 18:12:00,3.05995,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1,1.3482,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225794",2019-12-04 18:13:00,3.10691,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.8,1.35387,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225795",2019-12-04 18:14:00,3.07695,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.8,1.3482,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225796",2019-12-04 18:15:00,3.07699,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.8,1.34127,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225797",2019-12-04 18:16:00,3.22387,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,1.3356,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225798",2019-12-04 18:17:00,3.27558,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.8,1.34757,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225799",2019-12-04 18:18:00,3.21288,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.8,1.3482,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225800",2019-12-04 18:19:00,3.21268,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.8,1.34631,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225801",2019-12-04 18:20:00,3.2261,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.9,1.34253,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225802",2019-12-04 18:21:00,3.22789,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.8,1.54287,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225803",2019-12-04 18:22:00,3.26541,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1,1.54224,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225804",2019-12-04 18:23:00,3.27418,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.9,1.62351,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225805",2019-12-04 18:24:00,3.41118,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.1,0.90531,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225806",2019-12-04 18:25:00,3.44609,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.1,0.92043,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225807",2019-12-04 18:26:00,3.43243,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.3,0.93177,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225808",2019-12-04 18:27:00,3.31999,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.5,0.92547,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225809",2019-12-04 18:28:00,3.35991,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.4,0.91917,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225810",2019-12-04 18:29:00,3.35736,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.4,0.92547,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225811",2019-12-04 18:30:00,3.4404,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.4,0.92421,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225812",2019-12-04 18:31:00,3.22403,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.2,0.93051,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225813",2019-12-04 18:32:00,3.26109,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.8,0.9198,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225814",2019-12-04 18:33:00,3.10233,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,0.91917,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225815",2019-12-04 18:34:00,3.08275,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,0.91917,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225816",2019-12-04 18:35:00,3.09018,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,0.9135,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225817",2019-12-04 18:36:00,3.1199,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,0.91854,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225818",2019-12-04 18:37:00,3.09984,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.8,0.91287,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225819",2019-12-04 18:38:00,3.26616,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.9,0.91287,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225820",2019-12-04 18:39:00,3.01094,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1,0.93051,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225821",2019-12-04 18:40:00,3.01247,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.8,0.9135,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225822",2019-12-04 18:41:00,2.9327,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,0.9198,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225823",2019-12-04 18:42:00,2.97428,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,0.9198,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225824",2019-12-04 18:43:00,3.36963,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,0.92484,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225825",2019-12-04 18:44:00,3.05346,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.8,0.92484,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225826",2019-12-04 18:45:00,3.01935,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.8,0.92484,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225827",2019-12-04 18:46:00,2.80136,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.9,0.91287,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225828",2019-12-04 18:47:00,3.16057,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.8,0.91728,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225829",2019-12-04 18:48:00,3.03332,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,0.91854,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225830",2019-12-04 18:49:00,3.05694,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.8,0.93807,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225831",2019-12-04 18:50:00,2.88028,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,0.94374,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225832",2019-12-04 18:51:00,3.29569,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.8,0.93177,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225833",2019-12-04 18:52:00,3.31267,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.8,0.93744,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225834",2019-12-04 18:53:00,3.40068,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,1.07604,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225835",2019-12-04 18:54:00,3.37394,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.4,0.93744,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225836",2019-12-04 18:55:00,3.41306,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.4,0.93744,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225837",2019-12-04 18:56:00,3.82461,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,0.9324,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225838",2019-12-04 18:57:00,3.29181,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.8,0.93177,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225839",2019-12-04 18:58:00,3.46955,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.9,0.94374,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225840",2019-12-04 18:59:00,3.24983,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,0.93744,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225841",2019-12-04 19:00:00,3.23605,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.4,0.93177,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225842",2019-12-04 19:01:00,3.02481,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.5,1.05714,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225843",2019-12-04 19:02:00,2.96989,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,0.9261,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225844",2019-12-04 19:03:00,2.9855,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.8,0.93114,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225845",2019-12-04 19:04:00,2.73475,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.9,0.93177,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225846",2019-12-04 19:05:00,2.68019,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.8,0.93177,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225847",2019-12-04 19:06:00,2.70973,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,0.93114,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225848",2019-12-04 19:07:00,2.64435,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.9,0.83034,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225849",2019-12-04 19:08:00,2.62587,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,0.819,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225850",2019-12-04 19:09:00,2.72442,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1,0.82782,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225851",2019-12-04 19:10:00,2.31258,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22,1.2,0.83034,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225852",2019-12-04 19:11:00,2.70754,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22,1.2,0.84294,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225853",2019-12-04 19:12:00,2.69553,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22,1.1,0.84672,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225854",2019-12-04 19:13:00,2.68434,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22,0.8,0.83223,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225855",2019-12-04 19:14:00,2.51687,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22,0.7,0.83664,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225856",2019-12-04 19:15:00,2.6246,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,0.88137,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225857",2019-12-04 19:16:00,2.32219,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,0.86625,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225858",2019-12-04 19:17:00,3.03248,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,0.86751,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225859",2019-12-04 19:18:00,2.88843,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,0.87129,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225860",2019-12-04 19:19:00,2.93668,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,0.86688,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225861",2019-12-04 19:20:00,3.143,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,0.86184,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225862",2019-12-04 19:21:00,3.52436,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.5,0.85743,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
