"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"225863",2019-12-04 19:22:00,3.24769,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,0.94374,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225864",2019-12-04 19:23:00,3.1597,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,0.8442,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225865",2019-12-04 19:24:00,3.24442,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,0.84609,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225866",2019-12-04 19:25:00,3.19167,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.7,0.86184,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225867",2019-12-04 19:26:00,3.21476,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.5,0.85365,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225868",2019-12-04 19:27:00,3.24182,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,0.6,0.8442,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225869",2019-12-04 19:28:00,3.16397,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22,0.7,0.84672,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225870",2019-12-04 19:29:00,3.22539,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22,0.7,0.85617,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225871",2019-12-04 19:30:00,3.19337,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22,0.7,0.84924,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225872",2019-12-04 19:31:00,2.94608,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22,0.6,0.84924,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225873",2019-12-04 19:32:00,2.85346,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.6,0.84042,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225874",2019-12-04 19:33:00,2.81638,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.7,0.84924,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225875",2019-12-04 19:34:00,2.78207,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.7,0.8316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225876",2019-12-04 19:35:00,2.78207,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,2.14074,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225877",2019-12-04 19:36:00,2.97462,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,0.85617,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225878",2019-12-04 19:37:00,2.49616,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,0.85365,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225879",2019-12-04 19:38:00,2.7319,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,0.8568,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225880",2019-12-04 19:39:00,2.65664,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.3,0.85617,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225881",2019-12-04 19:40:00,2.62004,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.4,0.9891,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225882",2019-12-04 19:41:00,2.62232,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,0.88452,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225883",2019-12-04 19:42:00,2.62419,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.6,0.89901,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225884",2019-12-04 19:43:00,2.68267,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.6,1.03257,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225885",2019-12-04 19:44:00,2.9275,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.3,0.66528,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225886",2019-12-04 19:45:00,2.62166,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.6,0.75978,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225887",2019-12-04 19:46:00,2.92387,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,0.67977,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225888",2019-12-04 19:47:00,2.80861,0,0.2,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1,1.11069,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225889",2019-12-04 19:48:00,2.80194,0,1.469,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,4.39614,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225890",2019-12-04 19:49:00,2.99335,0,1.443,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,4.42827,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225891",2019-12-04 19:50:00,3.28747,0,2.231,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.7,5.25924,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225892",2019-12-04 19:51:00,3.27392,0,1.378,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,4.77666,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225893",2019-12-04 19:52:00,3.59635,0,0.374,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,3.2571,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225894",2019-12-04 19:53:00,3.31004,0,1.793,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,2.92005,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225895",2019-12-04 19:54:00,3.29945,0,1.781,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,3.00951,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225896",2019-12-04 19:55:00,3.74733,0,1.793,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,3.04668,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225897",2019-12-04 19:56:00,3.2846,0,1.744,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,2.89737,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225898",2019-12-04 19:57:00,2.85844,0,1.931,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,4.87809,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225899",2019-12-04 19:58:00,3.19891,0,1.822,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,4.76847,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225900",2019-12-04 19:59:00,2.94701,0,0.683,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,1.72053,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225901",2019-12-04 20:00:00,3.28169,0,0.731,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,1.81944,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225902",2019-12-04 20:01:00,2.85557,0,0.697,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,1.7388,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225903",2019-12-04 20:02:00,2.87955,0,0.7,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.2,1.72494,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225904",2019-12-04 20:03:00,2.81377,0,0.706,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.3,1.80054,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225905",2019-12-04 20:04:00,2.68433,0,0.702,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,1.79928,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225906",2019-12-04 20:05:00,2.68089,0,0.712,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,1.80936,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225907",2019-12-04 20:06:00,2.68042,0,0.711,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1,1.81251,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225908",2019-12-04 20:07:00,2.63554,0,0.705,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,1.80054,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225909",2019-12-04 20:08:00,2.64203,0,0.587,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,2.26737,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225910",2019-12-04 20:09:00,2.60795,0,0.563,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1,1.64304,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225911",2019-12-04 20:10:00,2.68149,0,0.559,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1,1.64241,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225912",2019-12-04 20:11:00,2.77155,0,0.545,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,1.6128,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225913",2019-12-04 20:12:00,2.6216,0,0.583,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,1.74447,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225914",2019-12-04 20:13:00,2.64555,0,0.131,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,1.13085,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225915",2019-12-04 20:14:00,2.61048,0,0.162,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.2,1.14534,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225916",2019-12-04 20:15:00,2.50943,0,0.097,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,0.96831,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225917",2019-12-04 20:16:00,2.75247,0,0.064,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,0.95571,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225918",2019-12-04 20:17:00,3.10899,0,0.07,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,1.0521,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225919",2019-12-04 20:18:00,2.88249,0,0.064,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,0.95571,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225920",2019-12-04 20:19:00,2.84009,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,1.05588,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225921",2019-12-04 20:20:00,2.98625,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,1.07037,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225922",2019-12-04 20:21:00,3.13335,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1,0.96264,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225923",2019-12-04 20:22:00,3.20181,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,0.95697,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225924",2019-12-04 20:23:00,3.24737,0,0.305,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,1.3293,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225925",2019-12-04 20:24:00,3.05961,0,0.298,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,1.31607,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"225926",2019-12-04 20:25:00,3.23595,0,0.289,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22,1.1,1.3356,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225927",2019-12-04 20:26:00,3.13163,0,0.282,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22,1.1,1.50318,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225928",2019-12-04 20:27:00,3.23854,0,0.292,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22,1,1.54539,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225929",2019-12-04 20:28:00,3.12586,0,0.311,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22,1,1.56555,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225930",2019-12-04 20:29:00,3.05893,0,0.592,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22,0.9,3.37113,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225931",2019-12-04 20:30:00,2.86354,0,0.579,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22,1.1,3.26907,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225932",2019-12-04 20:31:00,3.51991,0,0.581,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22,1.1,1.8837,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225933",2019-12-04 20:32:00,3.34869,0,0.59,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22,1.3,1.85976,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225934",2019-12-04 20:33:00,3.08141,0,0.616,24,22,22,22,30,27,27,0,0,23,21.5,22,22,23,22.5,22,1.3,1.8648,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225935",2019-12-04 20:34:00,2.99574,0,0.614,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.4,1.86984,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"225936",2019-12-04 20:35:00,3.29128,0,0.595,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,1.7829,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225937",2019-12-04 20:36:00,3.31282,0,0.08,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,1.19637,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225938",2019-12-04 20:37:00,3.32273,0,0.072,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,1.07667,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225939",2019-12-04 20:38:00,3.16006,0,0.072,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.7,1.07037,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225940",2019-12-04 20:39:00,3.31222,0,0.07,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,1.05147,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225941",2019-12-04 20:40:00,3.30074,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,1.04517,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"225942",2019-12-04 20:41:00,3.25942,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,1.05714,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"225943",2019-12-04 20:42:00,3.06705,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,1.07037,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"225944",2019-12-04 20:43:00,2.96697,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,1.06659,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"225945",2019-12-04 20:44:00,3.02395,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,1.05147,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"225946",2019-12-04 20:45:00,3.07867,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,1.17117,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"225947",2019-12-04 20:46:00,2.98577,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1,1.0206,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"225948",2019-12-04 20:47:00,2.93937,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1,1.01997,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"225949",2019-12-04 20:48:00,2.8804,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,1.01745,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"225950",2019-12-04 20:49:00,2.73192,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,1.0206,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"225951",2019-12-04 20:50:00,2.95134,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,1.0584,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"225952",2019-12-04 20:51:00,3.19482,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,1.0395,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"225953",2019-12-04 20:52:00,3.28876,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,1.03887,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"225954",2019-12-04 20:53:00,3.13871,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,1.04454,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"225955",2019-12-04 20:54:00,3.35008,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,1.04517,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"225956",2019-12-04 20:55:00,3.19316,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.2,1.24173,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"225957",2019-12-04 20:56:00,3.23966,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.3,1.2411,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"225958",2019-12-04 20:57:00,3.19162,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.4,1.20393,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"225959",2019-12-04 20:58:00,3.07639,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.4,1.20393,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"225960",2019-12-04 20:59:00,3.13997,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.3,1.20204,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"225961",2019-12-04 21:00:00,3.40455,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.3,1.20204,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"225962",2019-12-04 21:01:00,2.97021,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.4,1.19574,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"225963",2019-12-04 21:02:00,3.04431,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.5,1.32174,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"225964",2019-12-04 21:03:00,2.97638,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.4,1.32237,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"225965",2019-12-04 21:04:00,3.03216,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.4,1.3293,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"225966",2019-12-04 21:05:00,3.06407,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.4,1.20834,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225967",2019-12-04 21:06:00,3.04706,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.4,1.197,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225968",2019-12-04 21:07:00,2.99554,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.5,1.02942,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225969",2019-12-04 21:08:00,2.97388,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.5,1.03572,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225970",2019-12-04 21:09:00,2.98147,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.7,1.03824,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225971",2019-12-04 21:10:00,3.02891,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.5,1.06911,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"225972",2019-12-04 21:11:00,3.21686,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.2,1.03887,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225973",2019-12-04 21:12:00,3.07237,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,1.04454,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225974",2019-12-04 21:13:00,2.85844,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,1.04769,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225975",2019-12-04 21:14:00,2.79744,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.5,1.04517,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225976",2019-12-04 21:15:00,2.85819,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.4,1.04517,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225977",2019-12-04 21:16:00,2.92797,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.4,1.03824,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225978",2019-12-04 21:17:00,2.89157,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.4,1.03257,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225979",2019-12-04 21:18:00,2.76942,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.5,1.03257,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225980",2019-12-04 21:19:00,3.11238,0,0.365,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.6,1.75203,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225981",2019-12-04 21:20:00,3.05424,0,0.815,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,2.18484,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"225982",2019-12-04 21:21:00,3.26238,0,0.827,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,2.17287,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225983",2019-12-04 21:22:00,3.28091,0,0.805,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,2.17224,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225984",2019-12-04 21:23:00,3.31547,0,0.515,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,1.61847,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225985",2019-12-04 21:24:00,3.2923,0,0.491,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1,1.75014,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225986",2019-12-04 21:25:00,3.41831,0,1.269,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,2.6901,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225987",2019-12-04 21:26:00,3.19485,0,1.26,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.2,2.6901,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225988",2019-12-04 21:27:00,3.11217,0,1.267,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.2,2.68947,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225989",2019-12-04 21:28:00,3.00863,0,0.644,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.5,1.86606,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225990",2019-12-04 21:29:00,2.89685,0,1.291,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.7,2.72538,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225991",2019-12-04 21:30:00,2.80066,0,1.289,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.7,2.44944,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225992",2019-12-04 21:31:00,2.78843,0,1.248,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.6,2.75184,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225993",2019-12-04 21:32:00,2.82028,0,0.772,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.3,2.0727,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225994",2019-12-04 21:33:00,2.70834,0,0.655,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,2.06514,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225995",2019-12-04 21:34:00,2.72871,0,0.901,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,2.51874,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225996",2019-12-04 21:35:00,2.71424,0,0.787,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.3,1.97883,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225997",2019-12-04 21:36:00,2.65965,0,1.5,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.5,2.94777,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225998",2019-12-04 21:37:00,2.53973,0,0.963,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.6,1.55484,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"225999",2019-12-04 21:38:00,2.54642,0,0.964,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,2.33352,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"226000",2019-12-04 21:39:00,2.34392,0,0.599,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,1.8522,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"226001",2019-12-04 21:40:00,2.55756,0,0.622,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.2,1.93284,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"226002",2019-12-04 21:41:00,2.68169,0,0.058,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.2,1.02627,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"226003",2019-12-04 21:42:00,2.69759,0,0.058,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.3,1.008,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"226004",2019-12-04 21:43:00,2.54878,0,0.056,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1,1.0143,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"226005",2019-12-04 21:44:00,2.3412,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,2.19744,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"226006",2019-12-04 21:45:00,2.50902,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.6,0.81774,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"226007",2019-12-04 21:46:00,2.40479,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.3,0.81207,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"226008",2019-12-04 21:47:00,2.69099,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.3,0.81144,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"226009",2019-12-04 21:48:00,2.78611,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.2,0.8064,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"226010",2019-12-04 21:49:00,2.93265,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.2,0.81837,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"226011",2019-12-04 21:50:00,3.03689,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.4,0.81711,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"226012",2019-12-04 21:51:00,3.10698,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.4,0.95004,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226013",2019-12-04 21:52:00,3.1524,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.3,0.81711,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226014",2019-12-04 21:53:00,3.16664,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.3,0.81648,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226015",2019-12-04 21:54:00,3.15382,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.3,0.81144,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226016",2019-12-04 21:55:00,3.16891,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.3,0.80577,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226017",2019-12-04 21:56:00,3.08359,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.4,0.81144,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226018",2019-12-04 21:57:00,3.07824,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.4,0.80514,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226019",2019-12-04 21:58:00,3.07366,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.3,0.8064,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226020",2019-12-04 21:59:00,3.08182,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.3,0.81018,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226021",2019-12-04 22:00:00,3.03163,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.5,0.67221,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226022",2019-12-04 22:01:00,2.82361,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.6,0.65961,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226023",2019-12-04 22:02:00,2.83799,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.7,0.65268,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226024",2019-12-04 22:03:00,2.75663,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.6,0.65268,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226025",2019-12-04 22:04:00,2.75487,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.5,0.65961,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226026",2019-12-04 22:05:00,2.69966,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.5,0.65961,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226027",2019-12-04 22:06:00,2.55659,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.4,0.65394,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226028",2019-12-04 22:07:00,2.53492,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.3,0.64827,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226029",2019-12-04 22:08:00,2.43026,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.2,0.65331,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226030",2019-12-04 22:09:00,2.38287,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.3,0.65079,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226031",2019-12-04 22:10:00,2.29911,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.2,0.64827,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226032",2019-12-04 22:11:00,2.27714,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.3,0.65457,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226033",2019-12-04 22:12:00,2.30673,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.4,0.64827,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226034",2019-12-04 22:13:00,2.14086,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.6,0.6426,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226035",2019-12-04 22:14:00,2.38429,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.6,0.65961,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226036",2019-12-04 22:15:00,2.25233,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.5,0.64827,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226037",2019-12-04 22:16:00,2.22467,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.4,0.65457,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226038",2019-12-04 22:17:00,2.23049,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.6,0.64827,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226039",2019-12-04 22:18:00,2.21558,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,0.65457,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226040",2019-12-04 22:19:00,2.2562,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,0.65394,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226041",2019-12-04 22:20:00,2.41493,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.2,0.6489,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226042",2019-12-04 22:21:00,2.22795,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.3,0.65394,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226043",2019-12-04 22:22:00,2.18003,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.4,0.6489,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226044",2019-12-04 22:23:00,2.21739,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.2,0.64827,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226045",2019-12-04 22:24:00,2.18996,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1,0.64827,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226046",2019-12-04 22:25:00,2.1673,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1,0.6489,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226047",2019-12-04 22:26:00,2.17877,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1,0.65709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226048",2019-12-04 22:27:00,2.11422,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,0.65142,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226049",2019-12-04 22:28:00,2.21685,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.5,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226050",2019-12-04 22:29:00,2.19285,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.4,0.66591,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226051",2019-12-04 22:30:00,2.17542,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.4,0.67347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226052",2019-12-04 22:31:00,2.26646,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.4,0.66528,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226053",2019-12-04 22:32:00,2.21447,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,0.6741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226054",2019-12-04 22:33:00,2.20309,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.7,0.6741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226055",2019-12-04 22:34:00,2.19007,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.5,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226056",2019-12-04 22:35:00,2.04532,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.6,0.6741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226057",2019-12-04 22:36:00,2.19309,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.8,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226058",2019-12-04 22:37:00,2.19237,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.6,0.68544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226059",2019-12-04 22:38:00,2.21396,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.7,0.69111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226060",2019-12-04 22:39:00,2.39625,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.8,0.6741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226061",2019-12-04 22:40:00,2.26729,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.6,0.68481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226062",2019-12-04 22:41:00,2.29831,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.6,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226063",2019-12-04 22:42:00,2.26189,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.4,0.70056,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226064",2019-12-04 22:43:00,2.20406,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.3,0.7434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226065",2019-12-04 22:44:00,2.49709,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.2,2.28942,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226066",2019-12-04 22:45:00,2.26782,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.2,0.9954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226067",2019-12-04 22:46:00,2.27806,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.2,0.77301,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226068",2019-12-04 22:47:00,2.2629,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.4,0.74844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226069",2019-12-04 22:48:00,2.40048,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.3,0.67662,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226070",2019-12-04 22:49:00,2.25698,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.3,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226071",2019-12-04 22:50:00,2.21889,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.4,0.66087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226072",2019-12-04 22:51:00,2.28778,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.7,0.66087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226073",2019-12-04 22:52:00,2.26382,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.8,0.66087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226074",2019-12-04 22:53:00,2.31998,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.8,0.68733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226075",2019-12-04 22:54:00,2.26072,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.9,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226076",2019-12-04 22:55:00,2.35636,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,1.2,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226077",2019-12-04 22:56:00,2.29225,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,1.3,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226078",2019-12-04 22:57:00,2.31331,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,1.1,0.65709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226079",2019-12-04 22:58:00,2.32008,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,1,0.65772,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226080",2019-12-04 22:59:00,2.20601,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.7,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226081",2019-12-04 23:00:00,2.29384,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.7,0.65646,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226082",2019-12-04 23:01:00,2.54798,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.7,0.6489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226083",2019-12-04 23:02:00,2.35429,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.5,0.6489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226084",2019-12-04 23:03:00,2.36231,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.4,0.66402,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226085",2019-12-04 23:04:00,2.30199,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.4,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226086",2019-12-04 23:05:00,2.31146,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.4,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226087",2019-12-04 23:06:00,2.25727,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.3,0.64575,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226088",2019-12-04 23:07:00,2.21309,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.5,0.6489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226089",2019-12-04 23:08:00,2.21738,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.6,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226090",2019-12-04 23:09:00,2.19638,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.6,0.65142,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226091",2019-12-04 23:10:00,2.15873,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.8,0.65079,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226092",2019-12-04 23:11:00,2.31347,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.7,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226093",2019-12-04 23:12:00,2.2151,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.7,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226094",2019-12-04 23:13:00,2.19607,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.4,0.6426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226095",2019-12-04 23:14:00,2.20007,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.4,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226096",2019-12-04 23:15:00,2.10973,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.4,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226097",2019-12-04 23:16:00,2.20339,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.6,0.63945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226098",2019-12-04 23:17:00,2.18522,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.7,0.63441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226099",2019-12-04 23:18:00,2.16462,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.9,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226100",2019-12-04 23:19:00,2.16985,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.9,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226101",2019-12-04 23:20:00,2.19083,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.9,0.6363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226102",2019-12-04 23:21:00,2.39185,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.6,0.63441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226103",2019-12-04 23:22:00,2.17583,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.5,0.69867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226104",2019-12-04 23:23:00,2.17951,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.4,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226105",2019-12-04 23:24:00,2.19448,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.5,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226106",2019-12-04 23:25:00,2.19731,0,0,24,22,22,22,30,27,27,6.48078431372549,0,23.5,22,22,22,23,22.5,22,0.5,0.73017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226107",2019-12-04 23:26:00,2.18068,0,0,24,22,22,22,30,27,27,7.0955,0,23.5,22,22,22,23,22.5,22,0.5,0.73458,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226108",2019-12-04 23:27:00,2.1885,0,0,24,22,22,22,30,27,27,7.15416666666667,0,23.5,22,22,22,23,22.5,22,0.4,0.7371,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226109",2019-12-04 23:28:00,2.02327,0,0,24,22,22,22,30,27,27,7.1875,0,23.5,22,22,22,23,22.5,22,0.3,0.7497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226110",2019-12-04 23:29:00,2.11576,0,0,24,22,22,22,30,27,27,7.11918032786885,0,23.5,22,22,22,23,22.5,22,0.3,0.76734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226111",2019-12-04 23:30:00,2.1706,0,0,24,22,22,22,30,27,27,0.927833333333333,0,23.5,22,22,22,23,22.5,22,0.3,0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226112",2019-12-04 23:31:00,2.19311,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.3,0.6426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226113",2019-12-04 23:32:00,2.15593,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.3,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226114",2019-12-04 23:33:00,2.16914,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.4,0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226115",2019-12-04 23:34:00,2.21982,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.6,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226116",2019-12-04 23:35:00,2.15759,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.7,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226117",2019-12-04 23:36:00,2.20632,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.7,0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226118",2019-12-04 23:37:00,2.18677,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226119",2019-12-04 23:38:00,2.18914,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.6,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226120",2019-12-04 23:39:00,2.18521,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.7,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226121",2019-12-04 23:40:00,2.26143,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.7,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226122",2019-12-04 23:41:00,2.21988,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.8,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226123",2019-12-04 23:42:00,1.94195,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.8,0.6363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226124",2019-12-04 23:43:00,2.1855,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,1.2,0.63567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226125",2019-12-04 23:44:00,2.17385,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,1.4,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226126",2019-12-04 23:45:00,2.49617,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,1.5,0.64701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226127",2019-12-04 23:46:00,2.25651,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,1.4,0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226128",2019-12-04 23:47:00,2.21965,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,1.4,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226129",2019-12-04 23:48:00,2.24906,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,1.1,0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226130",2019-12-04 23:49:00,2.05671,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.6,0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226131",2019-12-04 23:50:00,2.22434,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.3,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226132",2019-12-04 23:51:00,2.24239,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.2,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226133",2019-12-04 23:52:00,2.26531,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.3,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226134",2019-12-04 23:53:00,2.22585,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.3,0.64449,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226135",2019-12-04 23:54:00,2.26441,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.4,0.66276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226136",2019-12-04 23:55:00,2.26995,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.6,0.66339,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226137",2019-12-04 23:56:00,2.07859,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.4,0.6489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226138",2019-12-04 23:57:00,2.28907,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.4,0.64953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226139",2019-12-04 23:58:00,2.24884,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.6,0.73773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226140",2019-12-04 23:59:00,2.24653,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.5,0.74403,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226141",2019-12-05 00:00:00,2.26563,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.7,0.7371,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226142",2019-12-05 00:01:00,2.24434,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.8,0.82215,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226143",2019-12-05 00:02:00,2.43493,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.6,0.83664,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226144",2019-12-05 00:03:00,2.34982,0,0.019,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.3,0.84861,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226145",2019-12-05 00:04:00,2.31252,0,0.049,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.2,0.87381,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226146",2019-12-05 00:05:00,2.29704,0,0.049,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.2,0.79947,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226147",2019-12-05 00:06:00,2.26847,0,0.035,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.2,0.81144,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226148",2019-12-05 00:07:00,2.26358,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.2,0.74151,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226149",2019-12-05 00:08:00,2.23812,0,0.009,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.1,0.67914,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226150",2019-12-05 00:09:00,2.20745,0,0.04,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.1,0.76734,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226151",2019-12-05 00:10:00,2.40552,0,0.04,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.1,0.67914,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226152",2019-12-05 00:11:00,2.26988,0,0.032,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.2,0.69741,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226153",2019-12-05 00:12:00,2.20738,0,0.039,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.4,0.78687,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226154",2019-12-05 00:13:00,2.27999,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.3,0.62244,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226155",2019-12-05 00:14:00,2.271,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.4,0.71001,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226156",2019-12-05 00:15:00,2.25438,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.2,0.70434,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226157",2019-12-05 00:16:00,2.26863,0,1.921,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.2,4.11327,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226158",2019-12-05 00:17:00,2.24805,0,1.916,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.2,3.9753,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226159",2019-12-05 00:18:00,2.25835,0,1.876,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.3,2.53512,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226160",2019-12-05 00:19:00,2.2564,0,1.891,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.3,2.5452,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226161",2019-12-05 00:20:00,2.23989,0,1.893,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.3,3.95388,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226162",2019-12-05 00:21:00,2.23393,0,1.894,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.3,2.68191,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226163",2019-12-05 00:22:00,2.21976,0,1.9,24,22,22,22,30,27,27,0,6.28,23.5,22,22,22,23,22.5,22,0.3,2.66427,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226164",2019-12-05 00:23:00,2.29046,0,1.882,24,22,22,22,30,27,27,0,6.21,23.5,22,22,22,23,22.5,22,0.4,2.65671,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226165",2019-12-05 00:24:00,2.25212,0,1.894,24,22,22,22,30,27,27,0,6.2,23.5,22,22,22,23,22.5,22,0.6,2.65734,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226166",2019-12-05 00:25:00,2.25029,0,1.891,24,22,22,22,30,27,27,0,6.2,23.5,22,22,22,23,22.5,22,0.6,2.64852,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226167",2019-12-05 00:26:00,2.21622,0,1.922,24,22,22,22,30,27,27,0,6.2,23.5,22,22,22,23,22.5,22,0.9,2.67687,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226168",2019-12-05 00:27:00,2.19495,0,1.914,24,22,22,22,30,27,27,0,6.12,23.5,22,22,22,23,22.5,22,0.7,2.68443,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226169",2019-12-05 00:28:00,2.36691,0,1.913,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.8,2.56725,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226170",2019-12-05 00:29:00,2.18119,0,0,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.9,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226171",2019-12-05 00:30:00,2.19261,0,1.876,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.6,2.53827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226172",2019-12-05 00:31:00,2.09954,0,1.918,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.7,2.56599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226173",2019-12-05 00:32:00,2.20472,0,1.919,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.8,2.56347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226174",2019-12-05 00:33:00,2.25232,0,1.907,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.9,2.67624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226175",2019-12-05 00:34:00,2.30361,0,1.905,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.6,2.57481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226176",2019-12-05 00:35:00,2.35258,0,1.913,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.6,2.56662,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226177",2019-12-05 00:36:00,2.27026,0,1.917,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.6,2.6775,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226178",2019-12-05 00:37:00,1.97466,0,1.893,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.6,2.51685,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226179",2019-12-05 00:38:00,2.17306,0,0.024,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.6,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226180",2019-12-05 00:39:00,2.20369,0,0.024,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.6,0.5607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226181",2019-12-05 00:40:00,2.19642,0,0.03,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.6,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226182",2019-12-05 00:41:00,2.15818,0,0.03,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.6,0.71694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226183",2019-12-05 00:42:00,2.17382,0,0.014,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.7,0.53928,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226184",2019-12-05 00:43:00,2.17966,0,0.024,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.8,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226185",2019-12-05 00:44:00,1.93835,0,0.024,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,1,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226186",2019-12-05 00:45:00,2.16679,0,0.03,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.9,0.46494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226187",2019-12-05 00:46:00,2.19884,0,0.03,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.8,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226188",2019-12-05 00:47:00,2.15581,0,0.015,24,22,22,22,30,27,27,0,0,23.5,22,22,22,23,22.5,22,0.8,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226189",2019-12-05 00:48:00,2.168,0,0.024,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226190",2019-12-05 00:49:00,2.19059,0,0.024,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
