"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"226191",2019-12-05 00:50:00,2.19111,0,0.031,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,0.46305,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226192",2019-12-05 00:51:00,2.19946,0,0.03,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226193",2019-12-05 00:52:00,2.15769,0,0.014,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226194",2019-12-05 00:53:00,2.18862,0,0.025,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,0.44289,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226195",2019-12-05 00:54:00,2.18869,0,0.024,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.2,0.441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226196",2019-12-05 00:55:00,2.16213,0,0.03,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,0.4536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226197",2019-12-05 00:56:00,2.16969,0,0.03,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226198",2019-12-05 00:57:00,2.55772,0,0.016,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.7,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226199",2019-12-05 00:58:00,2.0908,0,0.026,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226200",2019-12-05 00:59:00,2.24677,0,0.027,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1,0.45801,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226201",2019-12-05 01:00:00,2.25258,0,0.035,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,0.46557,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226202",2019-12-05 01:01:00,2.22939,0,0.035,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.3,0.4599,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226203",2019-12-05 01:02:00,2.23682,0,0.018,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.3,0.44289,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226204",2019-12-05 01:03:00,2.21081,0,0.027,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.2,0.4473,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226205",2019-12-05 01:04:00,2.54269,0,0.027,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.3,0.4473,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226206",2019-12-05 01:05:00,2.21948,0,0.034,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.2,0.83727,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226207",2019-12-05 01:06:00,3.55821,0,0.035,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.1,0.91287,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226208",2019-12-05 01:07:00,3.52154,0,0.034,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1,0.9324,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226209",2019-12-05 01:08:00,3.16022,0,0.012,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1,0.89145,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226210",2019-12-05 01:09:00,4.04188,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,1.21086,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226211",2019-12-05 01:10:00,4.33144,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1,1.12014,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226212",2019-12-05 01:11:00,4.48861,0,0.032,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.3,1.10124,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226213",2019-12-05 01:12:00,4.56396,0,0.016,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.3,1.16487,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226214",2019-12-05 01:13:00,4.54011,0,0.026,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.7,0.99414,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226215",2019-12-05 01:14:00,4.71195,0,0.02,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.5,0.95004,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226216",2019-12-05 01:15:00,4.62982,0,0.012,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.4,0.93744,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226217",2019-12-05 01:16:00,4.43805,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.6,0.89964,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226218",2019-12-05 01:17:00,4.57265,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.6,0.99981,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226219",2019-12-05 01:18:00,4.35184,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.5,0.91224,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226220",2019-12-05 01:19:00,4.69191,0,0.029,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.4,0.96894,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226221",2019-12-05 01:20:00,4.78163,0,0.014,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.6,0.93807,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226222",2019-12-05 01:21:00,4.72814,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,0.93744,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226223",2019-12-05 01:22:00,4.86416,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,1.03887,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226224",2019-12-05 01:23:00,4.89027,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,0.96264,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226225",2019-12-05 01:24:00,4.89519,0,1.918,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1,2.9925,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226226",2019-12-05 01:25:00,4.80562,0,1.915,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.2,3.01014,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226227",2019-12-05 01:26:00,4.57596,0,1.892,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1,2.98494,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226228",2019-12-05 01:27:00,4.61006,0,1.901,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1,2.99187,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226229",2019-12-05 01:28:00,4.61106,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.7,0.98091,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226230",2019-12-05 01:29:00,4.50235,0,1.931,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.5,3.01644,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226231",2019-12-05 01:30:00,4.43631,0,1.914,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.4,3.0051,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226232",2019-12-05 01:31:00,4.60263,0,1.898,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.3,3.00384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226233",2019-12-05 01:32:00,3.97505,0,1.891,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.1,2.99187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226234",2019-12-05 01:33:00,4.3317,0,1.87,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.1,3.11157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226235",2019-12-05 01:34:00,4.47633,0,1.907,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.4,3.01014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226236",2019-12-05 01:35:00,4.49662,0,1.908,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.6,3.02211,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226237",2019-12-05 01:36:00,4.591,0,1.896,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.7,3.00447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226238",2019-12-05 01:37:00,4.77134,0,0.026,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,1.04454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226239",2019-12-05 01:38:00,4.69726,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,1.0143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226240",2019-12-05 01:39:00,4.9545,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1,1.00863,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226241",2019-12-05 01:40:00,4.87481,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1,1.00233,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226242",2019-12-05 01:41:00,4.81368,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.2,1.0143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226243",2019-12-05 01:42:00,4.70927,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,1.3,1.01367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226244",2019-12-05 01:43:00,4.47945,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,1.01493,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226245",2019-12-05 01:44:00,4.48543,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.6,1.02123,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226246",2019-12-05 01:45:00,4.02431,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.4,1.0269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226247",2019-12-05 01:46:00,4.54225,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.4,1.02375,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226248",2019-12-05 01:47:00,4.23629,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.4,1.03068,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226249",2019-12-05 01:48:00,4.23431,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.4,1.03194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226250",2019-12-05 01:49:00,4.3247,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.5,1.03257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226251",2019-12-05 01:50:00,4.49037,0,0.009,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.7,1.01115,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226252",2019-12-05 01:51:00,4.68668,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.7,1.00863,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226253",2019-12-05 01:52:00,5.12548,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.6,1.01556,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226254",2019-12-05 01:53:00,5.20566,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.4,1.0269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226255",2019-12-05 01:54:00,4.81061,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.3,1.0206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226256",2019-12-05 01:55:00,4.59965,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.3,1.008,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226257",2019-12-05 01:56:00,4.39145,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.2,1.008,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226258",2019-12-05 01:57:00,4.31705,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0,1.0143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226259",2019-12-05 01:58:00,4.33228,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0,1.01871,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226260",2019-12-05 01:59:00,4.49223,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-0.1,1.13715,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226261",2019-12-05 02:00:00,3.82328,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-0.3,1.00737,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226262",2019-12-05 02:01:00,4.49305,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-0.2,1.0206,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226263",2019-12-05 02:02:00,4.29268,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-0.2,1.01367,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226264",2019-12-05 02:03:00,4.3936,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-0.2,1.02564,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226265",2019-12-05 02:04:00,4.33303,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-0.2,1.01997,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226266",2019-12-05 02:05:00,4.52827,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-0.2,0.3843,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226267",2019-12-05 02:06:00,2.95813,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-0.2,0.3843,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226268",2019-12-05 02:07:00,3.66918,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-0.2,0.40572,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226269",2019-12-05 02:08:00,3.0453,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-0.1,0.40383,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226270",2019-12-05 02:09:00,2.62542,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-0.1,0.40572,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226271",2019-12-05 02:10:00,2.5496,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-0.1,0.39942,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226272",2019-12-05 02:11:00,2.34842,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-0.1,0.3969,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226273",2019-12-05 02:12:00,2.22293,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-0.2,0.3969,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226274",2019-12-05 02:13:00,2.16635,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-0.2,0.3969,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226275",2019-12-05 02:14:00,2.20629,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-0.1,0.39753,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226276",2019-12-05 02:15:00,2.13726,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0,0.39816,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226277",2019-12-05 02:16:00,2.18063,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-0.1,0.40257,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226278",2019-12-05 02:17:00,2.13823,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-0.2,0.39753,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226279",2019-12-05 02:18:00,2.15966,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-0.1,0.41769,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226280",2019-12-05 02:19:00,2.14876,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0,0.42714,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226281",2019-12-05 02:20:00,2.10337,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0,0.42714,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226282",2019-12-05 02:21:00,2.01379,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0,0.42651,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226283",2019-12-05 02:22:00,1.99106,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.2,0.4221,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226284",2019-12-05 02:23:00,1.98461,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.1,0.4221,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226285",2019-12-05 02:24:00,1.96801,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.1,0.42777,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226286",2019-12-05 02:25:00,1.92504,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.3,0.4221,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226287",2019-12-05 02:26:00,1.93905,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.3,0.42462,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226288",2019-12-05 02:27:00,1.94881,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.3,0.43344,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226289",2019-12-05 02:28:00,1.92905,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.2,0.42777,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226290",2019-12-05 02:29:00,2.05565,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0,0.42147,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226291",2019-12-05 02:30:00,2.11364,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.1,0.42777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226292",2019-12-05 02:31:00,1.93052,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.4,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226293",2019-12-05 02:32:00,2.14681,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.3,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226294",2019-12-05 02:33:00,2.15526,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.4,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226295",2019-12-05 02:34:00,2.35756,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.1,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226296",2019-12-05 02:35:00,2.43859,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.2,0.42021,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226297",2019-12-05 02:36:00,2.19965,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.3,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226298",2019-12-05 02:37:00,2.2108,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.4,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226299",2019-12-05 02:38:00,2.58258,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226300",2019-12-05 02:39:00,2.3225,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,0.38493,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226301",2019-12-05 02:40:00,2.28691,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.9,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226302",2019-12-05 02:41:00,2.71986,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.8,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226303",2019-12-05 02:42:00,2.48069,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.7,0.41139,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226304",2019-12-05 02:43:00,2.29505,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.4,0.41139,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226305",2019-12-05 02:44:00,2.42166,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.3,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226306",2019-12-05 02:45:00,2.36299,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.2,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226307",2019-12-05 02:46:00,2.25576,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.3,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226308",2019-12-05 02:47:00,2.22594,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.5,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226309",2019-12-05 02:48:00,2.19931,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.3,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226310",2019-12-05 02:49:00,2.21953,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.3,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226311",2019-12-05 02:50:00,2.25379,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.2,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226312",2019-12-05 02:51:00,2.1908,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-0.1,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226313",2019-12-05 02:52:00,2.12349,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-0.1,0.4032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226314",2019-12-05 02:53:00,2.08936,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,-0.1,0.40698,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226315",2019-12-05 02:54:00,2.08316,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22,-0.1,0.41517,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"226316",2019-12-05 02:55:00,2.01447,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22,0,0.41517,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"226317",2019-12-05 02:56:00,2.00456,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22,-0.1,0.42084,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"226318",2019-12-05 02:57:00,2.01021,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22,-0.1,0.41769,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"226319",2019-12-05 02:58:00,2.04319,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0,0.4095,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"226320",2019-12-05 02:59:00,1.93824,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.1,0.41517,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"226321",2019-12-05 03:00:00,2.78298,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.2,0.40257,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"226322",2019-12-05 03:01:00,2.75033,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.2,0.40824,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"226323",2019-12-05 03:02:00,2.80397,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22,23,22.5,22,0.3,0.41454,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"226324",2019-12-05 03:03:00,3.05915,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22,0.4,0.40887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,1,1
"226325",2019-12-05 03:04:00,3.33856,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22,0.4,0.40257,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226326",2019-12-05 03:05:00,3.89861,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22,0.5,0.40824,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226327",2019-12-05 03:06:00,3.71545,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22,0.2,0.61551,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226328",2019-12-05 03:07:00,3.61865,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22,0.1,0.61551,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226329",2019-12-05 03:08:00,3.44293,0,0,24,22,22,22,30,27,27,0,0,23,22,22,21.5,23,22.5,22,0.1,0.52101,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226330",2019-12-05 03:09:00,3.36733,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0.1,0.49644,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"226331",2019-12-05 03:10:00,3.50334,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0,0.41454,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"226332",2019-12-05 03:11:00,3.48184,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0,0.42651,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"226333",2019-12-05 03:12:00,3.54569,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0,0.41454,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"226334",2019-12-05 03:13:00,3.15219,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0.1,0.42021,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"226335",2019-12-05 03:14:00,2.98156,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0.2,0.4032,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"226336",2019-12-05 03:15:00,3.49527,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0.2,0.38997,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"226337",2019-12-05 03:16:00,3.39678,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0.2,0.39501,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"226338",2019-12-05 03:17:00,3.18547,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0.2,0.38934,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"226339",2019-12-05 03:18:00,3.10198,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0.2,0.38367,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1
"226340",2019-12-05 03:19:00,3.17584,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0.2,0.52038,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,0,1,1,1
"226341",2019-12-05 03:20:00,3.22836,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0.1,0.38367,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,0,1,1,1
"226342",2019-12-05 03:21:00,3.45129,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0.1,0.38304,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,0,1,1,1
"226343",2019-12-05 03:22:00,3.18192,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0.1,0.38304,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,0,1,1,1
"226344",2019-12-05 03:23:00,3.16042,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0.3,0.38304,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,0,1,1,1
"226345",2019-12-05 03:24:00,3.22616,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0.6,0.39249,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,1,1,1
"226346",2019-12-05 03:25:00,3.18458,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0.7,0.3969,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,1,1,1
"226347",2019-12-05 03:26:00,3.13391,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0.6,0.40005,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,1,1,1
"226348",2019-12-05 03:27:00,3.05957,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0.8,0.40131,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,1,1,1
"226349",2019-12-05 03:28:00,2.89154,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0.7,0.38367,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,1,1,1
"226350",2019-12-05 03:29:00,3.30024,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0.3,0.39501,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,1,1,1
"226351",2019-12-05 03:30:00,3.14853,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0.4,0.38997,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"226352",2019-12-05 03:31:00,3.11186,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0.3,0.3906,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"226353",2019-12-05 03:32:00,3.15287,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0.2,0.38997,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"226354",2019-12-05 03:33:00,3.18706,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0.1,0.38934,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"226355",2019-12-05 03:34:00,3.68126,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0.2,0.40131,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"226356",2019-12-05 03:35:00,3.13537,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.4,0.40131,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"226357",2019-12-05 03:36:00,3.3301,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.5,0.38367,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"226358",2019-12-05 03:37:00,3.34753,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.8,0.39438,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"226359",2019-12-05 03:38:00,3.41295,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.9,0.3969,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"226360",2019-12-05 03:39:00,3.09769,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0.9,0.39627,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"226361",2019-12-05 03:40:00,3.42785,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,1.1,0.39564,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"226362",2019-12-05 03:41:00,3.64056,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,1.1,0.3843,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"226363",2019-12-05 03:42:00,3.2432,0,0,24,22,22,22,30,27,27,0,0,23,21.5,22,21.5,23,22.5,22,0.8,0.40131,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"226364",2019-12-05 03:43:00,3.68348,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.6,0.42084,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"226365",2019-12-05 03:44:00,3.52638,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.7,0.41517,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"226366",2019-12-05 03:45:00,3.40698,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.4,0.42084,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"226367",2019-12-05 03:46:00,3.25176,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.2,0.41517,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"226368",2019-12-05 03:47:00,3.20364,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.3,0.41517,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"226369",2019-12-05 03:48:00,3.66274,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.6,0.4095,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"226370",2019-12-05 03:49:00,3.10169,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.6,0.41454,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"226371",2019-12-05 03:50:00,3.09457,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.4,1.8018,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"226372",2019-12-05 03:51:00,3.16913,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.2,0.42777,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"226373",2019-12-05 03:52:00,3.18608,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0,0.42084,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"226374",2019-12-05 03:53:00,3.10884,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0,0.42777,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"226375",2019-12-05 03:54:00,3.14013,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.1,0.42084,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"226376",2019-12-05 03:55:00,3.26989,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.2,0.44037,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"226377",2019-12-05 03:56:00,3.33783,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.2,0.4284,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"226378",2019-12-05 03:57:00,3.38575,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.2,0.43155,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"226379",2019-12-05 03:58:00,3.42864,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.3,0.42021,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"226380",2019-12-05 03:59:00,3.61644,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.2,0.41517,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"226381",2019-12-05 04:00:00,3.51517,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.1,0.4095,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"226382",2019-12-05 04:01:00,3.12133,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0,0.39942,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"226383",2019-12-05 04:02:00,3.85625,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.3,0.40194,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"226384",2019-12-05 04:03:00,3.39284,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.4,0.3717,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"226385",2019-12-05 04:04:00,3.35047,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.7,0.38997,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"226386",2019-12-05 04:05:00,3.34582,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.6,0.38304,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"226387",2019-12-05 04:06:00,3.20719,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.7,0.42147,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"226388",2019-12-05 04:07:00,3.17217,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.4,0.42084,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"226389",2019-12-05 04:08:00,3.71269,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.2,0.43407,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"226390",2019-12-05 04:09:00,3.31808,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.2,0.44352,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"226391",2019-12-05 04:10:00,3.27226,0,0,24,22,22,22,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22,0.2,0.41517,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"226392",2019-12-05 04:11:00,3.20746,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.42084,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"226393",2019-12-05 04:12:00,3.24043,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.43911,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"226394",2019-12-05 04:13:00,3.07468,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.3,0.43155,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"226395",2019-12-05 04:14:00,3.3291,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.5,0.42273,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"226396",2019-12-05 04:15:00,3.03006,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.3,0.41454,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"226397",2019-12-05 04:16:00,3.424,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.41454,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"226398",2019-12-05 04:17:00,3.48036,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.41391,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"226399",2019-12-05 04:18:00,3.58237,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.42147,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"226400",2019-12-05 04:19:00,3.58637,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.42021,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"226401",2019-12-05 04:20:00,3.49544,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.41391,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"226402",2019-12-05 04:21:00,3.35702,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.40887,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"226403",2019-12-05 04:22:00,3.44203,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.40761,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"226404",2019-12-05 04:23:00,3.15083,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0,0.42777,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"226405",2019-12-05 04:24:00,3.10961,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.42084,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"226406",2019-12-05 04:25:00,3.1144,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.42084,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"226407",2019-12-05 04:26:00,2.97005,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.4032,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"226408",2019-12-05 04:27:00,2.8998,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.41454,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"226409",2019-12-05 04:28:00,3.12823,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.40257,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"226410",2019-12-05 04:29:00,2.71016,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.43974,0,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"226411",2019-12-05 04:30:00,2.96058,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.42714,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"226412",2019-12-05 04:31:00,3.10087,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.41454,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"226413",2019-12-05 04:32:00,3.21359,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.40824,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"226414",2019-12-05 04:33:00,3.25914,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.3,0.40824,1,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226415",2019-12-05 04:34:00,3.34825,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.40761,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226416",2019-12-05 04:35:00,3.34757,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.4221,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226417",2019-12-05 04:36:00,3.38722,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.3,0.4158,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226418",2019-12-05 04:37:00,3.48419,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.3,0.41391,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226419",2019-12-05 04:38:00,3.52338,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.3,0.4158,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226420",2019-12-05 04:39:00,3.50719,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.41391,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226421",2019-12-05 04:40:00,3.54221,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.5,0.4032,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226422",2019-12-05 04:41:00,3.59224,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.5,0.40824,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226423",2019-12-05 04:42:00,3.67882,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.3,0.40131,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226424",2019-12-05 04:43:00,3.66921,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.39438,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226425",2019-12-05 04:44:00,3.53153,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.39564,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226426",2019-12-05 04:45:00,3.36234,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.52101,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226427",2019-12-05 04:46:00,3.31159,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.7,0.40509,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226428",2019-12-05 04:47:00,3.28531,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.51345,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226429",2019-12-05 04:48:00,2.92473,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.39123,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"226430",2019-12-05 04:49:00,3.3422,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.37863,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"226431",2019-12-05 04:50:00,2.92606,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.378,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"226432",2019-12-05 04:51:00,2.84296,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"226433",2019-12-05 04:52:00,2.86448,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"226434",2019-12-05 04:53:00,2.86711,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,22,23,22.5,22,0.1,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"226435",2019-12-05 04:54:00,2.83769,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,22,23,22.5,22,0.2,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"226436",2019-12-05 04:55:00,2.44182,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,22,23,22.5,22,0.5,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"226437",2019-12-05 04:56:00,3.02431,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,22,23,22.5,22,0.6,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"226438",2019-12-05 04:57:00,2.81967,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,22,23,22.5,22,0.7,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"226439",2019-12-05 04:58:00,2.80117,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,22,23,22.5,22,0.7,0.37989,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"226440",2019-12-05 04:59:00,2.66566,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,22,23,22.5,22,1,0.3717,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"226441",2019-12-05 05:00:00,2.9787,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,22,23,22.5,22,1.2,0.7119,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"226442",2019-12-05 05:01:00,2.89013,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.2,0.63504,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"226443",2019-12-05 05:02:00,2.66713,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.1,0.59598,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"226444",2019-12-05 05:03:00,2.85129,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.57456,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"226445",2019-12-05 05:04:00,2.55237,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.56007,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"226446",2019-12-05 05:05:00,2.57952,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.9,0.55251,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"226447",2019-12-05 05:06:00,2.40906,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.54873,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"226448",2019-12-05 05:07:00,2.38165,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.7,0.5418,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"226449",2019-12-05 05:08:00,2.64536,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.1,0.68481,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226450",2019-12-05 05:09:00,2.75425,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.2,0.54684,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226451",2019-12-05 05:10:00,2.5525,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.2,0.55314,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226452",2019-12-05 05:11:00,3.03498,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.54495,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226453",2019-12-05 05:12:00,2.85917,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.9,0.55125,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226454",2019-12-05 05:13:00,2.58775,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.9,0.57204,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226455",2019-12-05 05:14:00,2.46777,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.9,0.5607,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226456",2019-12-05 05:15:00,2.61216,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.9,0.57204,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226457",2019-12-05 05:16:00,2.92034,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.56637,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226458",2019-12-05 05:17:00,2.84372,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.57204,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226459",2019-12-05 05:18:00,2.87997,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.7,0.6741,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226460",2019-12-05 05:19:00,2.89366,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.6615,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226461",2019-12-05 05:20:00,2.87152,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.76482,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226462",2019-12-05 05:21:00,2.90904,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.3,0.7497,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226463",2019-12-05 05:22:00,2.84828,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.64323,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226464",2019-12-05 05:23:00,3.11668,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.5,0.6489,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226465",2019-12-05 05:24:00,3.12515,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.56007,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226466",2019-12-05 05:25:00,3.12351,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.3,0.5544,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226467",2019-12-05 05:26:00,3.03683,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.3,0.55944,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226468",2019-12-05 05:27:00,2.92837,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.5481,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226469",2019-12-05 05:28:00,2.82338,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.55377,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226470",2019-12-05 05:29:00,2.81075,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.55377,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226471",2019-12-05 05:30:00,2.46813,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.53361,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226472",2019-12-05 05:31:00,2.45874,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.53361,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226473",2019-12-05 05:32:00,2.40507,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.52794,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226474",2019-12-05 05:33:00,2.29956,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.52227,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226475",2019-12-05 05:34:00,2.35663,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.52857,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226476",2019-12-05 05:35:00,2.27893,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0,0.55377,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226477",2019-12-05 05:36:00,2.16969,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.55503,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226478",2019-12-05 05:37:00,2.25088,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.54999,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226479",2019-12-05 05:38:00,2.43695,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0,0.56385,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226480",2019-12-05 05:39:00,2.32362,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.56007,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226481",2019-12-05 05:40:00,2.38917,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.5544,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226482",2019-12-05 05:41:00,2.57136,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.3,0.55944,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226483",2019-12-05 05:42:00,2.68693,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.5,0.55377,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226484",2019-12-05 05:43:00,2.53339,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.55377,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226485",2019-12-05 05:44:00,2.87532,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.9,0.55755,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226486",2019-12-05 05:45:00,2.81336,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.55251,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226487",2019-12-05 05:46:00,2.96426,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.55377,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226488",2019-12-05 05:47:00,2.97479,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.9,0.5481,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226489",2019-12-05 05:48:00,2.98988,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.55314,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226490",2019-12-05 05:49:00,3.00585,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.54684,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226491",2019-12-05 05:50:00,3.211,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.54747,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226492",2019-12-05 05:51:00,3.08149,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.9,0.5607,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226493",2019-12-05 05:52:00,3.10249,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.1,0.54684,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226494",2019-12-05 05:53:00,3.03551,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.1,0.54684,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226495",2019-12-05 05:54:00,2.94609,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1,0.53487,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226496",2019-12-05 05:55:00,2.82883,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.7,0.53487,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226497",2019-12-05 05:56:00,3.21218,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.54117,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226498",2019-12-05 05:57:00,2.7285,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.9,0.54117,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226499",2019-12-05 05:58:00,2.65318,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.1,0.54054,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226500",2019-12-05 05:59:00,2.58269,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.2,0.53487,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226501",2019-12-05 06:00:00,2.61922,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.2,0.54684,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226502",2019-12-05 06:01:00,2.52372,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.1,0.5292,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226503",2019-12-05 06:02:00,2.4897,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.1,0.53487,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226504",2019-12-05 06:03:00,2.37395,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.9,0.53739,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226505",2019-12-05 06:04:00,2.15574,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1,0.54054,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226506",2019-12-05 06:05:00,2.45193,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1,0.53487,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226507",2019-12-05 06:06:00,2.28778,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.1,0.54054,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226508",2019-12-05 06:07:00,2.34842,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.1,0.53424,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226509",2019-12-05 06:08:00,2.78504,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.1,0.53424,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226510",2019-12-05 06:09:00,2.46388,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.2,0.53424,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226511",2019-12-05 06:10:00,1.98242,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.1,0.52983,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226512",2019-12-05 06:11:00,2.37373,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.2,0.64008,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226513",2019-12-05 06:12:00,2.73607,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.3,0.52101,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226514",2019-12-05 06:13:00,2.45731,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.3,0.51534,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226515",2019-12-05 06:14:00,2.73782,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.2,0.51597,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226516",2019-12-05 06:15:00,2.69699,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.2,0.51219,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226517",2019-12-05 06:16:00,2.84368,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.1,0.50967,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
