"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"226518",2019-12-05 06:17:00,2.6741,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.2,0.5103,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226519",2019-12-05 06:18:00,2.97301,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1,0.5103,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226520",2019-12-05 06:19:00,2.74853,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.50967,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226521",2019-12-05 06:20:00,2.9399,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.504,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226522",2019-12-05 06:21:00,2.94533,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.7,0.50904,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226523",2019-12-05 06:22:00,2.91995,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.7,0.50967,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226524",2019-12-05 06:23:00,2.83093,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.52101,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226525",2019-12-05 06:24:00,2.67494,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.9,0.50337,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226526",2019-12-05 06:25:00,2.66991,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.1,0.50526,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226527",2019-12-05 06:26:00,2.65686,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.3,0.4914,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226528",2019-12-05 06:27:00,2.71487,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.4,0.49707,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226529",2019-12-05 06:28:00,2.46554,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.3,0.49707,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226530",2019-12-05 06:29:00,2.4394,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.1,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226531",2019-12-05 06:30:00,2.42832,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1,0.50526,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226532",2019-12-05 06:31:00,2.51552,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1,0.4977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226533",2019-12-05 06:32:00,2.30446,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.9,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226534",2019-12-05 06:33:00,2.27712,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.49896,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226535",2019-12-05 06:34:00,2.37622,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.7,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226536",2019-12-05 06:35:00,2.32967,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226537",2019-12-05 06:36:00,2.30249,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.7,0.6237,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226538",2019-12-05 06:37:00,2.61347,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.7,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226539",2019-12-05 06:38:00,2.45415,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.51471,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226540",2019-12-05 06:39:00,2.41795,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.7,0.50085,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226541",2019-12-05 06:40:00,2.39131,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.51849,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226542",2019-12-05 06:41:00,2.41473,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.51282,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226543",2019-12-05 06:42:00,2.45878,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.51219,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226544",2019-12-05 06:43:00,2.61472,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.51471,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226545",2019-12-05 06:44:00,2.86741,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.53298,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226546",2019-12-05 06:45:00,2.69741,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.51156,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226547",2019-12-05 06:46:00,2.82046,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.50652,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226548",2019-12-05 06:47:00,2.25513,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.54621,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226549",2019-12-05 06:48:00,2.68634,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.53991,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226550",2019-12-05 06:49:00,3.194,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226551",2019-12-05 06:50:00,2.89964,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.3,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226552",2019-12-05 06:51:00,2.91652,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.53109,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226553",2019-12-05 06:52:00,2.44322,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226554",2019-12-05 06:53:00,2.96043,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226555",2019-12-05 06:54:00,2.82272,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226556",2019-12-05 06:55:00,2.66968,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.7,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226557",2019-12-05 06:56:00,2.64814,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.7,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226558",2019-12-05 06:57:00,2.63989,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226559",2019-12-05 06:58:00,2.79135,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.9,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226560",2019-12-05 06:59:00,2.43565,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.5,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226561",2019-12-05 07:00:00,2.4648,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.5229,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226562",2019-12-05 07:01:00,2.37236,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.53991,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226563",2019-12-05 07:02:00,2.35938,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.52542,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226564",2019-12-05 07:03:00,2.26134,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.5229,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226565",2019-12-05 07:04:00,2.25731,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.7,0.5166,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226566",2019-12-05 07:05:00,2.66941,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.7,0.52983,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226567",2019-12-05 07:06:00,2.13964,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.9,0.53424,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226568",2019-12-05 07:07:00,2.38772,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.7,0.64764,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226569",2019-12-05 07:08:00,2.3322,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.53424,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226570",2019-12-05 07:09:00,2.27394,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.53298,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226571",2019-12-05 07:10:00,2.28648,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.52227,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226572",2019-12-05 07:11:00,2.56169,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.53424,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226573",2019-12-05 07:12:00,2.58068,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.3,0.52668,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226574",2019-12-05 07:13:00,2.67928,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.52794,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226575",2019-12-05 07:14:00,2.7049,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.52857,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226576",2019-12-05 07:15:00,2.75477,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.3,0.5166,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226577",2019-12-05 07:16:00,2.61899,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.53298,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226578",2019-12-05 07:17:00,2.74382,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.52857,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226579",2019-12-05 07:18:00,2.71184,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.51156,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226580",2019-12-05 07:19:00,2.46725,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.52227,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226581",2019-12-05 07:20:00,2.65525,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.52227,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226582",2019-12-05 07:21:00,2.30642,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.53298,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226583",2019-12-05 07:22:00,2.6421,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.53298,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226584",2019-12-05 07:23:00,2.56708,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.52164,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226585",2019-12-05 07:24:00,2.60523,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226586",2019-12-05 07:25:00,2.34301,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.51786,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226587",2019-12-05 07:26:00,2.6377,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.7,0.53361,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226588",2019-12-05 07:27:00,2.81989,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.69741,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226589",2019-12-05 07:28:00,2.50576,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.7245,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226590",2019-12-05 07:29:00,2.68328,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226591",2019-12-05 07:30:00,2.59767,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.5,0.60417,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226592",2019-12-05 07:31:00,2.62032,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.61488,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226593",2019-12-05 07:32:00,2.58933,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226594",2019-12-05 07:33:00,2.32423,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226595",2019-12-05 07:34:00,2.31484,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.52731,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226596",2019-12-05 07:35:00,2.50665,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226597",2019-12-05 07:36:00,2.18489,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.7,0.50778,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226598",2019-12-05 07:37:00,2.42537,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226599",2019-12-05 07:38:00,2.34175,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226600",2019-12-05 07:39:00,2.51594,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.9,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226601",2019-12-05 07:40:00,2.36873,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.7,0.504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226602",2019-12-05 07:41:00,2.42633,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.7,0.51219,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226603",2019-12-05 07:42:00,2.40484,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.7,0.51156,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226604",2019-12-05 07:43:00,2.53772,7,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226605",2019-12-05 07:44:00,2.52511,6,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.4977,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226606",2019-12-05 07:45:00,2.60798,8,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.7,0.62811,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226607",2019-12-05 07:46:00,2.39252,9,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226608",2019-12-05 07:47:00,2.59824,9,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.9,0.50022,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226609",2019-12-05 07:48:00,2.56364,9,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.2,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226610",2019-12-05 07:49:00,2.63743,8,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.3,0.4977,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226611",2019-12-05 07:50:00,2.71572,9,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.3,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226612",2019-12-05 07:51:00,2.71041,9,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.2,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226613",2019-12-05 07:52:00,2.62185,9,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.1,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226614",2019-12-05 07:53:00,2.86792,10,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1,0.50463,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226615",2019-12-05 07:54:00,2.92159,10,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.49455,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226616",2019-12-05 07:55:00,2.86753,10,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226617",2019-12-05 07:56:00,2.85927,10,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.50526,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226618",2019-12-05 07:57:00,2.63193,10,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226619",2019-12-05 07:58:00,2.48079,10,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226620",2019-12-05 07:59:00,2.44929,11,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.5,0.50211,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226621",2019-12-05 08:00:00,2.38092,11,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.50211,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226622",2019-12-05 08:01:00,2.33509,11,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.50211,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226623",2019-12-05 08:02:00,2.08053,11,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.5,0.49581,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226624",2019-12-05 08:03:00,2.19484,12,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.5,0.50841,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226625",2019-12-05 08:04:00,2.24625,11,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.5,0.63567,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226626",2019-12-05 08:05:00,2.17823,13,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.49392,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226627",2019-12-05 08:06:00,2.30171,13,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.50022,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226628",2019-12-05 08:07:00,2.29761,13,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.49203,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226629",2019-12-05 08:08:00,2.2634,14,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.5,0.50211,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226630",2019-12-05 08:09:00,2.66917,14,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.5,0.50337,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226631",2019-12-05 08:10:00,2.52665,15,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.50904,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226632",2019-12-05 08:11:00,2.58744,15,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.60354,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226633",2019-12-05 08:12:00,2.48358,15,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.50274,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226634",2019-12-05 08:13:00,2.5883,16,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.7,0.61614,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226635",2019-12-05 08:14:00,2.60902,16,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.7,1.86354,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226636",2019-12-05 08:15:00,2.65069,16,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.50904,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226637",2019-12-05 08:16:00,2.65374,16,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.51471,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226638",2019-12-05 08:17:00,2.67558,17,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.7,0.51471,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226639",2019-12-05 08:18:00,2.67119,16,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.51471,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226640",2019-12-05 08:19:00,2.70839,16,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.4914,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226641",2019-12-05 08:20:00,2.57168,18,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.49707,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226642",2019-12-05 08:21:00,2.70374,18,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.49014,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226643",2019-12-05 08:22:00,2.75838,18,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.48447,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226644",2019-12-05 08:23:00,2.78483,18,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.5103,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226645",2019-12-05 08:24:00,2.71406,18,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.504,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226646",2019-12-05 08:25:00,2.67824,20,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.50904,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226647",2019-12-05 08:26:00,3.00726,20,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.62244,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226648",2019-12-05 08:27:00,2.52177,20,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.4725,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226649",2019-12-05 08:28:00,2.4191,22,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226650",2019-12-05 08:29:00,2.41601,24,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.47754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226651",2019-12-05 08:30:00,2.30397,23,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.47502,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226652",2019-12-05 08:31:00,2.19615,23,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.46053,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226653",2019-12-05 08:32:00,2.18267,24,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0,0.46494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226654",2019-12-05 08:33:00,2.21297,24,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0,0.4725,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226655",2019-12-05 08:34:00,2.26765,23,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0,0.47376,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226656",2019-12-05 08:35:00,2.25335,25,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0,0.58779,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226657",2019-12-05 08:36:00,2.19039,24,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0,0.46431,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226658",2019-12-05 08:37:00,2.36838,26,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0,0.45234,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226659",2019-12-05 08:38:00,2.29025,27,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226660",2019-12-05 08:39:00,2.32436,29,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226661",2019-12-05 08:40:00,2.36163,27,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226662",2019-12-05 08:41:00,2.50768,28,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226663",2019-12-05 08:42:00,2.58287,30,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.4221,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226664",2019-12-05 08:43:00,2.69567,31,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226665",2019-12-05 08:44:00,2.76286,30,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226666",2019-12-05 08:45:00,2.66043,31,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.42021,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226667",2019-12-05 08:46:00,2.93411,30,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.42147,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226668",2019-12-05 08:47:00,2.57916,29,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0,0.42147,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226669",2019-12-05 08:48:00,2.25171,30,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226670",2019-12-05 08:49:00,2.31404,32,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226671",2019-12-05 08:50:00,2.5285,32,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0,0.3969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226672",2019-12-05 08:51:00,2.5413,34,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226673",2019-12-05 08:52:00,2.50848,35,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,-0.1,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226674",2019-12-05 08:53:00,2.71211,36,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,-0.1,0.36729,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226675",2019-12-05 08:54:00,2.58861,38,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,-0.1,0.36351,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226676",2019-12-05 08:55:00,2.57457,39,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,-0.1,0.3528,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226677",2019-12-05 08:56:00,2.75167,41,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0,0.35154,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226678",2019-12-05 08:57:00,2.58221,45,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0,0.33201,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226679",2019-12-05 08:58:00,2.59,49,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.29736,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226680",2019-12-05 08:59:00,2.5938,50,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.3,0.30177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226681",2019-12-05 09:00:00,2.89428,49,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.30429,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226682",2019-12-05 09:01:00,2.44766,48,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.2961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226683",2019-12-05 09:02:00,2.328,51,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.3,0.28287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226684",2019-12-05 09:03:00,2.32735,54,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.3,0.27594,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226685",2019-12-05 09:04:00,2.30431,52,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.28917,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226686",2019-12-05 09:05:00,2.24803,50,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.2835,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226687",2019-12-05 09:06:00,2.43228,51,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.31563,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226688",2019-12-05 09:07:00,2.4717,50,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.1,0.49581,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226689",2019-12-05 09:08:00,2.32596,49,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.2,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226690",2019-12-05 09:09:00,2.29329,48,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.3,0.38241,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226691",2019-12-05 09:10:00,2.30051,48,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.5,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226692",2019-12-05 09:11:00,2.42336,48,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.30303,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226693",2019-12-05 09:12:00,2.51484,47,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.30933,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226694",2019-12-05 09:13:00,2.58984,48,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1,0.31059,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226695",2019-12-05 09:14:00,2.25967,48,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.1,0.3024,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226696",2019-12-05 09:15:00,2.65063,48,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.1,0.30807,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226697",2019-12-05 09:16:00,2.65824,47,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.1,0.43155,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226698",2019-12-05 09:17:00,2.59948,47,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1,0.29484,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226699",2019-12-05 09:18:00,2.42061,46,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.29106,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226700",2019-12-05 09:19:00,2.59047,46,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,0.29484,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226701",2019-12-05 09:20:00,2.66728,45,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.5,0.29484,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226702",2019-12-05 09:21:00,2.11516,47,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.2835,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226703",2019-12-05 09:22:00,2.20426,47,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.3,0.28728,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226704",2019-12-05 09:23:00,2.83369,48,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.3,0.28224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226705",2019-12-05 09:24:00,2.65436,48,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.3,0.2835,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226706",2019-12-05 09:25:00,2.7218,47,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.3,0.28287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226707",2019-12-05 09:26:00,2.68525,46,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.4,0.28602,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226708",2019-12-05 09:27:00,2.36696,47,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.6,1.68777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"226709",2019-12-05 09:28:00,2.44007,48,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.7,0.28728,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226710",2019-12-05 09:29:00,2.35369,48,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.9,0.36981,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226711",2019-12-05 09:30:00,2.14007,48,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.1,0.27594,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226712",2019-12-05 09:31:00,2.15405,49,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.1,0.27594,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226713",2019-12-05 09:32:00,2.14032,51,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.2,0.25578,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226714",2019-12-05 09:33:00,2.2118,52,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.3,0.25767,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226715",2019-12-05 09:34:00,1.95737,53,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.3,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226716",2019-12-05 09:35:00,2.15259,52,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.4,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226717",2019-12-05 09:36:00,2.23288,52,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.5,0.33768,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226718",2019-12-05 09:37:00,2.27807,53,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.5,0.30177,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226719",2019-12-05 09:38:00,2.24453,54,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.5,0.3087,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226720",2019-12-05 09:39:00,2.30536,55,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.5,0.30114,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226721",2019-12-05 09:40:00,2.60858,55,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.5,0.32571,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226722",2019-12-05 09:41:00,2.55083,55,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.5,0.39879,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226723",2019-12-05 09:42:00,2.64075,56,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.5,0.47754,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226724",2019-12-05 09:43:00,2.65315,55,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.4,0.5418,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226725",2019-12-05 09:44:00,2.63264,58,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.2,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226726",2019-12-05 09:45:00,2.63345,60,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.1,0.48321,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226727",2019-12-05 09:46:00,2.63187,61,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1,0.37611,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226728",2019-12-05 09:47:00,2.54488,62,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.9,0.35721,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226729",2019-12-05 09:48:00,2.88217,63,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.8,0.34524,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226730",2019-12-05 09:49:00,2.66469,64,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.9,0.34902,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226731",2019-12-05 09:50:00,2.69475,64,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.9,0.36351,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226732",2019-12-05 09:51:00,2.67797,64,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.9,0.32886,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226733",2019-12-05 09:52:00,2.85143,64,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,0.9,0.33705,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226734",2019-12-05 09:53:00,2.57325,64,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1,0.32319,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226735",2019-12-05 09:54:00,2.56301,64,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226736",2019-12-05 09:55:00,2.6284,64,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.1,0.3339,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226737",2019-12-05 09:56:00,2.45057,64,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.2,0.21546,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226738",2019-12-05 09:57:00,2.55429,64,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.3,0.22806,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226739",2019-12-05 09:58:00,2.47354,64,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.4,0.30114,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226740",2019-12-05 09:59:00,2.40188,66,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.5,0.29673,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226741",2019-12-05 10:00:00,2.43105,67,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.5,0.19719,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226742",2019-12-05 10:01:00,2.53111,66,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.5,0.14364,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226743",2019-12-05 10:02:00,2.29541,66,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.5,0.20475,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226744",2019-12-05 10:03:00,2.26831,67,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.6,0.08631,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226745",2019-12-05 10:04:00,2.18997,67,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.6,0.07497,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226746",2019-12-05 10:05:00,2.11955,68,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.6,0.08001,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226747",2019-12-05 10:06:00,2.18554,68,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.6,0.063,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226748",2019-12-05 10:07:00,2.24061,70,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.5,0.06489,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226749",2019-12-05 10:08:00,2.34403,69,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.5,0.06237,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226750",2019-12-05 10:09:00,2.26111,70,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.4,0.09954,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226751",2019-12-05 10:10:00,2.49652,70,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21.5,23,22.5,22,1.4,0.0504,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226752",2019-12-05 10:11:00,2.39923,71,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22,1.4,0.05859,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226753",2019-12-05 10:12:00,2.60743,71,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22,1.5,0.06174,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226754",2019-12-05 10:13:00,2.56353,70,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22,1.6,0.05607,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226755",2019-12-05 10:14:00,2.55,70,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22,1.6,0.05355,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226756",2019-12-05 10:15:00,2.48241,70,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22,1.6,0.06111,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226757",2019-12-05 10:16:00,2.62949,72,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22,1.6,0.0441,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226758",2019-12-05 10:17:00,2.68134,76,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22,1.6,0.03654,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226759",2019-12-05 10:18:00,2.70326,77,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22,1.6,0.02457,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226760",2019-12-05 10:19:00,2.67008,80,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22,1.6,0.00504,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226761",2019-12-05 10:20:00,2.69053,81,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22,1.6,-0.00126,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226762",2019-12-05 10:21:00,2.6171,83,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22,1.7,-0.00756,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226763",2019-12-05 10:22:00,2.47419,84,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22,1.8,-0.02583,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226764",2019-12-05 10:23:00,2.5321,85,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22,1.8,-0.01449,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226765",2019-12-05 10:24:00,2.50247,85,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22,1.8,0.0063,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226766",2019-12-05 10:25:00,2.52393,87,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22,2,-0.03276,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226767",2019-12-05 10:26:00,2.62404,87,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22,2,-0.03339,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226768",2019-12-05 10:27:00,2.37694,89,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22,2.1,0.15687,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226769",2019-12-05 10:28:00,2.33327,92,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22,2.1,0.16695,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226770",2019-12-05 10:29:00,2.1474,91,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22,2.2,0.03087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226771",2019-12-05 10:30:00,2.21482,92,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22,2.1,0.03024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226772",2019-12-05 10:31:00,2.15597,94,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22,2.1,-0.06426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226773",2019-12-05 10:32:00,2.13892,93,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2,0.05733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226774",2019-12-05 10:33:00,2.24298,94,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.8,-0.06489,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226775",2019-12-05 10:34:00,2.20238,94,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.9,-0.07056,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226776",2019-12-05 10:35:00,2.00497,95,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.9,-0.07056,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226777",2019-12-05 10:36:00,2.295,96,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.1,-0.07623,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226778",2019-12-05 10:37:00,2.20354,96,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.1,-0.08253,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226779",2019-12-05 10:38:00,2.27317,96,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.1,-0.08883,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226780",2019-12-05 10:39:00,2.46234,98,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.1,-0.02835,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226781",2019-12-05 10:40:00,2.73827,100,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.2,-0.10143,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226782",2019-12-05 10:41:00,2.58711,100,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2,-0.09576,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226783",2019-12-05 10:42:00,2.34261,99,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2,-0.08946,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226784",2019-12-05 10:43:00,2.58666,96,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.8,-0.07119,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226785",2019-12-05 10:44:00,2.61697,94,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2,-0.05796,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226786",2019-12-05 10:45:00,2.41495,91,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.3,-0.0504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226787",2019-12-05 10:46:00,2.61488,89,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.1,-0.0378,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226788",2019-12-05 10:47:00,2.60652,86,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.4,0.3213,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226789",2019-12-05 10:48:00,2.64412,85,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.7,0.23247,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226790",2019-12-05 10:49:00,2.6707,85,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.4,0.19656,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226791",2019-12-05 10:50:00,2.67484,86,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.3,0.16632,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226792",2019-12-05 10:51:00,2.68069,87,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.3,0.1386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226793",2019-12-05 10:52:00,2.68034,89,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.2,0.12159,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226794",2019-12-05 10:53:00,2.64284,92,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.1,0.10017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226795",2019-12-05 10:54:00,2.62696,93,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.2,0.14364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226796",2019-12-05 10:55:00,2.40677,96,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.2,0.04977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226797",2019-12-05 10:56:00,2.52724,98,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2,0.03213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226798",2019-12-05 10:57:00,2.32499,100,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.1,0.03024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226799",2019-12-05 10:58:00,2.26612,103,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.5,0.13734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226800",2019-12-05 10:59:00,2.26866,107,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.5,-0.00126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226801",2019-12-05 11:00:00,2.24941,111,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.3,-0.02583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226802",2019-12-05 11:01:00,2.19074,112,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.4,0.09324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226803",2019-12-05 11:02:00,2.34939,112,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.7,-0.0315,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226804",2019-12-05 11:03:00,2.18918,111,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.9,-0.03213,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226805",2019-12-05 11:04:00,2.19134,111,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.1,-0.01953,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226806",2019-12-05 11:05:00,2.13367,111,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.2,0.06237,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226807",2019-12-05 11:06:00,2.3073,109,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.1,-0.01575,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226808",2019-12-05 11:07:00,2.23277,109,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.9,-0.02016,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226809",2019-12-05 11:08:00,2.21174,110,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.8,-0.02016,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226810",2019-12-05 11:09:00,2.19284,111,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.4,0.02394,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226811",2019-12-05 11:10:00,2.49492,112,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.3,-0.03213,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226812",2019-12-05 11:11:00,2.24359,113,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.3,-0.03906,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226813",2019-12-05 11:12:00,2.34548,114,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.6,-0.04788,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226814",2019-12-05 11:13:00,2.53779,112,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.6,-0.03465,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226815",2019-12-05 11:14:00,2.55791,107,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.6,0.00252,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226816",2019-12-05 11:15:00,2.5715,99,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.8,0.03654,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226817",2019-12-05 11:16:00,2.67206,97,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2,1.3923,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226818",2019-12-05 11:17:00,2.58162,102,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.9,0.01197,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226819",2019-12-05 11:18:00,2.64491,111,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.5,-0.02772,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226820",2019-12-05 11:19:00,2.83107,113,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.7,-0.03906,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226821",2019-12-05 11:20:00,2.62925,113,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2,-0.05103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226822",2019-12-05 11:21:00,2.63207,115,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.1,-0.05229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226823",2019-12-05 11:22:00,2.61786,117,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2,0.05607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226824",2019-12-05 11:23:00,2.68358,120,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2,-0.07119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226825",2019-12-05 11:24:00,2.59963,122,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.9,-0.063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226826",2019-12-05 11:25:00,2.55203,123,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.9,-0.10206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226827",2019-12-05 11:26:00,2.74055,124,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.9,-0.11466,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226828",2019-12-05 11:27:00,2.33776,125,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2,0.00441,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226829",2019-12-05 11:28:00,2.33467,128,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.8,-0.13923,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226830",2019-12-05 11:29:00,2.26334,130,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2,-0.15687,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226831",2019-12-05 11:30:00,1.90935,133,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.2,-0.17136,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226832",2019-12-05 11:31:00,2.19178,136,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2,-0.12096,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226833",2019-12-05 11:32:00,2.28685,138,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.7,-0.18396,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226834",2019-12-05 11:33:00,2.28538,140,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.1,-0.0945,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226835",2019-12-05 11:34:00,2.31769,140,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.9,-0.18963,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226836",2019-12-05 11:35:00,2.24591,141,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.9,-0.18333,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226837",2019-12-05 11:36:00,2.45543,144,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2,-0.07056,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226838",2019-12-05 11:37:00,2.21972,143,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.1,0.04473,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226839",2019-12-05 11:38:00,2.37913,140,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.1,0.06111,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226840",2019-12-05 11:39:00,2.39012,140,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.5,0.00756,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
