"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"226841",2019-12-05 11:40:00,2.41054,143,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.2,-0.08316,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226842",2019-12-05 11:41:00,2.40364,143,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.8,-0.17136,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226843",2019-12-05 11:42:00,2.43713,145,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.7,-0.17766,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226844",2019-12-05 11:43:00,2.61671,145,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.7,-0.19719,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226845",2019-12-05 11:44:00,2.6488,145,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.1,-0.13293,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226846",2019-12-05 11:45:00,2.4488,145,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.6,-0.10899,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226847",2019-12-05 11:46:00,2.47082,146,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.2,-0.2079,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226848",2019-12-05 11:47:00,2.46375,147,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.2,-0.19719,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226849",2019-12-05 11:48:00,2.57595,148,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.9,-0.20349,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226850",2019-12-05 11:49:00,2.45095,149,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2,-0.21546,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226851",2019-12-05 11:50:00,2.42277,148,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.1,-0.21483,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226852",2019-12-05 11:51:00,2.76755,148,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.8,-0.2205,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226853",2019-12-05 11:52:00,2.52329,148,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,1.6,-0.20916,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226854",2019-12-05 11:53:00,2.57373,149,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.1,-0.22743,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226855",2019-12-05 11:54:00,2.39676,151,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.4,-0.22995,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226856",2019-12-05 11:55:00,2.39839,153,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23,22.5,22.5,2.6,-0.1386,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226857",2019-12-05 11:56:00,2.3865,154,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23.5,22.5,22.5,2.9,-0.2142,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226858",2019-12-05 11:57:00,2.19775,156,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23.5,22.5,22.5,2.5,-0.22113,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226859",2019-12-05 11:58:00,2.37255,159,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23.5,22.5,22.5,2.6,-0.24885,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226860",2019-12-05 11:59:00,2.37531,159,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23.5,22.5,22.5,2.6,-0.25893,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226861",2019-12-05 12:00:00,2.1439,157,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23.5,22.5,22.5,2.1,-0.12663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226862",2019-12-05 12:01:00,2.2661,155,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23,22.5,22.5,1.9,-0.24696,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226863",2019-12-05 12:02:00,2.21611,152,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.2,-0.23373,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226864",2019-12-05 12:03:00,2.20357,153,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.5,-0.23436,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226865",2019-12-05 12:04:00,2.27597,158,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23,22.5,22.5,2.2,-0.27153,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226866",2019-12-05 12:05:00,2.09928,167,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.2,-0.30429,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226867",2019-12-05 12:06:00,2.22905,175,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,1.9,-0.33768,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226868",2019-12-05 12:07:00,2.16867,178,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,1.6,-0.35973,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226869",2019-12-05 12:08:00,2.18405,176,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,1.6,-0.3528,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226870",2019-12-05 12:09:00,2.23078,174,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,1.5,-0.32319,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226871",2019-12-05 12:10:00,2.34797,172,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,1.3,-0.31626,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226872",2019-12-05 12:11:00,2.7474,169,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,1.7,-0.29799,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226873",2019-12-05 12:12:00,2.47409,169,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2,-0.21546,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226874",2019-12-05 12:13:00,2.46584,170,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.5,-0.22176,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226875",2019-12-05 12:14:00,2.50275,169,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.2,-0.30933,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226876",2019-12-05 12:15:00,2.52707,168,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.1,-0.30933,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226877",2019-12-05 12:16:00,2.47209,168,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.3,-0.30996,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226878",2019-12-05 12:17:00,2.50266,169,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.3,-0.31563,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226879",2019-12-05 12:18:00,2.31407,170,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.4,-0.31626,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226880",2019-12-05 12:19:00,2.41294,170,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2,-0.31752,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226881",2019-12-05 12:20:00,2.54616,167,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,1.9,-0.30429,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226882",2019-12-05 12:21:00,2.54223,166,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.4,-0.30303,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226883",2019-12-05 12:22:00,2.48792,168,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.4,-0.30366,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226884",2019-12-05 12:23:00,2.56744,163,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.5,-0.27216,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226885",2019-12-05 12:24:00,2.45713,156,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.3,-0.24759,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226886",2019-12-05 12:25:00,2.83977,157,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.4,-0.2583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226887",2019-12-05 12:26:00,2.1948,159,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.6,-0.2709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226888",2019-12-05 12:27:00,2.46317,158,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.7,-0.25326,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226889",2019-12-05 12:28:00,2.30678,154,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.7,-0.14553,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226890",2019-12-05 12:29:00,2.00245,152,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.8,-0.23436,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226891",2019-12-05 12:30:00,2.15981,154,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.7,-0.25389,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226892",2019-12-05 12:31:00,1.54905,151,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.6,-0.24066,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226893",2019-12-05 12:32:00,2.12653,149,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.7,-0.23625,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226894",2019-12-05 12:33:00,2.15542,151,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.1,-0.25263,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226895",2019-12-05 12:34:00,2.13133,154,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.1,-0.27216,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226896",2019-12-05 12:35:00,2.12857,157,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.6,-0.28476,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226897",2019-12-05 12:36:00,2.17647,159,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,3,-0.29673,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226898",2019-12-05 12:37:00,2.18207,158,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,3.2,-0.2961,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226899",2019-12-05 12:38:00,2.08616,160,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,3.3,-0.29169,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226900",2019-12-05 12:39:00,2.16564,165,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.6,-0.3402,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226901",2019-12-05 12:40:00,2.19594,175,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.6,-0.37233,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226902",2019-12-05 12:41:00,2.30579,180,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.5,-0.39816,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226903",2019-12-05 12:42:00,2.31393,187,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.5,-0.42903,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226904",2019-12-05 12:43:00,2.16969,192,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,3,-0.43974,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226905",2019-12-05 12:44:00,2.09651,191,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,3.3,-0.20853,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226906",2019-12-05 12:45:00,2.14057,192,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.8,-0.22302,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226907",2019-12-05 12:46:00,2.1524,199,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,3.1,-0.35343,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226908",2019-12-05 12:47:00,2.25054,208,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,3.1,-0.44793,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226909",2019-12-05 12:48:00,2.36225,214,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,3.4,-0.47313,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226910",2019-12-05 12:49:00,2.43789,219,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,3.7,-0.57456,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226911",2019-12-05 12:50:00,2.42695,220,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,4,-0.44919,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226912",2019-12-05 12:51:00,2.22824,219,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,4,-0.57141,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226913",2019-12-05 12:52:00,2.60778,219,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,3.9,-0.56826,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226914",2019-12-05 12:53:00,2.46049,224,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,3.9,-0.60543,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226915",2019-12-05 12:54:00,2.51661,233,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,3.2,-0.6489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226916",2019-12-05 12:55:00,2.5776,242,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,3.3,-0.7056,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226917",2019-12-05 12:56:00,2.40143,256,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,3,-0.75096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226918",2019-12-05 12:57:00,2.45752,263,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.4,-0.80766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226919",2019-12-05 12:58:00,2.52497,276,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.1,-0.85365,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226920",2019-12-05 12:59:00,2.71354,280,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.1,-0.88956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226921",2019-12-05 13:00:00,2.16552,279,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.1,-0.90216,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226922",2019-12-05 13:01:00,2.47857,284,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.2,-0.91413,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226923",2019-12-05 13:02:00,3.05457,278,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.7,-0.89523,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226924",2019-12-05 13:03:00,2.84611,272,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.7,-0.76986,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226925",2019-12-05 13:04:00,2.40815,271,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.4,-0.78246,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226926",2019-12-05 13:05:00,2.52563,294,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.4,-0.98343,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226927",2019-12-05 13:06:00,2.06545,277,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.4,-0.87759,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226928",2019-12-05 13:07:00,2.07718,267,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.2,-0.60354,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226929",2019-12-05 13:08:00,1.86127,261,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.3,0.84294,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226930",2019-12-05 13:09:00,2.07675,255,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.8,-0.61803,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226931",2019-12-05 13:10:00,2.12367,242,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,3.1,-0.56133,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226932",2019-12-05 13:11:00,2.28824,237,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,2.7,-0.54369,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226933",2019-12-05 13:12:00,2.52999,225,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,3.3,-0.57204,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226934",2019-12-05 13:13:00,2.46427,208,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,4,-0.47691,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226935",2019-12-05 13:14:00,2.54255,196,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,4.5,-0.40446,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226936",2019-12-05 13:15:00,2.71477,193,0,24,22,22,19,30,27,27,0,0,23,22,22,22,23.5,22.5,22.5,4.6,-0.42273,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226937",2019-12-05 13:16:00,2.74652,193,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,22.5,4.5,-0.41643,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226938",2019-12-05 13:17:00,2.54713,194,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,-0.4284,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226939",2019-12-05 13:18:00,2.10355,192,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.1,-0.39186,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226940",2019-12-05 13:19:00,2.32922,191,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.9,-0.30366,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226941",2019-12-05 13:20:00,1.88098,197,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.8,-0.43596,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226942",2019-12-05 13:21:00,1.75624,204,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.1,-0.46179,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226943",2019-12-05 13:22:00,1.782,209,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.5,-0.49203,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226944",2019-12-05 13:23:00,2.04186,219,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.9,-0.52983,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226945",2019-12-05 13:24:00,2.33541,225,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3,-0.47754,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226946",2019-12-05 13:25:00,2.51392,226,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.6,-0.55377,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226947",2019-12-05 13:26:00,2.72043,226,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4,-0.56763,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226948",2019-12-05 13:27:00,2.49129,227,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.6,-0.57267,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226949",2019-12-05 13:28:00,2.19639,224,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.7,-0.54873,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226950",2019-12-05 13:29:00,2.04219,218,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.3,-0.51786,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226951",2019-12-05 13:30:00,1.90842,209,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,-0.48573,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226952",2019-12-05 13:31:00,1.88949,207,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,-0.46116,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226953",2019-12-05 13:32:00,1.91782,208,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,3.1,-0.4788,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226954",2019-12-05 13:33:00,1.84255,209,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,3.7,-0.47943,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226955",2019-12-05 13:34:00,1.92599,208,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,3.6,-0.46746,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226956",2019-12-05 13:35:00,1.9544,208,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,4,-0.46683,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226957",2019-12-05 13:36:00,1.93449,207,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,4,-0.46683,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226958",2019-12-05 13:37:00,2.71713,211,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,3.9,-0.48636,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226959",2019-12-05 13:38:00,2.65798,216,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,4.3,-0.51093,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226960",2019-12-05 13:39:00,2.41936,224,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,4.1,-0.54873,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226961",2019-12-05 13:40:00,2.51732,221,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,4.2,-0.53046,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226962",2019-12-05 13:41:00,2.8051,219,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,4.1,-0.53046,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226963",2019-12-05 13:42:00,2.84052,219,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,3.7,-0.44793,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226964",2019-12-05 13:43:00,2.76764,222,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,3.3,-0.32508,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226965",2019-12-05 13:44:00,2.84465,229,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,3.4,-0.36288,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226966",2019-12-05 13:45:00,2.74754,249,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,3.9,-0.693,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226967",2019-12-05 13:46:00,2.82213,263,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,4.2,-0.5985,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226968",2019-12-05 13:47:00,3.18074,246,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,4.3,-0.63693,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226969",2019-12-05 13:48:00,3.3084,236,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,4.6,-0.60039,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226970",2019-12-05 13:49:00,3.02611,233,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,3.8,-0.59283,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226971",2019-12-05 13:50:00,2.40653,234,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,3.7,-0.61173,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226972",2019-12-05 13:51:00,1.84621,243,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,3.5,-0.63819,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226973",2019-12-05 13:52:00,2.14686,250,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,4.1,-0.67536,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226974",2019-12-05 13:53:00,2.27555,252,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,4.7,-0.65709,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226975",2019-12-05 13:54:00,2.01585,251,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,4.4,-0.66906,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226976",2019-12-05 13:55:00,2.02065,258,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,4.2,-0.71946,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226977",2019-12-05 13:56:00,2.10316,283,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,4.1,-0.97209,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226978",2019-12-05 13:57:00,2.05903,284,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,4.3,-0.8316,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226979",2019-12-05 13:58:00,2.13171,273,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,4.4,-0.78246,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226980",2019-12-05 13:59:00,2.39416,259,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,4,-0.71946,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226981",2019-12-05 14:00:00,2.43832,259,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,3.7,-0.71253,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226982",2019-12-05 14:01:00,2.19854,250,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,3.6,-0.65583,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"226983",2019-12-05 14:02:00,2.16581,239,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,3.2,-0.60039,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226984",2019-12-05 14:03:00,2.11509,228,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,3.7,-0.56826,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226985",2019-12-05 14:04:00,2.07058,225,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,4.2,-0.56196,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226986",2019-12-05 14:05:00,2.0812,230,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,4.4,-0.59913,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226987",2019-12-05 14:06:00,2.26499,240,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,22,23.5,22.5,23,4.5,-0.64386,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226988",2019-12-05 14:07:00,2.48022,252,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,-0.70434,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226989",2019-12-05 14:08:00,2.42686,257,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,5.2,-0.70686,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226990",2019-12-05 14:09:00,2.45524,247,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,-0.66717,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226991",2019-12-05 14:10:00,2.63518,244,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,-0.66843,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"226992",2019-12-05 14:11:00,2.71062,248,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.8,-0.68796,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226993",2019-12-05 14:12:00,2.66106,254,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,-0.7308,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226994",2019-12-05 14:13:00,2.68202,262,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.6,-0.75726,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226995",2019-12-05 14:14:00,2.82017,273,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.4,-0.82593,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226996",2019-12-05 14:15:00,2.75628,321,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,4.2,-0.94878,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226997",2019-12-05 14:16:00,2.65442,394,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.9,-1.23669,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226998",2019-12-05 14:17:00,2.55623,367,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.9,-1.08549,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"226999",2019-12-05 14:18:00,2.35855,270,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.9,-0.70686,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227000",2019-12-05 14:19:00,2.34037,281,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.8,-0.78246,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227001",2019-12-05 14:20:00,2.99625,280,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.8,-0.76986,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227002",2019-12-05 14:21:00,2.25454,304,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.8,-0.83916,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227003",2019-12-05 14:22:00,2.52073,324,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.8,-0.89586,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227004",2019-12-05 14:23:00,2.27474,293,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.8,-0.81396,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227005",2019-12-05 14:24:00,2.37796,194,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.8,-0.4032,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227006",2019-12-05 14:25:00,2.50642,185,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.8,-0.35343,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227007",2019-12-05 14:26:00,2.32705,186,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.8,-0.42966,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227008",2019-12-05 14:27:00,2.61559,251,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.7,-0.64323,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227009",2019-12-05 14:28:00,2.09755,183,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.5,-0.29169,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227010",2019-12-05 14:29:00,2.00084,163,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.5,-0.31626,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227011",2019-12-05 14:30:00,1.86257,249,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.5,-0.43281,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227012",2019-12-05 14:31:00,1.89381,275,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.3,-0.33516,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227013",2019-12-05 14:32:00,1.8769,248,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.3,-0.2898,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227014",2019-12-05 14:33:00,1.89606,245,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.3,-0.25956,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227015",2019-12-05 14:34:00,2.29892,244,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.3,-0.24066,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227016",2019-12-05 14:35:00,1.9148,264,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.3,-0.25263,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227017",2019-12-05 14:36:00,2.48025,281,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.3,-0.03213,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227018",2019-12-05 14:37:00,2.81019,271,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.3,0.06741,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227019",2019-12-05 14:38:00,2.47321,270,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.3,-0.08883,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227020",2019-12-05 14:39:00,2.42425,257,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.2,-0.0756,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227021",2019-12-05 14:40:00,2.37485,242,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.2,-0.17073,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227022",2019-12-05 14:41:00,2.26825,235,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.2,0.07497,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227023",2019-12-05 14:42:00,2.33223,239,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.2,0.03087,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227024",2019-12-05 14:43:00,2.38824,226,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3.1,-0.09639,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227025",2019-12-05 14:44:00,2.38008,204,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,3,-0.05166,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227026",2019-12-05 14:45:00,2.40951,205,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.8,-0.05733,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227027",2019-12-05 14:46:00,2.64461,195,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.7,-0.00693,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227028",2019-12-05 14:47:00,2.74897,202,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.6,0.09261,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227029",2019-12-05 14:48:00,2.83521,227,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.5,-0.04473,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227030",2019-12-05 14:49:00,2.98006,196,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.4,-0.06993,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227031",2019-12-05 14:50:00,2.40847,178,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.4,0.04221,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227032",2019-12-05 14:51:00,2.23132,153,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.4,-0.00819,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227033",2019-12-05 14:52:00,2.2795,117,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.4,0.17451,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227034",2019-12-05 14:53:00,2.08691,103,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.4,0.08757,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227035",2019-12-05 14:54:00,1.80495,109,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.5,0.09828,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227036",2019-12-05 14:55:00,1.92725,115,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.6,0.09702,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227037",2019-12-05 14:56:00,2.17712,131,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.6,0.05607,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227038",2019-12-05 14:57:00,2.0684,127,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.4,0.0819,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227039",2019-12-05 14:58:00,2.10929,93,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.3,0.1323,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227040",2019-12-05 14:59:00,2.17958,90,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.2,0.15057,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227041",2019-12-05 15:00:00,2.2137,87,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.1,0.15624,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227042",2019-12-05 15:01:00,2.26587,94,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.1,0.16128,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227043",2019-12-05 15:02:00,2.2125,88,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2,0.16821,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227044",2019-12-05 15:03:00,2.07579,97,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2.1,0.14238,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227045",2019-12-05 15:04:00,1.96431,106,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,2,0.13167,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227046",2019-12-05 15:05:00,2.08287,108,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.9,0.14049,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227047",2019-12-05 15:06:00,2.32111,96,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.9,0.26901,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227048",2019-12-05 15:07:00,2.12788,96,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.8,0.12474,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227049",2019-12-05 15:08:00,1.9706,96,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.7,0.09954,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227050",2019-12-05 15:09:00,2.18841,95,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.6,0.09387,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227051",2019-12-05 15:10:00,2.45175,102,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.6,0.08064,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227052",2019-12-05 15:11:00,2.50523,102,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.5,0.06804,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"227053",2019-12-05 15:12:00,2.4498,98,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.5,0.06867,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"227054",2019-12-05 15:13:00,2.35355,96,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.5,0.08505,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"227055",2019-12-05 15:14:00,2.3458,95,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.5,0.0756,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"227056",2019-12-05 15:15:00,2.59581,94,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.5,0.08127,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"227057",2019-12-05 15:16:00,2.29064,95,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.5,0.08064,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"227058",2019-12-05 15:17:00,2.31332,96,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.5,0.07497,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"227059",2019-12-05 15:18:00,2.27065,100,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.5,0.05607,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"227060",2019-12-05 15:19:00,2.25674,103,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.5,0.04851,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"227061",2019-12-05 15:20:00,2.35127,109,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.5,0.03654,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"227062",2019-12-05 15:21:00,2.37982,117,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.5,-0.00126,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"227063",2019-12-05 15:22:00,2.2775,127,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.6,-0.03906,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"227064",2019-12-05 15:23:00,2.31304,128,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.6,-0.03906,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"227065",2019-12-05 15:24:00,2.21983,126,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.6,-0.03024,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"227066",2019-12-05 15:25:00,2.16891,125,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.6,-0.02709,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"227067",2019-12-05 15:26:00,2.3246,124,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.7,-0.02016,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"227068",2019-12-05 15:27:00,2.02431,124,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.7,-0.04221,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"227069",2019-12-05 15:28:00,1.77494,121,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.7,-0.02646,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"227070",2019-12-05 15:29:00,2.03675,119,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.7,-0.02646,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"227071",2019-12-05 15:30:00,1.96579,120,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.7,-0.02142,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"227072",2019-12-05 15:31:00,1.88357,116,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.7,-0.00126,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"227073",2019-12-05 15:32:00,1.67522,109,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,1.6,0.04347,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"227074",2019-12-05 15:33:00,1.65375,96,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.7,0.10206,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"227075",2019-12-05 15:34:00,1.19985,86,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.7,0.14427,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"227076",2019-12-05 15:35:00,1.43006,80,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.8,0.16947,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"227077",2019-12-05 15:36:00,1.81758,77,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,1.9,0.1953,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"227078",2019-12-05 15:37:00,1.45588,68,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2,0.2457,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"227079",2019-12-05 15:38:00,1.22157,62,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2,0.51597,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"227080",2019-12-05 15:39:00,1.48145,56,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2,0.57204,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"227081",2019-12-05 15:40:00,1.55982,51,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2,0.48447,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"227082",2019-12-05 15:41:00,1.58687,48,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2.1,0.441,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"227083",2019-12-05 15:42:00,1.72846,48,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2.1,0.48384,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"227084",2019-12-05 15:43:00,1.55928,44,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2,0.40887,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"227085",2019-12-05 15:44:00,1.59517,44,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,2.1,0.42147,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227086",2019-12-05 15:45:00,1.5934,42,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,2.1,0.42147,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227087",2019-12-05 15:46:00,1.65759,37,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,2.1,0.43281,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227088",2019-12-05 15:47:00,1.89726,35,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,2.1,0.44037,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227089",2019-12-05 15:48:00,2.0361,33,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,2.1,0.441,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227090",2019-12-05 15:49:00,1.70409,29,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,2.1,0.46494,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227091",2019-12-05 15:50:00,1.83822,28,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,2.2,0.4914,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227092",2019-12-05 15:51:00,2.01777,28,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,2.2,0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227093",2019-12-05 15:52:00,2.17885,25,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,2.3,0.4788,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227094",2019-12-05 15:53:00,2.26373,24,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,2.3,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227095",2019-12-05 15:54:00,2.38864,23,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,2.3,0.4851,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227096",2019-12-05 15:55:00,2.47024,25,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,2.3,0.47187,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227097",2019-12-05 15:56:00,2.52735,23,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,2.3,0.48447,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227098",2019-12-05 15:57:00,2.4257,24,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,2.3,0.44793,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227099",2019-12-05 15:58:00,2.32608,24,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,2.3,0.44604,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227100",2019-12-05 15:59:00,2.25479,24,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,2.3,0.45234,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227101",2019-12-05 16:00:00,2.09231,24,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,2.4,0.45675,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227102",2019-12-05 16:01:00,1.79513,24,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,2.5,0.45171,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227103",2019-12-05 16:02:00,1.57354,24,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,2.5,0.44667,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227104",2019-12-05 16:03:00,1.44209,24,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,2.5,0.44289,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227105",2019-12-05 16:04:00,1.36506,24,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,2.6,0.44793,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227106",2019-12-05 16:05:00,1.28005,24,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,2.6,0.47187,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227107",2019-12-05 16:06:00,1.23866,23,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,2.5,0.4725,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227108",2019-12-05 16:07:00,1.16872,23,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,2.5,0.4788,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227109",2019-12-05 16:08:00,1.12112,22,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,2.5,0.48447,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227110",2019-12-05 16:09:00,1.07576,21,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,2.5,0.62874,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227111",2019-12-05 16:10:00,1.09841,19,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,2.5,0.49644,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227112",2019-12-05 16:11:00,1.23743,19,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,2.5,0.50085,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227113",2019-12-05 16:12:00,1.03166,19,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,2.4,0.61614,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227114",2019-12-05 16:13:00,1.04407,18,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,2.3,0.50904,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227115",2019-12-05 16:14:00,0.883714,17,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,2.3,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227116",2019-12-05 16:15:00,1.0948,17,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,2.2,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227117",2019-12-05 16:16:00,1.07515,17,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,2.1,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227118",2019-12-05 16:17:00,1.11229,17,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,2.1,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227119",2019-12-05 16:18:00,1.79809,18,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,2.1,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227120",2019-12-05 16:19:00,1.33454,17,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,2.1,0.52605,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227121",2019-12-05 16:20:00,1.70817,17,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,2.1,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227122",2019-12-05 16:21:00,1.96591,17,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,2.1,0.53109,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227123",2019-12-05 16:22:00,2.24899,17,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,2.2,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227124",2019-12-05 16:23:00,2.23457,17,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,2.2,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227125",2019-12-05 16:24:00,2.36491,19,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,2.2,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227126",2019-12-05 16:25:00,2.36014,16,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,2.1,0.7308,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227127",2019-12-05 16:26:00,2.41442,16,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,2.1,0.73458,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227128",2019-12-05 16:27:00,2.33737,16,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,2.1,0.72702,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227129",2019-12-05 16:28:00,2.33975,16,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,2.2,0.7245,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227130",2019-12-05 16:29:00,2.35474,14,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,2.2,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227131",2019-12-05 16:30:00,2.22213,13,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,2.2,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227132",2019-12-05 16:31:00,2.06709,14,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,2.2,0.7434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227133",2019-12-05 16:32:00,1.77171,13,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,2.1,0.87381,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227134",2019-12-05 16:33:00,1.5748,12,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,2,0.74592,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227135",2019-12-05 16:34:00,1.38714,12,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,2,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227136",2019-12-05 16:35:00,1.34676,12,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,23.5,1.9,0.8253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227137",2019-12-05 16:36:00,1.38091,11,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.9,0.8253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227138",2019-12-05 16:37:00,1.29308,11,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.9,0.95634,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227139",2019-12-05 16:38:00,1.21903,11,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,2.1,1.03257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227140",2019-12-05 16:39:00,1.21001,11,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,2.1,1.06407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227141",2019-12-05 16:40:00,1.15826,9,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.9,1.49184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227142",2019-12-05 16:41:00,1.10969,9,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.7,1.37214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227143",2019-12-05 16:42:00,1.10427,9,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.6,1.20897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227144",2019-12-05 16:43:00,1.12711,8,0,24,22,22,19,30,27,27,0,0,24,22,22,21.5,23.5,23,23.5,1.5,1.23417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227145",2019-12-05 16:44:00,1.14351,9,0,24,22,22,19,30,27,27,0,0,24,22,22,21.5,23.5,23,23.5,1.7,1.23228,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227146",2019-12-05 16:45:00,1.11074,8,0,24,22,22,19,30,27,27,0,0,24,22,22,21.5,23.5,23,23.5,1.6,1.22724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227147",2019-12-05 16:46:00,1.11056,5,0,24,22,22,19,30,27,27,0,0,24,22,22,21.5,23.5,23,23.5,1.7,1.3608,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227148",2019-12-05 16:47:00,1.15145,7,0,24,22,22,19,30,27,27,0,0,24,22,22,21.5,23.5,23,23.5,1.7,1.45404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227149",2019-12-05 16:48:00,1.49192,8,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.5,1.41687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227150",2019-12-05 16:49:00,1.51765,9,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.5,1.35387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227151",2019-12-05 16:50:00,1.65722,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.4,1.36017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227152",2019-12-05 16:51:00,1.98266,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.5,1.36521,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227153",2019-12-05 16:52:00,1.9844,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.5,1.35954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227154",2019-12-05 16:53:00,2.00081,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.6,1.34127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0
"227155",2019-12-05 16:54:00,2.4505,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.7,1.33812,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"227156",2019-12-05 16:55:00,2.49091,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.7,1.3419,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"227157",2019-12-05 16:56:00,2.40265,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.7,1.34694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"227158",2019-12-05 16:57:00,2.40364,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.7,1.34127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"227159",2019-12-05 16:58:00,2.35574,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.5,1.33686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
