"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"227160",2019-12-05 16:59:00,2.43803,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.3,1.33308,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"227161",2019-12-05 17:00:00,2.32475,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.4,1.33245,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"227162",2019-12-05 17:01:00,1.83859,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.3,1.33497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"227163",2019-12-05 17:02:00,1.61198,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.3,1.30977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"227164",2019-12-05 17:03:00,1.5508,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.4,1.16991,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"227165",2019-12-05 17:04:00,1.32665,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.3,1.04958,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"227166",2019-12-05 17:05:00,1.29488,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.4,1.14975,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"227167",2019-12-05 17:06:00,1.24941,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.5,2.56284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"227168",2019-12-05 17:07:00,1.09611,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.5,1.17747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"227169",2019-12-05 17:08:00,1.12029,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.5,1.22094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"227170",2019-12-05 17:09:00,1.10864,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.7,1.21779,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"227171",2019-12-05 17:10:00,1.08096,0,0,24,22,22,19,30,27,27,0,0,24,22,22.5,21.5,23.5,23,23.5,1.7,1.24047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"227172",2019-12-05 17:11:00,1.07991,0,0,24,22,22,19,30,27,27,0,0,24,22,22.5,21.5,23.5,23,23.5,1.6,1.08927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"227173",2019-12-05 17:12:00,1.08707,0,0,24,22,22,19,30,27,27,0,0,24,22,22.5,21.5,23.5,23,23.5,1.6,1.09431,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"227174",2019-12-05 17:13:00,1.08994,0,0,24,22,22,19,30,27,27,0,0,24,22,22.5,21.5,23.5,23,23.5,1.6,1.11888,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227175",2019-12-05 17:14:00,1.07812,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.7,1.10817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227176",2019-12-05 17:15:00,1.0771,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.6,1.00737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227177",2019-12-05 17:16:00,1.06909,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.7,1.10313,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227178",2019-12-05 17:17:00,1.52452,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.7,1.01304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227179",2019-12-05 17:18:00,1.7198,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.7,1.00737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227180",2019-12-05 17:19:00,1.39386,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.8,1.00611,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227181",2019-12-05 17:20:00,1.65934,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.9,1.00107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227182",2019-12-05 17:21:00,1.97586,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.8,1.00107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227183",2019-12-05 17:22:00,2.40465,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.7,0.78057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227184",2019-12-05 17:23:00,2.45728,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.6,0.6489,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227185",2019-12-05 17:24:00,2.43912,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.7,0.64197,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227186",2019-12-05 17:25:00,2.43657,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.9,0.6426,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227187",2019-12-05 17:26:00,2.44272,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.9,0.64134,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227188",2019-12-05 17:27:00,2.25592,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.8,0.64197,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227189",2019-12-05 17:28:00,2.35051,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.5,0.64827,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227190",2019-12-05 17:29:00,2.3413,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.5,0.77427,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227191",2019-12-05 17:30:00,1.96557,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.6,0.64827,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227192",2019-12-05 17:31:00,2.062,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.7,0.6489,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227193",2019-12-05 17:32:00,1.68894,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.7,0.6426,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227194",2019-12-05 17:33:00,1.42144,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.8,0.64197,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227195",2019-12-05 17:34:00,1.28926,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.7,0.64197,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227196",2019-12-05 17:35:00,1.2473,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.7,0.65394,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227197",2019-12-05 17:36:00,1.2003,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.7,0.64827,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227198",2019-12-05 17:37:00,1.14582,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.8,0.64827,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227199",2019-12-05 17:38:00,1.23479,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.7,0.67284,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227200",2019-12-05 17:39:00,1.11726,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.6,0.66969,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227201",2019-12-05 17:40:00,1.09704,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.3,0.67284,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227202",2019-12-05 17:41:00,1.04804,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.5,0.67284,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227203",2019-12-05 17:42:00,1.0583,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.6,0.67032,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227204",2019-12-05 17:43:00,1.04776,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.7,0.7686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227205",2019-12-05 17:44:00,1.03729,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.7,0.88767,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227206",2019-12-05 17:45:00,1.05216,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.8,0.89964,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227207",2019-12-05 17:46:00,1.04241,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.6,0.79065,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227208",2019-12-05 17:47:00,1.1969,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.8,0.78246,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227209",2019-12-05 17:48:00,1.58082,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.1,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227210",2019-12-05 17:49:00,1.46455,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.2,0.69804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227211",2019-12-05 17:50:00,1.8513,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.3,0.69804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227212",2019-12-05 17:51:00,2.1829,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.5,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227213",2019-12-05 17:52:00,2.3287,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,2.2,0.69174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227214",2019-12-05 17:53:00,2.33946,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.8,0.67851,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"227215",2019-12-05 17:54:00,2.42189,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.7,0.76734,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"227216",2019-12-05 17:55:00,2.4504,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.9,0.67158,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"227217",2019-12-05 17:56:00,2.50589,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.9,0.67284,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"227218",2019-12-05 17:57:00,2.39945,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.8,0.68544,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"227219",2019-12-05 17:58:00,2.30327,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.7,0.6678,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"227220",2019-12-05 17:59:00,2.34701,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.8,0.73143,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"227221",2019-12-05 18:00:00,2.26171,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.8,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"227222",2019-12-05 18:01:00,1.92111,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.6,0.67284,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"227223",2019-12-05 18:02:00,1.62182,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.7,0.76671,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"227224",2019-12-05 18:03:00,1.43201,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.5,0.66276,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"227225",2019-12-05 18:04:00,1.40369,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.7,0.6615,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"227226",2019-12-05 18:05:00,1.30216,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.6,0.67284,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"227227",2019-12-05 18:06:00,1.07647,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.5,0.66465,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"227228",2019-12-05 18:07:00,1.57092,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.5,0.66213,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"227229",2019-12-05 18:08:00,1.41085,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.7,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"227230",2019-12-05 18:09:00,1.14253,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.7,0.6678,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"227231",2019-12-05 18:10:00,1.11283,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.7,0.73899,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"227232",2019-12-05 18:11:00,1.13962,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.9,0.66087,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"227233",2019-12-05 18:12:00,1.04338,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.8,0.66276,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"227234",2019-12-05 18:13:00,1.08724,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.4,0.693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227235",2019-12-05 18:14:00,1.02224,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.1,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227236",2019-12-05 18:15:00,1.27456,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.2,0.68796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227237",2019-12-05 18:16:00,1.11736,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,0.9,0.68544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227238",2019-12-05 18:17:00,1.68102,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,0.9,0.68544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227239",2019-12-05 18:18:00,1.32985,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,0.8,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227240",2019-12-05 18:19:00,1.56843,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,0.8,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227241",2019-12-05 18:20:00,1.72883,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,0.8,0.68481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227242",2019-12-05 18:21:00,2.07553,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,0.9,0.6678,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227243",2019-12-05 18:22:00,2.26261,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1,0.6615,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227244",2019-12-05 18:23:00,2.4845,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.1,0.67221,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227245",2019-12-05 18:24:00,2.54855,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1,0.68481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227246",2019-12-05 18:25:00,2.75437,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.1,0.7875,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227247",2019-12-05 18:26:00,2.80025,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.3,0.78246,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227248",2019-12-05 18:27:00,2.61224,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.5,0.8505,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227249",2019-12-05 18:28:00,2.57775,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.3,0.83601,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227250",2019-12-05 18:29:00,2.60145,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.1,0.97461,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227251",2019-12-05 18:30:00,2.58733,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1,0.84861,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227252",2019-12-05 18:31:00,2.52144,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,0.9,0.84294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227253",2019-12-05 18:32:00,2.56377,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.2,0.84294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227254",2019-12-05 18:33:00,2.32616,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1,0.83727,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227255",2019-12-05 18:34:00,2.59745,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1,0.84294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227256",2019-12-05 18:35:00,2.40008,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.1,0.8757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227257",2019-12-05 18:36:00,2.30922,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.1,0.9072,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227258",2019-12-05 18:37:00,2.54934,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.2,0.92106,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227259",2019-12-05 18:38:00,2.27938,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23.5,1.3,1.02438,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227260",2019-12-05 18:39:00,2.29149,0,0.733,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.4,1.85094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227261",2019-12-05 18:40:00,2.16904,0,0.75,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.4,1.86354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227262",2019-12-05 18:41:00,2.58756,0,0.729,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.5,1.83834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227263",2019-12-05 18:42:00,2.08722,0,0.748,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.6,1.94103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227264",2019-12-05 18:43:00,2.12616,0,0.754,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.4,1.86984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227265",2019-12-05 18:44:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,1.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"227266",2019-12-05 18:45:00,2.04079,0,0.729,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.3,1.81314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227267",2019-12-05 18:46:00,2.13811,0,0.714,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.1,1.78857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227268",2019-12-05 18:47:00,2.1704,0,0.725,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1,1.82637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227269",2019-12-05 18:48:00,2.1428,0,0.744,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,0.9,1.85157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227270",2019-12-05 18:49:00,2.10856,0,0.745,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.1,1.85157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227271",2019-12-05 18:50:00,2.1056,0,0.736,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1,1.85094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227272",2019-12-05 18:51:00,2.11703,0,0.759,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1,1.84716,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227273",2019-12-05 18:52:00,1.92356,0,0.709,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,0.9,1.81818,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227274",2019-12-05 18:53:00,1.85326,0,0.926,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1,2.20689,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227275",2019-12-05 18:54:00,2.09717,0,0.932,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.2,2.21256,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227276",2019-12-05 18:55:00,2.13882,0,0.942,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.1,2.20437,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227277",2019-12-05 18:56:00,2.12758,0,0.967,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,0.9,2.34297,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227278",2019-12-05 18:57:00,2.11823,0,0.945,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,0.9,2.22264,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227279",2019-12-05 18:58:00,2.19754,0,0.971,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,0.9,2.26674,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227280",2019-12-05 18:59:00,2.16291,0,0.964,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.1,2.25477,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227281",2019-12-05 19:00:00,1.91249,0,0.949,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.2,2.22327,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227282",2019-12-05 19:01:00,2.17345,0,1.349,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.3,2.68254,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227283",2019-12-05 19:02:00,2.17013,0,1.008,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.3,2.3247,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227284",2019-12-05 19:03:00,2.16677,0,0.98,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.1,2.20437,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227285",2019-12-05 19:04:00,2.16382,0,0.995,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1,2.32344,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227286",2019-12-05 19:05:00,2.14014,0,1.012,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,0.9,2.37321,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227287",2019-12-05 19:06:00,2.1076,0,0.979,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1,2.21634,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227288",2019-12-05 19:07:00,2.09085,0,0.966,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,0.9,2.20311,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227289",2019-12-05 19:08:00,2.10378,0,1.001,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.1,2.33604,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227290",2019-12-05 19:09:00,2.09805,0,0.955,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.2,2.17287,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227291",2019-12-05 19:10:00,2.16546,0,0.939,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.4,2.15397,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227292",2019-12-05 19:11:00,2.01407,0,0.928,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.4,2.15397,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227293",2019-12-05 19:12:00,2.1774,0,0.575,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.4,1.76967,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227294",2019-12-05 19:13:00,2.09371,0,0.489,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.4,1.73124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227295",2019-12-05 19:14:00,2.22473,0,0.603,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.3,1.78605,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227296",2019-12-05 19:15:00,2.30695,0,0.051,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.3,0.95067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227297",2019-12-05 19:16:00,2.21796,0,0.051,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1,1.05777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227298",2019-12-05 19:17:00,2.21097,0,0.05,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,0.8,1.1403,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227299",2019-12-05 19:18:00,1.95737,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,0.8,1.15542,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227300",2019-12-05 19:19:00,2.19192,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,0.9,1.04517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227301",2019-12-05 19:20:00,2.19365,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,0.9,1.12644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227302",2019-12-05 19:21:00,2.16977,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,0.8,0.95256,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227303",2019-12-05 19:22:00,2.13012,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,0.8,0.95634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227304",2019-12-05 19:23:00,2.04172,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,0.9,0.96831,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227305",2019-12-05 19:24:00,2.16869,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,0.8,0.95067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227306",2019-12-05 19:25:00,2.18147,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,0.8,0.945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227307",2019-12-05 19:26:00,2.16437,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1,0.93114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227308",2019-12-05 19:27:00,2.1798,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.1,0.93681,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227309",2019-12-05 19:28:00,2.15383,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,0.9,0.93555,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227310",2019-12-05 19:29:00,2.05557,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1,0.94752,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227311",2019-12-05 19:30:00,1.99539,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1,0.93744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227312",2019-12-05 19:31:00,2.02842,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1,0.93744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227313",2019-12-05 19:32:00,1.92711,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1,0.93177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227314",2019-12-05 19:33:00,1.80391,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.2,0.93744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227315",2019-12-05 19:34:00,1.63865,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.4,0.93681,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227316",2019-12-05 19:35:00,1.56084,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.2,0.92547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227317",2019-12-05 19:36:00,1.47288,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1,0.94311,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227318",2019-12-05 19:37:00,1.41646,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,0.9,0.92925,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227319",2019-12-05 19:38:00,1.34928,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1,0.94941,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227320",2019-12-05 19:39:00,1.2765,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.1,0.94311,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227321",2019-12-05 19:40:00,1.25078,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,1.2,2.44251,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227322",2019-12-05 19:41:00,1.24758,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23.5,1,1.0521,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227323",2019-12-05 19:42:00,1.20861,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23.5,0.8,1.08171,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227324",2019-12-05 19:43:00,1.20488,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23.5,0.7,1.10691,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227325",2019-12-05 19:44:00,1.19706,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23.5,0.8,1.10943,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227326",2019-12-05 19:45:00,1.19806,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23.5,0.5,1.0773,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227327",2019-12-05 19:46:00,1.17956,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23.5,0.4,1.12581,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227328",2019-12-05 19:47:00,1.22523,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23.5,0.3,1.11384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227329",2019-12-05 19:48:00,1.29601,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23.5,0.4,1.10754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227330",2019-12-05 19:49:00,1.18429,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23.5,0.3,1.11321,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227331",2019-12-05 19:50:00,1.49955,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23.5,0.3,1.11132,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227332",2019-12-05 19:51:00,1.48302,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23.5,0.4,1.11195,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227333",2019-12-05 19:52:00,1.63984,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23.5,0.3,1.11825,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227334",2019-12-05 19:53:00,1.92737,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23.5,0.3,1.10691,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227335",2019-12-05 19:54:00,2.1345,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23.5,0.4,1.10817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227336",2019-12-05 19:55:00,2.32373,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23.5,0.5,1.11258,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227337",2019-12-05 19:56:00,2.37198,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23.5,0.4,1.0773,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227338",2019-12-05 19:57:00,2.42206,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23.5,0.3,1.06596,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227339",2019-12-05 19:58:00,2.44467,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23.5,0.3,1.07478,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227340",2019-12-05 19:59:00,2.42468,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23.5,0.3,1.0584,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227341",2019-12-05 20:00:00,2.42102,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23.5,0.3,1.08234,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227342",2019-12-05 20:01:00,2.30164,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23.5,0.3,1.07604,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227343",2019-12-05 20:02:00,2.45715,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23.5,0.2,1.47357,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227344",2019-12-05 20:03:00,2.93917,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23.5,0.2,1.54161,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227345",2019-12-05 20:04:00,2.51348,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23.5,0.4,1.41687,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227346",2019-12-05 20:05:00,2.57245,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23.5,0.4,1.4238,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227347",2019-12-05 20:06:00,2.51838,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,0.4,1.47357,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"227348",2019-12-05 20:07:00,2.39973,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,0.5,1.49121,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"227349",2019-12-05 20:08:00,3.01203,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,0.6,1.47987,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"227350",2019-12-05 20:09:00,3.12036,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,0.5,1.56177,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"227351",2019-12-05 20:10:00,3.16029,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,0.6,1.4679,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"227352",2019-12-05 20:11:00,2.94053,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,0.3,1.47924,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"227353",2019-12-05 20:12:00,4.21074,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,0.3,1.48302,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"227354",2019-12-05 20:13:00,4.71361,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,0.2,1.49058,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"227355",2019-12-05 20:14:00,4.47529,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,0.5,1.47609,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"227356",2019-12-05 20:15:00,4.49055,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,0.6,1.48806,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"227357",2019-12-05 20:16:00,4.58942,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,0.5,1.52334,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227358",2019-12-05 20:17:00,4.6108,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,0.5,1.5309,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227359",2019-12-05 20:18:00,4.59096,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,0.5,1.52397,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227360",2019-12-05 20:19:00,4.29701,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,0.4,1.52901,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227361",2019-12-05 20:20:00,4.30216,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,0.7,1.54539,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227362",2019-12-05 20:21:00,4.49934,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,0.8,1.55484,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227363",2019-12-05 20:22:00,4.46232,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,0.7,1.54602,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227364",2019-12-05 20:23:00,4.46862,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,1,1.54035,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227365",2019-12-05 20:24:00,4.65796,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,1.1,1.5498,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227366",2019-12-05 20:25:00,4.77543,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,1.3,1.5624,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227367",2019-12-05 20:26:00,4.8481,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,1.1,1.54791,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"227368",2019-12-05 20:27:00,4.8554,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,1,1.56303,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"227369",2019-12-05 20:28:00,4.90845,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,0.9,1.56303,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"227370",2019-12-05 20:29:00,4.83711,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,1,1.69155,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"227371",2019-12-05 20:30:00,4.92025,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,1,1.54665,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"227372",2019-12-05 20:31:00,4.75181,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,1,1.54791,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"227373",2019-12-05 20:32:00,4.3512,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,0.9,1.56177,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"227374",2019-12-05 20:33:00,3.86551,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,0.9,1.54917,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"227375",2019-12-05 20:34:00,3.63114,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,1.2,1.56114,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"227376",2019-12-05 20:35:00,3.64038,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,1.2,1.56681,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"227377",2019-12-05 20:36:00,3.61121,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,1.1,1.78164,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"227378",2019-12-05 20:37:00,3.4662,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,0.9,1.79991,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"227379",2019-12-05 20:38:00,3.88368,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23.5,23,23.5,0.4,1.68147,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"227380",2019-12-05 20:39:00,3.43223,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.4,1.64556,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"227381",2019-12-05 20:40:00,3.18345,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.5,1.5624,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"227382",2019-12-05 20:41:00,3.52761,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.5,1.55547,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"227383",2019-12-05 20:42:00,3.72347,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.6,1.55862,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"227384",2019-12-05 20:43:00,3.72701,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.6,1.56555,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"227385",2019-12-05 20:44:00,3.81594,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.5,1.59327,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"227386",2019-12-05 20:45:00,4.01041,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.4,0.9387,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"227387",2019-12-05 20:46:00,3.14014,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.5,0.97524,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227388",2019-12-05 20:47:00,2.88407,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.4,0.96327,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227389",2019-12-05 20:48:00,2.20005,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.2,0.95697,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227390",2019-12-05 20:49:00,2.28757,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.3,1.02753,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227391",2019-12-05 20:50:00,2.51892,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.5,0.96327,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227392",2019-12-05 20:51:00,2.32519,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.5,0.9576,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227393",2019-12-05 20:52:00,1.97106,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.2,0.9576,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227394",2019-12-05 20:53:00,2.25323,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.3,0.95697,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227395",2019-12-05 20:54:00,2.26631,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.4,0.99477,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227396",2019-12-05 20:55:00,2.32507,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.4,0.9513,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227397",2019-12-05 20:56:00,2.43189,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.6,0.94374,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227398",2019-12-05 20:57:00,2.41619,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.4,0.93807,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227399",2019-12-05 20:58:00,2.52485,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.2,1.04454,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227400",2019-12-05 20:59:00,2.54703,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.3,0.94311,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227401",2019-12-05 21:00:00,2.53206,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.5,0.93744,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227402",2019-12-05 21:01:00,2.38264,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.7,0.94185,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227403",2019-12-05 21:02:00,2.39775,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.8,0.9387,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227404",2019-12-05 21:03:00,2.17813,0,1.621,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.8,2.83374,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227405",2019-12-05 21:04:00,2.08979,0,0.061,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.5,0.97524,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227406",2019-12-05 21:05:00,1.86164,0,2.324,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.5,3.45807,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227407",2019-12-05 21:06:00,1.67648,0,2.299,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.6,3.80394,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"227408",2019-12-05 21:07:00,1.54557,0,2.804,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.6,4.15044,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"227409",2019-12-05 21:08:00,1.48644,0,2.651,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.6,4.16304,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"227410",2019-12-05 21:09:00,1.42589,0,0.96,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.6,2.15901,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"227411",2019-12-05 21:10:00,1.48563,0,1.375,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.4,2.82114,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"227412",2019-12-05 21:11:00,1.90487,0,1.441,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.4,2.6838,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"227413",2019-12-05 21:12:00,1.39247,0,1.08,24,22,22,19,30,27,27,0,0,23.5,21.5,22,21,23,23,23.5,0.7,2.43684,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"227414",2019-12-05 21:13:00,1.33677,0,1.028,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23.5,0.6,2.47275,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"227415",2019-12-05 21:14:00,1.90411,0,1.456,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23.5,0.5,2.88351,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"227416",2019-12-05 21:15:00,1.86317,0,2.348,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23.5,0.4,3.83607,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"227417",2019-12-05 21:16:00,1.76756,0,0.838,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23.5,0.4,2.03994,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227418",2019-12-05 21:17:00,1.94055,0,0.829,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23.5,0.4,2.02986,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227419",2019-12-05 21:18:00,1.66511,0,1.918,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23.5,0.4,3.38751,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227420",2019-12-05 21:19:00,1.48667,0,2.413,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23.5,0.5,3.88647,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227421",2019-12-05 21:20:00,2.2041,0,2.415,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23.5,0.5,3.96144,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227422",2019-12-05 21:21:00,2.10401,0,3.824,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.4,5.24727,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227423",2019-12-05 21:22:00,2.79202,0,3.42,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.4,4.914,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227424",2019-12-05 21:23:00,2.52879,0,3.04,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.3,4.45599,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227425",2019-12-05 21:24:00,2.54614,0,0.069,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.5,1.05147,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227426",2019-12-05 21:25:00,2.49054,0,0.382,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23.5,0.3,2.99061,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227427",2019-12-05 21:26:00,2.97587,0,2.991,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23.5,0.4,4.43394,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"227428",2019-12-05 21:27:00,2.75173,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23.5,0.4,3.1059,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"227429",2019-12-05 21:28:00,2.78357,0,2.853,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23.5,0.5,6.12171,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"227430",2019-12-05 21:29:00,2.88727,0,2.076,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.4,5.22144,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"227431",2019-12-05 21:30:00,2.67388,0,1.226,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.5,4.347,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"227432",2019-12-05 21:31:00,2.55062,0,1.213,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.6,4.34385,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"227433",2019-12-05 21:32:00,2.49605,0,1.872,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.4,4.91337,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"227434",2019-12-05 21:33:00,2.35893,0,1.743,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.4,3.00321,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"227435",2019-12-05 21:34:00,1.84037,0,0.162,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.6,1.21464,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"227436",2019-12-05 21:35:00,1.69198,0,0.065,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.4,1.01304,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"227437",2019-12-05 21:36:00,1.55099,0,0.065,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.5,1.00485,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"227438",2019-12-05 21:37:00,1.47635,0,1.128,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.6,2.4633,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"227439",2019-12-05 21:38:00,1.42075,0,1.122,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23.5,0.6,2.2491,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"227440",2019-12-05 21:39:00,1.33132,0,0.374,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23.5,0.6,1.51767,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"227441",2019-12-05 21:40:00,1.60514,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23.5,0.8,1.00737,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"227442",2019-12-05 21:41:00,1.40059,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23.5,0.6,1.01178,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"227443",2019-12-05 21:42:00,1.22629,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23.5,0.6,1.0962,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"227444",2019-12-05 21:43:00,1.35825,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.6,0.9891,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"227445",2019-12-05 21:44:00,1.46167,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.5,0.9954,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"227446",2019-12-05 21:45:00,1.46854,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.6,1.01304,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,1,1,0,0
"227447",2019-12-05 21:46:00,1.50834,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.4,1.008,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"227448",2019-12-05 21:47:00,1.52322,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.4,1.0206,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"227449",2019-12-05 21:48:00,1.55912,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.3,1.00044,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"227450",2019-12-05 21:49:00,1.97159,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.3,1.00296,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"227451",2019-12-05 21:50:00,2.02506,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.3,1.00863,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"227452",2019-12-05 21:51:00,2.11886,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.4,1.0143,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"227453",2019-12-05 21:52:00,2.2368,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.4,0.99225,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"227454",2019-12-05 21:53:00,2.3917,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.5,1.03887,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"227455",2019-12-05 21:54:00,2.50579,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.8,1.03257,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"227456",2019-12-05 21:55:00,2.65667,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.8,1.00296,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,1
"227457",2019-12-05 21:56:00,2.73986,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23.5,0.7,1.02123,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"227458",2019-12-05 21:57:00,2.70627,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23.5,0.5,1.00737,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"227459",2019-12-05 21:58:00,2.51574,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23.5,0.4,1.02249,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"227460",2019-12-05 21:59:00,2.61239,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23.5,0.4,1.02564,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"227461",2019-12-05 22:00:00,2.51168,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23.5,0.6,0.9009,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"227462",2019-12-05 22:01:00,2.47039,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.5,0.882,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"227463",2019-12-05 22:02:00,2.38902,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.4,0.90153,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"227464",2019-12-05 22:03:00,2.12592,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.3,0.89901,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"227465",2019-12-05 22:04:00,1.88586,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.4,0.89397,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"227466",2019-12-05 22:05:00,1.77725,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.4,0.88767,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"227467",2019-12-05 22:06:00,1.74035,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.4,0.91854,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"227468",2019-12-05 22:07:00,1.55598,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.4,0.90594,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"227469",2019-12-05 22:08:00,1.46361,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.5,1.12014,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"227470",2019-12-05 22:09:00,1.41239,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.5,1.10124,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"227471",2019-12-05 22:10:00,1.39526,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.6,1.00737,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"227472",2019-12-05 22:11:00,1.33905,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.4,1.008,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"227473",2019-12-05 22:12:00,1.17774,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.6,0.89334,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"227474",2019-12-05 22:13:00,1.39358,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.7,0.90468,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"227475",2019-12-05 22:14:00,1.43621,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23.5,0.6,0.90342,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"227476",2019-12-05 22:15:00,1.54944,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23.5,0.6,1.03257,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227477",2019-12-05 22:16:00,1.37312,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23.5,0.6,0.90909,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227478",2019-12-05 22:17:00,1.59229,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23.5,0.5,0.91854,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227479",2019-12-05 22:18:00,1.61465,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23.5,0.4,0.90594,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
