"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"227480",2019-12-05 22:19:00,2.05271,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.5,0.89964,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227481",2019-12-05 22:20:00,2.08024,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.7,0.91854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227482",2019-12-05 22:21:00,2.22312,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.5,0.91791,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227483",2019-12-05 22:22:00,2.33515,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.4,0.90027,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227484",2019-12-05 22:23:00,2.52048,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.6,0.91917,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227485",2019-12-05 22:24:00,2.53933,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.6,0.89964,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227486",2019-12-05 22:25:00,2.83815,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.6,0.88074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227487",2019-12-05 22:26:00,2.78749,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.4,0.95823,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227488",2019-12-05 22:27:00,2.76546,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.5,0.95067,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227489",2019-12-05 22:28:00,2.76442,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.4,2.28627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227490",2019-12-05 22:29:00,2.68352,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.2,0.88893,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227491",2019-12-05 22:30:00,2.49988,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.4,0.8883,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227492",2019-12-05 22:31:00,2.53666,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.4,0.87444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227493",2019-12-05 22:32:00,2.21625,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.4,0.88011,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227494",2019-12-05 22:33:00,1.95856,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.5,0.88011,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227495",2019-12-05 22:34:00,1.58967,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.7,0.90342,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227496",2019-12-05 22:35:00,1.63269,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.4,0.87318,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227497",2019-12-05 22:36:00,1.51285,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.6,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227498",2019-12-05 22:37:00,1.41605,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.8,0.87444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227499",2019-12-05 22:38:00,1.36619,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,1,0.88641,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227500",2019-12-05 22:39:00,1.32294,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.8,0.90972,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227501",2019-12-05 22:40:00,1.31082,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.4,0.91287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227502",2019-12-05 22:41:00,1.304,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.3,0.91287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227503",2019-12-05 22:42:00,1.2558,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.2,0.91413,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227504",2019-12-05 22:43:00,1.23947,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.4,1.071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227505",2019-12-05 22:44:00,1.22221,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.6,0.92673,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"227506",2019-12-05 22:45:00,1.16136,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.6,0.94689,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227507",2019-12-05 22:46:00,1.28707,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.6,0.93807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227508",2019-12-05 22:47:00,1.19561,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.4,0.92862,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227509",2019-12-05 22:48:00,1.0525,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.6,0.93303,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227510",2019-12-05 22:49:00,1.30297,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.7,0.96264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227511",2019-12-05 22:50:00,1.66649,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.6,0.93555,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227512",2019-12-05 22:51:00,2.20532,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.5,0.93177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227513",2019-12-05 22:52:00,2.09691,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.3,0.97524,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227514",2019-12-05 22:53:00,2.43017,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.1,0.97524,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227515",2019-12-05 22:54:00,2.5763,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.3,0.96957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227516",2019-12-05 22:55:00,2.58623,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.6,0.9513,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227517",2019-12-05 22:56:00,2.70562,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.6,1.08423,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227518",2019-12-05 22:57:00,2.54399,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.6,0.9576,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227519",2019-12-05 22:58:00,2.6284,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.5,0.96327,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227520",2019-12-05 22:59:00,2.87751,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.4,0.96579,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227521",2019-12-05 23:00:00,2.53245,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,0.6,0.96831,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227522",2019-12-05 23:01:00,2.69426,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.6,0.95697,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227523",2019-12-05 23:02:00,2.35672,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.4,0.94626,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227524",2019-12-05 23:03:00,1.75468,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.4,0.95067,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227525",2019-12-05 23:04:00,1.78884,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.2,0.9513,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227526",2019-12-05 23:05:00,1.43416,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.4,0.96264,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227527",2019-12-05 23:06:00,1.37362,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.4,0.96264,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227528",2019-12-05 23:07:00,1.28019,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.2,1.08297,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227529",2019-12-05 23:08:00,1.20758,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0,1.21464,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227530",2019-12-05 23:09:00,1.17295,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,-0.1,0.96894,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227531",2019-12-05 23:10:00,1.11652,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0,0.96327,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227532",2019-12-05 23:11:00,1.10504,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.1,0.95319,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227533",2019-12-05 23:12:00,1.11002,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0,0.95067,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227534",2019-12-05 23:13:00,1.09464,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.1,0.945,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227535",2019-12-05 23:14:00,1.10631,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.1,0.98784,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"227536",2019-12-05 23:15:00,1.0953,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.1,0.9891,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227537",2019-12-05 23:16:00,1.19291,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.1,0.96327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227538",2019-12-05 23:17:00,1.11117,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.1,0.97461,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227539",2019-12-05 23:18:00,1.12966,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.1,0.96957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227540",2019-12-05 23:19:00,1.75692,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.3,0.9639,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227541",2019-12-05 23:20:00,1.44463,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.4,0.96831,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227542",2019-12-05 23:21:00,1.69746,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.5,0.96957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227543",2019-12-05 23:22:00,1.6829,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.4,1.09872,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227544",2019-12-05 23:23:00,2.23142,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.6,0.96957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227545",2019-12-05 23:24:00,2.50435,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.9,0.9639,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227546",2019-12-05 23:25:00,2.5915,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.8,0.96957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227547",2019-12-05 23:26:00,2.69112,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.6,0.9576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227548",2019-12-05 23:27:00,2.73326,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.4,0.9639,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227549",2019-12-05 23:28:00,2.73477,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.6,0.97335,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227550",2019-12-05 23:29:00,2.67951,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.8,0.97461,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227551",2019-12-05 23:30:00,2.68198,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.8,0.9702,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227552",2019-12-05 23:31:00,2.66174,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,1,3.00951,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227553",2019-12-05 23:32:00,2.65862,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,1.1,3.01014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227554",2019-12-05 23:33:00,2.64012,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,1,3.01077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227555",2019-12-05 23:34:00,2.60313,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,1,2.99565,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227556",2019-12-05 23:35:00,2.61216,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,1,2.9862,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227557",2019-12-05 23:36:00,2.41073,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.9,0.96642,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227558",2019-12-05 23:37:00,2.62284,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,1,0.9639,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227559",2019-12-05 23:38:00,2.53751,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.7,0.96894,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227560",2019-12-05 23:39:00,2.63361,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.8,0.97587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227561",2019-12-05 23:40:00,2.39375,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.7,0.98784,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227562",2019-12-05 23:41:00,2.35833,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.8,0.9639,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227563",2019-12-05 23:42:00,2.38101,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.9,0.9639,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227564",2019-12-05 23:43:00,2.73154,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.9,0.96894,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227565",2019-12-05 23:44:00,2.31984,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,1.1,0.96957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227566",2019-12-05 23:45:00,2.32147,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,1.1,0.97587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227567",2019-12-05 23:46:00,2.33648,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,1.3,1.1781,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227568",2019-12-05 23:47:00,2.26921,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,1.3,1.17873,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227569",2019-12-05 23:48:00,2.26534,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,1.1,1.0647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227570",2019-12-05 23:49:00,2.23949,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,1.1,1.05273,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227571",2019-12-05 23:50:00,2.35836,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.9,0.98343,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227572",2019-12-05 23:51:00,2.23248,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.7,0.9513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227573",2019-12-05 23:52:00,2.24144,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.8,0.95193,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227574",2019-12-05 23:53:00,2.20678,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,1,0.9576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227575",2019-12-05 23:54:00,2.20618,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,1.1,0.94563,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227576",2019-12-05 23:55:00,2.24327,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,1.1,0.9387,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227577",2019-12-05 23:56:00,2.30436,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,1.1,0.93366,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227578",2019-12-05 23:57:00,2.23481,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,1.3,0.9387,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227579",2019-12-05 23:58:00,2.19504,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,1.2,0.93681,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227580",2019-12-05 23:59:00,2.21122,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,1,0.93303,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227581",2019-12-06 00:00:00,2.23824,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.8,0.93744,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227582",2019-12-06 00:01:00,2.19061,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.7,0.93744,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227583",2019-12-06 00:02:00,2.17776,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.6,0.93177,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227584",2019-12-06 00:03:00,2.27821,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.8,0.93114,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227585",2019-12-06 00:04:00,2.28943,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,22.5,23,0.8,0.93744,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227586",2019-12-06 00:05:00,2.33675,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,0.8,0.93303,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227587",2019-12-06 00:06:00,2.33995,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,0.6,0.93114,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227588",2019-12-06 00:07:00,2.41635,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,0.6,0.93051,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227589",2019-12-06 00:08:00,2.20975,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,0.5,0.93177,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227590",2019-12-06 00:09:00,2.55618,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,0.6,0.94374,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227591",2019-12-06 00:10:00,2.66301,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,0.8,0.93681,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227592",2019-12-06 00:11:00,2.62578,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,1.1,0.92484,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227593",2019-12-06 00:12:00,2.50109,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,1,0.93681,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227594",2019-12-06 00:13:00,2.44529,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.8,0.93114,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227595",2019-12-06 00:14:00,2.26897,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.9,0.91917,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227596",2019-12-06 00:15:00,2.37048,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,1,0.91917,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227597",2019-12-06 00:16:00,2.01971,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,1.1,0.91161,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227598",2019-12-06 00:17:00,2.03496,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,1,1.02753,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227599",2019-12-06 00:18:00,1.98861,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,1,0.90153,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227600",2019-12-06 00:19:00,1.93823,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,1.1,0.91161,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227601",2019-12-06 00:20:00,2.20414,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,1.1,0.91791,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227602",2019-12-06 00:21:00,2.36795,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,1,0.90594,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227603",2019-12-06 00:22:00,2.55043,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,1,0.95697,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227604",2019-12-06 00:23:00,2.64376,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.7,0.92484,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227605",2019-12-06 00:24:00,2.14299,0,0,24,22,22,19,30,27,27,6.70606557377049,0,23.5,22.5,22,20.5,23,22.5,23,0.6,1.02375,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227606",2019-12-06 00:25:00,1.9784,0,0,24,22,22,19,30,27,27,7.13966666666667,0,23.5,22.5,22,20.5,23,22.5,23,0.4,1.02942,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227607",2019-12-06 00:26:00,1.88344,0,0,24,22,22,19,30,27,27,7.18229508196721,0,23.5,22.5,22,20.5,23,22.5,23,0.4,1.03257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227608",2019-12-06 00:27:00,1.72759,0,0,24,22,22,19,30,27,27,7.17163934426229,0,23.5,22.5,22,20.5,23,22.5,23,0.6,3.0933,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227609",2019-12-06 00:28:00,1.79782,0,0,24,22,22,19,30,27,27,7.03866666666667,0,23.5,22.5,22,20.5,23,22.5,23,0.7,1.03824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227610",2019-12-06 00:29:00,1.95521,0,0,24,22,22,19,30,27,27,7.13180327868852,0,23.5,22.5,22,20.5,23,22.5,23,0.6,1.03257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227611",2019-12-06 00:30:00,2.09031,0,0,24,22,22,19,30,27,27,7.13,0,23.5,22.5,22,20.5,23,22.5,23,0.7,1.0206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227612",2019-12-06 00:31:00,2.24239,0,0,24,22,22,19,30,27,27,7.10622950819672,0,23.5,22.5,22,20.5,23,22.5,23,0.7,1.02627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227613",2019-12-06 00:32:00,2.53014,0,0,24,22,22,19,30,27,27,7.1205,0,23.5,22.5,22,20.5,23,22.5,23,0.8,1.02627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227614",2019-12-06 00:33:00,2.37024,0,0,24,22,22,19,30,27,27,7.1272131147541,0,23.5,22.5,22,20.5,23,22.5,23,0.7,1.0206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227615",2019-12-06 00:34:00,2.08762,0,0,24,22,22,19,30,27,27,7.11683333333333,0,23.5,22.5,22,20.5,23,22.5,23,0.6,1.03194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227616",2019-12-06 00:35:00,2.31738,0,0,24,22,22,19,30,27,27,6.35,0,23.5,22.5,22,20.5,23,22.5,23,0.8,0.9828,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227617",2019-12-06 00:36:00,2.13271,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.8,0.9198,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227618",2019-12-06 00:37:00,2.06548,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.6,0.95067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227619",2019-12-06 00:38:00,2.05065,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.2,0.90909,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227620",2019-12-06 00:39:00,2.02705,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.1,0.91287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227621",2019-12-06 00:40:00,2.01869,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.1,0.90657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227622",2019-12-06 00:41:00,1.55198,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.2,0.95004,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227623",2019-12-06 00:42:00,2.27957,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.4,0.90909,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227624",2019-12-06 00:43:00,2.4636,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.6,0.90405,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227625",2019-12-06 00:44:00,2.50967,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.9,0.9009,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227626",2019-12-06 00:45:00,1.88132,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,1.1,0.9009,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227627",2019-12-06 00:46:00,2.22916,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,1.2,0.91287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227628",2019-12-06 00:47:00,1.98135,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,1.2,0.9009,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227629",2019-12-06 00:48:00,1.91767,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,1,0.89775,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227630",2019-12-06 00:49:00,1.88086,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.7,0.7812,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227631",2019-12-06 00:50:00,1.90889,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.4,0.7749,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227632",2019-12-06 00:51:00,2.38318,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.6,0.78057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227633",2019-12-06 00:52:00,2.02751,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.7,0.7812,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227634",2019-12-06 00:53:00,2.13948,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.7,0.78057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227635",2019-12-06 00:54:00,2.1176,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.4,0.7812,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227636",2019-12-06 00:55:00,2.12615,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.5,0.79821,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227637",2019-12-06 00:56:00,2.19696,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.2,0.78057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227638",2019-12-06 00:57:00,2.20977,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.3,0.77427,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227639",2019-12-06 00:58:00,2.54532,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.6,0.77994,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227640",2019-12-06 00:59:00,2.15476,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.9,0.80451,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227641",2019-12-06 01:00:00,2.25245,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,1.1,0.79947,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227642",2019-12-06 01:01:00,2.24784,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,1,0.80577,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227643",2019-12-06 01:02:00,2.26015,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.9,0.80577,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227644",2019-12-06 01:03:00,2.24039,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,1.2,0.81207,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227645",2019-12-06 01:04:00,2.31484,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,1.1,0.8064,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227646",2019-12-06 01:05:00,2.51074,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.8,0.80829,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227647",2019-12-06 01:06:00,2.28825,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.7,0.79947,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227648",2019-12-06 01:07:00,2.23604,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.8,0.81837,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227649",2019-12-06 01:08:00,2.27661,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,1,0.80514,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227650",2019-12-06 01:09:00,2.24901,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,1.2,0.81837,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227651",2019-12-06 01:10:00,2.2678,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,1.3,0.82089,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227652",2019-12-06 01:11:00,2.24663,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,1.1,0.81144,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227653",2019-12-06 01:12:00,2.28493,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,1,0.95004,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227654",2019-12-06 01:13:00,2.22417,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,1.3,0.81774,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227655",2019-12-06 01:14:00,2.20034,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,1,0.68355,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227656",2019-12-06 01:15:00,2.15854,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.9,0.69174,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227657",2019-12-06 01:16:00,2.14979,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.9,0.69174,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227658",2019-12-06 01:17:00,2.17947,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,1,0.68607,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227659",2019-12-06 01:18:00,2.06494,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.7,0.70434,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227660",2019-12-06 01:19:00,1.73107,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.6,0.78624,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227661",2019-12-06 01:20:00,2.05571,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.3,0.72324,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227662",2019-12-06 01:21:00,2.05285,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.4,0.87444,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227663",2019-12-06 01:22:00,2.28002,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.4,0.79191,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227664",2019-12-06 01:23:00,2.0566,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.3,2.17224,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227665",2019-12-06 01:24:00,2.07188,0,0.04,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.1,0.74907,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227666",2019-12-06 01:25:00,2.08619,0,0.042,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0,0.72324,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227667",2019-12-06 01:26:00,2.09449,0,0.021,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0,0.68607,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227668",2019-12-06 01:27:00,2.05658,0,0.034,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.1,0.71127,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227669",2019-12-06 01:28:00,2.11667,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0,0.81774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227670",2019-12-06 01:29:00,2.09086,0,0.041,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.1,1.05084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227671",2019-12-06 01:30:00,2.10675,0,0.042,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0,0.9324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227672",2019-12-06 01:31:00,2.13915,0,0.021,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0,0.76671,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227673",2019-12-06 01:32:00,2.08981,0,0.034,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0,0.7875,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227674",2019-12-06 01:33:00,2.19691,0,0.042,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.1,0.72261,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227675",2019-12-06 01:34:00,2.16354,0,0.012,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227676",2019-12-06 01:35:00,2.14062,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0,0.7371,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227677",2019-12-06 01:36:00,2.12814,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0,0.73017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227678",2019-12-06 01:37:00,2.1718,0,1.953,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.1,2.73357,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227679",2019-12-06 01:38:00,2.1799,0,1.957,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0,2.73357,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227680",2019-12-06 01:39:00,2.36693,0,1.927,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0,2.6964,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227681",2019-12-06 01:40:00,2.18962,0,1.942,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.1,2.72034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227682",2019-12-06 01:41:00,2.2332,0,1.942,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.1,2.7216,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227683",2019-12-06 01:42:00,2.2302,0,1.951,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.2,2.73357,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227684",2019-12-06 01:43:00,2.23671,0,1.956,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.3,2.87154,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227685",2019-12-06 01:44:00,2.24007,0,1.939,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.5,2.72916,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227686",2019-12-06 01:45:00,2.24088,0,1.941,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.2,2.72034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227687",2019-12-06 01:46:00,2.24368,0,1.926,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.1,2.69577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227688",2019-12-06 01:47:00,2.2245,0,1.966,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.1,2.74554,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227689",2019-12-06 01:48:00,2.61861,0,1.961,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0,2.87721,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227690",2019-12-06 01:49:00,2.21114,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227691",2019-12-06 01:50:00,2.22716,0,1.957,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0,2.75058,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227692",2019-12-06 01:51:00,2.46425,0,1.938,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0,2.73546,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227693",2019-12-06 01:52:00,2.19279,0,1.958,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0,2.73105,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227694",2019-12-06 01:53:00,2.32044,0,1.922,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.2,2.71215,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227695",2019-12-06 01:54:00,2.1676,0,1.941,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.3,2.71593,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227696",2019-12-06 01:55:00,2.01554,0,1.943,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.2,2.7279,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227697",2019-12-06 01:56:00,2.01176,0,1.954,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.2,2.74176,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227698",2019-12-06 01:57:00,2.10158,0,1.96,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.3,2.74617,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227699",2019-12-06 01:58:00,2.2599,0,0.021,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.3,0.75474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227700",2019-12-06 01:59:00,2.08801,0,0.035,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.4,0.76797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227701",2019-12-06 02:00:00,1.98904,0,0.033,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.4,0.74907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227702",2019-12-06 02:01:00,2.09866,0,0.04,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.4,0.76167,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227703",2019-12-06 02:02:00,2.08838,0,0.041,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.4,0.75726,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227704",2019-12-06 02:03:00,2.06865,0,0.021,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.4,0.76671,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227705",2019-12-06 02:04:00,2.10312,0,0.042,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.3,0.77427,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227706",2019-12-06 02:05:00,2.08688,0,0.033,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.3,0.67284,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227707",2019-12-06 02:06:00,2.12132,0,0.051,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.2,0.77931,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227708",2019-12-06 02:07:00,2.05215,0,0.041,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0,0.68544,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227709",2019-12-06 02:08:00,2.16231,0,0.027,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0,0.74214,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227710",2019-12-06 02:09:00,2.10586,0,0.026,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0,0.43344,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227711",2019-12-06 02:10:00,1.9397,0,0.026,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.1,0.52857,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227712",2019-12-06 02:11:00,2.16152,0,0.032,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,0.1,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227713",2019-12-06 02:12:00,2.18976,0,0.033,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.1,0.55503,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227714",2019-12-06 02:13:00,2.21601,0,0.015,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.2,0.5544,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227715",2019-12-06 02:14:00,2.15244,0,0.026,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.3,0.65394,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227716",2019-12-06 02:15:00,2.22373,0,0.007,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.2,0.48447,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227717",2019-12-06 02:16:00,2.21603,0,0.033,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.4,0.70749,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227718",2019-12-06 02:17:00,2.22472,0,0.032,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.5,0.54306,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227719",2019-12-06 02:18:00,2.2359,0,0.014,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.4,0.65457,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227720",2019-12-06 02:19:00,2.23106,0,0.025,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.5,0.53424,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227721",2019-12-06 02:20:00,2.24789,0,0.027,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.3,0.55377,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227722",2019-12-06 02:21:00,2.19816,0,0.035,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.3,0.56574,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227723",2019-12-06 02:22:00,2.24525,0,0.036,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.4,0.56637,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227724",2019-12-06 02:23:00,2.2126,0,0.027,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.4,0.57078,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227725",2019-12-06 02:24:00,2.21028,0,0.029,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.3,0.55881,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227726",2019-12-06 02:25:00,2.22073,0,0.02,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.4,0.52794,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227727",2019-12-06 02:26:00,2.21877,0,0.037,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.4,0.57204,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227728",2019-12-06 02:27:00,2.1146,0,0.02,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.2,0.54684,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227729",2019-12-06 02:28:00,2.41507,0,0.011,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.1,0.51534,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227730",2019-12-06 02:29:00,2.20525,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.1,0.59976,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227731",2019-12-06 02:30:00,2.19007,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.2,0.50967,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227732",2019-12-06 02:31:00,2.16165,0,0.02,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.8,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227733",2019-12-06 02:32:00,2.1071,0,0.037,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.9,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227734",2019-12-06 02:33:00,2.10239,0,0.029,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.8,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227735",2019-12-06 02:34:00,1.79005,0,0.007,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.8,0.56952,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227736",2019-12-06 02:35:00,2.08103,0,0.035,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.9,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227737",2019-12-06 02:36:00,2.1976,0,0.011,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.8,0.67221,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227738",2019-12-06 02:37:00,2.13304,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.8,2.04057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227739",2019-12-06 02:38:00,2.13322,0,0,24,22,22,19,30,27,27,0,6.44,23.5,22.5,22,20.5,23,22.5,23,-0.9,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227740",2019-12-06 02:39:00,2.08435,0,0.034,24,22,22,19,30,27,27,0,6.99,23.5,22.5,22,20.5,23,22.5,23,-0.8,0.7686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227741",2019-12-06 02:40:00,2.12613,0,0.018,24,22,22,19,30,27,27,0,6.88852459016393,23.5,22.5,22,20.5,23,22.5,23,-0.9,0.69741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227742",2019-12-06 02:41:00,2.08527,0,0.026,24,22,22,19,30,27,27,0,6.8625,23.5,22.5,22,20.5,23,22.5,23,-1,0.6489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227743",2019-12-06 02:42:00,2.31849,0,0.033,24,22,22,19,30,27,27,0,6.85885245901639,23.5,22.5,22,20.5,23,22.5,23,-0.9,0.65835,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227744",2019-12-06 02:43:00,2.16157,0,0,24,22,22,19,30,27,27,0,6.86344262295082,23.5,22.5,22,20.5,23,22.5,23,-0.8,0.65772,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227745",2019-12-06 02:44:00,2.17037,0,0,24,22,22,19,30,27,27,0,6.88566666666667,23.5,22.5,22,20.5,23,22.5,23,-0.7,1.02501,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227746",2019-12-06 02:45:00,3.96086,0,0,24,22,22,19,30,27,27,0,4.73606557377049,23.5,22.5,22,20.5,23,22.5,23,-0.8,0.97587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227747",2019-12-06 02:46:00,2.95167,0,1.93,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-1,3.0303,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227748",2019-12-06 02:47:00,3.9257,0,1.925,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-1,3.1689,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227749",2019-12-06 02:48:00,4.00966,0,1.893,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.9,3.1626,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227750",2019-12-06 02:49:00,4.90491,0,1.916,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-1,3.05487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227751",2019-12-06 02:50:00,4.60534,0,1.918,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.9,3.09834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227752",2019-12-06 02:51:00,4.72769,0,1.927,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-1,3.03975,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227753",2019-12-06 02:52:00,4.90497,0,1.933,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-1,0.99981,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227754",2019-12-06 02:53:00,4.6365,0,0.029,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-1,1.10187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227755",2019-12-06 02:54:00,4.74119,0,1.932,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-1,3.05487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227756",2019-12-06 02:55:00,4.63905,0,1.907,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-1,3.04227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227757",2019-12-06 02:56:00,4.71472,0,1.945,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-1,3.06747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227758",2019-12-06 02:57:00,4.81174,0,1.943,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-1,3.09204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227759",2019-12-06 02:58:00,4.76723,0,1.933,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.9,3.06684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227760",2019-12-06 02:59:00,4.72412,0,1.922,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-1,3.07755,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227761",2019-12-06 03:00:00,4.48383,0,1.903,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,23,-0.8,2.95029,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227762",2019-12-06 03:01:00,4.61307,0,1.916,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,22.5,-0.8,2.96604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227763",2019-12-06 03:02:00,4.52411,0,0.036,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,22.5,-0.7,0.94122,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227764",2019-12-06 03:03:00,4.62033,0,0.007,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,22.5,-0.8,0.93114,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227765",2019-12-06 03:04:00,4.69708,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,22.5,-0.8,0.9261,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227766",2019-12-06 03:05:00,4.41692,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,22.5,-0.6,0.93807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227767",2019-12-06 03:06:00,4.6534,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,22.5,-0.6,0.93114,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227768",2019-12-06 03:07:00,4.5915,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,22.5,-0.6,0.93177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227769",2019-12-06 03:08:00,4.74439,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,22.5,-0.8,0.93177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227770",2019-12-06 03:09:00,4.6193,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,22.5,-0.8,1.0773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227771",2019-12-06 03:10:00,4.75873,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,22.5,-0.8,0.93744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227772",2019-12-06 03:11:00,4.86866,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,22.5,-0.7,0.94437,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227773",2019-12-06 03:12:00,4.75757,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,22.5,-0.6,0.94752,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227774",2019-12-06 03:13:00,4.83807,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,22.5,-0.7,0.96264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227775",2019-12-06 03:14:00,4.86891,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,22.5,-0.7,0.95571,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227776",2019-12-06 03:15:00,4.79963,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,20.5,23,22.5,22.5,-0.6,0.94941,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227777",2019-12-06 03:16:00,4.67939,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.4,0.94311,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227778",2019-12-06 03:17:00,4.6059,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.5,0.94374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227779",2019-12-06 03:18:00,4.61282,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.7,0.94374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227780",2019-12-06 03:19:00,4.39847,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.9,0.95004,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227781",2019-12-06 03:20:00,4.59618,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.9,1.08234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227782",2019-12-06 03:21:00,4.59829,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.8,0.94815,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227783",2019-12-06 03:22:00,4.63429,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.8,0.95949,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227784",2019-12-06 03:23:00,4.58534,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.8,0.96453,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227785",2019-12-06 03:24:00,4.58932,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.6,0.96516,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227786",2019-12-06 03:25:00,4.59247,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.6,0.96201,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227787",2019-12-06 03:26:00,4.54609,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.5,0.94374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227788",2019-12-06 03:27:00,4.57646,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.4,0.94689,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227789",2019-12-06 03:28:00,4.60412,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.4,0.95004,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227790",2019-12-06 03:29:00,4.56857,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.4,0.95571,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227791",2019-12-06 03:30:00,4.59635,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.7,0.96201,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"227792",2019-12-06 03:31:00,4.58702,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.6,0.96894,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227793",2019-12-06 03:32:00,4.46514,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.5,0.97902,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227794",2019-12-06 03:33:00,4.41932,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.4,0.97902,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227795",2019-12-06 03:34:00,4.42615,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.4,0.98784,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227796",2019-12-06 03:35:00,4.33219,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.4,0.98847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227797",2019-12-06 03:36:00,4.44914,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.4,0.9765,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227798",2019-12-06 03:37:00,4.31302,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.2,0.97587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227799",2019-12-06 03:38:00,4.46083,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.2,0.98595,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
