"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"227800",2019-12-06 03:39:00,4.62416,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.2,0.99036,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227801",2019-12-06 03:40:00,4.60841,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.2,0.99288,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227802",2019-12-06 03:41:00,4.63985,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.2,0.99414,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227803",2019-12-06 03:42:00,4.60892,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,0.1,1.01241,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227804",2019-12-06 03:43:00,4.51744,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,0.3,1.00107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227805",2019-12-06 03:44:00,4.51944,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,0.4,0.99729,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227806",2019-12-06 03:45:00,4.50241,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,0,0.99729,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227807",2019-12-06 03:46:00,4.49198,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,0,0.99981,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227808",2019-12-06 03:47:00,4.45481,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,0.2,1.01304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227809",2019-12-06 03:48:00,4.36929,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.1,1.03194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227810",2019-12-06 03:49:00,4.49797,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.2,1.02627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227811",2019-12-06 03:50:00,4.81708,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,22.5,-0.4,1.03761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227812",2019-12-06 03:51:00,4.55552,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20.5,23,22.5,22.5,-0.3,1.0269,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227813",2019-12-06 03:52:00,4.48942,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20.5,23,22.5,22.5,-0.3,1.03257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227814",2019-12-06 03:53:00,4.61374,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20.5,23,22.5,22.5,-0.3,1.03887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227815",2019-12-06 03:54:00,4.5874,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20.5,23,22.5,22.5,-0.3,1.04139,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227816",2019-12-06 03:55:00,4.46166,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20.5,23,22.5,22.5,-0.1,1.04517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227817",2019-12-06 03:56:00,4.49948,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20.5,23,22.5,22.5,-0.1,1.0269,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227818",2019-12-06 03:57:00,4.71361,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20.5,23,22.5,22.5,-0.1,1.09431,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227819",2019-12-06 03:58:00,4.75638,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20.5,23,22.5,22.5,-0.1,1.22787,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227820",2019-12-06 03:59:00,4.77481,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20.5,23,22.5,22.5,-0.1,1.23354,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227821",2019-12-06 04:00:00,4.59855,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20.5,23,22.5,22.5,-0.1,1.11951,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227822",2019-12-06 04:01:00,4.67945,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,23,22.5,22.5,-0.2,1.12581,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227823",2019-12-06 04:02:00,4.92158,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,23,22.5,22.5,-0.4,1.0395,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227824",2019-12-06 04:03:00,4.99473,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,23,22.5,22.5,-0.4,1.04076,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227825",2019-12-06 04:04:00,4.98028,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,23,22.5,22.5,-0.2,1.05336,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227826",2019-12-06 04:05:00,5.1888,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,23,22.5,22.5,0,1.04265,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227827",2019-12-06 04:06:00,5.18579,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,23,22.5,22.5,-0.1,1.06848,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227828",2019-12-06 04:07:00,5.1429,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,23,22.5,22.5,0,1.02816,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227829",2019-12-06 04:08:00,5.06675,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,23,22.5,22.5,0,1.03383,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227830",2019-12-06 04:09:00,5.0468,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,23,22.5,22.5,0.2,1.03446,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227831",2019-12-06 04:10:00,4.46744,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,23,22.5,22.5,0.3,0.38934,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227832",2019-12-06 04:11:00,3.99607,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,23,22.5,22.5,0.4,0.38304,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227833",2019-12-06 04:12:00,3.69169,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,23,22.5,22.5,0.3,0.38934,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227834",2019-12-06 04:13:00,3.28276,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,23,22.5,22.5,0.2,0.38682,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227835",2019-12-06 04:14:00,3.02721,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,23,22.5,22.5,0.1,0.38304,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227836",2019-12-06 04:15:00,2.54444,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,23,22.5,22.5,0,0.40824,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227837",2019-12-06 04:16:00,2.5205,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,23,22.5,22.5,0,0.40572,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227838",2019-12-06 04:17:00,2.39758,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,23,22.5,22.5,0.1,0.4032,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227839",2019-12-06 04:18:00,2.40056,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,23,22.5,22.5,0,0.41328,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227840",2019-12-06 04:19:00,2.25481,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,23,22.5,22.5,0,0.41454,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227841",2019-12-06 04:20:00,2.2281,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,23,22.5,22.5,0.1,0.40257,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227842",2019-12-06 04:21:00,2.17086,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,23,22.5,22.5,0,0.40887,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227843",2019-12-06 04:22:00,2.17486,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,23,22.5,22.5,0,0.4032,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227844",2019-12-06 04:23:00,2.14723,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,23,22,22.5,0.1,0.40257,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227845",2019-12-06 04:24:00,2.11804,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,23,22,22.5,0,0.41454,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227846",2019-12-06 04:25:00,2.36196,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,23,22,22.5,0,0.40572,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227847",2019-12-06 04:26:00,2.36301,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,23,22,22.5,0,0.40572,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227848",2019-12-06 04:27:00,2.33411,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.2,0.40887,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227849",2019-12-06 04:28:00,2.35918,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.4,0.39627,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227850",2019-12-06 04:29:00,2.38128,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.3,0.40509,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227851",2019-12-06 04:30:00,2.54522,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.3,0.40824,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227852",2019-12-06 04:31:00,2.66345,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.1,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227853",2019-12-06 04:32:00,2.67822,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.1,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227854",2019-12-06 04:33:00,2.66994,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.1,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227855",2019-12-06 04:34:00,2.74048,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227856",2019-12-06 04:35:00,2.82765,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0,0.41391,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227857",2019-12-06 04:36:00,2.87232,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.1,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227858",2019-12-06 04:37:00,2.78665,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.4,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227859",2019-12-06 04:38:00,2.68457,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.4,0.4032,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227860",2019-12-06 04:39:00,2.79002,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.5,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227861",2019-12-06 04:40:00,2.8262,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.4,0.3906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227862",2019-12-06 04:41:00,2.86587,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.3,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227863",2019-12-06 04:42:00,2.87863,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.4,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227864",2019-12-06 04:43:00,2.86673,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.5,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227865",2019-12-06 04:44:00,2.91603,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.4,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227866",2019-12-06 04:45:00,2.75685,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.2,0.40131,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227867",2019-12-06 04:46:00,2.65153,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.1,0.40131,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227868",2019-12-06 04:47:00,2.53864,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0,0.39753,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227869",2019-12-06 04:48:00,2.40798,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.2,0.40635,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227870",2019-12-06 04:49:00,2.26471,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.4,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227871",2019-12-06 04:50:00,2.25316,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.5,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227872",2019-12-06 04:51:00,2.21668,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.5,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227873",2019-12-06 04:52:00,2.24615,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.4,0.52668,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227874",2019-12-06 04:53:00,2.25277,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.3,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227875",2019-12-06 04:54:00,2.5305,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.5,0.38808,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227876",2019-12-06 04:55:00,2.50831,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.6,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227877",2019-12-06 04:56:00,2.45297,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.6,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227878",2019-12-06 04:57:00,2.40229,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.7,0.38619,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227879",2019-12-06 04:58:00,2.40828,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.6,0.378,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227880",2019-12-06 04:59:00,2.5829,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.5,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227881",2019-12-06 05:00:00,2.55576,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.4,0.72387,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227882",2019-12-06 05:01:00,2.65121,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.2,0.6363,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227883",2019-12-06 05:02:00,2.76799,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.1,0.59787,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227884",2019-12-06 05:03:00,2.88159,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0,0.57897,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227885",2019-12-06 05:04:00,3.0312,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.1,0.56637,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227886",2019-12-06 05:05:00,3.22899,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.2,0.56574,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227887",2019-12-06 05:06:00,3.15428,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.1,0.55377,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227888",2019-12-06 05:07:00,2.79539,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.4,0.55314,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227889",2019-12-06 05:08:00,2.68911,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.3,0.55314,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227890",2019-12-06 05:09:00,2.64894,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.2,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227891",2019-12-06 05:10:00,2.6469,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.4,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227892",2019-12-06 05:11:00,2.63412,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.4,0.55314,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227893",2019-12-06 05:12:00,2.80673,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.5,0.54558,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227894",2019-12-06 05:13:00,2.48435,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.6,0.54369,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227895",2019-12-06 05:14:00,2.78579,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.5,0.54999,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227896",2019-12-06 05:15:00,2.56802,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.4,0.54936,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227897",2019-12-06 05:16:00,2.80498,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.4,0.53865,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227898",2019-12-06 05:17:00,3.09459,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.4,0.5355,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227899",2019-12-06 05:18:00,2.61307,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.3,0.54054,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227900",2019-12-06 05:19:00,2.37021,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.3,0.56574,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227901",2019-12-06 05:20:00,2.25415,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.3,0.56637,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227902",2019-12-06 05:21:00,2.24067,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.4,0.5796,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227903",2019-12-06 05:22:00,2.04502,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.5,0.58275,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227904",2019-12-06 05:23:00,2.0913,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.5,0.56259,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227905",2019-12-06 05:24:00,2.3812,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.5,0.56385,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227906",2019-12-06 05:25:00,2.24676,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.6,0.55944,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227907",2019-12-06 05:26:00,1.92165,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.6,0.59661,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227908",2019-12-06 05:27:00,2.49522,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.5,0.56259,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227909",2019-12-06 05:28:00,2.70841,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.5,0.55944,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227910",2019-12-06 05:29:00,2.75634,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.4,0.56574,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227911",2019-12-06 05:30:00,2.65149,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.4,0.56322,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227912",2019-12-06 05:31:00,2.52742,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.4,0.57771,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227913",2019-12-06 05:32:00,2.35066,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.4,0.57204,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227914",2019-12-06 05:33:00,2.69732,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.4,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227915",2019-12-06 05:34:00,2.56055,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.5,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227916",2019-12-06 05:35:00,2.69615,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.4,0.57141,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227917",2019-12-06 05:36:00,2.74434,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.4,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227918",2019-12-06 05:37:00,2.92563,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.5,0.57771,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227919",2019-12-06 05:38:00,3.16973,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.5,0.5481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227920",2019-12-06 05:39:00,2.85197,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.4,0.5607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227921",2019-12-06 05:40:00,2.96723,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20.5,22.5,22,22.5,0.6,0.54117,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227922",2019-12-06 05:41:00,2.67381,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20.5,22.5,22,22.5,0.4,0.54684,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227923",2019-12-06 05:42:00,2.59254,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20.5,22.5,22,22.5,0.4,0.54117,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227924",2019-12-06 05:43:00,2.55503,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20.5,22.5,22,22.5,0.6,0.54117,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227925",2019-12-06 05:44:00,2.38472,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20.5,22.5,22,22.5,0.7,0.58527,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227926",2019-12-06 05:45:00,3.0177,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20.5,22.5,22,22.5,0.4,0.56637,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227927",2019-12-06 05:46:00,2.89437,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20.5,22.5,22,22.5,0.4,0.5544,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227928",2019-12-06 05:47:00,2.83932,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20.5,22.5,22,22.5,0.6,0.55629,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227929",2019-12-06 05:48:00,3.33991,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20.5,22.5,22,22.5,0.5,0.5607,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227930",2019-12-06 05:49:00,3.80963,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20.5,22.5,22,22.5,0.6,0.55314,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227931",2019-12-06 05:50:00,3.57119,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20.5,22.5,22,22.5,0.5,0.55377,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227932",2019-12-06 05:51:00,3.04528,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20.5,22.5,22,22.5,0.4,0.5481,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227933",2019-12-06 05:52:00,2.85316,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20.5,22.5,22,22.5,0.3,0.54747,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227934",2019-12-06 05:53:00,2.81158,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20.5,22.5,22,22.5,0.3,0.55251,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227935",2019-12-06 05:54:00,2.84014,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20.5,22.5,22,22.5,0.2,0.55944,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227936",2019-12-06 05:55:00,2.80508,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20.5,22.5,22,22.5,0,0.56511,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227937",2019-12-06 05:56:00,2.53083,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20.5,22.5,22,22.5,0,0.55881,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227938",2019-12-06 05:57:00,2.82461,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20.5,22.5,22,22.5,0.1,0.5481,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227939",2019-12-06 05:58:00,2.88505,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,0.2,0.5481,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227940",2019-12-06 05:59:00,3.03126,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,0.1,0.54117,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227941",2019-12-06 06:00:00,3.28276,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,0,0.54684,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227942",2019-12-06 06:01:00,3.12149,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.3,0.53613,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227943",2019-12-06 06:02:00,2.87896,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.4,0.5355,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227944",2019-12-06 06:03:00,2.91305,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.4,0.54684,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227945",2019-12-06 06:04:00,2.63891,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.5,0.55251,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227946",2019-12-06 06:05:00,2.6274,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.6,0.53487,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227947",2019-12-06 06:06:00,2.63663,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.7,0.55251,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227948",2019-12-06 06:07:00,2.71949,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.7,0.55251,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227949",2019-12-06 06:08:00,2.65873,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.7,0.5292,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227950",2019-12-06 06:09:00,2.73774,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.6,0.55314,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227951",2019-12-06 06:10:00,2.78781,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.7,0.54747,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227952",2019-12-06 06:11:00,2.77634,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.8,0.55881,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227953",2019-12-06 06:12:00,2.83112,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.7,0.5355,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227954",2019-12-06 06:13:00,2.8049,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.6,0.69237,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227955",2019-12-06 06:14:00,3.35858,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.8,0.54117,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227956",2019-12-06 06:15:00,3.06146,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.8,0.53487,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227957",2019-12-06 06:16:00,2.89922,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.8,0.53739,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227958",2019-12-06 06:17:00,3.03704,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.8,0.54243,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227959",2019-12-06 06:18:00,3.14826,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.8,0.54054,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227960",2019-12-06 06:19:00,3.18687,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.8,1.96371,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227961",2019-12-06 06:20:00,3.26716,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.8,0.54684,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227962",2019-12-06 06:21:00,2.9727,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.9,0.7245,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227963",2019-12-06 06:22:00,2.796,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.8,0.74529,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227964",2019-12-06 06:23:00,2.76736,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.9,0.59787,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227965",2019-12-06 06:24:00,2.78956,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.9,0.59787,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227966",2019-12-06 06:25:00,2.74665,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.8,0.5166,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227967",2019-12-06 06:26:00,2.79425,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.8,0.51597,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227968",2019-12-06 06:27:00,3.15722,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.7,0.51597,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227969",2019-12-06 06:28:00,2.6095,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.6,0.51093,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227970",2019-12-06 06:29:00,2.72413,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.5,0.52479,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227971",2019-12-06 06:30:00,2.83223,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.6,0.52164,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227972",2019-12-06 06:31:00,2.75546,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.7,0.51597,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227973",2019-12-06 06:32:00,2.77643,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.6,0.5103,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227974",2019-12-06 06:33:00,2.76055,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.6,0.52227,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227975",2019-12-06 06:34:00,2.55162,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.8,0.51597,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227976",2019-12-06 06:35:00,2.85868,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.6,0.5166,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227977",2019-12-06 06:36:00,2.80836,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.6,0.51282,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227978",2019-12-06 06:37:00,2.76093,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.7,0.51597,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227979",2019-12-06 06:38:00,2.73689,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.6,0.51534,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"227980",2019-12-06 06:39:00,2.70971,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.6,0.51723,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227981",2019-12-06 06:40:00,2.76676,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.5,0.52227,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227982",2019-12-06 06:41:00,2.88487,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.4,0.52227,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227983",2019-12-06 06:42:00,2.77779,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.3,0.51597,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227984",2019-12-06 06:43:00,2.81098,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.6,0.52794,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227985",2019-12-06 06:44:00,2.98603,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.8,0.51597,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227986",2019-12-06 06:45:00,2.8748,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.7,0.5166,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227987",2019-12-06 06:46:00,2.74005,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-0.8,0.52164,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227988",2019-12-06 06:47:00,2.78273,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1,0.52038,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227989",2019-12-06 06:48:00,2.93594,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1,0.51849,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"227990",2019-12-06 06:49:00,2.78603,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1,0.52731,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227991",2019-12-06 06:50:00,2.79347,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1,0.51534,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227992",2019-12-06 06:51:00,2.73011,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1,0.52227,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227993",2019-12-06 06:52:00,2.71006,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1,0.54054,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227994",2019-12-06 06:53:00,2.73169,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1,0.54117,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227995",2019-12-06 06:54:00,3.02262,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1,0.54621,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227996",2019-12-06 06:55:00,2.8565,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1,0.54432,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227997",2019-12-06 06:56:00,2.79864,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.1,0.54117,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227998",2019-12-06 06:57:00,2.89566,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.2,0.55251,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"227999",2019-12-06 06:58:00,2.82888,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.2,0.54999,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228000",2019-12-06 06:59:00,2.84017,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.3,0.54243,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228001",2019-12-06 07:00:00,2.91729,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.3,0.54054,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228002",2019-12-06 07:01:00,3.15464,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.2,0.54621,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228003",2019-12-06 07:02:00,2.84869,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.1,0.5418,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228004",2019-12-06 07:03:00,2.86937,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.1,0.54117,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228005",2019-12-06 07:04:00,2.81457,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.2,0.5292,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228006",2019-12-06 07:05:00,3.02678,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.2,0.54054,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228007",2019-12-06 07:06:00,2.83758,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.2,0.54054,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228008",2019-12-06 07:07:00,2.6669,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.2,0.53802,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228009",2019-12-06 07:08:00,2.37047,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.4,0.53991,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228010",2019-12-06 07:09:00,2.75823,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.4,0.55251,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228011",2019-12-06 07:10:00,2.72504,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.4,0.54621,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228012",2019-12-06 07:11:00,2.71577,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.4,0.53676,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228013",2019-12-06 07:12:00,2.709,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.5,0.52101,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228014",2019-12-06 07:13:00,2.55439,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.4,0.51534,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228015",2019-12-06 07:14:00,3.23527,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.2,0.52794,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228016",2019-12-06 07:15:00,3.02674,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.3,0.52794,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228017",2019-12-06 07:16:00,2.78517,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.4,0.63504,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228018",2019-12-06 07:17:00,2.74888,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.5,0.54684,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228019",2019-12-06 07:18:00,2.69911,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.5,0.53865,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228020",2019-12-06 07:19:00,2.38161,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.5,0.55377,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228021",2019-12-06 07:20:00,2.64721,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.5,0.54117,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228022",2019-12-06 07:21:00,2.56479,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.4,0.54747,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228023",2019-12-06 07:22:00,2.61306,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.4,0.70371,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228024",2019-12-06 07:23:00,2.58925,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.3,0.5418,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228025",2019-12-06 07:24:00,2.86531,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.3,0.55314,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228026",2019-12-06 07:25:00,2.97312,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.2,0.5418,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228027",2019-12-06 07:26:00,3.01444,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.3,0.54684,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228028",2019-12-06 07:27:00,2.89157,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.4,0.54117,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228029",2019-12-06 07:28:00,2.32074,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.4,0.54117,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228030",2019-12-06 07:29:00,2.66639,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.3,0.5355,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228031",2019-12-06 07:30:00,2.6362,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.3,0.54117,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228032",2019-12-06 07:31:00,2.6215,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.2,0.54621,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228033",2019-12-06 07:32:00,2.61407,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.3,0.54621,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228034",2019-12-06 07:33:00,2.61453,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.1,0.53802,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228035",2019-12-06 07:34:00,2.7242,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.1,0.54306,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228036",2019-12-06 07:35:00,2.95329,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.3,0.53109,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228037",2019-12-06 07:36:00,2.76528,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.3,0.53991,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228038",2019-12-06 07:37:00,2.89102,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.3,0.54117,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228039",2019-12-06 07:38:00,2.89487,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.3,0.53487,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228040",2019-12-06 07:39:00,2.73964,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.3,0.54558,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228041",2019-12-06 07:40:00,2.71304,0,0,24,22,22,19,30,27,27,0,0,23,21.5,21.5,20,22.5,22,22.5,-1.1,0.54117,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228042",2019-12-06 07:41:00,2.91897,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.3,0.55251,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228043",2019-12-06 07:42:00,2.66679,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.2,0.54117,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228044",2019-12-06 07:43:00,2.6599,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.2,0.54117,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228045",2019-12-06 07:44:00,2.95038,8,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.2,0.54684,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228046",2019-12-06 07:45:00,2.86493,8,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.3,0.54117,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228047",2019-12-06 07:46:00,2.84455,7,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.1,0.5355,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228048",2019-12-06 07:47:00,3.11882,7,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.3,0.66087,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228049",2019-12-06 07:48:00,3.04887,9,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.1,0.5355,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228050",2019-12-06 07:49:00,3.13403,9,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.1,0.5292,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228051",2019-12-06 07:50:00,3.01748,10,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1,0.53487,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228052",2019-12-06 07:51:00,2.93379,10,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1,0.5292,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228053",2019-12-06 07:52:00,2.88835,10,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.1,0.54054,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228054",2019-12-06 07:53:00,2.82609,10,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.1,0.5292,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228055",2019-12-06 07:54:00,2.76532,10,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1,0.54054,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228056",2019-12-06 07:55:00,2.80825,11,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.1,0.51534,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228057",2019-12-06 07:56:00,2.75249,11,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.1,0.51597,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228058",2019-12-06 07:57:00,2.7628,10,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.2,0.5103,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228059",2019-12-06 07:58:00,2.75597,11,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.2,0.51597,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228060",2019-12-06 07:59:00,2.74207,12,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.2,0.51534,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228061",2019-12-06 08:00:00,2.75368,12,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.1,0.51534,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228062",2019-12-06 08:01:00,2.60058,12,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.3,0.50589,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228063",2019-12-06 08:02:00,2.50777,12,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.4,0.56259,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228064",2019-12-06 08:03:00,2.74956,13,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.2,0.51345,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228065",2019-12-06 08:04:00,2.68017,14,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.3,0.50778,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228066",2019-12-06 08:05:00,2.7638,12,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.3,0.50904,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228067",2019-12-06 08:06:00,2.73844,13,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.4,0.50967,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228068",2019-12-06 08:07:00,2.76993,13,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.4,0.50715,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228069",2019-12-06 08:08:00,2.66847,14,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.5,0.50904,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228070",2019-12-06 08:09:00,2.81395,14,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.5,0.53424,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228071",2019-12-06 08:10:00,2.68773,15,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.5,0.52731,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228072",2019-12-06 08:11:00,2.8205,16,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.5,0.5166,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228073",2019-12-06 08:12:00,2.74196,16,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.5,0.5103,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228074",2019-12-06 08:13:00,2.96168,16,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.5,0.50337,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228075",2019-12-06 08:14:00,3.01954,16,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.5,0.50589,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228076",2019-12-06 08:15:00,3.26609,16,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.5,0.49707,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228077",2019-12-06 08:16:00,3.03138,18,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.5,0.49266,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228078",2019-12-06 08:17:00,2.87319,18,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.4,0.48447,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228079",2019-12-06 08:18:00,2.95003,18,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.4,0.48384,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228080",2019-12-06 08:19:00,2.86927,19,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.3,0.4662,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228081",2019-12-06 08:20:00,2.86107,21,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.2,0.46431,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228082",2019-12-06 08:21:00,2.85795,23,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.2,0.45234,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228083",2019-12-06 08:22:00,2.42453,24,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.2,0.43785,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228084",2019-12-06 08:23:00,2.91161,24,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.3,0.45612,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228085",2019-12-06 08:24:00,2.96493,24,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.3,0.441,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228086",2019-12-06 08:25:00,2.94387,24,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.4,0.44604,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228087",2019-12-06 08:26:00,2.89862,24,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.5,0.46494,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228088",2019-12-06 08:27:00,2.72214,25,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.6,0.45927,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228089",2019-12-06 08:28:00,2.84487,24,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.6,1.82637,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228090",2019-12-06 08:29:00,2.90294,26,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.6,0.45864,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228091",2019-12-06 08:30:00,2.66782,26,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.6,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228092",2019-12-06 08:31:00,2.69251,25,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.6,0.46557,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228093",2019-12-06 08:32:00,2.71047,26,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.5,0.46494,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228094",2019-12-06 08:33:00,2.72395,29,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.5,0.44604,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228095",2019-12-06 08:34:00,2.77655,31,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.4,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228096",2019-12-06 08:35:00,2.62994,32,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.3,0.54243,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228097",2019-12-06 08:36:00,2.98194,31,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.3,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228098",2019-12-06 08:37:00,2.73575,35,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.3,0.49707,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228099",2019-12-06 08:38:00,2.69307,36,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.3,0.42651,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228100",2019-12-06 08:39:00,2.64677,35,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.3,0.51597,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228101",2019-12-06 08:40:00,2.61544,36,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.3,0.51282,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228102",2019-12-06 08:41:00,2.63388,40,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.3,0.46872,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228103",2019-12-06 08:42:00,2.54094,41,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.3,0.39564,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228104",2019-12-06 08:43:00,3.36252,38,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.4,0.4284,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228105",2019-12-06 08:44:00,3.09494,36,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.4,0.60354,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228106",2019-12-06 08:45:00,2.98792,36,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.5,0.60291,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228107",2019-12-06 08:46:00,2.95011,35,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.5,0.47817,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228108",2019-12-06 08:47:00,2.96127,35,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.5,0.45864,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228109",2019-12-06 08:48:00,2.98514,35,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.5,0.43407,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228110",2019-12-06 08:49:00,2.86317,34,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.5,0.37674,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228111",2019-12-06 08:50:00,2.98369,36,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.4,0.3591,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228112",2019-12-06 08:51:00,3.01039,37,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20,22.5,22,22.5,-1.4,0.40131,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228113",2019-12-06 08:52:00,2.96653,37,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-1.4,0.38934,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228114",2019-12-06 08:53:00,2.95922,40,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-1.3,0.378,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228115",2019-12-06 08:54:00,2.87516,43,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-1.2,0.35343,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228116",2019-12-06 08:55:00,2.9257,46,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-1.2,0.33831,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228117",2019-12-06 08:56:00,2.74474,48,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-1.2,0.32256,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228118",2019-12-06 08:57:00,2.71328,49,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-1.1,0.32571,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
