"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"228119",2019-12-06 08:58:00,2.69459,54,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-1.1,0.30114,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228120",2019-12-06 08:59:00,2.67239,58,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-1.1,0.25767,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228121",2019-12-06 09:00:00,2.70827,60,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-1.2,0.25011,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228122",2019-12-06 09:01:00,2.73049,58,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-1.2,0.24822,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228123",2019-12-06 09:02:00,2.7741,54,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-1.3,0.26712,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228124",2019-12-06 09:03:00,2.71413,56,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-1.3,0.25326,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228125",2019-12-06 09:04:00,2.74753,57,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-1.3,0.252,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228126",2019-12-06 09:05:00,2.82558,55,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-1.2,0.2709,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228127",2019-12-06 09:06:00,2.78618,54,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-1.2,0.27027,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228128",2019-12-06 09:07:00,2.75129,54,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-1,0.28224,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228129",2019-12-06 09:08:00,2.81403,51,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-1,0.28917,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228130",2019-12-06 09:09:00,2.24528,50,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.9,0.30744,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228131",2019-12-06 09:10:00,2.81762,49,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.8,0.31437,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228132",2019-12-06 09:11:00,2.83635,50,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.8,0.43911,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228133",2019-12-06 09:12:00,2.77544,49,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.9,0.30807,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228134",2019-12-06 09:13:00,2.9861,53,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.9,0.2772,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228135",2019-12-06 09:14:00,2.99606,58,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.9,0.26334,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228136",2019-12-06 09:15:00,2.77124,55,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.9,0.40383,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228137",2019-12-06 09:16:00,2.41415,61,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.9,0.25074,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228138",2019-12-06 09:17:00,3.02444,58,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-1,0.378,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228139",2019-12-06 09:18:00,2.8478,59,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-1,0.24759,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228140",2019-12-06 09:19:00,2.82798,66,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.9,0.21042,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228141",2019-12-06 09:20:00,2.79705,64,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.9,0.22743,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228142",2019-12-06 09:21:00,2.35927,64,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.7,0.36414,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228143",2019-12-06 09:22:00,2.81114,65,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.6,0.23814,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228144",2019-12-06 09:23:00,2.95204,58,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.4,0.25137,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228145",2019-12-06 09:24:00,2.88157,53,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.2,0.29484,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228146",2019-12-06 09:25:00,3.01271,47,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,0,0.33894,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228147",2019-12-06 09:26:00,3.06745,46,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,0,0.33894,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228148",2019-12-06 09:27:00,2.7813,48,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,0.1,0.32445,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228149",2019-12-06 09:28:00,2.77212,53,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,0.2,0.64827,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228150",2019-12-06 09:29:00,2.74069,60,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,0.2,0.59031,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228151",2019-12-06 09:30:00,2.96111,64,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,0.1,0.56574,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228152",2019-12-06 09:31:00,2.78081,63,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,0.1,0.90027,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228153",2019-12-06 09:32:00,2.73342,63,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,0,0.69741,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228154",2019-12-06 09:33:00,2.76759,73,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,0,2.09664,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228155",2019-12-06 09:34:00,2.7724,83,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,0,0.58464,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228156",2019-12-06 09:35:00,2.7469,86,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,0,0.68607,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228157",2019-12-06 09:36:00,2.77168,91,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,0,1.32867,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228158",2019-12-06 09:37:00,2.98118,95,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,0,0.53424,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228159",2019-12-06 09:38:00,2.74457,87,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,0,0.18144,1,1,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228160",2019-12-06 09:39:00,2.70618,81,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.1,0.28476,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228161",2019-12-06 09:40:00,2.68819,76,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.2,0.18144,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228162",2019-12-06 09:41:00,2.69027,88,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.3,0.1386,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228163",2019-12-06 09:42:00,2.70144,95,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.3,0.23814,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228164",2019-12-06 09:43:00,2.77648,94,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.4,0.18207,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228165",2019-12-06 09:44:00,2.96979,101,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.3,0.1575,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228166",2019-12-06 09:45:00,2.66211,102,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.3,0.16317,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228167",2019-12-06 09:46:00,2.66028,107,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.2,0.13797,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228168",2019-12-06 09:47:00,2.6816,114,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.3,0.18774,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228169",2019-12-06 09:48:00,2.75852,130,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.3,0.01701,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228170",2019-12-06 09:49:00,2.75473,135,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.3,-0.00756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228171",2019-12-06 09:50:00,2.87859,138,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.3,0.13167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228172",2019-12-06 09:51:00,3.31171,140,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.2,0.09072,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228173",2019-12-06 09:52:00,3.0814,144,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,-0.1,0.08127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228174",2019-12-06 09:53:00,2.88831,143,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,0,-0.0441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228175",2019-12-06 09:54:00,2.96193,143,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,0,-0.04536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228176",2019-12-06 09:55:00,2.59368,148,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,0.1,-0.07686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228177",2019-12-06 09:56:00,2.73738,150,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,0.1,-0.06048,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228178",2019-12-06 09:57:00,2.83101,141,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22,22,22.5,0.2,0.12411,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228179",2019-12-06 09:58:00,2.57488,132,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.2,0.1197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228180",2019-12-06 09:59:00,2.45553,131,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.2,0.13734,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228181",2019-12-06 10:00:00,2.28757,122,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.3,-0.07749,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228182",2019-12-06 10:01:00,2.43997,121,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.2,-0.04473,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228183",2019-12-06 10:02:00,2.39529,128,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.3,0.05544,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228184",2019-12-06 10:03:00,2.44268,133,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.3,-0.0882,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228185",2019-12-06 10:04:00,2.63338,136,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,0.3,-0.12663,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228186",2019-12-06 10:05:00,2.53364,141,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,0.4,-0.12663,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228187",2019-12-06 10:06:00,2.51204,142,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,0.5,-0.14364,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228188",2019-12-06 10:07:00,2.489,143,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,0.6,-0.13986,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228189",2019-12-06 10:08:00,2.52816,139,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,0.6,-0.12726,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228190",2019-12-06 10:09:00,2.62497,144,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,0.6,-0.18333,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228191",2019-12-06 10:10:00,2.39295,140,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,0.5,-0.3087,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228192",2019-12-06 10:11:00,2.68861,146,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,0.5,-0.3465,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228193",2019-12-06 10:12:00,2.73292,143,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,0.4,-0.32949,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228194",2019-12-06 10:13:00,2.77267,134,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,0.2,-0.27279,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228195",2019-12-06 10:14:00,2.74881,129,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,0.1,-0.2772,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228196",2019-12-06 10:15:00,2.77141,141,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,0.1,-0.32886,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228197",2019-12-06 10:16:00,2.75573,147,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,0,-0.34776,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228198",2019-12-06 10:17:00,2.85619,152,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,0,-0.36603,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228199",2019-12-06 10:18:00,2.73589,147,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,0,-0.32319,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228200",2019-12-06 10:19:00,2.75539,146,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,0,-0.35973,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228201",2019-12-06 10:20:00,2.74633,163,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,0,-0.45171,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228202",2019-12-06 10:21:00,2.77956,157,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,0,-0.40761,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228203",2019-12-06 10:22:00,2.60633,158,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,0,-0.42903,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228204",2019-12-06 10:23:00,2.79941,144,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,0,-0.36477,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228205",2019-12-06 10:24:00,2.41058,148,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,0,-0.41013,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228206",2019-12-06 10:25:00,2.84788,136,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,0,-0.27216,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228207",2019-12-06 10:26:00,2.48125,132,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,0,-0.40068,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228208",2019-12-06 10:27:00,2.38588,148,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.1,-0.33138,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228209",2019-12-06 10:28:00,2.37009,152,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,0,-0.39753,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228210",2019-12-06 10:29:00,2.55461,163,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.5,-0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228211",2019-12-06 10:30:00,2.29468,146,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.4,-0.05796,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228212",2019-12-06 10:31:00,2.41224,166,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.6,-0.23373,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228213",2019-12-06 10:32:00,2.05107,163,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.3,-0.21168,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228214",2019-12-06 10:33:00,2.05066,162,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.1,-0.21546,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228215",2019-12-06 10:34:00,2.44613,167,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.4,-0.13986,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228216",2019-12-06 10:35:00,2.3946,164,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.5,-0.07749,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228217",2019-12-06 10:36:00,2.34838,165,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.7,-0.06993,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228218",2019-12-06 10:37:00,2.3826,165,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.7,-0.17766,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228219",2019-12-06 10:38:00,2.77908,165,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.8,-0.2142,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228220",2019-12-06 10:39:00,2.5821,163,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.6,-0.29421,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228221",2019-12-06 10:40:00,2.64463,144,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.2,-0.19656,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228222",2019-12-06 10:41:00,2.68341,144,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.3,-0.18333,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228223",2019-12-06 10:42:00,2.6809,152,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.7,-0.23121,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228224",2019-12-06 10:43:00,2.65692,159,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.8,-0.24381,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228225",2019-12-06 10:44:00,2.64685,149,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.6,-0.20916,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228226",2019-12-06 10:45:00,2.53763,144,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.6,-0.19026,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228227",2019-12-06 10:46:00,2.69693,142,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.6,-0.17829,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228228",2019-12-06 10:47:00,2.7168,146,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.8,-0.20853,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228229",2019-12-06 10:48:00,2.65669,145,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.6,-0.19593,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228230",2019-12-06 10:49:00,2.65667,142,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.6,-0.18144,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228231",2019-12-06 10:50:00,2.62216,122,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.5,-0.06867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228232",2019-12-06 10:51:00,2.75383,132,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-1,-0.11466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228233",2019-12-06 10:52:00,2.77465,137,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-1,-0.14175,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228234",2019-12-06 10:53:00,2.71965,142,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-1.1,-0.1764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228235",2019-12-06 10:54:00,2.54173,145,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-1,-0.17766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228236",2019-12-06 10:55:00,2.58247,157,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-1.1,-0.24633,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228237",2019-12-06 10:56:00,2.57607,151,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-1,-0.22113,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228238",2019-12-06 10:57:00,2.55712,153,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-1,-0.25137,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228239",2019-12-06 10:58:00,2.17909,150,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.6,-0.21546,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228240",2019-12-06 10:59:00,2.40623,142,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.8,-0.17766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228241",2019-12-06 11:00:00,2.24931,139,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.7,-0.27279,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228242",2019-12-06 11:01:00,2.29376,123,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.6,-0.2205,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228243",2019-12-06 11:02:00,2.22187,127,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.4,-0.25893,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228244",2019-12-06 11:03:00,2.50825,128,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.6,-0.23625,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228245",2019-12-06 11:04:00,2.39287,123,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.5,-0.19593,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228246",2019-12-06 11:05:00,2.34149,109,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-0.9,-0.15498,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228247",2019-12-06 11:06:00,2.52848,113,0,24,22,22,19,30,27,27,0,0,23,22.5,21.5,20.5,22.5,22,22.5,-1.1,-0.1701,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228248",2019-12-06 11:07:00,2.42656,117,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-1.1,-0.20979,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228249",2019-12-06 11:08:00,2.1914,128,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-1.1,-0.27846,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228250",2019-12-06 11:09:00,2.4752,137,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-1,-0.3339,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228251",2019-12-06 11:10:00,2.4961,139,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-1,-0.34146,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228252",2019-12-06 11:11:00,2.56101,133,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-1.2,-0.31815,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228253",2019-12-06 11:12:00,2.60071,129,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-1.2,-0.3276,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228254",2019-12-06 11:13:00,2.63159,142,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-1.1,-0.41706,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228255",2019-12-06 11:14:00,2.61711,150,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-1,-0.44793,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228256",2019-12-06 11:15:00,2.66,163,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-1,-0.48699,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228257",2019-12-06 11:16:00,2.62657,174,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.9,-0.53046,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228258",2019-12-06 11:17:00,2.61583,181,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.7,-0.56196,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228259",2019-12-06 11:18:00,2.94993,184,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.2,-0.55503,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228260",2019-12-06 11:19:00,2.53712,187,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.5,-0.5481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228261",2019-12-06 11:20:00,2.63673,179,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.9,-0.50589,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228262",2019-12-06 11:21:00,2.63329,185,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.8,-0.5796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228263",2019-12-06 11:22:00,2.60893,207,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.8,-0.67032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228264",2019-12-06 11:23:00,2.6085,208,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.7,-0.68166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228265",2019-12-06 11:24:00,2.50146,196,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.3,-0.62181,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228266",2019-12-06 11:25:00,2.21149,177,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.1,-0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228267",2019-12-06 11:26:00,2.54234,163,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.2,-0.4536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228268",2019-12-06 11:27:00,2.38393,170,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.5,-0.49833,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228269",2019-12-06 11:28:00,2.37449,182,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.1,-0.54369,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228270",2019-12-06 11:29:00,2.37323,185,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.2,-0.53739,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228271",2019-12-06 11:30:00,1.92769,209,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.4,-0.37926,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228272",2019-12-06 11:31:00,2.27478,218,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.6,-0.51471,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228273",2019-12-06 11:32:00,2.41337,183,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0,-0.35532,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228274",2019-12-06 11:33:00,2.45217,163,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.3,-0.2898,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228275",2019-12-06 11:34:00,2.38947,145,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.3,-0.20412,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228276",2019-12-06 11:35:00,2.35013,137,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.3,-0.15246,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228277",2019-12-06 11:36:00,2.37612,142,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0,-0.17199,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228278",2019-12-06 11:37:00,2.40473,154,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0,-0.252,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228279",2019-12-06 11:38:00,2.4211,168,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0,-0.2961,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228280",2019-12-06 11:39:00,2.33267,169,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,0.1,-0.19026,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228281",2019-12-06 11:40:00,2.49363,170,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.4,-0.34713,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228282",2019-12-06 11:41:00,2.54847,182,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.6,-0.38619,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228283",2019-12-06 11:42:00,2.99209,183,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.4,-0.38052,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228284",2019-12-06 11:43:00,2.54077,188,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.4,-0.39879,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228285",2019-12-06 11:44:00,2.55779,182,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.6,-0.36918,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228286",2019-12-06 11:45:00,2.57709,181,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.6,-0.36036,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228287",2019-12-06 11:46:00,2.47427,202,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.8,-0.47376,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228288",2019-12-06 11:47:00,2.55368,196,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.7,-0.44793,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228289",2019-12-06 11:48:00,2.62056,189,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.7,-0.42336,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228290",2019-12-06 11:49:00,2.6192,178,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.4,-0.34839,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228291",2019-12-06 11:50:00,2.60606,168,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.2,-0.32004,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228292",2019-12-06 11:51:00,2.65313,194,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.6,-0.48447,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228293",2019-12-06 11:52:00,2.51231,208,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.7,-0.54306,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228294",2019-12-06 11:53:00,2.87725,207,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.5,-0.54558,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228295",2019-12-06 11:54:00,2.50433,230,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22,22.5,-0.2,-0.65961,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228296",2019-12-06 11:55:00,2.48153,232,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22.5,22.5,-0.5,-0.4536,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228297",2019-12-06 11:56:00,2.40338,280,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22.5,22.5,-0.6,-0.63756,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228298",2019-12-06 11:57:00,2.30851,277,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22.5,23,-0.5,-0.7371,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228299",2019-12-06 11:58:00,2.24016,283,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22.5,23,-0.6,-0.76293,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228300",2019-12-06 11:59:00,2.26729,289,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22.5,23,-0.4,-0.8694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228301",2019-12-06 12:00:00,2.07173,304,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22.5,23,-0.4,-1.06029,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228302",2019-12-06 12:01:00,2.19598,292,0,24,22,22,19,30,27,27,0,0,23,22,21.5,20.5,22.5,22.5,23,-0.2,-1.0395,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228303",2019-12-06 12:02:00,2.13089,255,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,-0.2,-0.8505,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228304",2019-12-06 12:03:00,2.32513,275,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,-0.1,-0.98343,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228305",2019-12-06 12:04:00,2.37711,250,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,-0.2,-0.89586,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228306",2019-12-06 12:05:00,2.31965,288,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,-0.2,-1.03446,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228307",2019-12-06 12:06:00,2.22674,327,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,-0.5,-1.1529,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228308",2019-12-06 12:07:00,2.42412,334,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,-0.2,-1.26693,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228309",2019-12-06 12:08:00,2.86118,379,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,0.2,-1.4616,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228310",2019-12-06 12:09:00,2.43663,385,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,0.8,-1.43073,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228311",2019-12-06 12:10:00,2.53954,434,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,1.1,-1.6191,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228312",2019-12-06 12:11:00,2.33157,348,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,0.7,0.35721,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228313",2019-12-06 12:12:00,2.51463,330,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,0.8,-1.26126,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228314",2019-12-06 12:13:00,2.76208,443,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,1,-1.4364,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228315",2019-12-06 12:14:00,2.56456,417,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,0.3,-1.17936,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228316",2019-12-06 12:15:00,2.51066,283,0,24,22,22,19,30,27,27,0,6.14,23,22,22,20.5,22.5,22.5,23,0.3,-0.88389,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228317",2019-12-06 12:16:00,2.21686,284,0,24,22,22,19,30,27,27,0,6.746875,23,22,22,20.5,22.5,22.5,23,0.4,-1.0647,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228318",2019-12-06 12:17:00,2.58699,328,0,24,22,22,19,30,27,27,0,6.78783333333333,23,22,22,20.5,22.5,22.5,23,0.5,-0.97461,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228319",2019-12-06 12:18:00,2.56829,274,0,24,22,22,19,30,27,27,0,6.81672131147541,23,22,22,20.5,22.5,22.5,23,0.6,-0.83223,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228320",2019-12-06 12:19:00,2.58287,272,0,24,22,22,19,30,27,27,0,6.77383333333333,23,22,22,20.5,22.5,22.5,23,0.4,-0.84294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228321",2019-12-06 12:20:00,2.89164,283,0,24,22,22,19,30,27,27,0,6.80950819672131,23,22,22,20.5,22.5,22.5,23,0,-0.92736,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228322",2019-12-06 12:21:00,2.58729,327,0,24,22,22,19,30,27,27,0,6.77416666666667,23,22,22,20.5,22.5,22.5,23,0,-1.12959,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228323",2019-12-06 12:22:00,2.59065,323,0,24,22,22,19,30,27,27,0,6.79950819672131,23,22,22,20.5,22.5,22.5,23,-0.2,-1.18818,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228324",2019-12-06 12:23:00,2.56307,383,0,24,22,22,19,30,27,27,0,2.324,23,22,22,20.5,22.5,22.5,23,-0.1,-1.29906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228325",2019-12-06 12:24:00,2.46377,358,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,0.2,-1.18566,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228326",2019-12-06 12:25:00,2.53724,303,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,0,-0.90846,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228327",2019-12-06 12:26:00,2.39792,251,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,0.3,-0.7938,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228328",2019-12-06 12:27:00,2.47433,277,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,-0.2,-1.00233,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228329",2019-12-06 12:28:00,2.27484,273,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,0.2,-0.80829,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228330",2019-12-06 12:29:00,2.24499,221,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,0.7,-0.63819,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228331",2019-12-06 12:30:00,2.23146,192,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,0.8,-0.53613,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228332",2019-12-06 12:31:00,2.20596,190,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,0.1,-0.4536,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228333",2019-12-06 12:32:00,2.14898,176,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,-0.3,-0.48447,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228334",2019-12-06 12:33:00,2.13992,233,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,0,-0.75348,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228335",2019-12-06 12:34:00,2.37189,245,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,-0.3,-0.8001,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228336",2019-12-06 12:35:00,2.25398,282,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,-0.1,-0.96453,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228337",2019-12-06 12:36:00,2.20766,259,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,0.2,-0.87192,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228338",2019-12-06 12:37:00,2.24885,263,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,0.3,-1.01808,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228339",2019-12-06 12:38:00,2.28709,258,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,0,-0.945,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228340",2019-12-06 12:39:00,2.38111,210,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,-0.2,-0.63756,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228341",2019-12-06 12:40:00,2.3819,242,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,0.1,-0.75159,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228342",2019-12-06 12:41:00,2.68257,233,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,0.2,-0.71505,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228343",2019-12-06 12:42:00,2.45954,209,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,-0.1,-0.61866,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228344",2019-12-06 12:43:00,2.57133,210,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,-0.1,-0.58716,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228345",2019-12-06 12:44:00,2.5518,186,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,-0.3,-0.4851,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228346",2019-12-06 12:45:00,2.55122,213,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,-0.3,-0.57204,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228347",2019-12-06 12:46:00,2.56308,235,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,-0.2,-0.7686,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228348",2019-12-06 12:47:00,2.24649,285,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,-0.2,-1.02753,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228349",2019-12-06 12:48:00,3.07141,270,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,0.2,-1.00863,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228350",2019-12-06 12:49:00,2.53502,255,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,0.4,-0.90405,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228351",2019-12-06 12:50:00,2.5508,255,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,0.2,-0.92232,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228352",2019-12-06 12:51:00,2.55008,268,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,0.4,-0.95634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228353",2019-12-06 12:52:00,2.57031,305,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,0.3,-0.99036,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228354",2019-12-06 12:53:00,2.48171,335,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,0.5,-1.20519,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228355",2019-12-06 12:54:00,2.34763,275,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,1.1,-0.91476,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228356",2019-12-06 12:55:00,2.40065,261,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,1.3,-0.94815,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228357",2019-12-06 12:56:00,2.3214,270,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,1.3,-0.94626,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228358",2019-12-06 12:57:00,2.28013,265,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,1.3,-0.86373,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228359",2019-12-06 12:58:00,2.24849,279,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,1.3,-0.95256,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228360",2019-12-06 12:59:00,2.25044,262,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,1.3,-0.90783,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228361",2019-12-06 13:00:00,2.25057,306,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,1.1,-1.16613,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228362",2019-12-06 13:01:00,1.83252,306,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,1.7,-1.12833,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228363",2019-12-06 13:02:00,2.17451,273,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,1.8,-0.76986,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228364",2019-12-06 13:03:00,2.29556,268,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,2.1,-0.66906,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228365",2019-12-06 13:04:00,2.2552,274,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,2.3,-0.81396,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228366",2019-12-06 13:05:00,2.21664,264,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,2.2,-0.79506,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228367",2019-12-06 13:06:00,2.25977,295,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,1.8,-1.09494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228368",2019-12-06 13:07:00,2.21576,297,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,1.8,-1.04076,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228369",2019-12-06 13:08:00,2.32852,309,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,1.9,-1.21653,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228370",2019-12-06 13:09:00,2.37652,279,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,1.4,-0.95256,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228371",2019-12-06 13:10:00,2.41824,234,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,1.2,-0.8001,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228372",2019-12-06 13:11:00,2.42682,210,0,24,22,22,19,30,27,27,0,0,23,22,22,20.5,22.5,22.5,23,1.1,-0.73206,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228373",2019-12-06 13:12:00,2.48707,295,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,1,-1.09053,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228374",2019-12-06 13:13:00,2.49924,253,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,1,-0.9261,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228375",2019-12-06 13:14:00,2.47453,232,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,1.2,-0.84609,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228376",2019-12-06 13:15:00,2.66204,209,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,0.8,-0.6363,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228377",2019-12-06 13:16:00,2.53729,220,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,0.9,-0.67473,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228378",2019-12-06 13:17:00,2.58017,219,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,0.9,-0.76734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228379",2019-12-06 13:18:00,2.57186,217,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,1,-0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228380",2019-12-06 13:19:00,2.55907,245,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,1.3,-0.79317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228381",2019-12-06 13:20:00,2.56483,228,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,1.3,-0.69363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228382",2019-12-06 13:21:00,2.40444,218,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,1.4,-0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228383",2019-12-06 13:22:00,2.61645,230,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,1.2,-0.76419,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228384",2019-12-06 13:23:00,2.45462,236,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,1.3,-0.78183,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228385",2019-12-06 13:24:00,2.41308,275,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,1.3,-0.945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228386",2019-12-06 13:25:00,2.37175,310,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,1.3,-1.10943,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228387",2019-12-06 13:26:00,2.17978,229,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,1.6,-0.73836,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228388",2019-12-06 13:27:00,2.2502,255,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,1.7,-0.92043,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228389",2019-12-06 13:28:00,2.39007,255,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,1.7,-0.93366,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228390",2019-12-06 13:29:00,2.31533,246,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,1.9,-0.83286,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228391",2019-12-06 13:30:00,1.99101,265,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,2,-0.92736,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228392",2019-12-06 13:31:00,1.88967,317,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,2.1,-1.17558,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228393",2019-12-06 13:32:00,2.23145,311,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,2.2,-1.2033,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228394",2019-12-06 13:33:00,2.22868,282,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,2.3,-0.77049,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228395",2019-12-06 13:34:00,2.16057,274,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,2.5,-0.81963,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228396",2019-12-06 13:35:00,2.10023,319,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,2.8,-1.00926,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228397",2019-12-06 13:36:00,2.17756,534,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,2.8,-1.7262,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228398",2019-12-06 13:37:00,2.18492,385,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,2.7,-1.6002,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228399",2019-12-06 13:38:00,2.30018,394,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,2.9,0.11844,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228400",2019-12-06 13:39:00,2.34845,368,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,3.6,-1.22346,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228401",2019-12-06 13:40:00,2.41958,241,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,3.7,0.78687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228402",2019-12-06 13:41:00,2.29294,267,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,3.3,-0.83853,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228403",2019-12-06 13:42:00,2.53815,301,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,3.3,-0.99603,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228404",2019-12-06 13:43:00,2.47468,357,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,3.3,-1.18818,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228405",2019-12-06 13:44:00,2.49338,392,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,3,-1.27386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228406",2019-12-06 13:45:00,2.42191,369,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,2.5,-1.323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228407",2019-12-06 13:46:00,2.45325,250,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,3,-0.78561,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228408",2019-12-06 13:47:00,2.4749,398,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,3.3,-1.29528,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228409",2019-12-06 13:48:00,2.50344,380,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,4.2,-1.20456,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228410",2019-12-06 13:49:00,2.3176,364,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,4.4,-1.27953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228411",2019-12-06 13:50:00,2.25704,341,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,4.1,-1.11006,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228412",2019-12-06 13:51:00,2.21831,383,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,4.2,-1.21023,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228413",2019-12-06 13:52:00,2.19915,384,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,3.7,-1.22346,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228414",2019-12-06 13:53:00,2.18916,378,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,3.5,-1.21149,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228415",2019-12-06 13:54:00,2.09058,369,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,3.6,-1.16928,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228416",2019-12-06 13:55:00,2.11702,368,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,3.1,-1.15479,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228417",2019-12-06 13:56:00,2.02674,368,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,2.7,-1.15227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228418",2019-12-06 13:57:00,2.23246,365,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,2.2,-1.12896,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228419",2019-12-06 13:58:00,2.03761,368,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,22.5,22.5,23,2.5,-1.15353,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228420",2019-12-06 13:59:00,2.03177,359,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,2.8,-1.09683,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228421",2019-12-06 14:00:00,1.99593,354,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,3.4,-1.10061,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228422",2019-12-06 14:01:00,2.01149,360,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,3.8,-1.04076,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228423",2019-12-06 14:02:00,2.02664,362,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,3.7,-0.90216,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228424",2019-12-06 14:03:00,2.27837,356,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,3,-0.88956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228425",2019-12-06 14:04:00,1.90425,349,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,3.1,-0.9576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228426",2019-12-06 14:05:00,2.04716,353,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,2.5,-0.98343,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228427",2019-12-06 14:06:00,2.03442,346,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,3.2,-1.04013,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228428",2019-12-06 14:07:00,2.03922,350,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,2.6,-1.06596,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228429",2019-12-06 14:08:00,2.04809,349,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,2.9,-1.07226,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228430",2019-12-06 14:09:00,2.19887,347,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,3.5,-1.03446,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228431",2019-12-06 14:10:00,2.03775,340,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,3.8,-1.03446,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228432",2019-12-06 14:11:00,1.88381,336,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.5,-1.04769,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228433",2019-12-06 14:12:00,2.04983,341,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,3.4,-1.03446,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
