"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"228434",2019-12-06 14:13:00,2.06982,337,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,3.5,-1.00989,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228435",2019-12-06 14:14:00,2.11955,335,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,3.5,-1.008,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228436",2019-12-06 14:15:00,2.10253,329,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,3.6,-1.008,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228437",2019-12-06 14:16:00,2.06246,332,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,3.7,-0.99036,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228438",2019-12-06 14:17:00,2.10509,330,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,3.7,-0.9639,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228439",2019-12-06 14:18:00,2.11796,321,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,3.8,-0.97083,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228440",2019-12-06 14:19:00,1.87715,318,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,3.9,-0.945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228441",2019-12-06 14:20:00,2.09407,315,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4,-0.93051,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228442",2019-12-06 14:21:00,2.10215,311,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.1,-0.93366,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228443",2019-12-06 14:22:00,2.11836,304,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.2,-0.90657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228444",2019-12-06 14:23:00,2.24054,308,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.4,-0.88956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228445",2019-12-06 14:24:00,2.10888,311,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.8,-0.84546,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228446",2019-12-06 14:25:00,2.08066,304,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.9,-0.85743,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228447",2019-12-06 14:26:00,2.11074,304,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.9,-0.83223,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228448",2019-12-06 14:27:00,2.53902,291,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.7,-0.38808,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228449",2019-12-06 14:28:00,3.47838,293,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.4,-0.33957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228450",2019-12-06 14:29:00,3.25007,286,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.4,-0.2961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228451",2019-12-06 14:30:00,3.45165,283,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.4,-0.05859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228452",2019-12-06 14:31:00,4.01375,285,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.3,0.32634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228453",2019-12-06 14:32:00,4.03821,274,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.3,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228454",2019-12-06 14:33:00,4.19556,289,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.2,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228455",2019-12-06 14:34:00,4.25645,282,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.2,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228456",2019-12-06 14:35:00,4.36275,269,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.2,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228457",2019-12-06 14:36:00,4.59277,275,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.3,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228458",2019-12-06 14:37:00,4.51624,279,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.3,0.57141,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228459",2019-12-06 14:38:00,4.48397,258,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.3,0.58023,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228460",2019-12-06 14:39:00,4.50919,272,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.5,0.59535,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228461",2019-12-06 14:40:00,4.53202,260,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.7,0.60039,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228462",2019-12-06 14:41:00,4.52331,265,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.9,0.61236,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228463",2019-12-06 14:42:00,4.56247,251,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,5.2,0.60543,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228464",2019-12-06 14:43:00,4.41831,246,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,5.6,0.61362,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228465",2019-12-06 14:44:00,4.55135,243,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,5.8,0.61551,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228466",2019-12-06 14:45:00,4.66285,244,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,5.8,0.61803,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228467",2019-12-06 14:46:00,4.58978,240,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,5.8,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228468",2019-12-06 14:47:00,4.47105,236,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,5.8,0.63189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228469",2019-12-06 14:48:00,4.77712,224,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,5.9,0.63,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228470",2019-12-06 14:49:00,4.30462,240,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,5.9,0.63063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228471",2019-12-06 14:50:00,4.58494,239,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,5.9,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228472",2019-12-06 14:51:00,4.50452,237,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6,0.6489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228473",2019-12-06 14:52:00,4.45404,232,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.1,0.73521,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228474",2019-12-06 14:53:00,4.5752,225,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6,0.8757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228475",2019-12-06 14:54:00,4.67549,213,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.1,0.88326,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228476",2019-12-06 14:55:00,4.45159,201,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6,0.78057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228477",2019-12-06 14:56:00,4.2617,218,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.1,0.76797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228478",2019-12-06 14:57:00,4.15024,211,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.1,0.67221,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228479",2019-12-06 14:58:00,4.04972,214,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.3,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228480",2019-12-06 14:59:00,4.19764,197,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.3,0.69741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228481",2019-12-06 15:00:00,4.47826,210,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.4,0.69804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228482",2019-12-06 15:01:00,4.59406,196,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.4,0.69804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228483",2019-12-06 15:02:00,4.54347,175,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.4,0.69867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228484",2019-12-06 15:03:00,4.55077,171,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.4,0.70812,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228485",2019-12-06 15:04:00,4.51441,166,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.5,0.70749,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228486",2019-12-06 15:05:00,4.49582,201,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.5,0.7056,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228487",2019-12-06 15:06:00,4.41628,199,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.7,0.72324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228488",2019-12-06 15:07:00,4.49262,199,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.7,0.7308,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228489",2019-12-06 15:08:00,4.35223,192,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.7,0.7245,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228490",2019-12-06 15:09:00,4.32756,173,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.8,0.72954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228491",2019-12-06 15:10:00,4.26671,153,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.8,0.71757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228492",2019-12-06 15:11:00,4.35035,144,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.7,0.72891,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228493",2019-12-06 15:12:00,4.1245,160,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.8,0.69804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228494",2019-12-06 15:13:00,4.16158,147,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.8,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228495",2019-12-06 15:14:00,4.15389,168,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.9,0.6993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228496",2019-12-06 15:15:00,4.21572,168,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.9,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228497",2019-12-06 15:16:00,4.25732,114,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.9,0.60984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228498",2019-12-06 15:17:00,4.27387,114,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.9,0.60417,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228499",2019-12-06 15:18:00,4.38209,146,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,7,0.5733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228500",2019-12-06 15:19:00,4.39735,134,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,7,0.60102,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228501",2019-12-06 15:20:00,4.43532,133,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.9,0.60102,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228502",2019-12-06 15:21:00,4.46428,129,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.9,0.60291,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228503",2019-12-06 15:22:00,4.43102,118,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.9,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228504",2019-12-06 15:23:00,4.37857,107,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.8,0.5859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228505",2019-12-06 15:24:00,4.47607,107,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.9,0.58653,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228506",2019-12-06 15:25:00,2.71273,104,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.8,-0.03528,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228507",2019-12-06 15:26:00,2.89848,137,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.8,-0.0441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228508",2019-12-06 15:27:00,2.69454,134,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,6.8,-0.01386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228509",2019-12-06 15:28:00,2.45491,131,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,6.7,-0.00819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228510",2019-12-06 15:29:00,2.6585,130,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,6.7,0.02394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228511",2019-12-06 15:30:00,2.18256,128,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,6.7,0.04347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228512",2019-12-06 15:31:00,1.65313,124,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,6.7,0.0945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228513",2019-12-06 15:32:00,2.00302,127,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,6.7,0.126,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228514",2019-12-06 15:33:00,1.98597,124,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,6.7,2.17854,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228515",2019-12-06 15:34:00,2.27612,121,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,6.6,0.16947,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228516",2019-12-06 15:35:00,1.95283,120,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,6.7,0.16947,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228517",2019-12-06 15:36:00,1.96214,111,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,6.8,0.18081,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228518",2019-12-06 15:37:00,2.00929,93,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,6.9,1.59264,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228519",2019-12-06 15:38:00,2.04576,80,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,6.9,0.20034,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228520",2019-12-06 15:39:00,2.02646,84,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,7,0.20349,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228521",2019-12-06 15:40:00,2.0002,86,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,7,0.20664,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228522",2019-12-06 15:41:00,1.99908,81,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,7,0.20223,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228523",2019-12-06 15:42:00,1.9896,76,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,7.2,0.2142,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228524",2019-12-06 15:43:00,2.01991,75,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,7.3,0.26397,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228525",2019-12-06 15:44:00,2.08324,75,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,7.3,0.21924,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228526",2019-12-06 15:45:00,1.73077,74,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,7.5,0.23247,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228527",2019-12-06 15:46:00,1.97908,67,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,7.5,0.24381,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228528",2019-12-06 15:47:00,1.96645,65,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,7.7,0.24444,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228529",2019-12-06 15:48:00,1.97741,67,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,7.7,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228530",2019-12-06 15:49:00,1.97764,71,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,7.8,0.47187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228531",2019-12-06 15:50:00,1.9767,75,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,7.9,0.4095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228532",2019-12-06 15:51:00,2.00938,81,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,7.9,0.32067,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228533",2019-12-06 15:52:00,2.01237,84,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,8,0.31626,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"228534",2019-12-06 15:53:00,1.97118,87,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,8,0.21924,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"228535",2019-12-06 15:54:00,2.0165,84,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,8,0.21483,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"228536",2019-12-06 15:55:00,1.9902,75,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,8.1,0.23184,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"228537",2019-12-06 15:56:00,2.33976,65,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,8.1,0.23184,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"228538",2019-12-06 15:57:00,1.87116,57,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,8.2,0.24444,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"228539",2019-12-06 15:58:00,2.22284,51,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,8.2,0.25074,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"228540",2019-12-06 15:59:00,1.76324,44,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,8.1,0.23247,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"228541",2019-12-06 16:00:00,1.46936,39,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,7.9,0.58716,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"228542",2019-12-06 16:01:00,1.60537,36,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,7.9,0.50904,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"228543",2019-12-06 16:02:00,1.3171,34,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,7.8,0.46557,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"228544",2019-12-06 16:03:00,1.35337,34,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,7.4,0.45549,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"228545",2019-12-06 16:04:00,1.22284,34,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,7.2,0.44478,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"228546",2019-12-06 16:05:00,1.22211,33,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,7,0.43974,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"228547",2019-12-06 16:06:00,1.15849,33,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,6.6,0.4347,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"228548",2019-12-06 16:07:00,1.12784,35,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,6.4,0.42966,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"228549",2019-12-06 16:08:00,1.07623,36,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,6.2,0.43344,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"228550",2019-12-06 16:09:00,1.09059,32,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,6,0.43407,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"228551",2019-12-06 16:10:00,1.09507,31,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,5.8,0.43218,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"228552",2019-12-06 16:11:00,1.09428,29,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,5.7,0.4662,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"228553",2019-12-06 16:12:00,1.23031,28,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,5.7,0.4662,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228554",2019-12-06 16:13:00,1.08087,28,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,5.8,0.47124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228555",2019-12-06 16:14:00,1.10545,27,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,5.8,0.47187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228556",2019-12-06 16:15:00,1.40559,26,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,5.9,0.52542,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228557",2019-12-06 16:16:00,1.46255,24,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,5.8,0.4788,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228558",2019-12-06 16:17:00,1.35802,23,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,5.7,0.48384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228559",2019-12-06 16:18:00,1.66056,24,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,5.6,0.47754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228560",2019-12-06 16:19:00,1.74424,24,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,5.6,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228561",2019-12-06 16:20:00,2.10938,22,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23.5,5.4,0.49077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228562",2019-12-06 16:21:00,2.2441,20,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,5.3,0.48825,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"228563",2019-12-06 16:22:00,2.31249,20,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,5.2,0.64575,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"228564",2019-12-06 16:23:00,2.32188,20,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,5,0.5922,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"228565",2019-12-06 16:24:00,2.34677,18,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.9,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"228566",2019-12-06 16:25:00,2.34745,17,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.8,0.4914,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"228567",2019-12-06 16:26:00,2.2259,18,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.8,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"228568",2019-12-06 16:27:00,2.37673,16,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.7,0.60354,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"228569",2019-12-06 16:28:00,2.19795,16,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.7,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"228570",2019-12-06 16:29:00,1.91462,16,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.6,0.61425,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"228571",2019-12-06 16:30:00,1.55998,16,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.6,0.56385,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"228572",2019-12-06 16:31:00,1.50702,14,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.5,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"228573",2019-12-06 16:32:00,1.44635,14,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.4,0.53676,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"228574",2019-12-06 16:33:00,1.31577,14,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.3,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"228575",2019-12-06 16:34:00,1.29664,12,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.3,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"228576",2019-12-06 16:35:00,1.14377,13,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.3,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"228577",2019-12-06 16:36:00,1.17193,12,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.3,0.67158,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"228578",2019-12-06 16:37:00,1.12827,11,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.3,0.66591,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"228579",2019-12-06 16:38:00,1.10344,11,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.4,0.67221,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"228580",2019-12-06 16:39:00,1.12114,10,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.4,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"228581",2019-12-06 16:40:00,1.08151,10,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.4,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"228582",2019-12-06 16:41:00,1.09615,10,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.3,0.74277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,0,0
"228583",2019-12-06 16:42:00,1.10552,10,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.4,0.7434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228584",2019-12-06 16:43:00,1.12221,10,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.3,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228585",2019-12-06 16:44:00,1.11409,9,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.3,0.72891,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228586",2019-12-06 16:45:00,1.43757,8,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.4,0.76041,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228587",2019-12-06 16:46:00,1.18107,8,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.5,0.71694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228588",2019-12-06 16:47:00,1.40538,8,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.5,0.72261,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228589",2019-12-06 16:48:00,1.72559,6,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.6,0.71694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228590",2019-12-06 16:49:00,2.05031,8,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.6,0.84231,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228591",2019-12-06 16:50:00,2.25344,8,0,24,22,22,19,30,27,27,0,0,23.5,22,22,20.5,23,22.5,23,4.8,0.94941,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228592",2019-12-06 16:51:00,2.32265,9,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20.5,23,22.5,23,4.6,0.91161,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"228593",2019-12-06 16:52:00,2.07297,10,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20.5,23,22.5,23,4.7,0.79884,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"228594",2019-12-06 16:53:00,2.71762,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20.5,23,22.5,23,4.6,0.81081,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"228595",2019-12-06 16:54:00,2.53575,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20.5,23,22.5,23,4.5,0.70497,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"228596",2019-12-06 16:55:00,2.52611,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20.5,23,22.5,23,4.4,0.79884,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"228597",2019-12-06 16:56:00,2.38097,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20.5,23,22.5,23,4.5,0.69174,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"228598",2019-12-06 16:57:00,2.75548,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20.5,23,22.5,23,4.6,0.7119,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"228599",2019-12-06 16:58:00,2.56593,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20.5,23,22.5,23,4.4,0.88704,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"228600",2019-12-06 16:59:00,2.51313,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20.5,23,22.5,23,4.2,0.90342,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"228601",2019-12-06 17:00:00,2.29296,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20.5,23,22.5,23,4.3,0.9324,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"228602",2019-12-06 17:01:00,2.18451,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20.5,23,22.5,23,4.3,0.89649,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"228603",2019-12-06 17:02:00,2.09633,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20.5,23,22.5,23,4.3,0.9261,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"228604",2019-12-06 17:03:00,2.04133,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20.5,23,22.5,23,4.2,0.9198,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"228605",2019-12-06 17:04:00,2.0034,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20.5,23,22.5,23,4.2,0.9261,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"228606",2019-12-06 17:05:00,1.98845,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20.5,23,22.5,23,4.1,0.88767,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"228607",2019-12-06 17:06:00,1.47327,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20.5,23,22.5,23,4.1,0.89334,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"228608",2019-12-06 17:07:00,1.81067,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20,23,22.5,23,4.2,0.88767,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"228609",2019-12-06 17:08:00,2.06745,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20,23,22.5,23,4.1,0.89964,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"228610",2019-12-06 17:09:00,1.83799,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,20,23,22.5,23,4.1,0.90657,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"228611",2019-12-06 17:10:00,1.87949,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20,23,22.5,23,4.1,0.92547,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"228612",2019-12-06 17:11:00,1.96019,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20,23,22.5,23,4.2,0.94374,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228613",2019-12-06 17:12:00,1.81601,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20,23,22.5,23,4.2,0.93744,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228614",2019-12-06 17:13:00,1.86276,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20,23,22,23,4.1,1.05714,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228615",2019-12-06 17:14:00,1.80234,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20,23,22,23,4,0.94374,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228616",2019-12-06 17:15:00,2.33961,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20,23,22,23,4.2,0.9198,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228617",2019-12-06 17:16:00,2.44643,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20,23,22,23,4.1,0.93177,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228618",2019-12-06 17:17:00,2.56743,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20,23,22,23,4,0.93114,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228619",2019-12-06 17:18:00,2.87931,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20,23,22,23,4,1.01367,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228620",2019-12-06 17:19:00,3.36788,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20,23,22,23,3.9,1.03824,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228621",2019-12-06 17:20:00,3.6473,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20,23,22,23,4,0.9891,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228622",2019-12-06 17:21:00,3.58834,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20,23,22,23,4,0.95067,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228623",2019-12-06 17:22:00,3.5998,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20,23,22,23,4,0.91791,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228624",2019-12-06 17:23:00,3.60318,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20,23,22,23,4.1,0.9072,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228625",2019-12-06 17:24:00,3.56182,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20,23,22,23,4,1.09683,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228626",2019-12-06 17:25:00,3.53026,0,0.338,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20,23,22,23,4,3.04038,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228627",2019-12-06 17:26:00,3.47005,0,1.128,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20,23,22,23,4.1,2.55717,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228628",2019-12-06 17:27:00,3.26912,0,1.118,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20,23,22,23,4,2.56851,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228629",2019-12-06 17:28:00,3.22204,0,1.107,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20,23,22,23,4.1,2.54331,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228630",2019-12-06 17:29:00,3.07071,0,1.122,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20,23,22,23,4,2.55087,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228631",2019-12-06 17:30:00,2.96959,0,1.11,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20,23,22,23,4,2.53764,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228632",2019-12-06 17:31:00,2.88125,0,1.126,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20,23,22,23,4,2.54394,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228633",2019-12-06 17:32:00,2.87786,0,1.083,24,22,22,19,30,27,27,0,0,23,22,21,20,23,22,23,3.9,2.50047,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228634",2019-12-06 17:33:00,3.027,0,1.071,24,22,22,19,30,27,27,0,0,23,22,21,20,23,22,23,3.9,2.47842,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228635",2019-12-06 17:34:00,2.78288,0,1.076,24,22,22,19,30,27,27,0,0,23,22,21,20,23,22,23,3.8,2.42046,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228636",2019-12-06 17:35:00,2.88554,0,1.077,24,22,22,19,30,27,27,0,0,23,22,21,20,23,22,23,3.8,2.4066,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228637",2019-12-06 17:36:00,2.90016,0,1.056,24,22,22,19,30,27,27,0,0,23,22,21,20,23,22,23,3.9,2.39274,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228638",2019-12-06 17:37:00,2.8151,0,1.053,24,22,22,19,30,27,27,0,0,23,22,21,20,23,22,23,3.9,2.394,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228639",2019-12-06 17:38:00,2.80974,0,1.047,24,22,22,19,30,27,27,0,0,23,22,21,20,23,22,23,3.9,2.39337,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228640",2019-12-06 17:39:00,2.80954,0,2.144,24,22,22,19,30,27,27,0,0,23,22,21,20,23,22,23,3.9,3.5091,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228641",2019-12-06 17:40:00,2.67572,0,2.139,24,22,22,19,30,27,27,0,0,23,22,21,20,23,22,23,4,3.51351,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228642",2019-12-06 17:41:00,2.79266,0,2.16,24,22,22,19,30,27,27,0,0,23,21.5,21,20,23,22,23,4,3.50847,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228643",2019-12-06 17:42:00,2.81857,0,2.146,24,22,22,19,30,27,27,0,0,23,21.5,21,20,23,22,23,4.2,3.51414,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228644",2019-12-06 17:43:00,2.73303,0,2.168,24,22,22,19,30,27,27,0,0,23,21.5,20.5,20,23,22,23,4.2,3.38751,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228645",2019-12-06 17:44:00,2.89917,0,1.634,24,22,22,19,30,27,27,0,0,23,21.5,20.5,20,23,22,23,3.9,2.84004,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228646",2019-12-06 17:45:00,3.07663,0,1.633,24,22,22,19,30,27,27,0,0,23,21.5,20.5,20,23,22,23,3.9,2.84697,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228647",2019-12-06 17:46:00,2.84327,0,1.621,24,22,22,19,30,27,27,0,0,23,21.5,20.5,20,23,22,23,3.9,2.83374,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228648",2019-12-06 17:47:00,2.8678,0,1.619,24,22,22,19,30,27,27,0,0,23,21.5,20.5,20,23,22,23,3.9,2.83311,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228649",2019-12-06 17:48:00,2.92312,0,2.268,24,22,22,19,30,27,27,0,0,23,21.5,20.5,20,23,22,23,4,3.50154,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228650",2019-12-06 17:49:00,2.99301,0,1.917,24,22,22,19,30,27,27,0,0,23,21.5,20.5,20,23,22,23,4.2,3.25017,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228651",2019-12-06 17:50:00,3.15166,0,1.922,24,22,22,19,30,27,27,0,0,23,21.5,20.5,20,23,22,23,4.2,3.16701,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228652",2019-12-06 17:51:00,3.00294,0,1.48,24,22,22,19,30,27,27,0,0,23,21.5,21,20,23,22,23,4.1,2.83374,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228653",2019-12-06 17:52:00,2.99306,0,1.611,24,22,22,19,30,27,27,0,0,23,21.5,21,20,23,22,23,4,2.8413,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228654",2019-12-06 17:53:00,2.79684,0,1.619,24,22,22,19,30,27,27,0,0,23,21.5,21,20,23,22,23,3.9,2.91123,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228655",2019-12-06 17:54:00,3.32396,0,1.442,24,22,22,19,30,27,27,0,0,23,21.5,21,20,23,22,23,3.7,2.6523,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228656",2019-12-06 17:55:00,2.99579,0,1.446,24,22,22,19,30,27,27,0,0,23,21.5,21,20,23,22,23,3.6,2.69262,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228657",2019-12-06 17:56:00,3.01657,0,1.579,24,22,22,19,30,27,27,0,0,23,21.5,21,20,23,22,23,3.6,2.8287,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228658",2019-12-06 17:57:00,3.07868,0,1.553,24,22,22,19,30,27,27,0,0,23,21.5,21,20,23,22,23,3.6,2.78271,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228659",2019-12-06 17:58:00,3.00692,0,1.57,24,22,22,19,30,27,27,0,0,23,21.5,21,20,23,22,23,3.5,2.81925,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228660",2019-12-06 17:59:00,2.93257,0,1.568,24,22,22,19,30,27,27,0,0,23,21.5,21,20,23,22,23,3.4,2.85705,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228661",2019-12-06 18:00:00,3.06627,0,1.587,24,22,22,19,30,27,27,0,0,23,21.5,21,20,23,22,23,3.5,3.04164,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228662",2019-12-06 18:01:00,3.2352,0,1.55,24,22,22,19,30,27,27,0,0,23,21.5,21,20,23,22,23,3.4,2.84004,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228663",2019-12-06 18:02:00,2.81107,0,1.546,24,22,22,19,30,27,27,0,0,23,21.5,21,20,23,22,23,3.4,2.85768,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228664",2019-12-06 18:03:00,2.80444,0,1.707,24,22,22,19,30,27,27,0,0,23,21.5,21,20,23,22,23,3.4,4.8069,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228665",2019-12-06 18:04:00,2.78863,0,1.714,24,22,22,19,30,27,27,0,0,23,21.5,21,20,23,22,23,3.4,4.82391,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228666",2019-12-06 18:05:00,2.76189,0,1.472,24,22,22,19,30,27,27,0,0,23,21.5,21,20,23,22,23,3.3,4.66137,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228667",2019-12-06 18:06:00,2.80304,0,1.292,24,22,22,19,30,27,27,0,0,23,21.5,21,20,23,22,23,3.3,2.68695,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228668",2019-12-06 18:07:00,2.80709,0,1.288,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20,23,22,23,3.4,2.55276,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228669",2019-12-06 18:08:00,3.19829,0,1.285,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20,23,22,23,3.4,2.57418,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228670",2019-12-06 18:09:00,2.66774,0,1.282,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20,23,22,23,3.5,2.58237,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228671",2019-12-06 18:10:00,2.69189,0,1.247,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20,23,22,23,3.5,2.39967,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228672",2019-12-06 18:11:00,2.6795,0,1.224,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20,23,22,23,3.4,2.36187,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228673",2019-12-06 18:12:00,2.71493,0,1.222,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20,23,22,23,3.6,2.37132,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228674",2019-12-06 18:13:00,2.66962,0,1.241,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20,23,22,23,3.6,2.39967,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228675",2019-12-06 18:14:00,2.34099,0,1.242,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22,23,3.7,2.39967,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228676",2019-12-06 18:15:00,2.86344,0,1.239,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22,23,3.8,2.40471,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228677",2019-12-06 18:16:00,2.54036,0,1.231,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22,23,3.8,2.39274,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228678",2019-12-06 18:17:00,2.45027,0,1.228,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22,23,3.8,2.38392,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228679",2019-12-06 18:18:00,2.5851,0,1.231,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22,23,3.8,2.38644,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228680",2019-12-06 18:19:00,2.74873,0,1.214,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22,23,3.8,2.34927,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228681",2019-12-06 18:20:00,2.85982,0,1.215,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22,23,3.7,2.35557,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228682",2019-12-06 18:21:00,3.17223,0,1.241,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22,23,3.8,2.42802,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228683",2019-12-06 18:22:00,2.98752,0,0.422,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22,23,3.8,1.64934,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228684",2019-12-06 18:23:00,2.97001,0,0.351,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22,23,3.7,1.40364,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228685",2019-12-06 18:24:00,2.91786,0,0.33,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22,23,3.7,1.53027,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228686",2019-12-06 18:25:00,2.91698,0,0.329,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22,23,3.6,1.55484,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228687",2019-12-06 18:26:00,2.98734,0,0.322,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22,23,3.6,1.37277,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228688",2019-12-06 18:27:00,2.98374,0,0.325,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22,23,3.6,1.38474,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228689",2019-12-06 18:28:00,3.12013,0,0.34,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22,23,3.7,1.4742,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228690",2019-12-06 18:29:00,2.88884,0,0.341,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22,23,3.6,1.44207,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228691",2019-12-06 18:30:00,2.83826,0,0.339,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22,23,3.7,1.42821,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228692",2019-12-06 18:31:00,2.79498,0,0.339,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22,23,3.7,1.43514,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228693",2019-12-06 18:32:00,2.77448,0,0.339,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22,23,3.7,1.47357,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228694",2019-12-06 18:33:00,2.74166,0,0.336,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22,23,3.8,1.4553,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228695",2019-12-06 18:34:00,2.43407,0,0.338,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22,23,3.9,1.4616,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228696",2019-12-06 18:35:00,2.84992,0,0.339,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22,23,3.9,1.46727,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228697",2019-12-06 18:36:00,2.91216,0,0.341,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22,23,3.9,1.47168,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228698",2019-12-06 18:37:00,2.68133,0,0.339,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22,23,3.8,1.47231,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228699",2019-12-06 18:38:00,2.69052,0,0.338,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22.5,23,3.9,1.4679,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228700",2019-12-06 18:39:00,2.70113,0,0.329,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22.5,23,3.7,1.46034,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228701",2019-12-06 18:40:00,2.62746,0,0.333,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22.5,23,3.7,1.47294,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228702",2019-12-06 18:41:00,2.97321,0,0.333,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22.5,23,3.6,1.4616,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228703",2019-12-06 18:42:00,2.53579,0,0.353,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22.5,23,3.5,2.05002,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228704",2019-12-06 18:43:00,2.49431,0,0.353,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22.5,23,3.5,2.05002,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228705",2019-12-06 18:44:00,3.12028,0,0.353,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22.5,23,3.5,2.0475,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228706",2019-12-06 18:45:00,2.67066,0,0.352,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22.5,23,3.4,2.04183,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228707",2019-12-06 18:46:00,2.62635,0,0.347,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22.5,23,3.3,2.03427,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228708",2019-12-06 18:47:00,2.80223,0,0.348,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22.5,23,3.4,2.03427,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228709",2019-12-06 18:48:00,3.13014,0,0.351,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22.5,23,3.4,2.05191,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228710",2019-12-06 18:49:00,2.86154,0,0.351,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22.5,23,3.4,2.04057,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228711",2019-12-06 18:50:00,2.86209,0,0.352,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22.5,23,3.5,2.03616,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228712",2019-12-06 18:51:00,2.844,0,0.352,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22.5,23,3.6,2.03994,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228713",2019-12-06 18:52:00,2.77159,0,0.351,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22.5,23,3.7,2.04624,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228714",2019-12-06 18:53:00,2.75966,0,0.346,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22.5,23,3.7,2.02167,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228715",2019-12-06 18:54:00,2.94033,0,0.349,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22.5,23,3.7,2.03427,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228716",2019-12-06 18:55:00,2.82748,0,0.353,24,22,22,19,30,27,27,0,0,23.5,21.5,21,20.5,23,22.5,23,3.6,2.10987,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228717",2019-12-06 18:56:00,2.76446,0,0.352,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20.5,23,22.5,23,3.6,2.05884,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228718",2019-12-06 18:57:00,2.77107,0,0.351,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20.5,23,22.5,23,3.5,2.09097,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228719",2019-12-06 18:58:00,2.81024,0,0.372,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20.5,23,22.5,23,3.6,2.06514,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228720",2019-12-06 18:59:00,2.77523,0,0.35,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20.5,23,22.5,23,3.6,2.05191,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228721",2019-12-06 19:00:00,2.75277,0,0.35,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20.5,23,22.5,23,3.6,2.03364,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228722",2019-12-06 19:01:00,2.66752,0,0.351,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20.5,23,22.5,23,3.6,2.03679,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228723",2019-12-06 19:02:00,2.81502,0,0.352,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20.5,23,22.5,23,3.5,1.66887,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228724",2019-12-06 19:03:00,2.89737,0,0.34,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20.5,23,22.5,23,3.5,1.61091,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228725",2019-12-06 19:04:00,2.7632,0,0.346,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20.5,23,22.5,23,3.4,1.62414,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228726",2019-12-06 19:05:00,2.66387,0,0.344,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20.5,23,22.5,23,3.4,1.6128,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228727",2019-12-06 19:06:00,2.61374,0,0.346,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20.5,23,22.5,23,3.3,1.6128,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228728",2019-12-06 19:07:00,2.54769,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20.5,23,22.5,23,3.3,1.1214,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228729",2019-12-06 19:08:00,2.32204,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20.5,23,22.5,23,3.4,1.12707,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228730",2019-12-06 19:09:00,2.24266,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20.5,23,22.5,23,3.2,1.14471,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228731",2019-12-06 19:10:00,2.54553,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20.5,23,22.5,23,3.1,1.0899,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228732",2019-12-06 19:11:00,2.84731,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20.5,23,22.5,23,3.2,2.48157,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228733",2019-12-06 19:12:00,2.86054,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20.5,23,22.5,23,3.3,1.01619,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228734",2019-12-06 19:13:00,2.87093,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20.5,23,22.5,23,3.3,0.8631,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228735",2019-12-06 19:14:00,3.12363,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20.5,23,22.5,23,3.4,0.89397,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228736",2019-12-06 19:15:00,2.68874,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20.5,23,22.5,23,3.5,0.86877,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228737",2019-12-06 19:16:00,2.70078,0,3.112,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20.5,23,22.5,23,3.5,4.19517,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228738",2019-12-06 19:17:00,2.694,0,3.151,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20.5,23,22.5,23,3.5,4.23927,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228739",2019-12-06 19:18:00,2.74534,0,3.131,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20.5,23,22.5,23,3.6,4.21407,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228740",2019-12-06 19:19:00,2.74231,0,3.075,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20.5,23,22.5,23,3.5,4.15674,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228741",2019-12-06 19:20:00,2.73458,0,3.103,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,20.5,23,22.5,23,3.5,4.3407,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228742",2019-12-06 19:21:00,2.7377,0,3.122,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,23,22.5,23,3.5,4.21533,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228743",2019-12-06 19:22:00,2.85682,0,3.068,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,23,22.5,23,3.5,4.14666,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228744",2019-12-06 19:23:00,2.77232,0,0.428,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,23,22.5,23,3.5,4.17312,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228745",2019-12-06 19:24:00,2.74092,0,2.362,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,23,22.5,23,3.5,3.36924,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228746",2019-12-06 19:25:00,2.77853,0,2.008,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,23,22.5,23,3.5,3.49839,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228747",2019-12-06 19:26:00,2.77534,0,0.008,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,23,22.5,23,3.5,1.3041,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228748",2019-12-06 19:27:00,2.73456,0,2.313,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,23,22.5,23,3.5,3.70251,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228749",2019-12-06 19:28:00,2.62247,0,0.009,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,23,22.5,23,3.4,1.29528,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228750",2019-12-06 19:29:00,2.72941,0,2.109,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,22.5,22.5,23,3.2,4.65633,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228751",2019-12-06 19:30:00,2.69505,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,22.5,22.5,23,3.3,1.2978,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228752",2019-12-06 19:31:00,2.65756,0,2.429,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,22.5,22.5,23,3.4,4.91274,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
