"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"228753",2019-12-06 19:32:00,2.61984,0,0.03,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,22.5,22.5,23,3.3,1.34127,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228754",2019-12-06 19:33:00,2.79423,0,2.545,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,22.5,22.5,23,3.2,5.13324,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228755",2019-12-06 19:34:00,2.64302,0,2.628,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,22.5,22.5,23,3.4,5.23467,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228756",2019-12-06 19:35:00,2.65452,0,0.032,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,22.5,22.5,23,3.4,2.51811,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228757",2019-12-06 19:36:00,2.59065,0,0.032,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,22.5,22.5,23,3.3,2.50677,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228758",2019-12-06 19:37:00,2.563,0,0.03,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,22.5,22.5,23,3.3,3.60234,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228759",2019-12-06 19:38:00,2.10108,0,0.03,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,22.5,22.5,23,3.1,3.50154,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228760",2019-12-06 19:39:00,2.55822,0,0.031,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,22.5,22.5,23,2.9,3.49587,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228761",2019-12-06 19:40:00,2.52864,0,0.031,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,22.5,22.5,23,2.9,3.45807,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228762",2019-12-06 19:41:00,2.50748,0,0.031,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,22.5,22.5,23,2.8,3.49587,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228763",2019-12-06 19:42:00,2.60745,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,22.5,22.5,23,2.7,3.44547,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228764",2019-12-06 19:43:00,2.54041,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,22.5,22.5,23,2.8,3.44988,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228765",2019-12-06 19:44:00,2.65212,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,22.5,22.5,23,2.9,3.41208,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228766",2019-12-06 19:45:00,2.62406,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,22.5,22.5,23,2.9,2.3184,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228767",2019-12-06 19:46:00,2.62791,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,22.5,22.5,23,2.9,3.44925,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228768",2019-12-06 19:47:00,2.72751,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,22.5,22.5,23,2.9,3.44925,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228769",2019-12-06 19:48:00,2.74499,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,22.5,22.5,23,2.9,3.45114,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228770",2019-12-06 19:49:00,3.02989,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,22.5,22.5,23,2.9,3.43602,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228771",2019-12-06 19:50:00,2.77402,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21.5,21,22.5,22.5,23,3.1,3.45744,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228772",2019-12-06 19:51:00,2.78744,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,3.2,3.55257,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228773",2019-12-06 19:52:00,2.78277,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,3.3,3.45177,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228774",2019-12-06 19:53:00,2.77868,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,3.3,2.3688,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228775",2019-12-06 19:54:00,2.82077,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,3.4,3.7548,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228776",2019-12-06 19:55:00,2.62554,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,3.3,2.37699,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228777",2019-12-06 19:56:00,2.78074,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,3.2,2.45259,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228778",2019-12-06 19:57:00,2.72433,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,3.2,2.33352,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228779",2019-12-06 19:58:00,2.7693,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,3.2,2.35809,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228780",2019-12-06 19:59:00,2.66723,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,3.3,2.34612,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228781",2019-12-06 20:00:00,2.69133,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,3.3,2.34234,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228782",2019-12-06 20:01:00,2.58895,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,3.3,3.47004,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228783",2019-12-06 20:02:00,2.69477,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,3.3,3.66597,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228784",2019-12-06 20:03:00,2.30324,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,3.1,3.57084,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228785",2019-12-06 20:04:00,2.53669,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.9,3.56517,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228786",2019-12-06 20:05:00,2.73893,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.9,3.56517,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228787",2019-12-06 20:06:00,2.62081,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,3,3.57651,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228788",2019-12-06 20:07:00,2.63445,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.6,3.27537,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228789",2019-12-06 20:08:00,2.50722,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.7,4.34637,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"228790",2019-12-06 20:09:00,2.63178,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.8,2.75121,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228791",2019-12-06 20:10:00,2.43747,0,0.062,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.8,3.8997,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228792",2019-12-06 20:11:00,2.35552,0,0.062,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.8,2.62206,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228793",2019-12-06 20:12:00,2.2651,0,0.062,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.8,3.66597,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228794",2019-12-06 20:13:00,2.36779,0,0.061,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.9,2.56473,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228795",2019-12-06 20:14:00,2.54801,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.8,3.67101,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228796",2019-12-06 20:15:00,2.30837,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.8,2.48157,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228797",2019-12-06 20:16:00,2.40103,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.5,3.591,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228798",2019-12-06 20:17:00,2.34126,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.5,3.6981,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228799",2019-12-06 20:18:00,2.41088,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.5,2.62584,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"228800",2019-12-06 20:19:00,2.48211,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.6,2.5074,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228801",2019-12-06 20:20:00,2.59683,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.6,3.62124,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228802",2019-12-06 20:21:00,2.62376,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.5,2.75436,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228803",2019-12-06 20:22:00,2.68916,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.6,3.33774,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228804",2019-12-06 20:23:00,3.12247,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.6,3.35601,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228805",2019-12-06 20:24:00,2.69499,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.7,2.2617,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228806",2019-12-06 20:25:00,2.60038,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.6,3.34971,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228807",2019-12-06 20:26:00,2.63654,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.7,2.23713,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228808",2019-12-06 20:27:00,2.60041,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.6,3.33963,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228809",2019-12-06 20:28:00,2.60628,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.5,2.24028,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"228810",2019-12-06 20:29:00,2.49552,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.5,3.33459,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"228811",2019-12-06 20:30:00,2.79119,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.6,3.3264,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"228812",2019-12-06 20:31:00,2.66971,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.6,3.3264,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"228813",2019-12-06 20:32:00,2.69677,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.6,3.339,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"228814",2019-12-06 20:33:00,2.6622,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.7,2.21193,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"228815",2019-12-06 20:34:00,2.62176,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,22.5,22.5,23,2.5,3.38184,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"228816",2019-12-06 20:35:00,2.5143,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,22.5,23,2.5,2.22264,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"228817",2019-12-06 20:36:00,2.23767,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,22.5,23,2.5,3.31317,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"228818",2019-12-06 20:37:00,2.43289,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,22.5,23,2.6,3.32514,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"228819",2019-12-06 20:38:00,2.02648,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,22.5,23,2.6,3.31254,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"228820",2019-12-06 20:39:00,1.81711,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,22.5,23,2.3,3.34341,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"228821",2019-12-06 20:40:00,1.6866,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,22.5,23,2.3,2.2302,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"228822",2019-12-06 20:41:00,1.58377,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,22.5,23,2.3,3.44421,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"228823",2019-12-06 20:42:00,1.4247,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,22.5,23,2.4,2.25225,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"228824",2019-12-06 20:43:00,1.77682,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,22.5,23,2.4,3.35727,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"228825",2019-12-06 20:44:00,1.58546,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,22.5,23,2.1,4.75524,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"228826",2019-12-06 20:45:00,1.89953,0,0.962,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,22.5,23,2.1,4.71933,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"228827",2019-12-06 20:46:00,1.4766,0,0.945,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,22.5,23,2,4.63491,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"228828",2019-12-06 20:47:00,1.56499,0,0.96,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,22.5,23,2,3.50154,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"228829",2019-12-06 20:48:00,1.65182,0,0.918,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,22.5,23,1.8,4.536,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"228830",2019-12-06 20:49:00,1.74547,0,1.255,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,22.5,23,1.9,3.83166,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228831",2019-12-06 20:50:00,1.91736,0,1.793,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,23,2,5.92452,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228832",2019-12-06 20:51:00,1.87499,0,1.287,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,23,2.2,3.90159,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228833",2019-12-06 20:52:00,1.89939,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,23,2.1,3.39444,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228834",2019-12-06 20:53:00,2.2805,0,0.069,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,23,2.2,2.3121,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228835",2019-12-06 20:54:00,2.34979,0,0.146,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,23,2.2,3.40137,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228836",2019-12-06 20:55:00,2.47942,0,0.072,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,23,2.3,2.3247,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228837",2019-12-06 20:56:00,3.0333,0,0.076,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,23,2.1,3.42342,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228838",2019-12-06 20:57:00,3.15725,0,0.071,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,23,2.1,2.32974,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228839",2019-12-06 20:58:00,2.79485,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,23,2.1,3.42153,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228840",2019-12-06 20:59:00,2.90477,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,23,2,2.29824,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228841",2019-12-06 21:00:00,2.91921,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,23,2.3,3.38625,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228842",2019-12-06 21:01:00,2.98099,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,23,2.5,2.28753,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228843",2019-12-06 21:02:00,2.97867,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,23,2.6,3.3768,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228844",2019-12-06 21:03:00,2.55929,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,2.6,2.29194,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228845",2019-12-06 21:04:00,2.78045,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,2.7,3.40326,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228846",2019-12-06 21:05:00,3.00574,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,2.7,2.29194,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228847",2019-12-06 21:06:00,2.83511,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,2.8,3.41397,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228848",2019-12-06 21:07:00,2.79725,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,2.8,3.39318,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228849",2019-12-06 21:08:00,2.75878,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,2.8,3.40893,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228850",2019-12-06 21:09:00,2.66545,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,2.6,3.40704,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228851",2019-12-06 21:10:00,2.6555,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,2.1,3.39507,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228852",2019-12-06 21:11:00,2.50151,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,1.9,3.3957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228853",2019-12-06 21:12:00,2.55647,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,1.9,3.37932,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228854",2019-12-06 21:13:00,2.57203,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,1.9,3.37617,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228855",2019-12-06 21:14:00,2.48417,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,1.9,3.39129,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228856",2019-12-06 21:15:00,2.18421,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,1.8,3.38877,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228857",2019-12-06 21:16:00,2.63181,0,0,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,1.9,3.3894,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228858",2019-12-06 21:17:00,2.29843,0,0,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,2.1,3.38814,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228859",2019-12-06 21:18:00,2.18933,0,1.636,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,2.2,4.38921,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228860",2019-12-06 21:19:00,1.94502,0,1.826,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,2.2,5.44131,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228861",2019-12-06 21:20:00,1.88573,0,3.413,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,2.4,6.07761,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228862",2019-12-06 21:21:00,1.72588,0,3.398,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,2.4,7.15617,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228863",2019-12-06 21:22:00,1.64823,0,3.29,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,2.3,5.98374,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228864",2019-12-06 21:23:00,1.56817,0,1.707,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,2.2,5.27247,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228865",2019-12-06 21:24:00,1.42077,0,1.706,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,2.3,4.13784,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228866",2019-12-06 21:25:00,1.5197,0,0.791,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,2.3,4.31487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228867",2019-12-06 21:26:00,1.47497,0,0.78,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,2.5,3.19977,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228868",2019-12-06 21:27:00,1.34012,0,0.78,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,2.6,4.2966,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228869",2019-12-06 21:28:00,1.42589,0,0.777,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,2.8,3.20418,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228870",2019-12-06 21:29:00,1.40481,0,0.774,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,2.8,4.30101,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228871",2019-12-06 21:30:00,1.41206,0,0.771,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.8,3.20544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228872",2019-12-06 21:31:00,1.31952,0,0.77,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.9,4.30794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228873",2019-12-06 21:32:00,1.39513,0,0.767,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,3,3.23757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228874",2019-12-06 21:33:00,1.38141,0,0.774,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.9,4.37787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228875",2019-12-06 21:34:00,1.3715,0,0.769,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.8,3.27474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228876",2019-12-06 21:35:00,1.37948,0,0.769,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.9,4.33818,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228877",2019-12-06 21:36:00,1.17033,0,0.77,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.9,4.35204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228878",2019-12-06 21:37:00,1.12805,0,0.761,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.9,4.33314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228879",2019-12-06 21:38:00,1.20501,0,0.758,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.7,4.2651,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228880",2019-12-06 21:39:00,1.02912,0,0.761,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.6,3.19536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228881",2019-12-06 21:40:00,1.0217,0,0.767,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.5,5.84262,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228882",2019-12-06 21:41:00,0.940458,0,0.805,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.7,4.7376,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228883",2019-12-06 21:42:00,0.962884,0,0.77,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.6,4.5171,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228884",2019-12-06 21:43:00,0.935071,0,0.763,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.8,3.41334,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228885",2019-12-06 21:44:00,0.816855,0,0.761,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.9,4.34637,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228886",2019-12-06 21:45:00,1.27883,0,0.76,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,3.1,3.25584,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228887",2019-12-06 21:46:00,1.06332,0,0.764,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.9,4.36527,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228888",2019-12-06 21:47:00,1.00051,0,0.764,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.7,4.3722,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228889",2019-12-06 21:48:00,1.11291,0,0.76,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.7,4.35267,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228890",2019-12-06 21:49:00,1.37493,0,0.763,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.4,4.36527,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228891",2019-12-06 21:50:00,1.37627,0,0.757,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.1,3.24387,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228892",2019-12-06 21:51:00,1.35188,0,0.763,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,1.7,4.3596,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228893",2019-12-06 21:52:00,1.49677,0,0.77,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,1.8,3.28167,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228894",2019-12-06 21:53:00,1.32805,0,0.766,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,2,4.37346,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228895",2019-12-06 21:54:00,1.32986,0,0.765,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,1.9,3.28041,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228896",2019-12-06 21:55:00,1.45409,0,0.765,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,2.2,4.39803,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228897",2019-12-06 21:56:00,1.64389,0,0.763,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.4,4.18194,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228898",2019-12-06 21:57:00,1.48786,0,0.767,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.6,4.41063,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228899",2019-12-06 21:58:00,1.43199,0,0.769,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.7,4.41063,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228900",2019-12-06 21:59:00,1.47326,0,0.768,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.7,4.41189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228901",2019-12-06 22:00:00,1.4764,0,0.76,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.7,4.25817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228902",2019-12-06 22:01:00,1.47418,0,0.76,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.7,3.1437,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228903",2019-12-06 22:02:00,1.4915,0,0.377,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.8,3.85686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228904",2019-12-06 22:03:00,1.673,0,0.238,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.7,2.53827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228905",2019-12-06 22:04:00,2.43822,0,0.21,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.7,3.5784,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228906",2019-12-06 22:05:00,2.44575,0,0.212,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.9,2.50614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228907",2019-12-06 22:06:00,2.49213,0,0.078,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.8,3.35097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228908",2019-12-06 22:07:00,2.95898,0,0.078,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.9,3.36231,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228909",2019-12-06 22:08:00,3.35576,0,0.076,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.9,3.33207,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228910",2019-12-06 22:09:00,3.5315,0,0,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.9,3.31947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228911",2019-12-06 22:10:00,2.64034,0,0,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.8,3.31821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228912",2019-12-06 22:11:00,2.64575,0,0,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,3,3.31947,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228913",2019-12-06 22:12:00,2.11155,0,0,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.9,2.205,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228914",2019-12-06 22:13:00,1.63583,0,0,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,3,3.3012,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228915",2019-12-06 22:14:00,1.21469,0,0,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.9,2.17917,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228916",2019-12-06 22:15:00,1.35424,0,0,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.7,3.27348,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228917",2019-12-06 22:16:00,1.22792,0,0,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.7,2.17098,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228918",2019-12-06 22:17:00,1.36629,0,0,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.9,2.14956,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228919",2019-12-06 22:18:00,1.37108,0,0,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.9,2.13507,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228920",2019-12-06 22:19:00,1.39302,0,0,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.9,1.1277,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228921",2019-12-06 22:20:00,1.36751,0,0,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,3,1.1214,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228922",2019-12-06 22:21:00,1.38118,0,0,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.9,1.13085,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228923",2019-12-06 22:22:00,1.33197,0,0,24,22,22,19,30,27,27,0,0,21,22,22,21,22.5,22.5,23,2.7,1.1214,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228924",2019-12-06 22:23:00,1.25978,0,0,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,2.9,1.1214,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228925",2019-12-06 22:24:00,1.34041,0,0,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,2.9,1.13463,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228926",2019-12-06 22:25:00,1.36286,0,0,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,3.1,1.2096,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228927",2019-12-06 22:26:00,1.34659,0,0,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,3.1,1.22157,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228928",2019-12-06 22:27:00,1.57978,0,0,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,3,1.13274,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228929",2019-12-06 22:28:00,1.53255,0,0,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,3.2,1.26,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228930",2019-12-06 22:29:00,1.33362,0,0,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,3.4,1.35135,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228931",2019-12-06 22:30:00,1.33947,0,0,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,3.5,1.35954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"228932",2019-12-06 22:31:00,1.33276,0,0,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,3.5,1.25307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228933",2019-12-06 22:32:00,1.35786,0,0,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,3,1.25118,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228934",2019-12-06 22:33:00,1.33004,0,0,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,3,1.23732,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228935",2019-12-06 22:34:00,1.31399,0,0,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,3.3,1.13967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228936",2019-12-06 22:35:00,1.29127,0,0,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,3.5,1.16487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228937",2019-12-06 22:36:00,2.38714,0,0,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,3.5,1.13967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228938",2019-12-06 22:37:00,1.80078,0,0,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,3,1.15164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228939",2019-12-06 22:38:00,2.41026,0,0,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,3.1,1.13904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228940",2019-12-06 22:39:00,3.13553,0,0,24,22,22,19,30,27,27,0,0,21.5,22,22,21,22.5,22.5,23,3.4,1.16361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228941",2019-12-06 22:40:00,3.55674,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,3.3,1.16361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228942",2019-12-06 22:41:00,3.83745,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,3.6,1.13904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228943",2019-12-06 22:42:00,3.93218,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,3.6,1.15164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228944",2019-12-06 22:43:00,3.96161,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,3.7,1.14597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228945",2019-12-06 22:44:00,3.76717,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,3.7,1.1466,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228946",2019-12-06 22:45:00,3.95989,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,3.6,1.1466,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228947",2019-12-06 22:46:00,3.83893,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,3.2,1.15101,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228948",2019-12-06 22:47:00,3.95712,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,3.1,1.12959,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228949",2019-12-06 22:48:00,3.77179,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,3.3,1.24551,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228950",2019-12-06 22:49:00,3.73182,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,3.6,1.12959,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228951",2019-12-06 22:50:00,3.86584,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,3.8,1.13463,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228952",2019-12-06 22:51:00,3.71951,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,3.9,1.12707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228953",2019-12-06 22:52:00,3.70251,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,3.9,1.15227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228954",2019-12-06 22:53:00,3.51901,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,3.8,1.20267,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228955",2019-12-06 22:54:00,3.45752,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,3.5,1.12581,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228956",2019-12-06 22:55:00,3.60662,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,3.2,1.15164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228957",2019-12-06 22:56:00,3.33999,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,3.1,1.14471,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228958",2019-12-06 22:57:00,3.39876,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,3.2,1.134,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228959",2019-12-06 22:58:00,3.25098,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,3.4,1.22157,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228960",2019-12-06 22:59:00,2.92323,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21,22.5,22.5,23,3.1,1.12644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228961",2019-12-06 23:00:00,3.23822,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21.5,22.5,22.5,23,2.8,1.20897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228962",2019-12-06 23:01:00,3.20026,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21.5,22.5,22.5,23,2.8,1.2285,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228963",2019-12-06 23:02:00,3.27832,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21.5,22.5,22.5,23,3.1,1.12644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228964",2019-12-06 23:03:00,3.17327,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21.5,22.5,22.5,23,3.2,1.12644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228965",2019-12-06 23:04:00,3.22402,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21.5,22.5,22.5,23,2.9,1.12707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228966",2019-12-06 23:05:00,2.9825,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21.5,22.5,22.5,23,2.9,1.22157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228967",2019-12-06 23:06:00,2.83669,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21.5,22.5,22.5,23,3.3,1.23039,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228968",2019-12-06 23:07:00,2.93639,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21.5,22.5,22.5,23,3.3,1.22094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228969",2019-12-06 23:08:00,2.90679,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21.5,22.5,22.5,23,2.7,1.19637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228970",2019-12-06 23:09:00,2.97881,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21.5,22.5,22.5,23,2.8,1.11762,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228971",2019-12-06 23:10:00,2.9188,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21.5,22.5,22.5,23,2.9,1.19889,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228972",2019-12-06 23:11:00,2.83157,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21.5,22.5,22.5,23,3.1,1.20834,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228973",2019-12-06 23:12:00,2.80247,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21.5,22.5,22.5,23,3.4,1.15227,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228974",2019-12-06 23:13:00,2.75588,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21.5,22.5,22.5,23,3.5,1.19574,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228975",2019-12-06 23:14:00,2.74185,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21.5,22.5,22.5,23,3.1,1.15101,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228976",2019-12-06 23:15:00,2.87453,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21.5,22.5,22.5,23,3.1,1.15164,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228977",2019-12-06 23:16:00,2.8641,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21.5,22.5,22.5,23,3.2,1.12455,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228978",2019-12-06 23:17:00,2.88448,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21.5,22.5,22.5,23,3,1.19007,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228979",2019-12-06 23:18:00,2.87813,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21.5,22.5,22.5,22.5,3.1,1.13274,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228980",2019-12-06 23:19:00,2.85887,0,0,24,22,22,19,30,27,27,0,0,22,22,22,21.5,22.5,22.5,22.5,3.1,1.24551,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228981",2019-12-06 23:20:00,3.13125,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,3.1,1.21527,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228982",2019-12-06 23:21:00,2.971,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,3.2,1.20204,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228983",2019-12-06 23:22:00,2.99775,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,3.2,1.13652,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228984",2019-12-06 23:23:00,2.94668,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,3.3,1.00044,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228985",2019-12-06 23:24:00,3.41895,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,3.4,1.01178,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228986",2019-12-06 23:25:00,3.03973,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,3.2,0.98721,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228987",2019-12-06 23:26:00,3.10544,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,3.1,0.9765,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228988",2019-12-06 23:27:00,3.26253,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,3.1,1.0836,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228989",2019-12-06 23:28:00,3.09858,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,3.1,1.08234,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228990",2019-12-06 23:29:00,3.33329,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,3.2,1.0584,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228991",2019-12-06 23:30:00,2.93716,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,3.3,1.06974,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228992",2019-12-06 23:31:00,2.91324,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,3.6,1.11447,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228993",2019-12-06 23:32:00,2.87722,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,3.6,1.10817,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228994",2019-12-06 23:33:00,2.80664,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,3.1,1.12707,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228995",2019-12-06 23:34:00,2.9266,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,3.4,1.1529,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228996",2019-12-06 23:35:00,2.72414,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,3.4,1.18377,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228997",2019-12-06 23:36:00,2.6527,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,3.3,1.10817,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228998",2019-12-06 23:37:00,2.59202,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,3.2,1.12896,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"228999",2019-12-06 23:38:00,2.54804,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,3.5,2.50992,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229000",2019-12-06 23:39:00,2.48448,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,3.5,1.00044,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229001",2019-12-06 23:40:00,2.29465,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,3.7,0.99477,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229002",2019-12-06 23:41:00,2.51994,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,3.9,1.01367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229003",2019-12-06 23:42:00,2.5194,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,3.9,1.1214,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229004",2019-12-06 23:43:00,2.40272,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,3.9,0.9954,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229005",2019-12-06 23:44:00,2.35359,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,4.1,0.99162,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229006",2019-12-06 23:45:00,2.47754,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,3.8,0.99981,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229007",2019-12-06 23:46:00,2.64436,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,4,1.00107,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229008",2019-12-06 23:47:00,2.49866,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21.5,22.5,22.5,22.5,3.7,1.00107,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229009",2019-12-06 23:48:00,2.78086,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,3.5,0.99414,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229010",2019-12-06 23:49:00,2.88251,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,3.6,0.99414,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229011",2019-12-06 23:50:00,2.78983,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,3.9,0.9891,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229012",2019-12-06 23:51:00,2.9987,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,4.1,1.01934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229013",2019-12-06 23:52:00,2.85802,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,4.2,1.01997,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229014",2019-12-06 23:53:00,2.68177,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,4.2,1.01808,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229015",2019-12-06 23:54:00,2.84454,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,4,1.01367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229016",2019-12-06 23:55:00,2.8527,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,3.9,1.03446,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229017",2019-12-06 23:56:00,2.81589,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,3.9,1.04391,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229018",2019-12-06 23:57:00,2.85108,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,4,1.04454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229019",2019-12-06 23:58:00,2.84093,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,4.1,1.03887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229020",2019-12-06 23:59:00,2.83035,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,4.2,1.03635,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229021",2019-12-07 00:00:00,2.4123,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,4.3,1.03887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229022",2019-12-07 00:01:00,2.8027,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,4.3,1.03824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229023",2019-12-07 00:02:00,2.80177,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,4.1,1.25874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229024",2019-12-07 00:03:00,2.7972,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,4.2,1.27827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229025",2019-12-07 00:04:00,2.85357,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,4.2,1.1403,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229026",2019-12-07 00:05:00,2.72467,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,4.1,1.13841,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229027",2019-12-07 00:06:00,2.75656,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,4,1.03824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229028",2019-12-07 00:07:00,2.61618,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,4.2,1.04454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229029",2019-12-07 00:08:00,2.52611,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,4.3,1.03887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229030",2019-12-07 00:09:00,2.46615,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,4.2,1.04013,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229031",2019-12-07 00:10:00,2.4416,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,4.5,1.04517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229032",2019-12-07 00:11:00,2.36033,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,4.9,1.03824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229033",2019-12-07 00:12:00,2.41357,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,5,1.03824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229034",2019-12-07 00:13:00,2.14582,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,5.2,1.02249,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229035",2019-12-07 00:14:00,2.29673,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,5.5,1.00044,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229036",2019-12-07 00:15:00,2.3683,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,5.6,1.01241,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229037",2019-12-07 00:16:00,2.61146,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,5.5,0.99477,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229038",2019-12-07 00:17:00,2.44589,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,5.5,0.99477,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229039",2019-12-07 00:18:00,2.3179,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,5.5,0.99603,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229040",2019-12-07 00:19:00,2.51025,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,5.8,1.01808,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229041",2019-12-07 00:20:00,2.86384,0,0,24,22,22,19,30,27,27,0,0,22.5,22,22,21,22.5,22.5,22.5,5.8,1.01682,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229042",2019-12-07 00:21:00,2.67968,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,6,1.15353,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229043",2019-12-07 00:22:00,2.84157,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,6.1,2.4318,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229044",2019-12-07 00:23:00,2.88405,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,6.3,1.03824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229045",2019-12-07 00:24:00,2.74028,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,6.3,1.0269,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229046",2019-12-07 00:25:00,2.72176,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,6.6,1.02186,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229047",2019-12-07 00:26:00,2.71169,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,6.7,1.01556,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229048",2019-12-07 00:27:00,2.54458,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,6.8,1.02564,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229049",2019-12-07 00:28:00,2.70631,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,6.8,1.00737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229050",2019-12-07 00:29:00,2.74041,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7,0.9891,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229051",2019-12-07 00:30:00,2.7087,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7,0.99477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229052",2019-12-07 00:31:00,2.72315,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.1,0.99162,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229053",2019-12-07 00:32:00,2.68994,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.3,1.0017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229054",2019-12-07 00:33:00,2.08851,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.5,0.9954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229055",2019-12-07 00:34:00,2.5947,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.7,0.99477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229056",2019-12-07 00:35:00,2.47791,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.7,0.99477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229057",2019-12-07 00:36:00,2.42919,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.9,0.9954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229058",2019-12-07 00:37:00,2.40537,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.9,0.99036,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229059",2019-12-07 00:38:00,2.36017,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.7,0.98973,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229060",2019-12-07 00:39:00,2.35027,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.5,0.9954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229061",2019-12-07 00:40:00,2.307,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.4,0.9954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229062",2019-12-07 00:41:00,2.24146,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.2,0.9954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229063",2019-12-07 00:42:00,2.37126,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.1,1.10943,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229064",2019-12-07 00:43:00,2.71897,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.1,0.9954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229065",2019-12-07 00:44:00,2.23442,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7,0.99036,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229066",2019-12-07 00:45:00,2.37136,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,6.9,0.96957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229067",2019-12-07 00:46:00,2.27362,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,6.8,0.96894,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229068",2019-12-07 00:47:00,2.03821,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,6.8,0.95823,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229069",2019-12-07 00:48:00,2.23916,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,6.6,0.96327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229070",2019-12-07 00:49:00,2.43764,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,6.7,0.97587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229071",2019-12-07 00:50:00,2.28816,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,6.6,0.98154,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229072",2019-12-07 00:51:00,2.23722,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,6.5,0.96264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229073",2019-12-07 00:52:00,2.20828,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,6.6,1.06533,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229074",2019-12-07 00:53:00,2.24946,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,6.6,0.9576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
