"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"229075",2019-12-07 00:54:00,2.45925,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,6.6,1.01934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229076",2019-12-07 00:55:00,2.2064,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,6.7,0.98847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229077",2019-12-07 00:56:00,2.22312,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,6.7,0.99351,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229078",2019-12-07 00:57:00,2.22623,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,6.8,0.99414,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229079",2019-12-07 00:58:00,2.22911,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,7.1,0.98217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229080",2019-12-07 00:59:00,2.20906,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,7.1,1.01241,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229081",2019-12-07 01:00:00,2.29783,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,7.4,1.00989,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229082",2019-12-07 01:01:00,2.17237,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,7.6,0.98658,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229083",2019-12-07 01:02:00,2.27004,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,7.6,0.98217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229084",2019-12-07 01:03:00,2.28513,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,7.6,0.98784,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229085",2019-12-07 01:04:00,2.28048,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,7.7,0.98784,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229086",2019-12-07 01:05:00,2.2753,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,8.4,0.98217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229087",2019-12-07 01:06:00,2.25653,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,8.5,0.97965,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229088",2019-12-07 01:07:00,2.0482,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,8.4,0.99351,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229089",2019-12-07 01:08:00,2.62602,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,8.7,0.98217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229090",2019-12-07 01:09:00,2.50295,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,8.9,0.98784,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229091",2019-12-07 01:10:00,2.31111,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9,0.9198,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229092",2019-12-07 01:11:00,2.27002,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.1,0.91287,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229093",2019-12-07 01:12:00,2.2748,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.2,0.91917,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229094",2019-12-07 01:13:00,2.30595,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.4,0.91854,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229095",2019-12-07 01:14:00,2.17497,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.6,0.91791,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229096",2019-12-07 01:15:00,2.30137,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.6,0.91791,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229097",2019-12-07 01:16:00,2.59112,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.3,0.70434,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229098",2019-12-07 01:17:00,2.17873,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.2,0.69237,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229099",2019-12-07 01:18:00,2.28903,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.1,0.693,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229100",2019-12-07 01:19:00,2.27558,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.2,0.69867,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229101",2019-12-07 01:20:00,2.27504,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.4,0.68607,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229102",2019-12-07 01:21:00,2.32636,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.4,0.68292,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229103",2019-12-07 01:22:00,2.29346,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.5,0.68607,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229104",2019-12-07 01:23:00,2.21844,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.4,0.693,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229105",2019-12-07 01:24:00,2.09075,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.4,0.693,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229106",2019-12-07 01:25:00,2.20906,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.4,0.693,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229107",2019-12-07 01:26:00,2.21684,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.3,0.69237,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229108",2019-12-07 01:27:00,2.20756,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.3,0.70182,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229109",2019-12-07 01:28:00,2.28203,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.6,0.69363,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229110",2019-12-07 01:29:00,2.21532,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.6,0.693,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229111",2019-12-07 01:30:00,2.19482,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.7,0.69237,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229112",2019-12-07 01:31:00,2.18254,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.7,0.68544,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229113",2019-12-07 01:32:00,2.1849,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.7,0.6741,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229114",2019-12-07 01:33:00,2.15735,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.6,0.67977,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229115",2019-12-07 01:34:00,2.22546,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.3,0.6678,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229116",2019-12-07 01:35:00,2.3912,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.3,0.67032,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229117",2019-12-07 01:36:00,2.19683,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.6,0.67914,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229118",2019-12-07 01:37:00,2.1139,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.4,0.6741,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229119",2019-12-07 01:38:00,2.11584,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,9.1,0.69867,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229120",2019-12-07 01:39:00,2.14352,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,8.8,0.69363,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229121",2019-12-07 01:40:00,2.13866,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,8.6,0.70497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229122",2019-12-07 01:41:00,2.06248,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,8.7,0.70371,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229123",2019-12-07 01:42:00,1.90955,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,8.7,0.71064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229124",2019-12-07 01:43:00,2.10575,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,8.5,0.97083,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229125",2019-12-07 01:44:00,2.11325,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,8.6,1.00233,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229126",2019-12-07 01:45:00,2.17556,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,8.7,0.95823,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229127",2019-12-07 01:46:00,2.14852,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,8.5,0.8694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229128",2019-12-07 01:47:00,2.05933,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,8.4,0.71064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229129",2019-12-07 01:48:00,2.22313,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,8.4,0.70308,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229130",2019-12-07 01:49:00,2.12754,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,8.2,0.70497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229131",2019-12-07 01:50:00,2.02363,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,7.9,0.70434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229132",2019-12-07 01:51:00,2.06766,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,7.9,0.71064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229133",2019-12-07 01:52:00,2.14113,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,7.9,0.70497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229134",2019-12-07 01:53:00,2.14214,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,7.5,0.70371,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229135",2019-12-07 01:54:00,2.21853,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,7.4,0.71001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229136",2019-12-07 01:55:00,2.4183,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,7.3,0.70434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229137",2019-12-07 01:56:00,2.23587,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.3,0.69804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229138",2019-12-07 01:57:00,2.23017,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7.3,0.69993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229139",2019-12-07 01:58:00,1.9559,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7,0.70434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229140",2019-12-07 01:59:00,2.39036,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,7,0.70308,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229141",2019-12-07 02:00:00,2.52783,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,6.9,0.70434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229142",2019-12-07 02:01:00,2.59885,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,6.9,0.69426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229143",2019-12-07 02:02:00,2.34295,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,22.5,6.8,0.70371,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229144",2019-12-07 02:03:00,2.11406,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,22.5,22.5,6.8,0.67851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229145",2019-12-07 02:04:00,1.99596,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,22.5,22.5,6.6,0.69804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229146",2019-12-07 02:05:00,1.88422,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,23,22.5,6.7,2.07774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229147",2019-12-07 02:06:00,1.849,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,23,22.5,6.6,0.71127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229148",2019-12-07 02:07:00,1.88409,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,23,22.5,6.6,1.11699,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229149",2019-12-07 02:08:00,1.77899,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,23,22.5,6.9,0.73773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229150",2019-12-07 02:09:00,2.02517,0,0.015,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,23,22.5,6.6,0.80514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229151",2019-12-07 02:10:00,2.06989,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,23,22.5,6.8,0.79695,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229152",2019-12-07 02:11:00,2.27399,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,22.5,6.7,0.67347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229153",2019-12-07 02:12:00,3.68703,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,6.9,1.17117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229154",2019-12-07 02:13:00,3.48893,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,6.9,1.21716,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229155",2019-12-07 02:14:00,2.93627,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,6.9,1.2159,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229156",2019-12-07 02:15:00,3.57785,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,7,1.21779,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229157",2019-12-07 02:16:00,3.78051,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,23,22.5,6.9,1.2411,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229158",2019-12-07 02:17:00,3.89892,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,23,22.5,7,1.32363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229159",2019-12-07 02:18:00,4.1138,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,23,22.5,7.4,1.23039,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229160",2019-12-07 02:19:00,4.34701,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,23,22.5,7.5,1.17936,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229161",2019-12-07 02:20:00,4.16791,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,23,22.5,7.2,1.2033,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229162",2019-12-07 02:21:00,4.79739,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,23,22.5,7.4,1.20204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229163",2019-12-07 02:22:00,5.11107,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,23,22.5,7.4,1.20519,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229164",2019-12-07 02:23:00,4.73096,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,22.5,22.5,7.5,1.2915,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229165",2019-12-07 02:24:00,4.47562,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,22.5,22.5,7.9,1.44207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229166",2019-12-07 02:25:00,4.25255,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,22.5,23,8.4,1.31544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229167",2019-12-07 02:26:00,4.10939,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,22.5,23,8.8,1.20078,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229168",2019-12-07 02:27:00,4.29188,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,23,23,9.1,1.20204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229169",2019-12-07 02:28:00,4.33094,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,23,23,9.2,1.29087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229170",2019-12-07 02:29:00,4.66509,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,23,23,9.2,1.19007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229171",2019-12-07 02:30:00,4.56173,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,23,23,9.1,1.20078,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229172",2019-12-07 02:31:00,4.51647,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,23,23,9.1,1.20897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229173",2019-12-07 02:32:00,5.12509,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,22.5,23,23,8.9,1.23921,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229174",2019-12-07 02:33:00,5.01844,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,8.6,1.23795,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229175",2019-12-07 02:34:00,4.66327,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,8.4,1.24173,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229176",2019-12-07 02:35:00,4.25491,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,8.3,1.2348,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229177",2019-12-07 02:36:00,4.25566,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,8.4,1.2474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229178",2019-12-07 02:37:00,4.04754,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,8.4,1.2537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229179",2019-12-07 02:38:00,4.13325,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,8.1,2.2365,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229180",2019-12-07 02:39:00,4.36954,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,8.1,1.24929,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"229181",2019-12-07 02:40:00,4.4414,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,8.1,1.41309,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229182",2019-12-07 02:41:00,4.44575,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,8.3,1.34127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229183",2019-12-07 02:42:00,4.35303,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,8.3,1.27323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229184",2019-12-07 02:43:00,4.73264,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,8.6,1.26,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229185",2019-12-07 02:44:00,4.71635,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,8.8,1.34883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229186",2019-12-07 02:45:00,4.86496,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,9,1.25937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229187",2019-12-07 02:46:00,4.58308,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,9.1,1.2537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229188",2019-12-07 02:47:00,4.25944,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,9.1,1.25937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229189",2019-12-07 02:48:00,4.22217,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,9.1,1.24677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229190",2019-12-07 02:49:00,4.2746,0,0,24,22,22,19,30,27,27,0,5.685,23,22,22,21,22.5,23,23,9.5,1.386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229191",2019-12-07 02:50:00,4.48336,0,0,24,22,22,19,30,27,27,0,6.66491803278689,23,22,22,21,22.5,23,23,9.7,1.3482,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229192",2019-12-07 02:51:00,4.49715,0,0,24,22,22,19,30,27,27,0,6.67216666666667,23,22,22,21,22.5,23,23,9.6,1.35261,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229193",2019-12-07 02:52:00,4.49311,0,0,24,22,22,19,30,27,27,0,6.78983606557377,23,22,22,21,22.5,23,23,9.4,1.33623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229194",2019-12-07 02:53:00,4.52489,0,0,24,22,22,19,30,27,27,0,6.81566666666667,23,22,22,21,22.5,23,23,9.4,1.34757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229195",2019-12-07 02:54:00,4.72895,0,0,24,22,22,19,30,27,27,0,4.38524590163934,23,22,22,21,22.5,22.5,23,9.1,1.27197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229196",2019-12-07 02:55:00,4.77457,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,23,9.1,1.1466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229197",2019-12-07 02:56:00,5.14961,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,23,9.1,1.0773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229198",2019-12-07 02:57:00,5.01793,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,23,8.8,1.10628,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229199",2019-12-07 02:58:00,4.87338,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,22.5,23,8.6,1.0584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229200",2019-12-07 02:59:00,4.68124,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,8.3,2.5515,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229201",2019-12-07 03:00:00,4.38197,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,8.1,1.06722,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229202",2019-12-07 03:01:00,4.47773,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,8.1,1.22724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229203",2019-12-07 03:02:00,4.3495,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,8.1,1.0836,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229204",2019-12-07 03:03:00,4.40241,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,7.9,1.08927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229205",2019-12-07 03:04:00,4.36858,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,8,1.06974,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229206",2019-12-07 03:05:00,4.6783,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,8,1.10187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229207",2019-12-07 03:06:00,4.72917,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,8.1,1.10691,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229208",2019-12-07 03:07:00,5.0933,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,8.2,1.07604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229209",2019-12-07 03:08:00,5.02008,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,8.1,1.08234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229210",2019-12-07 03:09:00,4.51746,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,8.1,1.08549,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229211",2019-12-07 03:10:00,4.16059,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,8.1,1.14471,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229212",2019-12-07 03:11:00,3.96678,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,8.1,1.34379,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229213",2019-12-07 03:12:00,4.21833,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,22.5,23,23,8.2,1.38663,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229214",2019-12-07 03:13:00,4.45668,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,8.2,1.31733,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229215",2019-12-07 03:14:00,4.49073,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,8.3,1.23417,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229216",2019-12-07 03:15:00,4.54576,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,8.3,1.10691,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229217",2019-12-07 03:16:00,4.57528,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,8.2,1.09746,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229218",2019-12-07 03:17:00,4.88813,0,0,24,22,22,19,30,27,27,0,6.24,23,22,22,21,23,23,23,8.2,1.21716,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229219",2019-12-07 03:18:00,4.84183,0,0,24,22,22,19,30,27,27,0,6.24,23,22,22,21,23,23,23,8.2,1.20834,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229220",2019-12-07 03:19:00,5.01682,0,0,24,22,22,19,30,27,27,0,6.22,23,22,22,21,23,23,23,8.2,1.21023,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229221",2019-12-07 03:20:00,4.70414,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,8.3,1.09431,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229222",2019-12-07 03:21:00,4.27518,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,8.3,1.1214,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229223",2019-12-07 03:22:00,4.14146,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,8.5,1.08234,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229224",2019-12-07 03:23:00,4.02492,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,22.5,8.4,1.12644,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229225",2019-12-07 03:24:00,4.23614,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,22.5,8.5,1.07037,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229226",2019-12-07 03:25:00,4.36952,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,22.5,8.4,1.07667,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229227",2019-12-07 03:26:00,4.40704,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,22.5,8.5,1.08801,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229228",2019-12-07 03:27:00,4.42204,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,22.5,8.6,1.16046,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229229",2019-12-07 03:28:00,4.45174,0,0,24,22,22,19,30,27,27,0,0,23,21.5,22,21,23,23,23,8.7,1.11006,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229230",2019-12-07 03:29:00,4.42376,0,0,24,22,22,19,30,27,27,0,0,23,21.5,22,21,23,23,23,8.7,1.12203,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229231",2019-12-07 03:30:00,4.70676,0,0,24,22,22,19,30,27,27,0,0,23,21.5,22,21,23,23,23,8.7,1.01304,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229232",2019-12-07 03:31:00,4.84604,0,0,24,22,22,19,30,27,27,0,0,23,21.5,22,21,23,23,23,8.7,1.01115,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229233",2019-12-07 03:32:00,4.32731,0,0,24,22,22,19,30,27,27,0,0,23,21.5,22,21,23,23,23,8.7,1.00611,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229234",2019-12-07 03:33:00,4.14832,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,8.6,1.01304,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229235",2019-12-07 03:34:00,4.68059,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,8.7,1.008,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229236",2019-12-07 03:35:00,5.30589,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,8.7,1.00737,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229237",2019-12-07 03:36:00,5.29237,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,8.8,1.01178,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229238",2019-12-07 03:37:00,5.74749,0,0,24,22,22,19,30,27,27,0,0,23,21.5,22,21,23,23,23,8.9,1.0206,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229239",2019-12-07 03:38:00,5.22281,0,0,24,22,22,19,30,27,27,0,0,23,21.5,22,21,23,23,23,9.2,1.01367,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229240",2019-12-07 03:39:00,5.3196,0,0,24,22,22,19,30,27,27,0,0,23,21.5,22,21,23,23,23,9.2,1.00737,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229241",2019-12-07 03:40:00,5.32103,0,0,24,22,22,19,30,27,27,0,0,23,21.5,22,21,23,23,23,9.2,1.02249,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229242",2019-12-07 03:41:00,5.19291,0,0,24,22,22,19,30,27,27,0,0,23,21.5,22,21,23,23,23,9,1.01997,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229243",2019-12-07 03:42:00,4.98364,0,0,24,22,22,19,30,27,27,0,0,23,21.5,22,21,23,23,23,9,1.02627,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229244",2019-12-07 03:43:00,4.78549,0,0,24,22,22,19,30,27,27,0,0,23,21.5,22,21,23,23,23,9.1,1.0269,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229245",2019-12-07 03:44:00,4.97725,0,0,24,22,22,19,30,27,27,0,0,23,21.5,22,21,23,23,23,8.9,1.02942,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229246",2019-12-07 03:45:00,4.81469,0,0,24,22,22,19,30,27,27,0,0,23,21.5,22,21,23,23,23,8.9,1.02753,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229247",2019-12-07 03:46:00,4.53101,0,0,24,22,22,19,30,27,27,0,0,23,21.5,22,21,23,23,23,8.7,1.03194,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229248",2019-12-07 03:47:00,4.11923,0,0,24,22,22,19,30,27,27,0,0,23,21.5,22,21,23,23,23,8.9,1.0269,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229249",2019-12-07 03:48:00,4.56218,0,0,24,22,22,19,30,27,27,0,0,23,21.5,22,21,23,23,23,8.7,1.0269,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229250",2019-12-07 03:49:00,4.18064,0,0,24,22,22,19,30,27,27,0,0,23,21.5,22,21,23,23,23,8.7,0.4032,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229251",2019-12-07 03:50:00,3.41993,0,0,24,22,22,19,30,27,27,0,0,23,21.5,22,21,23,23,23,8.7,0.40257,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229252",2019-12-07 03:51:00,3.18202,0,0,24,22,22,19,30,27,27,0,0,23,21.5,22,21,23,23,23,8.6,0.39627,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229253",2019-12-07 03:52:00,2.75365,0,0,24,22,22,19,30,27,27,0,0,23,21.5,22,21,23,23,23,8.8,0.40698,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229254",2019-12-07 03:53:00,2.51635,0,0,24,22,22,19,30,27,27,0,0,23,21.5,22,21,23,23,23,8.7,0.40257,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229255",2019-12-07 03:54:00,2.29426,0,0,24,22,22,19,30,27,27,0,0,23,21.5,22,21,23,23,23,9,0.40887,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229256",2019-12-07 03:55:00,2.30087,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9,0.40887,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229257",2019-12-07 03:56:00,2.12615,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,8.9,0.40887,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229258",2019-12-07 03:57:00,2.07891,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,8.9,0.40509,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229259",2019-12-07 03:58:00,1.93498,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,8.8,0.41517,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229260",2019-12-07 03:59:00,2.06202,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,8.7,0.42021,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229261",2019-12-07 04:00:00,1.97322,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,8.8,0.41958,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229262",2019-12-07 04:01:00,2.03257,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,8.7,0.4095,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229263",2019-12-07 04:02:00,1.96689,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,8.8,0.41517,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229264",2019-12-07 04:03:00,2.4925,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,8.8,0.4158,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229265",2019-12-07 04:04:00,2.10646,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,8.9,0.41517,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229266",2019-12-07 04:05:00,1.97543,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9,0.40194,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229267",2019-12-07 04:06:00,2.22548,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,8.8,0.39627,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229268",2019-12-07 04:07:00,2.39241,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,8.8,0.38745,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229269",2019-12-07 04:08:00,2.44526,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,8.8,0.38682,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229270",2019-12-07 04:09:00,2.42621,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,8.9,0.38997,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229271",2019-12-07 04:10:00,2.48824,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,8.9,0.39564,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229272",2019-12-07 04:11:00,2.85105,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9,0.3843,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229273",2019-12-07 04:12:00,2.72256,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9,0.38997,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229274",2019-12-07 04:13:00,2.53364,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.1,0.38997,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229275",2019-12-07 04:14:00,2.53764,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.1,0.3843,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229276",2019-12-07 04:15:00,2.50704,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.1,0.39123,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229277",2019-12-07 04:16:00,2.54698,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.2,0.41517,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229278",2019-12-07 04:17:00,2.45765,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.1,0.41391,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229279",2019-12-07 04:18:00,2.46168,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.1,0.4095,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229280",2019-12-07 04:19:00,2.26229,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9,0.3969,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229281",2019-12-07 04:20:00,2.22416,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9,0.41454,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229282",2019-12-07 04:21:00,1.76606,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9,0.41454,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229283",2019-12-07 04:22:00,2.14114,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.1,0.41706,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229284",2019-12-07 04:23:00,2.51166,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.1,0.42021,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229285",2019-12-07 04:24:00,2.06209,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.1,0.41454,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229286",2019-12-07 04:25:00,2.05677,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.1,0.41454,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229287",2019-12-07 04:26:00,2.07443,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9,0.41706,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229288",2019-12-07 04:27:00,2.08364,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.1,0.4095,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229289",2019-12-07 04:28:00,2.33839,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.1,0.42525,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229290",2019-12-07 04:29:00,2.13636,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9,0.42714,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229291",2019-12-07 04:30:00,1.99253,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9,0.42651,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229292",2019-12-07 04:31:00,2.09345,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,8.9,0.41517,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229293",2019-12-07 04:32:00,2.15118,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9,0.41643,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229294",2019-12-07 04:33:00,2.38251,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.1,0.41517,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229295",2019-12-07 04:34:00,2.22626,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.1,0.42084,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229296",2019-12-07 04:35:00,1.52491,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.1,0.4095,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229297",2019-12-07 04:36:00,2.17513,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.2,0.41517,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229298",2019-12-07 04:37:00,2.38236,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.2,0.42084,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229299",2019-12-07 04:38:00,2.47795,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.2,0.53487,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229300",2019-12-07 04:39:00,2.6084,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.2,0.67977,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229301",2019-12-07 04:40:00,2.37726,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.3,0.72576,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229302",2019-12-07 04:41:00,2.23969,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.3,0.69867,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229303",2019-12-07 04:42:00,2.27774,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.4,0.567,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229304",2019-12-07 04:43:00,2.30589,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.4,0.38367,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229305",2019-12-07 04:44:00,2.31459,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.3,0.38934,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229306",2019-12-07 04:45:00,2.22789,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.4,0.38934,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229307",2019-12-07 04:46:00,1.98812,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.4,0.38871,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229308",2019-12-07 04:47:00,2.35535,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.5,0.39564,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229309",2019-12-07 04:48:00,2.5028,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.4,0.39375,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229310",2019-12-07 04:49:00,2.4177,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.4,0.42651,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229311",2019-12-07 04:50:00,2.17881,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.5,0.4095,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229312",2019-12-07 04:51:00,2.05706,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.3,0.42147,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229313",2019-12-07 04:52:00,2.18068,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.5,0.42084,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229314",2019-12-07 04:53:00,1.82135,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.5,0.41517,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229315",2019-12-07 04:54:00,1.7804,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.4,0.41832,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229316",2019-12-07 04:55:00,1.94846,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.5,0.41202,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229317",2019-12-07 04:56:00,1.91715,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.5,0.41517,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229318",2019-12-07 04:57:00,1.86946,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.5,0.41517,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"229319",2019-12-07 04:58:00,1.94371,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.6,0.42084,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229320",2019-12-07 04:59:00,2.14776,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.4,0.42084,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229321",2019-12-07 05:00:00,2.21521,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.5,0.7623,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229322",2019-12-07 05:01:00,2.36251,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.4,0.69111,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229323",2019-12-07 05:02:00,2.64448,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.5,0.64134,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229324",2019-12-07 05:03:00,2.38297,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.5,0.62244,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229325",2019-12-07 05:04:00,1.55662,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.5,0.60921,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229326",2019-12-07 05:05:00,2.10831,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.4,0.60291,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229327",2019-12-07 05:06:00,2.26292,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.4,0.59346,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229328",2019-12-07 05:07:00,2.31016,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.4,0.59472,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229329",2019-12-07 05:08:00,2.27176,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.4,0.59031,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"229330",2019-12-07 05:09:00,2.53042,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.3,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"229331",2019-12-07 05:10:00,2.44753,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.5,0.57582,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"229332",2019-12-07 05:11:00,2.60082,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.4,0.56952,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"229333",2019-12-07 05:12:00,2.68354,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.4,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"229334",2019-12-07 05:13:00,2.46352,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.3,0.57771,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"229335",2019-12-07 05:14:00,2.30631,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.3,0.57456,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"229336",2019-12-07 05:15:00,2.13524,0,0,24,22,22,19,30,27,27,0,0,23,22,22,21,23,23,23,9.4,1.28709,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"229337",2019-12-07 05:16:00,2.0355,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,9.4,0.56637,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"229338",2019-12-07 05:17:00,2.13133,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,9.3,0.5607,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"229339",2019-12-07 05:18:00,2.07025,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,9.3,0.5607,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"229340",2019-12-07 05:19:00,2.04226,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,9.3,0.56637,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"229341",2019-12-07 05:20:00,1.91639,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,9.3,0.56007,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"229342",2019-12-07 05:21:00,1.93815,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,9.3,0.5607,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"229343",2019-12-07 05:22:00,1.94524,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,9.3,0.56259,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"229344",2019-12-07 05:23:00,1.99189,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,9.3,0.55818,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"229345",2019-12-07 05:24:00,1.96358,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,9.3,0.55692,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"229346",2019-12-07 05:25:00,1.94124,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,9.3,0.56259,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"229347",2019-12-07 05:26:00,1.93932,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,9.3,0.5355,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"229348",2019-12-07 05:27:00,2.02503,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,9.3,0.55062,0,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"229349",2019-12-07 05:28:00,1.90645,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,9.2,0.54747,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229350",2019-12-07 05:29:00,1.96883,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,9.2,0.5418,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229351",2019-12-07 05:30:00,2.00256,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,9.3,0.5418,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229352",2019-12-07 05:31:00,1.97713,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,9.3,0.54621,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229353",2019-12-07 05:32:00,2.21859,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,9.2,0.53487,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229354",2019-12-07 05:33:00,2.0366,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,9.1,0.54054,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229355",2019-12-07 05:34:00,2.04429,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,9.2,0.53487,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229356",2019-12-07 05:35:00,2.17962,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,9.2,0.53487,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229357",2019-12-07 05:36:00,2.28321,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23,23,23,9.2,0.5355,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229358",2019-12-07 05:37:00,2.34526,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.2,0.53487,0,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"229359",2019-12-07 05:38:00,2.43618,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.1,0.52983,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229360",2019-12-07 05:39:00,2.33696,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.2,0.55377,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229361",2019-12-07 05:40:00,2.33457,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.3,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229362",2019-12-07 05:41:00,2.3143,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.3,0.5481,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229363",2019-12-07 05:42:00,2.38047,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.2,0.55251,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229364",2019-12-07 05:43:00,2.18841,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.2,0.55251,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229365",2019-12-07 05:44:00,2.27981,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.2,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229366",2019-12-07 05:45:00,2.16387,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.3,0.54873,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229367",2019-12-07 05:46:00,2.07561,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.3,0.5481,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229368",2019-12-07 05:47:00,1.82026,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.3,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229369",2019-12-07 05:48:00,1.98735,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.3,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229370",2019-12-07 05:49:00,1.95364,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.3,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229371",2019-12-07 05:50:00,1.94792,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.3,0.55881,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229372",2019-12-07 05:51:00,1.90915,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.3,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229373",2019-12-07 05:52:00,1.96481,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.2,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229374",2019-12-07 05:53:00,1.92984,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.2,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229375",2019-12-07 05:54:00,1.99983,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.2,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229376",2019-12-07 05:55:00,1.92348,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.3,0.55251,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229377",2019-12-07 05:56:00,1.86104,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.3,0.5481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229378",2019-12-07 05:57:00,1.91256,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.2,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229379",2019-12-07 05:58:00,1.98865,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.2,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229380",2019-12-07 05:59:00,2.08298,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.2,0.72324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229381",2019-12-07 06:00:00,2.00324,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.2,0.83727,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229382",2019-12-07 06:01:00,2.22631,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.1,0.819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229383",2019-12-07 06:02:00,1.96092,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.1,0.73269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229384",2019-12-07 06:03:00,1.90571,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.1,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229385",2019-12-07 06:04:00,1.84153,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.1,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229386",2019-12-07 06:05:00,1.90647,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.1,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229387",2019-12-07 06:06:00,1.79539,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.3,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229388",2019-12-07 06:07:00,1.80801,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.2,0.52038,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229389",2019-12-07 06:08:00,1.84484,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.1,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229390",2019-12-07 06:09:00,1.77564,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229391",2019-12-07 06:10:00,1.98829,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.1,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229392",2019-12-07 06:11:00,2.12451,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229393",2019-12-07 06:12:00,2.1264,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229394",2019-12-07 06:13:00,2.01026,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229395",2019-12-07 06:14:00,1.86359,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.1,0.54621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229396",2019-12-07 06:15:00,1.83644,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229397",2019-12-07 06:16:00,1.81031,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.1,0.54621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229398",2019-12-07 06:17:00,1.77997,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.1,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229399",2019-12-07 06:18:00,1.75333,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.1,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229400",2019-12-07 06:19:00,1.77876,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.1,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229401",2019-12-07 06:20:00,2.35725,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.1,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229402",2019-12-07 06:21:00,2.06117,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.1,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229403",2019-12-07 06:22:00,2.22496,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.1,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229404",2019-12-07 06:23:00,2.20158,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9,0.53613,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229405",2019-12-07 06:24:00,1.96922,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.1,0.53928,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229406",2019-12-07 06:25:00,1.83586,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.1,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
