"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"229407",2019-12-07 06:26:00,1.7071,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229408",2019-12-07 06:27:00,1.41652,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.9,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229409",2019-12-07 06:28:00,1.66288,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.1,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229410",2019-12-07 06:29:00,1.6123,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.1,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229411",2019-12-07 06:30:00,1.61137,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.1,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229412",2019-12-07 06:31:00,1.70414,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229413",2019-12-07 06:32:00,1.84154,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229414",2019-12-07 06:33:00,2.03137,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229415",2019-12-07 06:34:00,2.07218,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.1,0.53046,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229416",2019-12-07 06:35:00,2.08812,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.9,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229417",2019-12-07 06:36:00,1.98976,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.9,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229418",2019-12-07 06:37:00,1.73723,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229419",2019-12-07 06:38:00,1.79011,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9,0.53109,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229420",2019-12-07 06:39:00,1.98945,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9.1,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229421",2019-12-07 06:40:00,1.75333,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.9,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229422",2019-12-07 06:41:00,1.74741,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.9,0.53172,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229423",2019-12-07 06:42:00,1.74045,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.9,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229424",2019-12-07 06:43:00,1.76645,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229425",2019-12-07 06:44:00,1.59177,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.9,1.9404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229426",2019-12-07 06:45:00,1.90653,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,8.9,0.53676,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229427",2019-12-07 06:46:00,1.85201,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23,23,23,9,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229428",2019-12-07 06:47:00,1.92696,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9,0.56511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229429",2019-12-07 06:48:00,1.63541,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.9,0.504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229430",2019-12-07 06:49:00,1.88234,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.9,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229431",2019-12-07 06:50:00,1.84957,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.9,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229432",2019-12-07 06:51:00,1.89927,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.1,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229433",2019-12-07 06:52:00,1.91475,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9,0.5544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229434",2019-12-07 06:53:00,1.8817,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.9,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229435",2019-12-07 06:54:00,1.79029,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.9,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229436",2019-12-07 06:55:00,2.00409,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.9,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229437",2019-12-07 06:56:00,1.93692,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.9,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229438",2019-12-07 06:57:00,1.92278,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.9,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229439",2019-12-07 06:58:00,1.94554,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,9,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229440",2019-12-07 06:59:00,1.94202,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.9,0.51849,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229441",2019-12-07 07:00:00,1.9568,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.8,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229442",2019-12-07 07:01:00,1.784,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.9,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229443",2019-12-07 07:02:00,1.99603,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.9,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229444",2019-12-07 07:03:00,1.94681,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.8,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229445",2019-12-07 07:04:00,1.91484,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.9,0.52668,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229446",2019-12-07 07:05:00,1.94445,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.8,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229447",2019-12-07 07:06:00,2.0222,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.9,0.53739,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229448",2019-12-07 07:07:00,1.94015,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.9,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229449",2019-12-07 07:08:00,1.65856,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.9,0.55251,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229450",2019-12-07 07:09:00,1.57875,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.9,0.54495,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229451",2019-12-07 07:10:00,1.92273,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.9,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229452",2019-12-07 07:11:00,1.6177,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.9,0.55125,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229453",2019-12-07 07:12:00,1.78758,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.8,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229454",2019-12-07 07:13:00,1.79177,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.8,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229455",2019-12-07 07:14:00,1.79195,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.9,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229456",2019-12-07 07:15:00,1.67842,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.8,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229457",2019-12-07 07:16:00,1.77411,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.9,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229458",2019-12-07 07:17:00,1.74498,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.8,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229459",2019-12-07 07:18:00,1.7782,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.7,0.54495,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229460",2019-12-07 07:19:00,1.76139,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.7,0.54306,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229461",2019-12-07 07:20:00,1.75936,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.6,0.52668,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229462",2019-12-07 07:21:00,1.69883,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.6,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229463",2019-12-07 07:22:00,2.0621,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.6,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229464",2019-12-07 07:23:00,1.84577,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.7,0.5418,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229465",2019-12-07 07:24:00,1.83383,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.7,0.55062,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229466",2019-12-07 07:25:00,1.79678,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.6,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229467",2019-12-07 07:26:00,1.78738,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.7,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229468",2019-12-07 07:27:00,1.81907,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.6,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229469",2019-12-07 07:28:00,1.89252,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.7,0.76797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229470",2019-12-07 07:29:00,2.0401,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.7,0.8001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229471",2019-12-07 07:30:00,1.67898,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.6,0.76356,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229472",2019-12-07 07:31:00,1.8595,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.6,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229473",2019-12-07 07:32:00,1.85135,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.5,0.51093,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229474",2019-12-07 07:33:00,1.88508,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.4,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229475",2019-12-07 07:34:00,1.85053,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.5,0.54621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229476",2019-12-07 07:35:00,1.67401,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.5,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229477",2019-12-07 07:36:00,1.89185,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.1,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229478",2019-12-07 07:37:00,1.81374,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.2,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229479",2019-12-07 07:38:00,1.86234,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.2,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229480",2019-12-07 07:39:00,1.83807,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.2,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229481",2019-12-07 07:40:00,1.81206,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.1,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229482",2019-12-07 07:41:00,1.81283,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.1,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229483",2019-12-07 07:42:00,1.50955,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.1,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229484",2019-12-07 07:43:00,1.80254,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.1,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229485",2019-12-07 07:44:00,1.81064,8,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.2,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229486",2019-12-07 07:45:00,1.80057,7,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8.1,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229487",2019-12-07 07:46:00,1.85097,7,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229488",2019-12-07 07:47:00,1.89749,7,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.9,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229489",2019-12-07 07:48:00,1.83513,9,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229490",2019-12-07 07:49:00,1.86398,8,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.9,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229491",2019-12-07 07:50:00,1.82399,10,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229492",2019-12-07 07:51:00,1.82208,8,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.9,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229493",2019-12-07 07:52:00,1.79537,10,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.9,0.52353,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229494",2019-12-07 07:53:00,1.7886,13,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.9,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229495",2019-12-07 07:54:00,1.81368,15,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.9,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229496",2019-12-07 07:55:00,2.068,15,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.8,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229497",2019-12-07 07:56:00,1.63572,16,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.9,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229498",2019-12-07 07:57:00,1.80532,15,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.9,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229499",2019-12-07 07:58:00,1.94671,16,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.9,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229500",2019-12-07 07:59:00,1.9627,17,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.9,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229501",2019-12-07 08:00:00,1.88427,16,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229502",2019-12-07 08:01:00,1.94906,16,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,8,0.51849,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229503",2019-12-07 08:02:00,1.85965,16,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.9,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229504",2019-12-07 08:03:00,1.60532,16,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.8,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229505",2019-12-07 08:04:00,1.71135,16,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.9,0.59031,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229506",2019-12-07 08:05:00,1.81403,16,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.8,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229507",2019-12-07 08:06:00,1.81816,17,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.8,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229508",2019-12-07 08:07:00,1.74768,17,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.8,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229509",2019-12-07 08:08:00,1.90833,18,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.7,0.51408,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229510",2019-12-07 08:09:00,2.44085,20,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.7,0.50211,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229511",2019-12-07 08:10:00,1.92802,19,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.7,0.49077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229512",2019-12-07 08:11:00,1.88074,19,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.6,0.47754,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229513",2019-12-07 08:12:00,1.78133,20,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.6,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229514",2019-12-07 08:13:00,1.73178,20,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.5,0.46305,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229515",2019-12-07 08:14:00,1.6483,19,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.5,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229516",2019-12-07 08:15:00,1.63,21,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.4,0.47124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229517",2019-12-07 08:16:00,1.64521,21,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.4,0.48321,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229518",2019-12-07 08:17:00,1.59958,23,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.4,0.48321,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229519",2019-12-07 08:18:00,1.58795,23,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.4,0.46494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229520",2019-12-07 08:19:00,1.62535,24,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.3,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229521",2019-12-07 08:20:00,1.73526,24,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.3,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229522",2019-12-07 08:21:00,1.90274,27,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.3,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229523",2019-12-07 08:22:00,2.00434,29,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.2,0.43281,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229524",2019-12-07 08:23:00,2.06885,31,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.2,0.41391,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229525",2019-12-07 08:24:00,1.93478,33,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.2,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229526",2019-12-07 08:25:00,1.80729,33,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.2,0.40068,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229527",2019-12-07 08:26:00,1.74907,32,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.2,0.39816,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229528",2019-12-07 08:27:00,1.71273,31,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.2,0.48321,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229529",2019-12-07 08:28:00,1.66719,31,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.2,0.41391,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229530",2019-12-07 08:29:00,1.34261,35,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.2,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229531",2019-12-07 08:30:00,1.86954,38,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.2,0.36477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229532",2019-12-07 08:31:00,1.72152,38,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.1,0.3591,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229533",2019-12-07 08:32:00,1.86227,40,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.1,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229534",2019-12-07 08:33:00,1.98091,40,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7,0.38871,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229535",2019-12-07 08:34:00,2.38219,41,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7,0.38997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229536",2019-12-07 08:35:00,1.91874,38,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7,0.3906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229537",2019-12-07 08:36:00,1.813,37,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.1,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229538",2019-12-07 08:37:00,1.75246,36,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.1,0.40131,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229539",2019-12-07 08:38:00,1.6776,37,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.2,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229540",2019-12-07 08:39:00,1.66718,35,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.2,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229541",2019-12-07 08:40:00,1.65129,32,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.2,0.44541,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229542",2019-12-07 08:41:00,1.6261,30,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.2,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229543",2019-12-07 08:42:00,1.64942,29,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.2,0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229544",2019-12-07 08:43:00,1.77521,29,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.2,0.6993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229545",2019-12-07 08:44:00,1.78526,29,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.2,0.69867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229546",2019-12-07 08:45:00,1.83067,32,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.2,2.12877,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229547",2019-12-07 08:46:00,1.93242,34,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.3,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229548",2019-12-07 08:47:00,1.88563,41,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.3,0.57141,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229549",2019-12-07 08:48:00,1.81684,53,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.3,0.29862,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229550",2019-12-07 08:49:00,1.73914,66,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.3,0.22617,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229551",2019-12-07 08:50:00,1.23418,80,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.3,0.17514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229552",2019-12-07 08:51:00,1.69685,86,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.3,0.14364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229553",2019-12-07 08:52:00,1.65825,84,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.3,0.28539,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229554",2019-12-07 08:53:00,1.66791,80,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.4,1.6884,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229555",2019-12-07 08:54:00,1.64025,78,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.4,0.15687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229556",2019-12-07 08:55:00,1.66985,82,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.4,0.26397,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229557",2019-12-07 08:56:00,1.61919,94,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.4,0.1512,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229558",2019-12-07 08:57:00,1.91342,97,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,21.5,23.5,23,23,7.4,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229559",2019-12-07 08:58:00,1.95471,88,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.4,0.13797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229560",2019-12-07 08:59:00,1.85476,84,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.5,0.13167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229561",2019-12-07 09:00:00,1.79767,86,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.5,0.12474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229562",2019-12-07 09:01:00,1.73779,90,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.5,0.21231,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229563",2019-12-07 09:02:00,1.69477,92,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.5,0.11088,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229564",2019-12-07 09:03:00,1.47746,95,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.6,0.20727,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229565",2019-12-07 09:04:00,1.63241,92,0.003,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.6,0.29421,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229566",2019-12-07 09:05:00,1.65769,89,0.289,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.6,0.72954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229567",2019-12-07 09:06:00,1.52824,91,0.289,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.6,0.69804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229568",2019-12-07 09:07:00,1.75352,84,0.296,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.7,0.74718,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229569",2019-12-07 09:08:00,1.87269,87,0.306,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.7,0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229570",2019-12-07 09:09:00,1.92118,79,0.008,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.7,0.18207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229571",2019-12-07 09:10:00,1.95917,67,0.025,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.7,0.40131,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229572",2019-12-07 09:11:00,1.82029,57,0.033,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.7,0.45234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229573",2019-12-07 09:12:00,1.76125,52,0.014,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.6,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229574",2019-12-07 09:13:00,1.69417,51,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.6,0.47124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229575",2019-12-07 09:14:00,1.66016,56,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.6,0.97587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229576",2019-12-07 09:15:00,1.63978,66,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.6,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229577",2019-12-07 09:16:00,1.5748,71,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.6,0.37611,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229578",2019-12-07 09:17:00,1.78917,73,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.6,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229579",2019-12-07 09:18:00,1.62642,82,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.6,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229580",2019-12-07 09:19:00,1.67865,94,0.02,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.6,0.2709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229581",2019-12-07 09:20:00,1.69636,107,0.017,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.6,0.88641,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229582",2019-12-07 09:21:00,1.65658,109,0.013,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.6,0.35784,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229583",2019-12-07 09:22:00,1.66862,100,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.7,0.21231,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229584",2019-12-07 09:23:00,1.63526,92,0.009,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.7,1.20204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229585",2019-12-07 09:24:00,1.91212,96,0.02,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.8,0.88641,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229586",2019-12-07 09:25:00,1.68888,102,0.018,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.8,1.43829,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229587",2019-12-07 09:26:00,1.6778,112,0.013,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.9,1.24236,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229588",2019-12-07 09:27:00,1.67618,104,0.019,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,7.9,1.22913,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229589",2019-12-07 09:28:00,1.7778,101,0.005,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,8,1.03761,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229590",2019-12-07 09:29:00,1.71824,104,0,24,22,22,19,30,27,27,0,6.84081632653061,23.5,22,22.5,22,23.5,23,23,8,1.15353,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229591",2019-12-07 09:30:00,1.88021,112,0,24,22,22,19,30,27,27,0,6.95147540983607,23.5,22,22.5,22,23.5,23,23,8,1.1214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229592",2019-12-07 09:31:00,1.92809,107,1.937,24,22,22,19,30,27,27,0,6.94533333333333,23.5,22,22.5,22,23.5,23,23,8.1,3.17394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229593",2019-12-07 09:32:00,2.09656,112,1.931,24,22,22,19,30,27,27,0,6.96344262295082,23.5,22,22.5,22,23.5,23,23,8.1,3.14055,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229594",2019-12-07 09:33:00,1.81688,123,1.901,24,22,22,19,30,27,27,0,0.558333333333333,23.5,22,22.5,22,23.5,23,23,8.1,2.94777,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229595",2019-12-07 09:34:00,1.81123,105,1.91,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,8.1,2.26674,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229596",2019-12-07 09:35:00,1.94867,88,1.916,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,8.1,2.53134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229597",2019-12-07 09:36:00,1.78809,83,1.92,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,8.1,2.35242,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229598",2019-12-07 09:37:00,1.69348,93,1.915,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,8.1,2.22705,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229599",2019-12-07 09:38:00,1.98849,115,1.894,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,8.1,2.08782,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229600",2019-12-07 09:39:00,1.91296,135,1.905,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,8.1,2.02167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229601",2019-12-07 09:40:00,1.79127,141,1.907,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,8,2.00844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229602",2019-12-07 09:41:00,1.77128,124,1.934,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,8.1,2.17035,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229603",2019-12-07 09:42:00,1.54857,106,1.931,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,8.1,2.17602,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229604",2019-12-07 09:43:00,1.65439,113,0.001,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,8.1,0.09324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229605",2019-12-07 09:44:00,1.7196,139,1.936,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,8.2,2.0853,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229606",2019-12-07 09:45:00,1.28146,141,1.929,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,8.2,1.98135,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229607",2019-12-07 09:46:00,1.26514,130,0.079,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,8.2,2.0475,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229608",2019-12-07 09:47:00,0.950341,131,1.925,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,8.2,3.95577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229609",2019-12-07 09:48:00,1.14877,129,1.929,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,8.3,3.96396,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229610",2019-12-07 09:49:00,1.11122,138,2.599,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,8.4,2.91627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229611",2019-12-07 09:50:00,1.03584,143,2.861,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,8.7,4.35141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229612",2019-12-07 09:51:00,1.24805,144,2.621,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,8.9,2.88477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229613",2019-12-07 09:52:00,0.97866,229,1.991,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.1,1.8648,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229614",2019-12-07 09:53:00,0.950522,142,1.991,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.1,1.9845,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229615",2019-12-07 09:54:00,0.875394,134,2.003,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.1,2.15964,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229616",2019-12-07 09:55:00,0.965236,128,0.007,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.2,0.05607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229617",2019-12-07 09:56:00,0.994708,144,3.086,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.2,3.29427,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229618",2019-12-07 09:57:00,0.978018,161,3.129,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.2,3.42027,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229619",2019-12-07 09:58:00,1.00032,165,0.005,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.3,-0.00819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229620",2019-12-07 09:59:00,0.99339,176,0.009,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.3,-0.14049,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229621",2019-12-07 10:00:00,1.34636,176,0.007,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.3,-0.20286,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229622",2019-12-07 10:01:00,1.31207,158,0.004,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.3,-0.18396,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229623",2019-12-07 10:02:00,1.20735,179,0.008,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.3,-0.26586,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229624",2019-12-07 10:03:00,1.47111,219,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.2,-0.19656,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229625",2019-12-07 10:04:00,1.69138,196,0.001,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9,-0.22428,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229626",2019-12-07 10:05:00,1.91659,313,0.025,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,8.7,-0.23058,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229627",2019-12-07 10:06:00,1.93835,454,0.028,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,8.6,-0.25641,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229628",2019-12-07 10:07:00,2.00536,381,0.036,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,8.6,-0.90468,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229629",2019-12-07 10:08:00,2.09689,431,0.041,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,8.8,-0.78246,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229630",2019-12-07 10:09:00,2.07999,317,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,8.9,-0.49266,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229631",2019-12-07 10:10:00,2.07601,234,0.01,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9,-0.3087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229632",2019-12-07 10:11:00,2.32444,205,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.1,-0.35973,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229633",2019-12-07 10:12:00,1.97293,264,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.1,-0.30366,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229634",2019-12-07 10:13:00,2.06075,207,0.055,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.2,0.03717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229635",2019-12-07 10:14:00,2.06643,194,0.402,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.2,0.80703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229636",2019-12-07 10:15:00,2.07957,277,1.418,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.3,3.00636,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229637",2019-12-07 10:16:00,2.08414,287,1.141,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.3,2.96604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229638",2019-12-07 10:17:00,2.08414,228,0.794,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.4,0.86877,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229639",2019-12-07 10:18:00,1.86746,214,0.809,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.5,0.96327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229640",2019-12-07 10:19:00,1.91491,231,0.411,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.6,0.68544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229641",2019-12-07 10:20:00,1.91602,214,0.017,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,10,0.11844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229642",2019-12-07 10:21:00,1.90323,205,0.04,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,10.2,-0.16506,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229643",2019-12-07 10:22:00,1.84462,208,0.016,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,10.2,-0.19656,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229644",2019-12-07 10:23:00,1.87968,216,0.036,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,10.1,-0.28413,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229645",2019-12-07 10:24:00,1.84919,210,0.017,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,10.1,-0.36099,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229646",2019-12-07 10:25:00,1.62052,187,0.012,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.9,-0.36099,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"229647",2019-12-07 10:26:00,1.84309,180,0.239,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.7,0.25074,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"229648",2019-12-07 10:27:00,2.89349,173,0.234,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,9.7,0.59724,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"229649",2019-12-07 10:28:00,2.89345,191,0.232,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,10,0.58464,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"229650",2019-12-07 10:29:00,2.51485,227,0.196,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,10.1,0.32382,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"229651",2019-12-07 10:30:00,3.51319,257,0.046,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,10.1,-0.18711,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"229652",2019-12-07 10:31:00,3.65299,267,0.053,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,10.2,-0.24633,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"229653",2019-12-07 10:32:00,3.68989,264,0.059,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,10.3,-0.315,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"229654",2019-12-07 10:33:00,3.65232,267,0.078,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,10.4,-0.24192,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"229655",2019-12-07 10:34:00,3.9328,240,0.057,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,10.5,-0.08253,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"229656",2019-12-07 10:35:00,3.89144,203,0.07,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,10.3,0.32256,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"229657",2019-12-07 10:36:00,3.76594,215,0.063,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,10.1,0.2646,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"229658",2019-12-07 10:37:00,3.77315,220,0.739,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,10.3,1.20834,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"229659",2019-12-07 10:38:00,3.57369,203,0.107,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,10.6,0.52857,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"229660",2019-12-07 10:39:00,3.53389,202,0.082,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,10.7,0.49014,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"229661",2019-12-07 10:40:00,3.24197,172,0.04,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,10.6,0.21294,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"229662",2019-12-07 10:41:00,3.46392,166,0.02,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23,10.2,0.25011,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"229663",2019-12-07 10:42:00,3.12755,158,0.022,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,0.23247,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"229664",2019-12-07 10:43:00,3.38782,164,0.024,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,0.20097,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"229665",2019-12-07 10:44:00,3.70176,159,0.021,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.8,0.38241,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"229666",2019-12-07 10:45:00,3.38206,153,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.3,0.32697,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229667",2019-12-07 10:46:00,3.82289,171,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,8.9,0.1386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229668",2019-12-07 10:47:00,3.67028,178,1.928,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.2,2.1987,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229669",2019-12-07 10:48:00,3.22099,171,1.934,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.8,2.22327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229670",2019-12-07 10:49:00,3.20046,178,1.914,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.6,2.15964,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229671",2019-12-07 10:50:00,3.8542,198,1.919,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.5,2.05947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229672",2019-12-07 10:51:00,4.07021,210,1.922,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.9,2.13507,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229673",2019-12-07 10:52:00,4.31584,192,1.935,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.1,2.25414,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229674",2019-12-07 10:53:00,4.14786,178,1.941,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10.5,2.22768,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229675",2019-12-07 10:54:00,4.5965,163,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,0.20097,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229676",2019-12-07 10:55:00,4.44832,158,1.94,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.8,2.29824,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"229677",2019-12-07 10:56:00,4.59261,141,1.927,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.9,2.55087,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"229678",2019-12-07 10:57:00,4.56342,123,1.934,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,10,2.54457,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"229679",2019-12-07 10:58:00,4.62458,131,1.941,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,2.50614,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"229680",2019-12-07 10:59:00,4.81842,159,1.908,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.8,2.41857,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"229681",2019-12-07 11:00:00,4.45311,183,1.929,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.7,2.32848,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"229682",2019-12-07 11:01:00,3.92192,193,1.926,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.8,2.27367,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"229683",2019-12-07 11:02:00,3.80238,173,1.94,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.3,2.41983,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"229684",2019-12-07 11:03:00,3.74986,135,0.002,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,9.1,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"229685",2019-12-07 11:04:00,3.70773,114,0.001,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,9.3,0.60669,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"229686",2019-12-07 11:05:00,3.64107,111,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,9.5,0.8253,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"229687",2019-12-07 11:06:00,3.59512,111,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,9.3,0.77427,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"229688",2019-12-07 11:07:00,3.80181,107,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,9.3,0.81081,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"229689",2019-12-07 11:08:00,3.5474,96,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,9.5,0.81081,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"229690",2019-12-07 11:09:00,3.53239,90,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,9.9,0.74907,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"229691",2019-12-07 11:10:00,3.22837,93,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,9.8,0.52479,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"229692",2019-12-07 11:11:00,3.55452,99,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,9.4,0.5481,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"229693",2019-12-07 11:12:00,3.61109,108,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,9.5,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"229694",2019-12-07 11:13:00,3.59278,107,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,9.8,0.5418,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"229695",2019-12-07 11:14:00,3.49512,100,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,9.6,0.60984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,0,0
"229696",2019-12-07 11:15:00,3.61021,97,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,9.8,0.63567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229697",2019-12-07 11:16:00,3.59672,95,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,9.8,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229698",2019-12-07 11:17:00,3.7164,102,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,9.7,0.57141,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229699",2019-12-07 11:18:00,3.02622,131,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,10.2,0.3969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229700",2019-12-07 11:19:00,3.52336,153,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,10.1,0.33264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229701",2019-12-07 11:20:00,4.10934,159,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,10.2,0.31437,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229702",2019-12-07 11:21:00,4.11641,159,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,10.5,0.35217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229703",2019-12-07 11:22:00,4.49689,137,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,10.4,0.48447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229704",2019-12-07 11:23:00,4.5469,128,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,10.3,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"229705",2019-12-07 11:24:00,4.51707,125,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,10.3,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229706",2019-12-07 11:25:00,4.5154,125,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,10.5,0.48951,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229707",2019-12-07 11:26:00,4.61882,131,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,10,0.45423,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229708",2019-12-07 11:27:00,4.56054,132,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,9.9,0.46431,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229709",2019-12-07 11:28:00,4.37794,121,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,10.2,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229710",2019-12-07 11:29:00,4.68689,116,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.4,0.53613,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229711",2019-12-07 11:30:00,4.3168,118,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.6,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229712",2019-12-07 11:31:00,3.80698,134,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.1,0.44037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229713",2019-12-07 11:32:00,3.80693,172,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,9.9,0.30744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229714",2019-12-07 11:33:00,3.72239,169,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.2,0.29547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229715",2019-12-07 11:34:00,3.65592,185,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.4,0.21357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229716",2019-12-07 11:35:00,3.75761,197,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.2,0.11277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229717",2019-12-07 11:36:00,3.55406,245,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,9.7,-0.0819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"229718",2019-12-07 11:37:00,3.46797,246,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,9.7,-0.03906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229719",2019-12-07 11:38:00,3.45392,236,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,9.9,0.01071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229720",2019-12-07 11:39:00,3.42685,228,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.1,0.01827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229721",2019-12-07 11:40:00,3.43211,215,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.2,0.0882,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229722",2019-12-07 11:41:00,3.52512,202,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.5,0.16821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229723",2019-12-07 11:42:00,3.59364,198,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.1,0.16884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
