"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"229724",2019-12-07 11:43:00,3.72181,181,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.4,1.63737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229725",2019-12-07 11:44:00,3.44093,190,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.5,0.21924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229726",2019-12-07 11:45:00,3.25474,202,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,9.9,0.2898,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229727",2019-12-07 11:46:00,3.20551,197,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,9.9,0.17514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229728",2019-12-07 11:47:00,3.08849,197,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,9.9,0.18144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229729",2019-12-07 11:48:00,2.85307,208,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,9.7,0.20664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229730",2019-12-07 11:49:00,3.01591,180,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,9.6,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229731",2019-12-07 11:50:00,3.12999,163,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,9.6,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229732",2019-12-07 11:51:00,3.08212,146,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,10,0.47061,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229733",2019-12-07 11:52:00,3.1506,117,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,10,0.59787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229734",2019-12-07 11:53:00,3.21201,118,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,9.9,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229735",2019-12-07 11:54:00,3.21994,145,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,9.8,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229736",2019-12-07 11:55:00,3.20697,182,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,9.7,0.23877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229737",2019-12-07 11:56:00,3.20338,190,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,9.8,0.26145,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229738",2019-12-07 11:57:00,3.19601,183,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,9.9,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229739",2019-12-07 11:58:00,3.05277,187,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,10.2,0.59157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229740",2019-12-07 11:59:00,3.19201,179,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,10.2,0.60732,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229741",2019-12-07 12:00:00,3.19719,163,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,10.3,0.57771,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229742",2019-12-07 12:01:00,3.20616,153,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,10.2,0.43911,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229743",2019-12-07 12:02:00,3.23923,152,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,10.4,0.42777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229744",2019-12-07 12:03:00,3.18795,148,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,10.5,0.441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229745",2019-12-07 12:04:00,3.17984,143,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,10.2,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229746",2019-12-07 12:05:00,3.11137,144,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,10.2,0.51282,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229747",2019-12-07 12:06:00,3.09081,162,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,10.6,0.441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229748",2019-12-07 12:07:00,2.97809,155,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,10.3,-0.15246,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229749",2019-12-07 12:08:00,1.14275,145,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,10.2,-0.10773,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229750",2019-12-07 12:09:00,1.65514,129,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,10.4,-0.0378,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229751",2019-12-07 12:10:00,1.44394,109,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10.2,0.07434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229752",2019-12-07 12:11:00,1.17567,92,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23.5,23.5,23.5,10,0.24129,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229753",2019-12-07 12:12:00,0.96258,86,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.2,0.16947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229754",2019-12-07 12:13:00,0.753622,90,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.1,0.13797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229755",2019-12-07 12:14:00,0.618695,95,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.2,0.11277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229756",2019-12-07 12:15:00,0.557652,94,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.1,0.10647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229757",2019-12-07 12:16:00,0.555501,96,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10,0.09702,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229758",2019-12-07 12:17:00,0.550705,103,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,9.9,0.05607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229759",2019-12-07 12:18:00,0.560925,118,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,9.8,-0.03339,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229760",2019-12-07 12:19:00,0.537078,147,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,9.9,-0.16506,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229761",2019-12-07 12:20:00,0.814404,142,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,9.9,-0.13293,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229762",2019-12-07 12:21:00,0.533612,157,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10,-0.21357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229763",2019-12-07 12:22:00,0.691984,278,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.1,-0.4851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229764",2019-12-07 12:23:00,0.553471,473,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10,-0.66843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229765",2019-12-07 12:24:00,0.594937,287,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.4,-0.41076,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229766",2019-12-07 12:25:00,0.531133,266,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.5,-0.10899,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229767",2019-12-07 12:26:00,0.546565,111,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.4,0.04914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229768",2019-12-07 12:27:00,0.523242,98,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.3,0.08442,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229769",2019-12-07 12:28:00,0.527893,108,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,9.9,0.08694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229770",2019-12-07 12:29:00,0.493727,96,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,9.8,0.10962,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229771",2019-12-07 12:30:00,0.532772,96,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,9.9,0.09324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229772",2019-12-07 12:31:00,0.545411,108,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.1,0.06552,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229773",2019-12-07 12:32:00,0,148,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10,-0.26019,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229774",2019-12-07 12:33:00,0.627673,308,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10,-0.20916,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229775",2019-12-07 12:34:00,0.625548,357,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.2,-0.22113,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229776",2019-12-07 12:35:00,0.676177,241,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.2,-0.2142,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229777",2019-12-07 12:36:00,0.621738,310,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.1,-0.39249,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229778",2019-12-07 12:37:00,0.652432,406,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.3,-0.36729,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229779",2019-12-07 12:38:00,0.665024,320,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.5,-0.22176,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229780",2019-12-07 12:39:00,0.660858,213,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.4,1.20897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229781",2019-12-07 12:40:00,0.642882,259,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,10.3,0.13104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229782",2019-12-07 12:41:00,0.64889,284,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,10.1,-0.03843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229783",2019-12-07 12:42:00,0.655374,345,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,10.3,-0.04599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229784",2019-12-07 12:43:00,0.768743,385,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,10.3,-0.06363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229785",2019-12-07 12:44:00,0.657053,275,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,10.5,-0.10836,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229786",2019-12-07 12:45:00,0.674755,298,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,10.7,-0.1764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229787",2019-12-07 12:46:00,0.653862,350,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,10.6,-0.32886,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229788",2019-12-07 12:47:00,0.649918,526,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,10.6,-0.33579,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229789",2019-12-07 12:48:00,0.655225,530,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,10.7,-0.29106,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229790",2019-12-07 12:49:00,0.905593,498,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11,-0.12096,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229791",2019-12-07 12:50:00,0.800123,481,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.6,-0.03213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229792",2019-12-07 12:51:00,0.649869,479,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,10.8,-0.02646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229793",2019-12-07 12:52:00,0.697794,459,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.1,-0.10773,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229794",2019-12-07 12:53:00,0.660317,462,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.3,-0.18648,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229795",2019-12-07 12:54:00,0.693628,512,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.7,-0.28917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229796",2019-12-07 12:55:00,0.6772,521,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.6,-0.30996,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229797",2019-12-07 12:56:00,0.70291,520,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.4,-0.21483,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229798",2019-12-07 12:57:00,0.653466,501,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11,-0.09639,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229799",2019-12-07 12:58:00,0.67794,487,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.4,-0.15246,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229800",2019-12-07 12:59:00,0.676748,512,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.5,-0.14616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229801",2019-12-07 13:00:00,0.685177,496,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.6,-0.18333,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229802",2019-12-07 13:01:00,0.668282,514,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.7,-0.19026,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229803",2019-12-07 13:02:00,0.691452,137,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,12,-0.13986,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229804",2019-12-07 13:03:00,0.88072,225,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.7,-0.27846,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229805",2019-12-07 13:04:00,0.588704,516,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,12,-0.4221,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229806",2019-12-07 13:05:00,0.790466,405,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.1,0.3591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229807",2019-12-07 13:06:00,0.645393,332,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.1,0.61614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229808",2019-12-07 13:07:00,0.652159,247,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,10.9,0.59661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229809",2019-12-07 13:08:00,0.721745,348,0.028,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.2,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229810",2019-12-07 13:09:00,0.643982,252,0.03,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.1,0.24633,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229811",2019-12-07 13:10:00,0.741468,278,0.023,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,10.9,0.18144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229812",2019-12-07 13:11:00,0.604301,269,0.028,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.1,0.18396,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229813",2019-12-07 13:12:00,0.607129,243,0.101,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.3,0.1512,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229814",2019-12-07 13:13:00,0.691307,286,0.037,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.4,0.0945,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229815",2019-12-07 13:14:00,0.601657,267,0.032,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.4,0.15624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229816",2019-12-07 13:15:00,0.624593,249,0.02,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11,0.21987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229817",2019-12-07 13:16:00,0.580191,237,0.023,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.1,0.28287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229818",2019-12-07 13:17:00,0.566757,208,0,19,22,22,19,30,27,27,0,0,24,22,22.5,22.5,23.5,23.5,23.5,11.2,0.4599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229819",2019-12-07 13:18:00,0.556921,191,0.005,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,11.2,0.54621,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229820",2019-12-07 13:19:00,0.470493,180,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,11.3,0.57204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229821",2019-12-07 13:20:00,0.541778,193,1.93,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,11.3,2.46834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229822",2019-12-07 13:21:00,0.566662,202,1.918,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,11,2.48535,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229823",2019-12-07 13:22:00,0.54711,190,1.883,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,10.9,1.63737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229824",2019-12-07 13:23:00,0.551842,186,1.901,19,22,22,19,30,27,27,0,0,23,22,22.5,22.5,23.5,23.5,23.5,10.6,1.64682,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229825",2019-12-07 13:24:00,0.484521,188,1.898,19,22,22,19,30,27,27,0,0,23,22,22.5,22.5,23.5,23.5,23.5,10.6,1.93977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229826",2019-12-07 13:25:00,0.58114,185,1.914,19,22,22,19,30,27,27,0,0,23,22,22.5,22.5,23.5,23.5,23.5,10.6,2.03742,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229827",2019-12-07 13:26:00,0.617137,175,1.91,19,22,22,19,30,27,27,0,0,23,22,22.5,22.5,23.5,23.5,23.5,10.6,1.92402,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229828",2019-12-07 13:27:00,0.629483,184,1.884,19,22,22,19,30,27,27,0,0,23,22,22.5,22.5,23.5,23.5,23.5,10.4,1.76967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229829",2019-12-07 13:28:00,0.642067,212,1.928,19,22,22,19,30,27,27,0,0,23,22,22.5,22.5,23.5,23.5,23.5,10.3,1.42758,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229830",2019-12-07 13:29:00,0.619468,203,1.916,19,22,22,19,30,27,27,0,0,23,22,22.5,22.5,23.5,23.5,23.5,10.6,1.48617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229831",2019-12-07 13:30:00,0.641138,195,1.915,19,22,22,19,30,27,27,0,0,23,22,22.5,22.5,23.5,23.5,23.5,10.7,1.47861,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229832",2019-12-07 13:31:00,0,198,0,19,22,22,19,30,27,27,0,0,23,22,22.5,22.5,23.5,23.5,23.5,10.8,-0.58086,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229833",2019-12-07 13:32:00,0.689711,196,1.882,19,22,22,19,30,27,27,0,0,23,22,22.5,22.5,23.5,23.5,23.5,10.8,1.43577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229834",2019-12-07 13:33:00,0.66913,197,1.899,19,22,22,19,30,27,27,0,0,23,22,22.5,22.5,23.5,23.5,23.5,11,1.44585,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229835",2019-12-07 13:34:00,0.669247,193,1.895,19,22,22,19,30,27,27,0,0,23,22,22.5,22.5,23.5,23.5,23.5,10.8,1.44396,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229836",2019-12-07 13:35:00,0.700988,194,1.906,19,22,22,19,30,27,27,0,0,23,22,22.5,22.5,23.5,23.5,23.5,10.6,1.45467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229837",2019-12-07 13:36:00,0.668941,199,1.928,19,22,22,19,30,27,27,0,0,23,22,22.5,22.5,23.5,23.5,23.5,10.7,1.43325,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229838",2019-12-07 13:37:00,0.656236,198,1.897,19,22,22,19,30,27,27,0,0,23,22,22.5,22.5,23.5,23.5,24,10.5,1.43829,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229839",2019-12-07 13:38:00,0.688127,194,1.921,19,22,22,19,30,27,27,0,0,23,22,22.5,22.5,23.5,23.5,24,10.7,1.46601,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229840",2019-12-07 13:39:00,0.64712,194,0.022,19,22,22,19,30,27,27,0,0,23,22,22.5,22.5,23.5,23.5,24,10.7,-0.58086,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229841",2019-12-07 13:40:00,0.65897,197,0.019,19,22,22,19,30,27,27,0,0,23,22,22.5,22.5,23.5,23.5,24,10.8,-0.54873,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229842",2019-12-07 13:41:00,0.685506,201,0.02,19,22,22,19,30,27,27,0,0,23,22,22.5,22.5,23.5,23.5,24,10.7,-0.56196,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229843",2019-12-07 13:42:00,0.676405,201,0.014,19,22,22,19,30,27,27,0,0,23,22,22.5,22.5,23.5,23.5,24,10.7,-0.58023,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229844",2019-12-07 13:43:00,0.676247,197,0.017,19,22,22,19,30,27,27,0,0,23,22,22.5,22.5,23.5,23.5,24,11,-0.55566,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229845",2019-12-07 13:44:00,0.588552,200,0.018,19,22,22,19,30,27,27,0,0,23,22,22.5,22.5,23.5,23.5,24,10.7,-0.58716,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229846",2019-12-07 13:45:00,0.60937,197,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.8,-0.58086,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229847",2019-12-07 13:46:00,0.562567,190,0.016,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,-0.49203,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229848",2019-12-07 13:47:00,0.597648,175,0.011,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,-0.42903,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229849",2019-12-07 13:48:00,0.57518,167,0.009,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11.2,-0.38619,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229850",2019-12-07 13:49:00,0.562337,165,0.006,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11.2,-0.39186,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229851",2019-12-07 13:50:00,0.587421,169,0.01,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.8,-0.24003,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229852",2019-12-07 13:51:00,0.682895,174,0.012,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.8,-0.41643,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229853",2019-12-07 13:52:00,0.592389,171,0.01,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.8,-0.39879,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229854",2019-12-07 13:53:00,0.585339,163,0.011,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.8,-0.38493,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229855",2019-12-07 13:54:00,0.608635,166,0.012,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.9,-0.35973,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229856",2019-12-07 13:55:00,0.602293,170,0.014,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.8,-0.42651,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229857",2019-12-07 13:56:00,0.589974,172,0.01,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.6,-0.46116,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229858",2019-12-07 13:57:00,0.604038,165,0.012,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.5,-0.39816,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229859",2019-12-07 13:58:00,0.723366,148,0.008,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.7,-0.31689,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229860",2019-12-07 13:59:00,0.629637,129,0.002,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.9,-0.20916,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229861",2019-12-07 14:00:00,0.642024,119,0.001,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,-0.15246,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229862",2019-12-07 14:01:00,0.650662,107,0.001,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,11,-0.13293,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229863",2019-12-07 14:02:00,0.623565,95,0.005,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.8,-0.04536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229864",2019-12-07 14:03:00,0.656784,88,0.007,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.6,0.00126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229865",2019-12-07 14:04:00,0.66131,80,0.017,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23.5,24,10.7,0.06552,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229866",2019-12-07 14:05:00,0.728817,66,0.021,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,10.6,0.13797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229867",2019-12-07 14:06:00,0.642656,55,0.01,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,10.6,0.16632,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229868",2019-12-07 14:07:00,0.621987,48,0.021,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,10.3,0.22617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229869",2019-12-07 14:08:00,0.64639,48,0.013,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,10.4,0.21231,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229870",2019-12-07 14:09:00,0.631227,43,0.009,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,10.4,0.29484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229871",2019-12-07 14:10:00,0.670795,39,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,10.2,0.34461,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229872",2019-12-07 14:11:00,0.748807,37,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,24,10.3,0.33264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229873",2019-12-07 14:12:00,0.756363,40,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,10.2,0.23058,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229874",2019-12-07 14:13:00,0.717638,45,0.023,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,10.2,0.25704,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229875",2019-12-07 14:14:00,0.715085,50,0.01,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,10.2,0.19404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229876",2019-12-07 14:15:00,0.669636,55,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,10.1,0.1197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229877",2019-12-07 14:16:00,0.632202,58,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,10,0.11907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229878",2019-12-07 14:17:00,0.623162,59,0.008,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,10,0.27531,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229879",2019-12-07 14:18:00,0.5506,56,1.927,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,10,2.47527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229880",2019-12-07 14:19:00,0.626313,49,0.022,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.9,0.58464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229881",2019-12-07 14:20:00,0.561833,48,0.02,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.9,0.53802,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229882",2019-12-07 14:21:00,0.55585,50,0.019,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.9,0.42714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229883",2019-12-07 14:22:00,0.579089,48,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.8,0.19971,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229884",2019-12-07 14:23:00,0.586524,47,1.919,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.8,2.23524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229885",2019-12-07 14:24:00,0.60195,44,1.918,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.8,2.26737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229886",2019-12-07 14:25:00,0.707514,43,1.885,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.8,2.22957,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229887",2019-12-07 14:26:00,0.641504,45,1.908,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.7,2.21697,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229888",2019-12-07 14:27:00,0.659316,49,1.896,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.7,2.18673,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229889",2019-12-07 14:28:00,0.539587,47,1.924,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.7,2.20815,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229890",2019-12-07 14:29:00,0.641486,41,1.888,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.7,2.19177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229891",2019-12-07 14:30:00,0.643521,38,0.019,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.7,0.26145,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229892",2019-12-07 14:31:00,0.615751,37,0.007,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.7,0.23814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229893",2019-12-07 14:32:00,0.586154,39,0.009,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.7,0.21042,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229894",2019-12-07 14:33:00,0.574717,47,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.7,0.16884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229895",2019-12-07 14:34:00,0.577676,48,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.7,0.16821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229896",2019-12-07 14:35:00,0.561657,48,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.6,0.15876,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229897",2019-12-07 14:36:00,0.555173,50,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.6,0.1386,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229898",2019-12-07 14:37:00,0.580621,54,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.6,0.13482,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229899",2019-12-07 14:38:00,0.575423,52,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.6,0.33327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229900",2019-12-07 14:39:00,0.565355,49,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.6,0.28161,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229901",2019-12-07 14:40:00,0.642125,51,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.7,0.17514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229902",2019-12-07 14:41:00,0.652706,63,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.7,0.09135,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229903",2019-12-07 14:42:00,0.662645,72,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.7,0.04347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229904",2019-12-07 14:43:00,0.618547,72,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.8,0.08379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229905",2019-12-07 14:44:00,0.649518,64,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.8,0.09324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229906",2019-12-07 14:45:00,0.581743,58,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.8,0.12474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229907",2019-12-07 14:46:00,0.507761,53,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.8,0.14553,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229908",2019-12-07 14:47:00,0.605528,56,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.8,0.12411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229909",2019-12-07 14:48:00,0.605844,55,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.8,0.12537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229910",2019-12-07 14:49:00,0.622171,52,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.8,0.14742,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229911",2019-12-07 14:50:00,0.622534,50,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.8,0.15057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229912",2019-12-07 14:51:00,0.655502,57,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.8,0.11214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229913",2019-12-07 14:52:00,0.486941,61,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.7,0.09387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229914",2019-12-07 14:53:00,0.678409,61,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.7,0.10584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229915",2019-12-07 14:54:00,0.660239,57,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.7,0.17577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229916",2019-12-07 14:55:00,0.643569,59,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.6,0.0945,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229917",2019-12-07 14:56:00,0.630478,62,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.6,0.0882,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229918",2019-12-07 14:57:00,0.624787,64,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.6,0.08001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229919",2019-12-07 14:58:00,0.614613,63,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.5,0.08757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229920",2019-12-07 14:59:00,0.539149,58,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.5,0.11214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229921",2019-12-07 15:00:00,0.603577,56,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.4,0.13104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229922",2019-12-07 15:01:00,0.526846,58,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.3,0.11214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229923",2019-12-07 15:02:00,0.754847,63,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.3,0.09954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229924",2019-12-07 15:03:00,0.663393,68,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.3,0.07434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229925",2019-12-07 15:04:00,0.658642,73,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.3,0.04284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229926",2019-12-07 15:05:00,0.664646,75,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.3,0.03087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229927",2019-12-07 15:06:00,0.668084,76,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.3,0.03024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229928",2019-12-07 15:07:00,0.645571,73,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.3,0.04284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229929",2019-12-07 15:08:00,0.622501,69,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.3,0.07371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229930",2019-12-07 15:09:00,0.620017,67,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.3,0.12915,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229931",2019-12-07 15:10:00,0.581244,66,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.3,0.08001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229932",2019-12-07 15:11:00,0.577459,64,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.3,0.08694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229933",2019-12-07 15:12:00,0.57187,61,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.3,0.10647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229934",2019-12-07 15:13:00,0.594302,62,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.3,0.0945,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229935",2019-12-07 15:14:00,0.578002,66,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.2,0.08694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229936",2019-12-07 15:15:00,0.585851,70,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.2,0.0315,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229937",2019-12-07 15:16:00,0.603286,70,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.2,0.03024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229938",2019-12-07 15:17:00,0.572809,70,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.2,0.03717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229939",2019-12-07 15:18:00,0.620908,69,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.33327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229940",2019-12-07 15:19:00,0.613247,65,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.378,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229941",2019-12-07 15:20:00,0.540866,65,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.36351,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229942",2019-12-07 15:21:00,0.632003,67,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.2331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229943",2019-12-07 15:22:00,0.626742,66,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.27657,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229944",2019-12-07 15:23:00,0.626329,65,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.09891,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229945",2019-12-07 15:24:00,0.672609,63,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.14364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229946",2019-12-07 15:25:00,0.691593,59,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.16947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229947",2019-12-07 15:26:00,1.01186,59,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.1449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229948",2019-12-07 15:27:00,0.735736,60,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.13167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229949",2019-12-07 15:28:00,0.726416,63,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.09324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229950",2019-12-07 15:29:00,0.750505,61,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.13734,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229951",2019-12-07 15:30:00,0.711909,59,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.17577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229952",2019-12-07 15:31:00,0.730796,56,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.1764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229953",2019-12-07 15:32:00,0.727872,53,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.19404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229954",2019-12-07 15:33:00,0.727531,50,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.22617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229955",2019-12-07 15:34:00,0.694192,48,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.23751,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229956",2019-12-07 15:35:00,0.654908,48,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.24822,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229957",2019-12-07 15:36:00,0.602102,45,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.2,0.26964,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229958",2019-12-07 15:37:00,0.603775,42,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.2,0.27027,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229959",2019-12-07 15:38:00,0.3248,42,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.27468,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229960",2019-12-07 15:39:00,0.613813,44,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.29484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229961",2019-12-07 15:40:00,0.700013,43,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.27594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229962",2019-12-07 15:41:00,0.822694,41,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.28224,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229963",2019-12-07 15:42:00,0.52435,40,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.29484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229964",2019-12-07 15:43:00,0.716243,41,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9,0.2709,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229965",2019-12-07 15:44:00,0.5864,42,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.26397,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229966",2019-12-07 15:45:00,0.54832,45,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.35532,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229967",2019-12-07 15:46:00,0.585639,44,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.26271,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229968",2019-12-07 15:47:00,0.432965,43,0.045,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229969",2019-12-07 15:48:00,0.580323,40,0.29,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229970",2019-12-07 15:49:00,0.567766,39,0.283,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229971",2019-12-07 15:50:00,0.309245,38,0.294,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.79254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229972",2019-12-07 15:51:00,0.57729,38,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9,0.3087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229973",2019-12-07 15:52:00,0.580876,36,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9,0.31185,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229974",2019-12-07 15:53:00,0.579182,36,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9,0.34524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229975",2019-12-07 15:54:00,0.684339,33,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9,0.41769,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229976",2019-12-07 15:55:00,0.644402,32,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9,0.35784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229977",2019-12-07 15:56:00,0.628246,29,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9,0.36981,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229978",2019-12-07 15:57:00,0.619069,29,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9,0.37611,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229979",2019-12-07 15:58:00,0.612522,28,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9,0.35721,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229980",2019-12-07 15:59:00,0.623542,28,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9,0.3402,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229981",2019-12-07 16:00:00,0.812621,28,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9,0.693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229982",2019-12-07 16:01:00,0.708907,25,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9,0.61866,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229983",2019-12-07 16:02:00,0.688663,25,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9,0.5859,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229984",2019-12-07 16:03:00,0.680452,24,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9,0.59787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229985",2019-12-07 16:04:00,0.700076,24,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9,0.58464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229986",2019-12-07 16:05:00,0.682211,23,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229987",2019-12-07 16:06:00,0.683736,23,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229988",2019-12-07 16:07:00,1.05436,25,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9,0.5796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229989",2019-12-07 16:08:00,0.593481,25,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.60417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229990",2019-12-07 16:09:00,0.666642,24,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.58464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229991",2019-12-07 16:10:00,0.676069,23,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.1,0.60984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229992",2019-12-07 16:11:00,0.691225,24,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.2,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229993",2019-12-07 16:12:00,0.674458,22,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.2,0.56637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229994",2019-12-07 16:13:00,0.665474,20,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.2,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229995",2019-12-07 16:14:00,0.598595,19,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.2,0.5733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229996",2019-12-07 16:15:00,0.609477,20,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.2,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229997",2019-12-07 16:16:00,0.663039,19,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.2,0.59346,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229998",2019-12-07 16:17:00,0.623818,18,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.2,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"229999",2019-12-07 16:18:00,0.630553,16,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.2,0.71001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230000",2019-12-07 16:19:00,0.58551,16,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.2,0.87696,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230001",2019-12-07 16:20:00,0.581732,16,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.2,0.8505,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230002",2019-12-07 16:21:00,0.711636,16,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.2,0.81837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230003",2019-12-07 16:22:00,0.592437,15,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.3,0.86184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230004",2019-12-07 16:23:00,0.589975,16,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.3,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230005",2019-12-07 16:24:00,0.654076,16,0,19,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23.5,23,23.5,9.4,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230006",2019-12-07 16:25:00,0.583971,15,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.4,0.67914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230007",2019-12-07 16:26:00,0.569663,15,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.4,0.67914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230008",2019-12-07 16:27:00,0.595994,15,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.3,0.67347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230009",2019-12-07 16:28:00,0.726635,15,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.3,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230010",2019-12-07 16:29:00,0.579225,16,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.3,0.6741,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230011",2019-12-07 16:30:00,0.587847,14,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.2,0.67977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230012",2019-12-07 16:31:00,0.578174,14,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.1,0.67347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230013",2019-12-07 16:32:00,0.56377,14,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.1,0.67347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230014",2019-12-07 16:33:00,0.59028,15,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.1,0.67347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230015",2019-12-07 16:34:00,0.564469,15,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.1,0.61677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230016",2019-12-07 16:35:00,0.712164,16,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.1,0.61047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230017",2019-12-07 16:36:00,0.611905,15,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.2,0.61047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230018",2019-12-07 16:37:00,0.64959,16,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.1,0.60732,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230019",2019-12-07 16:38:00,0.632195,15,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.1,0.61551,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230020",2019-12-07 16:39:00,0.38322,15,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9,0.61677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230021",2019-12-07 16:40:00,0.659161,14,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.1,0.62874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230022",2019-12-07 16:41:00,0.414975,14,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.2,0.62811,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230023",2019-12-07 16:42:00,0.620574,12,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.1,0.61992,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230024",2019-12-07 16:43:00,0.591079,14,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.1,0.6174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230025",2019-12-07 16:44:00,1.01391,13,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.1,0.62244,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230026",2019-12-07 16:45:00,0.701363,12,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.1,0.62307,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230027",2019-12-07 16:46:00,0.698682,12,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,8.9,0.62811,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230028",2019-12-07 16:47:00,0.685142,11,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,8.8,0.61614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230029",2019-12-07 16:48:00,0.635711,9,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9,0.61047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230030",2019-12-07 16:49:00,0.668041,8,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9,0.61677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230031",2019-12-07 16:50:00,0.681843,8,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,8.9,0.61362,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230032",2019-12-07 16:51:00,0.671229,6,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,8.9,0.61866,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
