"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"230033",2019-12-07 16:52:00,0.66501,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,8.9,0.62244,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230034",2019-12-07 16:53:00,0.653557,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,8.8,0.61614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230035",2019-12-07 16:54:00,0.634284,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,8.8,0.61047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230036",2019-12-07 16:55:00,0.702768,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,8.8,0.61677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230037",2019-12-07 16:56:00,0.616627,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,8.7,0.61614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230038",2019-12-07 16:57:00,0.606497,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,8.9,0.61047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230039",2019-12-07 16:58:00,0.576013,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,8.9,0.61614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230040",2019-12-07 16:59:00,0.599892,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.1,0.60732,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230041",2019-12-07 17:00:00,0.590882,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.1,0.61614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230042",2019-12-07 17:01:00,0.599448,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.3,0.61425,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230043",2019-12-07 17:02:00,0.555028,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.2,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230044",2019-12-07 17:03:00,0.559031,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.3,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230045",2019-12-07 17:04:00,0.574794,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.4,0.63756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230046",2019-12-07 17:05:00,0.588228,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.3,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230047",2019-12-07 17:06:00,0.550046,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.3,0.62937,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230048",2019-12-07 17:07:00,0.574986,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,9.1,0.63504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230049",2019-12-07 17:08:00,0.628972,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,8.9,0.60354,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230050",2019-12-07 17:09:00,0.58135,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,8.6,0.61425,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230051",2019-12-07 17:10:00,0.609639,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,8.5,0.61299,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230052",2019-12-07 17:11:00,0.70153,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,8.7,0.60543,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230053",2019-12-07 17:12:00,0.587597,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22.5,23.5,23,23.5,8.6,0.61551,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230054",2019-12-07 17:13:00,0.621056,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.4,0.60417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230055",2019-12-07 17:14:00,0.617879,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.60984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230056",2019-12-07 17:15:00,0.667312,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.3,0.60732,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230057",2019-12-07 17:16:00,0.59894,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,0.61614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230058",2019-12-07 17:17:00,0.615731,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.2,0.60984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230059",2019-12-07 17:18:00,0.628538,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,0.60417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230060",2019-12-07 17:19:00,0.638687,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8.1,0.61614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230061",2019-12-07 17:20:00,0.640837,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.60417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230062",2019-12-07 17:21:00,0.646688,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.60984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230063",2019-12-07 17:22:00,0.663834,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.61551,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230064",2019-12-07 17:23:00,0.637725,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,7.9,0.59787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230065",2019-12-07 17:24:00,0.624487,0,0,19,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,8,0.5733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230066",2019-12-07 17:25:00,0.656912,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,8,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230067",2019-12-07 17:26:00,0.656341,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,8,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230068",2019-12-07 17:27:00,0.646606,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,8,0.57708,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230069",2019-12-07 17:28:00,0.762134,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,8,0.57456,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230070",2019-12-07 17:29:00,0.423639,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,8,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230071",2019-12-07 17:30:00,0.712364,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,8,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230072",2019-12-07 17:31:00,0.70365,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.9,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230073",2019-12-07 17:32:00,0.707159,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.8,0.58401,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230074",2019-12-07 17:33:00,0.612676,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.8,0.83097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230075",2019-12-07 17:34:00,0.70434,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.8,0.86121,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230076",2019-12-07 17:35:00,0.722253,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.9,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230077",2019-12-07 17:36:00,0.778601,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,8,0.75474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230078",2019-12-07 17:37:00,0.484572,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.7,0.60984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230079",2019-12-07 17:38:00,0.488638,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.6,0.60417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230080",2019-12-07 17:39:00,0.66342,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.6,0.60354,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230081",2019-12-07 17:40:00,0.641428,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.6,0.59913,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230082",2019-12-07 17:41:00,0.632407,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.7,0.60354,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230083",2019-12-07 17:42:00,0.715291,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.6,0.60354,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230084",2019-12-07 17:43:00,0.568457,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.5,0.59787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230085",2019-12-07 17:44:00,0.577211,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.5,0.5985,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230086",2019-12-07 17:45:00,0.579427,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.4,0.59787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230087",2019-12-07 17:46:00,0.603015,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.4,0.60291,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230088",2019-12-07 17:47:00,0.572137,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.3,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230089",2019-12-07 17:48:00,0.352364,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.1,0.6048,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230090",2019-12-07 17:49:00,0.451486,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.2,0.60039,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230091",2019-12-07 17:50:00,0.594522,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.2,0.59157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230092",2019-12-07 17:51:00,0.579564,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.1,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230093",2019-12-07 17:52:00,0.563712,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.2,0.60291,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230094",2019-12-07 17:53:00,0.650394,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.9,0.79254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230095",2019-12-07 17:54:00,0.572789,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.6,2.19492,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230096",2019-12-07 17:55:00,0.558386,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.6,0.9198,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230097",2019-12-07 17:56:00,0.479228,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.6,0.84987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230098",2019-12-07 17:57:00,0.512314,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.5,0.79947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230099",2019-12-07 17:58:00,0,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.5,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230100",2019-12-07 17:59:00,0.610759,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.6,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230101",2019-12-07 18:00:00,0.632053,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.7,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230102",2019-12-07 18:01:00,0.642192,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.8,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230103",2019-12-07 18:02:00,0.728814,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.9,0.79947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230104",2019-12-07 18:03:00,0.678994,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.1,0.79128,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230105",2019-12-07 18:04:00,0.692497,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.9,0.78498,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230106",2019-12-07 18:05:00,0.690641,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7,0.77994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230107",2019-12-07 18:06:00,0.683962,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230108",2019-12-07 18:07:00,0.694886,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.3,0.9639,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230109",2019-12-07 18:08:00,0.843636,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.1,0.99225,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230110",2019-12-07 18:09:00,0.526824,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.2,1.02564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230111",2019-12-07 18:10:00,0.718091,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.1,1.02564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230112",2019-12-07 18:11:00,0.720971,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7,1.11384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230113",2019-12-07 18:12:00,0.724911,0,0.074,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.1,1.70478,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230114",2019-12-07 18:13:00,0.719563,0,1.767,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.2,2.92824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230115",2019-12-07 18:14:00,0.700266,0,1.748,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7.2,2.89044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230116",2019-12-07 18:15:00,0.643103,0,1.984,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,7,3.2382,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230117",2019-12-07 18:16:00,0.732864,0,1.97,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.9,3.24576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230118",2019-12-07 18:17:00,0.644318,0,2.061,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.8,5.1597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230119",2019-12-07 18:18:00,0.649234,0,2.055,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.7,5.0778,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230120",2019-12-07 18:19:00,0.665223,0,2.07,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.7,5.08284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230121",2019-12-07 18:20:00,0.603638,0,3.44,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.5,6.5016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230122",2019-12-07 18:21:00,0.589151,0,3.259,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.5,4.36527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230123",2019-12-07 18:22:00,0.519854,0,1.781,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.4,2.79846,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230124",2019-12-07 18:23:00,0.60981,0,1.871,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.4,2.93076,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230125",2019-12-07 18:24:00,0.62438,0,1.89,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.5,2.94147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230126",2019-12-07 18:25:00,0.635216,0,2.008,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.6,4.89888,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230127",2019-12-07 18:26:00,0.589308,0,1.909,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.6,2.98872,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230128",2019-12-07 18:27:00,0.609143,0,1.911,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.6,2.99817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230129",2019-12-07 18:28:00,0.565744,0,1.912,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.6,3.00384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230130",2019-12-07 18:29:00,0.64075,0,1.225,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.6,2.36187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230131",2019-12-07 18:30:00,0.56361,0,0.7,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.5,1.61217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230132",2019-12-07 18:31:00,0.690412,0,1.442,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.4,2.78397,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230133",2019-12-07 18:32:00,0.667334,0,1.442,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.4,2.39022,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230134",2019-12-07 18:33:00,0.561906,0,1.435,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.3,2.38392,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230135",2019-12-07 18:34:00,0.571927,0,1.443,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.6,2.37447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230136",2019-12-07 18:35:00,0.589847,0,1.453,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.6,2.3877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230137",2019-12-07 18:36:00,0.596409,0,1.456,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.6,2.39337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230138",2019-12-07 18:37:00,0.572384,0,1.493,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.7,2.44314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230139",2019-12-07 18:38:00,0.627931,0,1.445,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.6,2.39841,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230140",2019-12-07 18:39:00,0.496617,0,1.463,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.6,2.41101,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230141",2019-12-07 18:40:00,0.66519,0,1.456,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.5,2.39274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230142",2019-12-07 18:41:00,0.669697,0,1.47,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.3,2.40597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230143",2019-12-07 18:42:00,0.684205,0,1.462,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.3,2.39967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230144",2019-12-07 18:43:00,0.552267,0,1.475,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.2,2.41857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230145",2019-12-07 18:44:00,0.682657,0,1.472,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.3,2.42424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230146",2019-12-07 18:45:00,0.657992,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.2,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230147",2019-12-07 18:46:00,0.667022,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.3,0.79191,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230148",2019-12-07 18:47:00,0.681793,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.5,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230149",2019-12-07 18:48:00,0.67628,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.5,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230150",2019-12-07 18:49:00,0.700007,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.6,0.79254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230151",2019-12-07 18:50:00,0.656361,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.6,0.78561,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230152",2019-12-07 18:51:00,0.686957,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.4,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230153",2019-12-07 18:52:00,0.677839,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.2,0.78624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230154",2019-12-07 18:53:00,0.662051,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.2,0.75474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230155",2019-12-07 18:54:00,0.690864,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.3,0.76041,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230156",2019-12-07 18:55:00,0.681423,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.5,0.76734,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230157",2019-12-07 18:56:00,0.687851,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.4,0.76041,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230158",2019-12-07 18:57:00,0.606776,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.3,0.76167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230159",2019-12-07 18:58:00,0.663716,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.3,0.76797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230160",2019-12-07 18:59:00,0.656386,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.3,0.76167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230161",2019-12-07 19:00:00,0.633448,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.4,0.76041,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230162",2019-12-07 19:01:00,0.634072,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.5,1.00674,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230163",2019-12-07 19:02:00,0.60649,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.5,1.01367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230164",2019-12-07 19:03:00,0.616796,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.6,1.01871,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230165",2019-12-07 19:04:00,0.67746,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.6,0.93429,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230166",2019-12-07 19:05:00,0.639341,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.6,0.88767,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230167",2019-12-07 19:06:00,0.563702,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.5,0.80451,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230168",2019-12-07 19:07:00,0.580139,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.4,0.78624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230169",2019-12-07 19:08:00,0.593337,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.3,0.7812,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230170",2019-12-07 19:09:00,0.572397,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.4,0.81144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230171",2019-12-07 19:10:00,0.600971,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.4,0.79191,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230172",2019-12-07 19:11:00,0.677334,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.4,0.78498,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230173",2019-12-07 19:12:00,0.564892,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.4,0.7812,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230174",2019-12-07 19:13:00,0.603378,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.4,0.77427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230175",2019-12-07 19:14:00,0.578931,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.5,0.77994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230176",2019-12-07 19:15:00,0.58159,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.5,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230177",2019-12-07 19:16:00,0.567109,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.5,0.77238,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230178",2019-12-07 19:17:00,0.529852,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.5,0.78498,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230179",2019-12-07 19:18:00,0.675589,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.4,0.77301,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230180",2019-12-07 19:19:00,0.657034,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.3,0.77049,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230181",2019-12-07 19:20:00,0.662672,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.4,0.77427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230182",2019-12-07 19:21:00,0.669225,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.3,0.7749,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230183",2019-12-07 19:22:00,0.739438,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.2,0.77931,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230184",2019-12-07 19:23:00,0.716613,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.1,0.77364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230185",2019-12-07 19:24:00,0.793339,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6,0.77868,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230186",2019-12-07 19:25:00,0.701334,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6,0.76797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230187",2019-12-07 19:26:00,0.707846,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6,0.76167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230188",2019-12-07 19:27:00,0.7243,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6,0.81207,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230189",2019-12-07 19:28:00,0.733222,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.1,0.8127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230190",2019-12-07 19:29:00,0.94322,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6,0.82467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230191",2019-12-07 19:30:00,0.684795,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.1,0.81837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230192",2019-12-07 19:31:00,0.857962,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,5.9,0.82404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230193",2019-12-07 19:32:00,0.635188,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,5.9,0.82404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230194",2019-12-07 19:33:00,0.897336,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6,0.81207,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230195",2019-12-07 19:34:00,0.673652,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6,0.80577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230196",2019-12-07 19:35:00,0.639424,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.1,0.8064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230197",2019-12-07 19:36:00,0.588312,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.2,0.76167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230198",2019-12-07 19:37:00,0.612947,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6,0.77364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230199",2019-12-07 19:38:00,0.58959,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,5.8,0.756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230200",2019-12-07 19:39:00,0.613631,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,5.7,0.77301,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230201",2019-12-07 19:40:00,0.606926,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,5.7,0.76734,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230202",2019-12-07 19:41:00,0.677447,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,5.8,0.76482,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230203",2019-12-07 19:42:00,0.608842,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230204",2019-12-07 19:43:00,0.613063,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6,0.75474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230205",2019-12-07 19:44:00,0.608414,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,5.9,0.74907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230206",2019-12-07 19:45:00,0.533529,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,5.7,0.75159,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230207",2019-12-07 19:46:00,0.617551,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,5.8,0.74151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230208",2019-12-07 19:47:00,0.611856,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6,0.75537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230209",2019-12-07 19:48:00,0.620729,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.2,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230210",2019-12-07 19:49:00,0.618492,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.1,0.74907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230211",2019-12-07 19:50:00,0.603433,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.1,0.75474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230212",2019-12-07 19:51:00,0.589987,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.2,0.7497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230213",2019-12-07 19:52:00,0.860965,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.2,0.75033,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230214",2019-12-07 19:53:00,0.620225,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.1,0.75411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230215",2019-12-07 19:54:00,0.64853,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.1,0.82908,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230216",2019-12-07 19:55:00,0.639183,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6,0.77112,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230217",2019-12-07 19:56:00,0.65283,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6,0.7812,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230218",2019-12-07 19:57:00,0.67958,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.3,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230219",2019-12-07 19:58:00,0.795543,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.4,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230220",2019-12-07 19:59:00,0.679007,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.2,0.80262,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230221",2019-12-07 20:00:00,0.664807,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.2,0.79947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230222",2019-12-07 20:01:00,0.691212,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.3,0.80451,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230223",2019-12-07 20:02:00,0.664785,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.3,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230224",2019-12-07 20:03:00,0.66262,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.3,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230225",2019-12-07 20:04:00,0.672305,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.4,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230226",2019-12-07 20:05:00,0.650839,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.3,0.80451,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230227",2019-12-07 20:06:00,0.681809,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.4,0.80325,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230228",2019-12-07 20:07:00,0.635474,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.7,0.79947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230229",2019-12-07 20:08:00,0.644016,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.7,0.80451,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230230",2019-12-07 20:09:00,0.62689,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23.5,23,23.5,6.2,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230231",2019-12-07 20:10:00,0.639373,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6,0.81774,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230232",2019-12-07 20:11:00,0.618464,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.1,0.81081,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230233",2019-12-07 20:12:00,0.691706,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.1,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230234",2019-12-07 20:13:00,0.375516,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.3,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230235",2019-12-07 20:14:00,0.663164,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.6,0.77994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230236",2019-12-07 20:15:00,0.52753,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.8,0.7875,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230237",2019-12-07 20:16:00,0.649017,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.7,0.79947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230238",2019-12-07 20:17:00,0.605189,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.5,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230239",2019-12-07 20:18:00,0.603513,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.5,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230240",2019-12-07 20:19:00,0.568966,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.6,0.76734,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230241",2019-12-07 20:20:00,0.592118,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.6,0.76104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230242",2019-12-07 20:21:00,0.604648,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.5,0.77616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230243",2019-12-07 20:22:00,0.598423,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.6,0.7749,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230244",2019-12-07 20:23:00,0.610938,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.7,0.75159,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230245",2019-12-07 20:24:00,0.613073,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.7,0.76671,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230246",2019-12-07 20:25:00,0.609919,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.8,0.76104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230247",2019-12-07 20:26:00,0.665432,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230248",2019-12-07 20:27:00,0.626301,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.1,0.70434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230249",2019-12-07 20:28:00,0.617024,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.2,0.71064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230250",2019-12-07 20:29:00,0.60826,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.1,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230251",2019-12-07 20:30:00,0.639809,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.1,0.85554,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230252",2019-12-07 20:31:00,0.609293,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.1,0.87381,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230253",2019-12-07 20:32:00,0.705438,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.1,0.93996,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230254",2019-12-07 20:33:00,0.600629,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7,1.30662,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230255",2019-12-07 20:34:00,0.638656,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7,1.34127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230256",2019-12-07 20:35:00,0.608627,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.8,3.12228,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230257",2019-12-07 20:36:00,0.634577,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.9,1.68966,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230258",2019-12-07 20:37:00,0.632935,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.9,1.55295,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230259",2019-12-07 20:38:00,0.627043,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.8,1.4616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230260",2019-12-07 20:39:00,0.838362,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.8,1.51956,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230261",2019-12-07 20:40:00,0.620964,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.9,1.4616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230262",2019-12-07 20:41:00,0.374612,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.9,1.53279,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230263",2019-12-07 20:42:00,0.626053,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7,1.55736,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230264",2019-12-07 20:43:00,0.616202,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.1,1.25559,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230265",2019-12-07 20:44:00,0.5849,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7,1.24866,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230266",2019-12-07 20:45:00,0.660842,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.8,1.34253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230267",2019-12-07 20:46:00,0.792816,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.8,1.36836,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230268",2019-12-07 20:47:00,0.651733,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.8,1.5057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230269",2019-12-07 20:48:00,0.644893,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.8,1.51767,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230270",2019-12-07 20:49:00,0.644307,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.8,1.44459,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230271",2019-12-07 20:50:00,0.714748,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.8,1.45719,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230272",2019-12-07 20:51:00,0.710432,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.9,1.24803,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230273",2019-12-07 20:52:00,0.69953,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.7,1.26063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230274",2019-12-07 20:53:00,0.627757,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.6,1.24866,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230275",2019-12-07 20:54:00,0.713168,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.6,1.24236,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230276",2019-12-07 20:55:00,0.722287,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.6,1.24803,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230277",2019-12-07 20:56:00,0.689482,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.7,1.17117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230278",2019-12-07 20:57:00,0.700603,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.7,1.45026,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230279",2019-12-07 20:58:00,0.704118,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.7,1.55169,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230280",2019-12-07 20:59:00,0.64522,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.7,1.57059,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230281",2019-12-07 21:00:00,0.707085,0,2.397,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.7,4.09878,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230282",2019-12-07 21:01:00,0.671569,0,2.396,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.8,4.05594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230283",2019-12-07 21:02:00,0.673895,0,2.361,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.8,3.92994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230284",2019-12-07 21:03:00,0.643324,0,2.304,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.7,5.91507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230285",2019-12-07 21:04:00,0.626566,0,2.369,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.6,5.96547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230286",2019-12-07 21:05:00,0.642582,0,2.291,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.6,5.98563,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230287",2019-12-07 21:06:00,0.765238,0,5.634,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.6,9.28746,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230288",2019-12-07 21:07:00,0.632652,0,3.816,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.5,5.38776,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230289",2019-12-07 21:08:00,0.652394,0,3.812,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.5,5.37957,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230290",2019-12-07 21:09:00,0.590088,0,3.749,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.5,5.30964,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230291",2019-12-07 21:10:00,0.61106,0,3.853,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.5,5.48919,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230292",2019-12-07 21:11:00,0.597428,0,0.714,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.5,4.58577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230293",2019-12-07 21:12:00,0.602015,0,1.404,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.6,2.35494,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230294",2019-12-07 21:13:00,0.551784,0,0.78,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.6,2.44377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230295",2019-12-07 21:14:00,0.903642,0,0.766,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.7,2.42487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230296",2019-12-07 21:15:00,0.613899,0,0.726,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.8,2.39274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230297",2019-12-07 21:16:00,0.617382,0,0.515,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.8,2.04687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230298",2019-12-07 21:17:00,0.613635,0,0.521,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.8,2.06073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230299",2019-12-07 21:18:00,0.597736,0,0.725,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.8,2.36817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230300",2019-12-07 21:19:00,0.608226,0,0.269,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7,1.7262,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230301",2019-12-07 21:20:00,0.506923,0,0.271,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7,1.7262,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230302",2019-12-07 21:21:00,0.73112,0,0.269,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7,1.73817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230303",2019-12-07 21:22:00,0.609079,0,0.256,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7,1.73124,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230304",2019-12-07 21:23:00,0.626085,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.1,1.03194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230305",2019-12-07 21:24:00,0.6318,0,0,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7.1,1.0584,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230306",2019-12-07 21:25:00,0.633117,0,0,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7,1.04013,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230307",2019-12-07 21:26:00,0.63276,0,0,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7,1.0521,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230308",2019-12-07 21:27:00,0.466603,0,0,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7,1.07352,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230309",2019-12-07 21:28:00,0.862511,0,0,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,6.9,1.04517,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230310",2019-12-07 21:29:00,0.804883,0,0,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,6.9,1.24173,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230311",2019-12-07 21:30:00,1.7134,0,0,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,6.9,1.0332,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230312",2019-12-07 21:31:00,1.20992,0,0,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7,1.20078,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230313",2019-12-07 21:32:00,1.44204,0,0,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7,1.2411,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230314",2019-12-07 21:33:00,1.66205,0,0,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7.2,1.16613,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230315",2019-12-07 21:34:00,2.02709,0,0,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7.3,1.16109,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230316",2019-12-07 21:35:00,2.0507,0,0,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7.4,1.14156,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230317",2019-12-07 21:36:00,2.12708,0,0,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7.4,1.17873,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230318",2019-12-07 21:37:00,1.82089,0,0.05,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7.4,1.10376,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230319",2019-12-07 21:38:00,1.75382,0,0.052,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7.5,1.11888,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230320",2019-12-07 21:39:00,1.70744,0,0.035,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7.4,1.1025,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230321",2019-12-07 21:40:00,1.41095,0,0.043,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7.3,1.1025,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230322",2019-12-07 21:41:00,1.05277,0,0,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7.3,1.05273,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230323",2019-12-07 21:42:00,1.12961,0,0.052,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7.3,1.11573,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230324",2019-12-07 21:43:00,1.0511,0,0.054,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7.4,1.11573,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230325",2019-12-07 21:44:00,0.973075,0,0.029,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7.3,1.0836,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230326",2019-12-07 21:45:00,0.933477,0,0.044,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7.2,1.10691,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230327",2019-12-07 21:46:00,0.87,0,0.054,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7.3,1.09746,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230328",2019-12-07 21:47:00,0.837345,0,0.028,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7.1,1.05273,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230329",2019-12-07 21:48:00,0.735044,0,0,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7.1,1.1403,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230330",2019-12-07 21:49:00,0.792281,0,0,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7.1,1.11258,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230331",2019-12-07 21:50:00,0.772298,0,1.882,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7.1,4.46103,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230332",2019-12-07 21:51:00,0.795088,0,1.914,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7.1,3.087,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230333",2019-12-07 21:52:00,0.791487,0,1.887,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7.1,3.19158,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230334",2019-12-07 21:53:00,0.791474,0,1.895,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7,3.19788,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230335",2019-12-07 21:54:00,0.914022,0,1.919,19,22,22,19,30,27,27,0,0,23,21.5,22,22,23,23,23.5,7,3.09645,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230336",2019-12-07 21:55:00,0.747685,0,1.945,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.1,3.11031,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230337",2019-12-07 21:56:00,0.773129,0,1.898,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.2,3.08322,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230338",2019-12-07 21:57:00,0.779506,0,1.955,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.2,3.14811,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230339",2019-12-07 21:58:00,0.895495,0,1.953,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.1,3.12858,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230340",2019-12-07 21:59:00,1.36272,0,1.929,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.3,3.09645,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230341",2019-12-07 22:00:00,0.729529,0,1.886,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.3,2.89107,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230342",2019-12-07 22:01:00,0.744041,0,0.031,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.3,0.84672,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230343",2019-12-07 22:02:00,1.12571,0,1.887,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.3,2.78964,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230344",2019-12-07 22:03:00,1.43892,0,1.892,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.2,2.77956,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230345",2019-12-07 22:04:00,1.4323,0,1.881,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.2,2.84004,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230346",2019-12-07 22:05:00,1.39482,0,1.907,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.2,2.78712,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230347",2019-12-07 22:06:00,1.3365,0,1.907,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.1,2.80161,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230348",2019-12-07 22:07:00,1.40518,0,1.926,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.1,2.83563,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230349",2019-12-07 22:08:00,1.47058,0,1.924,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.1,2.84382,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230350",2019-12-07 22:09:00,1.32043,0,0.046,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.1,0.81837,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230351",2019-12-07 22:10:00,1.34145,0,0.056,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7,0.8568,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230352",2019-12-07 22:11:00,1.19938,0,0.032,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7,0.81774,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230353",2019-12-07 22:12:00,1.14136,0,0.046,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.9,0.84294,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230354",2019-12-07 22:13:00,1.07723,0,0.046,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.9,0.8568,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230355",2019-12-07 22:14:00,0.925424,0,0.056,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.9,0.84987,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230356",2019-12-07 22:15:00,1.04324,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.9,0.79884,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230357",2019-12-07 22:16:00,0.866831,0,0.03,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7,0.82089,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230358",2019-12-07 22:17:00,0.447449,0,0.046,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7,0.84987,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
