"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"230359",2019-12-07 22:18:00,0.865101,0,0.045,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.9,0.8505,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230360",2019-12-07 22:19:00,0.767995,0,0.056,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,6.8,1.1214,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230361",2019-12-07 22:20:00,0.768575,0,0.057,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7,1.13463,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230362",2019-12-07 22:21:00,0.74809,0,0.029,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.2,1.30284,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230363",2019-12-07 22:22:00,0.773244,0,0.047,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.1,0.97965,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230364",2019-12-07 22:23:00,0.768576,0,0.045,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.2,0.8694,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230365",2019-12-07 22:24:00,0.767129,0,0.057,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.2,0.88704,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230366",2019-12-07 22:25:00,0.773372,0,0.057,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.2,0.8505,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230367",2019-12-07 22:26:00,0.759023,0,0.029,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.2,0.84294,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230368",2019-12-07 22:27:00,0.772494,0,0.047,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.3,0.8631,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230369",2019-12-07 22:28:00,1.3464,0,0.048,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.4,0.85617,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230370",2019-12-07 22:29:00,1.0273,0,0.057,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.5,0.85491,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230371",2019-12-07 22:30:00,0.664909,0,0.058,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.5,0.87822,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230372",2019-12-07 22:31:00,0.954651,0,0.029,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.5,0.85617,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230373",2019-12-07 22:32:00,1.17185,0,0.046,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.6,0.87507,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230374",2019-12-07 22:33:00,1.25823,0,0.046,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.5,0.86184,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230375",2019-12-07 22:34:00,1.2609,0,0.057,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.3,0.88137,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230376",2019-12-07 22:35:00,1.2769,0,0.056,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.3,0.94437,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230377",2019-12-07 22:36:00,1.09199,0,0.03,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.2,0.73647,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230378",2019-12-07 22:37:00,1.28274,0,0.041,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.2,0.82026,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230379",2019-12-07 22:38:00,1.3059,0,0.025,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.2,0.61614,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230380",2019-12-07 22:39:00,1.27519,0,0.018,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.1,0.6174,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230381",2019-12-07 22:40:00,1.2984,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.1,0.68607,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230382",2019-12-07 22:41:00,1.21994,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.2,0.70056,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230383",2019-12-07 22:42:00,1.00575,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.2,0.56637,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230384",2019-12-07 22:43:00,1.17619,0,0.047,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.3,0.59787,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230385",2019-12-07 22:44:00,0.96492,0,0.023,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.5,0.5985,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230386",2019-12-07 22:45:00,0.898492,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.5,0.55062,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230387",2019-12-07 22:46:00,0.824204,0,0.017,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.4,0.6552,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230388",2019-12-07 22:47:00,0.805957,0,0.014,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.4,0.59787,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230389",2019-12-07 22:48:00,0.807652,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.2,0.64197,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230390",2019-12-07 22:49:00,0.866123,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.4,0.63,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230391",2019-12-07 22:50:00,1.06641,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.2,0.56007,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230392",2019-12-07 22:51:00,0.764138,0,0.099,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7,1.98828,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230393",2019-12-07 22:52:00,0.726327,0,0.028,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.2,0.60354,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230394",2019-12-07 22:53:00,0.746159,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.1,0.54054,0,0,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230395",2019-12-07 22:54:00,0.529605,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.1,0.55377,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230396",2019-12-07 22:55:00,0.730332,0,0,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.3,0.62307,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230397",2019-12-07 22:56:00,0.411984,0,0.017,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.1,0.58527,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230398",2019-12-07 22:57:00,0.788761,0,1.947,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7,2.56788,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230399",2019-12-07 22:58:00,1.23745,0,1.948,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7,2.67687,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230400",2019-12-07 22:59:00,0.592095,0,1.943,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7,2.66301,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230401",2019-12-07 23:00:00,0.778283,0,1.942,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.4,2.68506,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230402",2019-12-07 23:01:00,1.08141,0,1.957,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.5,2.68884,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230403",2019-12-07 23:02:00,1.21472,0,1.943,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.7,0.5922,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230404",2019-12-07 23:03:00,1.3074,0,0.027,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.7,0.65709,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230405",2019-12-07 23:04:00,1.22038,0,1.931,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.9,2.65104,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"230406",2019-12-07 23:05:00,1.17823,0,1.93,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,7.9,2.65671,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"230407",2019-12-07 23:06:00,1.16764,0,1.947,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,8.1,2.65167,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"230408",2019-12-07 23:07:00,1.19183,0,1.94,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,8.2,2.66238,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"230409",2019-12-07 23:08:00,1.18434,0,1.906,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23.5,8.1,2.63466,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"230410",2019-12-07 23:09:00,1.15447,0,1.92,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23,8,2.66364,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"230411",2019-12-07 23:10:00,1.40335,0,1.921,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23,7.9,2.66364,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"230412",2019-12-07 23:11:00,1.12417,0,0.051,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23,7.9,0.68292,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"230413",2019-12-07 23:12:00,1.15369,0,0.017,19,22,22,19,30,27,27,0,0,23,22,22,22,23,23,23,7.7,0.66654,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"230414",2019-12-07 23:13:00,1.01444,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,23,23,7.5,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"230415",2019-12-07 23:14:00,0.912234,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,23,23,7.4,0.6426,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"230416",2019-12-07 23:15:00,0.820939,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,23,23,7.4,0.63441,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"230417",2019-12-07 23:16:00,0.906948,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,23,23,7.3,0.63693,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"230418",2019-12-07 23:17:00,0.77369,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,23,23,7.3,0.6426,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"230419",2019-12-07 23:18:00,0.725151,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,23,23,7.2,0.64386,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"230420",2019-12-07 23:19:00,0.746608,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,23,23,7.3,0.6426,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"230421",2019-12-07 23:20:00,0.68384,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,23,23,7.4,0.63504,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"230422",2019-12-07 23:21:00,0.702709,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,23,23,7.5,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"230423",2019-12-07 23:22:00,0.6946,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,23,23,7.5,0.63,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"230424",2019-12-07 23:23:00,0.679038,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,23,23,7.4,0.65457,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230425",2019-12-07 23:24:00,0.589637,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,23,23,7.4,0.64197,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230426",2019-12-07 23:25:00,0.409097,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.4,0.74907,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230427",2019-12-07 23:26:00,0.543437,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.4,0.74907,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230428",2019-12-07 23:27:00,0.668812,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.5,0.75159,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230429",2019-12-07 23:28:00,1.08396,0,2.1,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.7,2.95029,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230430",2019-12-07 23:29:00,0.757504,0,2.104,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,8,2.91375,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230431",2019-12-07 23:30:00,0.66777,0,2.109,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.7,2.94021,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230432",2019-12-07 23:31:00,1.0052,0,2.123,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.8,2.94147,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230433",2019-12-07 23:32:00,1.13169,0,0.019,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.9,0.76104,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230434",2019-12-07 23:33:00,1.1951,0,1.303,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.9,2.1105,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230435",2019-12-07 23:34:00,1.17865,0,3.405,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.9,4.31424,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230436",2019-12-07 23:35:00,1.14965,0,3.41,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,8,4.31676,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230437",2019-12-07 23:36:00,0.813146,0,2.128,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,8,0.78624,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230438",2019-12-07 23:37:00,1.21226,0,0.02,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,8.1,0.7812,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230439",2019-12-07 23:38:00,1.14291,0,0.02,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.9,0.76734,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230440",2019-12-07 23:39:00,1.17323,0,0.02,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.9,0.7686,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230441",2019-12-07 23:40:00,1.19858,0,0.02,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.8,0.8505,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230442",2019-12-07 23:41:00,1.14641,0,0.021,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.9,0.79569,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230443",2019-12-07 23:42:00,1.0529,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.9,0.76167,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230444",2019-12-07 23:43:00,1.04932,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.9,0.74718,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230445",2019-12-07 23:44:00,0.943399,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.9,0.74907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230446",2019-12-07 23:45:00,0.838822,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.8,0.82026,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230447",2019-12-07 23:46:00,0.809943,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.9,0.75852,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230448",2019-12-07 23:47:00,0.791684,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.9,0.76797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230449",2019-12-07 23:48:00,0.783504,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.7,0.74592,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230450",2019-12-07 23:49:00,0.760391,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.6,0.75411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230451",2019-12-07 23:50:00,0.659793,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.7,0.76104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230452",2019-12-07 23:51:00,0.769717,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.9,0.7434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230453",2019-12-07 23:52:00,0.643038,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.9,0.76356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230454",2019-12-07 23:53:00,0.639701,0,0.022,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.9,0.7623,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230455",2019-12-07 23:54:00,0.617037,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.7,0.756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230456",2019-12-07 23:55:00,0.639138,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.6,0.7434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230457",2019-12-07 23:56:00,0.636093,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.3,0.7497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230458",2019-12-07 23:57:00,0.86652,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.2,0.7434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230459",2019-12-07 23:58:00,0.792206,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.5,0.756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230460",2019-12-07 23:59:00,0.616358,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.6,0.83412,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230461",2019-12-08 00:00:00,0.643846,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.7,0.99162,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230462",2019-12-08 00:01:00,0.604949,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.8,1.00611,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230463",2019-12-08 00:02:00,0.717971,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,8,0.84294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230464",2019-12-08 00:03:00,0.607838,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.8,0.7497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230465",2019-12-08 00:04:00,0,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.7,0.62244,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230466",2019-12-08 00:05:00,0.744989,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.5,0.62937,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230467",2019-12-08 00:06:00,0.55768,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.6,0.61677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230468",2019-12-08 00:07:00,0.656857,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.7,0.60921,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230469",2019-12-08 00:08:00,0.649239,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.7,0.6111,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230470",2019-12-08 00:09:00,0.665908,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.7,0.59598,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230471",2019-12-08 00:10:00,0.670549,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.7,0.60732,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230472",2019-12-08 00:11:00,0.826648,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.7,0.59157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230473",2019-12-08 00:12:00,0.663856,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.7,0.60984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230474",2019-12-08 00:13:00,0.683973,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.7,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230475",2019-12-08 00:14:00,0.721381,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.7,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230476",2019-12-08 00:15:00,0.677155,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.7,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230477",2019-12-08 00:16:00,0.693361,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.8,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230478",2019-12-08 00:17:00,0.685426,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.8,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230479",2019-12-08 00:18:00,0.740069,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.8,0.56952,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230480",2019-12-08 00:19:00,0.720878,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.7,0.58149,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230481",2019-12-08 00:20:00,0.751293,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.7,0.567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230482",2019-12-08 00:21:00,0.751144,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.4,0.5796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230483",2019-12-08 00:22:00,0.731464,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7,0.56952,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230484",2019-12-08 00:23:00,0.741967,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.1,0.59661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230485",2019-12-08 00:24:00,0.836773,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.2,1.0521,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230486",2019-12-08 00:25:00,2.58965,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.2,1.06344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230487",2019-12-08 00:26:00,1.24801,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,6.9,1.11384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230488",2019-12-08 00:27:00,1.55497,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.1,1.09935,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230489",2019-12-08 00:28:00,2.42006,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.3,1.12833,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230490",2019-12-08 00:29:00,2.7506,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.3,1.12644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230491",2019-12-08 00:30:00,2.87325,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.2,1.13967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230492",2019-12-08 00:31:00,2.77814,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.2,1.12707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230493",2019-12-08 00:32:00,3.1267,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.4,1.11195,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230494",2019-12-08 00:33:00,3.11945,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.1,1.13337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230495",2019-12-08 00:34:00,2.9601,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7,1.11573,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230496",2019-12-08 00:35:00,2.88124,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7,1.13841,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230497",2019-12-08 00:36:00,2.87619,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.2,1.12203,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230498",2019-12-08 00:37:00,3.00091,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.4,1.14093,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230499",2019-12-08 00:38:00,2.99799,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7,1.1277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230500",2019-12-08 00:39:00,3.10801,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,6.8,1.15227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230501",2019-12-08 00:40:00,3.19136,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,6.8,1.14156,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230502",2019-12-08 00:41:00,3.3254,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7,1.14093,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230503",2019-12-08 00:42:00,3.29204,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.3,1.16424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230504",2019-12-08 00:43:00,3.10841,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.4,1.15227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230505",2019-12-08 00:44:00,3.05624,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.2,1.1592,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230506",2019-12-08 00:45:00,2.93585,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.1,1.16424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230507",2019-12-08 00:46:00,2.91462,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.1,1.197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230508",2019-12-08 00:47:00,2.84009,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,6.8,1.20267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230509",2019-12-08 00:48:00,2.91647,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,6.8,1.18377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230510",2019-12-08 00:49:00,2.8637,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7,1.20393,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230511",2019-12-08 00:50:00,3.06279,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.1,1.18503,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230512",2019-12-08 00:51:00,3.22589,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.1,1.20456,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230513",2019-12-08 00:52:00,3.45239,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7,1.19385,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230514",2019-12-08 00:53:00,3.38672,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7,1.2096,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230515",2019-12-08 00:54:00,3.13397,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.2,1.2033,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230516",2019-12-08 00:55:00,2.83181,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.5,1.2096,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230517",2019-12-08 00:56:00,2.69806,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.6,1.19763,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230518",2019-12-08 00:57:00,2.57947,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7.2,1.20267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230519",2019-12-08 00:58:00,2.69669,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,7,1.23354,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230520",2019-12-08 00:59:00,2.90557,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,6.9,1.21464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230521",2019-12-08 01:00:00,2.99631,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,6.7,1.22724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230522",2019-12-08 01:01:00,3.05043,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,6.8,1.20897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230523",2019-12-08 01:02:00,3.10661,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,6.6,1.22787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230524",2019-12-08 01:03:00,3.24619,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,6.6,1.22724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230525",2019-12-08 01:04:00,3.31754,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,6.6,1.22094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230526",2019-12-08 01:05:00,3.27927,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,6.6,1.24047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230527",2019-12-08 01:06:00,2.8179,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,6.6,1.19133,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230528",2019-12-08 01:07:00,2.77061,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,6.5,1.20771,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230529",2019-12-08 01:08:00,2.68694,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,6.4,1.20204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230530",2019-12-08 01:09:00,2.63501,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,6.4,1.20897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230531",2019-12-08 01:10:00,2.71383,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,6.4,1.197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230532",2019-12-08 01:11:00,2.78896,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,6.4,1.2411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230533",2019-12-08 01:12:00,3.22915,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,6.4,1.25244,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230534",2019-12-08 01:13:00,2.66684,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,6.6,0.5985,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230535",2019-12-08 01:14:00,1.43783,0,0,19,22,22,19,30,27,27,0,0,22.5,22,22,22,23,22.5,23,6.7,0.62118,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230536",2019-12-08 01:15:00,1.59862,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.7,0.5922,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230537",2019-12-08 01:16:00,1.49256,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.7,0.5985,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230538",2019-12-08 01:17:00,1.44619,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.9,0.58527,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230539",2019-12-08 01:18:00,0.877373,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,7,0.60417,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230540",2019-12-08 01:19:00,0.955878,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,7,0.58968,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230541",2019-12-08 01:20:00,0.602711,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,7.2,0.60354,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230542",2019-12-08 01:21:00,0.97322,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,7.2,0.60417,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230543",2019-12-08 01:22:00,0.835404,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,7.2,0.59535,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230544",2019-12-08 01:23:00,0.775241,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,7.3,0.62559,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230545",2019-12-08 01:24:00,0.800893,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,7.1,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230546",2019-12-08 01:25:00,1.09491,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,7,0.49707,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230547",2019-12-08 01:26:00,1.26118,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,7,0.48447,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230548",2019-12-08 01:27:00,1.24993,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,7,0.6678,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230549",2019-12-08 01:28:00,1.25068,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,7.1,0.77994,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230550",2019-12-08 01:29:00,1.32125,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,7.1,0.74907,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230551",2019-12-08 01:30:00,1.33539,0,0,19,22,22,19,30,27,27,0,6.15,22.5,22,21.5,22,23,22.5,23,7.2,0.74844,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230552",2019-12-08 01:31:00,1.38604,0,0,19,22,22,19,30,27,27,0,6.61,22.5,22,21.5,22,23,22.5,23,7.1,0.73899,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230553",2019-12-08 01:32:00,1.32295,0,0,19,22,22,19,30,27,27,0,6.97483333333333,22.5,22,21.5,22,23,22.5,23,7.1,0.65394,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230554",2019-12-08 01:33:00,1.37878,0,0,19,22,22,19,30,27,27,0,7.03983606557377,22.5,22,21.5,22,23,22.5,23,7,0.63504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230555",2019-12-08 01:34:00,1.39681,0,0,19,22,22,19,30,27,27,0,7.02672131147541,22.5,22,21.5,22,23,22.5,23,7,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230556",2019-12-08 01:35:00,1.53788,0,0,19,22,22,19,30,27,27,0,3.56033333333333,22.5,22,21.5,22,23,22.5,23,7.1,0.50652,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230557",2019-12-08 01:36:00,1.37125,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,7.1,0.54243,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230558",2019-12-08 01:37:00,1.2987,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,7.2,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230559",2019-12-08 01:38:00,1.35741,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,7,0.51471,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230560",2019-12-08 01:39:00,1.02041,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.8,0.53046,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230561",2019-12-08 01:40:00,1.1105,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.9,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230562",2019-12-08 01:41:00,0.852728,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,7.1,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230563",2019-12-08 01:42:00,0.778283,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,7.2,0.60669,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230564",2019-12-08 01:43:00,0.798809,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,7.3,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230565",2019-12-08 01:44:00,0.706903,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,7.4,0.67284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230566",2019-12-08 01:45:00,0.700694,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,7.4,0.49707,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230567",2019-12-08 01:46:00,0.639291,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,7.4,0.50148,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230568",2019-12-08 01:47:00,0.676302,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,7.2,0.48447,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230569",2019-12-08 01:48:00,0.810286,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,7.2,0.54117,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230570",2019-12-08 01:49:00,0.949748,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,7.5,0.47187,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230571",2019-12-08 01:50:00,0.796553,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,7.2,0.5292,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230572",2019-12-08 01:51:00,0.752097,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,7.1,0.4599,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230573",2019-12-08 01:52:00,0.900625,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.9,0.49077,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230574",2019-12-08 01:53:00,0.878771,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.6,0.46557,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230575",2019-12-08 01:54:00,1.17613,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.4,0.47124,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230576",2019-12-08 01:55:00,1.23481,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.4,0.46557,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230577",2019-12-08 01:56:00,1.27306,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.3,0.47061,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230578",2019-12-08 01:57:00,1.31585,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.3,0.46053,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230579",2019-12-08 01:58:00,1.31449,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.3,0.47124,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230580",2019-12-08 01:59:00,1.00465,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.3,0.4599,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230581",2019-12-08 02:00:00,1.39137,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.1,0.4599,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230582",2019-12-08 02:01:00,1.56535,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6,0.45927,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230583",2019-12-08 02:02:00,1.43242,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,5.9,0.47061,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230584",2019-12-08 02:03:00,1.41164,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.1,0.45927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230585",2019-12-08 02:04:00,1.15334,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.1,0.45864,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230586",2019-12-08 02:05:00,1.34133,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.1,0.46494,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230587",2019-12-08 02:06:00,1.38992,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.3,0.55314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230588",2019-12-08 02:07:00,1.24511,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.2,0.45927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230589",2019-12-08 02:08:00,1.15885,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.3,0.45927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230590",2019-12-08 02:09:00,0.9505,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.5,0.45612,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230591",2019-12-08 02:10:00,0.999294,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.6,0.45927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230592",2019-12-08 02:11:00,0.970249,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.6,0.4536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230593",2019-12-08 02:12:00,0.834928,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.6,0.45927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230594",2019-12-08 02:13:00,0.592146,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.5,0.47061,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230595",2019-12-08 02:14:00,0.703007,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.5,0.4599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230596",2019-12-08 02:15:00,0.671392,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.5,0.4599,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230597",2019-12-08 02:16:00,0.574192,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.5,0.46557,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230598",2019-12-08 02:17:00,0.626114,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.5,0.37044,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230599",2019-12-08 02:18:00,0.815463,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.6,0.36477,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230600",2019-12-08 02:19:00,0.817529,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.4,0.36477,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230601",2019-12-08 02:20:00,0.787533,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.5,0.3591,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230602",2019-12-08 02:21:00,0.748006,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.8,0.36477,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230603",2019-12-08 02:22:00,0.945562,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.5,0.36477,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230604",2019-12-08 02:23:00,0.982634,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.6,0.3591,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230605",2019-12-08 02:24:00,1.15559,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.7,0.3591,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230606",2019-12-08 02:25:00,1.18681,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.8,0.37044,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230607",2019-12-08 02:26:00,1.18938,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.6,0.3843,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230608",2019-12-08 02:27:00,1.20818,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.6,0.39564,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230609",2019-12-08 02:28:00,1.2428,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.3,0.38682,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230610",2019-12-08 02:29:00,1.25135,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.3,0.3843,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230611",2019-12-08 02:30:00,1.14524,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.3,0.3843,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230612",2019-12-08 02:31:00,1.28407,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.1,0.40131,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230613",2019-12-08 02:32:00,1.35183,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.1,0.3843,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230614",2019-12-08 02:33:00,1.38874,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.3,0.39375,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230615",2019-12-08 02:34:00,1.63683,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.3,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230616",2019-12-08 02:35:00,1.33752,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.4,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230617",2019-12-08 02:36:00,1.24542,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.5,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230618",2019-12-08 02:37:00,1.16437,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.6,0.39375,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230619",2019-12-08 02:38:00,1.12302,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.5,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230620",2019-12-08 02:39:00,0.869487,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.5,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230621",2019-12-08 02:40:00,0.941157,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.5,0.39123,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230622",2019-12-08 02:41:00,0.779886,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.4,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230623",2019-12-08 02:42:00,0.825787,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.4,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230624",2019-12-08 02:43:00,0.752495,0,0,19,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23,22.5,23,6.4,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230625",2019-12-08 02:44:00,0.730856,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6.4,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230626",2019-12-08 02:45:00,0.742453,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6.4,0.36477,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230627",2019-12-08 02:46:00,0.730756,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6.2,0.37044,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230628",2019-12-08 02:47:00,0.83767,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6.2,0.36477,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230629",2019-12-08 02:48:00,1.09817,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6.1,0.36477,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230630",2019-12-08 02:49:00,0.929734,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6.2,0.36855,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230631",2019-12-08 02:50:00,0.77568,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6.2,0.39564,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230632",2019-12-08 02:51:00,0.760907,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6.2,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230633",2019-12-08 02:52:00,0.862211,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6.2,0.40131,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230634",2019-12-08 02:53:00,1.00939,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6.2,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230635",2019-12-08 02:54:00,0.887684,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6.3,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230636",2019-12-08 02:55:00,1.12277,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6.2,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230637",2019-12-08 02:56:00,1.27955,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6.2,0.3843,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230638",2019-12-08 02:57:00,1.14164,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6.1,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230639",2019-12-08 02:58:00,1.24959,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6.1,0.39312,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230640",2019-12-08 02:59:00,1.28282,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230641",2019-12-08 03:00:00,1.31414,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230642",2019-12-08 03:01:00,1.3696,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.9,0.39753,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230643",2019-12-08 03:02:00,1.30895,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230644",2019-12-08 03:03:00,1.32641,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6.1,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230645",2019-12-08 03:04:00,1.31202,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6.1,0.378,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230646",2019-12-08 03:05:00,1.26578,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6.1,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230647",2019-12-08 03:06:00,1.27906,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230648",2019-12-08 03:07:00,1.23116,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.9,0.38682,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230649",2019-12-08 03:08:00,1.01475,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.8,0.38178,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230650",2019-12-08 03:09:00,0.883458,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.7,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230651",2019-12-08 03:10:00,0.89952,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.6,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230652",2019-12-08 03:11:00,0.828708,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.6,0.43974,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230653",2019-12-08 03:12:00,0.723212,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.9,0.61614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230654",2019-12-08 03:13:00,0.709338,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6.1,0.64764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230655",2019-12-08 03:14:00,0.67396,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6.2,0.50274,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230656",2019-12-08 03:15:00,0.790899,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6,0.55818,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230657",2019-12-08 03:16:00,0.614998,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.9,0.3906,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230658",2019-12-08 03:17:00,0.634374,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.8,0.41454,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230659",2019-12-08 03:18:00,0.863846,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.8,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230660",2019-12-08 03:19:00,0.762845,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.8,0.38304,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230661",2019-12-08 03:20:00,0.705159,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.9,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230662",2019-12-08 03:21:00,0.819484,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6,0.37989,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230663",2019-12-08 03:22:00,0.983672,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.8,0.38682,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230664",2019-12-08 03:23:00,1.14416,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.6,0.378,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230665",2019-12-08 03:24:00,1.23206,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.9,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230666",2019-12-08 03:25:00,1.30014,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6.1,0.38052,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230667",2019-12-08 03:26:00,1.31809,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6,0.378,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230668",2019-12-08 03:27:00,1.30254,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6.2,0.378,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230669",2019-12-08 03:28:00,1.19915,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6.2,0.38871,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230670",2019-12-08 03:29:00,1.11715,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230671",2019-12-08 03:30:00,1.28425,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6.1,0.36477,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230672",2019-12-08 03:31:00,1.20482,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6,0.36603,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230673",2019-12-08 03:32:00,1.32057,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6.1,0.3591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230674",2019-12-08 03:33:00,1.16531,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6,0.36414,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230675",2019-12-08 03:34:00,1.31142,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6,0.36351,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230676",2019-12-08 03:35:00,1.22162,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6,0.3465,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230677",2019-12-08 03:36:00,1.07823,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6,0.36414,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230678",2019-12-08 03:37:00,0.975128,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.9,0.3591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230679",2019-12-08 03:38:00,0.923641,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6,0.36288,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230680",2019-12-08 03:39:00,0.812398,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.9,0.35343,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230681",2019-12-08 03:40:00,0.858122,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.8,0.35847,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230682",2019-12-08 03:41:00,0.809985,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.7,1.73754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230683",2019-12-08 03:42:00,0.902377,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.6,0.36918,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230684",2019-12-08 03:43:00,0.777465,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.6,0.36351,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
