"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"230685",2019-12-08 03:44:00,0.725782,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.8,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230686",2019-12-08 03:45:00,0.731036,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.8,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230687",2019-12-08 03:46:00,0.731903,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.8,0.36603,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230688",2019-12-08 03:47:00,0.666606,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.8,0.36981,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230689",2019-12-08 03:48:00,0.991549,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.8,0.37044,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230690",2019-12-08 03:49:00,0.975063,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.7,0.37107,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230691",2019-12-08 03:50:00,0.746587,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.5,0.36477,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230692",2019-12-08 03:51:00,0.766913,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.6,0.36477,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230693",2019-12-08 03:52:00,0.9447,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.6,0.3591,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230694",2019-12-08 03:53:00,1.04719,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.7,0.36477,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230695",2019-12-08 03:54:00,1.11905,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.9,0.36414,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230696",2019-12-08 03:55:00,1.12695,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.9,0.36477,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230697",2019-12-08 03:56:00,1.23206,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.8,0.36414,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230698",2019-12-08 03:57:00,1.14055,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.9,0.36792,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230699",2019-12-08 03:58:00,1.20223,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6,0.37359,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230700",2019-12-08 03:59:00,1.19648,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,6,0.36603,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230701",2019-12-08 04:00:00,1.12743,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.7,0.36981,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230702",2019-12-08 04:01:00,1.18116,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.3,0.3654,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230703",2019-12-08 04:02:00,1.27256,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.5,0.37611,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230704",2019-12-08 04:03:00,1.05696,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.6,0.37044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230705",2019-12-08 04:04:00,1.17445,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.7,0.3591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230706",2019-12-08 04:05:00,1.15633,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.6,0.36477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230707",2019-12-08 04:06:00,1.17625,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.1,0.36918,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230708",2019-12-08 04:07:00,1.39715,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.4,0.36981,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230709",2019-12-08 04:08:00,1.07795,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.5,0.3591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230710",2019-12-08 04:09:00,1.04726,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.6,0.35847,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230711",2019-12-08 04:10:00,1.03627,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.4,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230712",2019-12-08 04:11:00,0.956593,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.6,0.3843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230713",2019-12-08 04:12:00,0.751091,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.6,0.39879,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230714",2019-12-08 04:13:00,0.737685,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.5,0.39186,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230715",2019-12-08 04:14:00,0.754268,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.6,0.39438,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230716",2019-12-08 04:15:00,0.702171,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.5,0.39564,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230717",2019-12-08 04:16:00,0.833728,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.5,0.39564,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230718",2019-12-08 04:17:00,0.702424,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.5,0.38745,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230719",2019-12-08 04:18:00,0.913868,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.4,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230720",2019-12-08 04:19:00,1.00169,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.4,0.39249,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230721",2019-12-08 04:20:00,0.767144,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.4,0.51408,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230722",2019-12-08 04:21:00,0.826652,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.4,0.39564,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230723",2019-12-08 04:22:00,0.981822,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.2,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230724",2019-12-08 04:23:00,0.780405,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.2,0.3843,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230725",2019-12-08 04:24:00,1.11604,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5,0.39564,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230726",2019-12-08 04:25:00,1.11608,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.8,0.39627,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230727",2019-12-08 04:26:00,1.17164,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.7,0.39564,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230728",2019-12-08 04:27:00,1.14323,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.8,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230729",2019-12-08 04:28:00,1.20416,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.8,0.39564,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230730",2019-12-08 04:29:00,0.979964,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.8,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230731",2019-12-08 04:30:00,1.15063,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.9,0.39564,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230732",2019-12-08 04:31:00,1.25169,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.9,0.39564,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230733",2019-12-08 04:32:00,1.26918,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.8,0.3843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230734",2019-12-08 04:33:00,1.35111,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230735",2019-12-08 04:34:00,1.34299,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.2,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230736",2019-12-08 04:35:00,1.26912,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.3,0.3843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230737",2019-12-08 04:36:00,1.12687,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.3,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230738",2019-12-08 04:37:00,1.21647,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.3,0.38682,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230739",2019-12-08 04:38:00,0.879638,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.4,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230740",2019-12-08 04:39:00,0.809586,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.4,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230741",2019-12-08 04:40:00,0.830859,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.4,0.38871,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230742",2019-12-08 04:41:00,0.791819,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.2,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230743",2019-12-08 04:42:00,0.747944,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5,0.38871,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230744",2019-12-08 04:43:00,0.580442,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.9,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230745",2019-12-08 04:44:00,0.717103,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5,0.39186,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230746",2019-12-08 04:45:00,0.754615,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.8,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230747",2019-12-08 04:46:00,0.585505,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.6,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230748",2019-12-08 04:47:00,0.834906,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.4,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230749",2019-12-08 04:48:00,1.12697,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.3,0.38808,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230750",2019-12-08 04:49:00,0.886773,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.4,0.378,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230751",2019-12-08 04:50:00,0.890607,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.2,0.378,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230752",2019-12-08 04:51:00,0.88426,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.3,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230753",2019-12-08 04:52:00,0.929854,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.4,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230754",2019-12-08 04:53:00,1.03314,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.4,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230755",2019-12-08 04:54:00,1.05845,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.6,0.38871,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230756",2019-12-08 04:55:00,1.0839,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.6,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230757",2019-12-08 04:56:00,1.01214,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.8,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230758",2019-12-08 04:57:00,1.03938,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.7,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230759",2019-12-08 04:58:00,1.17639,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.7,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230760",2019-12-08 04:59:00,1.23186,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.3,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230761",2019-12-08 05:00:00,1.28305,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.1,0.72891,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230762",2019-12-08 05:01:00,1.29287,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4,0.64827,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230763",2019-12-08 05:02:00,1.2294,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.3,0.6048,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230764",2019-12-08 05:03:00,1.12275,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.3,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230765",2019-12-08 05:04:00,1.34018,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.2,0.57519,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230766",2019-12-08 05:05:00,1.15865,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.2,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230767",2019-12-08 05:06:00,1.13783,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.4,0.54873,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230768",2019-12-08 05:07:00,1.11604,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.3,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230769",2019-12-08 05:08:00,0.882717,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.2,0.5355,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230770",2019-12-08 05:09:00,0.884878,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.4,0.53991,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230771",2019-12-08 05:10:00,0.686308,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.4,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230772",2019-12-08 05:11:00,0.780607,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.4,0.53613,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230773",2019-12-08 05:12:00,0.619969,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.4,0.53172,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230774",2019-12-08 05:13:00,0.945226,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.2,0.53613,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230775",2019-12-08 05:14:00,0.728947,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,3.9,0.53361,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230776",2019-12-08 05:15:00,0.740193,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,3.9,0.5355,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230777",2019-12-08 05:16:00,0.708546,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.1,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230778",2019-12-08 05:17:00,0.812554,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.1,0.52857,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230779",2019-12-08 05:18:00,0.869669,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,3.9,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230780",2019-12-08 05:19:00,0.746438,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4,0.52857,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230781",2019-12-08 05:20:00,0.793005,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.3,0.52857,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230782",2019-12-08 05:21:00,0.96284,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.2,0.5229,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230783",2019-12-08 05:22:00,1.11218,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.2,0.53361,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230784",2019-12-08 05:23:00,1.10418,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.2,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230785",2019-12-08 05:24:00,0.96541,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.4,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230786",2019-12-08 05:25:00,1.16462,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.6,0.5166,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230787",2019-12-08 05:26:00,1.17188,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.7,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230788",2019-12-08 05:27:00,1.14897,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.7,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230789",2019-12-08 05:28:00,1.15197,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.8,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230790",2019-12-08 05:29:00,1.13702,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.5,0.66717,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230791",2019-12-08 05:30:00,1.13475,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.5,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230792",2019-12-08 05:31:00,1.36393,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.7,0.5418,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230793",2019-12-08 05:32:00,1.03488,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.8,0.54306,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230794",2019-12-08 05:33:00,1.08907,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.8,0.75726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230795",2019-12-08 05:34:00,1.10612,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.9,0.79002,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230796",2019-12-08 05:35:00,1.18768,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230797",2019-12-08 05:36:00,1.1066,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5,0.63189,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230798",2019-12-08 05:37:00,1.1236,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5,0.53298,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230799",2019-12-08 05:38:00,0.955343,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.7,0.54243,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230800",2019-12-08 05:39:00,0.688357,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.8,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230801",2019-12-08 05:40:00,0.927768,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.9,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230802",2019-12-08 05:41:00,0.954607,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230803",2019-12-08 05:42:00,0.844048,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.8,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230804",2019-12-08 05:43:00,0.794165,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.7,0.52983,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230805",2019-12-08 05:44:00,0.564448,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.6,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230806",2019-12-08 05:45:00,0.730278,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.4,0.52857,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230807",2019-12-08 05:46:00,0.737963,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.6,0.52857,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230808",2019-12-08 05:47:00,0.923479,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.6,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230809",2019-12-08 05:48:00,0.907717,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.6,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230810",2019-12-08 05:49:00,0.863863,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.4,0.52416,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230811",2019-12-08 05:50:00,0.648334,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.6,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230812",2019-12-08 05:51:00,0.871569,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.6,0.52857,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230813",2019-12-08 05:52:00,0.89105,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.8,0.52605,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230814",2019-12-08 05:53:00,1.01342,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230815",2019-12-08 05:54:00,1.07622,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230816",2019-12-08 05:55:00,0.916058,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.2,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230817",2019-12-08 05:56:00,1.10028,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5,0.52479,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230818",2019-12-08 05:57:00,1.06654,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.1,0.52731,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230819",2019-12-08 05:58:00,1.15368,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230820",2019-12-08 05:59:00,1.16323,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.7,0.52164,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230821",2019-12-08 06:00:00,1.14535,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.8,0.52164,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230822",2019-12-08 06:01:00,1.13699,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.6,0.54684,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230823",2019-12-08 06:02:00,1.1618,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.8,0.53802,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230824",2019-12-08 06:03:00,1.03718,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,4.9,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230825",2019-12-08 06:04:00,1.35295,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230826",2019-12-08 06:05:00,1.20294,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.1,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230827",2019-12-08 06:06:00,1.16006,0,0,19,22,22,19,30,27,27,0,0,22,22,21.5,22,23,22.5,23,5.2,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230828",2019-12-08 06:07:00,1.20464,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,5.2,0.54936,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230829",2019-12-08 06:08:00,1.03966,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,5.2,0.55188,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230830",2019-12-08 06:09:00,0.977938,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,5.1,0.54747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230831",2019-12-08 06:10:00,0.970412,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,5.1,0.54747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230832",2019-12-08 06:11:00,0.797118,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,5.1,0.54747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230833",2019-12-08 06:12:00,0.768277,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.1,0.54747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230834",2019-12-08 06:13:00,0.72768,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.3,0.55062,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230835",2019-12-08 06:14:00,0.74198,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.4,0.55314,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230836",2019-12-08 06:15:00,0.562323,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.4,0.55314,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230837",2019-12-08 06:16:00,0.705443,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.4,0.55314,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230838",2019-12-08 06:17:00,0.919759,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.5,0.54747,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230839",2019-12-08 06:18:00,0.797666,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.6,0.5355,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230840",2019-12-08 06:19:00,0.838098,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.7,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230841",2019-12-08 06:20:00,0.794139,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.7,0.54621,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230842",2019-12-08 06:21:00,0.87941,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.7,0.54621,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230843",2019-12-08 06:22:00,1.11834,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.6,0.8694,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230844",2019-12-08 06:23:00,1.04852,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.4,0.87507,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230845",2019-12-08 06:24:00,1.20088,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.4,0.87444,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230846",2019-12-08 06:25:00,1.16043,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.5,0.88074,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230847",2019-12-08 06:26:00,1.10141,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.6,0.8694,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230848",2019-12-08 06:27:00,1.34412,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.7,0.8694,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230849",2019-12-08 06:28:00,1.144,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.8,0.87381,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230850",2019-12-08 06:29:00,1.19965,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.7,0.86562,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230851",2019-12-08 06:30:00,1.16166,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.8,0.86184,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230852",2019-12-08 06:31:00,1.22072,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.9,0.86751,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230853",2019-12-08 06:32:00,1.16603,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.6,0.97587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230854",2019-12-08 06:33:00,1.16332,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.6,0.86499,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230855",2019-12-08 06:34:00,1.13655,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.6,0.86247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230856",2019-12-08 06:35:00,1.1561,0,0.354,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.5,1.40994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230857",2019-12-08 06:36:00,1.14115,0,0.444,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.4,1.79991,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230858",2019-12-08 06:37:00,1.28179,0,0.358,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5,1.32867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230859",2019-12-08 06:38:00,1.117,0,0.361,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,4.8,1.41624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230860",2019-12-08 06:39:00,0.941546,0,0.362,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.2,1.35324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230861",2019-12-08 06:40:00,0.919356,0,0.064,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.4,0.8631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230862",2019-12-08 06:41:00,0.835796,0,0.064,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.7,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230863",2019-12-08 06:42:00,0.712183,0,0.063,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.8,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230864",2019-12-08 06:43:00,0.741193,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.8,0.86247,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230865",2019-12-08 06:44:00,0.454155,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.7,0.86247,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230866",2019-12-08 06:45:00,0.764851,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.7,0.86814,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230867",2019-12-08 06:46:00,0.813905,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.8,0.85932,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230868",2019-12-08 06:47:00,0.895265,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.9,0.8568,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230869",2019-12-08 06:48:00,0.844116,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,6,0.8631,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230870",2019-12-08 06:49:00,0.841053,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,6,0.85554,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230871",2019-12-08 06:50:00,0.819497,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.9,0.84987,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230872",2019-12-08 06:51:00,1.0483,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.6,0.85554,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230873",2019-12-08 06:52:00,1.01226,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.6,0.85554,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230874",2019-12-08 06:53:00,1.09061,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.5,0.86058,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230875",2019-12-08 06:54:00,0.808457,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.6,0.8505,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230876",2019-12-08 06:55:00,1.135,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.7,0.84987,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230877",2019-12-08 06:56:00,1.1874,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.5,0.8442,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230878",2019-12-08 06:57:00,1.22046,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.5,0.86121,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230879",2019-12-08 06:58:00,1.15685,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.6,0.8442,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230880",2019-12-08 06:59:00,1.33447,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.4,0.84672,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230881",2019-12-08 07:00:00,1.29942,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5,1.2852,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230882",2019-12-08 07:01:00,1.26017,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5,0.82467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230883",2019-12-08 07:02:00,1.15527,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.1,0.83664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230884",2019-12-08 07:03:00,1.1084,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5,0.8316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230885",2019-12-08 07:04:00,1.1251,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,4.8,0.8316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230886",2019-12-08 07:05:00,1.14315,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,4.9,0.83034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230887",2019-12-08 07:06:00,1.04936,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5,0.82971,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230888",2019-12-08 07:07:00,1.06698,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,4.9,0.82467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230889",2019-12-08 07:08:00,0.920708,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5,0.83034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230890",2019-12-08 07:09:00,0.899571,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5,0.83097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230891",2019-12-08 07:10:00,0.855234,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.2,0.82971,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230892",2019-12-08 07:11:00,0.91658,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.1,0.81837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230893",2019-12-08 07:12:00,0.774289,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5,0.82404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230894",2019-12-08 07:13:00,0.698678,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,4.9,0.82467,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230895",2019-12-08 07:14:00,0.687013,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.2,0.83034,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230896",2019-12-08 07:15:00,0.691929,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.5,0.8316,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230897",2019-12-08 07:16:00,0.963709,0,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,5.6,0.84357,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230898",2019-12-08 07:17:00,0.850776,0,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,5.6,0.83223,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230899",2019-12-08 07:18:00,0.879286,0,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,5.8,0.8316,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230900",2019-12-08 07:19:00,0.693128,0,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.1,0.83097,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230901",2019-12-08 07:20:00,0.845542,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,6,0.83664,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230902",2019-12-08 07:21:00,1.47413,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.9,0.83727,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230903",2019-12-08 07:22:00,1.65853,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,5.8,0.8316,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230904",2019-12-08 07:23:00,1.41349,0,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,6,0.83727,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230905",2019-12-08 07:24:00,1.58585,0,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.3,0.83538,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230906",2019-12-08 07:25:00,1.65701,0,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.5,0.82467,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230907",2019-12-08 07:26:00,2.14962,0,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.4,0.8253,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230908",2019-12-08 07:27:00,2.13999,0,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.5,0.819,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230909",2019-12-08 07:28:00,2.03091,0,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.4,0.82467,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230910",2019-12-08 07:29:00,1.99381,0,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.3,1.03887,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230911",2019-12-08 07:30:00,1.99443,0,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.4,1.08927,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230912",2019-12-08 07:31:00,1.7037,0,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.5,1.07037,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230913",2019-12-08 07:32:00,1.61322,0,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.4,0.97587,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230914",2019-12-08 07:33:00,1.52021,0,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.6,0.93996,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230915",2019-12-08 07:34:00,1.40151,0,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.7,0.82089,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230916",2019-12-08 07:35:00,1.39633,0,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.7,0.82845,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230917",2019-12-08 07:36:00,1.37477,0,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.6,0.82467,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230918",2019-12-08 07:37:00,1.21066,6,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.6,0.82467,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230919",2019-12-08 07:38:00,1.11677,9,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.6,0.83034,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230920",2019-12-08 07:39:00,1.09756,9,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.7,0.82341,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230921",2019-12-08 07:40:00,0.928534,9,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.8,0.82467,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230922",2019-12-08 07:41:00,1.16209,9,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.8,0.8253,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230923",2019-12-08 07:42:00,0.932434,10,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.8,0.84987,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230924",2019-12-08 07:43:00,0.914161,11,0,19,22,22,19,30,27,27,0,6.79285714285714,21.5,21.5,21.5,22,23,22,23,6.7,0.97587,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230925",2019-12-08 07:44:00,0.912996,9,0,19,22,22,19,30,27,27,0,6.68918032786885,21.5,21.5,21.5,22,23,22,23,6.8,0.96957,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230926",2019-12-08 07:45:00,1.0043,10,0,19,22,22,19,30,27,27,0,6.58049180327869,21.5,21.5,21.5,22,23,22,23,6.8,0.9765,0,1,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230927",2019-12-08 07:46:00,0.903874,10,0,19,22,22,19,30,27,27,0,6.575,21.5,21.5,21.5,22,23,22,23,6.8,0.99414,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230928",2019-12-08 07:47:00,1.05235,10,0,19,22,22,19,30,27,27,0,6.60770491803279,21.5,21.5,21.5,22,23,22,23,6.9,0.91224,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230929",2019-12-08 07:48:00,0.933939,11,0,19,22,22,19,30,27,27,0,5.48694915254237,21.5,21.5,21.5,22,23,22,23,6.8,0.79884,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230930",2019-12-08 07:49:00,0.925709,11,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.8,0.7875,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230931",2019-12-08 07:50:00,1.26218,11,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.8,0.80577,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230932",2019-12-08 07:51:00,1.13126,13,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.9,0.90531,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230933",2019-12-08 07:52:00,1.21429,13,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.9,0.90216,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230934",2019-12-08 07:53:00,1.47949,12,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,7,0.88578,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230935",2019-12-08 07:54:00,1.65896,13,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,7,0.94563,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230936",2019-12-08 07:55:00,1.70807,14,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.9,0.87129,0,1,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230937",2019-12-08 07:56:00,1.68632,13,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.9,0.90594,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230938",2019-12-08 07:57:00,1.63665,14,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.9,0.90531,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230939",2019-12-08 07:58:00,1.53869,14,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.8,0.88137,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230940",2019-12-08 07:59:00,1.79195,14,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.9,0.88137,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230941",2019-12-08 08:00:00,1.6129,15,0,19,22,22,19,30,27,27,0,0,21.5,21.5,21.5,22,23,22,23,6.9,0.86877,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230942",2019-12-08 08:01:00,1.61539,16,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,7,0.97587,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230943",2019-12-08 08:02:00,1.59729,16,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,7,0.88704,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230944",2019-12-08 08:03:00,1.55486,16,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,6.9,0.88641,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230945",2019-12-08 08:04:00,1.42986,17,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,6.9,0.85491,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230946",2019-12-08 08:05:00,1.17708,17,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,6.8,0.84987,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230947",2019-12-08 08:06:00,1.40161,18,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,6.9,0.83727,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230948",2019-12-08 08:07:00,0.991703,20,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22,23,6.8,0.83664,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230949",2019-12-08 08:08:00,0.945813,21,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,6.8,0.83034,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230950",2019-12-08 08:09:00,1.06124,22,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,6.8,0.82404,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230951",2019-12-08 08:10:00,0.982375,23,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,6.8,0.81207,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230952",2019-12-08 08:11:00,0.919837,23,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,6.9,0.81711,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230953",2019-12-08 08:12:00,0.843456,25,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,6.9,0.80451,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230954",2019-12-08 08:13:00,0.835448,28,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,6.9,2.96289,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230955",2019-12-08 08:14:00,0.857913,28,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,6.9,0.78372,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"230956",2019-12-08 08:15:00,0.698998,30,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,6.9,0.78813,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230957",2019-12-08 08:16:00,0.945095,30,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,6.9,0.78813,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230958",2019-12-08 08:17:00,1.00616,33,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,6.9,0.7686,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230959",2019-12-08 08:18:00,0.947768,33,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,6.9,0.68607,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230960",2019-12-08 08:19:00,0.718679,32,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,6.9,0.67851,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230961",2019-12-08 08:20:00,1.19057,35,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,6.9,0.67851,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230962",2019-12-08 08:21:00,1.12156,39,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,6.9,0.66087,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230963",2019-12-08 08:22:00,1.07748,42,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7,0.64827,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230964",2019-12-08 08:23:00,1.33692,48,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7,0.64827,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230965",2019-12-08 08:24:00,1.48155,49,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7,0.64197,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230966",2019-12-08 08:25:00,2.01774,50,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7.1,0.63504,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230967",2019-12-08 08:26:00,1.77221,50,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7.1,0.504,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230968",2019-12-08 08:27:00,1.55273,53,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7.1,0.504,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230969",2019-12-08 08:28:00,1.53269,55,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7,0.4914,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230970",2019-12-08 08:29:00,1.54096,56,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,6.9,0.49644,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230971",2019-12-08 08:30:00,1.57978,58,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,6.9,0.49014,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230972",2019-12-08 08:31:00,1.56041,58,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,6.8,0.4662,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230973",2019-12-08 08:32:00,1.58007,57,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,6.9,0.47124,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230974",2019-12-08 08:33:00,1.42932,60,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,6.9,0.45297,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230975",2019-12-08 08:34:00,1.35976,61,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7.1,0.45549,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230976",2019-12-08 08:35:00,1.42038,65,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7.3,0.43974,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230977",2019-12-08 08:36:00,1.27408,69,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7.5,0.43974,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230978",2019-12-08 08:37:00,1.09224,69,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7.6,0.4221,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230979",2019-12-08 08:38:00,1.04611,72,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7.6,0.42777,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230980",2019-12-08 08:39:00,1.02453,60,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7.6,0.42777,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230981",2019-12-08 08:40:00,0.985879,66,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7.5,0.40887,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230982",2019-12-08 08:41:00,0.921122,64,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7.4,1.79424,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230983",2019-12-08 08:42:00,0.885017,68,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7.4,0.40824,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230984",2019-12-08 08:43:00,0.887207,65,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7.4,0.40761,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230985",2019-12-08 08:44:00,0.878472,71,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7.4,0.38871,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"230986",2019-12-08 08:45:00,1.12752,64,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7.5,0.40824,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230987",2019-12-08 08:46:00,1.2969,96,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7.5,0.36414,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230988",2019-12-08 08:47:00,0.958279,99,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7.5,0.35217,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230989",2019-12-08 08:48:00,0.873347,96,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7.5,0.35784,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230990",2019-12-08 08:49:00,0.88938,91,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7.6,0.47754,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230991",2019-12-08 08:50:00,1.30398,94,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7.7,0.47061,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230992",2019-12-08 08:51:00,1.07753,96,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7.8,0.44037,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230993",2019-12-08 08:52:00,0.951443,87,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7.8,0.34587,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230994",2019-12-08 08:53:00,1.13577,80,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7.9,0.32949,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230995",2019-12-08 08:54:00,1.68811,107,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7.9,0.44604,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"230996",2019-12-08 08:55:00,1.51073,71,0,19,22,22,19,30,27,27,0,0,21.5,22,21.5,22,23,22.5,23,7.9,0.71442,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"230997",2019-12-08 08:56:00,1.47985,92,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.9,0.69111,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"230998",2019-12-08 08:57:00,1.28504,83,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.8,0.60102,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"230999",2019-12-08 08:58:00,1.51975,75,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.8,2.59938,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"231000",2019-12-08 08:59:00,1.43573,105,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.7,2.37384,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"231001",2019-12-08 09:00:00,1.54439,112,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.6,2.36565,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"231002",2019-12-08 09:01:00,1.50312,102,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.7,0.37233,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"231003",2019-12-08 09:02:00,1.41203,108,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.7,0.27027,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"231004",2019-12-08 09:03:00,1.32872,108,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.7,0.30807,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"231005",2019-12-08 09:04:00,1.24771,91,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.7,0.25767,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"231006",2019-12-08 09:05:00,1.35636,95,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.7,0.23814,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"231007",2019-12-08 09:06:00,1.06147,128,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.7,0.66591,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"231008",2019-12-08 09:07:00,0.989169,136,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.7,0.21231,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"231009",2019-12-08 09:08:00,1.01769,98,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.8,0.67284,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"231010",2019-12-08 09:09:00,0.97571,131,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.8,0.33201,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
