"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"231011",2019-12-08 09:10:00,0.941304,131,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.8,0.19089,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"231012",2019-12-08 09:11:00,0.867112,146,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.8,0.17514,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"231013",2019-12-08 09:12:00,0.783629,128,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.8,0.16821,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"231014",2019-12-08 09:13:00,0.812012,104,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.8,0.2079,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"231015",2019-12-08 09:14:00,0.820995,160,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.7,0.1386,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"231016",2019-12-08 09:15:00,0.798941,128,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.7,0.60165,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231017",2019-12-08 09:16:00,0.920309,100,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.7,0.1575,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231018",2019-12-08 09:17:00,0.949324,127,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.9,0.17451,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231019",2019-12-08 09:18:00,0.848564,157,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.9,0.17514,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231020",2019-12-08 09:19:00,0.89569,164,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.9,0.1134,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231021",2019-12-08 09:20:00,1.26858,162,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.9,0.15057,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231022",2019-12-08 09:21:00,1.02302,128,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.9,0.18081,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231023",2019-12-08 09:22:00,1.14649,156,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.9,0.11214,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231024",2019-12-08 09:23:00,1.35254,105,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.9,0.08757,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231025",2019-12-08 09:24:00,1.42851,117,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,7.9,0.14994,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231026",2019-12-08 09:25:00,1.42819,193,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,8,0.03024,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231027",2019-12-08 09:26:00,1.38869,126,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,8.1,0.14301,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231028",2019-12-08 09:27:00,1.63344,103,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,8.1,0.1827,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231029",2019-12-08 09:28:00,1.45505,123,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,8.2,0.17577,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231030",2019-12-08 09:29:00,1.4478,175,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,8.2,0.15561,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231031",2019-12-08 09:30:00,1.43991,166,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,8.2,0.10584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231032",2019-12-08 09:31:00,1.5176,165,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,8.2,0.15057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231033",2019-12-08 09:32:00,1.45305,116,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,8.2,0.15687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231034",2019-12-08 09:33:00,1.44139,176,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,8.2,0.16821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231035",2019-12-08 09:34:00,1.37581,168,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,8.2,0.03717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231036",2019-12-08 09:35:00,1.4417,219,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,8.2,0.00504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231037",2019-12-08 09:36:00,1.19329,214,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,8.2,0.0819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231038",2019-12-08 09:37:00,0.902959,228,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,8.2,-0.02709,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231039",2019-12-08 09:38:00,0.560323,220,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,8.1,-0.02079,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231040",2019-12-08 09:39:00,0.807025,208,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,8.2,0.12411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231041",2019-12-08 09:40:00,0.753642,201,0.054,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,8.2,0.23373,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231042",2019-12-08 09:41:00,0.767703,204,0.126,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,8.3,0.32697,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231043",2019-12-08 09:42:00,0.950793,215,0.123,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,8.4,0.2961,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231044",2019-12-08 09:43:00,0.709053,160,0.156,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,8.4,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231045",2019-12-08 09:44:00,0.701857,219,0.125,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,8.5,0.2898,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231046",2019-12-08 09:45:00,0.679371,227,0.127,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,8.6,0.2961,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231047",2019-12-08 09:46:00,0.924365,229,0.127,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,8.6,0.29799,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231048",2019-12-08 09:47:00,0.886532,237,0.122,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,8.7,0.29421,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231049",2019-12-08 09:48:00,0.798281,236,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,8.7,0.378,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231050",2019-12-08 09:49:00,0.778057,239,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,8.7,-0.09387,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231051",2019-12-08 09:50:00,0.925236,243,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,22.5,23,8.8,1.31607,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231052",2019-12-08 09:51:00,1.03513,250,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,8.9,-0.09576,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231053",2019-12-08 09:52:00,1.08193,260,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,8.9,-0.14616,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231054",2019-12-08 09:53:00,1.13157,266,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,8.9,-0.17136,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231055",2019-12-08 09:54:00,1.22121,266,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,9,-0.1827,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231056",2019-12-08 09:55:00,1.15276,260,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,9,-0.14427,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231057",2019-12-08 09:56:00,1.17321,224,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,9.1,-0.00756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231058",2019-12-08 09:57:00,1.15406,267,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,9.1,-0.1764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231059",2019-12-08 09:58:00,1.15115,263,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,9.2,-0.14616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231060",2019-12-08 09:59:00,1.13289,269,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,9.3,-0.2142,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231061",2019-12-08 10:00:00,1.32754,296,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,9.4,-0.40383,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231062",2019-12-08 10:01:00,1.12795,294,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,9.4,-0.37863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231063",2019-12-08 10:02:00,1.10512,282,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,9.6,-0.37863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231064",2019-12-08 10:03:00,0.983427,273,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,9.7,-0.37548,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231065",2019-12-08 10:04:00,1.05761,277,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,9.8,-0.38619,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231066",2019-12-08 10:05:00,1.04491,288,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,9.9,-0.42588,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231067",2019-12-08 10:06:00,0.869665,289,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,10.2,-0.16191,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231068",2019-12-08 10:07:00,0.842596,294,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,10.3,-0.16695,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231069",2019-12-08 10:08:00,0.710383,298,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,10.4,-0.2142,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231070",2019-12-08 10:09:00,0.707012,296,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,10.5,-0.29484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231071",2019-12-08 10:10:00,0.673347,295,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,10.6,-0.44793,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231072",2019-12-08 10:11:00,0.695021,295,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,10.7,-0.44163,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231073",2019-12-08 10:12:00,0.629978,296,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,10.7,-0.4599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231074",2019-12-08 10:13:00,0.629898,306,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,10.7,-0.52416,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231075",2019-12-08 10:14:00,0.667413,320,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,10.8,-0.53046,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231076",2019-12-08 10:15:00,0.661654,312,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,10.9,-0.504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231077",2019-12-08 10:16:00,0.679415,307,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,10.9,-0.48006,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231078",2019-12-08 10:17:00,0.633751,306,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,11.1,-0.46746,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231079",2019-12-08 10:18:00,0.641381,308,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,11.1,-0.46053,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231080",2019-12-08 10:19:00,0.619043,311,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,11.2,-0.44163,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231081",2019-12-08 10:20:00,0.735334,321,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,11.3,-0.4788,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231082",2019-12-08 10:21:00,0.883111,329,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,11.3,-0.53739,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231083",2019-12-08 10:22:00,0.61228,333,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,11.4,-0.56196,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231084",2019-12-08 10:23:00,0.626624,328,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,11.4,-0.54873,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231085",2019-12-08 10:24:00,0.62853,331,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,11.4,-0.40509,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231086",2019-12-08 10:25:00,0.612099,354,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,11.5,-0.5166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231087",2019-12-08 10:26:00,0.618644,355,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,11.5,-0.48006,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231088",2019-12-08 10:27:00,0.672377,358,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,11.5,-0.50463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231089",2019-12-08 10:28:00,0.703995,363,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,11.6,-0.56196,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231090",2019-12-08 10:29:00,0.691702,367,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,11.4,-0.59472,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231091",2019-12-08 10:30:00,0.701766,347,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,11.7,-0.48762,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231092",2019-12-08 10:31:00,0.686577,347,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,12,-0.53046,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231093",2019-12-08 10:32:00,0.660309,351,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,12.2,-0.6048,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231094",2019-12-08 10:33:00,0.800498,355,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,13.1,-0.16443,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231095",2019-12-08 10:34:00,2.16137,357,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,13.4,-0.16443,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231096",2019-12-08 10:35:00,2.48406,349,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,13.8,-0.14238,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231097",2019-12-08 10:36:00,1.53509,350,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,13.6,-0.12033,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231098",2019-12-08 10:37:00,2.25973,352,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,13,-0.02898,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231099",2019-12-08 10:38:00,2.8901,360,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,11.6,1.31481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231100",2019-12-08 10:39:00,3.14655,352,0,19,22,22,19,30,27,27,0,0,21.5,22,22,22,23,23,23,10.6,0.1134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231101",2019-12-08 10:40:00,3.29741,357,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23,11.2,-0.13923,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231102",2019-12-08 10:41:00,3.4811,364,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23,11.7,-0.01323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231103",2019-12-08 10:42:00,3.39579,363,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23,12.4,-0.03465,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231104",2019-12-08 10:43:00,3.26205,385,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23,10.4,-0.11844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231105",2019-12-08 10:44:00,3.15707,399,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23,10.3,-0.1008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231106",2019-12-08 10:45:00,3.1064,420,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23,11,-0.15939,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231107",2019-12-08 10:46:00,3.14136,424,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23,11.2,-0.12726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231108",2019-12-08 10:47:00,3.38102,403,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23,11.6,-0.02079,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231109",2019-12-08 10:48:00,3.31827,373,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23,11.8,0.83664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231110",2019-12-08 10:49:00,3.30407,377,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23,12.2,0.81144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231111",2019-12-08 10:50:00,3.29457,393,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23,11.6,0.77679,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231112",2019-12-08 10:51:00,3.28118,385,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23,11.6,0.97587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231113",2019-12-08 10:52:00,3.28998,360,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23,11.8,0.93177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231114",2019-12-08 10:53:00,3.25639,345,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23,11.3,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231115",2019-12-08 10:54:00,3.23831,352,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23,10.3,-0.0126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231116",2019-12-08 10:55:00,3.52429,365,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23,10.2,-0.02961,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231117",2019-12-08 10:56:00,3.34906,352,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,11.3,-0.05796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231118",2019-12-08 10:57:00,3.36438,361,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,12.5,-0.00819001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231119",2019-12-08 10:58:00,3.38399,347,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,11.7,0.13734,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231120",2019-12-08 10:59:00,3.37209,353,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,11.4,0.2898,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231121",2019-12-08 11:00:00,3.35291,318,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,11.8,0.19404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231122",2019-12-08 11:01:00,3.16492,317,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,12.6,0.09891,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231123",2019-12-08 11:02:00,3.29851,307,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,12.3,-0.10143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231124",2019-12-08 11:03:00,3.34563,299,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,12.5,-0.07686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231125",2019-12-08 11:04:00,3.30528,321,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,12.2,-0.22113,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231126",2019-12-08 11:05:00,3.28467,408,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,10.7,-0.35595,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231127",2019-12-08 11:06:00,3.55299,411,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,11.1,-0.33453,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231128",2019-12-08 11:07:00,3.20303,417,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,11.6,-0.34083,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231129",2019-12-08 11:08:00,3.20608,382,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,12.2,-0.29736,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231130",2019-12-08 11:09:00,3.20863,352,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,12.2,-0.24633,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231131",2019-12-08 11:10:00,2.95496,326,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,10.9,-0.24822,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231132",2019-12-08 11:11:00,3.13726,332,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,9.6,-0.25956,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231133",2019-12-08 11:12:00,3.15922,340,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,9.2,-0.26523,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231134",2019-12-08 11:13:00,3.2085,348,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,9.9,-0.37296,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231135",2019-12-08 11:14:00,3.18575,358,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,9.9,-0.3087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231136",2019-12-08 11:15:00,3.21412,369,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,9.8,-0.32256,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231137",2019-12-08 11:16:00,3.26912,378,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,10,-0.39879,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231138",2019-12-08 11:17:00,3.12964,384,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,10.7,-0.29736,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231139",2019-12-08 11:18:00,3.14351,412,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,10.1,-0.32193,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231140",2019-12-08 11:19:00,3.25712,462,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,9.6,-0.49329,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231141",2019-12-08 11:20:00,3.24154,470,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,10.2,-0.41139,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231142",2019-12-08 11:21:00,3.2584,465,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,11,-0.43029,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231143",2019-12-08 11:22:00,3.23331,429,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,11,-0.2709,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231144",2019-12-08 11:23:00,3.27577,407,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,9.7,-0.2457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231145",2019-12-08 11:24:00,3.2706,414,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,10.1,-0.25956,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231146",2019-12-08 11:25:00,3.2564,323,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,10.1,-0.15183,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231147",2019-12-08 11:26:00,3.26735,314,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,9.4,-0.16506,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231148",2019-12-08 11:27:00,3.18751,334,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,9.4,-0.21546,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231149",2019-12-08 11:28:00,3.20037,353,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,9.3,-0.18396,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231150",2019-12-08 11:29:00,3.26534,336,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,9.9,-0.16506,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231151",2019-12-08 11:30:00,3.19493,366,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,9.7,-0.37233,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231152",2019-12-08 11:31:00,3.16377,371,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,9.4,-0.39816,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231153",2019-12-08 11:32:00,3.12381,321,0,19,22,22,19,30,27,27,0,0,21.5,22,22.5,22,23,23,23.5,9.7,-0.24696,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231154",2019-12-08 11:33:00,3.1455,338,0,19,22,22,19,30,27,27,0,0,22,22,22.5,22,23,23,23.5,10,-0.29799,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231155",2019-12-08 11:34:00,3.12362,319,0,19,22,22,19,30,27,27,0,0,22,22,22.5,22,23,23,23.5,10.2,-0.2268,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231156",2019-12-08 11:35:00,3.04045,305,0,19,22,22,19,30,27,27,0,0,22,22,22.5,22,23,23,23.5,10.1,-0.22806,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231157",2019-12-08 11:36:00,2.98371,352,0,19,22,22,19,30,27,27,0,0,22,22,22.5,22,23,23,23.5,10.8,-0.34146,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231158",2019-12-08 11:37:00,3.02004,325,0,19,22,22,19,30,27,27,0,0,22,22,22.5,22,23,23,23.5,10.3,-0.29043,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231159",2019-12-08 11:38:00,3.00162,316,0,19,22,22,19,30,27,27,0,0,22,22,22.5,22,23,23,23.5,10.5,-0.2772,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231160",2019-12-08 11:39:00,2.97881,320,0,19,22,22,19,30,27,27,0,0,22,22,22.5,22,23,23,23.5,10.9,-0.30303,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231161",2019-12-08 11:40:00,2.97379,315,0,19,22,22,19,30,27,27,0,0,22,22,22.5,22,23,23,23.5,10.7,-0.26523,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231162",2019-12-08 11:41:00,3.00288,318,0,19,22,22,19,30,27,27,0,0,22,22,22.5,22,23,23,23.5,10.6,-0.27279,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231163",2019-12-08 11:42:00,2.98847,344,0,19,22,22,19,30,27,27,0,0,22,22,22.5,22,23,23,23.5,10.2,-0.34272,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231164",2019-12-08 11:43:00,2.88561,406,0,19,22,22,19,30,27,27,0,0,22,22,22.5,22,23,23,23.5,9.9,-0.53613,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231165",2019-12-08 11:44:00,3.03834,387,0,19,22,22,19,30,27,27,0,0,22,22,22.5,22,23,23,23.5,9.5,-0.46809,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231166",2019-12-08 11:45:00,3.1108,364,0,19,22,22,19,30,27,27,0,0,22,22,22.5,22,23,23,23.5,9.5,-0.4158,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231167",2019-12-08 11:46:00,3.10659,365,0,19,22,22,19,30,27,27,0,0,22,22,22.5,22,23,23,23.5,9.4,-0.38241,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231168",2019-12-08 11:47:00,3.06749,317,0,19,22,22,19,30,27,27,0,0,22,22,22.5,22,23,23,23.5,9.7,0.00504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231169",2019-12-08 11:48:00,3.07234,320,0,19,22,22,19,30,27,27,0,0,22,22,22,22,23,23,23.5,9.6,-0.01197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231170",2019-12-08 11:49:00,2.99348,348,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.5,-0.10773,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231171",2019-12-08 11:50:00,3.11004,387,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.9,-0.32193,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231172",2019-12-08 11:51:00,3.07935,366,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10.5,-0.42903,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231173",2019-12-08 11:52:00,3.0622,332,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10.8,-0.32886,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231174",2019-12-08 11:53:00,3.05044,325,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10.3,-0.3528,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231175",2019-12-08 11:54:00,3.14731,361,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.9,-0.48006,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231176",2019-12-08 11:55:00,3.05206,401,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10.1,-0.54936,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231177",2019-12-08 11:56:00,2.95768,354,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10,-0.42966,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231178",2019-12-08 11:57:00,3.01746,329,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10.3,-0.46746,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231179",2019-12-08 11:58:00,2.29321,429,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10.1,-1.34379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231180",2019-12-08 11:59:00,1.45327,373,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.7,-1.06533,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231181",2019-12-08 12:00:00,1.45129,326,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.5,-0.92925,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231182",2019-12-08 12:01:00,1.25578,326,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.6,-1.06659,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231183",2019-12-08 12:02:00,1.01157,385,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.8,-1.19133,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231184",2019-12-08 12:03:00,0.653533,414,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.8,-1.26756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231185",2019-12-08 12:04:00,0.623908,436,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10.1,-1.2411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231186",2019-12-08 12:05:00,0.504669,328,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.9,-1.0899,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231187",2019-12-08 12:06:00,0.524835,444,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.6,-1.33119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231188",2019-12-08 12:07:00,0.530475,465,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.6,-1.38096,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231189",2019-12-08 12:08:00,0.549943,394,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.7,-1.16109,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231190",2019-12-08 12:09:00,0.533494,352,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10,-1.0269,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231191",2019-12-08 12:10:00,0.324529,325,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.8,-0.92106,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231192",2019-12-08 12:11:00,0.52958,278,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10.4,-0.8127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231193",2019-12-08 12:12:00,0.54664,262,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10.7,-0.75789,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231194",2019-12-08 12:13:00,0.552122,264,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10.4,-0.67347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231195",2019-12-08 12:14:00,0.57423,263,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.9,-0.65646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231196",2019-12-08 12:15:00,0.583522,255,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.8,-0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231197",2019-12-08 12:16:00,0.512423,256,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.9,-0.72009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231198",2019-12-08 12:17:00,0.494153,257,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.9,-0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231199",2019-12-08 12:18:00,0.574903,256,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.8,-0.72072,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231200",2019-12-08 12:19:00,0.562963,250,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.8,-0.70686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231201",2019-12-08 12:20:00,0.573574,246,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.9,-0.69489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231202",2019-12-08 12:21:00,0.567106,260,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.7,-0.73836,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231203",2019-12-08 12:22:00,0.587999,260,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10,-0.73521,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231204",2019-12-08 12:23:00,0.495185,257,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.7,-0.76482,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231205",2019-12-08 12:24:00,0.737501,264,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.7,-0.81963,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231206",2019-12-08 12:25:00,0.573739,300,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.8,-0.90153,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231207",2019-12-08 12:26:00,0.599684,330,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10,-0.92799,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231208",2019-12-08 12:27:00,0.637351,292,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10.2,-0.88263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231209",2019-12-08 12:28:00,0.731203,328,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10.3,-1.008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231210",2019-12-08 12:29:00,0.654255,307,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10.6,-0.95823,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231211",2019-12-08 12:30:00,0.617507,329,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10.7,-1.02879,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231212",2019-12-08 12:31:00,0.762523,319,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10,-1.02879,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231213",2019-12-08 12:32:00,0.888523,308,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.7,-1.00296,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231214",2019-12-08 12:33:00,0.704421,313,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.9,-1.02816,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231215",2019-12-08 12:34:00,0.718045,336,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10.3,-1.1529,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231216",2019-12-08 12:35:00,0.483795,364,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.9,-1.23606,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231217",2019-12-08 12:36:00,0.695647,414,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.7,-1.32489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231218",2019-12-08 12:37:00,0.714294,423,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10,-1.17369,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231219",2019-12-08 12:38:00,0.709465,361,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10.3,-1.49373,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231220",2019-12-08 12:39:00,0.683424,500,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10.2,-1.26189,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231221",2019-12-08 12:40:00,0.744496,420,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10.3,-0.82782,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231222",2019-12-08 12:41:00,0.694086,427,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10.5,-0.97146,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231223",2019-12-08 12:42:00,0.668292,316,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10.4,-0.76923,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231224",2019-12-08 12:43:00,0.666466,265,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10.2,-1.01493,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231225",2019-12-08 12:44:00,0.499383,306,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.9,-0.92106,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231226",2019-12-08 12:45:00,0.622651,272,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,9.9,-0.93807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231227",2019-12-08 12:46:00,0.630394,263,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10.5,-0.88452,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231228",2019-12-08 12:47:00,0.610784,262,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10.7,-0.93366,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231229",2019-12-08 12:48:00,0.626384,275,0,19,22,22,19,30,27,27,0,0,22,22.5,22,22,23,23,23.5,10.5,-0.98973,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231230",2019-12-08 12:49:00,0.597055,299,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23,23,23.5,10.4,-1.36269,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231231",2019-12-08 12:50:00,0.532841,262,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23,23,23.5,9.7,-0.89523,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231232",2019-12-08 12:51:00,0.608429,251,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23,23,23.5,9.5,-0.84483,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231233",2019-12-08 12:52:00,0.57718,248,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23,23,23.5,9.6,-0.82026,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231234",2019-12-08 12:53:00,0.609352,316,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23,23,23.5,10.1,-1.10943,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231235",2019-12-08 12:54:00,0.719165,324,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23,23,23.5,10.7,-0.93303,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231236",2019-12-08 12:55:00,0.878774,329,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23,23,23.5,9.8,-1.1277,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231237",2019-12-08 12:56:00,0.733696,343,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23,23,23.5,10.3,-1.14534,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231238",2019-12-08 12:57:00,0.976732,249,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23,23,23.5,10.1,-0.83412,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231239",2019-12-08 12:58:00,0.997417,241,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23,23,23.5,10.1,-0.819,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231240",2019-12-08 12:59:00,1.12919,248,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23,23,23.5,10,-0.8316,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231241",2019-12-08 13:00:00,1.18603,257,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23,23,23.5,9.9,-0.81963,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231242",2019-12-08 13:01:00,1.21407,252,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23,23,23.5,9.6,-0.83853,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231243",2019-12-08 13:02:00,1.451,242,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23,23,23.5,9.5,-0.80703,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231244",2019-12-08 13:03:00,1.29341,239,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23,23,23.5,9.5,-0.8001,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231245",2019-12-08 13:04:00,1.13665,279,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23,23,23.5,9.7,-0.9828,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231246",2019-12-08 13:05:00,1.30816,280,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23,23,23.5,10,-0.78813,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231247",2019-12-08 13:06:00,1.31608,246,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23,23,23.5,9.9,-0.756,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231248",2019-12-08 13:07:00,1.32913,244,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23,23,23.5,9.9,-0.81837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231249",2019-12-08 13:08:00,1.35896,248,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23,23,23.5,9.9,-0.84924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231250",2019-12-08 13:09:00,1.37535,316,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23,23,23.5,10,-1.04076,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231251",2019-12-08 13:10:00,1.37851,341,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23,23,23.5,10.1,-1.14849,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231252",2019-12-08 13:11:00,1.19403,286,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23,23,23.5,9.9,-0.90216,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231253",2019-12-08 13:12:00,1.22815,260,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,23.5,9.7,-0.71379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231254",2019-12-08 13:13:00,0.912364,261,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,23.5,9.7,-0.90783,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231255",2019-12-08 13:14:00,0.889464,268,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,23.5,9.8,-0.98595,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231256",2019-12-08 13:15:00,0.841293,381,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,23.5,10,-1.25622,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231257",2019-12-08 13:16:00,0.760211,357,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,23.5,10.2,-1.10376,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231258",2019-12-08 13:17:00,0.761577,269,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,23.5,9.8,-0.96516,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231259",2019-12-08 13:18:00,0.702198,273,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,23.5,9.9,-0.88956,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231260",2019-12-08 13:19:00,0.642648,355,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,23.5,10,-1.12329,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231261",2019-12-08 13:20:00,0.639419,356,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,23.5,10.4,-1.04013,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231262",2019-12-08 13:21:00,0.642333,334,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,23.5,10.2,0.41265,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231263",2019-12-08 13:22:00,0.785556,260,0,19,22,22,19,30,27,27,6.81577777777778,0,22,22.5,21.5,22,23.5,23,23.5,10.4,-0.7245,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231264",2019-12-08 13:23:00,0.817744,244,0,19,22,22,19,30,27,27,7.032,0,22,22.5,21.5,22,23.5,23,23.5,9.9,-0.6741,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231265",2019-12-08 13:24:00,0.897709,245,0,19,22,22,19,30,27,27,6.98566666666667,0,22,22.5,21.5,22.5,23.5,23,23.5,10.2,-0.4977,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231266",2019-12-08 13:25:00,0.8647,241,0,19,22,22,19,30,27,27,6.96266666666667,0,22,22.5,21.5,22.5,23.5,23,23.5,10,-0.61866,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231267",2019-12-08 13:26:00,0.866913,237,0,19,22,22,19,30,27,27,7.06333333333333,0,22,22.5,21.5,22.5,23.5,23,23.5,9.9,-0.33264,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231268",2019-12-08 13:27:00,0.992248,240,0,19,22,22,19,30,27,27,7.12262295081967,0,22,22.5,21.5,22.5,23.5,23,23.5,10.2,-0.3591,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231269",2019-12-08 13:28:00,1.07769,332,0,19,22,22,19,30,27,27,7.07183333333333,0,22,22.5,21.5,22.5,23.5,23,23.5,10.1,-0.60858,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231270",2019-12-08 13:29:00,1.11777,227,0,19,22,22,19,30,27,27,7.10266666666667,0,22,22.5,21.5,22.5,23.5,23,23.5,9.9,-0.4032,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231271",2019-12-08 13:30:00,1.15523,229,0,19,22,22,19,30,27,27,7.10633333333333,0,22,22.5,21.5,22.5,23.5,23,23.5,10,-0.59976,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231272",2019-12-08 13:31:00,1.16647,248,0,19,22,22,19,30,27,27,7.09573770491803,0,22,22.5,21.5,22.5,23.5,23,23.5,9.9,-0.73773,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231273",2019-12-08 13:32:00,1.33774,402,0,19,22,22,19,30,27,27,5.467,0,22,22.5,21.5,22.5,23.5,23,23.5,10.1,-1.14156,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231274",2019-12-08 13:33:00,1.37234,412,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,23.5,10.2,-1.08549,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231275",2019-12-08 13:34:00,1.24726,328,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,23.5,10.1,-0.79947,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231276",2019-12-08 13:35:00,1.24846,241,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,23.5,10,-0.71946,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231277",2019-12-08 13:36:00,1.20638,231,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,23.5,9.9,-0.75033,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231278",2019-12-08 13:37:00,1.20466,238,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,23.5,10.2,-0.74529,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231279",2019-12-08 13:38:00,1.37948,241,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,23.5,10.2,-0.86373,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231280",2019-12-08 13:39:00,1.06715,371,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,23.5,10.4,-1.06533,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231281",2019-12-08 13:40:00,1.13677,253,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,23.5,10.7,-0.80829,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231282",2019-12-08 13:41:00,1.33299,256,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,23.5,10,-0.62622,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231283",2019-12-08 13:42:00,1.10609,397,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,23.5,10.2,-1.21212,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231284",2019-12-08 13:43:00,1.10605,303,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,23.5,10.1,-1.21779,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231285",2019-12-08 13:44:00,1.05685,242,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,23.5,9.9,-0.75789,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231286",2019-12-08 13:45:00,1.14113,269,0,19,22,22,19,30,27,27,0,0,21.5,22.5,21.5,22,23.5,23,23.5,10,-0.9135,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231287",2019-12-08 13:46:00,1.13604,510,0,19,22,22,19,30,27,27,0,0,21.5,22.5,21.5,22.5,23.5,23,23.5,10.4,-1.28898,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231288",2019-12-08 13:47:00,0.976181,277,0,19,22,22,19,30,27,27,0,0,21.5,22.5,21.5,22.5,23.5,23,23.5,10.3,-0.98973,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231289",2019-12-08 13:48:00,1.05149,487,0,19,22,22,19,30,27,27,0,0,21.5,22.5,21.5,22.5,23.5,23,23.5,10.4,-0.92799,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231290",2019-12-08 13:49:00,1.00094,257,0,19,22,22,19,30,27,27,0,0,22,22.5,21.5,22.5,23.5,23,23.5,10.4,-0.88893,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231291",2019-12-08 13:50:00,0.962139,485,0,19,22,22,19,30,27,27,0,0,22,23,21.5,22.5,23.5,23,23.5,10.6,-1.11384,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231292",2019-12-08 13:51:00,0.957847,495,0,19,22,22,19,30,27,27,0,0,22,23,21.5,22.5,23.5,23,23.5,10.7,-1.12581,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231293",2019-12-08 13:52:00,1.00741,473,0,19,22,22,19,30,27,27,0,0,22,23,21.5,22.5,23.5,23,23.5,10.7,-0.72639,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231294",2019-12-08 13:53:00,0.958743,387,0,19,22,22,19,30,27,27,0,0,22,23,21.5,22.5,23.5,23,23.5,10.8,-0.66969,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231295",2019-12-08 13:54:00,0.955451,427,0,19,22,22,19,30,27,27,0,0,22,23,21.5,22.5,23.5,23,23.5,10.8,-0.98343,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231296",2019-12-08 13:55:00,0.968244,374,0,19,22,22,19,30,27,27,0,0,22,23,21.5,22.5,23.5,23,23.5,10.9,1.12833,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231297",2019-12-08 13:56:00,0.960922,234,0,19,22,22,19,30,27,27,0,0,22,23,21.5,22.5,23.5,23,23.5,10.8,-0.68103,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231298",2019-12-08 13:57:00,0.958174,318,0,19,22,22,19,30,27,27,0,0,22,23,21.5,22.5,23.5,22.5,23.5,10.3,-0.78309,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231299",2019-12-08 13:58:00,1.0172,261,0,22,22,22,19,30,27,27,0,0,21.5,23,21.5,22.5,23.5,22.5,23.5,10.6,-0.86373,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231300",2019-12-08 13:59:00,1.16917,481,0,22,22,22,19,30,27,27,0,0,21.5,23,21.5,22.5,23.5,22.5,23.5,10.9,0.67473,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231301",2019-12-08 14:00:00,1.05082,488,0,22,22,22,19,30,27,27,0,0,21.5,23,21.5,22.5,23.5,22.5,23.5,11,0.67284,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231302",2019-12-08 14:01:00,1.0631,433,0,22,22,22,19,30,27,27,0,0,21.5,23,21.5,22.5,23.5,22.5,23.5,10.8,1.26441,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231303",2019-12-08 14:02:00,1.06086,474,0,22,22,22,19,30,27,27,0,0,21.5,23,21.5,22.5,23.5,22.5,23.5,10.6,0.7434,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231304",2019-12-08 14:03:00,1.60208,488,0,22,22,22,19,30,27,27,0,0,22,23,21.5,22.5,23.5,22.5,23.5,10.6,-1.26693,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231305",2019-12-08 14:04:00,2.0042,461,0,22,22,22,19,30,27,27,0,0,22,23,21.5,22.5,23.5,22.5,24,10.9,-1.03446,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231306",2019-12-08 14:05:00,1.85557,486,0,22,22,22,19,30,27,27,0,0,22,23,21.5,22.5,23.5,22.5,24,10.6,-1.21653,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231307",2019-12-08 14:06:00,2.73474,499,0.359,22,22,22,19,30,27,27,0,0,22,23,21.5,22.5,23.5,23,24,11,-0.44919,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231308",2019-12-08 14:07:00,3.15474,498,0.381,22,22,22,19,30,27,27,0,0,22,23,21.5,22.5,23.5,23,24,11.2,-0.47376,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231309",2019-12-08 14:08:00,3.20593,484,0.435,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22.5,23.5,23,24,11.3,-0.36603,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231310",2019-12-08 14:09:00,3.43774,459,0.15,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22.5,23.5,23,24,11.2,-0.55314,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231311",2019-12-08 14:10:00,3.38652,449,0.137,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22.5,23.5,23,24,11,-0.64701,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231312",2019-12-08 14:11:00,3.59579,445,0.148,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22.5,23.5,23,24,11.1,-0.4914,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231313",2019-12-08 14:12:00,3.21431,328,0.192,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22.5,23.5,23,24,11.1,-0.23751,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231314",2019-12-08 14:13:00,3.2335,300,0.198,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22.5,23.5,23,24,11.1,-0.08883,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231315",2019-12-08 14:14:00,2.79988,329,0.18,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22.5,23.5,23,24,11.1,0.00882,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231316",2019-12-08 14:15:00,2.25617,369,0.161,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22.5,23.5,23,24,11.1,0.05607,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231317",2019-12-08 14:16:00,1.99531,308,0.186,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22.5,23.5,23,24,11.1,0.13104,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231318",2019-12-08 14:17:00,1.97825,260,0.237,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22.5,23.5,23,24,11.1,0.20601,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231319",2019-12-08 14:18:00,1.70071,217,0.243,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22.5,23.5,23,24,11.1,0.13104,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231320",2019-12-08 14:19:00,1.87344,238,0.241,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22.5,23.5,23,24,11.1,0.14364,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231321",2019-12-08 14:20:00,1.53146,224,0.174,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22.5,23.5,23,24,11.1,0.17514,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231322",2019-12-08 14:21:00,1.09699,202,0.276,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22.5,23.5,23,24,11,0.27027,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231323",2019-12-08 14:22:00,1.3374,193,0.281,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22.5,23.5,23,24,10.9,0.30807,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231324",2019-12-08 14:23:00,1.28801,180,0.051,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22.5,23.5,23,24,10.8,0.08568,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231325",2019-12-08 14:24:00,1.02711,174,0,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22.5,23.5,23,24,10.7,-0.15624,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231326",2019-12-08 14:25:00,1.31349,167,0,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22.5,23.5,23,24,10.6,-0.22239,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231327",2019-12-08 14:26:00,0.945535,169,0,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22.5,23.5,23,24,10.6,-0.30429,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
