"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"231328",2019-12-08 14:27:00,1.27406,161,0,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22.5,23.5,23,24,10.6,-0.22113,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231329",2019-12-08 14:28:00,1.24131,160,0,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22.5,23.5,23,24,10.6,-0.20097,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231330",2019-12-08 14:29:00,1.59553,167,0,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22.5,23.5,23,24,10.5,-0.24003,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231331",2019-12-08 14:30:00,1.2491,180,0,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22.5,23.5,23,24,10.5,-0.22365,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231332",2019-12-08 14:31:00,1.23152,174,0,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,24,10.4,-0.25326,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231333",2019-12-08 14:32:00,2.05562,179,0,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,24,10.3,-0.26586,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231334",2019-12-08 14:33:00,1.94808,201,0,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,24,10.2,-0.2961,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231335",2019-12-08 14:34:00,1.8898,199,0,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,24,10.2,-0.27216,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231336",2019-12-08 14:35:00,2.40826,186,0,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,24,10.3,-0.28539,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231337",2019-12-08 14:36:00,2.73471,189,0,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,23,24,10.3,-0.3024,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231338",2019-12-08 14:37:00,3.0089,192,0,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,22.5,24,10.3,-0.30933,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231339",2019-12-08 14:38:00,3.14722,192,0,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,22.5,24,10.4,-0.31563,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231340",2019-12-08 14:39:00,3.20399,176,0,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,22.5,24,10.3,-0.29106,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231341",2019-12-08 14:40:00,3.13268,175,0,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,22.5,24,10.3,-0.2898,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231342",2019-12-08 14:41:00,3.13573,165,0,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,22.5,24,10.2,-0.2646,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231343",2019-12-08 14:42:00,2.66904,167,0,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,22.5,24,10.2,-0.26523,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231344",2019-12-08 14:43:00,2.6439,172,0,22,22,22,19,30,27,27,0,0,22,22.5,21.5,22,23.5,22.5,24,10.2,-0.26838,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231345",2019-12-08 14:44:00,2.38281,167,0,22,22,22,19,30,27,27,0,0,22,22,21.5,22,23.5,22.5,24,10.2,-0.252,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231346",2019-12-08 14:45:00,1.87336,160,0,22,22,22,19,30,27,27,0,0,22,22,21.5,22,23.5,22.5,24,10.2,-0.252,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231347",2019-12-08 14:46:00,1.34507,158,0,22,22,22,19,30,27,27,0,0,22,22,21.5,22,23.5,22.5,24,10.2,-0.2457,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231348",2019-12-08 14:47:00,1.60519,153,0,22,22,22,19,30,27,27,0,0,22,22,21.5,22,23.5,22.5,24,10.3,-0.2394,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231349",2019-12-08 14:48:00,1.13778,152,0,22,22,22,19,30,27,27,0,0,22,22,21.5,22,23.5,22.5,24,10.3,-0.22869,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231350",2019-12-08 14:49:00,1.1269,150,0,22,22,22,19,30,27,27,0,0,22,22,21.5,22,23.5,22.5,24,10.3,-0.20979,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231351",2019-12-08 14:50:00,1.07769,151,0,22,22,22,19,30,27,27,0,0,22,22,21.5,22,23.5,22.5,24,10.3,-0.22176,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231352",2019-12-08 14:51:00,0.9865,152,0,22,22,22,19,30,27,27,0,0,22,22,21.5,22,23.5,22.5,24,10.2,-0.19089,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231353",2019-12-08 14:52:00,0.919176,154,0,22,22,22,19,30,27,27,0,0,22,22,21.5,22,23.5,22.5,24,10.2,-0.2331,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231354",2019-12-08 14:53:00,0.825685,162,0,22,22,22,19,30,27,27,0,0,22,22,21.5,22,23.5,22.5,24,10.2,-0.20412,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231355",2019-12-08 14:54:00,0.869291,172,0,22,22,22,19,30,27,27,0,0,22,22,21.5,22,23.5,22.5,24,10.2,-0.26271,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231356",2019-12-08 14:55:00,0.849647,204,0,22,22,22,19,30,27,27,0,0,22,22,21.5,22,23.5,22.5,24,10.3,-0.26586,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231357",2019-12-08 14:56:00,0.855181,239,0,22,22,22,19,30,27,27,0,0,22,22,21.5,22,23.5,22.5,24,10.4,-0.26901,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231358",2019-12-08 14:57:00,0.853044,268,0,22,22,22,19,30,27,27,0,0,22,22,21.5,22,23.5,22.5,24,10.4,-0.2772,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231359",2019-12-08 14:58:00,0.722545,262,0,22,22,22,19,30,27,27,0,0,22,22,21.5,22,23.5,22.5,24,10.4,-0.25326,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231360",2019-12-08 14:59:00,0.852127,249,0,22,22,22,19,30,27,27,0,0,22,22,21.5,22,23.5,22.5,24,10.4,-0.25893,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231361",2019-12-08 15:00:00,1.06961,283,0,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.5,-0.25956,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231362",2019-12-08 15:01:00,0.924297,289,0,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.5,-0.21609,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231363",2019-12-08 15:02:00,0.970659,272,0,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.5,-0.1953,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231364",2019-12-08 15:03:00,1.001,230,0,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.5,0.07497,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231365",2019-12-08 15:04:00,1.11482,223,0,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.5,0.10584,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231366",2019-12-08 15:05:00,1.31707,229,0,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.6,0.0567,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231367",2019-12-08 15:06:00,1.19265,198,0,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.6,-0.04473,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231368",2019-12-08 15:07:00,1.39486,196,0,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.7,-0.20286,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231369",2019-12-08 15:08:00,1.1896,173,0,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.8,-0.17766,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231370",2019-12-08 15:09:00,0.781568,151,0,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.9,-0.18459,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231371",2019-12-08 15:10:00,0.882769,146,0,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.9,-0.18333,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231372",2019-12-08 15:11:00,0.967913,161,0,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.8,-0.14553,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231373",2019-12-08 15:12:00,0.955777,129,0,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.8,-0.10899,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231374",2019-12-08 15:13:00,0.973055,128,0,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.8,1.97631,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231375",2019-12-08 15:14:00,0.772252,128,0,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.8,1.93914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231376",2019-12-08 15:15:00,1.07477,131,0,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.8,1.93284,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231377",2019-12-08 15:16:00,1.01752,128,0,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.7,1.95867,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231378",2019-12-08 15:17:00,1.22058,129,0,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.7,-0.10962,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231379",2019-12-08 15:18:00,1.02997,126,0,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.6,-0.11718,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231380",2019-12-08 15:19:00,0.983553,152,0,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.6,-0.12663,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231381",2019-12-08 15:20:00,0.949257,131,0,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.6,-0.12159,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231382",2019-12-08 15:21:00,0.811175,144,0,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.6,-0.10269,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231383",2019-12-08 15:22:00,0.885398,134,3.159,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.7,3.402,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231384",2019-12-08 15:23:00,0.857532,146,3.054,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.7,3.31884,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231385",2019-12-08 15:24:00,0.842133,125,3.061,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.8,3.31947,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231386",2019-12-08 15:25:00,0.873461,112,3.04,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.8,3.24954,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231387",2019-12-08 15:26:00,0.850435,115,3.049,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.8,2.25477,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231388",2019-12-08 15:27:00,0.462936,103,0,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.8,0.0189,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231389",2019-12-08 15:28:00,0.974425,103,0.001,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.8,0.0189,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231390",2019-12-08 15:29:00,0.964602,99,0.001,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.8,0.01827,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231391",2019-12-08 15:30:00,1.0003,100,0.001,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.8,0.03087,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231392",2019-12-08 15:31:00,0.993064,107,0.001,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.7,0.03654,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231393",2019-12-08 15:32:00,0.98981,111,0.001,22,22,22,19,30,27,27,0,0,22.5,22,21.5,22,23.5,22.5,24,10.6,0.03717,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231394",2019-12-08 15:33:00,1.02094,105,0.002,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23.5,22.5,24,10.6,0.0378,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231395",2019-12-08 15:34:00,1.08316,97,0.002,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23.5,22.5,24,10.6,0.07308,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231396",2019-12-08 15:35:00,0.918916,89,2.122,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23.5,22.5,24,10.7,2.30391,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231397",2019-12-08 15:36:00,1.0623,85,0.003,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23.5,22.5,24,10.8,0.10584,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231398",2019-12-08 15:37:00,0.956654,86,2.114,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23.5,22.5,24,10.9,0.09513,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231399",2019-12-08 15:38:00,1.16532,94,0.004,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23.5,22.5,24,10.9,0.10773,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231400",2019-12-08 15:39:00,1.1616,92,1.936,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23.5,22.5,24,10.9,0.10584,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231401",2019-12-08 15:40:00,1.15596,81,0.005,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23.5,22.5,24,10.8,0.12411,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231402",2019-12-08 15:41:00,1.13462,79,2.137,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23.5,22.5,24,10.7,0.15561,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231403",2019-12-08 15:42:00,0.985556,76,0.018,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23.5,22.5,24,10.6,0.20034,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231404",2019-12-08 15:43:00,0.953546,80,0.018,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23.5,22.5,24,10.6,0.20664,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231405",2019-12-08 15:44:00,0.968934,83,0.019,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23.5,22.5,24,10.6,0.19404,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231406",2019-12-08 15:45:00,0.924025,80,0.018,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23.5,22.5,24,10.6,0.20601,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231407",2019-12-08 15:46:00,0.936655,80,0.02,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23.5,22.5,24,10.6,0.20727,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231408",2019-12-08 15:47:00,1.01083,72,0.01,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23.5,22.5,24,10.7,0.189,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231409",2019-12-08 15:48:00,0.996226,64,0.011,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23.5,22.5,24,10.8,0.20538,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231410",2019-12-08 15:49:00,1.1648,60,0.012,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23.5,22.5,24,10.9,0.22554,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231411",2019-12-08 15:50:00,1.13769,56,0.012,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23.5,22.5,24,10.9,0.21987,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231412",2019-12-08 15:51:00,1.05854,53,0.012,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23.5,22.5,24,10.9,0.22617,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231413",2019-12-08 15:52:00,0.983444,51,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23.5,22.5,24,10.9,0.19971,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231414",2019-12-08 15:53:00,0.914948,48,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23.5,22.5,24,10.8,0.21231,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231415",2019-12-08 15:54:00,1.06394,47,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23.5,22.5,24,10.7,0.4788,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231416",2019-12-08 15:55:00,0.570537,46,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23.5,22.5,24,10.6,0.52731,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231417",2019-12-08 15:56:00,0.844004,45,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23.5,22.5,24,10.5,0.49077,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231418",2019-12-08 15:57:00,0.826004,43,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,24,10.4,0.40509,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231419",2019-12-08 15:58:00,0.801566,42,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,24,10.4,0.23814,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231420",2019-12-08 15:59:00,0.781345,41,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,24,10.3,0.25074,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231421",2019-12-08 16:00:00,0.889124,38,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,24,10.3,0.58527,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231422",2019-12-08 16:01:00,0.727898,38,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,24,10.3,0.50967,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231423",2019-12-08 16:02:00,0.976249,37,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,24,10.3,0.48447,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231424",2019-12-08 16:03:00,0.96553,35,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,24,10.2,0.47124,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231425",2019-12-08 16:04:00,1.1216,34,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,24,10.2,0.4599,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231426",2019-12-08 16:05:00,1.08808,34,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,23.5,10.2,0.4662,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231427",2019-12-08 16:06:00,1.00999,32,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,23.5,10.1,0.46494,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231428",2019-12-08 16:07:00,1.03189,31,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,23.5,10.1,0.4599,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231429",2019-12-08 16:08:00,1.22436,30,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,23.5,10.1,0.47754,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231430",2019-12-08 16:09:00,0.95086,30,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,23.5,10.1,0.47754,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231431",2019-12-08 16:10:00,0.878909,28,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,23.5,10.1,0.48321,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231432",2019-12-08 16:11:00,0.752045,27,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,23.5,10.2,0.49014,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231433",2019-12-08 16:12:00,0.994733,26,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,23.5,10.2,0.48447,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231434",2019-12-08 16:13:00,1.0586,25,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,23.5,10.2,0.49644,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231435",2019-12-08 16:14:00,1.1202,24,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,23.5,10.2,0.50274,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231436",2019-12-08 16:15:00,1.14271,23,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,23.5,10.2,0.52101,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231437",2019-12-08 16:16:00,1.11527,23,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,23.5,10.1,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231438",2019-12-08 16:17:00,0.910144,23,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,23.5,10.1,0.5229,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231439",2019-12-08 16:18:00,0.971679,22,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,23.5,10.1,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231440",2019-12-08 16:19:00,0.961137,20,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,23.5,10.1,0.54873,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231441",2019-12-08 16:20:00,1.10509,19,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,23.5,10.1,0.55251,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231442",2019-12-08 16:21:00,0.909673,19,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,23.5,10.1,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231443",2019-12-08 16:22:00,0.997384,18,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,23.5,10.1,0.54117,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231444",2019-12-08 16:23:00,0.941696,17,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,23.5,10,0.54432,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231445",2019-12-08 16:24:00,0.979735,17,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,23.5,10,0.55692,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231446",2019-12-08 16:25:00,0.946352,16,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,23.5,10,0.5481,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231447",2019-12-08 16:26:00,1.03756,16,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,23.5,10.1,0.56511,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231448",2019-12-08 16:27:00,1.06486,16,0,22,22,22,19,30,27,27,0,0,22.5,22,21,22,23,22.5,23.5,10.1,0.55944,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231449",2019-12-08 16:28:00,1.04706,14,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,10.1,0.56133,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231450",2019-12-08 16:29:00,0.751782,14,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,10.1,0.57204,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231451",2019-12-08 16:30:00,0.972254,13,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,10.1,0.57645,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231452",2019-12-08 16:31:00,0.933464,13,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,10.1,0.5733,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231453",2019-12-08 16:32:00,0.91119,11,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,10.1,0.57456,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231454",2019-12-08 16:33:00,0.907118,12,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,10.1,0.59157,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231455",2019-12-08 16:34:00,0.892835,11,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,10.1,0.59724,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231456",2019-12-08 16:35:00,1.11489,11,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,10.1,0.56007,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231457",2019-12-08 16:36:00,0.898925,10,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,10.1,0.57141,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231458",2019-12-08 16:37:00,0.948371,10,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,10.1,0.6615,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231459",2019-12-08 16:38:00,0.990969,10,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,10,0.57141,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231460",2019-12-08 16:39:00,1.02197,10,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,10,0.56574,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231461",2019-12-08 16:40:00,1.03565,8,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,9.9,0.56574,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231462",2019-12-08 16:41:00,1.05253,9,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,9.9,0.57141,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231463",2019-12-08 16:42:00,0.968156,8,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,10,0.57204,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231464",2019-12-08 16:43:00,0.963293,8,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,9.9,0.5607,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231465",2019-12-08 16:44:00,0.779873,7,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,10,0.60228,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231466",2019-12-08 16:45:00,1.05964,7,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,10,0.59724,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231467",2019-12-08 16:46:00,0.925318,6,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,9.9,0.78246,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231468",2019-12-08 16:47:00,0.932855,7,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,9.9,0.90342,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231469",2019-12-08 16:48:00,0.994743,8,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,9.9,0.88389,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231470",2019-12-08 16:49:00,0.936261,8,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,9.9,0.79254,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231471",2019-12-08 16:50:00,1.11919,10,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,10,0.73647,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231472",2019-12-08 16:51:00,1.17615,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,10,0.59661,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231473",2019-12-08 16:52:00,1.0889,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,10,0.59535,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231474",2019-12-08 16:53:00,1.098,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,10,0.58842,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231475",2019-12-08 16:54:00,1.07936,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,9.9,0.59157,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231476",2019-12-08 16:55:00,1.04225,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,10,0.60291,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231477",2019-12-08 16:56:00,1.00554,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,10,0.58527,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231478",2019-12-08 16:57:00,0.911507,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,9.9,0.58464,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231479",2019-12-08 16:58:00,1.07264,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,10,0.58527,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231480",2019-12-08 16:59:00,1.1212,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,10,0.5922,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231481",2019-12-08 17:00:00,0.956466,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22.5,23.5,10,0.59787,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231482",2019-12-08 17:01:00,0.991142,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,10,0.56637,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231483",2019-12-08 17:02:00,1.03952,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,10,0.57771,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231484",2019-12-08 17:03:00,1.08774,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,10,0.57204,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231485",2019-12-08 17:04:00,1.05183,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,10,0.55944,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231486",2019-12-08 17:05:00,0.988442,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,10,0.57834,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231487",2019-12-08 17:06:00,0.790088,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,0.55944,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231488",2019-12-08 17:07:00,0.917102,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.8,0.54747,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231489",2019-12-08 17:08:00,0.894972,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231490",2019-12-08 17:09:00,0.68822,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,0.56007,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231491",2019-12-08 17:10:00,0.79798,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,0.55944,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231492",2019-12-08 17:11:00,0.87302,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,0.5481,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231493",2019-12-08 17:12:00,0.911391,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,0.55944,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231494",2019-12-08 17:13:00,0.945807,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,0.56259,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231495",2019-12-08 17:14:00,0.994815,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,0.56007,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231496",2019-12-08 17:15:00,1.05033,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,0.56259,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231497",2019-12-08 17:16:00,0.915474,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,0.56637,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231498",2019-12-08 17:17:00,0.888614,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,0.5796,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231499",2019-12-08 17:18:00,1.01573,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,0.59094,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231500",2019-12-08 17:19:00,0.951463,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.8,0.61047,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231501",2019-12-08 17:20:00,0.960502,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,10,2.30265,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231502",2019-12-08 17:21:00,0.810222,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,2.28627,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231503",2019-12-08 17:22:00,0.912005,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,0.9198,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231504",2019-12-08 17:23:00,1.20124,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,0.92925,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231505",2019-12-08 17:24:00,0.978403,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,1.03257,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231506",2019-12-08 17:25:00,1.02721,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,1.01304,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231507",2019-12-08 17:26:00,1.21127,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,0.89271,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231508",2019-12-08 17:27:00,1.15531,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.8,0.86247,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231509",2019-12-08 17:28:00,1.15349,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.8,0.90594,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231510",2019-12-08 17:29:00,1.10598,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.8,0.93555,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231511",2019-12-08 17:30:00,0.93371,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.8,0.82782,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231512",2019-12-08 17:31:00,0.964097,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.8,0.83034,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231513",2019-12-08 17:32:00,0.916212,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.8,0.76734,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231514",2019-12-08 17:33:00,0.91394,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.8,0.77301,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231515",2019-12-08 17:34:00,0.927679,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,0.76104,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231516",2019-12-08 17:35:00,0.952928,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,0.75915,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231517",2019-12-08 17:36:00,1.03409,0,0,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.8,0.75537,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231518",2019-12-08 17:37:00,1.11414,0,0.725,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,1.67454,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231519",2019-12-08 17:38:00,1.07052,0,0.721,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,1.6632,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231520",2019-12-08 17:39:00,1.0036,0,0.714,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.8,1.66824,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231521",2019-12-08 17:40:00,0.970595,0,0.708,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.8,1.65249,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231522",2019-12-08 17:41:00,0.94804,0,0.321,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,1.21779,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231523",2019-12-08 17:42:00,0.903299,0,0.307,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,1.1907,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231524",2019-12-08 17:43:00,0.895899,0,0.315,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,10,1.20834,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231525",2019-12-08 17:44:00,0.955164,0,0.311,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,10.1,1.20897,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231526",2019-12-08 17:45:00,0.867529,0,0.307,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,1.20267,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231527",2019-12-08 17:46:00,0.834091,0,0.308,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,1.20141,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231528",2019-12-08 17:47:00,0.844192,0,0.627,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,10,1.66824,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231529",2019-12-08 17:48:00,0.820999,0,0.272,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,10,1.22094,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231530",2019-12-08 17:49:00,0.899389,0,0.268,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,10,1.20897,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231531",2019-12-08 17:50:00,0.799824,0,0.251,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,10,1.12707,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231532",2019-12-08 17:51:00,0.9976,0,0.253,22,22,22,19,30,27,27,0,0,22,22,21,22,23,22,23.5,9.9,1.12581,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231533",2019-12-08 17:52:00,1.01119,0,0.26,22,22,22,19,30,27,27,0,0,22,21.5,21,22,23,22,23.5,10.1,1.23984,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231534",2019-12-08 17:53:00,0.98667,0,0.258,22,22,22,19,30,27,27,0,0,22,21.5,21,22,23,22,23.5,10.1,1.23543,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231535",2019-12-08 17:54:00,1.0062,0,0.254,22,22,22,19,30,27,27,0,0,22,21.5,21,22,23,22,23.5,10.1,1.1592,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231536",2019-12-08 17:55:00,1.05581,0,0.258,22,22,22,19,30,27,27,0,0,22,21.5,21,22,23,22,23.5,10.2,1.28898,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231537",2019-12-08 17:56:00,1.09361,0,0.251,22,22,22,19,30,27,27,0,0,22,21.5,21,22,23,22,23.5,10.1,1.4301,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231538",2019-12-08 17:57:00,1.07048,0,0.248,22,22,22,19,30,27,27,0,0,22,21.5,21,22,23,22,23.5,10.1,1.42947,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231539",2019-12-08 17:58:00,1.95659,0,0.254,22,22,22,19,30,27,27,0,0,22,21.5,21,22,23,22,23.5,10.2,1.38537,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231540",2019-12-08 17:59:00,1.57439,0,0.255,22,22,22,19,30,27,27,0,0,22,21.5,21,22,23,22,23.5,10.1,1.3041,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231541",2019-12-08 18:00:00,1.46176,0,1.414,22,22,22,19,30,27,27,0,0,22,21.5,21,22,23,22,23.5,10.2,2.57229,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231542",2019-12-08 18:01:00,1.77741,0,0.697,22,22,22,19,30,27,27,0,0,22,21.5,21,22,23,22,23.5,10.1,1.81314,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231543",2019-12-08 18:02:00,2.11985,0,0.965,22,22,22,19,30,27,27,0,0,22,21.5,21,22,23,22,23.5,10.1,1.93347,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"231544",2019-12-08 18:03:00,2.0189,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,22,23,22,23.5,10.1,0.78813,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"231545",2019-12-08 18:04:00,2.00138,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,22,23,22,23.5,10.1,0.80451,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"231546",2019-12-08 18:05:00,2.09247,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,22,23,22,23.5,10.1,0.80577,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"231547",2019-12-08 18:06:00,1.85079,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,22,23,22,23.5,10.1,0.80577,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"231548",2019-12-08 18:07:00,1.56003,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,22,23,22,23.5,10.1,0.7812,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"231549",2019-12-08 18:08:00,1.31676,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,22,23,22,23.5,10.1,0.78057,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"231550",2019-12-08 18:09:00,1.03342,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,22,23,22,23.5,10.1,0.78561,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"231551",2019-12-08 18:10:00,1.13168,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.2,0.79254,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"231552",2019-12-08 18:11:00,1.1033,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.2,0.76671,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"231553",2019-12-08 18:12:00,1.12564,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.2,0.74907,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"231554",2019-12-08 18:13:00,1.1006,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.1,0.76419,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"231555",2019-12-08 18:14:00,1.40301,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.3,0.7497,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"231556",2019-12-08 18:15:00,1.07894,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.5,0.77364,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"231557",2019-12-08 18:16:00,1.12108,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.4,0.80451,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"231558",2019-12-08 18:17:00,1.15927,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.7,0.7749,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"231559",2019-12-08 18:18:00,1.05341,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.8,0.7749,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"231560",2019-12-08 18:19:00,1.22328,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.8,0.78057,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"231561",2019-12-08 18:20:00,1.28669,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.8,0.79317,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"231562",2019-12-08 18:21:00,1.32948,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.8,0.7812,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"231563",2019-12-08 18:22:00,1.18459,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.7,0.79884,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231564",2019-12-08 18:23:00,1.16341,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.6,0.78624,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231565",2019-12-08 18:24:00,1.14622,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.5,0.77616,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231566",2019-12-08 18:25:00,1.36625,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.6,0.78624,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231567",2019-12-08 18:26:00,1.10966,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.6,0.80514,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231568",2019-12-08 18:27:00,1.56825,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.6,0.79317,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231569",2019-12-08 18:28:00,1.15213,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.8,0.77427,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231570",2019-12-08 18:29:00,1.08481,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.7,0.7749,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231571",2019-12-08 18:30:00,1.51562,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.7,0.78057,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231572",2019-12-08 18:31:00,1.72289,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.7,0.8568,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231573",2019-12-08 18:32:00,1.57361,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.7,0.79254,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231574",2019-12-08 18:33:00,1.7457,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.7,0.77931,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231575",2019-12-08 18:34:00,1.64497,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.9,0.77553,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231576",2019-12-08 18:35:00,1.52522,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.8,0.80514,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0
"231577",2019-12-08 18:36:00,1.43617,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,23,22,23.5,10.9,0.80514,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231578",2019-12-08 18:37:00,1.4569,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,23,22,23.5,10.8,0.77364,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231579",2019-12-08 18:38:00,1.553,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,23,22,23.5,10.8,0.76797,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231580",2019-12-08 18:39:00,1.14521,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,23,22,23.5,10.9,0.76104,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231581",2019-12-08 18:40:00,1.30502,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,11,0.74844,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231582",2019-12-08 18:41:00,2.35627,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,11,0.7434,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231583",2019-12-08 18:42:00,1.73636,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.9,0.75726,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231584",2019-12-08 18:43:00,1.95934,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,10.9,0.76482,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231585",2019-12-08 18:44:00,2.63645,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,23,22,23.5,10.9,0.74907,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231586",2019-12-08 18:45:00,3.06056,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,23,22,23.5,10.8,0.73836,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,1
"231587",2019-12-08 18:46:00,3.01779,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,23,22,23.5,10.9,0.72954,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231588",2019-12-08 18:47:00,3.1142,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,23,22,23.5,10.9,0.756,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231589",2019-12-08 18:48:00,3.72215,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,23,22,23.5,10.9,0.74403,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231590",2019-12-08 18:49:00,3.41575,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,23,22,23.5,10.8,0.73143,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231591",2019-12-08 18:50:00,3.70783,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,23,22,23.5,10.9,0.7245,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231592",2019-12-08 18:51:00,2.9292,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,23,22,23.5,11,0.74718,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231593",2019-12-08 18:52:00,1.9573,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,23,22,23.5,10.8,0.76167,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"231594",2019-12-08 18:53:00,2.0747,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,11,0.77679,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"231595",2019-12-08 18:54:00,1.69421,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,11.1,0.75537,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"231596",2019-12-08 18:55:00,1.89003,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,23,22,23.5,11,0.74844,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"231597",2019-12-08 18:56:00,1.98301,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,11,0.84924,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"231598",2019-12-08 18:57:00,1.89397,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,11,0.89145,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"231599",2019-12-08 18:58:00,1.88389,0,0.047,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,11,0.9009,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"231600",2019-12-08 18:59:00,1.9539,0,0.109,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.9,0.9387,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"231601",2019-12-08 19:00:00,1.98454,0,0.089,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.9,0.94437,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"231602",2019-12-08 19:01:00,1.91036,0,0.1,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.9,0.90027,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"231603",2019-12-08 19:02:00,1.91452,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.8,0.56637,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"231604",2019-12-08 19:03:00,1.63424,0,0.029,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,11,0.73836,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"231605",2019-12-08 19:04:00,1.52021,0,0.029,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,11,0.7119,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"231606",2019-12-08 19:05:00,1.44723,0,0.015,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.6,0.62055,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231607",2019-12-08 19:06:00,1.42285,0,0.024,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.5,0.84231,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231608",2019-12-08 19:07:00,1.38521,0,0.03,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.1,2.16027,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231609",2019-12-08 19:08:00,1.37978,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.2,0.819,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231610",2019-12-08 19:09:00,1.37939,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10,0.76419,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231611",2019-12-08 19:10:00,2.11262,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,9.9,0.73017,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231612",2019-12-08 19:11:00,2.12949,0,1.954,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,9.9,2.709,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231613",2019-12-08 19:12:00,3.01743,0,1.949,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,9.9,2.71215,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231614",2019-12-08 19:13:00,3.04827,0,1.914,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,9.8,2.9484,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231615",2019-12-08 19:14:00,3.22925,0,1.937,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,9.9,3.01644,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231616",2019-12-08 19:15:00,3.08516,0,1.936,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,9.8,2.97234,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"231617",2019-12-08 19:16:00,3.02125,0,1.951,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,9.8,2.87217,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"231618",2019-12-08 19:17:00,3.0192,0,1.951,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,9.8,2.6838,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"231619",2019-12-08 19:18:00,3.10336,0,1.839,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,9.7,2.56914,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"231620",2019-12-08 19:19:00,3.22932,0,1.868,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,9.9,2.60883,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"231621",2019-12-08 19:20:00,3.1406,0,1.9,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,9.9,2.6334,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"231622",2019-12-08 19:21:00,2.96673,0,1.903,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,9.9,2.7657,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"231623",2019-12-08 19:22:00,2.7456,0,1.955,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10,2.80854,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"231624",2019-12-08 19:23:00,2.5926,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10,0.76167,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"231625",2019-12-08 19:24:00,2.34417,0,1.901,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.1,2.77767,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"231626",2019-12-08 19:25:00,2.07897,0,1.865,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.3,2.77137,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"231627",2019-12-08 19:26:00,2.07534,0,1.87,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.3,2.74554,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"231628",2019-12-08 19:27:00,2.04649,0,1.948,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.4,2.835,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"231629",2019-12-08 19:28:00,1.72149,0,1.947,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.4,2.97297,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"231630",2019-12-08 19:29:00,1.88573,0,1.962,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.4,3.17835,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"231631",2019-12-08 19:30:00,1.87491,0,1.876,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.5,3.01329,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"231632",2019-12-08 19:31:00,1.53908,0,1.919,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.6,3.0366,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"231633",2019-12-08 19:32:00,1.86785,0,0.027,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.6,1.0458,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"231634",2019-12-08 19:33:00,1.90542,0,0.034,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.6,1.04895,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"231635",2019-12-08 19:34:00,1.73924,0,0.037,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.6,1.07289,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"231636",2019-12-08 19:35:00,1.7243,0,0.046,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.6,1.11951,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"231637",2019-12-08 19:36:00,1.7298,0,0.049,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.7,1.1088,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"231638",2019-12-08 19:37:00,1.59328,0,0.024,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.7,1.09305,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"231639",2019-12-08 19:38:00,1.48584,0,0.038,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.6,1.10061,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"231640",2019-12-08 19:39:00,1.93094,0,0.038,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.6,1.20141,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"231641",2019-12-08 19:40:00,2.25022,0,0.101,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.5,2.51496,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"231642",2019-12-08 19:41:00,1.79865,0,0.048,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.5,1.11132,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"231643",2019-12-08 19:42:00,2.26447,0,0.023,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.5,1.1844,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"231644",2019-12-08 19:43:00,2.87974,0,0.037,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.4,1.20267,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"231645",2019-12-08 19:44:00,3.30367,0,0.037,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.5,1.19637,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"231646",2019-12-08 19:45:00,3.41653,0,0.047,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.4,1.12077,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
