"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"231647",2019-12-08 19:46:00,3.17423,0,0.047,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.3,1.47042,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"231648",2019-12-08 19:47:00,4.81031,0,0.023,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.3,1.61721,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"231649",2019-12-08 19:48:00,3.61126,0,0.039,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.3,1.64241,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"231650",2019-12-08 19:49:00,4.30997,0,0.039,22,22,22,19,30,27,27,0,0,21.5,21.5,21,21.5,22.5,22,23.5,10.3,1.5813,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"231651",2019-12-08 19:50:00,5.00471,0,0.048,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.3,1.56177,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"231652",2019-12-08 19:51:00,5.12352,0,0.046,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.4,1.56114,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"231653",2019-12-08 19:52:00,5.5021,0,0.023,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.3,1.53279,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"231654",2019-12-08 19:53:00,4.87143,0,0.035,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.4,1.52964,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"231655",2019-12-08 19:54:00,4.05808,0,0.033,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.5,1.33623,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"231656",2019-12-08 19:55:00,3.56511,0,0.042,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.5,1.2726,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"231657",2019-12-08 19:56:00,3.61327,0,0.048,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.4,1.33497,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"231658",2019-12-08 19:57:00,4.0039,0,0.023,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.5,1.29213,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"231659",2019-12-08 19:58:00,4.06216,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.5,1.26,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"231660",2019-12-08 19:59:00,4.193,0,0,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.6,1.36962,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"231661",2019-12-08 20:00:00,3.8182,0,0.022,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.7,1.2978,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"231662",2019-12-08 20:01:00,4.14597,0,0.101,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.6,1.35954,0,1,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"231663",2019-12-08 20:02:00,4.15768,0,2.121,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.6,3.7485,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"231664",2019-12-08 20:03:00,4.62132,0,2.041,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.6,3.60864,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"231665",2019-12-08 20:04:00,4.92077,0,1.995,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.6,3.68424,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"231666",2019-12-08 20:05:00,4.41737,0,1.975,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.6,3.56895,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231667",2019-12-08 20:06:00,3.85587,0,1.843,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.6,3.40704,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231668",2019-12-08 20:07:00,3.69128,0,1.743,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.5,3.26907,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231669",2019-12-08 20:08:00,3.56873,0,1.115,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.5,2.71215,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231670",2019-12-08 20:09:00,3.67929,0,1.414,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.4,3.04227,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231671",2019-12-08 20:10:00,4.09924,0,1.488,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.4,3.0492,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231672",2019-12-08 20:11:00,4.91706,0,0.869,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.4,2.54961,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231673",2019-12-08 20:12:00,5.0987,0,1.144,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.3,2.86587,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231674",2019-12-08 20:13:00,5.39535,0,1.108,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.3,2.89674,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231675",2019-12-08 20:14:00,5.51081,0,1.2,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23.5,10.3,2.92131,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231676",2019-12-08 20:15:00,5.53893,0,1.149,22,22,22,19,30,27,27,0,0,22,21.5,21,21.5,22.5,22,23,10.3,2.85642,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"231677",2019-12-08 20:16:00,5.50224,0,1.094,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,10.2,2.82681,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"231678",2019-12-08 20:17:00,5.51672,0,1.222,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,10.2,2.89107,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"231679",2019-12-08 20:18:00,5.0324,0,1.155,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,10.1,2.95974,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"231680",2019-12-08 20:19:00,4.89502,0,1.144,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,10.1,2.95659,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"231681",2019-12-08 20:20:00,5.1045,0,3.323,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,10.1,4.67397,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"231682",2019-12-08 20:21:00,5.77114,0,2.79,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,10.1,4.47237,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"231683",2019-12-08 20:22:00,5.31877,0,1.832,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.9,3.35664,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"231684",2019-12-08 20:23:00,4.90362,0,1.83,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.9,3.33774,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"231685",2019-12-08 20:24:00,4.59776,0,1.831,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,10.1,3.3957,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"231686",2019-12-08 20:25:00,4.13936,0,1.96,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.9,3.3705,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"231687",2019-12-08 20:26:00,4.07023,0,2.017,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.9,3.41901,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"231688",2019-12-08 20:27:00,3.91749,0,0.051,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.9,1.37277,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"231689",2019-12-08 20:28:00,3.53331,0,1.934,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.8,3.4272,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"231690",2019-12-08 20:29:00,3.33549,0,1.913,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.9,3.4209,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"231691",2019-12-08 20:30:00,3.47127,0,1.93,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.8,3.44106,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"231692",2019-12-08 20:31:00,3.71354,0,1.929,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.7,3.69621,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"231693",2019-12-08 20:32:00,3.79434,0,1.907,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.7,3.7359,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"231694",2019-12-08 20:33:00,3.876,0,1.881,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.7,3.6477,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"231695",2019-12-08 20:34:00,4.47202,0,1.88,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.7,3.5154,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"231696",2019-12-08 20:35:00,4.5447,0,1.885,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.6,3.36987,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231697",2019-12-08 20:36:00,4.61014,0,0.043,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.5,1.4427,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231698",2019-12-08 20:37:00,3.93666,0,0.016,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.5,1.40301,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231699",2019-12-08 20:38:00,3.47926,0,0.016,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.4,1.39671,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231700",2019-12-08 20:39:00,3.28857,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.4,1.3734,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231701",2019-12-08 20:40:00,3.84758,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.4,1.37907,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231702",2019-12-08 20:41:00,4.3377,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.4,1.386,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231703",2019-12-08 20:42:00,5.13018,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.4,1.39167,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231704",2019-12-08 20:43:00,5.13666,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.4,1.3797,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231705",2019-12-08 20:44:00,5.36775,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.4,1.37844,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231706",2019-12-08 20:45:00,5.389,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.3,1.36836,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231707",2019-12-08 20:46:00,5.82387,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.4,1.37592,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231708",2019-12-08 20:47:00,5.46625,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.5,1.38474,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231709",2019-12-08 20:48:00,5.25924,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.4,1.3734,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231710",2019-12-08 20:49:00,4.84112,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.4,1.37907,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231711",2019-12-08 20:50:00,4.5412,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.3,1.40301,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231712",2019-12-08 20:51:00,4.43017,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.3,1.39041,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"231713",2019-12-08 20:52:00,4.1263,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.3,1.42317,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"231714",2019-12-08 20:53:00,4.19034,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.3,1.42002,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"231715",2019-12-08 20:54:00,3.84897,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.3,1.40112,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"231716",2019-12-08 20:55:00,3.90586,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,22.5,22,23,9.4,1.39671,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"231717",2019-12-08 20:56:00,4.03999,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,22.5,22,23,9.4,1.40364,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"231718",2019-12-08 20:57:00,4.20615,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,22.5,22,23,9.3,1.41624,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"231719",2019-12-08 20:58:00,3.53543,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,22.5,22,23,9.3,1.41624,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"231720",2019-12-08 20:59:00,3.54832,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,22.5,22,23,9.5,1.41057,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"231721",2019-12-08 21:00:00,3.06883,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,22.5,22,23,9.5,1.41561,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"231722",2019-12-08 21:01:00,3.36641,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,22.5,22,23,9.4,1.39734,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"231723",2019-12-08 21:02:00,4.03715,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,22.5,22,23,9.5,1.4112,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"231724",2019-12-08 21:03:00,3.63037,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,22.5,22,23,9.6,1.39797,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"231725",2019-12-08 21:04:00,3.42088,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,22.5,22,23,9.6,1.40994,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"231726",2019-12-08 21:05:00,3.64282,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,22.5,22,23,9.7,1.42821,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231727",2019-12-08 21:06:00,3.82716,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,22.5,22,23,9.6,1.4175,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231728",2019-12-08 21:07:00,4.04729,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,22.5,22,23,9.5,1.43451,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231729",2019-12-08 21:08:00,4.11336,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,22.5,22,23,9.5,1.46097,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231730",2019-12-08 21:09:00,3.92938,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,22.5,22,23,9.5,1.45341,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231731",2019-12-08 21:10:00,4.29061,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,22.5,22,23,9.5,1.44837,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231732",2019-12-08 21:11:00,4.06244,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,22.5,22,23,9.5,0.79821,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231733",2019-12-08 21:12:00,3.05426,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,22.5,22,23,9.5,0.77679,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231734",2019-12-08 21:13:00,3.66556,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,22.5,22,23,9.6,0.79002,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231735",2019-12-08 21:14:00,3.67511,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,22.5,22,23,9.6,0.78309,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"231736",2019-12-08 21:15:00,3.53414,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,22.5,22,23,9.6,0.76167,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"231737",2019-12-08 21:16:00,3.31573,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22,23,9.6,0.756,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"231738",2019-12-08 21:17:00,3.20703,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22,23,9.8,0.76104,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"231739",2019-12-08 21:18:00,3.08819,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22,23,9.7,0.76797,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"231740",2019-12-08 21:19:00,2.79838,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22,23,9.7,0.76797,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"231741",2019-12-08 21:20:00,2.52293,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22,23,9.7,0.7686,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"231742",2019-12-08 21:21:00,2.19251,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22,23,9.7,0.76608,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231743",2019-12-08 21:22:00,1.94264,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22,23,9.7,0.76167,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231744",2019-12-08 21:23:00,1.48661,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22,23,9.7,0.78624,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231745",2019-12-08 21:24:00,1.42265,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22,23,9.7,0.79947,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231746",2019-12-08 21:25:00,1.14828,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22,23,9.5,0.79884,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231747",2019-12-08 21:26:00,1.57035,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22,23,9.6,0.78687,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231748",2019-12-08 21:27:00,1.16844,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22,23,9.7,0.78057,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231749",2019-12-08 21:28:00,1.11686,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22,23,9.7,0.78057,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231750",2019-12-08 21:29:00,1.12735,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22,23,9.7,0.79884,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231751",2019-12-08 21:30:00,1.27099,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22,23,9.7,0.78813,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"231752",2019-12-08 21:31:00,1.35104,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22,23,9.6,0.78561,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231753",2019-12-08 21:32:00,1.32621,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22,23,9.7,0.84861,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231754",2019-12-08 21:33:00,1.40408,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22,23,9.7,0.756,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231755",2019-12-08 21:34:00,1.36531,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22,23,9.6,0.7686,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231756",2019-12-08 21:35:00,1.27946,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22,23,9.8,0.77364,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231757",2019-12-08 21:36:00,1.2951,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22,23,9.7,0.77427,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231758",2019-12-08 21:37:00,1.04529,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22,23,9.7,0.76167,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231759",2019-12-08 21:38:00,1.02473,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22,23,9.7,0.75474,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231760",2019-12-08 21:39:00,0.950626,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22,23,9.8,0.75411,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231761",2019-12-08 21:40:00,0.913675,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22,23,9.8,0.76104,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231762",2019-12-08 21:41:00,0.873021,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22,23,9.8,0.76671,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231763",2019-12-08 21:42:00,0.852682,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.75159,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231764",2019-12-08 21:43:00,0.943877,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.74844,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231765",2019-12-08 21:44:00,0.859722,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.8,0.74907,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231766",2019-12-08 21:45:00,0.906035,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.76671,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231767",2019-12-08 21:46:00,0.764988,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.77427,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231768",2019-12-08 21:47:00,1.02088,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.8,0.75285,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231769",2019-12-08 21:48:00,1.06359,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.6993,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231770",2019-12-08 21:49:00,1.09518,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.70497,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231771",2019-12-08 21:50:00,1.03318,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.6993,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231772",2019-12-08 21:51:00,1.03605,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.6867,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231773",2019-12-08 21:52:00,1.03977,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.79821,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231774",2019-12-08 21:53:00,0.990899,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.84357,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231775",2019-12-08 21:54:00,0.952835,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10,0.71757,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231776",2019-12-08 21:55:00,0.909682,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.92547,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231777",2019-12-08 21:56:00,0.909242,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,2.74806,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231778",2019-12-08 21:57:00,1.36582,0,0.106,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10,2.77704,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231779",2019-12-08 21:58:00,0.942415,0,1.361,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10,4.41504,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231780",2019-12-08 21:59:00,0.936504,0,1.353,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10,4.62987,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231781",2019-12-08 22:00:00,0.94551,0,0.052,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.92547,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231782",2019-12-08 22:01:00,0.978807,0,0.641,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.1,1.701,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231783",2019-12-08 22:02:00,0.954489,0,0.634,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.1,1.59012,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231784",2019-12-08 22:03:00,1.01289,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.1,0.65961,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231785",2019-12-08 22:04:00,0.990157,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.3,0.72324,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231786",2019-12-08 22:05:00,1.29654,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.4,0.64764,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231787",2019-12-08 22:06:00,0.989508,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.2,0.62874,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231788",2019-12-08 22:07:00,1.05133,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.1,0.6993,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231789",2019-12-08 22:08:00,1.02244,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.1,0.63567,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231790",2019-12-08 22:09:00,1.06515,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.1,0.66087,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231791",2019-12-08 22:10:00,1.15806,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.2,0.63567,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231792",2019-12-08 22:11:00,1.10533,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.2,0.6174,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231793",2019-12-08 22:12:00,1.08792,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.1,0.60858,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231794",2019-12-08 22:13:00,1.03804,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10,0.59409,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231795",2019-12-08 22:14:00,1.00647,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.1,0.5922,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231796",2019-12-08 22:15:00,1.17075,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.1,0.60417,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231797",2019-12-08 22:16:00,0.932321,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.2,0.58464,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231798",2019-12-08 22:17:00,1.19566,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.1,0.48384,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231799",2019-12-08 22:18:00,1.00124,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.1,0.45927,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231800",2019-12-08 22:19:00,1.05167,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.1,0.44352,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231801",2019-12-08 22:20:00,0.829183,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.1,0.44352,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231802",2019-12-08 22:21:00,0.970973,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.1,0.44982,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231803",2019-12-08 22:22:00,0.931711,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.1,0.46494,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231804",2019-12-08 22:23:00,0.937651,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.1,0.45927,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231805",2019-12-08 22:24:00,1.13004,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.1,0.47061,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231806",2019-12-08 22:25:00,0.903617,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.2,0.47187,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231807",2019-12-08 22:26:00,0.874707,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.1,0.47502,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231808",2019-12-08 22:27:00,0.881704,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.1,0.47124,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231809",2019-12-08 22:28:00,0.884173,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.1,0.49014,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231810",2019-12-08 22:29:00,0.901993,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.1,0.48384,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231811",2019-12-08 22:30:00,1.07257,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.1,0.47754,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231812",2019-12-08 22:31:00,0.905839,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.1,0.48384,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231813",2019-12-08 22:32:00,0.916601,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10,0.47754,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231814",2019-12-08 22:33:00,0.95983,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10,0.4851,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231815",2019-12-08 22:34:00,0.96662,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10,0.48825,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231816",2019-12-08 22:35:00,1.14282,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10,0.4725,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231817",2019-12-08 22:36:00,0.95428,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10,0.47754,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231818",2019-12-08 22:37:00,0.966221,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.47565,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231819",2019-12-08 22:38:00,0.939792,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.1,0.50967,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231820",2019-12-08 22:39:00,0.766345,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.4914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231821",2019-12-08 22:40:00,0.929746,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10,0.50085,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231822",2019-12-08 22:41:00,0.938432,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.48825,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231823",2019-12-08 22:42:00,0.935795,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10,0.49077,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231824",2019-12-08 22:43:00,0.988379,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.49203,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231825",2019-12-08 22:44:00,1.00403,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10.1,0.4725,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231826",2019-12-08 22:45:00,0.990745,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10,0.48258,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231827",2019-12-08 22:46:00,0.996739,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10,0.46809,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231828",2019-12-08 22:47:00,0.962891,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.46242,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231829",2019-12-08 22:48:00,0.990611,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.46557,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231830",2019-12-08 22:49:00,0.941781,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.47943,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231831",2019-12-08 22:50:00,0.926434,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.4662,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231832",2019-12-08 22:51:00,1.11021,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.45297,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231833",2019-12-08 22:52:00,0.942163,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.48447,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231834",2019-12-08 22:53:00,0.975681,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.8,0.49707,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231835",2019-12-08 22:54:00,0.978367,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.8,0.47817,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231836",2019-12-08 22:55:00,1.00002,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.8,0.49077,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231837",2019-12-08 22:56:00,0.995926,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.49077,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231838",2019-12-08 22:57:00,0.925447,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.8,0.48384,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231839",2019-12-08 22:58:00,0.834438,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.8,0.48069,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231840",2019-12-08 22:59:00,0.973477,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.47817,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231841",2019-12-08 23:00:00,0.96311,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.48951,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231842",2019-12-08 23:01:00,0.98492,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.49077,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231843",2019-12-08 23:02:00,0.966533,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.47817,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231844",2019-12-08 23:03:00,0.959726,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.8,0.47817,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231845",2019-12-08 23:04:00,1.08536,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.9,0.48321,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231846",2019-12-08 23:05:00,0.947327,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,10,0.50337,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231847",2019-12-08 23:06:00,1.03639,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.8,0.49077,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231848",2019-12-08 23:07:00,0.851331,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.7,0.47691,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231849",2019-12-08 23:08:00,1.00169,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21.5,23,22.5,23,9.7,0.48762,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231850",2019-12-08 23:09:00,1.00727,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.7,0.4788,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231851",2019-12-08 23:10:00,0.970191,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.7,0.4599,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231852",2019-12-08 23:11:00,1.02577,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.7,0.47187,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231853",2019-12-08 23:12:00,0.932906,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.7,0.47187,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231854",2019-12-08 23:13:00,0.941809,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.7,0.45927,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231855",2019-12-08 23:14:00,0.973989,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.7,0.69867,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231856",2019-12-08 23:15:00,0.95969,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.7,0.76797,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231857",2019-12-08 23:16:00,0.983783,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.7,0.75474,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231858",2019-12-08 23:17:00,0.935469,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.7,0.66654,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231859",2019-12-08 23:18:00,1.23351,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.7,0.6048,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231860",2019-12-08 23:19:00,0.948481,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.7,0.46494,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231861",2019-12-08 23:20:00,0.955707,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.7,0.46494,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231862",2019-12-08 23:21:00,0.961075,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.6,0.48258,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231863",2019-12-08 23:22:00,0.945764,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.6,0.4662,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231864",2019-12-08 23:23:00,0.943374,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.6,0.46431,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231865",2019-12-08 23:24:00,0.962818,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.7,0.46557,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231866",2019-12-08 23:25:00,0.841637,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.7,0.45927,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231867",2019-12-08 23:26:00,0.938378,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.6,0.45927,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231868",2019-12-08 23:27:00,0.92027,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.6,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231869",2019-12-08 23:28:00,0.940339,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.6,0.5796,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231870",2019-12-08 23:29:00,0.953182,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.6,0.55188,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231871",2019-12-08 23:30:00,0.932588,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.6,0.55314,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231872",2019-12-08 23:31:00,0.908217,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.6,0.5859,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231873",2019-12-08 23:32:00,0.881554,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.6,0.56511,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231874",2019-12-08 23:33:00,0.932586,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.5,0.48258,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231875",2019-12-08 23:34:00,0.92134,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.5,0.63252,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231876",2019-12-08 23:35:00,0.87045,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.6,0.63189,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231877",2019-12-08 23:36:00,0.822866,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.5,0.60984,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231878",2019-12-08 23:37:00,0.862517,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.6,0.60354,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231879",2019-12-08 23:38:00,0.910913,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.5,0.5796,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231880",2019-12-08 23:39:00,0.871396,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.5,0.47754,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231881",2019-12-08 23:40:00,0.973055,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.5,0.44667,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231882",2019-12-08 23:41:00,0.773032,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.5,0.46431,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231883",2019-12-08 23:42:00,0.971863,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.6,0.47061,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231884",2019-12-08 23:43:00,0.959132,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.4,0.45864,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231885",2019-12-08 23:44:00,0.954693,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.5,0.441,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231886",2019-12-08 23:45:00,0.916559,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.5,0.45234,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231887",2019-12-08 23:46:00,0.967066,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.5,0.46494,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231888",2019-12-08 23:47:00,0.92193,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.5,0.46494,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231889",2019-12-08 23:48:00,0.863372,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.4,0.46053,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231890",2019-12-08 23:49:00,0.897631,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.5,0.45234,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231891",2019-12-08 23:50:00,0.919918,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.5,0.45297,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231892",2019-12-08 23:51:00,0.921302,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.4,0.45171,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231893",2019-12-08 23:52:00,0.996264,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.4,0.54432,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231894",2019-12-08 23:53:00,0.903251,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.4,0.45234,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231895",2019-12-08 23:54:00,0.904802,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.4,0.56511,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231896",2019-12-08 23:55:00,0.912297,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.4,0.47817,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231897",2019-12-08 23:56:00,0.950155,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.4,0.49581,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231898",2019-12-08 23:57:00,0.945132,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.4,0.55251,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231899",2019-12-08 23:58:00,1.19066,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.4,0.47817,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231900",2019-12-08 23:59:00,0.977216,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.48573,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231901",2019-12-09 00:00:00,0.988889,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.4,0.46494,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231902",2019-12-09 00:01:00,0.985084,0,0,22,22,22,19,30,27,27,0,6.21,22,22,21,21.5,23,22.5,23,9.5,0.6048,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231903",2019-12-09 00:02:00,0.978272,0,0,22,22,22,19,30,27,27,0,6.57966101694915,22,22,21,21.5,23,22.5,23,9.5,0.64764,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231904",2019-12-09 00:03:00,0.92436,0,0,22,22,22,19,30,27,27,0,7.0345,22,22,21,21.5,23,22.5,23,9.4,0.58275,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231905",2019-12-09 00:04:00,0.972478,0,0,22,22,22,19,30,27,27,0,7.00213114754098,22,22,21,21.5,23,22.5,23,9.4,0.60291,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231906",2019-12-09 00:05:00,1.16855,0,0,22,22,22,19,30,27,27,0,6.95516666666667,22,22,21,21.5,23,22.5,23,9.4,0.59094,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231907",2019-12-09 00:06:00,0.97322,0,0,22,22,22,19,30,27,27,0,6.97393442622951,22,22,21,21.5,23,22.5,23,9.4,0.63441,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231908",2019-12-09 00:07:00,0.836802,0,0,22,22,22,19,30,27,27,0,6.83666666666667,22,22,21,21.5,23,22.5,23,9.4,0.63567,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231909",2019-12-09 00:08:00,0.82885,0,0,22,22,22,19,30,27,27,0,6.96196721311475,22,22,21,21.5,23,22.5,23,9.3,0.65331,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231910",2019-12-09 00:09:00,0.980388,0,0,22,22,22,19,30,27,27,0,2.26516666666667,22,22,21,21.5,23,22.5,23,9.3,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231911",2019-12-09 00:10:00,0.879127,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.54684,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231912",2019-12-09 00:11:00,0.980394,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.4,0.6174,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231913",2019-12-09 00:12:00,1.03096,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.4,0.54495,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231914",2019-12-09 00:13:00,0.940212,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.4,1.90449,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231915",2019-12-09 00:14:00,0.954109,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.4,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231916",2019-12-09 00:15:00,0.773298,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.4,0.49707,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231917",2019-12-09 00:16:00,0.944104,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.58527,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231918",2019-12-09 00:17:00,0.947121,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.50337,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231919",2019-12-09 00:18:00,0.955632,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231920",2019-12-09 00:19:00,1.08546,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.50211,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231921",2019-12-09 00:20:00,1.03737,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,2.02671,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231922",2019-12-09 00:21:00,1.05145,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.54117,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231923",2019-12-09 00:22:00,1.21978,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.50274,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231924",2019-12-09 00:23:00,0.97224,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.54747,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231925",2019-12-09 00:24:00,0.965193,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.45297,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231926",2019-12-09 00:25:00,0.944649,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.45297,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231927",2019-12-09 00:26:00,1.19309,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231928",2019-12-09 00:27:00,0.907303,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.43974,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231929",2019-12-09 00:28:00,0.939618,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231930",2019-12-09 00:29:00,0.920069,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231931",2019-12-09 00:30:00,0.904875,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.57204,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231932",2019-12-09 00:31:00,0.893583,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.58464,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231933",2019-12-09 00:32:00,0.99316,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.58149,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231934",2019-12-09 00:33:00,1.03066,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.69615,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231935",2019-12-09 00:34:00,0.911117,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.86688,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231936",2019-12-09 00:35:00,0.904881,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.8694,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231937",2019-12-09 00:36:00,0.901149,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.84987,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231938",2019-12-09 00:37:00,0.877691,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.72387,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231939",2019-12-09 00:38:00,0.88194,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.58401,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231940",2019-12-09 00:39:00,0.943938,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.56637,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231941",2019-12-09 00:40:00,0.908452,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.57267,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231942",2019-12-09 00:41:00,0.904216,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.57897,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231943",2019-12-09 00:42:00,0.904625,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.4,0.5733,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231944",2019-12-09 00:43:00,0.894136,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.5,0.56889,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231945",2019-12-09 00:44:00,0.886342,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.4,0.55314,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231946",2019-12-09 00:45:00,0.895983,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.6741,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231947",2019-12-09 00:46:00,1.24701,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.2,0.55818,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231948",2019-12-09 00:47:00,0.862196,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.2,0.5859,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231949",2019-12-09 00:48:00,0.982909,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.3,0.54747,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231950",2019-12-09 00:49:00,0.969897,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23,22.5,23,9.4,0.49014,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231951",2019-12-09 00:50:00,0.987739,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.3,0.4914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231952",2019-12-09 00:51:00,1.06474,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.4,0.50274,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231953",2019-12-09 00:52:00,0.982637,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.4,0.50337,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231954",2019-12-09 00:53:00,0.898541,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.3,0.49014,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231955",2019-12-09 00:54:00,0.970296,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.3,0.58464,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231956",2019-12-09 00:55:00,0.94625,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.4,0.50148,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231957",2019-12-09 00:56:00,0.950196,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.4,0.50967,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231958",2019-12-09 00:57:00,0.972625,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.4,0.48573,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231959",2019-12-09 00:58:00,1.00616,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.4,0.47187,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231960",2019-12-09 00:59:00,0.996884,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.3,0.49077,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231961",2019-12-09 01:00:00,1.00196,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.3,0.49329,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231962",2019-12-09 01:01:00,1.00897,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.4,0.47817,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231963",2019-12-09 01:02:00,1.02332,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.3,0.48951,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231964",2019-12-09 01:03:00,0.973816,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.5,0.46683,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231965",2019-12-09 01:04:00,0.960926,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.4,0.46494,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231966",2019-12-09 01:05:00,0.928925,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.3,0.49644,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231967",2019-12-09 01:06:00,0.954133,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.4,0.47376,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231968",2019-12-09 01:07:00,0.885251,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.5,0.46683,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231969",2019-12-09 01:08:00,0.960664,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.5,0.48384,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
