"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"231970",2019-12-09 01:09:00,0.930919,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.6,0.44667,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231971",2019-12-09 01:10:00,0.8704,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.5,0.49014,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231972",2019-12-09 01:11:00,0.836528,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.7,0.46494,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231973",2019-12-09 01:12:00,0.831944,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.6,0.47817,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231974",2019-12-09 01:13:00,0.704787,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.7,0.45297,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231975",2019-12-09 01:14:00,0.837079,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.7,0.45738,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231976",2019-12-09 01:15:00,0.85876,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.7,0.46935,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231977",2019-12-09 01:16:00,0.855868,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22.5,23,9.6,0.46494,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231978",2019-12-09 01:17:00,0.862863,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22,23,9.7,0.4662,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231979",2019-12-09 01:18:00,0.897155,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22,23,9.7,0.46431,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231980",2019-12-09 01:19:00,0.931799,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22,23,9.7,0.4536,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231981",2019-12-09 01:20:00,0.899081,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22,23,9.8,0.47124,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231982",2019-12-09 01:21:00,0.999094,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22,23,9.7,0.46557,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231983",2019-12-09 01:22:00,0.95866,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22,23,9.7,0.45927,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231984",2019-12-09 01:23:00,0.980648,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22,23,9.6,0.45549,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231985",2019-12-09 01:24:00,0.987137,0,0,22,22,22,19,30,27,27,0,0,22,22,21,21.5,23.5,22,23,9.7,0.4599,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"231986",2019-12-09 01:25:00,0.966419,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.7,0.50148,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231987",2019-12-09 01:26:00,0.989974,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.7,0.4851,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231988",2019-12-09 01:27:00,1.09257,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.7,0.50841,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231989",2019-12-09 01:28:00,0.965309,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.7,0.48006,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231990",2019-12-09 01:29:00,1.12959,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.7,0.48384,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231991",2019-12-09 01:30:00,1.22121,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.7,0.49581,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231992",2019-12-09 01:31:00,1.76628,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.7,0.47691,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231993",2019-12-09 01:32:00,2.13526,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.8,0.49644,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231994",2019-12-09 01:33:00,2.16319,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.8,0.49644,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231995",2019-12-09 01:34:00,2.64648,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.7,0.4599,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"231996",2019-12-09 01:35:00,2.74544,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.7,0.45297,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231997",2019-12-09 01:36:00,2.66832,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.6,0.47187,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231998",2019-12-09 01:37:00,2.54447,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.6,0.48384,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"231999",2019-12-09 01:38:00,3.34631,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.5,0.51597,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232000",2019-12-09 01:39:00,3.68145,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.6,0.50337,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232001",2019-12-09 01:40:00,4.32076,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.5,0.50274,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232002",2019-12-09 01:41:00,3.37755,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.5,0.53487,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232003",2019-12-09 01:42:00,2.58911,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.6,0.50841,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232004",2019-12-09 01:43:00,2.14916,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.6,0.52101,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232005",2019-12-09 01:44:00,1.90666,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.5,0.4914,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232006",2019-12-09 01:45:00,1.71671,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.5,0.49581,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232007",2019-12-09 01:46:00,1.57633,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.5,0.50337,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232008",2019-12-09 01:47:00,1.55296,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.5,0.59094,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232009",2019-12-09 01:48:00,0.980569,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.5,0.51597,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232010",2019-12-09 01:49:00,1.31224,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.5,0.52101,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232011",2019-12-09 01:50:00,1.27511,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.5,0.50211,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232012",2019-12-09 01:51:00,1.23099,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.5,0.50526,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232013",2019-12-09 01:52:00,1.2269,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.5,0.50274,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232014",2019-12-09 01:53:00,1.2383,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.6,0.52227,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232015",2019-12-09 01:54:00,1.00486,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.7,0.51534,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232016",2019-12-09 01:55:00,1.22113,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.5,0.54495,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232017",2019-12-09 01:56:00,1.1404,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.6,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232018",2019-12-09 01:57:00,1.18094,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.5,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232019",2019-12-09 01:58:00,1.17465,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.5,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232020",2019-12-09 01:59:00,1.92445,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.5,0.54621,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232021",2019-12-09 02:00:00,1.73796,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.5,0.54621,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232022",2019-12-09 02:01:00,1.79937,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.5,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232023",2019-12-09 02:02:00,2.35582,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.3,0.54747,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232024",2019-12-09 02:03:00,2.94472,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.2,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232025",2019-12-09 02:04:00,3.29589,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.1,0.5544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232026",2019-12-09 02:05:00,3.14061,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9.1,0.5103,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232027",2019-12-09 02:06:00,3.24329,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,9,0.5166,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232028",2019-12-09 02:07:00,3.30154,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,8.9,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232029",2019-12-09 02:08:00,3.49329,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,8.8,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232030",2019-12-09 02:09:00,3.01335,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,8.7,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232031",2019-12-09 02:10:00,2.95119,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,8.7,0.50841,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232032",2019-12-09 02:11:00,2.89428,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,8.6,0.49896,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232033",2019-12-09 02:12:00,2.51612,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,8.7,0.52731,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232034",2019-12-09 02:13:00,2.1514,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,8.6,0.80073,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232035",2019-12-09 02:14:00,2.03378,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,8.6,0.85617,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232036",2019-12-09 02:15:00,1.81733,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,8.6,0.82404,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232037",2019-12-09 02:16:00,1.7006,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,8.5,0.70434,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232038",2019-12-09 02:17:00,1.62053,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,8.4,0.5103,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232039",2019-12-09 02:18:00,1.5468,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,8.3,0.52416,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232040",2019-12-09 02:19:00,1.64028,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,8.1,0.53928,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232041",2019-12-09 02:20:00,1.46642,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,8.1,0.55881,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232042",2019-12-09 02:21:00,1.43693,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,8.1,0.53361,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232043",2019-12-09 02:22:00,1.40113,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,8,0.52857,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232044",2019-12-09 02:23:00,1.35039,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,7.9,0.53046,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232045",2019-12-09 02:24:00,1.4836,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,7.9,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232046",2019-12-09 02:25:00,1.34236,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,8,0.56511,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232047",2019-12-09 02:26:00,1.26417,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,7.9,0.54747,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232048",2019-12-09 02:27:00,1.30945,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,7.9,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232049",2019-12-09 02:28:00,1.48589,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,7.8,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232050",2019-12-09 02:29:00,2.07202,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,7.8,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232051",2019-12-09 02:30:00,1.74953,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,7.7,0.4977,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232052",2019-12-09 02:31:00,1.96736,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,7.7,0.48447,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232053",2019-12-09 02:32:00,2.52395,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,7.8,0.47124,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232054",2019-12-09 02:33:00,2.82887,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,7.9,0.45927,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232055",2019-12-09 02:34:00,2.94101,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,7.7,0.46431,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232056",2019-12-09 02:35:00,2.921,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,7.6,0.47754,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232057",2019-12-09 02:36:00,3.08511,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,7.7,0.47691,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232058",2019-12-09 02:37:00,3.09924,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,7.7,0.45864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232059",2019-12-09 02:38:00,3.0889,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,7.7,0.45927,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232060",2019-12-09 02:39:00,3.14336,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,7.7,0.45549,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232061",2019-12-09 02:40:00,3.16773,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,7.7,0.4662,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232062",2019-12-09 02:41:00,2.87878,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,7.8,0.47124,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232063",2019-12-09 02:42:00,2.86611,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21.5,23.5,22,23,7.8,0.47061,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232064",2019-12-09 02:43:00,3.06552,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.9,0.45864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232065",2019-12-09 02:44:00,2.93512,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.8,0.4536,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232066",2019-12-09 02:45:00,2.86829,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.9,0.48321,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232067",2019-12-09 02:46:00,2.91741,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.9,0.48384,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232068",2019-12-09 02:47:00,2.80066,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.8,0.47187,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232069",2019-12-09 02:48:00,2.73357,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.9,0.4536,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232070",2019-12-09 02:49:00,2.95978,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.9,0.441,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232071",2019-12-09 02:50:00,2.64528,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.9,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232072",2019-12-09 02:51:00,2.67363,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.9,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232073",2019-12-09 02:52:00,2.68825,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,8.1,0.4095,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232074",2019-12-09 02:53:00,2.5627,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,8,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232075",2019-12-09 02:54:00,2.57525,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.9,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232076",2019-12-09 02:55:00,2.42195,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.9,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232077",2019-12-09 02:56:00,2.67617,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.9,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232078",2019-12-09 02:57:00,2.5555,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.9,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232079",2019-12-09 02:58:00,2.42837,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.9,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232080",2019-12-09 02:59:00,2.55782,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.9,0.39501,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232081",2019-12-09 03:00:00,2.55293,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.9,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232082",2019-12-09 03:01:00,2.54426,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.9,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232083",2019-12-09 03:02:00,2.19849,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.8,0.39186,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232084",2019-12-09 03:03:00,2.55679,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.8,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232085",2019-12-09 03:04:00,2.51974,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.8,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232086",2019-12-09 03:05:00,2.51014,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.8,0.38934,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232087",2019-12-09 03:06:00,2.50306,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.7,0.38934,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232088",2019-12-09 03:07:00,2.51431,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.7,0.39627,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232089",2019-12-09 03:08:00,2.50944,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.8,0.40194,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232090",2019-12-09 03:09:00,2.64747,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.8,0.38367,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232091",2019-12-09 03:10:00,2.59812,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.7,0.38997,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232092",2019-12-09 03:11:00,2.56726,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.7,0.378,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232093",2019-12-09 03:12:00,2.52782,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.7,0.3906,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232094",2019-12-09 03:13:00,2.56002,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.8,0.3906,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232095",2019-12-09 03:14:00,2.5102,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.8,0.38367,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232096",2019-12-09 03:15:00,2.73283,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.8,0.39564,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232097",2019-12-09 03:16:00,2.56126,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.7,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232098",2019-12-09 03:17:00,2.55062,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.9,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232099",2019-12-09 03:18:00,2.53638,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.8,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232100",2019-12-09 03:19:00,2.55145,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.7,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232101",2019-12-09 03:20:00,2.14355,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.8,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232102",2019-12-09 03:21:00,2.5231,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.7,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232103",2019-12-09 03:22:00,2.21818,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.7,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232104",2019-12-09 03:23:00,2.45067,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.8,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232105",2019-12-09 03:24:00,2.44463,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.9,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232106",2019-12-09 03:25:00,2.63558,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.9,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232107",2019-12-09 03:26:00,2.35046,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.9,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232108",2019-12-09 03:27:00,2.28159,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.8,0.39501,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232109",2019-12-09 03:28:00,2.30632,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.7,0.40194,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232110",2019-12-09 03:29:00,1.84474,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.8,0.39942,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232111",2019-12-09 03:30:00,2.33905,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.9,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232112",2019-12-09 03:31:00,2.09122,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.8,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232113",2019-12-09 03:32:00,2.09556,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.7,0.378,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232114",2019-12-09 03:33:00,1.91144,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.8,0.39627,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232115",2019-12-09 03:34:00,1.7912,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.8,0.39627,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232116",2019-12-09 03:35:00,1.63048,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.7,0.39123,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232117",2019-12-09 03:36:00,1.56111,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.7,0.38052,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232118",2019-12-09 03:37:00,1.50315,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.8,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232119",2019-12-09 03:38:00,1.41936,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.6,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232120",2019-12-09 03:39:00,1.42137,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.6,0.40194,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232121",2019-12-09 03:40:00,1.33484,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21,21,23.5,22,23,7.6,0.3906,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232122",2019-12-09 03:41:00,1.35679,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22,23,7.6,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232123",2019-12-09 03:42:00,1.31373,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22,23,7.6,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232124",2019-12-09 03:43:00,1.273,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22,23,7.6,0.378,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232125",2019-12-09 03:44:00,1.13578,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22,23,7.6,0.42021,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232126",2019-12-09 03:45:00,1.12875,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22,23,7.6,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232127",2019-12-09 03:46:00,1.27314,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22,23,7.6,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232128",2019-12-09 03:47:00,1.12518,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22,23,7.7,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232129",2019-12-09 03:48:00,1.28477,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22,23,7.6,0.4284,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232130",2019-12-09 03:49:00,1.78171,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22,23,7.6,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232131",2019-12-09 03:50:00,1.61971,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22,23,7.5,0.43533,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232132",2019-12-09 03:51:00,1.68073,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22,23,7.5,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232133",2019-12-09 03:52:00,2.23792,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22,23,7.4,0.42147,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232134",2019-12-09 03:53:00,2.36797,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22,23,7.5,0.42399,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232135",2019-12-09 03:54:00,2.57146,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22,23,7.5,0.42147,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232136",2019-12-09 03:55:00,2.65674,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22,23,7.4,0.42147,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232137",2019-12-09 03:56:00,3.1347,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22,23,7.5,0.4158,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232138",2019-12-09 03:57:00,2.73984,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22,23,7.4,0.66654,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232139",2019-12-09 03:58:00,2.70296,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.73647,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232140",2019-12-09 03:59:00,2.67137,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.69237,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232141",2019-12-09 04:00:00,2.45981,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.59472,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232142",2019-12-09 04:01:00,2.50078,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.41895,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232143",2019-12-09 04:02:00,2.49057,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.40887,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232144",2019-12-09 04:03:00,2.0161,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.41454,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232145",2019-12-09 04:04:00,1.764,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.40824,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232146",2019-12-09 04:05:00,1.63307,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.41454,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232147",2019-12-09 04:06:00,1.57055,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.3,0.41454,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232148",2019-12-09 04:07:00,1.514,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.3,0.40887,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232149",2019-12-09 04:08:00,1.41664,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.40887,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232150",2019-12-09 04:09:00,1.33612,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.40194,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232151",2019-12-09 04:10:00,1.38299,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.4032,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232152",2019-12-09 04:11:00,1.28881,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.42021,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232153",2019-12-09 04:12:00,1.30605,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.42021,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232154",2019-12-09 04:13:00,1.28603,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.40761,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232155",2019-12-09 04:14:00,1.30479,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.39627,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232156",2019-12-09 04:15:00,1.33784,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.42147,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232157",2019-12-09 04:16:00,1.36261,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.43974,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232158",2019-12-09 04:17:00,1.58706,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232159",2019-12-09 04:18:00,1.3847,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.42714,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232160",2019-12-09 04:19:00,1.94925,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.42651,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232161",2019-12-09 04:20:00,1.69527,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.42651,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232162",2019-12-09 04:21:00,1.65365,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232163",2019-12-09 04:22:00,2.07906,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.6,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232164",2019-12-09 04:23:00,1.98007,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232165",2019-12-09 04:24:00,2.63397,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.6,0.41832,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232166",2019-12-09 04:25:00,2.8235,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.7,0.40698,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232167",2019-12-09 04:26:00,2.77091,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.6,0.40194,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232168",2019-12-09 04:27:00,2.77412,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.6,0.41517,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232169",2019-12-09 04:28:00,2.80644,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.6,0.40887,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232170",2019-12-09 04:29:00,2.71385,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.3969,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232171",2019-12-09 04:30:00,2.56726,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.39627,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232172",2019-12-09 04:31:00,2.46214,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.6,0.40194,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232173",2019-12-09 04:32:00,2.16002,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.6,0.41013,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232174",2019-12-09 04:33:00,1.81699,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.41202,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232175",2019-12-09 04:34:00,1.65278,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.40068,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232176",2019-12-09 04:35:00,1.57164,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.6,0.39753,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232177",2019-12-09 04:36:00,1.47955,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.3906,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232178",2019-12-09 04:37:00,1.76769,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.41454,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232179",2019-12-09 04:38:00,1.34247,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.40887,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232180",2019-12-09 04:39:00,1.28148,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,1.76274,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232181",2019-12-09 04:40:00,1.22565,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.6,0.38304,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232182",2019-12-09 04:41:00,1.19392,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.6,0.3717,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232183",2019-12-09 04:42:00,1.18459,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.6,0.37737,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232184",2019-12-09 04:43:00,0.977383,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.6,0.38997,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232185",2019-12-09 04:44:00,1.33502,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.6,0.39564,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232186",2019-12-09 04:45:00,1.13114,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232187",2019-12-09 04:46:00,1.14856,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.6,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232188",2019-12-09 04:47:00,1.13822,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.6,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232189",2019-12-09 04:48:00,1.1448,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.6,0.40383,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232190",2019-12-09 04:49:00,1.80574,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.6,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232191",2019-12-09 04:50:00,1.49964,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.3906,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232192",2019-12-09 04:51:00,1.86817,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.6,0.39312,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232193",2019-12-09 04:52:00,2.2225,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.39375,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232194",2019-12-09 04:53:00,2.38737,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.41139,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232195",2019-12-09 04:54:00,2.53859,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.6,0.4032,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232196",2019-12-09 04:55:00,2.5343,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.6,0.39564,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232197",2019-12-09 04:56:00,2.84898,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.37737,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232198",2019-12-09 04:57:00,2.76309,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.37737,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232199",2019-12-09 04:58:00,2.84513,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.37737,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232200",2019-12-09 04:59:00,2.8835,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232201",2019-12-09 05:00:00,2.67771,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.7371,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232202",2019-12-09 05:01:00,2.52606,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.6489,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232203",2019-12-09 05:02:00,2.09634,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.60417,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232204",2019-12-09 05:03:00,1.82413,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.6,0.59094,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232205",2019-12-09 05:04:00,1.20714,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.59787,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232206",2019-12-09 05:05:00,1.55608,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.57897,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232207",2019-12-09 05:06:00,1.46021,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.5544,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232208",2019-12-09 05:07:00,1.38947,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.56574,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232209",2019-12-09 05:08:00,1.35442,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.5481,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232210",2019-12-09 05:09:00,1.30707,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232211",2019-12-09 05:10:00,1.27142,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.5607,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232212",2019-12-09 05:11:00,1.44301,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.5607,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232213",2019-12-09 05:12:00,1.27314,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.55314,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232214",2019-12-09 05:13:00,1.25773,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.5418,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232215",2019-12-09 05:14:00,1.28575,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.57267,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232216",2019-12-09 05:15:00,1.29961,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.57897,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232217",2019-12-09 05:16:00,1.29917,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.5733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232218",2019-12-09 05:17:00,1.26087,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232219",2019-12-09 05:18:00,1.15369,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.6,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232220",2019-12-09 05:19:00,2.04703,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232221",2019-12-09 05:20:00,1.98179,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232222",2019-12-09 05:21:00,1.82759,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.5607,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232223",2019-12-09 05:22:00,2.07612,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232224",2019-12-09 05:23:00,2.7203,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.5481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232225",2019-12-09 05:24:00,2.90179,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232226",2019-12-09 05:25:00,2.57783,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.54117,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232227",2019-12-09 05:26:00,2.54775,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.55314,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232228",2019-12-09 05:27:00,3.06246,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.5418,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232229",2019-12-09 05:28:00,2.4969,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232230",2019-12-09 05:29:00,2.4896,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232231",2019-12-09 05:30:00,2.52849,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232232",2019-12-09 05:31:00,2.70965,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.54117,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232233",2019-12-09 05:32:00,2.3526,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.54684,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232234",2019-12-09 05:33:00,1.90043,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.52857,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232235",2019-12-09 05:34:00,1.57896,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.5292,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232236",2019-12-09 05:35:00,1.50417,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.52857,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232237",2019-12-09 05:36:00,1.37862,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232238",2019-12-09 05:37:00,1.60028,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232239",2019-12-09 05:38:00,0.945741,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.55314,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232240",2019-12-09 05:39:00,1.25027,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.55944,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232241",2019-12-09 05:40:00,1.27446,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.55944,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232242",2019-12-09 05:41:00,1.27908,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.54747,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232243",2019-12-09 05:42:00,1.2717,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232244",2019-12-09 05:43:00,1.29283,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.56511,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232245",2019-12-09 05:44:00,1.20149,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.57267,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232246",2019-12-09 05:45:00,1.38704,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.2,0.57771,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232247",2019-12-09 05:46:00,1.38058,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.1,0.5733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232248",2019-12-09 05:47:00,1.2967,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,6.9,0.84924,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232249",2019-12-09 05:48:00,1.42343,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,6.7,0.8568,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232250",2019-12-09 05:49:00,1.86084,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,6.6,0.84357,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232251",2019-12-09 05:50:00,1.40795,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,6.6,0.75537,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232252",2019-12-09 05:51:00,1.63244,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,6.5,0.67977,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232253",2019-12-09 05:52:00,2.10765,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,6.4,0.58527,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232254",2019-12-09 05:53:00,2.48678,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,6.5,0.5733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232255",2019-12-09 05:54:00,2.64004,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,6.6,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,1
"232256",2019-12-09 05:55:00,2.97442,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,6.5,0.5418,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232257",2019-12-09 05:56:00,3.16193,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,6.5,0.54621,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232258",2019-12-09 05:57:00,3.01839,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,6.6,0.5418,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232259",2019-12-09 05:58:00,2.73749,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,6.6,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232260",2019-12-09 05:59:00,2.54399,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,6.6,0.54747,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232261",2019-12-09 06:00:00,2.26743,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,6.6,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232262",2019-12-09 06:01:00,2.09217,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,6.6,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232263",2019-12-09 06:02:00,1.95126,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,6.7,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232264",2019-12-09 06:03:00,1.82324,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,6.7,0.5418,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232265",2019-12-09 06:04:00,2.01729,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,6.7,0.5418,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232266",2019-12-09 06:05:00,1.48272,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,6.6,0.5418,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232267",2019-12-09 06:06:00,1.67349,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,6.6,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232268",2019-12-09 06:07:00,1.56392,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,6.7,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232269",2019-12-09 06:08:00,1.49081,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,6.7,0.54747,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232270",2019-12-09 06:09:00,1.36413,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,6.6,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232271",2019-12-09 06:10:00,1.33091,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,6.6,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232272",2019-12-09 06:11:00,1.24874,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,6.7,0.52857,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232273",2019-12-09 06:12:00,1.02626,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,6.6,0.53361,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232274",2019-12-09 06:13:00,1.27956,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,6.7,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232275",2019-12-09 06:14:00,0.958311,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,6.8,0.57204,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232276",2019-12-09 06:15:00,1.13236,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,6.7,0.56133,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232277",2019-12-09 06:16:00,0.991906,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,6.7,0.55188,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232278",2019-12-09 06:17:00,1.15112,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,6.8,0.55251,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232279",2019-12-09 06:18:00,1.27861,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,6.8,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232280",2019-12-09 06:19:00,1.79652,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,6.9,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232281",2019-12-09 06:20:00,1.95431,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232282",2019-12-09 06:21:00,2.84905,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.1,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232283",2019-12-09 06:22:00,2.67096,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.2,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232284",2019-12-09 06:23:00,2.64683,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232285",2019-12-09 06:24:00,2.60411,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.1,0.55881,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232286",2019-12-09 06:25:00,2.60633,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.1,0.54117,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232287",2019-12-09 06:26:00,2.60189,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.1,0.53487,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232288",2019-12-09 06:27:00,2.79154,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.1,0.5229,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232289",2019-12-09 06:28:00,2.94181,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.1,0.5229,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232290",2019-12-09 06:29:00,2.97603,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.2,0.52227,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232291",2019-12-09 06:30:00,2.58053,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.2,0.53487,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232292",2019-12-09 06:31:00,2.07631,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.3,0.53487,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
