"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"232293",2019-12-09 06:32:00,2.02288,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.2,0.52794,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232294",2019-12-09 06:33:00,1.57051,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.3,0.51597,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232295",2019-12-09 06:34:00,1.4137,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.3,0.52164,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232296",2019-12-09 06:35:00,1.37466,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.3,0.52101,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232297",2019-12-09 06:36:00,1.38221,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.3,0.5103,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232298",2019-12-09 06:37:00,1.31948,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.3,0.49833,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232299",2019-12-09 06:38:00,1.14804,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.3,0.4977,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232300",2019-12-09 06:39:00,1.20848,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.50148,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232301",2019-12-09 06:40:00,1.30524,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.3,0.52101,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232302",2019-12-09 06:41:00,1.30673,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.3,0.52101,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232303",2019-12-09 06:42:00,1.33247,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.3,0.50967,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232304",2019-12-09 06:43:00,1.56098,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.3,0.49707,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232305",2019-12-09 06:44:00,1.2831,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232306",2019-12-09 06:45:00,1.34213,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.2,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232307",2019-12-09 06:46:00,1.15848,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.3,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232308",2019-12-09 06:47:00,1.08836,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232309",2019-12-09 06:48:00,1.63262,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232310",2019-12-09 06:49:00,1.42118,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.3,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232311",2019-12-09 06:50:00,1.40393,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.3,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232312",2019-12-09 06:51:00,1.81552,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232313",2019-12-09 06:52:00,2.4157,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232314",2019-12-09 06:53:00,2.52984,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232315",2019-12-09 06:54:00,2.90079,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.4977,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"232316",2019-12-09 06:55:00,3.01274,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.50337,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"232317",2019-12-09 06:56:00,2.92527,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"232318",2019-12-09 06:57:00,2.71908,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.5103,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"232319",2019-12-09 06:58:00,2.51225,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.5166,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"232320",2019-12-09 06:59:00,2.25822,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.49707,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"232321",2019-12-09 07:00:00,2.24073,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.49707,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"232322",2019-12-09 07:01:00,2.17151,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.49644,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"232323",2019-12-09 07:02:00,2.017,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.50904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"232324",2019-12-09 07:03:00,1.85803,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.50904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"232325",2019-12-09 07:04:00,1.66497,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.49644,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"232326",2019-12-09 07:05:00,1.66087,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.50211,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"232327",2019-12-09 07:06:00,1.54301,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.50274,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"232328",2019-12-09 07:07:00,1.25138,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.51408,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"232329",2019-12-09 07:08:00,1.1901,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.50967,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"232330",2019-12-09 07:09:00,1.1748,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.4914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"232331",2019-12-09 07:10:00,1.139,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.50274,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"232332",2019-12-09 07:11:00,1.12366,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.49077,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"232333",2019-12-09 07:12:00,1.20017,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.51597,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"232334",2019-12-09 07:13:00,1.23198,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.50526,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"232335",2019-12-09 07:14:00,1.20027,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232336",2019-12-09 07:15:00,1.36412,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.52605,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232337",2019-12-09 07:16:00,1.08036,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232338",2019-12-09 07:17:00,1.12243,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.6,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232339",2019-12-09 07:18:00,1.72932,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.52983,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232340",2019-12-09 07:19:00,1.75684,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232341",2019-12-09 07:20:00,1.94919,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.6,0.5166,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232342",2019-12-09 07:21:00,2.23552,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.6,0.51093,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232343",2019-12-09 07:22:00,2.51846,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.5103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232344",2019-12-09 07:23:00,2.46478,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.6,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232345",2019-12-09 07:24:00,2.48172,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.6,0.51597,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232346",2019-12-09 07:25:00,2.69016,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.6,0.51471,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232347",2019-12-09 07:26:00,3.06585,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.49707,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232348",2019-12-09 07:27:00,3.12857,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.50274,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232349",2019-12-09 07:28:00,2.93883,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.6,0.50967,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232350",2019-12-09 07:29:00,2.43696,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.51597,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232351",2019-12-09 07:30:00,2.08769,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.6,0.50967,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232352",2019-12-09 07:31:00,1.84187,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.49644,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232353",2019-12-09 07:32:00,1.68929,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.49644,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232354",2019-12-09 07:33:00,1.32175,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.6,0.49581,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232355",2019-12-09 07:34:00,1.52098,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.50904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232356",2019-12-09 07:35:00,1.48336,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.52857,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232357",2019-12-09 07:36:00,1.4046,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.51597,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232358",2019-12-09 07:37:00,1.40813,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.52542,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232359",2019-12-09 07:38:00,1.3209,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.51597,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232360",2019-12-09 07:39:00,1.66364,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232361",2019-12-09 07:40:00,1.33309,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232362",2019-12-09 07:41:00,1.30768,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232363",2019-12-09 07:42:00,1.24117,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232364",2019-12-09 07:43:00,1.22415,10,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232365",2019-12-09 07:44:00,1.22138,9,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.56637,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232366",2019-12-09 07:45:00,1.20487,8,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.8253,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232367",2019-12-09 07:46:00,1.05495,7,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.88704,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232368",2019-12-09 07:47:00,1.15155,7,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.84924,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232369",2019-12-09 07:48:00,1.6223,8,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,7.4,0.73584,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"232370",2019-12-09 07:49:00,NA,9,0,22,22,22,19,30,27,27,NA,NA,21.5,22,21.5,21,23.5,22.5,23,7.3,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232371",2019-12-09 07:50:00,1.55046,10,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.5544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232372",2019-12-09 07:51:00,1.77511,10,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.6,0.55503,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232373",2019-12-09 07:52:00,2.29134,9,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.54369,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232374",2019-12-09 07:53:00,2.53137,11,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232375",2019-12-09 07:54:00,2.97013,11,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232376",2019-12-09 07:55:00,2.58771,12,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.3,1.91457,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232377",2019-12-09 07:56:00,2.59798,12,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.5229,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232378",2019-12-09 07:57:00,2.74576,12,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.52164,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232379",2019-12-09 07:58:00,3.00099,13,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.51597,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232380",2019-12-09 07:59:00,3.1614,13,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.51723,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232381",2019-12-09 08:00:00,3.09734,13,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232382",2019-12-09 08:01:00,2.42942,14,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.5796,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232383",2019-12-09 08:02:00,1.83334,14,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.5,0.5292,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232384",2019-12-09 08:03:00,1.68298,14,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232385",2019-12-09 08:04:00,1.56276,15,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232386",2019-12-09 08:05:00,1.53748,15,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.52731,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232387",2019-12-09 08:06:00,1.45159,16,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,22.5,23,7.4,0.52416,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232388",2019-12-09 08:07:00,1.43311,16,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.5103,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232389",2019-12-09 08:08:00,1.42714,17,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.3,0.49644,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232390",2019-12-09 08:09:00,1.36825,20,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.4788,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232391",2019-12-09 08:10:00,1.36419,23,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.47124,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232392",2019-12-09 08:11:00,1.34625,25,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.46494,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232393",2019-12-09 08:12:00,1.26324,27,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.4,0.44037,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232394",2019-12-09 08:13:00,1.29141,29,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.42273,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232395",2019-12-09 08:14:00,1.10886,30,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.43155,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232396",2019-12-09 08:15:00,1.3292,30,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.59031,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232397",2019-12-09 08:16:00,1.17291,29,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.45927,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232398",2019-12-09 08:17:00,1.26141,28,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232399",2019-12-09 08:18:00,1.31189,29,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.56511,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232400",2019-12-09 08:19:00,1.82766,28,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.48384,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232401",2019-12-09 08:20:00,1.56698,29,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.48384,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232402",2019-12-09 08:21:00,1.90195,29,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.47754,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232403",2019-12-09 08:22:00,2.23692,29,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.4914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232404",2019-12-09 08:23:00,2.48837,29,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.49392,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232405",2019-12-09 08:24:00,2.57592,29,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.45675,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232406",2019-12-09 08:25:00,2.71249,30,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.45864,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232407",2019-12-09 08:26:00,2.71316,31,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.45549,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232408",2019-12-09 08:27:00,2.70113,31,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.47187,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232409",2019-12-09 08:28:00,2.85689,30,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.4662,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232410",2019-12-09 08:29:00,2.69153,29,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.5,0.46494,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232411",2019-12-09 08:30:00,2.52018,32,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.6,0.43344,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232412",2019-12-09 08:31:00,2.45833,42,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.6,0.39501,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232413",2019-12-09 08:32:00,2.05268,52,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.6,0.315,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232414",2019-12-09 08:33:00,1.83199,62,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.6,0.28287,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232415",2019-12-09 08:34:00,1.95041,82,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.6,0.19026,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232416",2019-12-09 08:35:00,1.57896,110,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.7,0.09891,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232417",2019-12-09 08:36:00,1.41149,127,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.8,0.15057,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232418",2019-12-09 08:37:00,1.33786,125,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.9,0.09261,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232419",2019-12-09 08:38:00,1.31656,125,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8,0.0882,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232420",2019-12-09 08:39:00,1.08012,112,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.1,0.07497,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232421",2019-12-09 08:40:00,1.1769,104,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.1,0.08694,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232422",2019-12-09 08:41:00,1.31007,101,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.1,0.08694,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232423",2019-12-09 08:42:00,1.17315,99,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8,0.09954,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232424",2019-12-09 08:43:00,1.08996,110,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8,0.05607,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232425",2019-12-09 08:44:00,0.949097,149,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8,0.03591,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232426",2019-12-09 08:45:00,1.07462,149,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8,0.01197,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232427",2019-12-09 08:46:00,1.0722,148,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.1,-0.03213,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232428",2019-12-09 08:47:00,1.10629,158,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.2,-0.06993,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232429",2019-12-09 08:48:00,1.14397,142,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.2,-0.00063,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232430",2019-12-09 08:49:00,1.70667,148,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.3,0.06174,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232431",2019-12-09 08:50:00,1.42511,144,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.3,0.09324,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232432",2019-12-09 08:51:00,1.76888,126,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.3,0.0567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232433",2019-12-09 08:52:00,2.1782,134,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.3,0.15687,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232434",2019-12-09 08:53:00,2.43131,83,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.3,0.16821,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232435",2019-12-09 08:54:00,2.74953,133,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.3,0.14805,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232436",2019-12-09 08:55:00,2.31971,134,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.3,0.12474,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232437",2019-12-09 08:56:00,2.71484,83,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.4,0.13797,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232438",2019-12-09 08:57:00,2.76713,119,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.4,1.56177,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232439",2019-12-09 08:58:00,2.76195,95,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.4,0.01827,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232440",2019-12-09 08:59:00,2.61564,134,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.4,0.03717,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232441",2019-12-09 09:00:00,2.56963,142,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.4,-0.0819,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232442",2019-12-09 09:01:00,2.42109,208,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.4,-0.13986,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232443",2019-12-09 09:02:00,2.01581,111,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.5,-0.0756,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232444",2019-12-09 09:03:00,1.82194,119,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.6,-0.05859,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232445",2019-12-09 09:04:00,1.65661,116,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.6,-0.03843,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232446",2019-12-09 09:05:00,1.57406,105,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.5,0.04347,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232447",2019-12-09 09:06:00,1.31686,84,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.5,0.14364,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232448",2019-12-09 09:07:00,1.27246,77,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.4,0.13167,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232449",2019-12-09 09:08:00,1.199,99,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.3,-0.000629999,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232450",2019-12-09 09:09:00,1.16662,121,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.3,-0.0693,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232451",2019-12-09 09:10:00,1.0026,128,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.3,-0.07497,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232452",2019-12-09 09:11:00,1.05009,129,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.3,-0.06741,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232453",2019-12-09 09:12:00,0.986819,104,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.3,0.05544,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232454",2019-12-09 09:13:00,1.00806,89,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.3,0.10521,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"232455",2019-12-09 09:14:00,1.01283,128,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.3,0.12852,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1
"232456",2019-12-09 09:15:00,0.693366,241,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.4,0.12033,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232457",2019-12-09 09:16:00,1.04774,194,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.4,0.05985,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232458",2019-12-09 09:17:00,1.01016,230,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.4,0.0252,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232459",2019-12-09 09:18:00,1.01684,220,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.4,0.21357,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232460",2019-12-09 09:19:00,1.62651,208,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.4,0.45549,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232461",2019-12-09 09:20:00,2.41534,201,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.5,0.48195,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232462",2019-12-09 09:21:00,3.0085,201,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.5,0.5103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232463",2019-12-09 09:22:00,3.18194,87,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.5,0.69867,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232464",2019-12-09 09:23:00,4.02267,75,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.5,0.63,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232465",2019-12-09 09:24:00,4.6965,128,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.5,0.60732,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232466",2019-12-09 09:25:00,4.82249,93,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.5,0.5607,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232467",2019-12-09 09:26:00,4.87691,96,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.5,0.567,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232468",2019-12-09 09:27:00,5.09375,79,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.5,0.71064,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232469",2019-12-09 09:28:00,5.36943,90,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.6,0.67221,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232470",2019-12-09 09:29:00,5.00454,91,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.6,0.59661,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232471",2019-12-09 09:30:00,4.81274,78,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.5,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232472",2019-12-09 09:31:00,4.04727,56,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.4,0.819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232473",2019-12-09 09:32:00,4.04816,47,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.3,0.87192,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232474",2019-12-09 09:33:00,3.92348,48,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.2,0.87507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232475",2019-12-09 09:34:00,3.72582,49,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.2,0.86184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232476",2019-12-09 09:35:00,3.88147,46,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.1,0.88074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232477",2019-12-09 09:36:00,3.81084,40,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8,0.9009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232478",2019-12-09 09:37:00,3.49459,38,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8,0.93051,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232479",2019-12-09 09:38:00,3.3525,41,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8,0.8946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232480",2019-12-09 09:39:00,3.31724,45,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.9,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232481",2019-12-09 09:40:00,3.27331,52,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.9,0.82215,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232482",2019-12-09 09:41:00,3.53384,78,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.9,0.6993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232483",2019-12-09 09:42:00,3.61901,209,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.8,0.44793,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232484",2019-12-09 09:43:00,3.39953,151,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.8,0.34524,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"232485",2019-12-09 09:44:00,3.21407,171,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.8,0.49707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232486",2019-12-09 09:45:00,3.19022,138,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.8,1.9656,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232487",2019-12-09 09:46:00,3.3311,113,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.8,0.69237,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232488",2019-12-09 09:47:00,3.4401,214,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.8,0.57834,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232489",2019-12-09 09:48:00,3.29247,198,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.8,0.55125,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232490",2019-12-09 09:49:00,3.51008,153,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.9,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232491",2019-12-09 09:50:00,4.39615,270,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.9,0.46494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232492",2019-12-09 09:51:00,4.62628,275,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.9,0.67977,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232493",2019-12-09 09:52:00,4.90604,296,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,7.9,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232494",2019-12-09 09:53:00,4.98127,302,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232495",2019-12-09 09:54:00,4.88891,208,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.2,0.60417,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232496",2019-12-09 09:55:00,4.8939,114,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.3,0.76104,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232497",2019-12-09 09:56:00,5.01595,105,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.5,0.76671,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232498",2019-12-09 09:57:00,5.59107,92,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.6,0.81333,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232499",2019-12-09 09:58:00,4.90583,89,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.5,0.82089,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232500",2019-12-09 09:59:00,5.02916,87,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.4,0.8316,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232501",2019-12-09 10:00:00,4.54228,92,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.2,0.69804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232502",2019-12-09 10:01:00,4.09794,96,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.1,0.61677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232503",2019-12-09 10:02:00,3.83384,126,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.1,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232504",2019-12-09 10:03:00,3.84863,144,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8,0.42336,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232505",2019-12-09 10:04:00,3.7531,160,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8,0.378,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232506",2019-12-09 10:05:00,3.83946,178,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8,0.31185,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232507",2019-12-09 10:06:00,3.65212,383,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8,-0.13293,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232508",2019-12-09 10:07:00,3.45458,401,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.1,-0.12096,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232509",2019-12-09 10:08:00,3.30942,399,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.1,-0.04536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232510",2019-12-09 10:09:00,3.45328,279,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,22.5,23,8.2,0.29421,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232511",2019-12-09 10:10:00,3.34152,313,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.2,0.15624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232512",2019-12-09 10:11:00,3.3675,193,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.2,-0.10143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232513",2019-12-09 10:12:00,3.3959,244,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.2,0.52164,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232514",2019-12-09 10:13:00,3.32141,216,0.002,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.3,0.41517,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"232515",2019-12-09 10:14:00,3.10435,249,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.3,0.01764,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232516",2019-12-09 10:15:00,3.30359,317,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.3,0.09954,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232517",2019-12-09 10:16:00,3.22135,330,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.3,0.01134,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232518",2019-12-09 10:17:00,3.2819,361,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.4,-0.04851,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232519",2019-12-09 10:18:00,2.95325,145,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.4,-0.12033,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232520",2019-12-09 10:19:00,3.1761,145,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.5,-0.4662,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232521",2019-12-09 10:20:00,3.28496,224,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.6,-0.10836,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232522",2019-12-09 10:21:00,3.15392,211,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.6,-0.13293,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232523",2019-12-09 10:22:00,3.44514,198,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.6,-0.26649,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232524",2019-12-09 10:23:00,3.4537,180,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.6,-0.2898,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232525",2019-12-09 10:24:00,2.94245,196,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.6,-0.16443,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232526",2019-12-09 10:25:00,2.8184,156,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.6,-0.03843,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232527",2019-12-09 10:26:00,2.77505,122,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.6,-0.03276,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232528",2019-12-09 10:27:00,2.36899,112,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.5,-0.01386,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232529",2019-12-09 10:28:00,2.49976,107,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.4,-0.00378,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232530",2019-12-09 10:29:00,2.11606,104,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.4,0.00504,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232531",2019-12-09 10:30:00,2.11178,109,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.3,-0.02898,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232532",2019-12-09 10:31:00,1.92946,101,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.2,0.0315,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232533",2019-12-09 10:32:00,1.60779,97,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.2,0.0252,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232534",2019-12-09 10:33:00,1.4246,103,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.1,-0.0126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232535",2019-12-09 10:34:00,1.28659,112,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.1,-0.04158,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232536",2019-12-09 10:35:00,1.17317,113,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.2,-0.063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232537",2019-12-09 10:36:00,0.738713,115,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.1,-0.00126001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232538",2019-12-09 10:37:00,0.812788,117,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.2,-0.05796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232539",2019-12-09 10:38:00,0.770401,112,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.1,-0.05166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232540",2019-12-09 10:39:00,0.704554,118,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.2,-0.07434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232541",2019-12-09 10:40:00,0.672774,121,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.1,-0.10143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232542",2019-12-09 10:41:00,0.640564,125,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.1,-0.1008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232543",2019-12-09 10:42:00,0.605928,125,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.3,0.0567,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232544",2019-12-09 10:43:00,0.635452,128,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.2,0.18207,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232545",2019-12-09 10:44:00,0.600882,128,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.1,0.1701,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232546",2019-12-09 10:45:00,0.749297,129,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.2,0.10458,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232547",2019-12-09 10:46:00,0.756219,135,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.2,-0.01134,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232548",2019-12-09 10:47:00,0.673454,144,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.3,-0.31626,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232549",2019-12-09 10:48:00,0.655183,150,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.3,-0.32193,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232550",2019-12-09 10:49:00,0.811043,146,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.3,-0.30177,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232551",2019-12-09 10:50:00,0.826364,142,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.2,-0.2961,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232552",2019-12-09 10:51:00,0.873189,142,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.3,-0.26649,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232553",2019-12-09 10:52:00,0.926277,128,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.2,-0.11403,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232554",2019-12-09 10:53:00,0.969641,130,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.3,-0.25326,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232555",2019-12-09 10:54:00,0.963771,164,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.2,-0.3969,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232556",2019-12-09 10:55:00,1.03426,161,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.2,-0.37107,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232557",2019-12-09 10:56:00,1.10744,163,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.2,-0.39249,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232558",2019-12-09 10:57:00,1.25373,176,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.3,-0.45549,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232559",2019-12-09 10:58:00,1.28814,196,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.4,-0.60732,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232560",2019-12-09 10:59:00,1.46362,247,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.4,-1.08549,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232561",2019-12-09 11:00:00,1.30388,508,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.7,-1.18566,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232562",2019-12-09 11:01:00,1.15139,497,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.8,-0.8694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232563",2019-12-09 11:02:00,1.03732,209,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.5,0.47754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232564",2019-12-09 11:03:00,0.978565,207,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.5,0.4284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232565",2019-12-09 11:04:00,0.911867,435,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.7,0.14931,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232566",2019-12-09 11:05:00,0.935723,374,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.7,0.2646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232567",2019-12-09 11:06:00,0.73427,272,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.8,0.48195,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232568",2019-12-09 11:07:00,0.774812,194,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.6,0.52101,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232569",2019-12-09 11:08:00,0.713001,175,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.4,0.6489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232570",2019-12-09 11:09:00,0.682828,170,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.5,0.59031,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232571",2019-12-09 11:10:00,0.721813,182,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.4,0.47817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232572",2019-12-09 11:11:00,0.617135,193,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.6,0.43974,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232573",2019-12-09 11:12:00,0.63056,198,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,8.7,0.42966,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232574",2019-12-09 11:13:00,0.626256,192,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.4,0.47439,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232575",2019-12-09 11:14:00,0.668713,171,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.5,0.5859,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232576",2019-12-09 11:15:00,0.793295,146,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.5,0.71316,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232577",2019-12-09 11:16:00,0.997741,132,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.5,0.75537,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232578",2019-12-09 11:17:00,0.62439,140,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.6,0.7056,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232579",2019-12-09 11:18:00,0.697136,153,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.6,0.63567,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232580",2019-12-09 11:19:00,0.716958,161,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.8,-0.20979,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232581",2019-12-09 11:20:00,0.797791,176,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.7,-0.30303,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232582",2019-12-09 11:21:00,0.90428,200,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.8,-0.4284,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232583",2019-12-09 11:22:00,0.944262,209,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.7,-0.29862,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232584",2019-12-09 11:23:00,1.03233,194,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.7,-0.0567,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232585",2019-12-09 11:24:00,1.03364,201,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.5,-0.08316,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232586",2019-12-09 11:25:00,1.03423,210,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.5,-0.2205,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232587",2019-12-09 11:26:00,1.0492,231,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.7,-0.37737,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232588",2019-12-09 11:27:00,1.03147,224,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.6,-0.47313,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232589",2019-12-09 11:28:00,1.02309,217,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.9,-0.46116,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232590",2019-12-09 11:29:00,1.02752,211,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.7,-0.42903,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232591",2019-12-09 11:30:00,0.928947,204,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.6,-0.37989,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232592",2019-12-09 11:31:00,1.13884,200,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.7,-0.36036,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232593",2019-12-09 11:32:00,1.03415,198,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.6,-0.36666,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232594",2019-12-09 11:33:00,1.06369,191,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.5,-0.51219,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232595",2019-12-09 11:34:00,1.00486,171,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.6,-0.41643,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232596",2019-12-09 11:35:00,0.870428,155,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.7,-0.35343,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232597",2019-12-09 11:36:00,0.772974,166,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.7,-0.43596,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232598",2019-12-09 11:37:00,0.576701,179,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.9,-0.49896,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232599",2019-12-09 11:38:00,0.727087,179,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.9,-0.48069,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232600",2019-12-09 11:39:00,0.713899,167,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.7,-0.41076,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232601",2019-12-09 11:40:00,0.796517,169,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.7,-0.42903,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232602",2019-12-09 11:41:00,0.621711,190,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.9,-0.50463,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232603",2019-12-09 11:42:00,0.635146,169,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.9,-0.38682,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232604",2019-12-09 11:43:00,0.613579,152,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.9,-0.35028,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232605",2019-12-09 11:44:00,0.357381,151,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,9,-0.32256,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232606",2019-12-09 11:45:00,0.787625,140,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,9,-0.2835,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232607",2019-12-09 11:46:00,0.691077,125,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.8,-0.1827,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232608",2019-12-09 11:47:00,0.667328,100,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,9.1,-0.07749,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232609",2019-12-09 11:48:00,0.627257,94,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,9,-0.05733,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232610",2019-12-09 11:49:00,0.702036,91,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.9,-0.05103,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232611",2019-12-09 11:50:00,0.79471,95,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.9,-0.06867,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232612",2019-12-09 11:51:00,0.802659,102,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.9,-0.1071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232613",2019-12-09 11:52:00,0.908805,111,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.9,-0.15372,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232614",2019-12-09 11:53:00,0.986395,113,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.9,-0.1827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232615",2019-12-09 11:54:00,0.953886,115,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.9,-0.17199,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
