"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"232616",2019-12-09 11:55:00,1.03217,111,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.7,-0.15813,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232617",2019-12-09 11:56:00,1.05962,104,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.8,-0.1071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232618",2019-12-09 11:57:00,0.985443,98,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.8,-0.07434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232619",2019-12-09 11:58:00,0.921853,95,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.8,-0.08316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232620",2019-12-09 11:59:00,1.01887,88,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.7,-0.03906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232621",2019-12-09 12:00:00,0.878733,79,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.8,0.00504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232622",2019-12-09 12:01:00,0.778758,77,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.7,0.02331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232623",2019-12-09 12:02:00,0.697656,80,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.9,0.01197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232624",2019-12-09 12:03:00,0.630287,80,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.7,0.00567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232625",2019-12-09 12:04:00,0.944093,80,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.7,0.00504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232626",2019-12-09 12:05:00,0.649263,76,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.7,0.03024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232627",2019-12-09 12:06:00,0.56568,72,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.7,0.15561,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232628",2019-12-09 12:07:00,0.544063,69,0.162,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.7,0.43911,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232629",2019-12-09 12:08:00,0.524902,69,0.117,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.7,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232630",2019-12-09 12:09:00,0.524027,68,1.516,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.7,2.08089,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232631",2019-12-09 12:10:00,0.533925,69,1.479,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.7,2.10231,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232632",2019-12-09 12:11:00,0,68,1.449,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.7,2.02923,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232633",2019-12-09 12:12:00,0.530262,77,1.469,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.6,1.88874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232634",2019-12-09 12:13:00,0.493613,88,1.382,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.6,1.47861,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232635",2019-12-09 12:14:00,0.542803,98,1.236,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.6,1.38474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232636",2019-12-09 12:15:00,0.554145,90,1.113,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.4,1.32174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232637",2019-12-09 12:16:00,0.625725,81,0.543,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.4,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232638",2019-12-09 12:17:00,0.631347,81,0.051,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.5,0.1827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232639",2019-12-09 12:18:00,0.56426,84,0.242,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.4,0.51471,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232640",2019-12-09 12:19:00,0.641793,83,0.214,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.3,0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232641",2019-12-09 12:20:00,0.680981,84,0.207,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.2,0.3969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232642",2019-12-09 12:21:00,0.681534,82,0.212,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.1,0.43281,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232643",2019-12-09 12:22:00,0.64452,77,0.016,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.1,0.26271,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232644",2019-12-09 12:23:00,0.663616,80,0.116,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.1,0.3717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232645",2019-12-09 12:24:00,0.647658,80,0.134,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.1,0.378,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232646",2019-12-09 12:25:00,0.683734,76,0.188,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,8.2,0.4662,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232647",2019-12-09 12:26:00,0.652599,71,0.539,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,7.9,0.89334,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232648",2019-12-09 12:27:00,0.650523,66,0.248,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,7.9,0.5733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232649",2019-12-09 12:28:00,0.650231,59,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,7.9,0.17325,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232650",2019-12-09 12:29:00,0.670978,52,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,7.8,0.19404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232651",2019-12-09 12:30:00,0.683643,48,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,7.7,0.16884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232652",2019-12-09 12:31:00,0.576661,45,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,7.5,0.26334,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232653",2019-12-09 12:32:00,0.719041,42,0.019,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,7.2,0.2079,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232654",2019-12-09 12:33:00,0.684924,40,0.02,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,7,0.20853,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232655",2019-12-09 12:34:00,0.678416,46,0.017,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,6.7,0.18837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232656",2019-12-09 12:35:00,0.666305,51,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,6.3,0.16254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232657",2019-12-09 12:36:00,0.669225,53,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,6.5,0.13734,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232658",2019-12-09 12:37:00,0.691647,58,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,6.6,0.10017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232659",2019-12-09 12:38:00,0.854303,69,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,6.6,0.03087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232660",2019-12-09 12:39:00,0.678381,82,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,6.5,-0.03213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232661",2019-12-09 12:40:00,0.652598,91,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,6.6,-0.0756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232662",2019-12-09 12:41:00,0.668134,97,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,6.6,-0.126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232663",2019-12-09 12:42:00,0.603076,105,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,6.7,-0.1512,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232664",2019-12-09 12:43:00,0.798067,107,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,6.6,-0.16317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232665",2019-12-09 12:44:00,0.600069,107,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,6.6,-0.14364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232666",2019-12-09 12:45:00,0.731258,100,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,6.6,-0.10836,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232667",2019-12-09 12:46:00,0.694721,95,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,6.7,-0.09576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232668",2019-12-09 12:47:00,0.615801,91,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,6.6,-0.06426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232669",2019-12-09 12:48:00,0.555242,80,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,6.7,-0.000629997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232670",2019-12-09 12:49:00,0.58642,69,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23,6.8,0.06111,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232671",2019-12-09 12:50:00,0.582419,58,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23.5,6.7,0.13734,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232672",2019-12-09 12:51:00,0.594619,47,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23.5,6.6,0.18207,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232673",2019-12-09 12:52:00,0.667118,46,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.8,0.16821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232674",2019-12-09 12:53:00,0.565951,44,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.6,0.18774,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232675",2019-12-09 12:54:00,0.57622,45,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,6.6,0.17451,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232676",2019-12-09 12:55:00,0.581464,51,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,6.6,0.13923,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232677",2019-12-09 12:56:00,0.58601,54,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,6.6,0.11907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232678",2019-12-09 12:57:00,0.590641,62,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,6.5,0.05922,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232679",2019-12-09 12:58:00,0.60637,65,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,6.5,0.30807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232680",2019-12-09 12:59:00,0.685306,64,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,6.4,0.3717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232681",2019-12-09 13:00:00,0.642363,63,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,6.4,0.37044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232682",2019-12-09 13:01:00,0.637134,64,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,6.3,0.24444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232683",2019-12-09 13:02:00,0.62556,62,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,6.4,0.18144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232684",2019-12-09 13:03:00,0.635601,64,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,6.4,0.05607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232685",2019-12-09 13:04:00,0.627797,60,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,6.1,0.08946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232686",2019-12-09 13:05:00,0.505636,48,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,6.1,0.16884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232687",2019-12-09 13:06:00,0.653585,35,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,6,0.24507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232688",2019-12-09 13:07:00,0.630231,29,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,6,0.27657,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232689",2019-12-09 13:08:00,0.64374,30,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,5.9,0.25263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232690",2019-12-09 13:09:00,0.659696,32,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,5.8,0.25074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232691",2019-12-09 13:10:00,0.664611,30,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,5.8,0.25137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232692",2019-12-09 13:11:00,0.66685,30,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,5.8,0.27657,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232693",2019-12-09 13:12:00,0.743064,32,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,5.7,0.25767,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232694",2019-12-09 13:13:00,0.676775,41,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,5.6,0.1827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232695",2019-12-09 13:14:00,0.67412,48,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,5.7,0.16506,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232696",2019-12-09 13:15:00,0.656842,53,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,5.6,0.13797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232697",2019-12-09 13:16:00,0.674549,64,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,5.7,0.09954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232698",2019-12-09 13:17:00,0.632092,80,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,5.5,0.02331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232699",2019-12-09 13:18:00,0.680051,98,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,5.6,-0.10962,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232700",2019-12-09 13:19:00,0.642468,116,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,5.6,-0.2016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232701",2019-12-09 13:20:00,0.659871,117,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,5.6,-0.2016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232702",2019-12-09 13:21:00,0.656929,121,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,5.6,-0.2331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232703",2019-12-09 13:22:00,0.552741,134,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,5.7,-0.29736,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232704",2019-12-09 13:23:00,0.626965,146,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,5.8,-0.34839,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232705",2019-12-09 13:24:00,0.651719,149,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,5.7,-0.36666,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232706",2019-12-09 13:25:00,0.633653,151,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,5.8,-0.37233,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232707",2019-12-09 13:26:00,0.666142,148,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,5.8,-0.3591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232708",2019-12-09 13:27:00,0.628703,155,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,5.7,-0.39186,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232709",2019-12-09 13:28:00,0.586474,154,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,5.8,-0.35406,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232710",2019-12-09 13:29:00,0.863117,140,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,5.8,-0.31563,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232711",2019-12-09 13:30:00,0.615108,141,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,5.8,-0.31626,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232712",2019-12-09 13:31:00,0.627327,136,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,5.8,-0.3087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232713",2019-12-09 13:32:00,0.627781,129,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,5.7,-0.20286,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232714",2019-12-09 13:33:00,0.580404,110,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,5.9,-0.09639,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232715",2019-12-09 13:34:00,0.626362,87,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,5.9,-0.00756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232716",2019-12-09 13:35:00,0.602435,95,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6,-0.1008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232717",2019-12-09 13:36:00,0.618468,101,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6,-0.11151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232718",2019-12-09 13:37:00,0.620601,103,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,5.9,-0.12096,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232719",2019-12-09 13:38:00,0.601999,112,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6,-0.16443,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232720",2019-12-09 13:39:00,0.605291,112,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.2,-0.14553,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232721",2019-12-09 13:40:00,0.495496,111,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.1,-0.1575,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232722",2019-12-09 13:41:00,0.611348,110,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.2,-0.13356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232723",2019-12-09 13:42:00,0.629361,94,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.1,-0.05166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232724",2019-12-09 13:43:00,0.592886,81,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.1,0.02331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232725",2019-12-09 13:44:00,0.377123,75,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6,0.04095,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232726",2019-12-09 13:45:00,0.596875,80,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.1,0.00504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232727",2019-12-09 13:46:00,0.766427,75,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.2,0.0315,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232728",2019-12-09 13:47:00,0.545618,80,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.2,-0.00693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232729",2019-12-09 13:48:00,0.632709,96,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.1,-0.06426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232730",2019-12-09 13:49:00,0.766606,103,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.1,-0.12033,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232731",2019-12-09 13:50:00,0.632665,121,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,5.9,-0.21546,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232732",2019-12-09 13:51:00,0.6171,122,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6,-0.20286,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232733",2019-12-09 13:52:00,0.635991,111,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.2,-0.12726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232734",2019-12-09 13:53:00,0.654387,108,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.2,-0.13545,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232735",2019-12-09 13:54:00,0.626051,95,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6,-0.0504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232736",2019-12-09 13:55:00,0.612091,98,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6,-0.08253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232737",2019-12-09 13:56:00,0.611909,110,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6,-0.14616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232738",2019-12-09 13:57:00,0.661184,104,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.1,0.11214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232739",2019-12-09 13:58:00,0.688173,105,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6,0.15687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232740",2019-12-09 13:59:00,0.698067,115,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6,0.08631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232741",2019-12-09 14:00:00,0.794707,137,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6,-0.1323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232742",2019-12-09 14:01:00,0.703105,151,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6,-0.21483,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232743",2019-12-09 14:02:00,0.700148,148,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6,-0.34776,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232744",2019-12-09 14:03:00,0.725863,163,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.1,-0.34398,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232745",2019-12-09 14:04:00,0.691629,136,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.2,-0.17703,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232746",2019-12-09 14:05:00,0.705811,116,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6,-0.16506,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232747",2019-12-09 14:06:00,0.713701,97,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.1,0.00504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232748",2019-12-09 14:07:00,0.741946,72,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.1,0.0252,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232749",2019-12-09 14:08:00,0.693489,77,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.1,0.04284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232750",2019-12-09 14:09:00,0.655507,66,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6,0.09324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232751",2019-12-09 14:10:00,0.646786,65,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6,0.06237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232752",2019-12-09 14:11:00,0.634802,74,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6,0.00567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232753",2019-12-09 14:12:00,0.633894,109,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6,-0.25956,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232754",2019-12-09 14:13:00,0.921655,144,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6,-0.25704,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232755",2019-12-09 14:14:00,0.448603,95,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6,-0.07056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232756",2019-12-09 14:15:00,0.619917,117,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6,-0.21483,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232757",2019-12-09 14:16:00,0.613743,96,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6,-0.06426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232758",2019-12-09 14:17:00,0.616374,88,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6,-0.04473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232759",2019-12-09 14:18:00,0.620006,75,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.1,-0.0126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232760",2019-12-09 14:19:00,0.614554,92,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.1,-0.08379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232761",2019-12-09 14:20:00,0.478517,84,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.1,-0.02961,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232762",2019-12-09 14:21:00,0.545321,86,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.1,-0.02016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232763",2019-12-09 14:22:00,0.606811,69,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.1,0.04347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232764",2019-12-09 14:23:00,0.617626,67,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.1,0.04221,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232765",2019-12-09 14:24:00,0.613115,61,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.1,0.08883,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232766",2019-12-09 14:25:00,0.614806,57,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.1,0.11025,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232767",2019-12-09 14:26:00,0.607121,75,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.2,0.01134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232768",2019-12-09 14:27:00,0.444504,77,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.2,0.02331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232769",2019-12-09 14:28:00,0.443665,69,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.2,0.04221,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232770",2019-12-09 14:29:00,0.606929,68,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.2,0.05607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"232771",2019-12-09 14:30:00,0.620281,61,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.2,0.10584,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"232772",2019-12-09 14:31:00,0.628118,59,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.2,0.12537,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"232773",2019-12-09 14:32:00,0.438477,64,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.2,0.08757,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"232774",2019-12-09 14:33:00,0.636531,57,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.2,0.12474,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"232775",2019-12-09 14:34:00,0.700856,43,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.3,0.21861,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"232776",2019-12-09 14:35:00,0.753617,38,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.3,0.21987,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"232777",2019-12-09 14:36:00,2.14266,45,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.3,0.19467,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"232778",2019-12-09 14:37:00,1.20917,49,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.3,0.1575,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"232779",2019-12-09 14:38:00,1.08649,50,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.3,0.18711,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"232780",2019-12-09 14:39:00,1.67168,40,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.3,0.22932,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"232781",2019-12-09 14:40:00,1.91102,37,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.4,0.2142,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"232782",2019-12-09 14:41:00,2.10059,37,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.4,0.23121,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"232783",2019-12-09 14:42:00,1.90574,34,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.4,0.25704,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"232784",2019-12-09 14:43:00,1.69846,35,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.4,0.25704,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"232785",2019-12-09 14:44:00,1.86182,30,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.5,0.27594,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"232786",2019-12-09 14:45:00,1.65254,29,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.5,0.28917,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"232787",2019-12-09 14:46:00,1.4194,29,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.5,0.26775,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"232788",2019-12-09 14:47:00,1.56981,37,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.5,0.23499,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"232789",2019-12-09 14:48:00,1.05414,35,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.4,0.25137,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"232790",2019-12-09 14:49:00,1.0196,31,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.4,0.27531,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"232791",2019-12-09 14:50:00,0.964772,35,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.4,0.22554,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"232792",2019-12-09 14:51:00,0.916927,37,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.4,0.22617,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"232793",2019-12-09 14:52:00,0.872832,34,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.5,0.26397,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"232794",2019-12-09 14:53:00,0.882185,34,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.5,0.252,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"232795",2019-12-09 14:54:00,0.796554,38,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.5,0.20727,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"232796",2019-12-09 14:55:00,0.967234,36,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.5,1.67517,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"232797",2019-12-09 14:56:00,0.799336,39,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.5,0.24129,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"232798",2019-12-09 14:57:00,0.825269,36,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.5,0.30681,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"232799",2019-12-09 14:58:00,0.786152,37,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.6,0.378,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"232800",2019-12-09 14:59:00,0.83365,33,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.6,0.38178,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"232801",2019-12-09 15:00:00,0.758101,24,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.5,0.42714,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"232802",2019-12-09 15:01:00,0.921265,26,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.5,0.41202,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"232803",2019-12-09 15:02:00,0.6764,23,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.5,0.53424,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"232804",2019-12-09 15:03:00,0.742216,24,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.4,0.5985,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"232805",2019-12-09 15:04:00,0.758498,28,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.4,0.54117,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"232806",2019-12-09 15:05:00,1.40021,27,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.4,0.62811,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"232807",2019-12-09 15:06:00,0.788488,26,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.3,0.42147,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"232808",2019-12-09 15:07:00,1.0399,27,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.2,0.31878,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"232809",2019-12-09 15:08:00,1.3681,23,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.2,0.34587,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"232810",2019-12-09 15:09:00,1.49992,23,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.2,0.41832,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"232811",2019-12-09 15:10:00,1.4695,19,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.1,0.33957,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"232812",2019-12-09 15:11:00,1.36907,20,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.1,0.37926,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"232813",2019-12-09 15:12:00,1.32942,19,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.1,0.37611,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"232814",2019-12-09 15:13:00,1.36116,19,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.1,0.36477,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"232815",2019-12-09 15:14:00,1.39714,19,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.1,0.41391,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"232816",2019-12-09 15:15:00,1.3237,17,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.1,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"232817",2019-12-09 15:16:00,1.36093,19,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.1,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"232818",2019-12-09 15:17:00,1.29359,20,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.1,0.35217,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"232819",2019-12-09 15:18:00,1.14847,23,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.1,0.36414,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"232820",2019-12-09 15:19:00,0.994696,24,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.2,0.35784,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"232821",2019-12-09 15:20:00,0.886355,24,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.2,0.36414,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"232822",2019-12-09 15:21:00,0.778507,27,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.2,0.32004,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"232823",2019-12-09 15:22:00,0.691453,29,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.2,0.30744,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"232824",2019-12-09 15:23:00,0.776997,30,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.2,0.31374,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"232825",2019-12-09 15:24:00,0.785106,29,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.2,0.33894,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"232826",2019-12-09 15:25:00,0.731849,29,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.2,0.31311,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"232827",2019-12-09 15:26:00,0.707057,28,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.2,0.315,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"232828",2019-12-09 15:27:00,0.699012,26,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.2,0.32634,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"232829",2019-12-09 15:28:00,0.8492,23,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.2,0.35721,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"232830",2019-12-09 15:29:00,0.605604,20,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.2,0.36477,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"232831",2019-12-09 15:30:00,0.705221,18,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.2,0.52164,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"232832",2019-12-09 15:31:00,0.729415,16,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.2,0.52857,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,0
"232833",2019-12-09 15:32:00,0.720981,16,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,21,23.5,22.5,23.5,6.2,0.52794,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232834",2019-12-09 15:33:00,0.57045,16,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,21,23.5,22.5,23.5,6.2,0.53424,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232835",2019-12-09 15:34:00,1.06319,16,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,21,23.5,22.5,23.5,6.2,0.52857,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232836",2019-12-09 15:35:00,1.29462,16,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,21,23.5,22.5,23.5,6.1,0.53424,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232837",2019-12-09 15:36:00,0.748486,15,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,21,23.5,22.5,23.5,6.1,0.5292,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232838",2019-12-09 15:37:00,1.97577,15,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,21,23.5,22.5,23.5,6.1,0.69237,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232839",2019-12-09 15:38:00,1.80073,15,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,21,23.5,22.5,23.5,6.1,0.69237,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232840",2019-12-09 15:39:00,2.14894,14,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,21,23.5,22.5,23.5,6.1,0.68607,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232841",2019-12-09 15:40:00,2.71802,16,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,21,23.5,22.5,23.5,6,0.67347,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232842",2019-12-09 15:41:00,2.98696,15,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,21,23.5,22.5,23.5,6,0.67914,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232843",2019-12-09 15:42:00,3.53981,16,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,21,23.5,22.5,23.5,6,0.67284,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232844",2019-12-09 15:43:00,3.4919,15,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,21,23.5,22.5,23.5,6,0.69489,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232845",2019-12-09 15:44:00,3.65147,15,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,21,23.5,22.5,23.5,6,0.68733,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232846",2019-12-09 15:45:00,3.19879,16,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,21,23.5,22.5,23.5,6,0.69237,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232847",2019-12-09 15:46:00,3.30285,16,0,22,22,22,19,30,27,27,0,0,21.5,22,22,21,23.5,22.5,23.5,6,0.69174,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232848",2019-12-09 15:47:00,2.90382,16,0,22,22,22,19,30,27,27,0,0,21.5,22,22,21,23.5,22.5,23.5,6,0.69174,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232849",2019-12-09 15:48:00,2.13242,16,0,22,22,22,19,30,27,27,0,0,21.5,22,22,21,23.5,22.5,23.5,6.1,0.69174,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232850",2019-12-09 15:49:00,2.15075,15,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.1,0.69741,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232851",2019-12-09 15:50:00,1.93582,15,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6.1,0.69867,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232852",2019-12-09 15:51:00,1.6134,13,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.1,0.69804,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232853",2019-12-09 15:52:00,1.51669,13,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6.1,0.70497,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232854",2019-12-09 15:53:00,1.5389,13,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6,0.71064,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232855",2019-12-09 15:54:00,1.27152,12,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,23.5,22.5,23.5,6,0.70119,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232856",2019-12-09 15:55:00,1.1152,13,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6,0.70623,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232857",2019-12-09 15:56:00,1.14424,13,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6,0.71064,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232858",2019-12-09 15:57:00,1.08203,13,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,6,0.6993,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232859",2019-12-09 15:58:00,1.20142,13,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,5.9,0.72261,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232860",2019-12-09 15:59:00,1.02737,13,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,5.9,0.71694,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232861",2019-12-09 16:00:00,1.00637,14,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,5.9,1.07289,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"232862",2019-12-09 16:01:00,1.03599,13,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23,5.9,0.99477,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232863",2019-12-09 16:02:00,0.916768,14,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,5.8,0.95004,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232864",2019-12-09 16:03:00,0.979441,13,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,5.8,0.92799,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232865",2019-12-09 16:04:00,1.3305,13,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,5.7,0.92484,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232866",2019-12-09 16:05:00,1.22755,13,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,5.7,0.91854,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232867",2019-12-09 16:06:00,1.66308,14,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,22.5,23.5,5.6,0.89964,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232868",2019-12-09 16:07:00,1.70561,14,0,22,22,22,19,30,27,27,0,0,21.5,22,22,21,23.5,22.5,23,5.6,0.88074,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232869",2019-12-09 16:08:00,2.34675,13,0,22,22,22,19,30,27,27,0,0,21.5,22,22,21,23.5,22.5,23,5.6,0.86877,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232870",2019-12-09 16:09:00,2.94906,15,0,22,22,22,19,30,27,27,0,0,21.5,22,22,21,23.5,22.5,23,5.5,0.86247,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"232871",2019-12-09 16:10:00,2.88539,14,0,22,22,22,19,30,27,27,0,0,21.5,22,22,21,23.5,22.5,23,5.5,0.8442,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"232872",2019-12-09 16:11:00,3.03958,15,0,22,22,22,19,30,27,27,0,0,21.5,22,22,21,23.5,22.5,23,5.5,0.84924,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"232873",2019-12-09 16:12:00,3.15462,15,0,22,22,22,19,30,27,27,0,0,21.5,22,22,21,23.5,22.5,23,5.4,0.8442,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"232874",2019-12-09 16:13:00,3.23119,15,0,22,22,22,19,30,27,27,0,0,21.5,22,22,21,23.5,23,23,5.4,0.8442,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"232875",2019-12-09 16:14:00,3.29013,14,0,22,22,22,19,30,27,27,0,0,21.5,22,22,21,23.5,23,23,5.3,0.8442,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"232876",2019-12-09 16:15:00,3.64129,13,0,22,22,22,19,30,27,27,0,0,21.5,22,22,21,23.5,23,23,5.3,0.84924,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"232877",2019-12-09 16:16:00,3.00171,14,0,22,22,22,19,30,27,27,0,0,21.5,22,22,21,23.5,23,23,5.3,0.82719,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"232878",2019-12-09 16:17:00,2.92476,12,0,22,22,22,19,30,27,27,0,0,21.5,22,22,21,23.5,23,23,5.3,0.83034,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"232879",2019-12-09 16:18:00,2.55962,12,0,22,22,22,19,30,27,27,0,0,21.5,22,22,21,23.5,23,23,5.3,0.81837,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"232880",2019-12-09 16:19:00,2.26738,12,0,22,22,22,19,30,27,27,0,0,21.5,22,22,21,23.5,23,23,5.3,0.819,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"232881",2019-12-09 16:20:00,1.92746,10,0,22,22,22,19,30,27,27,0,0,21.5,22,22,21,23.5,23,23,5.3,0.8757,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"232882",2019-12-09 16:21:00,1.77316,10,0,22,22,22,19,30,27,27,0,0,21.5,22,22,21,23.5,23,23,5.3,0.82467,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"232883",2019-12-09 16:22:00,1.3733,9,0,22,22,22,19,30,27,27,0,0,21.5,22,22,21,23.5,23,23,5.2,0.8253,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"232884",2019-12-09 16:23:00,1.69286,9,0,22,22,22,19,30,27,27,0,0,21.5,22,22,21,23.5,23,23,5.2,0.97587,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"232885",2019-12-09 16:24:00,1.42294,10,0,22,22,22,19,30,27,27,0,0,21.5,22,22,21,23.5,23,23,5.2,1.07037,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"232886",2019-12-09 16:25:00,1.32763,10,0,22,22,22,19,30,27,27,0,0,21.5,22,22,21,23.5,23,23,5.2,1.06344,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"232887",2019-12-09 16:26:00,1.28663,10,0,22,22,22,19,30,27,27,0,0,21.5,22,22,21,23.5,23,23,5.2,1.30914,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"232888",2019-12-09 16:27:00,1.28258,9,0,22,22,22,19,30,27,27,0,0,21.5,22,22,21,23.5,23,23,5.2,1.35324,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"232889",2019-12-09 16:28:00,1.20245,9,0,22,22,22,19,30,27,27,0,0,21.5,22,22,21,23.5,23,23,5.2,1.32741,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"232890",2019-12-09 16:29:00,1.19888,10,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,23,23,5.2,1.22724,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"232891",2019-12-09 16:30:00,1.20907,10,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,23,23,5.1,1.09557,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"232892",2019-12-09 16:31:00,1.29467,9,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,23,23,5.1,1.10124,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232893",2019-12-09 16:32:00,1.1223,10,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,21,23.5,23,23,5.1,1.51704,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232894",2019-12-09 16:33:00,1.12605,10,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23,5.2,1.51137,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232895",2019-12-09 16:34:00,1.56924,9,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23,5.3,1.51137,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232896",2019-12-09 16:35:00,1.7151,8,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23,5.1,1.55484,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232897",2019-12-09 16:36:00,1.71104,9,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23,5.2,1.51137,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232898",2019-12-09 16:37:00,2.03483,7,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23,5.2,1.50444,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232899",2019-12-09 16:38:00,2.51739,6,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,1.50444,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232900",2019-12-09 16:39:00,2.83724,7,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,1.4931,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"232901",2019-12-09 16:40:00,3.01619,8,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,1.47924,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"232902",2019-12-09 16:41:00,3.15599,8,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,1.47987,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"232903",2019-12-09 16:42:00,3.2724,8,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.3,1.134,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"232904",2019-12-09 16:43:00,3.05182,9,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.3,1.13967,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"232905",2019-12-09 16:44:00,3.30685,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.3,1.13337,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"232906",2019-12-09 16:45:00,3.23995,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,1.13274,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"232907",2019-12-09 16:46:00,3.0796,0,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23.5,5.3,1.13211,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"232908",2019-12-09 16:47:00,3.03995,0,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23.5,5.2,1.13211,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"232909",2019-12-09 16:48:00,2.76247,0,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23.5,5.2,1.12329,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"232910",2019-12-09 16:49:00,2.77017,0,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23.5,5.2,1.13274,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"232911",2019-12-09 16:50:00,2.71335,0,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23.5,5.3,1.17054,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"232912",2019-12-09 16:51:00,2.0167,0,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23.5,5.2,1.12707,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"232913",2019-12-09 16:52:00,1.97235,0,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23.5,5.2,1.13085,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"232914",2019-12-09 16:53:00,1.63279,0,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23.5,5.3,1.12896,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"232915",2019-12-09 16:54:00,1.59294,0,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23.5,5.3,1.12077,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"232916",2019-12-09 16:55:00,1.48351,0,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23.5,5.3,1.12644,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"232917",2019-12-09 16:56:00,1.71291,0,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23.5,5.3,1.13211,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"232918",2019-12-09 16:57:00,1.07604,0,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23.5,5.2,1.12644,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"232919",2019-12-09 16:58:00,1.21039,0,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23,23.5,5.2,1.13337,0,0,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"232920",2019-12-09 16:59:00,1.17562,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,1.1277,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"232921",2019-12-09 17:00:00,1.16864,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.3,1.1277,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"232922",2019-12-09 17:01:00,1.13552,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,1.13337,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232923",2019-12-09 17:02:00,1.07962,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.3,1.12707,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232924",2019-12-09 17:03:00,0.967194,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,1.12329,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232925",2019-12-09 17:04:00,1.36705,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,1.1214,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232926",2019-12-09 17:05:00,1.97697,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.3,1.12266,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232927",2019-12-09 17:06:00,1.69301,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.4,1.12077,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232928",2019-12-09 17:07:00,2.04411,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.3,1.12077,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232929",2019-12-09 17:08:00,2.98788,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.3,1.10817,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232930",2019-12-09 17:09:00,2.7743,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.3,1.1403,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"232931",2019-12-09 17:10:00,3.28688,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.4,1.12644,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"232932",2019-12-09 17:11:00,3.08273,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.4,1.1214,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"232933",2019-12-09 17:12:00,2.76235,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,1.13274,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"232934",2019-12-09 17:13:00,3.2289,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.3,1.1214,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"232935",2019-12-09 17:14:00,3.24816,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,1.12644,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"232936",2019-12-09 17:15:00,3.11691,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.4,1.12644,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
