"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"232937",2019-12-09 17:16:00,3.10662,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.4,1.13274,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"232938",2019-12-09 17:17:00,2.78633,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.4,1.13652,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"232939",2019-12-09 17:18:00,2.62686,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.4,1.12329,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"232940",2019-12-09 17:19:00,2.35061,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.4,1.12644,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"232941",2019-12-09 17:20:00,1.9356,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.4,1.12644,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"232942",2019-12-09 17:21:00,1.98675,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.4,1.12707,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"232943",2019-12-09 17:22:00,1.86393,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.4,1.12077,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"232944",2019-12-09 17:23:00,1.59378,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.3,1.12644,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"232945",2019-12-09 17:24:00,1.22643,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.3,1.12644,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"232946",2019-12-09 17:25:00,1.45127,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.3,1.11888,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"232947",2019-12-09 17:26:00,1.35878,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.4,1.11888,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"232948",2019-12-09 17:27:00,1.24292,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.4,1.1277,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"232949",2019-12-09 17:28:00,1.20348,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.3,1.13337,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"232950",2019-12-09 17:29:00,1.1807,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.3,1.13841,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"232951",2019-12-09 17:30:00,1.52859,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.3,1.15227,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"232952",2019-12-09 17:31:00,1.05149,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,1.15164,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232953",2019-12-09 17:32:00,1.19074,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,1.15164,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232954",2019-12-09 17:33:00,1.30388,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,1.14975,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232955",2019-12-09 17:34:00,1.42804,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,1.1403,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232956",2019-12-09 17:35:00,1.65736,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.1,1.14345,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232957",2019-12-09 17:36:00,1.62703,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5,1.13337,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232958",2019-12-09 17:37:00,2.13274,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5,1.13904,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232959",2019-12-09 17:38:00,2.8071,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5,1.13967,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232960",2019-12-09 17:39:00,2.7163,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5,1.13337,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232961",2019-12-09 17:40:00,2.87179,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,4.9,1.23921,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"232962",2019-12-09 17:41:00,3.02469,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5,1.23984,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232963",2019-12-09 17:42:00,3.00061,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,4.9,1.22724,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232964",2019-12-09 17:43:00,3.13886,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,4.9,1.22661,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232965",2019-12-09 17:44:00,3.80763,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,4.9,1.22157,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232966",2019-12-09 17:45:00,2.99866,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5,1.40427,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232967",2019-12-09 17:46:00,3.0449,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,4.9,1.40364,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232968",2019-12-09 17:47:00,2.83298,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,4.7,1.40049,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232969",2019-12-09 17:48:00,2.60933,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,4.8,1.42884,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232970",2019-12-09 17:49:00,2.28005,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,4.7,2.81547,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232971",2019-12-09 17:50:00,2.0082,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,4.8,1.43199,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232972",2019-12-09 17:51:00,1.89313,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,4.8,1.42128,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232973",2019-12-09 17:52:00,1.75303,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,4.8,1.42506,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232974",2019-12-09 17:53:00,1.45027,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,4.8,1.42947,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232975",2019-12-09 17:54:00,1.40909,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,4.8,1.43514,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232976",2019-12-09 17:55:00,1.34811,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,4.8,1.55295,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232977",2019-12-09 17:56:00,1.22883,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,4.8,1.386,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232978",2019-12-09 17:57:00,1.11793,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,4.8,1.3986,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232979",2019-12-09 17:58:00,1.31253,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,4.8,1.23291,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"232980",2019-12-09 17:59:00,1.07851,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,4.8,1.2222,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"232981",2019-12-09 18:00:00,1.01082,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,4.8,1.2411,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"232982",2019-12-09 18:01:00,1.04578,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,4.8,1.26441,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232983",2019-12-09 18:02:00,1.2101,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,4.8,1.24236,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232984",2019-12-09 18:03:00,1.19382,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5,1.24614,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232985",2019-12-09 18:04:00,1.08536,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5,1.25307,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232986",2019-12-09 18:05:00,1.6287,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5,2.70774,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232987",2019-12-09 18:06:00,1.17811,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5,1.25874,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232988",2019-12-09 18:07:00,2.21493,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5,1.323,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232989",2019-12-09 18:08:00,2.41627,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5,1.2222,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"232990",2019-12-09 18:09:00,2.61305,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5,1.28772,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"232991",2019-12-09 18:10:00,2.83773,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5,1.20456,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"232992",2019-12-09 18:11:00,3.35568,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.1,1.22724,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"232993",2019-12-09 18:12:00,3.04532,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5,1.21338,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"232994",2019-12-09 18:13:00,2.83962,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.1,1.22661,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"232995",2019-12-09 18:14:00,3.25324,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.1,1.22346,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"232996",2019-12-09 18:15:00,2.9733,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5,1.38726,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"232997",2019-12-09 18:16:00,2.91802,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5,1.41057,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"232998",2019-12-09 18:17:00,2.87294,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.1,1.3734,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"232999",2019-12-09 18:18:00,2.60667,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.1,1.44081,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"233000",2019-12-09 18:19:00,2.38344,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.1,1.37592,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233001",2019-12-09 18:20:00,2.14429,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,1.28961,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233002",2019-12-09 18:21:00,1.98309,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.1,1.31481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233003",2019-12-09 18:22:00,1.91439,0,3.191,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,4.70547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233004",2019-12-09 18:23:00,1.5701,0,3.128,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,4.6683,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233005",2019-12-09 18:24:00,1.86009,0,3.102,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.1,4.61286,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233006",2019-12-09 18:25:00,1.43753,0,3.11,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,4.45473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233007",2019-12-09 18:26:00,1.27723,0,3.103,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.1,4.45851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233008",2019-12-09 18:27:00,1.20055,0,3.045,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.1,4.37724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233009",2019-12-09 18:28:00,1.1507,0,2.995,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.1,4.34259,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233010",2019-12-09 18:29:00,1.13757,0,2.989,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,4.37661,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233011",2019-12-09 18:30:00,1.07904,0,0.951,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,4.49694,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233012",2019-12-09 18:31:00,1.11319,0,0.049,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,4.5171,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233013",2019-12-09 18:32:00,1.16401,0,0.049,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,1.24614,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233014",2019-12-09 18:33:00,1.14275,0,0.029,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,1.22535,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233015",2019-12-09 18:34:00,1.46907,0,0.03,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,1.23354,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233016",2019-12-09 18:35:00,1.78029,0,0.03,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.3,1.23417,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233017",2019-12-09 18:36:00,1.6997,0,0.029,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.3,1.21401,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233018",2019-12-09 18:37:00,2.1341,0,0.028,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.3,1.197,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233019",2019-12-09 18:38:00,2.54589,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,1.17558,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233020",2019-12-09 18:39:00,2.79347,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,1.17684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233021",2019-12-09 18:40:00,2.93523,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.4,1.16172,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233022",2019-12-09 18:41:00,3.01383,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.3,1.14534,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233023",2019-12-09 18:42:00,3.05814,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,21,23.5,23,23.5,5.2,1.14093,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233024",2019-12-09 18:43:00,3.057,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.3,1.14597,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233025",2019-12-09 18:44:00,2.91388,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.3,1.1277,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233026",2019-12-09 18:45:00,3.16554,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.22031,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233027",2019-12-09 18:46:00,2.82274,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.06344,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233028",2019-12-09 18:47:00,2.79319,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.3,1.07856,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233029",2019-12-09 18:48:00,2.44064,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.07604,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233030",2019-12-09 18:49:00,2.10114,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.07541,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233031",2019-12-09 18:50:00,1.90948,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.3,1.07163,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233032",2019-12-09 18:51:00,1.76682,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.08801,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233033",2019-12-09 18:52:00,1.68952,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.06407,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233034",2019-12-09 18:53:00,1.34973,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.05777,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233035",2019-12-09 18:54:00,1.31667,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.06911,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233036",2019-12-09 18:55:00,1.25562,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.08864,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233037",2019-12-09 18:56:00,1.18338,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.07667,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233038",2019-12-09 18:57:00,1.09824,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.11321,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233039",2019-12-09 18:58:00,1.19411,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.0836,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233040",2019-12-09 18:59:00,0.837056,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.1,1.11699,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233041",2019-12-09 19:00:00,1.05091,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.11699,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0
"233042",2019-12-09 19:01:00,0.967141,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.12644,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233043",2019-12-09 19:02:00,1.2286,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.12707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233044",2019-12-09 19:03:00,1.09163,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.11384,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233045",2019-12-09 19:04:00,1.1156,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.1,1.10817,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233046",2019-12-09 19:05:00,1.68397,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.10754,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233047",2019-12-09 19:06:00,1.87155,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.12581,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233048",2019-12-09 19:07:00,2.16645,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.11951,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233049",2019-12-09 19:08:00,2.55995,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.10124,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233050",2019-12-09 19:09:00,2.762,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.08927,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233051",2019-12-09 19:10:00,2.60363,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.08864,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1,1
"233052",2019-12-09 19:11:00,2.94958,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.10691,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233053",2019-12-09 19:12:00,3.39853,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.3,1.10187,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233054",2019-12-09 19:13:00,3.19748,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.09809,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233055",2019-12-09 19:14:00,3.09768,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.09683,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233056",2019-12-09 19:15:00,2.81464,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.09242,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233057",2019-12-09 19:16:00,2.79608,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.08297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233058",2019-12-09 19:17:00,2.60674,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.3,1.10187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233059",2019-12-09 19:18:00,2.24696,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.0962,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233060",2019-12-09 19:19:00,1.6068,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233061",2019-12-09 19:20:00,1.75651,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.3,1.071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233062",2019-12-09 19:21:00,1.60024,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.5,1.07667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233063",2019-12-09 19:22:00,1.25954,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.4,1.08927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233064",2019-12-09 19:23:00,1.12991,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.3,1.07604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233065",2019-12-09 19:24:00,1.25091,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.3,1.07037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233066",2019-12-09 19:25:00,1.15121,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233067",2019-12-09 19:26:00,1.27293,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.5,1.07352,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233068",2019-12-09 19:27:00,1.00382,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.4,1.0899,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233069",2019-12-09 19:28:00,0.987115,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.4,1.0836,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233070",2019-12-09 19:29:00,0.997275,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.4,1.1025,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233071",2019-12-09 19:30:00,0.962278,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.3,1.10754,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233072",2019-12-09 19:31:00,0.909419,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.3,1.08864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233073",2019-12-09 19:32:00,1.14969,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.3,1.09431,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233074",2019-12-09 19:33:00,0.68567,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.3,1.10502,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233075",2019-12-09 19:34:00,1.10241,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.5,1.09053,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233076",2019-12-09 19:35:00,1.64435,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.4,1.09431,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233077",2019-12-09 19:36:00,1.68011,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.3,1.08612,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233078",2019-12-09 19:37:00,2.09047,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.5,1.08864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233079",2019-12-09 19:38:00,2.47602,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.3,1.10187,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233080",2019-12-09 19:39:00,2.66934,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.0647,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233081",2019-12-09 19:40:00,2.9796,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.0647,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233082",2019-12-09 19:41:00,3.02243,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.3,1.06911,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233083",2019-12-09 19:42:00,3.01129,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.4,1.06407,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233084",2019-12-09 19:43:00,2.96529,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.3,1.08234,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233085",2019-12-09 19:44:00,2.85556,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.071,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233086",2019-12-09 19:45:00,2.79806,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.3,1.07604,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233087",2019-12-09 19:46:00,2.74559,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.4,1.06785,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233088",2019-12-09 19:47:00,2.60348,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.3,1.06911,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233089",2019-12-09 19:48:00,2.54907,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.3,1.05336,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233090",2019-12-09 19:49:00,1.77593,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.4,1.07037,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233091",2019-12-09 19:50:00,1.77331,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.4,1.06407,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233092",2019-12-09 19:51:00,1.63778,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.5,1.08297,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233093",2019-12-09 19:52:00,1.47778,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.5,1.08234,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233094",2019-12-09 19:53:00,1.26751,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.5,1.07604,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233095",2019-12-09 19:54:00,1.21637,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.4,1.07163,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233096",2019-12-09 19:55:00,1.14383,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.4,1.0584,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233097",2019-12-09 19:56:00,0.931187,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.3,1.06848,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233098",2019-12-09 19:57:00,0.999205,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.3,1.06974,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233099",2019-12-09 19:58:00,0.961187,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.05777,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233100",2019-12-09 19:59:00,0.913757,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.3,1.0836,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233101",2019-12-09 20:00:00,0.545202,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.3,1.08927,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233102",2019-12-09 20:01:00,0.958758,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.08801,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233103",2019-12-09 20:02:00,1.09758,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.07478,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233104",2019-12-09 20:03:00,1.04091,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.07037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233105",2019-12-09 20:04:00,1.29179,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.1,1.13337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233106",2019-12-09 20:05:00,1.5491,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.30977,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233107",2019-12-09 20:06:00,1.6221,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.1,1.32237,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233108",2019-12-09 20:07:00,2.18174,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.27638,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233109",2019-12-09 20:08:00,2.46732,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.1,1.1781,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233110",2019-12-09 20:09:00,2.69062,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.1,1.05714,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233111",2019-12-09 20:10:00,2.84915,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.2,1.05147,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233112",2019-12-09 20:11:00,2.912,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.1,1.06974,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233113",2019-12-09 20:12:00,3.02393,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.1,1.06407,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233114",2019-12-09 20:13:00,2.98293,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.06281,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233115",2019-12-09 20:14:00,2.78217,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.1,1.05147,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233116",2019-12-09 20:15:00,2.98895,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.1,1.04769,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233117",2019-12-09 20:16:00,2.784,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.1,1.05777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233118",2019-12-09 20:17:00,2.6102,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.06848,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233119",2019-12-09 20:18:00,2.17864,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.1,1.0458,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233120",2019-12-09 20:19:00,1.99817,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.04517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233121",2019-12-09 20:20:00,1.64069,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,4.9,1.05084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233122",2019-12-09 20:21:00,1.75414,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.1,1.06092,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233123",2019-12-09 20:22:00,1.51934,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.1,1.05777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233124",2019-12-09 20:23:00,1.37289,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.06344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233125",2019-12-09 20:24:00,1.33242,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.1,1.0395,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233126",2019-12-09 20:25:00,1.26499,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.1,1.03383,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233127",2019-12-09 20:26:00,1.19373,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.1,1.05084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233128",2019-12-09 20:27:00,1.13179,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.1,1.06722,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233129",2019-12-09 20:28:00,1.08764,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.1,1.06659,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233130",2019-12-09 20:29:00,1.09563,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.07604,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233131",2019-12-09 20:30:00,1.11868,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.071,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233132",2019-12-09 20:31:00,1.1485,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,4.9,1.07604,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233133",2019-12-09 20:32:00,1.2574,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.1,1.07667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233134",2019-12-09 20:33:00,1.26467,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.07667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233135",2019-12-09 20:34:00,1.74287,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.07037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233136",2019-12-09 20:35:00,1.63539,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.06407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233137",2019-12-09 20:36:00,1.83525,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.06344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233138",2019-12-09 20:37:00,2.23775,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.1,1.07478,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233139",2019-12-09 20:38:00,2.58275,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.07541,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233140",2019-12-09 20:39:00,2.74201,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5.1,1.0521,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233141",2019-12-09 20:40:00,2.91187,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.04643,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233142",2019-12-09 20:41:00,3.06392,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,4.9,1.04895,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233143",2019-12-09 20:42:00,2.65689,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,4.9,1.05084,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233144",2019-12-09 20:43:00,2.93902,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,4.9,1.06344,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233145",2019-12-09 20:44:00,2.79518,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,4.9,1.0584,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233146",2019-12-09 20:45:00,2.79912,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,4.9,1.05714,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233147",2019-12-09 20:46:00,2.72143,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.04517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233148",2019-12-09 20:47:00,2.59216,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,4.9,1.04517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233149",2019-12-09 20:48:00,2.37685,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,4.9,1.05714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233150",2019-12-09 20:49:00,1.77285,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.05147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233151",2019-12-09 20:50:00,1.66314,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,4.9,1.06407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233152",2019-12-09 20:51:00,1.70724,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.0647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233153",2019-12-09 20:52:00,1.28574,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.06974,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233154",2019-12-09 20:53:00,1.30466,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.08234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233155",2019-12-09 20:54:00,1.31966,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.08801,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233156",2019-12-09 20:55:00,1.14745,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,4.9,1.08234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233157",2019-12-09 20:56:00,1.05778,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.07604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233158",2019-12-09 20:57:00,1.07738,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.07919,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233159",2019-12-09 20:58:00,0.995334,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.08234,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233160",2019-12-09 20:59:00,1.03096,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.11447,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233161",2019-12-09 21:00:00,0.911638,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.1025,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233162",2019-12-09 21:01:00,1.11943,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.10124,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233163",2019-12-09 21:02:00,1.12439,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.0899,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233164",2019-12-09 21:03:00,1.05365,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.09557,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233165",2019-12-09 21:04:00,1.61127,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,4.9,1.1025,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233166",2019-12-09 21:05:00,1.6377,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.10187,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233167",2019-12-09 21:06:00,1.86073,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,4.9,1.0773,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233168",2019-12-09 21:07:00,2.03869,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,4.9,1.09431,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233169",2019-12-09 21:08:00,2.83649,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.08864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233170",2019-12-09 21:09:00,2.74132,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.08801,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233171",2019-12-09 21:10:00,2.83902,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.08297,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233172",2019-12-09 21:11:00,2.88578,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.0773,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233173",2019-12-09 21:12:00,2.98923,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.07037,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233174",2019-12-09 21:13:00,2.9583,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,5,1.07037,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233175",2019-12-09 21:14:00,2.90024,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,5,1.06974,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233176",2019-12-09 21:15:00,3.01962,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,5,1.08297,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233177",2019-12-09 21:16:00,2.51853,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,5,1.08297,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233178",2019-12-09 21:17:00,2.48762,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,5,1.06407,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233179",2019-12-09 21:18:00,2.13541,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,5,1.06911,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233180",2019-12-09 21:19:00,1.89334,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,5,1.05777,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233181",2019-12-09 21:20:00,1.71649,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,5,1.08234,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233182",2019-12-09 21:21:00,1.55468,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,5.1,1.08234,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233183",2019-12-09 21:22:00,1.36203,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.06344,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233184",2019-12-09 21:23:00,1.32968,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.05777,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233185",2019-12-09 21:24:00,1.22982,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.05777,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233186",2019-12-09 21:25:00,1.17802,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,5,1.07604,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233187",2019-12-09 21:26:00,1.08369,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,5,1.07667,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233188",2019-12-09 21:27:00,1.07968,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,4.9,1.08234,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233189",2019-12-09 21:28:00,0.831403,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,5,1.0647,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233190",2019-12-09 21:29:00,1.03072,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,5,1.08927,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233191",2019-12-09 21:30:00,0.956639,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,5.1,1.08297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233192",2019-12-09 21:31:00,1.14144,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,4.9,1.09557,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233193",2019-12-09 21:32:00,1.10393,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,5,1.09557,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233194",2019-12-09 21:33:00,1.0475,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,4.9,1.08297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233195",2019-12-09 21:34:00,1.67181,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,5,1.134,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233196",2019-12-09 21:35:00,1.98603,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,5,1.14471,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233197",2019-12-09 21:36:00,1.94066,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.9,1.14534,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233198",2019-12-09 21:37:00,2.3314,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.9,1.15164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233199",2019-12-09 21:38:00,2.68388,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.9,1.34316,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233200",2019-12-09 21:39:00,2.78072,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.9,1.11951,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233201",2019-12-09 21:40:00,2.84474,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.9,1.12203,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233202",2019-12-09 21:41:00,2.89647,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.9,1.0332,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233203",2019-12-09 21:42:00,2.99477,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.9,1.03761,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233204",2019-12-09 21:43:00,2.94864,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.8,1.0206,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233205",2019-12-09 21:44:00,2.871,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.9,1.01556,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233206",2019-12-09 21:45:00,2.74807,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,5,2.58741,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233207",2019-12-09 21:46:00,2.68065,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.9,1.03824,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233208",2019-12-09 21:47:00,2.34398,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.8,1.05021,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233209",2019-12-09 21:48:00,1.90644,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.8,1.04958,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233210",2019-12-09 21:49:00,1.78844,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.9,1.01871,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233211",2019-12-09 21:50:00,1.64296,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.8,1.02501,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233212",2019-12-09 21:51:00,1.53693,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.8,1.008,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233213",2019-12-09 21:52:00,1.23431,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.8,1.1088,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233214",2019-12-09 21:53:00,1.68895,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.8,1.02627,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233215",2019-12-09 21:54:00,1.1373,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.8,1.04391,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233216",2019-12-09 21:55:00,1.15113,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.8,1.04517,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233217",2019-12-09 21:56:00,1.02225,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.8,1.11447,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233218",2019-12-09 21:57:00,1.05256,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.8,1.0395,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233219",2019-12-09 21:58:00,1.34188,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.8,1.0584,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233220",2019-12-09 21:59:00,0.927026,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.8,1.05777,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233221",2019-12-09 22:00:00,0.948569,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.8,0.92106,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233222",2019-12-09 22:01:00,1.13259,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.7,0.9009,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233223",2019-12-09 22:02:00,1.26366,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.7,0.90468,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233224",2019-12-09 22:03:00,0.990691,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.7,0.89964,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233225",2019-12-09 22:04:00,1.64302,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.6,0.8883,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233226",2019-12-09 22:05:00,1.50252,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.8,0.89838,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233227",2019-12-09 22:06:00,1.84418,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.9,0.91161,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233228",2019-12-09 22:07:00,2.30252,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,5,0.8883,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233229",2019-12-09 22:08:00,2.67563,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.8,0.88767,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233230",2019-12-09 22:09:00,2.74605,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.7,0.88893,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233231",2019-12-09 22:10:00,2.86924,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.8,0.88641,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233232",2019-12-09 22:11:00,2.86091,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.6,0.98973,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233233",2019-12-09 22:12:00,2.97004,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.7,0.89397,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233234",2019-12-09 22:13:00,2.82944,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.6,0.88767,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233235",2019-12-09 22:14:00,2.7986,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.7,0.8757,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233236",2019-12-09 22:15:00,2.97623,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.7,0.8694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233237",2019-12-09 22:16:00,2.83651,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.6,0.90531,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233238",2019-12-09 22:17:00,2.69303,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.6,0.90027,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233239",2019-12-09 22:18:00,2.07071,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.6,0.88641,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233240",2019-12-09 22:19:00,1.79095,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.6,0.88074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233241",2019-12-09 22:20:00,1.66094,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.6,0.88389,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233242",2019-12-09 22:21:00,1.69502,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.6,0.8694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233243",2019-12-09 22:22:00,1.61161,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.6,0.88074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233244",2019-12-09 22:23:00,1.38973,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.5,0.89334,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233245",2019-12-09 22:24:00,1.32406,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.6,0.89208,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233246",2019-12-09 22:25:00,1.24724,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.6,0.8757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233247",2019-12-09 22:26:00,1.16587,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.5,0.89901,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233248",2019-12-09 22:27:00,1.13874,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.5,0.88704,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233249",2019-12-09 22:28:00,1.08603,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.5,0.90594,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233250",2019-12-09 22:29:00,1.12741,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.5,0.9009,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233251",2019-12-09 22:30:00,1.07258,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.5,0.90594,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233252",2019-12-09 22:31:00,1.30653,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.4,0.90027,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233253",2019-12-09 22:32:00,1.1971,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.4,0.8946,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233254",2019-12-09 22:33:00,1.16041,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.5,0.8883,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233255",2019-12-09 22:34:00,1.70376,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.5,0.89964,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233256",2019-12-09 22:35:00,1.62356,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.4,0.89397,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233257",2019-12-09 22:36:00,2.09134,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.4,0.89964,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233258",2019-12-09 22:37:00,2.42333,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.4,0.90027,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233259",2019-12-09 22:38:00,2.70216,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.5,0.91224,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233260",2019-12-09 22:39:00,2.77566,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.4,1.00611,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,0
