"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"233261",2019-12-09 22:40:00,2.94701,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.4,1.01934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233262",2019-12-09 22:41:00,2.8881,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.4,1.01871,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233263",2019-12-09 22:42:00,2.94756,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.4,1.01934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233264",2019-12-09 22:43:00,3.16388,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.3,1.0143,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233265",2019-12-09 22:44:00,2.808,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.4,1.01808,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233266",2019-12-09 22:45:00,2.75629,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.4,1.01997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233267",2019-12-09 22:46:00,2.5826,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.5,1.02501,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233268",2019-12-09 22:47:00,2.52613,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.4,1.01367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233269",2019-12-09 22:48:00,1.94841,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.4,1.01367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233270",2019-12-09 22:49:00,1.53376,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.4,1.01934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233271",2019-12-09 22:50:00,1.63601,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.4,1.01997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233272",2019-12-09 22:51:00,1.50108,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.4,1.0143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233273",2019-12-09 22:52:00,1.28148,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.4,1.0143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233274",2019-12-09 22:53:00,1.3074,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.4,1.03194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233275",2019-12-09 22:54:00,1.21622,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.3,1.0206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233276",2019-12-09 22:55:00,1.15424,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.5,1.01367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233277",2019-12-09 22:56:00,0.949493,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.3,1.02312,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233278",2019-12-09 22:57:00,1.07295,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.3,0.99477,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233279",2019-12-09 22:58:00,1.07723,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.2,0.9891,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233280",2019-12-09 22:59:00,1.03377,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.2,0.98028,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233281",2019-12-09 23:00:00,1.15248,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.2,0.97524,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233282",2019-12-09 23:01:00,1.16162,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.2,0.96957,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233283",2019-12-09 23:02:00,1.05904,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.2,0.97209,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233284",2019-12-09 23:03:00,1.1809,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.2,0.97461,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233285",2019-12-09 23:04:00,1.60454,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.2,0.96894,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233286",2019-12-09 23:05:00,1.67871,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.3,0.96894,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233287",2019-12-09 23:06:00,2.08476,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.2,0.96894,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233288",2019-12-09 23:07:00,2.42025,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.2,0.96327,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233289",2019-12-09 23:08:00,2.71412,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.2,0.945,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233290",2019-12-09 23:09:00,2.7783,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.1,0.95634,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233291",2019-12-09 23:10:00,2.83361,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.2,0.94563,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233292",2019-12-09 23:11:00,3.15106,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.2,0.95067,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233293",2019-12-09 23:12:00,2.94294,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.2,0.95004,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233294",2019-12-09 23:13:00,2.93628,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.2,0.95571,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233295",2019-12-09 23:14:00,2.88545,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.1,0.94437,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233296",2019-12-09 23:15:00,2.67781,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.2,0.95004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233297",2019-12-09 23:16:00,2.74846,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.2,0.94185,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233298",2019-12-09 23:17:00,2.16873,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.2,0.9261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233299",2019-12-09 23:18:00,1.8402,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.3,1.13022,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233300",2019-12-09 23:19:00,1.615,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.2,1.10817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233301",2019-12-09 23:20:00,1.44715,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.1,0.93114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233302",2019-12-09 23:21:00,1.20961,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.2,1.1718,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233303",2019-12-09 23:22:00,0.956231,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.1,1.0584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233304",2019-12-09 23:23:00,0.772953,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.1,1.07037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233305",2019-12-09 23:24:00,0.835268,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.2,1.06407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233306",2019-12-09 23:25:00,0.748681,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.2,1.0647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233307",2019-12-09 23:26:00,0.674509,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.1,1.08801,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233308",2019-12-09 23:27:00,0.704353,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.2,1.08297,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233309",2019-12-09 23:28:00,0.646516,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.1,1.08801,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233310",2019-12-09 23:29:00,0.648225,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.2,1.08234,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233311",2019-12-09 23:30:00,0.551369,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.2,1.08675,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233312",2019-12-09 23:31:00,0.848714,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.1,1.08045,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233313",2019-12-09 23:32:00,0.717923,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.1,1.07667,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233314",2019-12-09 23:33:00,0.701868,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.1,1.06155,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233315",2019-12-09 23:34:00,0.773663,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.1,1.11447,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233316",2019-12-09 23:35:00,0.921216,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4,1.2726,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233317",2019-12-09 23:36:00,1.06413,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.1,1.3041,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233318",2019-12-09 23:37:00,1.19584,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.1,1.26693,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233319",2019-12-09 23:38:00,1.09071,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4,1.1781,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233320",2019-12-09 23:39:00,1.09635,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4,1.06092,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233321",2019-12-09 23:40:00,1.11884,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.1,1.05714,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233322",2019-12-09 23:41:00,1.13989,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.0521,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233323",2019-12-09 23:42:00,1.1155,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4,1.0584,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233324",2019-12-09 23:43:00,1.16262,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.05777,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233325",2019-12-09 23:44:00,1.13544,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.05525,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233326",2019-12-09 23:45:00,1.26113,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.06281,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233327",2019-12-09 23:46:00,1.11741,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.05777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233328",2019-12-09 23:47:00,1.11872,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4,1.05084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233329",2019-12-09 23:48:00,1.12274,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4,1.04769,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233330",2019-12-09 23:49:00,1.11922,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.05714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233331",2019-12-09 23:50:00,1.06916,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.04517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233332",2019-12-09 23:51:00,1.02486,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.03887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233333",2019-12-09 23:52:00,1.02075,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.04517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233334",2019-12-09 23:53:00,0.970537,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4,1.04391,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233335",2019-12-09 23:54:00,0.859737,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.8,1.03887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233336",2019-12-09 23:55:00,0.758661,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.8,1.0332,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233337",2019-12-09 23:56:00,0.606818,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.8,1.04076,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233338",2019-12-09 23:57:00,0.978054,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.04454,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233339",2019-12-09 23:58:00,0.671102,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4,1.04517,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233340",2019-12-09 23:59:00,0.698667,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.03887,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233341",2019-12-10 00:00:00,0.742704,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.05021,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233342",2019-12-10 00:01:00,0.860344,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4,1.0458,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233343",2019-12-10 00:02:00,0.76566,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.03887,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233344",2019-12-10 00:03:00,0.738527,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.03887,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233345",2019-12-10 00:04:00,0.99724,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.03824,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233346",2019-12-10 00:05:00,0.840851,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.8,1.0332,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233347",2019-12-10 00:06:00,0.979546,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.06407,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233348",2019-12-10 00:07:00,1.08195,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.06974,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233349",2019-12-10 00:08:00,1.08302,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.06407,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233350",2019-12-10 00:09:00,1.09752,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.06407,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233351",2019-12-10 00:10:00,0.9705,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.07037,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233352",2019-12-10 00:11:00,1.09379,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.07037,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233353",2019-12-10 00:12:00,1.15785,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.05777,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233354",2019-12-10 00:13:00,1.10863,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.07037,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233355",2019-12-10 00:14:00,1.135,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.0584,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233356",2019-12-10 00:15:00,1.13628,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.07037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233357",2019-12-10 00:16:00,1.13367,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.0584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233358",2019-12-10 00:17:00,0.93393,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,2.4381,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233359",2019-12-10 00:18:00,1.14152,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.05714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233360",2019-12-10 00:19:00,1.13446,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.05084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233361",2019-12-10 00:20:00,1.13129,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4,1.05084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233362",2019-12-10 00:21:00,1.01275,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.05084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233363",2019-12-10 00:22:00,0.900823,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.08234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233364",2019-12-10 00:23:00,0.871848,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4,1.08171,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233365",2019-12-10 00:24:00,0.944651,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4,1.07037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233366",2019-12-10 00:25:00,0.709038,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4,1.0773,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233367",2019-12-10 00:26:00,0.702771,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.08234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233368",2019-12-10 00:27:00,0.694145,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.07604,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233369",2019-12-10 00:28:00,0.6719,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4,1.07667,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233370",2019-12-10 00:29:00,0.689828,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.1,1.07541,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233371",2019-12-10 00:30:00,0.903527,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4,1.07604,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233372",2019-12-10 00:31:00,1.04418,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.1,1.18377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233373",2019-12-10 00:32:00,0.749877,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4,1.05903,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233374",2019-12-10 00:33:00,0.734548,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4,1.08108,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233375",2019-12-10 00:34:00,0.782416,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4,1.06785,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233376",2019-12-10 00:35:00,0.83498,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.06596,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233377",2019-12-10 00:36:00,0.996463,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,3.9,1.07667,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233378",2019-12-10 00:37:00,1.02615,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4,1.17117,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233379",2019-12-10 00:38:00,0.943231,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4,1.07667,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233380",2019-12-10 00:39:00,1.08329,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.2,1.08612,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233381",2019-12-10 00:40:00,1.22762,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.1,1.1214,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233382",2019-12-10 00:41:00,1.1262,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23,23,23.5,4.1,1.23417,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233383",2019-12-10 00:42:00,1.25664,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,1.15731,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233384",2019-12-10 00:43:00,1.11089,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,1.13211,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233385",2019-12-10 00:44:00,1.10819,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,0.99414,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233386",2019-12-10 00:45:00,1.12473,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4.2,0.99288,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233387",2019-12-10 00:46:00,1.10557,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,0.97713,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233388",2019-12-10 00:47:00,1.64365,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4.1,0.9828,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233389",2019-12-10 00:48:00,1.84801,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4.1,0.98217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233390",2019-12-10 00:49:00,2.02198,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4.1,0.9828,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233391",2019-12-10 00:50:00,2.65067,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4.1,0.98217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233392",2019-12-10 00:51:00,2.86857,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4.1,0.96705,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233393",2019-12-10 00:52:00,3.11135,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.96264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233394",2019-12-10 00:53:00,3.21399,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.95697,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233395",2019-12-10 00:54:00,3.33863,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,0.96957,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233396",2019-12-10 00:55:00,3.24798,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.96894,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233397",2019-12-10 00:56:00,2.90627,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4.1,0.9639,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233398",2019-12-10 00:57:00,2.97363,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.96894,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233399",2019-12-10 00:58:00,2.49508,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,0.96327,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233400",2019-12-10 00:59:00,1.99187,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,0.65331,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233401",2019-12-10 01:00:00,1.93748,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.65394,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233402",2019-12-10 01:01:00,1.84896,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.65961,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233403",2019-12-10 01:02:00,1.74602,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,0.64764,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233404",2019-12-10 01:03:00,1.7038,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4.1,0.64701,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233405",2019-12-10 01:04:00,1.58538,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,0.64764,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233406",2019-12-10 01:05:00,1.82722,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.64197,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233407",2019-12-10 01:06:00,1.97005,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.64764,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233408",2019-12-10 01:07:00,1.75501,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.65394,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233409",2019-12-10 01:08:00,1.55225,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.6426,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233410",2019-12-10 01:09:00,1.46722,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.8,0.64764,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233411",2019-12-10 01:10:00,1.52066,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.66717,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233412",2019-12-10 01:11:00,1.66586,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.8,0.67221,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233413",2019-12-10 01:12:00,1.49022,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.8,0.66213,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233414",2019-12-10 01:13:00,1.50296,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.66276,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233415",2019-12-10 01:14:00,1.49662,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.66087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233416",2019-12-10 01:15:00,1.5136,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233417",2019-12-10 01:16:00,2.26465,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.6615,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233418",2019-12-10 01:17:00,1.92274,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.68481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233419",2019-12-10 01:18:00,2.18546,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233420",2019-12-10 01:19:00,2.59021,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,0.66654,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233421",2019-12-10 01:20:00,2.95774,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.64386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233422",2019-12-10 01:21:00,2.9283,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.64512,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233423",2019-12-10 01:22:00,3.06895,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.8,0.64701,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233424",2019-12-10 01:23:00,3.13291,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.64827,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233425",2019-12-10 01:24:00,2.8354,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.65394,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233426",2019-12-10 01:25:00,3.14675,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4.1,0.65709,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233427",2019-12-10 01:26:00,2.91927,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,0.67032,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233428",2019-12-10 01:27:00,2.7223,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.67221,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233429",2019-12-10 01:28:00,2.44897,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.7749,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233430",2019-12-10 01:29:00,1.95259,0,0,22,22,22,19,30,27,27,0,6.73385964912281,21.5,22,22,20.5,23,23,23.5,3.9,0.7749,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233431",2019-12-10 01:30:00,1.91215,0,0,22,22,22,19,30,27,27,0,6.85426229508197,21.5,22,22,20.5,23,23,23.5,4,0.78057,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233432",2019-12-10 01:31:00,1.35102,0,0,22,22,22,19,30,27,27,0,6.88366666666667,21.5,22,22,20.5,23,23,23.5,3.9,0.73017,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233433",2019-12-10 01:32:00,1.61964,0,0,22,22,22,19,30,27,27,0,6.89901639344262,21.5,22,22,20.5,23,23,23.5,4,0.80514,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233434",2019-12-10 01:33:00,1.5073,0,0,22,22,22,19,30,27,27,0,6.90474576271186,21.5,22,22,20.5,23,23,23.5,4.1,0.75348,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233435",2019-12-10 01:34:00,1.46323,0,0,22,22,22,19,30,27,27,0,6.90295081967213,21.5,22,22,20.5,23,23,23.5,4,0.77427,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233436",2019-12-10 01:35:00,1.44,0,0,22,22,22,19,30,27,27,0,3.23066666666667,21.5,22,22,20.5,23,23,23.5,4,0.66717,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233437",2019-12-10 01:36:00,1.39055,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,0.69237,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233438",2019-12-10 01:37:00,1.38957,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.65835,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233439",2019-12-10 01:38:00,1.74205,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.6615,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233440",2019-12-10 01:39:00,1.38919,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.6678,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233441",2019-12-10 01:40:00,1.35741,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,0.69237,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233442",2019-12-10 01:41:00,1.37585,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.693,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233443",2019-12-10 01:42:00,1.37052,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.6804,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233444",2019-12-10 01:43:00,1.37381,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.6363,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233445",2019-12-10 01:44:00,1.1668,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.74214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233446",2019-12-10 01:45:00,1.53585,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,0.65835,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233447",2019-12-10 01:46:00,2.03328,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.59661,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233448",2019-12-10 01:47:00,1.7044,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.59094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233449",2019-12-10 01:48:00,2.02954,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233450",2019-12-10 01:49:00,2.77097,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,0.60417,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233451",2019-12-10 01:50:00,2.82639,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,1.03194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233452",2019-12-10 01:51:00,2.72698,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.8,1.00044,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1
"233453",2019-12-10 01:52:00,4.56068,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,1.02564,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233454",2019-12-10 01:53:00,3.72889,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,1.03194,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233455",2019-12-10 01:54:00,4.47511,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,1.03887,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233456",2019-12-10 01:55:00,4.79639,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,1.02627,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233457",2019-12-10 01:56:00,5.02683,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,1.03887,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233458",2019-12-10 01:57:00,4.91682,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,1.01304,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233459",2019-12-10 01:58:00,4.20911,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,1.02627,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233460",2019-12-10 01:59:00,3.76184,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4.1,1.03824,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233461",2019-12-10 02:00:00,3.44707,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4.1,1.03131,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233462",2019-12-10 02:01:00,3.68942,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,1.03635,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233463",2019-12-10 02:02:00,3.80133,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,1.03257,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233464",2019-12-10 02:03:00,3.96063,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4.2,1.05714,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233465",2019-12-10 02:04:00,3.96029,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,1.05147,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233466",2019-12-10 02:05:00,3.91416,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,1.05777,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233467",2019-12-10 02:06:00,4.1444,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,1.05777,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233468",2019-12-10 02:07:00,3.90475,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,1.06911,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233469",2019-12-10 02:08:00,4.36104,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4.1,1.12014,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233470",2019-12-10 02:09:00,3.93499,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4.1,1.09998,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233471",2019-12-10 02:10:00,3.90498,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4.1,1.12959,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233472",2019-12-10 02:11:00,3.88175,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4.1,1.12203,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233473",2019-12-10 02:12:00,4.00784,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4.2,1.12077,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233474",2019-12-10 02:13:00,3.80891,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4.2,1.1403,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233475",2019-12-10 02:14:00,3.72029,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4.2,1.12707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233476",2019-12-10 02:15:00,3.17986,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4.1,1.14534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233477",2019-12-10 02:16:00,4.14362,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,1.12392,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233478",2019-12-10 02:17:00,4.37445,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4.1,1.13274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233479",2019-12-10 02:18:00,4.80342,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,1.13211,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233480",2019-12-10 02:19:00,4.85435,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,1.1214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233481",2019-12-10 02:20:00,5.35032,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,1.1088,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233482",2019-12-10 02:21:00,5.29149,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,1.13211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233483",2019-12-10 02:22:00,5.19802,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,1.1088,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233484",2019-12-10 02:23:00,5.14963,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,1.13337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233485",2019-12-10 02:24:00,5.20569,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4.1,1.12644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233486",2019-12-10 02:25:00,5.38616,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,1.12644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233487",2019-12-10 02:26:00,5.24439,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,1.13274,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233488",2019-12-10 02:27:00,4.88959,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4.1,1.14534,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233489",2019-12-10 02:28:00,3.96284,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,1.13904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233490",2019-12-10 02:29:00,3.56311,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,3.9,1.14597,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233491",2019-12-10 02:30:00,3.57803,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,1.1529,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233492",2019-12-10 02:31:00,3.69742,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23,23,23.5,4,1.15227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233493",2019-12-10 02:32:00,3.98753,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,20.5,23,23,23.5,3.9,1.14975,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"233494",2019-12-10 02:33:00,3.76304,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,20.5,23,23,23.5,4,1.15542,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"233495",2019-12-10 02:34:00,3.80859,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,20.5,23,23,23.5,4.1,1.1529,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"233496",2019-12-10 02:35:00,3.80731,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,20.5,23,23,23.5,3.9,1.16424,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"233497",2019-12-10 02:36:00,3.58823,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,20.5,23,23,23.5,3.9,1.15857,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"233498",2019-12-10 02:37:00,3.62698,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,20.5,23,23,23.5,3.9,1.15164,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"233499",2019-12-10 02:38:00,4.59569,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,20.5,23,23,23.5,4,1.14597,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"233500",2019-12-10 02:39:00,4.56968,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,20.5,23,23,23.5,3.9,1.16109,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"233501",2019-12-10 02:40:00,4.56632,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,20.5,23,23,23.5,4,1.18188,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"233502",2019-12-10 02:41:00,4.5541,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,20.5,23,23,23.5,3.9,1.18314,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"233503",2019-12-10 02:42:00,4.66111,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,20.5,23,23,23.5,3.9,0.54936,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"233504",2019-12-10 02:43:00,4.1064,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,20.5,23,23,23.5,3.9,0.54684,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"233505",2019-12-10 02:44:00,3.54704,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,20.5,23,23,23.5,3.9,0.5355,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"233506",2019-12-10 02:45:00,3.23513,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,20.5,23,23,23.5,3.9,0.5292,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"233507",2019-12-10 02:46:00,3.29904,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,20.5,23,23,23.5,4,0.53739,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"233508",2019-12-10 02:47:00,2.94262,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,20.5,23,23,23.5,4,0.51345,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"233509",2019-12-10 02:48:00,2.88689,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,20.5,23,23,23.5,4.1,0.50337,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"233510",2019-12-10 02:49:00,2.98026,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,20.5,23,23,23.5,3.9,0.50967,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"233511",2019-12-10 02:50:00,2.80143,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,20.5,23,23,23.5,3.9,0.49707,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"233512",2019-12-10 02:51:00,2.82701,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,20.5,23,23,23.5,4,0.49644,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"233513",2019-12-10 02:52:00,2.87447,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,20.5,23,23,23.5,4,0.50274,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"233514",2019-12-10 02:53:00,2.82691,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,20.5,23,23,23.5,3.9,0.4977,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"233515",2019-12-10 02:54:00,2.82672,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,20.5,23,23,23.5,3.9,0.4977,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"233516",2019-12-10 02:55:00,2.7738,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,20.5,23,23,23.5,4,0.52731,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"233517",2019-12-10 02:56:00,2.7292,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,20.5,23,23,23.5,4,0.50274,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"233518",2019-12-10 02:57:00,2.37292,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,22,20.5,23,23,23.5,4,0.51534,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"233519",2019-12-10 02:58:00,2.33229,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,20.5,23,23,23.5,4.1,0.53424,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"233520",2019-12-10 02:59:00,2.00419,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,20.5,23,23,23.5,4,0.5166,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"233521",2019-12-10 03:00:00,2.21635,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,20.5,23,23,23.5,4,0.53676,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"233522",2019-12-10 03:01:00,1.77743,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,20.5,23,23,23.5,4,0.53739,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"233523",2019-12-10 03:02:00,1.76275,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,20.5,23,23,23.5,4,0.54054,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"233524",2019-12-10 03:03:00,1.77065,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23,23,23.5,4,0.52164,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"233525",2019-12-10 03:04:00,1.72661,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23,23,23.5,4,0.52164,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"233526",2019-12-10 03:05:00,1.62741,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23,23,23.5,4.1,0.42777,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"233527",2019-12-10 03:06:00,1.74532,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23,23,23.5,4.1,0.44037,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"233528",2019-12-10 03:07:00,1.96264,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,4.1,0.44037,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"233529",2019-12-10 03:08:00,1.4715,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,4,0.43092,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"233530",2019-12-10 03:09:00,1.62825,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.9,0.41706,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"233531",2019-12-10 03:10:00,1.85664,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,4,0.43722,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"233532",2019-12-10 03:11:00,2.06191,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,4,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"233533",2019-12-10 03:12:00,2.05339,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.9,0.45486,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"233534",2019-12-10 03:13:00,2.12353,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,4,0.42714,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"233535",2019-12-10 03:14:00,2.16571,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,4,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"233536",2019-12-10 03:15:00,2.01542,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,4,0.42651,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"233537",2019-12-10 03:16:00,2.44694,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,4,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"233538",2019-12-10 03:17:00,2.43959,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,4,0.39879,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"233539",2019-12-10 03:18:00,2.77811,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.9,0.38997,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"233540",2019-12-10 03:19:00,2.96845,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.9,0.3906,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"233541",2019-12-10 03:20:00,2.88282,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,4,0.37296,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"233542",2019-12-10 03:21:00,2.94206,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.9,0.38178,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"233543",2019-12-10 03:22:00,2.71858,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.9,0.38367,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"233544",2019-12-10 03:23:00,3.02531,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.9,0.3717,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"233545",2019-12-10 03:24:00,2.85844,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,4,0.38367,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"233546",2019-12-10 03:25:00,2.78021,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.9,0.38304,0,0,0,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"233547",2019-12-10 03:26:00,2.44028,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.9,0.38304,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"233548",2019-12-10 03:27:00,2.57848,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,4.1,0.38871,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"233549",2019-12-10 03:28:00,2.33539,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,4.2,0.38871,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"233550",2019-12-10 03:29:00,2.03339,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,4.2,0.38304,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"233551",2019-12-10 03:30:00,1.92419,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,4.2,0.50337,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"233552",2019-12-10 03:31:00,1.69795,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,4.2,0.41454,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"233553",2019-12-10 03:32:00,1.62095,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,4.1,0.41454,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"233554",2019-12-10 03:33:00,1.49858,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,4,0.41454,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"233555",2019-12-10 03:34:00,1.39079,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.9,0.42021,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"233556",2019-12-10 03:35:00,1.55137,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.9,0.40887,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"233557",2019-12-10 03:36:00,1.73837,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.9,0.4032,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"233558",2019-12-10 03:37:00,1.51015,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.8,0.40887,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"233559",2019-12-10 03:38:00,1.36197,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.7,0.40761,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"233560",2019-12-10 03:39:00,1.53174,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.7,0.40761,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"233561",2019-12-10 03:40:00,1.62886,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.7,0.43911,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"233562",2019-12-10 03:41:00,1.70659,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.7,0.42714,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233563",2019-12-10 03:42:00,1.7534,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.8,0.4158,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233564",2019-12-10 03:43:00,1.72773,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.8,0.42147,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233565",2019-12-10 03:44:00,1.7237,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.8,0.42084,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233566",2019-12-10 03:45:00,2.21974,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.8,0.42084,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233567",2019-12-10 03:46:00,2.28448,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,4,0.41517,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233568",2019-12-10 03:47:00,2.3949,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.8,0.41517,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233569",2019-12-10 03:48:00,2.60455,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.9,0.42084,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233570",2019-12-10 03:49:00,2.82111,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,4,0.40887,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233571",2019-12-10 03:50:00,2.67685,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.9,0.40131,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233572",2019-12-10 03:51:00,2.93911,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.9,0.38682,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233573",2019-12-10 03:52:00,2.93278,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.8,0.39312,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233574",2019-12-10 03:53:00,2.90748,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.8,0.39501,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233575",2019-12-10 03:54:00,2.50016,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.8,0.40194,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233576",2019-12-10 03:55:00,2.73722,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.8,0.39627,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233577",2019-12-10 03:56:00,2.63406,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.7,0.39375,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233578",2019-12-10 03:57:00,2.61278,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.7,0.40131,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233579",2019-12-10 03:58:00,2.16003,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.8,0.39186,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233580",2019-12-10 03:59:00,2.1266,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.7,0.40005,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233581",2019-12-10 04:00:00,1.82043,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.7,0.40824,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233582",2019-12-10 04:01:00,1.60466,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.7,0.40194,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"233583",2019-12-10 04:02:00,1.68612,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.6,0.39627,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"233584",2019-12-10 04:03:00,1.64535,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.6,0.3969,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
