"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"233585",2019-12-10 04:04:00,1.60902,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.6,0.40761,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"233586",2019-12-10 04:05:00,1.52101,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.6,0.3906,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"233587",2019-12-10 04:06:00,1.84595,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.5,0.3906,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"233588",2019-12-10 04:07:00,2.03116,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.6,0.40194,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"233589",2019-12-10 04:08:00,1.75616,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.5,0.39627,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"233590",2019-12-10 04:09:00,1.58844,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.5,0.3717,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"233591",2019-12-10 04:10:00,1.65873,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.4,0.3906,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"233592",2019-12-10 04:11:00,1.77527,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.5,0.3906,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"233593",2019-12-10 04:12:00,1.76162,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.5,0.38997,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"233594",2019-12-10 04:13:00,1.80062,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.4,0.3843,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"233595",2019-12-10 04:14:00,1.86902,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.4,0.3843,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"233596",2019-12-10 04:15:00,2.23375,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.4,0.38934,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"233597",2019-12-10 04:16:00,2.34418,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.3,0.39501,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"233598",2019-12-10 04:17:00,2.07836,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.5,0.38367,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"233599",2019-12-10 04:18:00,2.76724,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.4,0.38934,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"233600",2019-12-10 04:19:00,2.88478,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.3,0.378,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"233601",2019-12-10 04:20:00,2.8852,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.3,0.37107,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"233602",2019-12-10 04:21:00,2.84509,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.4,0.37107,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"233603",2019-12-10 04:22:00,3.02158,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.2,0.37107,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"233604",2019-12-10 04:23:00,3.00814,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.3,0.37107,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"233605",2019-12-10 04:24:00,2.98514,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.2,0.37737,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"233606",2019-12-10 04:25:00,2.77211,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.1,0.38241,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"233607",2019-12-10 04:26:00,2.68125,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.2,0.40131,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"233608",2019-12-10 04:27:00,2.57631,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.3,0.3906,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"233609",2019-12-10 04:28:00,2.4982,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.2,0.39564,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"233610",2019-12-10 04:29:00,2.20097,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.2,0.39627,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"233611",2019-12-10 04:30:00,1.97843,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.3,0.40257,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"233612",2019-12-10 04:31:00,1.83809,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.1,0.40824,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"233613",2019-12-10 04:32:00,1.75074,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.1,0.3969,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"233614",2019-12-10 04:33:00,1.74873,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.1,0.40824,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"233615",2019-12-10 04:34:00,1.34267,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,23,23.5,3.1,0.41391,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"233616",2019-12-10 04:35:00,1.82396,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,3,0.3969,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"233617",2019-12-10 04:36:00,1.91712,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,3.1,0.40824,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"233618",2019-12-10 04:37:00,1.63494,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,3.2,0.41391,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"233619",2019-12-10 04:38:00,1.56608,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,3.1,0.40257,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"233620",2019-12-10 04:39:00,1.62288,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,3,0.40257,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"233621",2019-12-10 04:40:00,1.76632,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,3,0.42588,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"233622",2019-12-10 04:41:00,1.77672,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,3,0.41769,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"233623",2019-12-10 04:42:00,1.81549,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,2.8,0.41013,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"233624",2019-12-10 04:43:00,1.79572,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,2.9,0.41076,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"233625",2019-12-10 04:44:00,1.80953,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,23.5,2.9,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"233626",2019-12-10 04:45:00,2.35475,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23.5,2.9,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"233627",2019-12-10 04:46:00,2.25522,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23.5,3,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"233628",2019-12-10 04:47:00,2.24646,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23.5,2.9,0.39501,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"233629",2019-12-10 04:48:00,2.56362,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23.5,3,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"233630",2019-12-10 04:49:00,2.65848,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23.5,2.9,0.38241,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"233631",2019-12-10 04:50:00,2.67173,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23.5,2.9,0.37107,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"233632",2019-12-10 04:51:00,2.72004,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23.5,3,0.37359,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"233633",2019-12-10 04:52:00,2.62226,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23.5,2.9,0.37107,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"233634",2019-12-10 04:53:00,2.59949,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23.5,2.9,0.37611,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"233635",2019-12-10 04:54:00,2.5156,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23.5,2.8,0.37107,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"233636",2019-12-10 04:55:00,2.44114,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23.5,2.8,0.37107,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"233637",2019-12-10 04:56:00,1.84432,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23.5,2.8,0.37989,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"233638",2019-12-10 04:57:00,1.59158,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23.5,2.8,0.37674,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"233639",2019-12-10 04:58:00,1.21585,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23.5,2.8,0.40194,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"233640",2019-12-10 04:59:00,1.20401,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23.5,2.9,0.3969,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"233641",2019-12-10 05:00:00,1.09414,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23.5,2.8,0.75537,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"233642",2019-12-10 05:01:00,1.08198,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23.5,2.7,0.6741,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"233643",2019-12-10 05:02:00,0.969547,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23.5,2.7,0.6363,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"233644",2019-12-10 05:03:00,0.977412,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23.5,2.7,0.61047,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"233645",2019-12-10 05:04:00,0.9959,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23.5,2.7,0.60354,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"233646",2019-12-10 05:05:00,1.1385,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23.5,2.7,0.59661,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"233647",2019-12-10 05:06:00,1.18521,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23.5,2.6,0.59094,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"233648",2019-12-10 05:07:00,1.1421,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23.5,2.6,0.58464,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"233649",2019-12-10 05:08:00,1.52485,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23.5,2.7,0.58464,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"233650",2019-12-10 05:09:00,1.11486,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23.5,2.6,0.60354,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"233651",2019-12-10 05:10:00,1.38039,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23.5,2.6,0.59787,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"233652",2019-12-10 05:11:00,1.31069,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23.5,2.7,0.58716,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233653",2019-12-10 05:12:00,2.83141,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23.5,2.6,0.58527,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233654",2019-12-10 05:13:00,3.75503,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23.5,2.6,0.5796,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233655",2019-12-10 05:14:00,4.89917,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23.5,2.4,0.58527,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233656",2019-12-10 05:15:00,5.23322,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23.5,2.5,0.58653,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233657",2019-12-10 05:16:00,4.57206,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23.5,2.6,0.58086,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233658",2019-12-10 05:17:00,3.70413,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23.5,2.5,0.57582,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233659",2019-12-10 05:18:00,3.24578,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23.5,2.6,0.57204,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233660",2019-12-10 05:19:00,2.82958,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23.5,2.6,0.56007,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233661",2019-12-10 05:20:00,2.83272,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23.5,2.5,0.57141,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233662",2019-12-10 05:21:00,2.72622,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23.5,2.5,0.55944,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233663",2019-12-10 05:22:00,2.65885,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,2.5,0.56448,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233664",2019-12-10 05:23:00,2.67332,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,2.5,0.56448,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233665",2019-12-10 05:24:00,2.72167,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,2.4,0.5607,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233666",2019-12-10 05:25:00,2.57131,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,2.4,0.56007,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233667",2019-12-10 05:26:00,2.28829,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,2.5,0.56007,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233668",2019-12-10 05:27:00,2.26226,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,2.5,0.55377,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233669",2019-12-10 05:28:00,1.6815,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,2.5,0.56259,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233670",2019-12-10 05:29:00,2.02841,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,2.4,0.56574,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233671",2019-12-10 05:30:00,1.74855,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,2.5,0.56007,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233672",2019-12-10 05:31:00,1.61638,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,2.5,0.56007,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"233673",2019-12-10 05:32:00,1.5949,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,2.5,0.56007,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"233674",2019-12-10 05:33:00,1.70792,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,2.5,0.55377,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"233675",2019-12-10 05:34:00,1.50415,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,2.5,0.55377,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"233676",2019-12-10 05:35:00,1.71334,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,2.5,0.53991,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"233677",2019-12-10 05:36:00,1.64985,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,2.5,0.53424,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"233678",2019-12-10 05:37:00,1.50264,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.6,0.5292,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"233679",2019-12-10 05:38:00,1.54618,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.5,0.53991,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"233680",2019-12-10 05:39:00,1.53882,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.5,0.55314,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"233681",2019-12-10 05:40:00,1.58372,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.6,0.54747,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1,1
"233682",2019-12-10 05:41:00,1.58032,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.5,0.5481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233683",2019-12-10 05:42:00,1.63922,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.7,0.55251,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233684",2019-12-10 05:43:00,1.63903,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.8,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233685",2019-12-10 05:44:00,1.68219,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.8,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233686",2019-12-10 05:45:00,2.27465,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.7,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233687",2019-12-10 05:46:00,2.3437,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.6,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233688",2019-12-10 05:47:00,2.45048,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.6,0.76734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233689",2019-12-10 05:48:00,2.88646,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.5,0.76104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233690",2019-12-10 05:49:00,2.69987,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.4,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233691",2019-12-10 05:50:00,2.88044,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.4,0.61047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233692",2019-12-10 05:51:00,2.96684,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.4,0.61047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233693",2019-12-10 05:52:00,2.96589,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.4,0.52731,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233694",2019-12-10 05:53:00,2.97526,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.5,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233695",2019-12-10 05:54:00,2.79961,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.5,0.52731,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233696",2019-12-10 05:55:00,2.74647,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.5,0.51093,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233697",2019-12-10 05:56:00,2.7609,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.5,0.52164,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233698",2019-12-10 05:57:00,2.39857,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.6,0.54684,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233699",2019-12-10 05:58:00,1.99845,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.4,0.54117,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233700",2019-12-10 05:59:00,2.00305,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.4,0.54117,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233701",2019-12-10 06:00:00,1.75073,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.3,0.54621,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233702",2019-12-10 06:01:00,1.722,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.3,0.54117,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233703",2019-12-10 06:02:00,1.7926,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.3,0.54684,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233704",2019-12-10 06:03:00,1.66744,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.3,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233705",2019-12-10 06:04:00,1.91802,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.3,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233706",2019-12-10 06:05:00,1.68828,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.3,0.54117,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233707",2019-12-10 06:06:00,1.63543,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.3,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233708",2019-12-10 06:07:00,1.77732,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.3,0.5355,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233709",2019-12-10 06:08:00,1.61581,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.3,0.54684,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233710",2019-12-10 06:09:00,1.63949,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.2,0.57141,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233711",2019-12-10 06:10:00,1.62837,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.2,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233712",2019-12-10 06:11:00,1.52112,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.3,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233713",2019-12-10 06:12:00,1.53838,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.3,0.5481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233714",2019-12-10 06:13:00,1.54559,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.3,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233715",2019-12-10 06:14:00,2.10811,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.3,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233716",2019-12-10 06:15:00,2.09818,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.3,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233717",2019-12-10 06:16:00,1.83053,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.2,0.53298,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233718",2019-12-10 06:17:00,2.22441,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.4,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233719",2019-12-10 06:18:00,2.60591,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.3,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233720",2019-12-10 06:19:00,2.73412,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.4,0.50841,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233721",2019-12-10 06:20:00,2.93686,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.5,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233722",2019-12-10 06:21:00,3.00879,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.5,0.51282,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233723",2019-12-10 06:22:00,2.96774,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.5,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233724",2019-12-10 06:23:00,2.98998,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.4,0.5103,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233725",2019-12-10 06:24:00,2.88221,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.6,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233726",2019-12-10 06:25:00,2.74053,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.6,0.52101,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233727",2019-12-10 06:26:00,2.5432,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.7,0.50967,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233728",2019-12-10 06:27:00,2.17479,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.8,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233729",2019-12-10 06:28:00,1.94397,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.6,0.53991,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233730",2019-12-10 06:29:00,2.11712,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.5,0.53172,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233731",2019-12-10 06:30:00,1.69728,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.5,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233732",2019-12-10 06:31:00,2.0678,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.5,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233733",2019-12-10 06:32:00,1.77688,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.4,0.53172,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233734",2019-12-10 06:33:00,1.65886,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.5,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233735",2019-12-10 06:34:00,1.5728,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.5,0.52857,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233736",2019-12-10 06:35:00,1.55977,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.5,0.52857,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233737",2019-12-10 06:36:00,1.73286,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.5,0.52857,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233738",2019-12-10 06:37:00,1.53954,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.5,0.53361,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233739",2019-12-10 06:38:00,1.48868,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.6,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233740",2019-12-10 06:39:00,1.4726,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.6,0.5544,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233741",2019-12-10 06:40:00,1.44471,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.5,0.5481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233742",2019-12-10 06:41:00,1.48778,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.5,0.5418,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233743",2019-12-10 06:42:00,1.31435,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.6,0.54495,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233744",2019-12-10 06:43:00,1.57175,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.7,0.5418,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233745",2019-12-10 06:44:00,1.82838,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.7,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233746",2019-12-10 06:45:00,1.98419,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.7,0.54621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233747",2019-12-10 06:46:00,1.94304,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.7,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233748",2019-12-10 06:47:00,2.52129,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.9,0.54369,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233749",2019-12-10 06:48:00,2.74881,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.9,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233750",2019-12-10 06:49:00,2.73466,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.9,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233751",2019-12-10 06:50:00,3.13618,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,3,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233752",2019-12-10 06:51:00,2.92776,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.9,0.52857,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233753",2019-12-10 06:52:00,2.86315,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.9,0.52794,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233754",2019-12-10 06:53:00,2.93906,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,3,0.5229,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233755",2019-12-10 06:54:00,2.83424,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,3,0.52857,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233756",2019-12-10 06:55:00,2.68221,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,2.9,0.52416,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233757",2019-12-10 06:56:00,2.51955,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,3,0.52227,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233758",2019-12-10 06:57:00,2.12565,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,3,0.52227,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233759",2019-12-10 06:58:00,1.99023,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,3.1,0.52794,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233760",2019-12-10 06:59:00,1.90394,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,3.1,0.5229,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233761",2019-12-10 07:00:00,1.8322,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,3.1,0.52227,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233762",2019-12-10 07:01:00,1.84077,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,3.1,0.52038,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233763",2019-12-10 07:02:00,1.66138,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,3.2,0.5103,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233764",2019-12-10 07:03:00,1.59801,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,3.2,0.52164,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233765",2019-12-10 07:04:00,1.53328,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,3.2,0.49707,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233766",2019-12-10 07:05:00,1.65735,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23.5,3.1,0.49959,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233767",2019-12-10 07:06:00,1.50924,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23,3.1,0.50904,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233768",2019-12-10 07:07:00,1.39732,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23,3.1,0.50841,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233769",2019-12-10 07:08:00,1.39594,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23,2.9,0.50022,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233770",2019-12-10 07:09:00,1.36163,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23,2.8,0.52227,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233771",2019-12-10 07:10:00,1.2988,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23,2.9,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233772",2019-12-10 07:11:00,1.32171,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23,2.8,0.52038,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233773",2019-12-10 07:12:00,1.36056,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23,2.8,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233774",2019-12-10 07:13:00,1.3665,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23,2.8,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233775",2019-12-10 07:14:00,2.03512,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23,2.8,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233776",2019-12-10 07:15:00,1.79531,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23,2.9,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233777",2019-12-10 07:16:00,1.94368,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23,2.9,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233778",2019-12-10 07:17:00,2.19101,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23,2.8,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233779",2019-12-10 07:18:00,2.72059,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23,2.8,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233780",2019-12-10 07:19:00,2.72172,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23,2.8,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233781",2019-12-10 07:20:00,2.878,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23,2.9,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233782",2019-12-10 07:21:00,2.9451,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,22.5,23,2.9,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233783",2019-12-10 07:22:00,2.98893,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233784",2019-12-10 07:23:00,3.02687,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233785",2019-12-10 07:24:00,2.73579,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.4914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233786",2019-12-10 07:25:00,2.73238,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.8,0.49707,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233787",2019-12-10 07:26:00,2.5146,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.50022,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233788",2019-12-10 07:27:00,2.13701,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.4914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233789",2019-12-10 07:28:00,1.96671,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,3,0.50274,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233790",2019-12-10 07:29:00,1.82506,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,3,0.49707,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233791",2019-12-10 07:30:00,1.68593,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.8,0.4914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233792",2019-12-10 07:31:00,1.64505,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.8,0.49707,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233793",2019-12-10 07:32:00,1.59424,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.8,0.49707,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233794",2019-12-10 07:33:00,1.61848,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.8,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233795",2019-12-10 07:34:00,1.57323,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.8,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233796",2019-12-10 07:35:00,1.45976,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,3,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233797",2019-12-10 07:36:00,1.14449,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.8,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233798",2019-12-10 07:37:00,1.32881,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.7,0.5166,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233799",2019-12-10 07:38:00,1.5045,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.8,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233800",2019-12-10 07:39:00,1.48004,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.54117,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233801",2019-12-10 07:40:00,1.55656,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233802",2019-12-10 07:41:00,1.5092,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.8,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233803",2019-12-10 07:42:00,1.49248,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.7,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233804",2019-12-10 07:43:00,1.64763,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.8,0.53802,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233805",2019-12-10 07:44:00,2.18031,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233806",2019-12-10 07:45:00,1.88439,8,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.7,0.53802,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233807",2019-12-10 07:46:00,1.8777,7,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.8,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233808",2019-12-10 07:47:00,2.43209,7,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233809",2019-12-10 07:48:00,2.72635,8,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233810",2019-12-10 07:49:00,2.75657,9,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,3,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233811",2019-12-10 07:50:00,2.90488,9,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.7,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233812",2019-12-10 07:51:00,3.13809,10,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.7,0.49518,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233813",2019-12-10 07:52:00,2.93084,9,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.8,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233814",2019-12-10 07:53:00,2.88864,10,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.8,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233815",2019-12-10 07:54:00,2.73359,10,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.4914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233816",2019-12-10 07:55:00,2.5889,10,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.50022,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233817",2019-12-10 07:56:00,2.52985,10,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.8,0.49518,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233818",2019-12-10 07:57:00,2.53586,10,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.49833,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233819",2019-12-10 07:58:00,2.04681,12,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.8,0.49077,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233820",2019-12-10 07:59:00,1.94403,11,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.5103,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233821",2019-12-10 08:00:00,1.7978,12,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.5166,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233822",2019-12-10 08:01:00,1.73043,12,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.8,1.88811,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233823",2019-12-10 08:02:00,1.72162,13,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.8,0.51597,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233824",2019-12-10 08:03:00,1.69976,12,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.51534,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233825",2019-12-10 08:04:00,1.76966,13,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.52668,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233826",2019-12-10 08:05:00,1.60825,13,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.50967,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233827",2019-12-10 08:06:00,2.10262,13,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.52101,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233828",2019-12-10 08:07:00,1.66844,13,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.8,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233829",2019-12-10 08:08:00,1.605,13,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.8,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233830",2019-12-10 08:09:00,1.61172,14,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.8,0.55062,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233831",2019-12-10 08:10:00,1.68727,13,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.8,0.54306,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233832",2019-12-10 08:11:00,1.54292,13,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.8,0.63693,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233833",2019-12-10 08:12:00,1.57787,15,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.8,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233834",2019-12-10 08:13:00,1.58316,14,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.62622,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233835",2019-12-10 08:14:00,1.9844,15,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.63882,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233836",2019-12-10 08:15:00,1.91528,16,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233837",2019-12-10 08:16:00,2.25029,16,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233838",2019-12-10 08:17:00,2.85321,17,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233839",2019-12-10 08:18:00,2.74037,19,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.6111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233840",2019-12-10 08:19:00,2.75786,20,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.58275,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233841",2019-12-10 08:20:00,2.87928,21,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.48447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233842",2019-12-10 08:21:00,2.99259,23,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.49581,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233843",2019-12-10 08:22:00,2.96719,23,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.4536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233844",2019-12-10 08:23:00,2.90066,25,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.47061,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233845",2019-12-10 08:24:00,2.71603,25,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.59094,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233846",2019-12-10 08:25:00,2.70964,24,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,3,0.47817,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233847",2019-12-10 08:26:00,2.37377,23,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.49014,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233848",2019-12-10 08:27:00,1.95889,25,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,2.9,0.4914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233849",2019-12-10 08:28:00,1.9138,26,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,3,0.47187,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233850",2019-12-10 08:29:00,1.65321,27,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,3.1,0.44667,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233851",2019-12-10 08:30:00,1.55931,29,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,3.1,0.4347,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233852",2019-12-10 08:31:00,1.56843,30,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,3.2,0.4158,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233853",2019-12-10 08:32:00,1.56353,29,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,3.2,0.41454,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233854",2019-12-10 08:33:00,1.52183,30,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23,3.2,0.40572,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233855",2019-12-10 08:34:00,1.51952,30,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3.2,0.40509,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233856",2019-12-10 08:35:00,1.47128,32,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3.1,0.40761,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233857",2019-12-10 08:36:00,1.20896,32,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3.1,0.38304,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233858",2019-12-10 08:37:00,1.45369,33,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3.1,0.37044,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233859",2019-12-10 08:38:00,1.47174,34,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3.1,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233860",2019-12-10 08:39:00,1.44713,36,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3.1,0.37107,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"233861",2019-12-10 08:40:00,1.4447,38,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3,0.35784,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233862",2019-12-10 08:41:00,1.49935,40,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3,0.35091,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233863",2019-12-10 08:42:00,1.46171,43,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3.1,0.33831,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233864",2019-12-10 08:43:00,1.87247,44,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3.1,0.32697,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233865",2019-12-10 08:44:00,1.96818,45,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3.1,0.3213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233866",2019-12-10 08:45:00,1.88215,46,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3.1,0.315,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233867",2019-12-10 08:46:00,2.03634,45,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3.1,0.31941,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233868",2019-12-10 08:47:00,2.46048,46,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3.1,0.31374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233869",2019-12-10 08:48:00,2.73733,45,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3.1,0.29547,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233870",2019-12-10 08:49:00,2.83185,45,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3,0.29547,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233871",2019-12-10 08:50:00,2.95908,46,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,2.9,0.29547,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233872",2019-12-10 08:51:00,2.94013,48,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,2.9,0.29421,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233873",2019-12-10 08:52:00,3.00235,48,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,2.9,0.27594,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233874",2019-12-10 08:53:00,2.91511,51,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,2.9,0.26901,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233875",2019-12-10 08:54:00,2.78487,55,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3,0.25074,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233876",2019-12-10 08:55:00,2.559,56,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3,0.24066,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233877",2019-12-10 08:56:00,2.25774,56,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3.1,0.23247,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233878",2019-12-10 08:57:00,2.04035,59,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3.2,0.22617,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233879",2019-12-10 08:58:00,1.87831,60,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3.2,0.21987,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233880",2019-12-10 08:59:00,1.75975,60,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3.3,0.22239,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233881",2019-12-10 09:00:00,1.64067,62,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3.3,0.21168,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233882",2019-12-10 09:01:00,1.62601,64,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3.3,0.20601,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233883",2019-12-10 09:02:00,1.63961,64,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3.4,0.19404,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233884",2019-12-10 09:03:00,1.64143,65,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3.4,0.1953,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233885",2019-12-10 09:04:00,1.33915,66,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3.5,0.18837,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233886",2019-12-10 09:05:00,1.41813,66,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3.6,0.18459,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233887",2019-12-10 09:06:00,1.37571,67,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3.8,0.17829,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233888",2019-12-10 09:07:00,1.55525,69,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,3.9,0.17199,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233889",2019-12-10 09:08:00,1.61785,72,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,4,0.18711,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"233890",2019-12-10 09:09:00,1.36615,74,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,4.1,0.16884,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233891",2019-12-10 09:10:00,1.8008,77,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,4.1,0.16254,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233892",2019-12-10 09:11:00,1.49786,79,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,4.1,0.13797,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233893",2019-12-10 09:12:00,1.37155,80,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,4.2,0.126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233894",2019-12-10 09:13:00,1.39405,81,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,4.2,0.13797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233895",2019-12-10 09:14:00,2.10739,84,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,4.2,0.13167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233896",2019-12-10 09:15:00,1.56145,88,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,4.2,0.11844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233897",2019-12-10 09:16:00,2.35161,95,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,4.3,0.08694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233898",2019-12-10 09:17:00,2.75365,96,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,4.3,0.06804,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233899",2019-12-10 09:18:00,2.76766,101,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,4.4,0.02457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233900",2019-12-10 09:19:00,2.90107,109,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,4.4,0.18207,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233901",2019-12-10 09:20:00,2.93379,111,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,4.5,0.1953,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233902",2019-12-10 09:21:00,2.94631,123,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,4.5,0.08757,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
