"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"233903",2019-12-10 09:22:00,2.93222,139,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,4.6,-0.01386,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233904",2019-12-10 09:23:00,2.82192,140,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,4.7,-0.03906,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233905",2019-12-10 09:24:00,2.66301,187,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,4.7,-0.15876,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233906",2019-12-10 09:25:00,2.54561,241,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20.5,23.5,22.5,23,4.7,-0.26082,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233907",2019-12-10 09:26:00,2.16015,258,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,4.7,-0.29736,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233908",2019-12-10 09:27:00,2.02365,264,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,4.7,-0.3276,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233909",2019-12-10 09:28:00,1.96147,269,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,4.7,-0.34083,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233910",2019-12-10 09:29:00,1.79889,274,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,4.8,-0.37863,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233911",2019-12-10 09:30:00,1.75664,284,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,4.9,-0.42903,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233912",2019-12-10 09:31:00,1.68612,291,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,5,-0.44163,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233913",2019-12-10 09:32:00,1.66501,296,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,4.9,-0.45801,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233914",2019-12-10 09:33:00,1.5901,300,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,5,-0.46809,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233915",2019-12-10 09:34:00,1.74974,305,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,5.1,-0.46809,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233916",2019-12-10 09:35:00,1.43407,308,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,5.1,-0.3339,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233917",2019-12-10 09:36:00,1.53806,311,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,5.2,-0.46179,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233918",2019-12-10 09:37:00,2.01139,314,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,5.3,0.91224,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233919",2019-12-10 09:38:00,1.62066,318,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,5.5,-0.46305,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"233920",2019-12-10 09:39:00,1.49934,320,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,5.7,-0.47376,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233921",2019-12-10 09:40:00,1.43641,324,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,5.8,-0.41013,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233922",2019-12-10 09:41:00,1.07259,328,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,5.8,-0.51093,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233923",2019-12-10 09:42:00,1.46535,331,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,6,-0.56133,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233924",2019-12-10 09:43:00,2.05719,335,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,6,-0.58716,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233925",2019-12-10 09:44:00,1.85616,341,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,6.1,-0.60543,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233926",2019-12-10 09:45:00,2.13204,345,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,6.2,-0.58653,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233927",2019-12-10 09:46:00,2.20973,350,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,6.3,-0.59346,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233928",2019-12-10 09:47:00,2.68559,353,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,22.5,23,6.4,0.85176,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233929",2019-12-10 09:48:00,2.76279,357,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,22.5,23,6.5,-0.60606,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233930",2019-12-10 09:49:00,2.78479,362,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,22.5,23,6.7,-0.4851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233931",2019-12-10 09:50:00,2.88575,369,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,22.5,23,6.8,-0.60543,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233932",2019-12-10 09:51:00,2.9741,374,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,22.5,23,6.9,-0.48006,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233933",2019-12-10 09:52:00,2.96,382,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,22.5,23,6.9,-0.70623,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233934",2019-12-10 09:53:00,2.83575,388,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,7,-0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233935",2019-12-10 09:54:00,2.74581,393,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,7.1,-0.7812,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233936",2019-12-10 09:55:00,2.58269,397,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,7.1,-0.76356,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233937",2019-12-10 09:56:00,2.29599,401,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,7.2,-0.69363,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233938",2019-12-10 09:57:00,1.88329,404,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,7.4,-0.73521,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233939",2019-12-10 09:58:00,1.87323,409,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,7.6,-0.81459,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233940",2019-12-10 09:59:00,1.7771,413,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,7.7,-0.79506,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233941",2019-12-10 10:00:00,2.22513,417,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8,-0.85743,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233942",2019-12-10 10:01:00,1.86761,419,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8.1,-0.8946,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233943",2019-12-10 10:02:00,1.78963,424,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8.3,-0.88956,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233944",2019-12-10 10:03:00,1.61289,427,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8.3,-0.92421,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233945",2019-12-10 10:04:00,1.88062,427,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8.4,-0.89649,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233946",2019-12-10 10:05:00,1.59246,426,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8.4,-0.91413,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233947",2019-12-10 10:06:00,1.60638,423,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8.4,-0.90153,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233948",2019-12-10 10:07:00,1.52661,424,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8.4,-0.882,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233949",2019-12-10 10:08:00,1.77339,423,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8.4,-0.8316,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"233950",2019-12-10 10:09:00,1.60873,422,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8.5,-0.8631,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233951",2019-12-10 10:10:00,1.50561,419,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8.5,-0.98406,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233952",2019-12-10 10:11:00,1.49006,417,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8.4,-0.97209,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233953",2019-12-10 10:12:00,1.51479,415,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8.4,-0.92799,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233954",2019-12-10 10:13:00,1.84149,410,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8.4,-0.95319,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233955",2019-12-10 10:14:00,2.03724,404,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8.5,-0.94626,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233956",2019-12-10 10:15:00,1.92006,401,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8.5,-0.93366,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233957",2019-12-10 10:16:00,2.30736,397,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8.6,-0.9135,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233958",2019-12-10 10:17:00,2.73082,394,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8.6,-0.87129,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233959",2019-12-10 10:18:00,2.76058,388,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8.5,-0.87633,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233960",2019-12-10 10:19:00,2.7862,389,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8.5,-0.79569,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233961",2019-12-10 10:20:00,2.83139,386,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8.4,-0.75096,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233962",2019-12-10 10:21:00,2.87057,383,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8.3,-0.67536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233963",2019-12-10 10:22:00,2.88032,377,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8.3,-0.8064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233964",2019-12-10 10:23:00,2.84867,377,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8.3,-0.8253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233965",2019-12-10 10:24:00,2.53662,370,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8.3,-0.81396,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233966",2019-12-10 10:25:00,2.40203,368,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8.4,-0.80199,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233967",2019-12-10 10:26:00,2.01035,365,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23,8.3,-0.79632,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233968",2019-12-10 10:27:00,1.79911,361,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,8.2,-0.80073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233969",2019-12-10 10:28:00,1.61439,358,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,8.2,-0.78876,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233970",2019-12-10 10:29:00,1.40887,358,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,8.1,-0.78561,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233971",2019-12-10 10:30:00,1.31733,357,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,8.1,-0.77427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233972",2019-12-10 10:31:00,1.15322,358,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,8,-0.62496,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233973",2019-12-10 10:32:00,1.35511,357,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,7.9,-0.54873,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233974",2019-12-10 10:33:00,1.12636,356,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,7.8,-0.51471,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233975",2019-12-10 10:34:00,1.1111,357,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,7,-0.46053,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233976",2019-12-10 10:35:00,0.986144,357,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,6.1,-0.32256,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233977",2019-12-10 10:36:00,1.08974,358,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,5.5,-0.21546,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233978",2019-12-10 10:37:00,1.0929,358,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,4.8,-0.33327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233979",2019-12-10 10:38:00,1.0326,357,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,4.6,-0.63063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"233980",2019-12-10 10:39:00,1.06319,357,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,4.2,-0.63126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233981",2019-12-10 10:40:00,1.02173,360,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,4.8,-0.73206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233982",2019-12-10 10:41:00,1.01937,362,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,4.4,-0.73206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233983",2019-12-10 10:42:00,1.01579,360,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,4.3,-0.73269,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233984",2019-12-10 10:43:00,1.54051,362,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,4.8,-0.71883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233985",2019-12-10 10:44:00,1.44137,362,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,4.5,-0.70749,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233986",2019-12-10 10:45:00,1.72017,363,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,4.2,-0.68733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233987",2019-12-10 10:46:00,2.14145,363,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,4.5,-0.60606,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233988",2019-12-10 10:47:00,2.00493,364,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,4.4,-0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233989",2019-12-10 10:48:00,2.56197,366,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,4.2,-0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"233990",2019-12-10 10:49:00,2.65139,368,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,4.1,-0.5796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233991",2019-12-10 10:50:00,2.73977,369,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,4.4,-0.54243,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233992",2019-12-10 10:51:00,2.99004,370,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,4.9,-0.53046,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233993",2019-12-10 10:52:00,2.7545,374,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,5.9,-0.58086,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233994",2019-12-10 10:53:00,2.367,282,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,6,-0.77616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233995",2019-12-10 10:54:00,2.32482,264,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,5.3,-0.71946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233996",2019-12-10 10:55:00,2.21782,292,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,4.4,-0.68985,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233997",2019-12-10 10:56:00,1.83576,384,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,4.7,-0.58149,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233998",2019-12-10 10:57:00,1.11985,389,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,4.6,-0.59346,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"233999",2019-12-10 10:58:00,1.03012,390,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,4.6,-0.5103,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234000",2019-12-10 10:59:00,0.846787,393,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,4.8,-0.49896,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234001",2019-12-10 11:00:00,0.805176,396,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,4.4,-0.46683,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234002",2019-12-10 11:01:00,0.796285,395,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,4.7,-0.41643,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234003",2019-12-10 11:02:00,0.794933,391,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,4.8,-0.45423,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234004",2019-12-10 11:03:00,0.801247,394,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,5,-0.41643,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234005",2019-12-10 11:04:00,0.70926,396,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,23.5,5.1,-0.52416,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234006",2019-12-10 11:05:00,0.641297,403,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23,23.5,5.6,-0.42903,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234007",2019-12-10 11:06:00,0.634708,412,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23,23.5,5,-0.5166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234008",2019-12-10 11:07:00,0.683779,417,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23,23.5,5.5,-0.81585,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234009",2019-12-10 11:08:00,0.662694,421,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23,23.5,5.3,-0.85113,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234010",2019-12-10 11:09:00,0.677334,427,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23,23.5,4.9,-0.81333,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234011",2019-12-10 11:10:00,0.661634,430,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23,23.5,4.6,-0.75726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234012",2019-12-10 11:11:00,0.676067,434,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23,23.5,4.7,-0.81396,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234013",2019-12-10 11:12:00,0.645958,439,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23,23.5,5.1,-0.77616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234014",2019-12-10 11:13:00,0.666274,443,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23,23.5,6.1,-0.76986,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234015",2019-12-10 11:14:00,0.644078,449,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23,23.5,6.6,-0.81396,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234016",2019-12-10 11:15:00,0.651027,458,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23,23.5,6.6,-0.83853,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234017",2019-12-10 11:16:00,0.638224,467,2.509,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23,23.5,6,2.00403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234018",2019-12-10 11:17:00,0.654412,477,2.43,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23,23.5,5.9,1.9908,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234019",2019-12-10 11:18:00,0.648723,490,2.458,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23,23.5,5.8,2.01789,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234020",2019-12-10 11:19:00,0.707723,499,2.46,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23,23.5,6.4,1.9593,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234021",2019-12-10 11:20:00,0.695174,505,0.011,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23,23.5,6.5,-0.84483,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234022",2019-12-10 11:21:00,0.828987,470,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23,23.5,6.5,-0.90846,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234023",2019-12-10 11:22:00,0.758497,522,0.011,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23,23.5,6.6,-0.38178,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234024",2019-12-10 11:23:00,0.765606,320,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,5.5,-1.00926,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234025",2019-12-10 11:24:00,0.775858,532,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,6,-1.01178,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234026",2019-12-10 11:25:00,0.667762,538,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,5.8,-1.02564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234027",2019-12-10 11:26:00,0.756583,541,0.012,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,6,-1.04013,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234028",2019-12-10 11:27:00,0.753554,542,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,5.8,-1.03383,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234029",2019-12-10 11:28:00,0.75239,546,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,6,-1.0521,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234030",2019-12-10 11:29:00,1.0046,553,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,6.5,-1.05777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234031",2019-12-10 11:30:00,0.978472,553,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,7.7,-1.04076,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234032",2019-12-10 11:31:00,0.745062,558,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,6.1,-1.06533,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234033",2019-12-10 11:32:00,0.841356,562,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,7.1,-0.99036,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234034",2019-12-10 11:33:00,0.734201,565,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,7.6,-1.05903,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234035",2019-12-10 11:34:00,0.764887,562,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,7.8,-1.04013,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234036",2019-12-10 11:35:00,0.755292,553,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,7.4,-1.00422,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234037",2019-12-10 11:36:00,0.689043,561,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,7.6,-0.99603,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234038",2019-12-10 11:37:00,0.511852,560,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,7.9,-0.89523,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234039",2019-12-10 11:38:00,0.759879,558,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,8.3,-0.98343,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234040",2019-12-10 11:39:00,0.743897,558,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,7.8,-0.91791,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234041",2019-12-10 11:40:00,0.723239,556,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,7.7,-0.6363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234042",2019-12-10 11:41:00,0.770291,554,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,7.2,-0.56196,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234043",2019-12-10 11:42:00,0.746572,550,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,6.9,-0.59976,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234044",2019-12-10 11:43:00,0.778544,549,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,7,-0.74781,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234045",2019-12-10 11:44:00,0.756173,549,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,6.7,-0.9009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234046",2019-12-10 11:45:00,0.747991,548,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,6,-0.88263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234047",2019-12-10 11:46:00,0.765107,546,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,5.7,-0.86499,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234048",2019-12-10 11:47:00,0.775071,542,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,6.6,-0.85869,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234049",2019-12-10 11:48:00,0.760046,540,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,7.3,-0.82089,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234050",2019-12-10 11:49:00,0.770235,540,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,8.3,-0.82152,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234051",2019-12-10 11:50:00,0.762859,538,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,8.4,-0.81711,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234052",2019-12-10 11:51:00,0.749945,539,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,7.4,-0.79758,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234053",2019-12-10 11:52:00,0.765898,541,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,6.2,-0.73269,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234054",2019-12-10 11:53:00,0.729624,546,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,6.4,-0.80892,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234055",2019-12-10 11:54:00,0.73287,550,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,7.7,-0.81963,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234056",2019-12-10 11:55:00,0.616936,554,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,7.9,-0.78309,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234057",2019-12-10 11:56:00,0.730339,558,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,8.3,-0.78939,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234058",2019-12-10 11:57:00,0.557331,565,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,8.2,-0.85176,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234059",2019-12-10 11:58:00,0.746377,567,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,8.3,-0.91413,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234060",2019-12-10 11:59:00,0.755766,581,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,8.7,-0.9891,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234061",2019-12-10 12:00:00,0.75301,588,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,8.5,-0.97083,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234062",2019-12-10 12:01:00,0.97707,594,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,8.5,-1.01934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234063",2019-12-10 12:02:00,0.731159,602,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,9.1,-1.08549,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234064",2019-12-10 12:03:00,0.876194,610,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,8.9,-1.13022,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234065",2019-12-10 12:04:00,0.746818,620,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,9,-1.21653,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234066",2019-12-10 12:05:00,0.72459,631,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,8.8,-1.23984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234067",2019-12-10 12:06:00,0.751959,636,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,8.7,-1.26063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234068",2019-12-10 12:07:00,0.746358,640,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,9,-1.23228,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234069",2019-12-10 12:08:00,0.731215,648,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,8,-1.29087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234070",2019-12-10 12:09:00,0.697931,656,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,7.8,-1.30473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234071",2019-12-10 12:10:00,0.70358,664,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,8.9,-1.32174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234072",2019-12-10 12:11:00,0.715606,630,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,9.1,-1.28079,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234073",2019-12-10 12:12:00,0.562314,291,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,8.9,-1.0458,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234074",2019-12-10 12:13:00,0.702905,616,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,7.3,-1.25433,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234075",2019-12-10 12:14:00,0.7016,608,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,6.8,-1.17306,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234076",2019-12-10 12:15:00,0.576748,588,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,6.8,-1.12833,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234077",2019-12-10 12:16:00,0.528562,570,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,6.7,-1.12959,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234078",2019-12-10 12:17:00,0.88109,577,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,7.3,-1.14156,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234079",2019-12-10 12:18:00,0.688213,562,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,8.3,-1.12896,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234080",2019-12-10 12:19:00,0.660664,535,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,8.5,-1.13337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234081",2019-12-10 12:20:00,0.708027,518,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,7.8,-1.11195,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234082",2019-12-10 12:21:00,0.663125,343,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,7.3,-1.21653,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234083",2019-12-10 12:22:00,0.656451,293,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,7.2,-0.9198,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234084",2019-12-10 12:23:00,0.683547,265,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,7.5,-0.93114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234085",2019-12-10 12:24:00,0.778229,293,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,8.6,-1.09053,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234086",2019-12-10 12:25:00,0.669069,449,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,8.6,-1.17936,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234087",2019-12-10 12:26:00,0.672731,382,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,9.4,-1.1592,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234088",2019-12-10 12:27:00,0.672598,497,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,9.8,-1.11699,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234089",2019-12-10 12:28:00,0.721441,374,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,9.5,-1.03698,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234090",2019-12-10 12:29:00,0.757508,484,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,9.6,-1.06218,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234091",2019-12-10 12:30:00,0.733689,482,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,8.3,-1.04895,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234092",2019-12-10 12:31:00,0.732616,506,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,8.5,-1.09053,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234093",2019-12-10 12:32:00,0.714452,412,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,9,-0.74025,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234094",2019-12-10 12:33:00,0.727546,341,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,9.1,-0.66339,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234095",2019-12-10 12:34:00,0.721021,532,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,9.2,-0.80136,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234096",2019-12-10 12:35:00,0.719641,599,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,8.6,-0.92799,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234097",2019-12-10 12:36:00,0.713546,609,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,7.9,-1.01178,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234098",2019-12-10 12:37:00,0.724659,606,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,7.9,-1.09179,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234099",2019-12-10 12:38:00,0.755563,604,0,22,22,22,19,30,27,27,0,0,22,22,22.5,20.5,23.5,23.5,23.5,7.7,-1.04202,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234100",2019-12-10 12:39:00,0.734313,606,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,7.5,-1.05525,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234101",2019-12-10 12:40:00,0.734792,596,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,7.5,-1.07919,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234102",2019-12-10 12:41:00,0.73722,441,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,7.8,-0.97776,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234103",2019-12-10 12:42:00,0.783496,600,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,7.9,-1.14723,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234104",2019-12-10 12:43:00,0.739744,625,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,8.8,-1.22661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234105",2019-12-10 12:44:00,0.885499,632,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,9.1,-1.26756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234106",2019-12-10 12:45:00,0.729358,615,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,10.1,-1.18692,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234107",2019-12-10 12:46:00,0.735795,571,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,8.5,-1.05399,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234108",2019-12-10 12:47:00,0.673282,486,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,8.4,-0.9891,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234109",2019-12-10 12:48:00,0.736233,275,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,7.9,-0.92673,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234110",2019-12-10 12:49:00,0.736157,473,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,8.4,-1.09746,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234111",2019-12-10 12:50:00,0.725502,622,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,8,-1.24425,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234112",2019-12-10 12:51:00,0.73337,618,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,7.2,-1.21779,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234113",2019-12-10 12:52:00,0.721492,611,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,7.5,-1.13652,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234114",2019-12-10 12:53:00,0.744063,601,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,7.7,-1.13589,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234115",2019-12-10 12:54:00,0.727488,601,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,8.1,-1.134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234116",2019-12-10 12:55:00,0.721944,516,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,9.5,-1.02312,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234117",2019-12-10 12:56:00,0.739925,326,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,10.4,-0.88263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234118",2019-12-10 12:57:00,0.724863,274,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,10.5,-0.73206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234119",2019-12-10 12:58:00,0.728243,227,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,9.8,-0.71883,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234120",2019-12-10 12:59:00,0.678615,238,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,8.5,-0.76356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234121",2019-12-10 13:00:00,0.676216,307,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,7.5,-0.96768,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234122",2019-12-10 13:01:00,0.688133,418,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,7.5,-0.97083,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234123",2019-12-10 13:02:00,0.618134,269,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,7.7,-0.89523,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234124",2019-12-10 13:03:00,0.694417,241,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,6.6,-0.73899,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234125",2019-12-10 13:04:00,0.697883,224,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,6.5,-0.71631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234126",2019-12-10 13:05:00,0.705038,216,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,6.6,-0.68166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234127",2019-12-10 13:06:00,0.642219,212,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,6.7,-0.67536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234128",2019-12-10 13:07:00,0.664175,208,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,23.5,6.4,-0.66276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234129",2019-12-10 13:08:00,0.656522,203,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6,-0.64764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234130",2019-12-10 13:09:00,0.768379,203,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.2,-0.64386,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234131",2019-12-10 13:10:00,0.885843,202,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.3,-0.61929,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234132",2019-12-10 13:11:00,0.660565,194,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.1,-0.58716,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234133",2019-12-10 13:12:00,0.655553,192,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.9,-0.5796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234134",2019-12-10 13:13:00,0.782891,189,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.2,-0.55062,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234135",2019-12-10 13:14:00,0.610315,187,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.6,-0.5733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234136",2019-12-10 13:15:00,0.654532,185,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.6,-0.57393,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234137",2019-12-10 13:16:00,0.660526,221,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.1,-0.7056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234138",2019-12-10 13:17:00,0.649702,410,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5,-0.75159,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234139",2019-12-10 13:18:00,0.662046,408,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.7,-0.82215,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234140",2019-12-10 13:19:00,0.713717,388,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6,-0.77868,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234141",2019-12-10 13:20:00,0.709387,194,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.5,-0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234142",2019-12-10 13:21:00,0.761616,252,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.1,-0.63819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234143",2019-12-10 13:22:00,0.752658,212,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.7,-0.52479,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234144",2019-12-10 13:23:00,0.772231,153,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.4,-0.37989,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234145",2019-12-10 13:24:00,0.76688,153,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.6,-0.37926,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234146",2019-12-10 13:25:00,0.759391,192,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.6,-0.53613,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234147",2019-12-10 13:26:00,0.736937,417,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.4,-0.55251,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234148",2019-12-10 13:27:00,0.745697,500,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.7,-0.5985,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234149",2019-12-10 13:28:00,0.74629,445,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6,-0.63063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234150",2019-12-10 13:29:00,0.994959,199,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.3,-0.4221,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234151",2019-12-10 13:30:00,0.744938,168,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.6,-0.3276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234152",2019-12-10 13:31:00,0.745986,165,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.5,-0.4347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234153",2019-12-10 13:32:00,0.737742,166,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.6,-0.42966,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234154",2019-12-10 13:33:00,0.768064,334,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.2,-0.65646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234155",2019-12-10 13:34:00,0.720206,453,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.6,-0.67599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234156",2019-12-10 13:35:00,0.711669,465,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.8,-0.72639,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234157",2019-12-10 13:36:00,0.682624,465,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.7,-0.71316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234158",2019-12-10 13:37:00,0.72147,467,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.6,-0.6741,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234159",2019-12-10 13:38:00,0.59063,469,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.8,-0.68796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234160",2019-12-10 13:39:00,0.683872,470,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,7.3,-0.69426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234161",2019-12-10 13:40:00,0.683316,475,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,7.4,-0.68733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234162",2019-12-10 13:41:00,0.529689,478,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,7.7,-0.67473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234163",2019-12-10 13:42:00,0.669986,479,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,7.9,-0.66276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234164",2019-12-10 13:43:00,0.664519,475,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,7.9,-0.64953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234165",2019-12-10 13:44:00,0.628041,472,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,7.9,-0.6363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234166",2019-12-10 13:45:00,0.633688,466,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,7.2,-0.59346,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234167",2019-12-10 13:46:00,0.614371,461,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,7.6,-0.55503,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234168",2019-12-10 13:47:00,0.638047,461,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.6,-0.52983,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234169",2019-12-10 13:48:00,0.628422,453,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.6,-0.52353,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234170",2019-12-10 13:49:00,0.650287,452,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.7,-0.49266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234171",2019-12-10 13:50:00,0.618392,450,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.9,-0.48699,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234172",2019-12-10 13:51:00,0.624707,451,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,7.7,-0.49896,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234173",2019-12-10 13:52:00,0.63894,449,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,7.6,-0.4662,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234174",2019-12-10 13:53:00,0.406726,443,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6,-0.51723,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234175",2019-12-10 13:54:00,0.660606,433,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.9,-0.43596,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234176",2019-12-10 13:55:00,0.717693,431,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.2,-0.3969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234177",2019-12-10 13:56:00,0.728434,428,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.3,-0.40068,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234178",2019-12-10 13:57:00,0.666095,425,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.8,-0.38241,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234179",2019-12-10 13:58:00,0.677777,420,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6,-0.36099,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234180",2019-12-10 13:59:00,0.710764,422,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.1,-0.41643,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234181",2019-12-10 14:00:00,0.727959,421,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.9,-0.42966,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234182",2019-12-10 14:01:00,0.383464,417,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,7,-0.38493,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234183",2019-12-10 14:02:00,0.728161,410,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,7.1,-0.35973,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234184",2019-12-10 14:03:00,0.723686,406,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,7.2,-0.33579,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234185",2019-12-10 14:04:00,0.723658,404,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.7,-0.30996,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234186",2019-12-10 14:05:00,0.611795,394,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,7.4,-0.315,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234187",2019-12-10 14:06:00,0.704824,385,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,7.4,-0.24003,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234188",2019-12-10 14:07:00,0.926412,380,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,7.1,-0.22113,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234189",2019-12-10 14:08:00,0.640019,373,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,7,-0.50526,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234190",2019-12-10 14:09:00,0.712012,363,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,7,-0.53613,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234191",2019-12-10 14:10:00,0.706722,359,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,7,-0.50526,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234192",2019-12-10 14:11:00,0.718259,354,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,7,-0.44793,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234193",2019-12-10 14:12:00,0.713281,357,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,7,-0.41706,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234194",2019-12-10 14:13:00,0.716304,354,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,7,-0.32319,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234195",2019-12-10 14:14:00,0.69564,353,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,7,-0.19089,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234196",2019-12-10 14:15:00,0.706397,352,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.9,-0.12726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234197",2019-12-10 14:16:00,0.702465,339,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.9,-0.16506,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234198",2019-12-10 14:17:00,0.684394,342,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.9,-0.19278,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234199",2019-12-10 14:18:00,0.871641,345,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.9,-0.17136,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234200",2019-12-10 14:19:00,0.704729,343,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.8,0.06552,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234201",2019-12-10 14:20:00,0.715357,334,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.6,0.11277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234202",2019-12-10 14:21:00,0.607935,337,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.4,0.08127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234203",2019-12-10 14:22:00,0.716872,330,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.1,0.00567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234204",2019-12-10 14:23:00,0.769503,331,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.9,-0.15813,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234205",2019-12-10 14:24:00,0.694987,323,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.9,-0.23562,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234206",2019-12-10 14:25:00,0.627074,330,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.9,-0.22176,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234207",2019-12-10 14:26:00,0.675645,321,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.8,-0.20853,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234208",2019-12-10 14:27:00,0.672899,316,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.8,-0.17892,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234209",2019-12-10 14:28:00,0.589065,312,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.8,-0.16506,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234210",2019-12-10 14:29:00,0.691523,308,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.9,-0.13356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234211",2019-12-10 14:30:00,0.628781,308,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.8,-0.15183,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234212",2019-12-10 14:31:00,0.639123,295,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.8,-0.06363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234213",2019-12-10 14:32:00,0.642194,299,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.8,0.00441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234214",2019-12-10 14:33:00,0.630152,300,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.8,0.03024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234215",2019-12-10 14:34:00,0.642912,302,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.8,-0.01953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234216",2019-12-10 14:35:00,0.61573,299,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.8,-0.01449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
